Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,1,0,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,1,1,0,15,0.0,0.0,0.7,9.65,0.0,0.0,0.0
2018,1,1,0,30,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,1,1,0,45,0.0,0.0,0.65,9.7,0.0,0.0,0.0
2018,1,1,1,0,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,1,1,1,15,0.0,0.0,0.55,9.7,0.0,0.0,0.0
2018,1,1,1,30,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,1,1,1,45,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,1,1,2,0,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,1,1,2,15,0.0,0.0,0.5,9.65,0.0,0.0,0.0
2018,1,1,2,30,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,1,1,2,45,0.0,0.0,0.5,9.55,0.0,0.0,0.0
2018,1,1,3,0,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,1,1,3,15,0.0,0.0,0.55,9.4,0.0,0.0,0.0
2018,1,1,3,30,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,1,1,3,45,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,1,1,4,0,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,1,1,4,15,0.0,0.0,0.65,9.05,0.0,0.0,0.0
2018,1,1,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,1,1,4,45,0.0,0.0,0.7,8.95,0.0,0.0,0.0
2018,1,1,5,0,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,1,1,5,15,0.0,0.0,0.7,8.85,0.0,0.0,0.0
2018,1,1,5,30,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,1,1,5,45,0.0,0.0,0.75,8.75,0.0,0.0,0.0
2018,1,1,6,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,1,1,6,15,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,1,1,6,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,1,1,6,45,0.0,0.0,0.8,8.65,0.0,0.0,0.0
2018,1,1,7,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,1,1,7,15,44.0,4.5,0.8,8.9,5.0,0.0,0.0
2018,1,1,7,30,88.0,9.0,0.8,9.2,10.0,57.61,0.0
2018,1,1,7,45,164.5,20.0,0.8,9.45,31.5,146.72,0.0
2018,1,1,8,0,241.0,31.0,0.8,9.7,53.0,231.51,174.23
2018,1,1,8,15,272.5,44.0,0.9,10.1,81.5,275.55,225.15
2018,1,1,8,30,304.0,57.0,1.0,10.5,110.0,321.54,267.11
2018,1,1,8,45,338.0,68.5,1.1,10.9,141.0,368.32,307.73
2018,1,1,9,0,372.0,80.0,1.2,11.3,172.0,415.95,347.55
2018,1,1,9,15,385.5,92.0,1.25,11.8,200.5,448.45,373.45
2018,1,1,9,30,399.0,104.0,1.3,12.3,229.0,479.92,397.73
2018,1,1,9,45,416.5,113.5,1.3,12.75,256.5,510.2,420.33
2018,1,1,10,0,434.0,123.0,1.3,13.2,284.0,539.19,441.36
2018,1,1,10,15,462.5,127.5,1.35,13.55,310.5,569.63,463.87
2018,1,1,10,30,491.0,132.0,1.4,13.9,337.0,598.49,484.83
2018,1,1,10,45,500.0,138.0,1.4,14.3,355.5,610.83,492.41
2018,1,1,11,0,509.0,144.0,1.4,14.7,374.0,620.99,498.45
2018,1,1,11,15,521.0,146.0,1.35,15.0,388.0,626.57,501.05
2018,1,1,11,30,533.0,148.0,1.3,15.3,402.0,629.78,501.93
2018,1,1,11,45,500.0,158.5,1.25,15.6,399.5,604.26,480.83
2018,1,1,12,0,467.0,169.0,1.2,15.9,397.0,577.51,459.12
2018,1,1,12,15,468.5,168.5,1.15,16.15,397.0,564.0,448.12
2018,1,1,12,30,470.0,168.0,1.1,16.4,397.0,548.66,435.58
2018,1,1,12,45,494.5,159.0,1.05,16.65,396.5,538.47,427.3
2018,1,1,13,0,519.0,150.0,1.0,16.9,396.0,525.2,416.47
2018,1,1,13,15,510.0,147.0,1.0,17.0,382.0,493.95,392.12
2018,1,1,13,30,501.0,144.0,1.0,17.1,368.0,461.86,366.88
2018,1,1,13,45,481.5,139.5,1.0,17.2,346.5,421.78,335.05
2018,1,1,14,0,462.0,135.0,1.0,17.3,325.0,382.17,303.05
2018,1,1,14,15,453.0,126.0,0.95,17.15,301.5,343.61,271.31
2018,1,1,14,30,444.0,117.0,0.9,17.0,278.0,305.09,238.83
2018,1,1,14,45,440.0,106.0,0.85,16.85,252.5,266.61,205.54
2018,1,1,15,0,436.0,95.0,0.8,16.7,227.0,228.01,171.4
2018,1,1,15,15,395.5,86.0,0.8,16.7,194.0,182.3,132.25
2018,1,1,15,30,355.0,77.0,0.8,16.7,161.0,140.75,97.11
2018,1,1,15,45,306.5,66.0,0.85,15.75,128.5,100.74,65.33
2018,1,1,16,0,258.0,55.0,0.9,14.8,96.0,66.27,40.44
2018,1,1,16,15,185.5,41.5,0.9,14.45,66.5,35.07,21.55
2018,1,1,16,30,113.0,28.0,0.9,14.1,37.0,22.64,10.61
2018,1,1,16,45,75.5,16.5,0.95,13.75,21.0,15.01,0.0
2018,1,1,17,0,38.0,5.0,1.0,13.4,5.0,4.55,0.0
2018,1,1,17,15,19.0,2.5,1.05,13.15,2.5,0.0,0.0
2018,1,1,17,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,1,1,17,45,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,1,1,18,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,1,1,18,15,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,1,1,18,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,1,1,18,45,0.0,0.0,1.05,12.1,0.0,0.0,0.0
2018,1,1,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,1,1,19,15,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,1,1,19,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,1,1,19,45,0.0,0.0,0.95,11.85,0.0,0.0,0.0
2018,1,1,20,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,1,1,20,15,0.0,0.0,0.85,11.8,0.0,0.0,0.0
2018,1,1,20,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,1,1,20,45,0.0,0.0,0.8,11.75,0.0,0.0,0.0
2018,1,1,21,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,1,1,21,15,0.0,0.0,0.8,11.65,0.0,0.0,0.0
2018,1,1,21,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,1,1,21,45,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,1,1,22,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,1,1,22,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,1,1,22,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,1,1,22,45,0.0,0.0,0.8,11.35,0.0,0.0,0.0
2018,1,1,23,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,1,1,23,15,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,1,1,23,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,1,1,23,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2018,1,2,0,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,1,2,0,15,0.0,0.0,0.95,10.8,0.0,0.0,0.0
2018,1,2,0,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,1,2,0,45,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,1,2,1,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,1,2,1,15,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,1,2,1,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,1,2,1,45,0.0,0.0,1.25,10.15,0.0,0.0,0.0
2018,1,2,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,1,2,2,15,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,1,2,2,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,1,2,2,45,0.0,0.0,1.55,9.85,0.0,0.0,0.0
2018,1,2,3,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,1,2,3,15,0.0,0.0,1.65,9.7,0.0,0.0,0.0
2018,1,2,3,30,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,1,2,3,45,0.0,0.0,1.75,9.55,0.0,0.0,0.0
2018,1,2,4,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,1,2,4,15,0.0,0.0,1.8,9.45,0.0,0.0,0.0
2018,1,2,4,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,1,2,4,45,0.0,0.0,1.85,9.3,0.0,0.0,0.0
2018,1,2,5,0,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,1,2,5,15,0.0,0.0,1.9,9.15,0.0,0.0,0.0
2018,1,2,5,30,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,1,2,5,45,0.0,0.0,1.9,9.05,0.0,0.0,0.0
2018,1,2,6,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,1,2,6,15,0.0,0.0,1.9,8.95,0.0,0.0,0.0
2018,1,2,6,30,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,1,2,6,45,0.0,0.0,1.9,8.85,0.0,0.0,0.0
2018,1,2,7,0,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,1,2,7,15,22.5,4.0,1.9,9.15,4.0,0.0,0.0
2018,1,2,7,30,45.0,8.0,1.9,9.5,8.0,32.52,0.0
2018,1,2,7,45,91.0,20.5,1.95,9.85,27.0,103.33,0.0
2018,1,2,8,0,137.0,33.0,2.0,10.2,46.0,168.83,126.14
2018,1,2,8,15,200.5,45.5,2.1,10.6,75.0,229.39,188.1
2018,1,2,8,30,264.0,58.0,2.2,11.0,104.0,294.71,246.51
2018,1,2,8,45,266.5,72.5,2.3,11.35,129.0,321.34,270.5
2018,1,2,9,0,269.0,87.0,2.4,11.7,154.0,330.88,279.76
2018,1,2,9,15,265.5,103.0,2.35,12.1,177.5,352.83,297.64
2018,1,2,9,30,262.0,119.0,2.3,12.5,201.0,373.35,313.58
2018,1,2,9,45,157.5,131.0,2.25,12.9,182.0,288.3,241.17
2018,1,2,10,0,53.0,143.0,2.2,13.3,163.0,200.3,165.16
2018,1,2,10,15,71.5,157.5,2.15,13.7,186.5,231.49,191.18
2018,1,2,10,30,90.0,172.0,2.1,14.1,210.0,262.58,216.38
2018,1,2,10,45,51.5,164.5,2.1,14.5,186.5,217.16,177.44
2018,1,2,11,0,13.0,157.0,2.1,14.9,163.0,160.98,129.68
2018,1,2,11,15,10.0,151.5,2.05,15.15,156.0,151.23,121.4
2018,1,2,11,30,7.0,146.0,2.0,15.4,149.0,141.99,113.48
2018,1,2,11,45,9.5,158.5,1.95,15.65,163.0,156.26,125.1
2018,1,2,12,0,12.0,171.0,1.9,15.9,177.0,170.43,136.52
2018,1,2,12,15,7.0,151.5,1.9,16.05,155.0,145.59,115.93
2018,1,2,12,30,2.0,132.0,1.9,16.2,133.0,121.88,96.3
2018,1,2,12,45,1.0,126.5,1.9,16.3,127.0,115.54,91.08
2018,1,2,13,0,0.0,121.0,1.9,16.4,121.0,109.38,86.0
2018,1,2,13,15,0.0,122.5,1.85,16.4,122.5,110.74,87.2
2018,1,2,13,30,0.0,124.0,1.8,16.4,124.0,112.1,88.4
2018,1,2,13,45,0.0,110.0,1.8,16.4,110.0,98.74,77.43
2018,1,2,14,0,0.0,96.0,1.8,16.4,96.0,85.63,66.63
2018,1,2,14,15,0.5,84.5,1.7,16.2,84.5,75.27,58.12
2018,1,2,14,30,1.0,73.0,1.6,16.0,73.0,65.01,49.61
2018,1,2,14,45,2.5,61.0,1.5,15.75,61.5,54.78,41.04
2018,1,2,15,0,4.0,49.0,1.4,15.5,50.0,44.45,32.28
2018,1,2,15,15,2.0,42.0,1.4,15.5,42.5,37.53,26.4
2018,1,2,15,30,0.0,35.0,1.4,15.5,35.0,30.84,20.7
2018,1,2,15,45,7.5,31.5,1.25,14.35,32.5,29.3,19.02
2018,1,2,16,0,15.0,28.0,1.1,13.2,30.0,26.26,16.06
2018,1,2,16,15,7.5,20.0,1.15,12.8,21.0,18.06,9.25
2018,1,2,16,30,0.0,12.0,1.2,12.4,12.0,10.54,2.19
2018,1,2,16,45,1.0,7.0,1.25,12.0,7.0,6.37,0.0
2018,1,2,17,0,2.0,2.0,1.3,11.6,2.0,1.82,0.0
2018,1,2,17,15,1.0,1.0,1.3,11.55,1.0,0.0,0.0
2018,1,2,17,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,1,2,17,45,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,1,2,18,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,1,2,18,15,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,1,2,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,1,2,18,45,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,1,2,19,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,1,2,19,15,0.0,0.0,1.35,10.55,0.0,0.0,0.0
2018,1,2,19,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,1,2,19,45,0.0,0.0,1.45,10.3,0.0,0.0,0.0
2018,1,2,20,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,1,2,20,15,0.0,0.0,1.55,10.1,0.0,0.0,0.0
2018,1,2,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,1,2,20,45,0.0,0.0,1.65,9.95,0.0,0.0,0.0
2018,1,2,21,0,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,1,2,21,15,0.0,0.0,1.75,9.85,0.0,0.0,0.0
2018,1,2,21,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,1,2,21,45,0.0,0.0,1.85,9.75,0.0,0.0,0.0
2018,1,2,22,0,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,1,2,22,15,0.0,0.0,1.9,9.65,0.0,0.0,0.0
2018,1,2,22,30,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,1,2,22,45,0.0,0.0,1.95,9.6,0.0,0.0,0.0
2018,1,2,23,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,1,2,23,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,1,2,23,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,1,2,23,45,0.0,0.0,2.05,9.35,0.0,0.0,0.0
2018,1,3,0,0,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,1,3,0,15,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,1,3,0,30,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,1,3,0,45,0.0,0.0,1.85,9.05,0.0,0.0,0.0
2018,1,3,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,1,3,1,15,0.0,0.0,1.8,9.05,0.0,0.0,0.0
2018,1,3,1,30,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,1,3,1,45,0.0,0.0,1.75,9.15,0.0,0.0,0.0
2018,1,3,2,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,1,3,2,15,0.0,0.0,1.75,9.15,0.0,0.0,0.0
2018,1,3,2,30,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,1,3,2,45,0.0,0.0,1.85,9.1,0.0,0.0,0.0
2018,1,3,3,0,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,1,3,3,15,0.0,0.0,1.9,9.05,0.0,0.0,0.0
2018,1,3,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,1,3,3,45,0.0,0.0,1.95,8.95,0.0,0.0,0.0
2018,1,3,4,0,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,1,3,4,15,0.0,0.0,2.05,8.85,0.0,0.0,0.0
2018,1,3,4,30,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,1,3,4,45,0.0,0.0,2.1,8.75,0.0,0.0,0.0
2018,1,3,5,0,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,1,3,5,15,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,1,3,5,30,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,1,3,5,45,0.0,0.0,2.05,8.7,0.0,0.0,0.0
2018,1,3,6,0,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,1,3,6,15,0.0,0.0,1.95,8.7,0.0,0.0,0.0
2018,1,3,6,30,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,1,3,6,45,0.0,0.0,1.85,8.75,0.0,0.0,0.0
2018,1,3,7,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,1,3,7,15,1.0,0.5,1.75,8.95,0.5,0.0,0.0
2018,1,3,7,30,2.0,1.0,1.7,9.1,1.0,2.03,0.0
2018,1,3,7,45,1.0,3.0,1.65,9.3,3.0,3.28,0.0
2018,1,3,8,0,0.0,5.0,1.6,9.5,5.0,4.38,0.0
2018,1,3,8,15,0.0,5.5,1.5,9.75,5.5,4.82,0.0
2018,1,3,8,30,0.0,6.0,1.4,10.0,6.0,5.26,0.0
2018,1,3,8,45,0.0,7.5,1.35,10.25,7.5,6.58,0.07
2018,1,3,9,0,0.0,9.0,1.3,10.5,9.0,7.9,1.24
2018,1,3,9,15,0.0,28.0,1.35,10.7,28.0,24.65,15.87
2018,1,3,9,30,0.0,47.0,1.4,10.9,47.0,41.46,30.46
2018,1,3,9,45,0.0,61.5,1.4,11.1,61.5,54.33,41.51
2018,1,3,10,0,0.0,76.0,1.4,11.3,76.0,67.74,52.92
2018,1,3,10,15,0.0,61.5,1.55,11.45,61.5,54.33,41.31
2018,1,3,10,30,0.0,47.0,1.7,11.6,47.0,41.48,30.2
2018,1,3,10,45,0.0,46.0,1.8,11.7,46.0,40.6,29.39
2018,1,3,11,0,0.0,45.0,1.9,11.8,45.0,39.72,28.58
2018,1,3,11,15,0.0,37.5,2.0,11.9,37.5,33.08,22.85
2018,1,3,11,30,0.0,30.0,2.1,12.0,30.0,26.45,17.13
2018,1,3,11,45,0.0,41.0,2.2,12.05,41.0,36.19,25.46
2018,1,3,12,0,0.0,52.0,2.3,12.1,52.0,45.93,33.76
2018,1,3,12,15,0.0,52.0,2.45,12.15,52.0,45.93,33.74
2018,1,3,12,30,0.0,52.0,2.6,12.2,52.0,45.93,33.74
2018,1,3,12,45,0.0,48.0,2.7,12.2,48.0,42.38,30.72
2018,1,3,13,0,0.0,44.0,2.8,12.2,44.0,38.84,27.71
2018,1,3,13,15,0.0,39.0,2.85,12.2,39.0,34.41,23.94
2018,1,3,13,30,0.0,34.0,2.9,12.2,34.0,29.98,20.17
2018,1,3,13,45,0.0,39.0,3.0,12.25,39.0,34.4,23.99
2018,1,3,14,0,0.0,44.0,3.1,12.3,44.0,38.82,27.82
2018,1,3,14,15,0.0,41.0,3.0,12.3,41.0,36.16,25.57
2018,1,3,14,30,0.0,38.0,2.9,12.3,38.0,33.5,23.32
2018,1,3,14,45,0.0,40.0,2.8,12.3,40.0,35.26,24.88
2018,1,3,15,0,0.0,42.0,2.7,12.3,42.0,37.03,26.42
2018,1,3,15,15,0.0,40.0,2.7,12.3,40.0,35.26,24.87
2018,1,3,15,30,0.0,38.0,2.7,12.3,38.0,33.49,23.27
2018,1,3,15,45,0.0,31.5,2.25,11.9,31.5,27.74,18.23
2018,1,3,16,0,0.0,25.0,1.8,11.5,25.0,22.0,13.13
2018,1,3,16,15,0.0,19.0,1.8,11.4,19.0,16.71,8.3
2018,1,3,16,30,0.0,13.0,1.8,11.3,13.0,11.43,3.09
2018,1,3,16,45,0.0,7.5,1.8,11.15,7.5,6.82,0.0
2018,1,3,17,0,0.0,2.0,1.8,11.0,2.0,1.82,0.0
2018,1,3,17,15,0.0,1.0,1.9,11.1,1.0,0.0,0.0
2018,1,3,17,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,1,3,17,45,0.0,0.0,2.1,11.25,0.0,0.0,0.0
2018,1,3,18,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,1,3,18,15,0.0,0.0,2.25,11.35,0.0,0.0,0.0
2018,1,3,18,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,1,3,18,45,0.0,0.0,2.3,11.45,0.0,0.0,0.0
2018,1,3,19,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,1,3,19,15,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,1,3,19,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,1,3,19,45,0.0,0.0,2.35,11.2,0.0,0.0,0.0
2018,1,3,20,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,1,3,20,15,0.0,0.0,2.4,11.15,0.0,0.0,0.0
2018,1,3,20,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,1,3,20,45,0.0,0.0,2.45,11.2,0.0,0.0,0.0
2018,1,3,21,0,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,1,3,21,15,0.0,0.0,2.55,11.3,0.0,0.0,0.0
2018,1,3,21,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,1,3,21,45,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,1,3,22,0,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,1,3,22,15,0.0,0.0,2.55,11.65,0.0,0.0,0.0
2018,1,3,22,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,1,3,22,45,0.0,0.0,2.45,11.75,0.0,0.0,0.0
2018,1,3,23,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,1,3,23,15,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,1,3,23,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,1,3,23,45,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,1,4,0,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,1,4,0,15,0.0,0.0,1.95,11.7,0.0,0.0,0.0
2018,1,4,0,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,1,4,0,45,0.0,0.0,1.85,11.55,0.0,0.0,0.0
2018,1,4,1,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,1,4,1,15,0.0,0.0,1.85,11.45,0.0,0.0,0.0
2018,1,4,1,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,1,4,1,45,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,1,4,2,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,1,4,2,15,0.0,0.0,1.9,11.35,0.0,0.0,0.0
2018,1,4,2,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,1,4,2,45,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,1,4,3,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,1,4,3,15,0.0,0.0,1.9,11.25,0.0,0.0,0.0
2018,1,4,3,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,1,4,3,45,0.0,0.0,1.95,11.15,0.0,0.0,0.0
2018,1,4,4,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,1,4,4,15,0.0,0.0,2.0,11.05,0.0,0.0,0.0
2018,1,4,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,1,4,4,45,0.0,0.0,2.05,10.95,0.0,0.0,0.0
2018,1,4,5,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,1,4,5,15,0.0,0.0,2.1,10.85,0.0,0.0,0.0
2018,1,4,5,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,1,4,5,45,0.0,0.0,2.1,10.75,0.0,0.0,0.0
2018,1,4,6,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,1,4,6,15,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,1,4,6,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,1,4,6,45,0.0,0.0,2.05,10.7,0.0,0.0,0.0
2018,1,4,7,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,1,4,7,15,9.0,2.0,2.1,11.05,2.0,0.0,0.0
2018,1,4,7,30,18.0,4.0,2.2,11.4,4.0,13.72,0.0
2018,1,4,7,45,9.0,9.0,2.3,11.7,9.0,13.45,0.0
2018,1,4,8,0,0.0,14.0,2.4,12.0,14.0,12.31,3.82
2018,1,4,8,15,0.0,25.5,2.35,12.3,25.5,22.46,13.14
2018,1,4,8,30,0.0,37.0,2.3,12.6,37.0,32.64,22.13
2018,1,4,8,45,36.5,54.0,2.3,12.9,63.0,82.35,65.97
2018,1,4,9,0,73.0,71.0,2.3,13.2,89.0,142.99,118.7
2018,1,4,9,15,56.0,94.0,2.3,13.6,109.0,146.44,120.96
2018,1,4,9,30,39.0,117.0,2.3,14.0,129.0,161.18,132.47
2018,1,4,9,45,66.0,130.5,2.3,14.45,154.0,197.76,163.45
2018,1,4,10,0,93.0,144.0,2.3,14.9,179.0,249.94,206.5
2018,1,4,10,15,89.5,158.0,2.4,15.4,193.5,247.22,203.4
2018,1,4,10,30,86.0,172.0,2.5,15.9,208.0,259.16,212.26
2018,1,4,10,45,59.0,171.5,2.6,16.4,197.0,232.26,188.91
2018,1,4,11,0,32.0,171.0,2.7,16.9,186.0,205.94,166.13
2018,1,4,11,15,43.5,184.0,2.8,17.2,204.5,228.76,184.68
2018,1,4,11,30,55.0,197.0,2.9,17.5,223.0,251.13,202.6
2018,1,4,11,45,34.5,184.5,3.0,17.8,201.0,216.75,173.92
2018,1,4,12,0,14.0,172.0,3.1,18.1,179.0,172.98,137.68
2018,1,4,12,15,11.0,165.5,3.15,18.15,171.0,162.93,129.45
2018,1,4,12,30,8.0,159.0,3.2,18.2,163.0,153.27,121.49
2018,1,4,12,45,14.0,156.0,3.25,18.3,163.0,153.87,122.16
2018,1,4,13,0,20.0,153.0,3.3,18.4,163.0,154.16,122.54
2018,1,4,13,15,11.5,140.5,3.25,18.35,146.0,135.46,107.12
2018,1,4,13,30,3.0,128.0,3.2,18.3,129.0,117.68,92.46
2018,1,4,13,45,3.5,121.5,3.2,18.3,123.0,111.53,87.52
2018,1,4,14,0,4.0,115.0,3.2,18.3,117.0,105.42,82.58
2018,1,4,14,15,134.0,99.0,3.05,18.1,148.5,163.94,131.15
2018,1,4,14,30,264.0,83.0,2.9,17.9,180.0,199.42,158.39
2018,1,4,14,45,351.5,82.0,2.75,17.7,198.5,213.97,166.82
2018,1,4,15,0,439.0,81.0,2.6,17.5,217.0,218.49,165.31
2018,1,4,15,15,237.5,75.5,2.6,17.5,148.0,135.36,99.91
2018,1,4,15,30,36.0,70.0,2.6,17.5,79.0,69.61,51.57
2018,1,4,15,45,62.0,56.0,2.2,16.55,68.0,58.92,41.31
2018,1,4,16,0,88.0,42.0,1.8,15.6,57.0,43.8,27.78
2018,1,4,16,15,170.5,35.0,1.8,15.15,53.5,31.13,17.77
2018,1,4,16,30,253.0,28.0,1.8,14.7,50.0,22.92,12.01
2018,1,4,16,45,148.0,17.0,1.75,14.3,28.0,14.05,0.0
2018,1,4,17,0,43.0,6.0,1.7,13.9,6.0,5.46,0.0
2018,1,4,17,15,21.5,3.0,1.75,13.75,3.0,0.0,0.0
2018,1,4,17,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,1,4,17,45,0.0,0.0,1.8,13.45,0.0,0.0,0.0
2018,1,4,18,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,1,4,18,15,0.0,0.0,1.85,13.25,0.0,0.0,0.0
2018,1,4,18,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,1,4,18,45,0.0,0.0,1.95,13.1,0.0,0.0,0.0
2018,1,4,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,1,4,19,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,1,4,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,1,4,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2018,1,4,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,1,4,20,15,0.0,0.0,2.1,13.05,0.0,0.0,0.0
2018,1,4,20,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,1,4,20,45,0.0,0.0,2.1,13.15,0.0,0.0,0.0
2018,1,4,21,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,1,4,21,15,0.0,0.0,2.1,13.25,0.0,0.0,0.0
2018,1,4,21,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,1,4,21,45,0.0,0.0,2.1,13.35,0.0,0.0,0.0
2018,1,4,22,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,1,4,22,15,0.0,0.0,2.15,13.4,0.0,0.0,0.0
2018,1,4,22,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,1,4,22,45,0.0,0.0,2.25,13.4,0.0,0.0,0.0
2018,1,4,23,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,1,4,23,15,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,1,4,23,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,1,4,23,45,0.0,0.0,2.3,13.35,0.0,0.0,0.0
2018,1,5,0,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,1,5,0,15,0.0,0.0,2.25,13.3,0.0,0.0,0.0
2018,1,5,0,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,1,5,0,45,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,1,5,1,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,1,5,1,15,0.0,0.0,2.15,13.35,0.0,0.0,0.0
2018,1,5,1,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,1,5,1,45,0.0,0.0,2.05,13.4,0.0,0.0,0.0
2018,1,5,2,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,1,5,2,15,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,1,5,2,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,1,5,2,45,0.0,0.0,1.95,13.35,0.0,0.0,0.0
2018,1,5,3,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,1,5,3,15,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,1,5,3,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,1,5,3,45,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,1,5,4,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,1,5,4,15,0.0,0.0,1.95,13.3,0.0,0.0,0.0
2018,1,5,4,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,1,5,4,45,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,1,5,5,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,1,5,5,15,0.0,0.0,1.95,13.3,0.0,0.0,0.0
2018,1,5,5,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,1,5,5,45,0.0,0.0,1.9,13.25,0.0,0.0,0.0
2018,1,5,6,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,1,5,6,15,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,1,5,6,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,1,5,6,45,0.0,0.0,1.85,13.2,0.0,0.0,0.0
2018,1,5,7,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,1,5,7,15,34.5,3.5,1.9,13.45,4.0,0.0,0.0
2018,1,5,7,30,69.0,7.0,2.0,13.7,8.0,44.96,0.0
2018,1,5,7,45,151.0,15.5,2.05,13.95,26.5,133.24,0.0
2018,1,5,8,0,233.0,24.0,2.1,14.2,45.0,218.46,162.52
2018,1,5,8,15,116.5,29.0,2.1,14.4,39.5,143.17,114.59
2018,1,5,8,30,0.0,34.0,2.1,14.6,34.0,29.97,19.64
2018,1,5,8,45,0.0,40.5,2.1,14.75,40.5,35.72,24.8
2018,1,5,9,0,0.0,47.0,2.1,14.9,47.0,41.47,29.84
2018,1,5,9,15,0.0,55.5,2.05,15.0,55.5,49.01,36.32
2018,1,5,9,30,0.0,64.0,2.0,15.1,64.0,56.61,42.77
2018,1,5,9,45,0.0,66.5,1.95,15.2,66.5,58.78,44.56
2018,1,5,10,0,0.0,69.0,1.9,15.3,69.0,61.0,46.36
2018,1,5,10,15,0.0,55.0,1.85,15.35,55.0,48.56,35.76
2018,1,5,10,30,0.0,41.0,1.8,15.4,41.0,36.16,25.19
2018,1,5,10,45,0.0,39.5,1.75,15.5,39.5,34.84,24.03
2018,1,5,11,0,0.0,38.0,1.7,15.6,38.0,33.52,22.87
2018,1,5,11,15,1.0,74.5,1.7,15.65,75.0,66.74,50.87
2018,1,5,11,30,2.0,111.0,1.7,15.7,112.0,102.19,80.38
2018,1,5,11,45,2.5,99.0,1.7,15.75,100.0,90.66,70.7
2018,1,5,12,0,3.0,87.0,1.7,15.8,88.0,79.5,61.42
2018,1,5,12,15,3.5,69.5,1.7,15.75,71.0,64.15,48.62
2018,1,5,12,30,4.0,52.0,1.7,15.7,54.0,48.89,35.86
2018,1,5,12,45,2.0,64.0,1.75,15.65,65.0,58.0,43.47
2018,1,5,13,0,0.0,76.0,1.8,15.6,76.0,67.24,51.19
2018,1,5,13,15,1.0,76.0,1.8,15.45,76.5,67.88,51.82
2018,1,5,13,30,2.0,76.0,1.8,15.3,77.0,68.43,52.39
2018,1,5,13,45,14.0,92.0,1.8,15.2,98.0,89.68,70.47
2018,1,5,14,0,26.0,108.0,1.8,15.1,119.0,113.82,90.76
2018,1,5,14,15,27.0,117.0,1.75,14.9,127.5,121.41,97.06
2018,1,5,14,30,28.0,126.0,1.7,14.7,136.0,128.69,103.08
2018,1,5,14,45,14.0,103.0,1.6,14.5,108.0,97.05,76.72
2018,1,5,15,0,0.0,80.0,1.5,14.3,80.0,70.93,55.03
2018,1,5,15,15,0.0,58.5,1.5,14.3,58.5,51.68,38.68
2018,1,5,15,30,0.0,37.0,1.5,14.3,37.0,32.61,22.34
2018,1,5,15,45,0.0,28.5,1.5,13.8,28.5,25.09,15.84
2018,1,5,16,0,0.0,20.0,1.5,13.3,20.0,17.58,9.3
2018,1,5,16,15,0.0,14.5,1.55,13.15,14.5,12.74,4.97
2018,1,5,16,30,0.0,9.0,1.6,13.0,9.0,7.9,0.59
2018,1,5,16,45,7.0,6.0,1.7,12.8,6.0,5.46,0.0
2018,1,5,17,0,14.0,3.0,1.8,12.6,3.0,2.73,0.0
2018,1,5,17,15,7.0,1.5,1.9,12.5,1.5,0.0,0.0
2018,1,5,17,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,1,5,17,45,0.0,0.0,2.15,12.3,0.0,0.0,0.0
2018,1,5,18,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,1,5,18,15,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,1,5,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,1,5,18,45,0.0,0.0,2.35,11.85,0.0,0.0,0.0
2018,1,5,19,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,1,5,19,15,0.0,0.0,2.45,11.65,0.0,0.0,0.0
2018,1,5,19,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,1,5,19,45,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,1,5,20,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,1,5,20,15,0.0,0.0,2.5,11.35,0.0,0.0,0.0
2018,1,5,20,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,1,5,20,45,0.0,0.0,2.5,11.25,0.0,0.0,0.0
2018,1,5,21,0,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,1,5,21,15,0.0,0.0,2.45,11.15,0.0,0.0,0.0
2018,1,5,21,30,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,1,5,21,45,0.0,0.0,2.4,11.05,0.0,0.0,0.0
2018,1,5,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,1,5,22,15,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,1,5,22,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,1,5,22,45,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,1,5,23,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,1,5,23,15,0.0,0.0,1.9,10.45,0.0,0.0,0.0
2018,1,5,23,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,1,5,23,45,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,1,6,0,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,1,6,0,15,0.0,0.0,1.6,10.05,0.0,0.0,0.0
2018,1,6,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,1,6,0,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2018,1,6,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,1,6,1,15,0.0,0.0,1.5,9.95,0.0,0.0,0.0
2018,1,6,1,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,1,6,1,45,0.0,0.0,1.5,9.85,0.0,0.0,0.0
2018,1,6,2,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,1,6,2,15,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,1,6,2,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,1,6,2,45,0.0,0.0,1.5,9.55,0.0,0.0,0.0
2018,1,6,3,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,1,6,3,15,0.0,0.0,1.5,9.45,0.0,0.0,0.0
2018,1,6,3,30,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,1,6,3,45,0.0,0.0,1.45,9.35,0.0,0.0,0.0
2018,1,6,4,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,1,6,4,15,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,1,6,4,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,1,6,4,45,0.0,0.0,1.4,9.25,0.0,0.0,0.0
2018,1,6,5,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,1,6,5,15,0.0,0.0,1.4,9.15,0.0,0.0,0.0
2018,1,6,5,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,1,6,5,45,0.0,0.0,1.4,9.05,0.0,0.0,0.0
2018,1,6,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,1,6,6,15,0.0,0.0,1.45,8.95,0.0,0.0,0.0
2018,1,6,6,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,1,6,6,45,0.0,0.0,1.5,8.85,0.0,0.0,0.0
2018,1,6,7,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,1,6,7,15,17.5,3.5,1.55,9.2,3.5,0.0,0.0
2018,1,6,7,30,35.0,7.0,1.6,9.6,7.0,25.93,0.0
2018,1,6,7,45,76.0,20.5,1.7,10.05,26.0,85.06,0.0
2018,1,6,8,0,117.0,34.0,1.8,10.5,45.0,143.24,106.5
2018,1,6,8,15,310.5,40.5,1.8,10.8,89.5,297.94,244.92
2018,1,6,8,30,504.0,47.0,1.8,11.1,134.0,452.84,375.76
2018,1,6,8,45,569.0,50.5,1.85,11.4,173.0,519.44,430.81
2018,1,6,9,0,634.0,54.0,1.9,11.7,212.0,587.45,485.21
2018,1,6,9,15,696.5,56.0,1.9,12.05,255.0,647.38,530.98
2018,1,6,9,30,759.0,58.0,1.9,12.4,298.0,713.03,579.39
2018,1,6,9,45,785.0,61.0,1.95,12.7,332.5,749.15,604.93
2018,1,6,10,0,811.0,64.0,2.0,13.0,367.0,782.89,628.42
2018,1,6,10,15,828.5,65.5,2.05,13.3,395.5,804.78,642.91
2018,1,6,10,30,846.0,67.0,2.1,13.6,424.0,823.57,655.13
2018,1,6,10,45,858.5,68.0,2.2,13.9,446.0,834.15,661.87
2018,1,6,11,0,871.0,69.0,2.3,14.2,468.0,833.26,660.48
2018,1,6,11,15,879.5,69.0,2.3,14.4,483.0,832.35,658.71
2018,1,6,11,30,888.0,69.0,2.3,14.6,498.0,827.91,654.54
2018,1,6,11,45,893.5,69.5,2.3,14.8,506.5,818.07,646.67
2018,1,6,12,0,899.0,70.0,2.3,15.0,515.0,804.69,636.44
2018,1,6,12,15,897.5,70.0,2.2,15.1,514.5,781.78,618.96
2018,1,6,12,30,896.0,70.0,2.1,15.2,514.0,755.74,599.38
2018,1,6,12,45,890.5,71.0,2.0,15.3,506.5,725.01,576.48
2018,1,6,13,0,885.0,72.0,1.9,15.4,499.0,691.6,551.65
2018,1,6,13,15,878.0,71.0,1.85,15.35,484.0,652.42,521.25
2018,1,6,13,30,871.0,70.0,1.8,15.3,469.0,611.11,488.64
2018,1,6,13,45,860.0,68.5,1.75,15.3,447.0,567.94,453.7
2018,1,6,14,0,849.0,67.0,1.7,15.3,425.0,519.9,414.23
2018,1,6,14,15,819.5,65.5,1.7,15.15,392.0,462.09,366.64
2018,1,6,14,30,790.0,64.0,1.7,15.0,359.0,405.24,318.5
2018,1,6,14,45,750.5,64.5,1.75,14.85,324.5,348.09,269.07
2018,1,6,15,0,711.0,65.0,1.8,14.7,290.0,293.56,220.76
2018,1,6,15,15,705.0,58.5,1.8,14.7,258.0,243.83,174.7
2018,1,6,15,30,699.0,52.0,1.8,14.7,226.0,193.89,128.65
2018,1,6,15,45,644.5,47.5,1.6,13.6,185.5,138.96,83.03
2018,1,6,16,0,590.0,43.0,1.4,12.5,145.0,89.9,47.22
2018,1,6,16,15,500.5,36.0,1.45,12.05,106.0,41.56,21.1
2018,1,6,16,30,411.0,29.0,1.5,11.6,67.0,23.89,13.6
2018,1,6,16,45,254.5,19.0,1.5,11.2,38.5,15.87,0.0
2018,1,6,17,0,98.0,9.0,1.5,10.8,10.0,8.19,0.0
2018,1,6,17,15,49.0,4.5,1.5,10.65,5.0,0.0,0.0
2018,1,6,17,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,1,6,17,45,0.0,0.0,1.5,10.35,0.0,0.0,0.0
2018,1,6,18,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,1,6,18,15,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,1,6,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,1,6,18,45,0.0,0.0,1.45,9.9,0.0,0.0,0.0
2018,1,6,19,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,1,6,19,15,0.0,0.0,1.35,9.7,0.0,0.0,0.0
2018,1,6,19,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,1,6,19,45,0.0,0.0,1.25,9.55,0.0,0.0,0.0
2018,1,6,20,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,1,6,20,15,0.0,0.0,1.15,9.45,0.0,0.0,0.0
2018,1,6,20,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,1,6,20,45,0.0,0.0,1.05,9.4,0.0,0.0,0.0
2018,1,6,21,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,1,6,21,15,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,1,6,21,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,1,6,21,45,0.0,0.0,1.05,9.1,0.0,0.0,0.0
2018,1,6,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,1,6,22,15,0.0,0.0,1.15,8.85,0.0,0.0,0.0
2018,1,6,22,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,1,6,22,45,0.0,0.0,1.25,8.55,0.0,0.0,0.0
2018,1,6,23,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,1,6,23,15,0.0,0.0,1.25,8.35,0.0,0.0,0.0
2018,1,6,23,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,1,6,23,45,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,1,7,0,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,1,7,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,1,7,0,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,1,7,0,45,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,1,7,1,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,1,7,1,15,0.0,0.0,1.25,7.6,0.0,0.0,0.0
2018,1,7,1,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,1,7,1,45,0.0,0.0,1.3,7.35,0.0,0.0,0.0
2018,1,7,2,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,1,7,2,15,0.0,0.0,1.35,7.1,0.0,0.0,0.0
2018,1,7,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,1,7,2,45,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,1,7,3,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,1,7,3,15,0.0,0.0,1.4,6.75,0.0,0.0,0.0
2018,1,7,3,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,1,7,3,45,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,1,7,4,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,1,7,4,15,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,1,7,4,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,1,7,4,45,0.0,0.0,1.4,6.75,0.0,0.0,0.0
2018,1,7,5,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,1,7,5,15,0.0,0.0,1.5,6.85,0.0,0.0,0.0
2018,1,7,5,30,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,1,7,5,45,0.0,0.0,1.65,6.95,0.0,0.0,0.0
2018,1,7,6,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,1,7,6,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2018,1,7,6,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,1,7,6,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2018,1,7,7,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,1,7,7,15,10.5,3.0,1.9,7.2,3.0,0.0,0.0
2018,1,7,7,30,21.0,6.0,1.9,7.4,6.0,17.19,0.0
2018,1,7,7,45,10.5,16.5,1.9,7.6,16.5,23.89,0.0
2018,1,7,8,0,0.0,27.0,1.9,7.8,27.0,26.07,14.79
2018,1,7,8,15,0.0,41.0,1.9,7.9,41.0,40.88,29.06
2018,1,7,8,30,0.0,55.0,1.9,8.0,55.0,54.98,41.83
2018,1,7,8,45,1.0,69.5,1.9,8.15,69.5,70.23,55.46
2018,1,7,9,0,2.0,84.0,1.9,8.3,84.0,85.39,68.83
2018,1,7,9,15,1.5,84.0,1.95,8.5,84.0,81.42,65.45
2018,1,7,9,30,1.0,84.0,2.0,8.7,84.0,78.87,63.21
2018,1,7,9,45,4.0,96.0,2.0,8.95,97.5,93.11,75.49
2018,1,7,10,0,7.0,108.0,2.0,9.2,111.0,107.41,87.69
2018,1,7,10,15,4.0,101.0,2.05,9.55,102.5,96.18,77.71
2018,1,7,10,30,1.0,94.0,2.1,9.9,94.0,85.77,68.49
2018,1,7,10,45,0.5,89.0,2.1,10.25,89.0,79.99,63.36
2018,1,7,11,0,0.0,84.0,2.1,10.6,84.0,74.51,58.5
2018,1,7,11,15,0.0,86.5,2.05,10.95,86.5,76.8,60.32
2018,1,7,11,30,0.0,89.0,2.0,11.3,89.0,79.11,62.14
2018,1,7,11,45,0.0,89.0,1.9,11.7,89.0,79.04,61.94
2018,1,7,12,0,0.0,89.0,1.8,12.1,89.0,79.01,61.79
2018,1,7,12,15,0.0,86.0,1.75,12.3,86.0,76.17,59.33
2018,1,7,12,30,0.0,83.0,1.7,12.5,83.0,73.48,57.02
2018,1,7,12,45,0.0,91.0,1.65,12.75,91.0,80.85,63.21
2018,1,7,13,0,0.0,99.0,1.6,13.0,99.0,88.34,69.48
2018,1,7,13,15,0.0,110.0,1.5,13.05,110.0,98.7,78.2
2018,1,7,13,30,0.0,121.0,1.4,13.1,121.0,109.09,86.94
2018,1,7,13,45,0.0,116.5,1.25,13.15,116.5,104.76,83.36
2018,1,7,14,0,0.0,112.0,1.1,13.2,112.0,100.48,79.86
2018,1,7,14,15,1.5,109.0,1.05,13.0,109.5,98.34,78.24
2018,1,7,14,30,3.0,106.0,1.0,12.8,107.0,96.04,76.46
2018,1,7,14,45,2.5,99.5,0.9,12.55,100.5,89.63,71.18
2018,1,7,15,0,2.0,93.0,0.8,12.3,94.0,83.28,65.91
2018,1,7,15,15,1.0,78.5,0.8,12.3,79.0,69.72,54.39
2018,1,7,15,30,0.0,64.0,0.8,12.3,64.0,56.46,43.03
2018,1,7,15,45,0.0,52.5,0.9,11.7,52.5,46.25,34.2
2018,1,7,16,0,0.0,41.0,1.0,11.1,41.0,36.15,25.33
2018,1,7,16,15,0.0,31.0,1.0,10.95,31.0,27.34,17.4
2018,1,7,16,30,0.0,21.0,1.0,10.8,21.0,18.5,9.52
2018,1,7,16,45,8.5,12.5,1.0,10.65,12.5,11.22,0.0
2018,1,7,17,0,17.0,4.0,1.0,10.5,4.0,3.64,0.0
2018,1,7,17,15,8.5,2.0,1.0,10.45,2.0,0.0,0.0
2018,1,7,17,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,1,7,17,45,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,1,7,18,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,1,7,18,15,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,1,7,18,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,1,7,18,45,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,1,7,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,1,7,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,1,7,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,1,7,19,45,0.0,0.0,1.0,9.95,0.0,0.0,0.0
2018,1,7,20,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,1,7,20,15,0.0,0.0,1.05,9.85,0.0,0.0,0.0
2018,1,7,20,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,1,7,20,45,0.0,0.0,1.15,9.75,0.0,0.0,0.0
2018,1,7,21,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,1,7,21,15,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,1,7,21,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,1,7,21,45,0.0,0.0,1.25,9.6,0.0,0.0,0.0
2018,1,7,22,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,1,7,22,15,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,1,7,22,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,1,7,22,45,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,1,7,23,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,1,7,23,15,0.0,0.0,1.35,9.6,0.0,0.0,0.0
2018,1,7,23,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,1,7,23,45,0.0,0.0,1.4,9.65,0.0,0.0,0.0
2018,1,8,0,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,1,8,0,15,0.0,0.0,1.5,9.65,0.0,0.0,0.0
2018,1,8,0,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,1,8,0,45,0.0,0.0,1.65,9.55,0.0,0.0,0.0
2018,1,8,1,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,1,8,1,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2018,1,8,1,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,1,8,1,45,0.0,0.0,1.8,9.45,0.0,0.0,0.0
2018,1,8,2,0,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,1,8,2,15,0.0,0.0,1.8,9.45,0.0,0.0,0.0
2018,1,8,2,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,1,8,2,45,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,1,8,3,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,1,8,3,15,0.0,0.0,1.8,9.55,0.0,0.0,0.0
2018,1,8,3,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,1,8,3,45,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,1,8,4,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,1,8,4,15,0.0,0.0,1.8,9.65,0.0,0.0,0.0
2018,1,8,4,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,1,8,4,45,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,1,8,5,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,1,8,5,15,0.0,0.0,1.85,9.75,0.0,0.0,0.0
2018,1,8,5,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,1,8,5,45,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,1,8,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,1,8,6,15,0.0,0.0,2.0,10.05,0.0,0.0,0.0
2018,1,8,6,30,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,1,8,6,45,0.0,0.0,2.15,10.2,0.0,0.0,0.0
2018,1,8,7,0,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,1,8,7,15,2.5,0.5,2.35,10.45,0.5,0.0,0.0
2018,1,8,7,30,5.0,1.0,2.5,10.6,1.0,3.7,0.0
2018,1,8,7,45,2.5,3.0,2.6,10.8,3.0,4.17,0.0
2018,1,8,8,0,0.0,5.0,2.7,11.0,5.0,4.38,0.0
2018,1,8,8,15,0.0,6.0,2.8,11.2,6.0,5.26,0.0
2018,1,8,8,30,0.0,7.0,2.9,11.4,7.0,6.14,0.0
2018,1,8,8,45,0.0,8.5,3.05,11.6,8.5,7.46,0.79
2018,1,8,9,0,0.0,10.0,3.2,11.8,10.0,8.78,1.96
2018,1,8,9,15,0.0,12.5,3.25,11.95,12.5,10.98,3.89
2018,1,8,9,30,0.0,15.0,3.3,12.1,15.0,13.19,5.8
2018,1,8,9,45,0.0,18.5,3.35,12.3,18.5,16.27,8.46
2018,1,8,10,0,0.0,22.0,3.4,12.5,22.0,19.37,11.1
2018,1,8,10,15,0.0,23.5,3.35,12.6,23.5,20.69,12.22
2018,1,8,10,30,0.0,25.0,3.3,12.7,25.0,22.02,13.33
2018,1,8,10,45,0.0,26.0,3.25,12.8,26.0,22.91,14.06
2018,1,8,11,0,0.0,27.0,3.2,12.9,27.0,23.8,14.79
2018,1,8,11,15,0.0,29.5,3.2,13.05,29.5,26.01,16.66
2018,1,8,11,30,0.0,32.0,3.2,13.2,32.0,28.23,18.52
2018,1,8,11,45,0.0,33.0,3.2,13.3,33.0,29.11,19.25
2018,1,8,12,0,0.0,34.0,3.2,13.4,34.0,30.0,19.99
2018,1,8,12,15,0.0,32.0,3.15,13.5,32.0,28.23,18.47
2018,1,8,12,30,0.0,30.0,3.1,13.6,30.0,26.46,16.96
2018,1,8,12,45,0.0,34.5,3.05,13.65,34.5,30.44,20.35
2018,1,8,13,0,0.0,39.0,3.0,13.7,39.0,34.42,23.75
2018,1,8,13,15,0.0,35.5,2.9,13.75,35.5,31.32,21.12
2018,1,8,13,30,0.0,32.0,2.8,13.8,32.0,28.22,18.5
2018,1,8,13,45,0.5,40.0,2.65,13.8,40.0,35.57,24.82
2018,1,8,14,0,1.0,48.0,2.5,13.8,48.0,42.88,31.1
2018,1,8,14,15,0.5,43.0,2.45,13.75,43.0,38.17,27.12
2018,1,8,14,30,0.0,38.0,2.4,13.7,38.0,33.5,23.17
2018,1,8,14,45,1.0,44.0,2.3,13.6,44.5,39.18,28.08
2018,1,8,15,0,2.0,50.0,2.2,13.5,51.0,44.76,32.87
2018,1,8,15,15,9.5,48.5,2.2,13.5,51.0,45.28,33.04
2018,1,8,15,30,17.0,47.0,2.2,13.5,51.0,45.66,32.92
2018,1,8,15,45,13.0,38.5,2.2,13.25,41.5,36.41,25.0
2018,1,8,16,0,9.0,30.0,2.2,13.0,32.0,27.73,17.61
2018,1,8,16,15,5.0,22.0,2.2,12.9,23.0,19.5,10.6
2018,1,8,16,30,1.0,14.0,2.2,12.8,14.0,12.31,4.47
2018,1,8,16,45,1.5,8.5,2.2,12.75,8.5,7.47,0.0
2018,1,8,17,0,2.0,3.0,2.2,12.7,3.0,2.73,0.0
2018,1,8,17,15,1.0,1.5,2.15,12.7,1.5,0.0,0.0
2018,1,8,17,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,1,8,17,45,0.0,0.0,2.05,12.7,0.0,0.0,0.0
2018,1,8,18,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,1,8,18,15,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,1,8,18,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,1,8,18,45,0.0,0.0,1.95,12.7,0.0,0.0,0.0
2018,1,8,19,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,1,8,19,15,0.0,0.0,1.9,12.75,0.0,0.0,0.0
2018,1,8,19,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,1,8,19,45,0.0,0.0,1.95,12.8,0.0,0.0,0.0
2018,1,8,20,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,1,8,20,15,0.0,0.0,2.05,12.85,0.0,0.0,0.0
2018,1,8,20,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,1,8,20,45,0.0,0.0,2.15,12.9,0.0,0.0,0.0
2018,1,8,21,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,1,8,21,15,0.0,0.0,2.2,12.95,0.0,0.0,0.0
2018,1,8,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,1,8,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,1,8,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,1,8,22,15,0.0,0.0,2.1,12.95,0.0,0.0,0.0
2018,1,8,22,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,1,8,22,45,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,1,8,23,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,1,8,23,15,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,1,8,23,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,1,8,23,45,0.0,0.0,1.85,12.9,0.0,0.0,0.0
2018,1,9,0,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,1,9,0,15,0.0,0.0,1.9,12.95,0.0,0.0,0.0
2018,1,9,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,1,9,0,45,0.0,0.0,1.95,13.05,0.0,0.0,0.0
2018,1,9,1,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,1,9,1,15,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,1,9,1,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,1,9,1,45,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,1,9,2,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,1,9,2,15,0.0,0.0,2.0,13.05,0.0,0.0,0.0
2018,1,9,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,1,9,2,45,0.0,0.0,2.0,12.95,0.0,0.0,0.0
2018,1,9,3,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,1,9,3,15,0.0,0.0,1.95,12.85,0.0,0.0,0.0
2018,1,9,3,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,1,9,3,45,0.0,0.0,1.85,12.8,0.0,0.0,0.0
2018,1,9,4,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,1,9,4,15,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,1,9,4,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,1,9,4,45,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,1,9,5,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,1,9,5,15,0.0,0.0,1.35,12.25,0.0,0.0,0.0
2018,1,9,5,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,1,9,5,45,0.0,0.0,1.25,11.95,0.0,0.0,0.0
2018,1,9,6,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,1,9,6,15,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,1,9,6,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,1,9,6,45,0.0,0.0,1.45,11.9,0.0,0.0,0.0
2018,1,9,7,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,1,9,7,15,7.5,3.0,1.7,12.15,3.0,0.0,0.0
2018,1,9,7,30,15.0,6.0,1.9,12.4,6.0,13.83,0.0
2018,1,9,7,45,12.0,19.0,2.1,12.6,19.5,29.53,0.0
2018,1,9,8,0,9.0,32.0,2.3,12.8,33.0,40.43,25.79
2018,1,9,8,15,22.0,48.0,2.4,12.95,51.5,74.01,56.52
2018,1,9,8,30,35.0,64.0,2.5,13.1,70.0,101.55,81.15
2018,1,9,8,45,48.5,81.0,2.65,13.3,92.0,131.43,107.46
2018,1,9,9,0,62.0,98.0,2.8,13.5,114.0,161.6,133.67
2018,1,9,9,15,69.5,113.0,2.7,13.6,133.5,184.29,153.03
2018,1,9,9,30,77.0,128.0,2.6,13.7,153.0,207.15,172.18
2018,1,9,9,45,47.5,120.5,2.55,13.8,136.5,168.58,138.94
2018,1,9,10,0,18.0,113.0,2.5,13.9,120.0,122.07,98.82
2018,1,9,10,15,32.0,141.0,2.4,13.9,154.5,176.24,144.39
2018,1,9,10,30,46.0,169.0,2.3,13.9,189.0,220.93,181.22
2018,1,9,10,45,37.5,154.5,2.15,13.95,171.0,192.58,157.26
2018,1,9,11,0,29.0,140.0,2.0,14.0,153.0,166.19,135.06
2018,1,9,11,15,21.0,153.0,2.05,14.0,162.5,161.73,130.96
2018,1,9,11,30,13.0,166.0,2.1,14.0,172.0,167.74,135.45
2018,1,9,11,45,6.5,136.5,2.15,14.05,139.5,130.89,104.7
2018,1,9,12,0,0.0,107.0,2.2,14.1,107.0,96.16,75.59
2018,1,9,12,15,0.0,83.5,2.25,14.1,83.5,73.92,57.0
2018,1,9,12,30,0.0,60.0,2.3,14.1,60.0,53.03,39.43
2018,1,9,12,45,9.5,101.5,2.4,14.1,106.0,97.51,77.16
2018,1,9,13,0,19.0,143.0,2.5,14.1,152.0,143.56,115.7
2018,1,9,13,15,76.0,168.5,2.55,14.1,204.0,212.67,173.79
2018,1,9,13,30,133.0,194.0,2.6,14.1,256.0,279.43,228.55
2018,1,9,13,45,130.5,183.0,2.65,14.05,241.5,258.71,211.32
2018,1,9,14,0,128.0,172.0,2.7,14.0,227.0,238.18,194.35
2018,1,9,14,15,96.0,147.5,2.65,13.95,187.0,190.3,154.61
2018,1,9,14,30,64.0,123.0,2.6,13.9,147.0,141.18,113.67
2018,1,9,14,45,32.0,90.5,2.6,13.8,102.5,94.56,74.66
2018,1,9,15,0,0.0,58.0,2.6,13.7,58.0,51.22,38.37
2018,1,9,15,15,58.0,52.5,2.6,13.7,67.5,64.29,47.71
2018,1,9,15,30,116.0,47.0,2.6,13.7,77.0,68.32,48.24
2018,1,9,15,45,140.5,42.5,2.65,13.35,72.5,59.94,39.34
2018,1,9,16,0,165.0,38.0,2.7,13.0,68.0,48.42,28.83
2018,1,9,16,15,120.0,29.5,2.75,12.8,48.5,27.46,15.01
2018,1,9,16,30,75.0,21.0,2.8,12.6,29.0,17.35,8.76
2018,1,9,16,45,47.5,13.5,2.85,12.45,17.5,11.27,0.0
2018,1,9,17,0,20.0,6.0,2.9,12.3,6.0,5.46,0.0
2018,1,9,17,15,10.0,3.0,3.0,12.15,3.0,0.0,0.0
2018,1,9,17,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,1,9,17,45,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,1,9,18,0,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,1,9,18,15,0.0,0.0,3.35,11.7,0.0,0.0,0.0
2018,1,9,18,30,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,1,9,18,45,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2018,1,9,19,0,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,1,9,19,15,0.0,0.0,3.5,11.35,0.0,0.0,0.0
2018,1,9,19,30,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,1,9,19,45,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,1,9,20,0,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,1,9,20,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,1,9,20,30,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,1,9,20,45,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,1,9,21,0,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,1,9,21,15,0.0,0.0,3.5,10.55,0.0,0.0,0.0
2018,1,9,21,30,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,1,9,21,45,0.0,0.0,3.45,10.25,0.0,0.0,0.0
2018,1,9,22,0,0.0,0.0,3.4,10.1,0.0,0.0,0.0
2018,1,9,22,15,0.0,0.0,3.4,9.95,0.0,0.0,0.0
2018,1,9,22,30,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,1,9,22,45,0.0,0.0,3.4,9.7,0.0,0.0,0.0
2018,1,9,23,0,0.0,0.0,3.4,9.6,0.0,0.0,0.0
2018,1,9,23,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2018,1,9,23,30,0.0,0.0,3.3,9.4,0.0,0.0,0.0
2018,1,9,23,45,0.0,0.0,3.3,9.35,0.0,0.0,0.0
2018,1,10,0,0,0.0,0.0,3.3,9.3,0.0,0.0,0.0
2018,1,10,0,15,0.0,0.0,3.25,9.2,0.0,0.0,0.0
2018,1,10,0,30,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,1,10,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2018,1,10,1,0,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,1,10,1,15,0.0,0.0,3.1,8.85,0.0,0.0,0.0
2018,1,10,1,30,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,1,10,1,45,0.0,0.0,3.1,8.75,0.0,0.0,0.0
2018,1,10,2,0,0.0,0.0,3.1,8.7,0.0,0.0,0.0
2018,1,10,2,15,0.0,0.0,3.05,8.7,0.0,0.0,0.0
2018,1,10,2,30,0.0,0.0,3.0,8.7,0.0,0.0,0.0
2018,1,10,2,45,0.0,0.0,2.95,8.7,0.0,0.0,0.0
2018,1,10,3,0,0.0,0.0,2.9,8.7,0.0,0.0,0.0
2018,1,10,3,15,0.0,0.0,2.85,8.75,0.0,0.0,0.0
2018,1,10,3,30,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,1,10,3,45,0.0,0.0,2.75,8.8,0.0,0.0,0.0
2018,1,10,4,0,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,1,10,4,15,0.0,0.0,2.65,8.8,0.0,0.0,0.0
2018,1,10,4,30,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,1,10,4,45,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,1,10,5,0,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,1,10,5,15,0.0,0.0,2.55,8.85,0.0,0.0,0.0
2018,1,10,5,30,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,1,10,5,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2018,1,10,6,0,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,1,10,6,15,0.0,0.0,2.35,9.2,0.0,0.0,0.0
2018,1,10,6,30,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,1,10,6,45,0.0,0.0,2.25,9.45,0.0,0.0,0.0
2018,1,10,7,0,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,1,10,7,15,8.5,3.0,2.15,9.85,3.0,0.0,0.0
2018,1,10,7,30,17.0,6.0,2.1,10.1,6.0,14.94,0.0
2018,1,10,7,45,20.0,19.5,2.05,10.35,20.5,35.23,0.0
2018,1,10,8,0,23.0,33.0,2.0,10.6,35.0,57.12,39.43
2018,1,10,8,15,39.0,48.0,2.0,10.75,54.0,85.24,66.84
2018,1,10,8,30,55.0,63.0,2.0,10.9,73.0,113.76,92.7
2018,1,10,8,45,73.0,80.5,2.05,11.1,97.0,161.17,134.05
2018,1,10,9,0,91.0,98.0,2.1,11.3,121.0,196.97,165.11
2018,1,10,9,15,131.0,113.0,2.2,11.4,152.0,246.65,207.97
2018,1,10,9,30,171.0,128.0,2.3,11.5,183.0,297.62,251.08
2018,1,10,9,45,147.5,139.5,2.35,11.6,190.5,291.95,245.28
2018,1,10,10,0,124.0,151.0,2.4,11.7,198.0,285.22,238.66
2018,1,10,10,15,136.5,162.5,2.45,11.8,218.0,308.12,257.34
2018,1,10,10,30,149.0,174.0,2.5,11.9,238.0,330.67,275.43
2018,1,10,10,45,78.0,152.5,2.6,12.0,186.0,224.62,186.35
2018,1,10,11,0,7.0,131.0,2.7,12.1,134.0,127.6,103.02
2018,1,10,11,15,28.5,154.0,2.65,12.2,167.5,180.18,147.68
2018,1,10,11,30,50.0,177.0,2.6,12.3,201.0,222.82,183.22
2018,1,10,11,45,27.0,161.5,2.55,12.4,174.5,183.95,150.09
2018,1,10,12,0,4.0,146.0,2.5,12.5,148.0,137.9,111.02
2018,1,10,12,15,2.0,127.0,2.4,12.55,128.0,116.99,93.54
2018,1,10,12,30,0.0,108.0,2.3,12.6,108.0,96.9,76.66
2018,1,10,12,45,16.0,102.5,2.2,12.7,110.5,108.16,86.65
2018,1,10,13,0,32.0,97.0,2.1,12.8,113.0,112.84,90.99
2018,1,10,13,15,62.0,134.0,2.0,12.9,163.5,167.92,137.38
2018,1,10,13,30,92.0,171.0,1.9,13.0,214.0,230.14,188.5
2018,1,10,13,45,57.5,159.0,1.8,13.1,185.5,184.48,150.14
2018,1,10,14,0,23.0,147.0,1.7,13.2,157.0,145.66,117.65
2018,1,10,14,15,83.5,121.0,1.65,13.25,153.5,158.07,128.27
2018,1,10,14,30,144.0,95.0,1.6,13.3,150.0,157.65,127.16
2018,1,10,14,45,133.5,87.0,1.5,13.3,134.5,136.72,108.78
2018,1,10,15,0,123.0,79.0,1.4,13.3,119.0,116.82,91.24
2018,1,10,15,15,294.0,70.5,1.4,13.3,151.0,149.01,111.7
2018,1,10,15,30,465.0,62.0,1.4,13.3,183.0,159.73,111.2
2018,1,10,15,45,279.5,56.0,1.15,12.9,125.0,94.41,62.3
2018,1,10,16,0,94.0,50.0,0.9,12.5,67.0,52.75,35.42
2018,1,10,16,15,127.5,39.0,0.9,12.35,56.0,36.7,22.58
2018,1,10,16,30,161.0,28.0,0.9,12.2,45.0,21.67,12.55
2018,1,10,16,45,94.5,17.0,0.9,12.0,26.0,13.3,0.0
2018,1,10,17,0,28.0,6.0,0.9,11.8,7.0,5.46,0.0
2018,1,10,17,15,14.0,3.0,0.9,11.75,3.5,0.0,0.0
2018,1,10,17,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,1,10,17,45,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,1,10,18,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,1,10,18,15,0.0,0.0,0.95,11.65,0.0,0.0,0.0
2018,1,10,18,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,1,10,18,45,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,1,10,19,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,1,10,19,15,0.0,0.0,1.05,11.45,0.0,0.0,0.0
2018,1,10,19,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,1,10,19,45,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,1,10,20,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,1,10,20,15,0.0,0.0,1.15,11.25,0.0,0.0,0.0
2018,1,10,20,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,1,10,20,45,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,1,10,21,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,1,10,21,15,0.0,0.0,1.25,11.05,0.0,0.0,0.0
2018,1,10,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,1,10,21,45,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,1,10,22,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,1,10,22,15,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,1,10,22,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,1,10,22,45,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,1,10,23,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,1,10,23,15,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,1,10,23,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,1,10,23,45,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,1,11,0,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,1,11,0,15,0.0,0.0,1.25,10.65,0.0,0.0,0.0
2018,1,11,0,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,1,11,0,45,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,1,11,1,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,1,11,1,15,0.0,0.0,1.15,10.75,0.0,0.0,0.0
2018,1,11,1,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,1,11,1,45,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,1,11,2,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,1,11,2,15,0.0,0.0,1.05,10.9,0.0,0.0,0.0
2018,1,11,2,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,1,11,2,45,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,1,11,3,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,1,11,3,15,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,1,11,3,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,1,11,3,45,0.0,0.0,0.95,10.9,0.0,0.0,0.0
2018,1,11,4,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,1,11,4,15,0.0,0.0,0.9,10.95,0.0,0.0,0.0
2018,1,11,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,1,11,4,45,0.0,0.0,0.85,11.05,0.0,0.0,0.0
2018,1,11,5,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,1,11,5,15,0.0,0.0,0.7,11.15,0.0,0.0,0.0
2018,1,11,5,30,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,1,11,5,45,0.0,0.0,0.55,11.25,0.0,0.0,0.0
2018,1,11,6,0,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,1,11,6,15,0.0,0.0,0.45,11.3,0.0,0.0,0.0
2018,1,11,6,30,0.0,0.0,0.4,11.3,0.0,0.0,0.0
2018,1,11,6,45,0.0,0.0,0.4,11.3,0.0,0.0,0.0
2018,1,11,7,0,0.0,0.0,0.4,11.3,0.0,0.0,0.0
2018,1,11,7,15,10.0,2.5,0.45,11.45,2.5,0.0,0.0
2018,1,11,7,30,20.0,5.0,0.5,11.6,5.0,15.71,0.0
2018,1,11,7,45,10.5,17.0,0.55,11.75,17.0,24.52,0.0
2018,1,11,8,0,1.0,29.0,0.6,11.9,29.0,29.62,17.54
2018,1,11,8,15,8.5,46.0,0.75,12.1,47.5,53.92,39.76
2018,1,11,8,30,16.0,63.0,0.9,12.3,66.0,85.91,67.71
2018,1,11,8,45,32.5,80.5,1.05,12.55,88.0,118.35,96.11
2018,1,11,9,0,49.0,98.0,1.2,12.8,110.0,151.22,124.54
2018,1,11,9,15,42.0,106.0,1.25,13.0,117.5,151.82,124.89
2018,1,11,9,30,35.0,114.0,1.3,13.2,125.0,152.92,125.52
2018,1,11,9,45,20.0,121.0,1.35,13.45,127.5,134.89,109.71
2018,1,11,10,0,5.0,128.0,1.4,13.7,130.0,128.11,103.25
2018,1,11,10,15,35.0,146.5,1.35,13.95,161.5,185.56,151.71
2018,1,11,10,30,65.0,165.0,1.3,14.2,193.0,231.73,189.79
2018,1,11,10,45,54.5,167.0,1.25,14.45,191.5,222.29,181.06
2018,1,11,11,0,44.0,169.0,1.2,14.7,190.0,213.13,172.83
2018,1,11,11,15,107.0,190.5,1.15,14.85,243.0,304.93,247.81
2018,1,11,11,30,170.0,212.0,1.1,15.0,296.0,379.69,306.74
2018,1,11,11,45,173.5,218.5,1.0,15.2,305.0,384.86,309.26
2018,1,11,12,0,177.0,225.0,0.9,15.4,314.0,389.22,311.63
2018,1,11,12,15,194.5,224.0,0.95,15.5,322.0,394.8,316.14
2018,1,11,12,30,212.0,223.0,1.0,15.6,330.0,399.01,319.55
2018,1,11,12,45,192.0,220.5,1.0,15.65,316.5,372.84,298.68
2018,1,11,13,0,172.0,218.0,1.0,15.7,303.0,347.42,278.51
2018,1,11,13,15,252.0,202.0,1.05,15.7,322.5,383.98,308.25
2018,1,11,13,30,332.0,186.0,1.1,15.7,342.0,402.98,323.42
2018,1,11,13,45,372.0,171.0,1.15,15.65,338.5,393.18,315.55
2018,1,11,14,0,412.0,156.0,1.2,15.6,335.0,387.55,310.36
2018,1,11,14,15,419.0,143.5,1.2,15.5,315.5,355.22,283.6
2018,1,11,14,30,426.0,131.0,1.2,15.4,296.0,321.5,255.07
2018,1,11,14,45,373.0,124.5,1.2,15.25,260.0,269.5,211.92
2018,1,11,15,0,320.0,118.0,1.2,15.1,224.0,218.29,169.19
2018,1,11,15,15,356.0,101.0,1.2,15.1,205.5,195.05,146.52
