Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,11,15,30,392.0,84.0,1.2,15.1,187.0,163.46,116.27
2018,1,11,15,45,342.0,73.5,1.0,14.35,152.5,120.28,80.77
2018,1,11,16,0,292.0,63.0,0.8,13.6,118.0,82.77,52.28
2018,1,11,16,15,224.0,50.5,0.85,13.2,86.5,48.8,30.34
2018,1,11,16,30,156.0,38.0,0.9,12.8,55.0,29.47,19.19
2018,1,11,16,45,96.0,24.0,0.95,12.35,33.0,19.46,3.13
2018,1,11,17,0,36.0,10.0,1.0,11.9,11.0,9.1,0.0
2018,1,11,17,15,18.0,5.0,1.05,11.7,5.5,0.0,0.0
2018,1,11,17,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,1,11,17,45,0.0,0.0,1.15,11.3,0.0,0.0,0.0
2018,1,11,18,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,1,11,18,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,1,11,18,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,1,11,18,45,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,1,11,19,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,1,11,19,15,0.0,0.0,1.25,10.55,0.0,0.0,0.0
2018,1,11,19,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,1,11,19,45,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,1,11,20,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,1,11,20,15,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,1,11,20,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,1,11,20,45,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,1,11,21,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,1,11,21,15,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,1,11,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,1,11,21,45,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,1,11,22,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,1,11,22,15,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,1,11,22,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,1,11,22,45,0.0,0.0,1.3,9.75,0.0,0.0,0.0
2018,1,11,23,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,1,11,23,15,0.0,0.0,1.35,9.65,0.0,0.0,0.0
2018,1,11,23,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,1,11,23,45,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,1,12,0,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,1,12,0,15,0.0,0.0,1.4,9.55,0.0,0.0,0.0
2018,1,12,0,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,1,12,0,45,0.0,0.0,1.4,9.45,0.0,0.0,0.0
2018,1,12,1,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,1,12,1,15,0.0,0.0,1.4,9.35,0.0,0.0,0.0
2018,1,12,1,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,1,12,1,45,0.0,0.0,1.4,9.25,0.0,0.0,0.0
2018,1,12,2,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,1,12,2,15,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,1,12,2,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,1,12,2,45,0.0,0.0,1.35,9.15,0.0,0.0,0.0
2018,1,12,3,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,1,12,3,15,0.0,0.0,1.3,9.05,0.0,0.0,0.0
2018,1,12,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,1,12,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2018,1,12,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,1,12,4,15,0.0,0.0,1.4,8.95,0.0,0.0,0.0
2018,1,12,4,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,1,12,4,45,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,1,12,5,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,1,12,5,15,0.0,0.0,1.35,8.9,0.0,0.0,0.0
2018,1,12,5,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,1,12,5,45,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,1,12,6,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,1,12,6,15,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,1,12,6,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,1,12,6,45,0.0,0.0,1.25,8.95,0.0,0.0,0.0
2018,1,12,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,1,12,7,15,57.0,5.0,1.25,9.4,5.5,0.0,0.0
2018,1,12,7,30,114.0,10.0,1.3,9.8,11.0,72.7,0.0
2018,1,12,7,45,135.0,15.5,1.3,10.15,23.5,124.54,0.0
2018,1,12,8,0,156.0,21.0,1.3,10.5,36.0,154.92,117.86
2018,1,12,8,15,127.0,36.0,1.4,10.85,52.0,146.09,119.12
2018,1,12,8,30,98.0,51.0,1.5,11.2,68.0,148.94,123.1
2018,1,12,8,45,172.0,60.0,1.55,11.55,100.0,215.68,181.99
2018,1,12,9,0,246.0,69.0,1.6,11.9,132.0,304.56,257.38
2018,1,12,9,15,234.0,96.5,1.75,12.4,164.0,318.91,268.52
2018,1,12,9,30,222.0,124.0,1.9,12.9,196.0,348.69,291.67
2018,1,12,9,45,275.5,132.5,2.0,13.35,231.5,404.16,336.77
2018,1,12,10,0,329.0,141.0,2.1,13.8,267.0,460.35,381.31
2018,1,12,10,15,372.0,146.5,2.1,14.1,299.0,521.15,427.83
2018,1,12,10,30,415.0,152.0,2.1,14.4,331.0,564.0,459.94
2018,1,12,10,45,344.5,168.5,2.1,14.7,322.0,504.24,411.28
2018,1,12,11,0,274.0,185.0,2.1,15.0,313.0,460.61,375.01
2018,1,12,11,15,385.5,170.0,2.1,15.2,357.0,548.64,444.58
2018,1,12,11,30,497.0,155.0,2.1,15.4,401.0,617.24,497.19
2018,1,12,11,45,467.5,164.0,2.15,15.55,398.0,593.25,477.33
2018,1,12,12,0,438.0,173.0,2.2,15.7,395.0,568.02,457.23
2018,1,12,12,15,446.0,175.5,2.2,15.8,402.0,563.99,453.75
2018,1,12,12,30,454.0,178.0,2.2,15.9,409.0,557.76,448.43
2018,1,12,12,45,577.0,148.0,2.25,15.95,437.5,597.19,480.08
2018,1,12,13,0,700.0,118.0,2.3,16.0,466.0,634.01,508.46
2018,1,12,13,15,672.5,120.5,2.3,16.0,447.0,590.21,473.88
2018,1,12,13,30,645.0,123.0,2.3,16.0,428.0,546.17,439.17
2018,1,12,13,45,570.5,131.5,2.35,15.95,392.5,481.18,387.66
2018,1,12,14,0,496.0,140.0,2.4,15.9,357.0,416.93,336.05
2018,1,12,14,15,498.0,130.0,2.35,15.75,336.0,380.88,305.99
2018,1,12,14,30,500.0,120.0,2.3,15.6,315.0,343.69,274.02
2018,1,12,14,45,534.5,103.0,2.25,15.45,295.5,314.45,247.04
2018,1,12,15,0,569.0,86.0,2.2,15.3,276.0,277.25,212.3
2018,1,12,15,15,559.5,78.5,2.2,15.3,246.5,232.71,171.57
2018,1,12,15,30,550.0,71.0,2.2,15.3,217.0,188.58,131.19
2018,1,12,15,45,479.5,64.0,1.75,14.2,176.0,136.0,88.07
2018,1,12,16,0,409.0,57.0,1.3,13.1,135.0,91.38,54.73
2018,1,12,16,15,338.5,46.5,1.3,12.55,100.0,51.82,30.12
2018,1,12,16,30,268.0,36.0,1.3,12.0,65.0,28.07,18.22
2018,1,12,16,45,193.5,24.5,1.3,11.5,40.5,19.33,4.63
2018,1,12,17,0,119.0,13.0,1.3,11.0,16.0,11.82,0.0
2018,1,12,17,15,59.5,6.5,1.3,10.85,8.0,0.0,0.0
2018,1,12,17,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,1,12,17,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,1,12,18,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,1,12,18,15,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,1,12,18,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,1,12,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,1,12,19,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,1,12,19,15,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,1,12,19,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,1,12,19,45,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,1,12,20,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,1,12,20,15,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,1,12,20,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,1,12,20,45,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,1,12,21,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,1,12,21,15,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,1,12,21,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,1,12,21,45,0.0,0.0,1.3,9.25,0.0,0.0,0.0
2018,1,12,22,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,1,12,22,15,0.0,0.0,1.3,9.15,0.0,0.0,0.0
2018,1,12,22,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,1,12,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,1,12,23,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,1,12,23,15,0.0,0.0,1.35,8.75,0.0,0.0,0.0
2018,1,12,23,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,1,12,23,45,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,1,13,0,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,1,13,0,15,0.0,0.0,1.45,8.2,0.0,0.0,0.0
2018,1,13,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,1,13,0,45,0.0,0.0,1.55,7.8,0.0,0.0,0.0
2018,1,13,1,0,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,1,13,1,15,0.0,0.0,1.65,7.4,0.0,0.0,0.0
2018,1,13,1,30,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,1,13,1,45,0.0,0.0,1.8,7.05,0.0,0.0,0.0
2018,1,13,2,0,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,1,13,2,15,0.0,0.0,1.95,6.85,0.0,0.0,0.0
2018,1,13,2,30,0.0,0.0,2.0,6.8,0.0,0.0,0.0
2018,1,13,2,45,0.0,0.0,2.05,6.75,0.0,0.0,0.0
2018,1,13,3,0,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,1,13,3,15,0.0,0.0,2.2,6.7,0.0,0.0,0.0
2018,1,13,3,30,0.0,0.0,2.3,6.7,0.0,0.0,0.0
2018,1,13,3,45,0.0,0.0,2.4,6.7,0.0,0.0,0.0
2018,1,13,4,0,0.0,0.0,2.5,6.7,0.0,0.0,0.0
2018,1,13,4,15,0.0,0.0,2.55,6.7,0.0,0.0,0.0
2018,1,13,4,30,0.0,0.0,2.6,6.7,0.0,0.0,0.0
2018,1,13,4,45,0.0,0.0,2.6,6.7,0.0,0.0,0.0
2018,1,13,5,0,0.0,0.0,2.6,6.7,0.0,0.0,0.0
2018,1,13,5,15,0.0,0.0,2.65,6.7,0.0,0.0,0.0
2018,1,13,5,30,0.0,0.0,2.7,6.7,0.0,0.0,0.0
2018,1,13,5,45,0.0,0.0,2.75,6.75,0.0,0.0,0.0
2018,1,13,6,0,0.0,0.0,2.8,6.8,0.0,0.0,0.0
2018,1,13,6,15,0.0,0.0,2.85,6.8,0.0,0.0,0.0
2018,1,13,6,30,0.0,0.0,2.9,6.8,0.0,0.0,0.0
2018,1,13,6,45,0.0,0.0,2.9,6.85,0.0,0.0,0.0
2018,1,13,7,0,0.0,0.0,2.9,6.9,0.0,0.0,0.0
2018,1,13,7,15,18.0,4.0,3.05,7.2,4.0,0.0,0.0
2018,1,13,7,30,36.0,8.0,3.2,7.5,8.0,27.36,0.0
2018,1,13,7,45,76.0,22.0,3.3,7.8,27.5,88.21,0.0
2018,1,13,8,0,116.0,36.0,3.4,8.1,47.0,145.23,111.44
2018,1,13,8,15,171.0,50.0,3.45,8.5,75.5,201.36,167.31
2018,1,13,8,30,226.0,64.0,3.5,8.9,104.0,261.43,221.77
2018,1,13,8,45,240.0,78.0,3.6,9.25,130.5,294.21,251.35
2018,1,13,9,0,254.0,92.0,3.7,9.6,157.0,327.04,279.97
2018,1,13,9,15,311.0,102.0,3.65,10.05,194.0,404.73,345.12
2018,1,13,9,30,368.0,112.0,3.6,10.5,231.0,467.94,396.9
2018,1,13,9,45,377.0,124.0,3.6,10.95,257.5,494.47,417.09
2018,1,13,10,0,386.0,136.0,3.6,11.4,284.0,519.56,435.82
2018,1,13,10,15,400.0,145.5,3.55,11.8,309.0,544.26,454.01
2018,1,13,10,30,414.0,155.0,3.5,12.2,334.0,567.32,470.62
2018,1,13,10,45,493.5,145.0,3.45,12.65,369.5,621.39,512.73
2018,1,13,11,0,573.0,135.0,3.4,13.1,405.0,680.16,556.82
2018,1,13,11,15,604.5,131.0,3.35,13.5,424.0,696.51,567.26
2018,1,13,11,30,636.0,127.0,3.3,13.9,443.0,709.53,575.48
2018,1,13,11,45,670.0,122.5,3.25,14.3,460.0,720.51,582.21
2018,1,13,12,0,704.0,118.0,3.2,14.7,477.0,727.64,586.15
2018,1,13,12,15,663.5,127.5,3.15,14.9,466.5,688.27,555.85
2018,1,13,12,30,623.0,137.0,3.1,15.1,456.0,647.76,523.7
2018,1,13,12,45,700.0,116.5,3.1,15.3,470.5,659.95,533.41
2018,1,13,13,0,777.0,96.0,3.1,15.5,485.0,662.02,534.81
2018,1,13,13,15,704.0,109.0,3.05,15.55,454.0,600.09,485.41
2018,1,13,13,30,631.0,122.0,3.0,15.6,423.0,538.0,435.75
2018,1,13,13,45,610.5,120.0,3.0,15.6,400.5,494.12,400.36
2018,1,13,14,0,590.0,118.0,3.0,15.6,378.0,450.29,364.22
2018,1,13,14,15,645.5,101.5,2.9,15.45,369.5,429.19,345.27
2018,1,13,14,30,701.0,85.0,2.8,15.3,361.0,401.25,319.41
2018,1,13,14,45,690.0,79.0,2.75,15.15,331.0,351.65,275.57
2018,1,13,15,0,679.0,73.0,2.7,15.0,301.0,302.02,230.71
2018,1,13,15,15,675.0,64.0,2.7,15.0,268.5,251.55,184.09
2018,1,13,15,30,671.0,55.0,2.7,15.0,236.0,202.1,138.15
2018,1,13,15,45,618.0,49.5,2.35,13.95,195.0,147.03,91.44
2018,1,13,16,0,565.0,44.0,2.0,12.9,154.0,95.81,51.94
2018,1,13,16,15,474.0,39.5,2.0,12.3,116.0,51.49,26.3
2018,1,13,16,30,383.0,35.0,2.0,11.7,78.0,28.56,18.78
2018,1,13,16,45,257.0,24.0,2.05,11.15,47.5,19.85,6.19
2018,1,13,17,0,131.0,13.0,2.1,10.6,17.0,11.82,0.0
2018,1,13,17,15,65.5,6.5,2.15,10.45,8.5,0.0,0.0
2018,1,13,17,30,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,1,13,17,45,0.0,0.0,2.25,10.1,0.0,0.0,0.0
2018,1,13,18,0,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,1,13,18,15,0.0,0.0,2.3,9.85,0.0,0.0,0.0
2018,1,13,18,30,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,1,13,18,45,0.0,0.0,2.35,9.7,0.0,0.0,0.0
2018,1,13,19,0,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,1,13,19,15,0.0,0.0,2.4,9.55,0.0,0.0,0.0
2018,1,13,19,30,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,1,13,19,45,0.0,0.0,2.4,9.45,0.0,0.0,0.0
2018,1,13,20,0,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,1,13,20,15,0.0,0.0,2.45,9.35,0.0,0.0,0.0
2018,1,13,20,30,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,1,13,20,45,0.0,0.0,2.5,9.25,0.0,0.0,0.0
2018,1,13,21,0,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,1,13,21,15,0.0,0.0,2.55,9.2,0.0,0.0,0.0
2018,1,13,21,30,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,1,13,21,45,0.0,0.0,2.65,9.15,0.0,0.0,0.0
2018,1,13,22,0,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,1,13,22,15,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,1,13,22,30,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,1,13,22,45,0.0,0.0,2.7,9.05,0.0,0.0,0.0
2018,1,13,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,1,13,23,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,1,13,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,1,13,23,45,0.0,0.0,2.7,8.95,0.0,0.0,0.0
2018,1,14,0,0,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,1,14,0,15,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,1,14,0,30,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,1,14,0,45,0.0,0.0,2.7,8.85,0.0,0.0,0.0
2018,1,14,1,0,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,1,14,1,15,0.0,0.0,2.7,8.75,0.0,0.0,0.0
2018,1,14,1,30,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,1,14,1,45,0.0,0.0,2.65,8.65,0.0,0.0,0.0
2018,1,14,2,0,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,1,14,2,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,1,14,2,30,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,1,14,2,45,0.0,0.0,2.6,8.35,0.0,0.0,0.0
2018,1,14,3,0,0.0,0.0,2.6,8.3,0.0,0.0,0.0
2018,1,14,3,15,0.0,0.0,2.65,8.25,0.0,0.0,0.0
2018,1,14,3,30,0.0,0.0,2.7,8.2,0.0,0.0,0.0
2018,1,14,3,45,0.0,0.0,2.8,8.2,0.0,0.0,0.0
2018,1,14,4,0,0.0,0.0,2.9,8.2,0.0,0.0,0.0
2018,1,14,4,15,0.0,0.0,2.95,8.2,0.0,0.0,0.0
2018,1,14,4,30,0.0,0.0,3.0,8.2,0.0,0.0,0.0
2018,1,14,4,45,0.0,0.0,3.1,8.2,0.0,0.0,0.0
2018,1,14,5,0,0.0,0.0,3.2,8.2,0.0,0.0,0.0
2018,1,14,5,15,0.0,0.0,3.2,8.2,0.0,0.0,0.0
2018,1,14,5,30,0.0,0.0,3.2,8.2,0.0,0.0,0.0
2018,1,14,5,45,0.0,0.0,3.25,8.15,0.0,0.0,0.0
2018,1,14,6,0,0.0,0.0,3.3,8.1,0.0,0.0,0.0
2018,1,14,6,15,0.0,0.0,3.25,8.1,0.0,0.0,0.0
2018,1,14,6,30,0.0,0.0,3.2,8.1,0.0,0.0,0.0
2018,1,14,6,45,0.0,0.0,3.2,8.15,0.0,0.0,0.0
2018,1,14,7,0,0.0,0.0,3.2,8.2,0.0,0.0,0.0
2018,1,14,7,15,0.0,0.5,3.15,8.3,0.5,0.0,0.0
2018,1,14,7,30,0.0,1.0,3.1,8.4,1.0,0.91,0.0
2018,1,14,7,45,0.0,3.5,3.1,8.55,3.5,3.07,0.0
2018,1,14,8,0,0.0,6.0,3.1,8.7,6.0,5.26,0.0
2018,1,14,8,15,0.0,8.5,3.05,8.9,8.5,7.46,0.69
2018,1,14,8,30,0.0,11.0,3.0,9.1,11.0,9.65,2.7
2018,1,14,8,45,0.0,15.5,2.95,9.35,15.5,13.62,6.22
2018,1,14,9,0,0.0,20.0,2.9,9.6,20.0,17.58,9.73
2018,1,14,9,15,13.5,49.0,2.8,9.95,53.5,56.55,44.21
2018,1,14,9,30,27.0,78.0,2.7,10.3,87.0,99.84,81.96
2018,1,14,9,45,293.0,90.0,2.65,10.65,202.5,380.33,324.51
2018,1,14,10,0,559.0,102.0,2.6,11.0,318.0,630.69,524.36
2018,1,14,10,15,417.0,139.0,2.5,11.4,307.0,551.34,456.99
2018,1,14,10,30,275.0,176.0,2.4,11.8,296.0,458.01,379.1
2018,1,14,10,45,213.5,190.5,2.3,12.2,286.5,403.99,333.99
2018,1,14,11,0,152.0,205.0,2.2,12.6,277.0,365.58,300.61
2018,1,14,11,15,141.5,209.5,2.1,12.95,278.0,357.78,293.3
2018,1,14,11,30,131.0,214.0,2.0,13.3,279.0,349.76,285.73
2018,1,14,11,45,116.0,213.5,1.9,13.65,272.0,331.86,270.32
2018,1,14,12,0,101.0,213.0,1.8,14.0,265.0,300.22,244.21
2018,1,14,12,15,86.5,217.0,1.75,14.2,261.5,289.25,234.71
2018,1,14,12,30,72.0,221.0,1.7,14.4,258.0,278.72,225.53
2018,1,14,12,45,118.5,222.5,1.6,14.6,282.5,322.29,260.86
2018,1,14,13,0,165.0,224.0,1.5,14.8,307.0,349.88,282.76
2018,1,14,13,15,186.5,215.0,1.45,14.9,306.5,345.75,279.37
2018,1,14,13,30,208.0,206.0,1.4,15.0,306.0,339.75,274.5
2018,1,14,13,45,225.5,195.5,1.4,15.05,299.5,327.79,264.83
2018,1,14,14,0,243.0,185.0,1.4,15.1,293.0,321.59,259.34
2018,1,14,14,15,138.0,161.0,1.45,14.95,221.5,225.05,181.43
2018,1,14,14,30,33.0,137.0,1.5,14.8,150.0,141.64,113.4
2018,1,14,14,45,70.0,130.0,1.55,14.7,154.5,146.66,117.31
2018,1,14,15,0,107.0,123.0,1.6,14.6,159.0,151.09,119.77
2018,1,14,15,15,162.5,113.5,1.6,14.6,161.0,149.78,116.08
2018,1,14,15,30,218.0,104.0,1.6,14.6,163.0,143.9,107.6
2018,1,14,15,45,177.0,89.0,1.65,13.7,132.0,108.43,78.66
2018,1,14,16,0,136.0,74.0,1.7,12.8,101.0,77.69,54.69
2018,1,14,16,15,107.0,57.5,1.7,12.4,75.5,52.38,35.87
2018,1,14,16,30,78.0,41.0,1.7,12.0,50.0,33.54,23.13
2018,1,14,16,45,54.0,26.0,1.65,11.6,31.0,21.65,8.38
2018,1,14,17,0,30.0,11.0,1.6,11.2,12.0,10.01,0.0
2018,1,14,17,15,15.0,5.5,1.55,11.05,6.0,0.0,0.0
2018,1,14,17,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,1,14,17,45,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,1,14,18,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,1,14,18,15,0.0,0.0,1.4,10.55,0.0,0.0,0.0
2018,1,14,18,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,1,14,18,45,0.0,0.0,1.65,10.3,0.0,0.0,0.0
2018,1,14,19,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,1,14,19,15,0.0,0.0,1.9,10.15,0.0,0.0,0.0
2018,1,14,19,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,1,14,19,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,1,14,20,0,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,1,14,20,15,0.0,0.0,2.15,9.9,0.0,0.0,0.0
2018,1,14,20,30,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,1,14,20,45,0.0,0.0,2.0,9.85,0.0,0.0,0.0
2018,1,14,21,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,1,14,21,15,0.0,0.0,1.75,9.7,0.0,0.0,0.0
2018,1,14,21,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,1,14,21,45,0.0,0.0,1.45,9.55,0.0,0.0,0.0
2018,1,14,22,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,1,14,22,15,0.0,0.0,1.35,9.45,0.0,0.0,0.0
2018,1,14,22,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,1,14,22,45,0.0,0.0,1.45,9.35,0.0,0.0,0.0
2018,1,14,23,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,1,14,23,15,0.0,0.0,1.55,9.3,0.0,0.0,0.0
2018,1,14,23,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,1,14,23,45,0.0,0.0,1.7,9.25,0.0,0.0,0.0
2018,1,15,0,0,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,1,15,0,15,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,1,15,0,30,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,1,15,0,45,0.0,0.0,1.85,9.15,0.0,0.0,0.0
2018,1,15,1,0,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,1,15,1,15,0.0,0.0,1.8,9.05,0.0,0.0,0.0
2018,1,15,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,1,15,1,45,0.0,0.0,1.65,8.95,0.0,0.0,0.0
2018,1,15,2,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,1,15,2,15,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,1,15,2,30,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,1,15,2,45,0.0,0.0,1.55,8.9,0.0,0.0,0.0
2018,1,15,3,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,1,15,3,15,0.0,0.0,1.5,8.85,0.0,0.0,0.0
2018,1,15,3,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,1,15,3,45,0.0,0.0,1.45,8.75,0.0,0.0,0.0
2018,1,15,4,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,1,15,4,15,0.0,0.0,1.5,8.75,0.0,0.0,0.0
2018,1,15,4,30,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,1,15,4,45,0.0,0.0,1.65,8.9,0.0,0.0,0.0
2018,1,15,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,1,15,5,15,0.0,0.0,1.85,8.95,0.0,0.0,0.0
2018,1,15,5,30,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,1,15,5,45,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,1,15,6,0,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,1,15,6,15,0.0,0.0,2.15,8.85,0.0,0.0,0.0
2018,1,15,6,30,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,1,15,6,45,0.0,0.0,2.1,8.75,0.0,0.0,0.0
2018,1,15,7,0,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,1,15,7,15,3.0,2.0,2.05,9.0,2.0,0.0,0.0
2018,1,15,7,30,6.0,4.0,2.0,9.3,4.0,6.99,0.0
2018,1,15,7,45,3.0,13.5,1.95,9.55,13.5,13.68,0.0
2018,1,15,8,0,0.0,23.0,1.9,9.8,23.0,20.27,10.55
2018,1,15,8,15,0.0,33.5,1.8,10.15,33.5,29.62,19.44
2018,1,15,8,30,0.0,44.0,1.7,10.5,44.0,39.71,28.49
2018,1,15,8,45,19.0,64.5,1.65,10.8,69.5,83.04,66.59
2018,1,15,9,0,38.0,85.0,1.6,11.1,95.0,122.36,100.92
2018,1,15,9,15,198.5,99.5,1.55,11.5,163.5,295.18,249.73
2018,1,15,9,30,359.0,114.0,1.5,11.9,232.0,463.84,386.89
2018,1,15,9,45,372.5,123.5,1.45,12.3,257.5,490.9,405.83
2018,1,15,10,0,386.0,133.0,1.4,12.7,283.0,516.78,424.41
2018,1,15,10,15,274.0,147.5,1.35,13.1,258.0,422.37,347.33
2018,1,15,10,30,162.0,162.0,1.3,13.5,233.0,326.41,268.26
2018,1,15,10,45,310.0,163.5,1.25,13.85,308.0,469.5,383.45
2018,1,15,11,0,458.0,165.0,1.2,14.2,383.0,612.45,491.02
2018,1,15,11,15,453.5,172.5,1.2,14.35,394.0,611.51,487.67
2018,1,15,11,30,449.0,180.0,1.2,14.5,405.0,608.55,484.37
2018,1,15,11,45,329.5,203.5,1.2,14.65,370.0,511.73,409.18
2018,1,15,12,0,210.0,227.0,1.2,14.8,335.0,418.92,336.06
2018,1,15,12,15,210.5,228.5,1.15,14.8,337.0,413.52,332.1
2018,1,15,12,30,211.0,230.0,1.1,14.8,339.0,407.4,326.94
2018,1,15,12,45,207.5,226.5,1.05,14.8,332.5,391.96,314.62
2018,1,15,13,0,204.0,223.0,1.0,14.8,326.0,376.22,302.08
2018,1,15,13,15,160.0,216.0,1.0,14.8,295.5,329.55,264.92
2018,1,15,13,30,116.0,209.0,1.0,14.8,265.0,285.92,230.02
2018,1,15,13,45,79.5,193.0,0.95,14.75,230.5,232.45,187.1
2018,1,15,14,0,43.0,177.0,0.9,14.7,196.0,191.69,154.04
2018,1,15,14,15,50.0,164.5,0.85,14.65,185.5,179.47,144.28
2018,1,15,14,30,57.0,152.0,0.8,14.6,175.0,166.75,133.8
2018,1,15,14,45,158.0,142.0,0.8,14.6,198.0,196.67,156.87
2018,1,15,15,0,259.0,132.0,0.8,14.6,221.0,214.1,167.6
2018,1,15,15,15,378.0,103.5,0.8,14.6,216.5,206.81,155.87
2018,1,15,15,30,497.0,75.0,0.8,14.6,212.0,184.42,129.93
2018,1,15,15,45,417.0,70.0,0.8,14.1,172.5,132.53,87.9
2018,1,15,16,0,337.0,65.0,0.8,13.6,133.0,91.88,57.8
2018,1,15,16,15,258.5,53.5,0.8,13.4,98.0,54.96,33.86
2018,1,15,16,30,180.0,42.0,0.8,13.2,63.0,32.46,22.22
2018,1,15,16,45,140.0,28.5,0.75,13.0,40.5,22.35,9.72
2018,1,15,17,0,100.0,15.0,0.7,12.8,18.0,13.64,0.0
2018,1,15,17,15,50.0,7.5,0.7,12.6,9.0,0.0,0.0
2018,1,15,17,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,1,15,17,45,0.0,0.0,0.75,12.25,0.0,0.0,0.0
2018,1,15,18,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,1,15,18,15,0.0,0.0,0.75,12.1,0.0,0.0,0.0
2018,1,15,18,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,1,15,18,45,0.0,0.0,0.65,12.1,0.0,0.0,0.0
2018,1,15,19,0,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,1,15,19,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2018,1,15,19,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,1,15,19,45,0.0,0.0,0.7,11.85,0.0,0.0,0.0
2018,1,15,20,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,1,15,20,15,0.0,0.0,0.7,11.75,0.0,0.0,0.0
2018,1,15,20,30,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,1,15,20,45,0.0,0.0,0.7,11.65,0.0,0.0,0.0
2018,1,15,21,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,1,15,21,15,0.0,0.0,0.7,11.55,0.0,0.0,0.0
2018,1,15,21,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,1,15,21,45,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,1,15,22,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,1,15,22,15,0.0,0.0,0.7,11.35,0.0,0.0,0.0
2018,1,15,22,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,1,15,22,45,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,1,15,23,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,1,15,23,15,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,1,15,23,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,1,15,23,45,0.0,0.0,0.75,11.35,0.0,0.0,0.0
2018,1,16,0,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,1,16,0,15,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,1,16,0,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,1,16,0,45,0.0,0.0,0.85,11.35,0.0,0.0,0.0
2018,1,16,1,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,1,16,1,15,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,1,16,1,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,1,16,1,45,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,1,16,2,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,1,16,2,15,0.0,0.0,0.85,11.55,0.0,0.0,0.0
2018,1,16,2,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,1,16,2,45,0.0,0.0,0.75,11.8,0.0,0.0,0.0
2018,1,16,3,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,1,16,3,15,0.0,0.0,0.6,11.95,0.0,0.0,0.0
2018,1,16,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,1,16,3,45,0.0,0.0,0.45,12.1,0.0,0.0,0.0
2018,1,16,4,0,0.0,0.0,0.4,12.2,0.0,0.0,0.0
2018,1,16,4,15,0.0,0.0,0.4,12.2,0.0,0.0,0.0
2018,1,16,4,30,0.0,0.0,0.4,12.2,0.0,0.0,0.0
2018,1,16,4,45,0.0,0.0,0.4,12.2,0.0,0.0,0.0
2018,1,16,5,0,0.0,0.0,0.4,12.2,0.0,0.0,0.0
2018,1,16,5,15,0.0,0.0,0.4,12.2,0.0,0.0,0.0
2018,1,16,5,30,0.0,0.0,0.4,12.2,0.0,0.0,0.0
2018,1,16,5,45,0.0,0.0,0.45,12.15,0.0,0.0,0.0
2018,1,16,6,0,0.0,0.0,0.5,12.1,0.0,0.0,0.0
2018,1,16,6,15,0.0,0.0,0.55,12.05,0.0,0.0,0.0
2018,1,16,6,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,1,16,6,45,0.0,0.0,0.65,11.95,0.0,0.0,0.0
2018,1,16,7,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,1,16,7,15,0.0,1.5,0.7,12.0,1.5,0.0,0.0
2018,1,16,7,30,0.0,3.0,0.7,12.1,3.0,2.73,0.0
2018,1,16,7,45,0.0,8.0,0.7,12.25,8.0,7.02,0.0
2018,1,16,8,0,0.0,13.0,0.7,12.4,13.0,11.42,3.46
2018,1,16,8,15,0.0,17.5,0.8,12.65,17.5,15.38,7.32
2018,1,16,8,30,0.0,22.0,0.9,12.9,22.0,19.35,10.91
2018,1,16,8,45,0.0,28.0,0.95,13.1,28.0,24.65,15.59
2018,1,16,9,0,0.0,34.0,1.0,13.3,34.0,29.95,20.22
2018,1,16,9,15,3.5,52.5,0.9,13.65,53.5,49.13,36.82
2018,1,16,9,30,7.0,71.0,0.8,14.0,73.0,69.25,54.02
2018,1,16,9,45,6.0,95.0,0.65,14.35,97.0,93.05,73.86
2018,1,16,10,0,5.0,119.0,0.5,14.7,121.0,117.23,93.62
2018,1,16,10,15,20.0,137.5,0.55,14.95,146.0,149.03,120.11
2018,1,16,10,30,35.0,156.0,0.6,15.2,171.0,193.97,156.77
2018,1,16,10,45,37.0,170.0,0.6,15.4,187.0,210.33,169.34
2018,1,16,11,0,39.0,184.0,0.6,15.6,203.0,226.48,181.77
2018,1,16,11,15,37.5,183.0,0.65,15.75,201.5,221.31,177.29
2018,1,16,11,30,36.0,182.0,0.7,15.9,200.0,216.44,173.2
2018,1,16,11,45,20.5,158.0,0.75,16.05,168.5,164.04,130.59
2018,1,16,12,0,5.0,134.0,0.8,16.2,137.0,126.39,99.56
2018,1,16,12,15,4.5,126.5,0.85,16.25,129.0,118.26,92.99
2018,1,16,12,30,4.0,119.0,0.9,16.3,121.0,110.34,86.5
2018,1,16,12,45,6.0,115.0,0.95,16.35,118.0,107.75,84.48
2018,1,16,13,0,8.0,111.0,1.0,16.4,115.0,105.09,82.38
2018,1,16,13,15,9.5,117.5,1.0,16.3,122.0,111.89,88.09
2018,1,16,13,30,11.0,124.0,1.0,16.2,129.0,118.53,93.65
2018,1,16,13,45,8.5,108.0,1.05,16.15,112.0,101.51,79.65
2018,1,16,14,0,6.0,92.0,1.1,16.1,95.0,84.98,66.02
2018,1,16,14,15,24.0,107.0,1.1,15.95,117.0,110.59,87.55
2018,1,16,14,30,42.0,122.0,1.1,15.8,139.0,131.22,104.53
2018,1,16,14,45,37.0,104.5,1.1,15.65,118.5,109.97,86.8
2018,1,16,15,0,32.0,87.0,1.1,15.5,98.0,89.61,69.76
2018,1,16,15,15,18.0,86.5,1.1,15.5,92.5,82.97,64.37
2018,1,16,15,30,4.0,86.0,1.1,15.5,87.0,76.65,59.4
2018,1,16,15,45,2.0,62.0,1.0,14.8,62.5,54.89,41.11
2018,1,16,16,0,0.0,38.0,0.9,14.1,38.0,33.51,22.96
2018,1,16,16,15,0.0,26.5,0.9,13.75,26.5,23.33,14.11
2018,1,16,16,30,0.0,15.0,0.9,13.4,15.0,13.18,5.73
2018,1,16,16,45,7.5,10.5,0.95,13.0,11.0,9.41,1.15
2018,1,16,17,0,15.0,6.0,1.0,12.6,7.0,5.46,0.0
2018,1,16,17,15,7.5,3.0,1.0,12.45,3.5,2.73,0.0
2018,1,16,17,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,1,16,17,45,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,1,16,18,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,1,16,18,15,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,1,16,18,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,1,16,18,45,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,1,16,19,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,1,16,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,1,16,19,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,1,16,19,45,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,1,16,20,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,1,16,20,15,0.0,0.0,1.05,10.95,0.0,0.0,0.0
2018,1,16,20,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,1,16,20,45,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,1,16,21,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,1,16,21,15,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,1,16,21,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,1,16,21,45,0.0,0.0,1.15,10.35,0.0,0.0,0.0
2018,1,16,22,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,1,16,22,15,0.0,0.0,1.15,10.35,0.0,0.0,0.0
2018,1,16,22,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,1,16,22,45,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,1,16,23,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,1,16,23,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2018,1,16,23,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,1,16,23,45,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,1,17,0,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,1,17,0,15,0.0,0.0,1.05,10.55,0.0,0.0,0.0
2018,1,17,0,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,1,17,0,45,0.0,0.0,1.15,10.45,0.0,0.0,0.0
2018,1,17,1,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,1,17,1,15,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,1,17,1,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,1,17,1,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2018,1,17,2,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,1,17,2,15,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,1,17,2,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,1,17,2,45,0.0,0.0,1.3,9.75,0.0,0.0,0.0
2018,1,17,3,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,1,17,3,15,0.0,0.0,1.35,9.7,0.0,0.0,0.0
2018,1,17,3,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,1,17,3,45,0.0,0.0,1.45,9.7,0.0,0.0,0.0
2018,1,17,4,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,1,17,4,15,0.0,0.0,1.45,9.65,0.0,0.0,0.0
2018,1,17,4,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,1,17,4,45,0.0,0.0,1.4,9.55,0.0,0.0,0.0
2018,1,17,5,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,1,17,5,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,1,17,5,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,1,17,5,45,0.0,0.0,1.4,9.45,0.0,0.0,0.0
2018,1,17,6,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,1,17,6,15,0.0,0.0,1.35,9.4,0.0,0.0,0.0
2018,1,17,6,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,1,17,6,45,0.0,0.0,1.25,9.4,0.0,0.0,0.0
2018,1,17,7,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,1,17,7,15,1.0,2.5,1.2,9.8,2.5,0.0,0.0
2018,1,17,7,30,2.0,5.0,1.2,10.2,5.0,5.67,0.0
2018,1,17,7,45,6.5,18.0,1.15,10.6,18.5,23.05,0.0
2018,1,17,8,0,11.0,31.0,1.1,11.0,32.0,42.97,29.07
2018,1,17,8,15,18.0,45.0,1.1,11.35,48.0,63.56,48.4
2018,1,17,8,30,25.0,59.0,1.1,11.7,64.0,84.03,66.75
2018,1,17,8,45,15.0,71.5,1.05,12.0,74.5,81.76,64.98
2018,1,17,9,0,5.0,84.0,1.0,12.3,85.0,86.19,68.58
2018,1,17,9,15,3.0,89.0,1.0,12.8,89.5,87.48,69.55
2018,1,17,9,30,1.0,94.0,1.0,13.3,94.0,89.33,70.88
2018,1,17,9,45,15.5,120.5,1.0,13.8,126.5,129.73,105.12
2018,1,17,10,0,30.0,147.0,1.0,14.3,159.0,184.23,150.11
2018,1,17,10,15,34.0,158.5,1.1,14.65,173.0,199.1,161.79
2018,1,17,10,30,38.0,170.0,1.2,15.0,187.0,213.98,173.52
2018,1,17,10,45,24.0,162.5,1.3,15.3,173.5,176.83,142.47
2018,1,17,11,0,10.0,155.0,1.4,15.6,160.0,155.06,123.99
2018,1,17,11,15,28.5,166.5,1.45,15.85,181.0,194.05,156.21
2018,1,17,11,30,47.0,178.0,1.5,16.1,202.0,220.98,178.14
2018,1,17,11,45,55.5,183.5,1.6,16.35,212.0,231.99,186.89
2018,1,17,12,0,64.0,189.0,1.7,16.6,222.0,242.54,195.3
2018,1,17,12,15,52.0,194.5,1.65,16.7,221.5,236.3,189.6
2018,1,17,12,30,40.0,200.0,1.6,16.8,221.0,230.43,184.33
2018,1,17,12,45,62.5,210.0,1.6,16.95,242.5,255.4,204.67
2018,1,17,13,0,85.0,220.0,1.6,17.1,264.0,278.66,223.29
2018,1,17,13,15,147.5,216.5,1.55,17.1,290.0,322.16,258.45
2018,1,17,13,30,210.0,213.0,1.5,17.1,316.0,349.48,280.18
2018,1,17,13,45,187.0,205.5,1.45,17.1,294.0,316.85,253.75
2018,1,17,14,0,164.0,198.0,1.4,17.1,272.0,285.9,228.79
2018,1,17,14,15,162.0,185.0,1.35,16.9,254.5,261.63,209.28
2018,1,17,14,30,160.0,172.0,1.3,16.7,237.0,237.52,189.51
2018,1,17,14,45,205.0,155.0,1.2,16.55,231.0,228.16,180.69
2018,1,17,15,0,250.0,138.0,1.1,16.4,225.0,217.83,170.0
2018,1,17,15,15,188.0,124.5,1.1,16.4,186.0,168.04,129.27
2018,1,17,15,30,126.0,111.0,1.1,16.4,147.0,128.93,97.96
2018,1,17,15,45,97.5,95.5,1.0,15.55,120.5,100.91,75.35
2018,1,17,16,0,69.0,80.0,0.9,14.7,94.0,76.41,56.06
2018,1,17,16,15,52.0,62.5,0.9,14.35,71.5,55.01,39.18
2018,1,17,16,30,35.0,45.0,0.9,14.0,49.0,37.4,26.57
2018,1,17,16,45,29.0,29.0,0.9,13.65,31.5,24.57,12.72
2018,1,17,17,0,23.0,13.0,0.9,13.3,14.0,11.82,0.0
2018,1,17,17,15,11.5,6.5,0.9,13.2,7.0,5.91,0.0
2018,1,17,17,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,1,17,17,45,0.0,0.0,0.85,12.95,0.0,0.0,0.0
2018,1,17,18,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,1,17,18,15,0.0,0.0,0.85,12.7,0.0,0.0,0.0
2018,1,17,18,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,1,17,18,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,1,17,19,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,1,17,19,15,0.0,0.0,0.95,12.15,0.0,0.0,0.0
2018,1,17,19,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,1,17,19,45,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,1,17,20,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,1,17,20,15,0.0,0.0,1.25,11.3,0.0,0.0,0.0
2018,1,17,20,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,1,17,20,45,0.0,0.0,1.35,10.95,0.0,0.0,0.0
2018,1,17,21,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,1,17,21,15,0.0,0.0,1.35,10.75,0.0,0.0,0.0
2018,1,17,21,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,1,17,21,45,0.0,0.0,1.25,10.65,0.0,0.0,0.0
2018,1,17,22,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,1,17,22,15,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,1,17,22,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,1,17,22,45,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,1,17,23,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,1,17,23,15,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,1,17,23,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,1,17,23,45,0.0,0.0,1.15,10.4,0.0,0.0,0.0
2018,1,18,0,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,1,18,0,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2018,1,18,0,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,1,18,0,45,0.0,0.0,0.95,10.65,0.0,0.0,0.0
2018,1,18,1,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,1,18,1,15,0.0,0.0,0.95,10.75,0.0,0.0,0.0
2018,1,18,1,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,1,18,1,45,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,1,18,2,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,1,18,2,15,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,1,18,2,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,1,18,2,45,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,1,18,3,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,1,18,3,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,1,18,3,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,1,18,3,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2018,1,18,4,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,1,18,4,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,1,18,4,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,1,18,4,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2018,1,18,5,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,1,18,5,15,0.0,0.0,1.4,10.45,0.0,0.0,0.0
2018,1,18,5,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,1,18,5,45,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,1,18,6,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,1,18,6,15,0.0,0.0,1.4,10.55,0.0,0.0,0.0
2018,1,18,6,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,1,18,6,45,0.0,0.0,1.45,10.8,0.0,0.0,0.0
2018,1,18,7,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,1,18,7,15,2.0,1.0,1.65,11.2,1.0,0.0,0.0
2018,1,18,7,30,4.0,2.0,1.8,11.5,2.0,4.05,0.0
2018,1,18,7,45,2.0,5.0,1.9,11.85,5.0,5.67,0.0
2018,1,18,8,0,0.0,8.0,2.0,12.2,8.0,7.02,0.0
2018,1,18,8,15,0.0,11.0,2.05,12.4,11.0,9.65,2.49
2018,1,18,8,30,0.0,14.0,2.1,12.6,14.0,12.3,4.88
2018,1,18,8,45,0.0,16.0,2.15,12.8,16.0,14.06,6.47
2018,1,18,9,0,0.0,18.0,2.2,13.0,18.0,15.82,8.04
2018,1,18,9,15,0.0,25.0,2.2,13.15,25.0,22.0,13.38
2018,1,18,9,30,0.0,32.0,2.2,13.3,32.0,28.19,18.7
2018,1,18,9,45,2.5,76.0,2.25,13.45,77.0,69.97,54.51
2018,1,18,10,0,5.0,120.0,2.3,13.6,122.0,118.09,95.09
2018,1,18,10,15,9.0,121.0,2.35,13.75,125.0,121.13,97.52
2018,1,18,10,30,13.0,122.0,2.4,13.9,128.0,124.56,100.35
2018,1,18,10,45,8.5,96.0,2.5,14.0,100.0,93.55,74.05
2018,1,18,11,0,4.0,70.0,2.6,14.1,72.0,65.36,50.07
2018,1,18,11,15,2.0,68.5,2.65,14.2,69.5,62.29,47.33
2018,1,18,11,30,0.0,67.0,2.7,14.3,67.0,59.25,44.62
2018,1,18,11,45,0.5,80.0,2.8,14.35,80.5,71.23,54.67
2018,1,18,12,0,1.0,93.0,2.9,14.4,94.0,83.47,64.9
2018,1,18,12,15,0.5,100.0,2.95,14.45,100.5,89.61,69.98
2018,1,18,12,30,0.0,107.0,3.0,14.5,107.0,95.78,75.09
2018,1,18,12,45,0.5,113.5,3.05,14.55,114.0,102.24,80.49
2018,1,18,13,0,1.0,120.0,3.1,14.6,121.0,108.66,85.88
2018,1,18,13,15,1.0,112.0,3.15,14.5,112.5,100.99,79.58
2018,1,18,13,30,1.0,104.0,3.2,14.4,104.0,93.44,73.38
2018,1,18,13,45,1.0,102.5,3.25,14.35,102.5,91.99,72.27
2018,1,18,14,0,1.0,101.0,3.3,14.3,101.0,90.54,71.17
2018,1,18,14,15,1.5,101.0,3.25,14.1,101.5,90.72,71.49
2018,1,18,14,30,2.0,101.0,3.2,13.9,102.0,90.83,71.75
2018,1,18,14,45,1.0,79.0,3.2,13.7,79.5,70.35,54.55
2018,1,18,15,0,0.0,57.0,3.2,13.5,57.0,50.33,37.62
2018,1,18,15,15,61.5,66.5,3.2,13.5,84.0,79.38,60.71
2018,1,18,15,30,123.0,76.0,3.2,13.5,111.0,98.91,74.38
2018,1,18,15,45,177.5,76.0,2.95,13.0,118.0,98.83,71.11
2018,1,18,16,0,232.0,76.0,2.7,12.5,125.0,91.49,62.34
2018,1,18,16,15,144.0,49.5,2.7,12.3,77.5,48.61,31.44
2018,1,18,16,30,56.0,23.0,2.7,12.1,30.0,18.92,10.82
2018,1,18,16,45,28.0,12.5,2.7,11.9,16.0,10.49,2.47
2018,1,18,17,0,0.0,2.0,2.7,11.7,2.0,1.82,0.0
2018,1,18,17,15,0.0,1.0,2.75,11.6,1.0,0.91,0.0
2018,1,18,17,30,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,1,18,17,45,0.0,0.0,2.85,11.4,0.0,0.0,0.0
2018,1,18,18,0,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,1,18,18,15,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,1,18,18,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,1,18,18,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2018,1,18,19,0,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,1,18,19,15,0.0,0.0,2.95,10.8,0.0,0.0,0.0
2018,1,18,19,30,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,1,18,19,45,0.0,0.0,2.85,10.6,0.0,0.0,0.0
2018,1,18,20,0,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,1,18,20,15,0.0,0.0,2.75,10.4,0.0,0.0,0.0
2018,1,18,20,30,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,1,18,20,45,0.0,0.0,2.65,10.15,0.0,0.0,0.0
2018,1,18,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,1,18,21,15,0.0,0.0,2.55,9.9,0.0,0.0,0.0
2018,1,18,21,30,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,1,18,21,45,0.0,0.0,2.45,9.65,0.0,0.0,0.0
2018,1,18,22,0,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,1,18,22,15,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,1,18,22,30,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,1,18,22,45,0.0,0.0,2.4,9.15,0.0,0.0,0.0
2018,1,18,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,1,18,23,15,0.0,0.0,2.45,8.9,0.0,0.0,0.0
2018,1,18,23,30,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,1,18,23,45,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,1,19,0,0,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,1,19,0,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,1,19,0,30,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,1,19,0,45,0.0,0.0,2.45,8.3,0.0,0.0,0.0
2018,1,19,1,0,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,1,19,1,15,0.0,0.0,2.35,8.15,0.0,0.0,0.0
2018,1,19,1,30,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,1,19,1,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2018,1,19,2,0,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,1,19,2,15,0.0,0.0,2.15,7.85,0.0,0.0,0.0
2018,1,19,2,30,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,1,19,2,45,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,1,19,3,0,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,1,19,3,15,0.0,0.0,2.05,7.6,0.0,0.0,0.0
2018,1,19,3,30,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,1,19,3,45,0.0,0.0,2.0,7.55,0.0,0.0,0.0
2018,1,19,4,0,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,1,19,4,15,0.0,0.0,1.95,7.45,0.0,0.0,0.0
2018,1,19,4,30,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,1,19,4,45,0.0,0.0,1.9,7.35,0.0,0.0,0.0
2018,1,19,5,0,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,1,19,5,15,0.0,0.0,1.9,7.25,0.0,0.0,0.0
2018,1,19,5,30,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,1,19,5,45,0.0,0.0,1.85,7.2,0.0,0.0,0.0
2018,1,19,6,0,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,1,19,6,15,0.0,0.0,1.8,7.25,0.0,0.0,0.0
2018,1,19,6,30,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,1,19,6,45,0.0,0.0,1.8,7.35,0.0,0.0,0.0
2018,1,19,7,0,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,1,19,7,15,42.5,6.0,1.8,8.0,7.0,0.0,0.0
2018,1,19,7,30,85.0,12.0,1.8,8.6,14.0,58.46,0.0
2018,1,19,7,45,220.0,24.5,1.8,9.15,44.0,188.07,59.66
2018,1,19,8,0,355.0,37.0,1.8,9.7,74.0,310.7,245.9
2018,1,19,8,15,440.0,44.5,1.9,10.0,112.5,392.03,324.03
2018,1,19,8,30,525.0,52.0,2.0,10.3,151.0,477.37,398.05
2018,1,19,8,45,591.5,57.0,2.1,10.65,194.0,549.44,457.54
2018,1,19,9,0,658.0,62.0,2.2,11.0,237.0,623.16,516.01
2018,1,19,9,15,696.0,66.0,2.2,11.2,276.5,673.78,554.46
2018,1,19,9,30,734.0,70.0,2.2,11.4,316.0,717.79,586.76
2018,1,19,9,45,760.0,73.0,2.2,11.6,351.5,755.2,613.26
2018,1,19,10,0,786.0,76.0,2.2,11.8,387.0,790.26,637.46
2018,1,19,10,15,797.5,79.0,2.2,11.95,415.0,810.16,650.33
2018,1,19,10,30,809.0,82.0,2.2,12.1,443.0,826.92,660.94
2018,1,19,10,45,807.0,87.0,2.2,12.2,463.0,831.09,662.59
2018,1,19,11,0,805.0,92.0,2.2,12.3,483.0,831.82,661.98
2018,1,19,11,15,757.5,104.5,2.25,12.4,482.0,803.97,641.28
2018,1,19,11,30,710.0,117.0,2.3,12.5,481.0,768.57,615.33
2018,1,19,11,45,489.0,163.0,2.3,12.55,415.5,616.57,499.88
2018,1,19,12,0,268.0,209.0,2.3,12.6,350.0,460.97,375.89
2018,1,19,12,15,152.5,150.5,2.4,12.6,231.0,280.11,231.31
2018,1,19,12,30,37.0,92.0,2.5,12.6,112.0,114.79,92.62
2018,1,19,12,45,24.0,95.0,2.6,12.65,108.0,106.76,85.64
2018,1,19,13,0,11.0,98.0,2.7,12.7,104.0,95.03,75.35
2018,1,19,13,15,21.5,98.0,2.75,12.6,109.0,105.79,84.76
2018,1,19,13,30,32.0,98.0,2.8,12.5,114.0,111.3,89.65
2018,1,19,13,45,215.5,111.5,2.9,12.45,211.5,244.86,203.5
2018,1,19,14,0,399.0,125.0,3.0,12.4,309.0,356.63,294.47
2018,1,19,14,15,549.5,109.0,3.05,12.3,346.0,398.11,325.87
2018,1,19,14,30,700.0,93.0,3.1,12.2,383.0,418.89,338.66
2018,1,19,14,45,653.0,91.5,3.15,12.05,344.5,359.17,286.78
2018,1,19,15,0,606.0,90.0,3.2,11.9,306.0,303.09,237.38
2018,1,19,15,15,495.0,93.0,3.2,11.9,256.5,234.04,178.53
2018,1,19,15,30,384.0,96.0,3.2,11.9,207.0,179.63,133.09
2018,1,19,15,45,324.0,85.5,2.9,11.15,169.5,133.98,94.99
2018,1,19,16,0,264.0,75.0,2.6,10.4,132.0,95.22,64.59
2018,1,19,16,15,331.5,58.0,2.55,9.95,113.0,64.79,39.82
2018,1,19,16,30,399.0,41.0,2.5,9.5,94.0,33.25,23.61
2018,1,19,16,45,286.5,31.0,2.45,9.05,61.5,25.7,14.93
2018,1,19,17,0,174.0,21.0,2.4,8.6,29.0,16.71,0.0
2018,1,19,17,15,87.0,10.5,2.45,8.5,14.5,9.55,0.0
2018,1,19,17,30,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,1,19,17,45,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,1,19,18,0,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,1,19,18,15,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,1,19,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,1,19,18,45,0.0,0.0,2.55,7.9,0.0,0.0,0.0
2018,1,19,19,0,0.0,0.0,2.6,7.8,0.0,0.0,0.0
2018,1,19,19,15,0.0,0.0,2.6,7.7,0.0,0.0,0.0
2018,1,19,19,30,0.0,0.0,2.6,7.6,0.0,0.0,0.0
2018,1,19,19,45,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2018,1,19,20,0,0.0,0.0,2.6,7.4,0.0,0.0,0.0
2018,1,19,20,15,0.0,0.0,2.6,7.3,0.0,0.0,0.0
2018,1,19,20,30,0.0,0.0,2.6,7.2,0.0,0.0,0.0
2018,1,19,20,45,0.0,0.0,2.6,7.1,0.0,0.0,0.0
2018,1,19,21,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2018,1,19,21,15,0.0,0.0,2.6,6.9,0.0,0.0,0.0
2018,1,19,21,30,0.0,0.0,2.6,6.8,0.0,0.0,0.0
2018,1,19,21,45,0.0,0.0,2.55,6.65,0.0,0.0,0.0
2018,1,19,22,0,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2018,1,19,22,15,0.0,0.0,2.5,6.4,0.0,0.0,0.0
2018,1,19,22,30,0.0,0.0,2.5,6.3,0.0,0.0,0.0
2018,1,19,22,45,0.0,0.0,2.5,6.2,0.0,0.0,0.0
2018,1,19,23,0,0.0,0.0,2.5,6.1,0.0,0.0,0.0
2018,1,19,23,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2018,1,19,23,30,0.0,0.0,2.5,5.9,0.0,0.0,0.0
2018,1,19,23,45,0.0,0.0,2.5,5.8,0.0,0.0,0.0
2018,1,20,0,0,0.0,0.0,2.5,5.7,0.0,0.0,0.0
2018,1,20,0,15,0.0,0.0,2.5,5.55,0.0,0.0,0.0
2018,1,20,0,30,0.0,0.0,2.5,5.4,0.0,0.0,0.0
2018,1,20,0,45,0.0,0.0,2.5,5.3,0.0,0.0,0.0
2018,1,20,1,0,0.0,0.0,2.5,5.2,0.0,0.0,0.0
2018,1,20,1,15,0.0,0.0,2.45,5.15,0.0,0.0,0.0
2018,1,20,1,30,0.0,0.0,2.4,5.1,0.0,0.0,0.0
2018,1,20,1,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2018,1,20,2,0,0.0,0.0,2.4,4.9,0.0,0.0,0.0
2018,1,20,2,15,0.0,0.0,2.4,4.8,0.0,0.0,0.0
2018,1,20,2,30,0.0,0.0,2.4,4.7,0.0,0.0,0.0
2018,1,20,2,45,0.0,0.0,2.4,4.65,0.0,0.0,0.0
2018,1,20,3,0,0.0,0.0,2.4,4.6,0.0,0.0,0.0
2018,1,20,3,15,0.0,0.0,2.4,4.55,0.0,0.0,0.0
2018,1,20,3,30,0.0,0.0,2.4,4.5,0.0,0.0,0.0
2018,1,20,3,45,0.0,0.0,2.4,4.45,0.0,0.0,0.0
2018,1,20,4,0,0.0,0.0,2.4,4.4,0.0,0.0,0.0
2018,1,20,4,15,0.0,0.0,2.4,4.35,0.0,0.0,0.0
2018,1,20,4,30,0.0,0.0,2.4,4.3,0.0,0.0,0.0
2018,1,20,4,45,0.0,0.0,2.4,4.25,0.0,0.0,0.0
2018,1,20,5,0,0.0,0.0,2.4,4.2,0.0,0.0,0.0
2018,1,20,5,15,0.0,0.0,2.4,4.2,0.0,0.0,0.0
2018,1,20,5,30,0.0,0.0,2.4,4.2,0.0,0.0,0.0
2018,1,20,5,45,0.0,0.0,2.4,4.15,0.0,0.0,0.0
2018,1,20,6,0,0.0,0.0,2.4,4.1,0.0,0.0,0.0
2018,1,20,6,15,0.0,0.0,2.4,4.2,0.0,0.0,0.0
2018,1,20,6,30,0.0,0.0,2.4,4.3,0.0,0.0,0.0
2018,1,20,6,45,0.0,0.0,2.4,4.4,0.0,0.0,0.0
2018,1,20,7,0,0.0,0.0,2.4,4.5,0.0,0.0,0.0
2018,1,20,7,15,72.0,6.5,2.5,5.2,8.0,0.0,0.0
2018,1,20,7,30,144.0,13.0,2.6,5.9,16.0,92.45,0.0
2018,1,20,7,45,300.0,22.5,2.7,6.6,48.0,236.25,90.08
2018,1,20,8,0,456.0,32.0,2.8,7.3,80.0,371.83,298.82
2018,1,20,8,15,542.5,37.5,2.85,7.8,121.5,446.05,373.1
2018,1,20,8,30,629.0,43.0,2.9,8.3,163.0,534.17,448.91
2018,1,20,8,45,682.5,47.0,2.95,8.85,205.5,599.01,502.67
2018,1,20,9,0,736.0,51.0,3.0,9.4,248.0,664.37,554.46
2018,1,20,9,15,770.5,53.5,3.1,9.85,288.0,712.57,591.39
2018,1,20,9,30,805.0,56.0,3.2,10.3,328.0,759.37,626.1
2018,1,20,9,45,829.5,57.5,3.3,10.8,364.0,786.36,644.83
2018,1,20,10,0,854.0,59.0,3.4,11.3,400.0,818.91,667.43
2018,1,20,10,15,869.0,61.0,3.4,11.55,430.0,841.25,682.11
2018,1,20,10,30,884.0,63.0,3.4,11.8,460.0,860.42,694.39
2018,1,20,10,45,894.0,64.5,3.4,12.05,483.5,871.17,700.47
2018,1,20,11,0,904.0,66.0,3.4,12.3,507.0,878.35,704.08
2018,1,20,11,15,909.5,67.0,3.45,12.5,523.5,877.32,702.29
2018,1,20,11,30,915.0,68.0,3.5,12.7,540.0,872.61,698.03
2018,1,20,11,45,917.5,69.0,3.5,12.85,549.0,861.66,689.24
2018,1,20,12,0,920.0,70.0,3.5,13.0,558.0,847.09,678.0
2018,1,20,12,15,917.0,71.0,3.5,13.1,558.5,824.53,661.18
2018,1,20,12,30,914.0,72.0,3.5,13.2,559.0,798.71,642.08
2018,1,20,12,45,874.5,82.0,3.45,13.25,543.5,758.84,612.45
2018,1,20,13,0,835.0,92.0,3.4,13.3,528.0,711.54,577.19
2018,1,20,13,15,827.0,91.0,3.35,13.3,513.5,672.77,547.05
2018,1,20,13,30,819.0,90.0,3.3,13.3,499.0,631.97,514.4
2018,1,20,13,45,843.5,80.5,3.3,13.3,486.5,599.49,487.97
2018,1,20,14,0,868.0,71.0,3.3,13.3,474.0,560.13,455.25
2018,1,20,14,15,854.5,69.5,3.2,13.15,446.5,510.91,413.46
2018,1,20,14,30,841.0,68.0,3.1,13.0,419.0,458.48,368.04
2018,1,20,14,45,822.0,65.5,3.05,12.9,385.5,402.32,318.46
2018,1,20,15,0,803.0,63.0,3.0,12.8,352.0,346.56,267.94
2018,1,20,15,15,751.5,62.5,3.0,12.8,309.5,284.05,211.81
2018,1,20,15,30,700.0,62.0,3.0,12.8,267.0,226.14,159.67
2018,1,20,15,45,522.5,66.5,2.6,11.8,206.5,154.2,103.13
2018,1,20,16,0,345.0,71.0,2.2,10.8,146.0,101.61,66.31
2018,1,20,16,15,284.5,57.5,2.2,10.2,110.0,62.56,39.13
2018,1,20,16,30,224.0,44.0,2.2,9.6,74.0,33.83,24.19
2018,1,20,16,45,218.5,32.0,2.2,9.0,52.5,25.04,14.78
2018,1,20,17,0,213.0,20.0,2.2,8.4,31.0,16.83,0.0
2018,1,20,17,15,106.5,10.0,2.2,8.25,15.5,9.1,0.0
2018,1,20,17,30,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,1,20,17,45,0.0,0.0,2.15,7.9,0.0,0.0,0.0
2018,1,20,18,0,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,1,20,18,15,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,1,20,18,30,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,1,20,18,45,0.0,0.0,2.1,7.35,0.0,0.0,0.0
2018,1,20,19,0,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,1,20,19,15,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,1,20,19,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2018,1,20,19,45,0.0,0.0,2.05,6.9,0.0,0.0,0.0
2018,1,20,20,0,0.0,0.0,2.0,6.8,0.0,0.0,0.0
2018,1,20,20,15,0.0,0.0,2.0,6.8,0.0,0.0,0.0
2018,1,20,20,30,0.0,0.0,2.0,6.8,0.0,0.0,0.0
2018,1,20,20,45,0.0,0.0,1.95,6.8,0.0,0.0,0.0
2018,1,20,21,0,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,1,20,21,15,0.0,0.0,1.85,6.9,0.0,0.0,0.0
2018,1,20,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,1,20,21,45,0.0,0.0,1.7,7.05,0.0,0.0,0.0
2018,1,20,22,0,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,1,20,22,15,0.0,0.0,1.5,7.15,0.0,0.0,0.0
2018,1,20,22,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,1,20,22,45,0.0,0.0,1.35,7.25,0.0,0.0,0.0
2018,1,20,23,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,1,20,23,15,0.0,0.0,1.25,7.3,0.0,0.0,0.0
2018,1,20,23,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,1,20,23,45,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,1,21,0,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,1,21,0,15,0.0,0.0,1.25,7.2,0.0,0.0,0.0
2018,1,21,0,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,1,21,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,1,21,1,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,1,21,1,15,0.0,0.0,1.3,6.85,0.0,0.0,0.0
2018,1,21,1,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,1,21,1,45,0.0,0.0,1.3,6.75,0.0,0.0,0.0
2018,1,21,2,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,1,21,2,15,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,1,21,2,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,1,21,2,45,0.0,0.0,1.05,6.7,0.0,0.0,0.0
2018,1,21,3,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,1,21,3,15,0.0,0.0,0.95,6.8,0.0,0.0,0.0
2018,1,21,3,30,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,1,21,3,45,0.0,0.0,0.9,6.95,0.0,0.0,0.0
2018,1,21,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,1,21,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2018,1,21,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,1,21,4,45,0.0,0.0,1.05,7.05,0.0,0.0,0.0
2018,1,21,5,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,1,21,5,15,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,1,21,5,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,1,21,5,45,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,1,21,6,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,1,21,6,15,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,1,21,6,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,1,21,6,45,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,1,21,7,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,1,21,7,15,56.5,7.0,1.1,7.6,8.0,0.0,0.0
2018,1,21,7,30,113.0,14.0,1.1,7.8,16.0,76.06,0.0
2018,1,21,7,45,252.5,24.5,1.05,8.0,46.5,210.05,89.28
2018,1,21,8,0,392.0,35.0,1.0,8.2,77.0,333.95,266.1
2018,1,21,8,15,420.0,44.5,1.05,8.5,108.5,379.3,313.56
2018,1,21,8,30,448.0,54.0,1.1,8.8,140.0,425.59,355.48
2018,1,21,8,45,389.0,73.5,1.15,9.1,161.0,415.46,348.88
2018,1,21,9,0,330.0,93.0,1.2,9.4,182.0,404.44,340.09
2018,1,21,9,15,404.5,98.0,1.3,9.75,224.0,476.5,399.39
2018,1,21,9,30,479.0,103.0,1.4,10.1,266.0,550.63,457.87
2018,1,21,9,45,392.5,129.5,1.45,10.45,272.5,518.0,429.08
2018,1,21,10,0,306.0,156.0,1.5,10.8,279.0,463.31,383.8
2018,1,21,10,15,312.0,168.0,1.6,11.05,301.5,483.53,399.43
2018,1,21,10,30,318.0,180.0,1.7,11.3,324.0,502.47,413.32
2018,1,21,10,45,251.5,197.0,1.75,11.55,314.5,463.03,379.78
2018,1,21,11,0,185.0,214.0,1.8,11.8,305.0,405.71,332.62
2018,1,21,11,15,166.5,224.0,1.9,11.9,308.0,397.45,325.47
2018,1,21,11,30,148.0,234.0,2.0,12.0,311.0,388.74,317.7
2018,1,21,11,45,138.5,237.5,2.05,12.15,310.5,379.52,309.76
2018,1,21,12,0,129.0,241.0,2.1,12.3,310.0,370.15,301.75
2018,1,21,12,15,116.0,239.0,2.1,12.35,301.0,351.51,286.42
2018,1,21,12,30,103.0,237.0,2.1,12.4,292.0,320.29,261.22
2018,1,21,12,45,127.0,232.5,2.15,12.45,299.5,340.29,277.77
2018,1,21,13,0,151.0,228.0,2.2,12.5,307.0,345.62,282.39
2018,1,21,13,15,246.0,215.5,2.15,12.55,340.5,399.17,326.26
2018,1,21,13,30,341.0,203.0,2.1,12.6,374.0,433.57,353.81
2018,1,21,13,45,304.0,198.5,2.1,12.6,346.5,389.23,317.57
2018,1,21,14,0,267.0,194.0,2.1,12.6,319.0,347.31,283.35
2018,1,21,14,15,170.5,180.0,2.0,12.55,258.0,261.95,213.56
2018,1,21,14,30,74.0,166.0,1.9,12.5,197.0,188.27,152.92
2018,1,21,14,45,55.0,150.0,1.85,12.45,172.0,160.25,129.76
2018,1,21,15,0,36.0,134.0,1.8,12.4,147.0,134.53,108.39
2018,1,21,15,15,71.0,126.5,1.8,12.4,148.5,134.62,107.33
2018,1,21,15,30,106.0,119.0,1.8,12.4,150.0,132.34,103.5
2018,1,21,15,45,74.0,101.5,1.55,11.8,121.5,101.75,78.41
2018,1,21,16,0,42.0,84.0,1.3,11.2,93.0,77.09,58.73
2018,1,21,16,15,29.5,66.5,1.35,11.0,72.0,57.71,42.77
2018,1,21,16,30,17.0,49.0,1.4,10.8,51.0,40.66,30.14
2018,1,21,16,45,17.0,33.0,1.5,10.55,34.5,27.87,17.32
2018,1,21,17,0,17.0,17.0,1.6,10.3,18.0,14.85,0.0
2018,1,21,17,15,8.5,8.5,1.65,10.25,9.0,7.73,0.0
2018,1,21,17,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,1,21,17,45,0.0,0.0,1.75,10.1,0.0,0.0,0.0
2018,1,21,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,1,21,18,15,0.0,0.0,1.9,9.95,0.0,0.0,0.0
2018,1,21,18,30,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,1,21,18,45,0.0,0.0,2.05,9.85,0.0,0.0,0.0
2018,1,21,19,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,1,21,19,15,0.0,0.0,2.15,9.85,0.0,0.0,0.0
2018,1,21,19,30,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,1,21,19,45,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,1,21,20,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,1,21,20,15,0.0,0.0,2.45,9.9,0.0,0.0,0.0
2018,1,21,20,30,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,1,21,20,45,0.0,0.0,2.55,9.9,0.0,0.0,0.0
2018,1,21,21,0,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,1,21,21,15,0.0,0.0,2.6,9.95,0.0,0.0,0.0
2018,1,21,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,1,21,21,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2018,1,21,22,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,1,21,22,15,0.0,0.0,2.75,10.1,0.0,0.0,0.0
2018,1,21,22,30,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,1,21,22,45,0.0,0.0,2.85,10.3,0.0,0.0,0.0
2018,1,21,23,0,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,1,21,23,15,0.0,0.0,2.95,10.45,0.0,0.0,0.0
2018,1,21,23,30,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,1,21,23,45,0.0,0.0,3.05,10.6,0.0,0.0,0.0
2018,1,22,0,0,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,1,22,0,15,0.0,0.0,3.1,10.75,0.0,0.0,0.0
2018,1,22,0,30,0.0,0.0,3.1,10.8,0.0,0.0,0.0
