Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,1,8,45,357.5,86.5,1.55,13.3,181.0,413.31,344.21
2018,2,1,9,0,388.0,99.0,1.5,13.7,216.0,462.26,382.91
2018,2,1,9,15,415.0,110.5,1.5,14.25,251.5,507.21,417.07
2018,2,1,9,30,442.0,122.0,1.5,14.8,287.0,551.79,449.86
2018,2,1,9,45,483.5,127.0,1.5,15.35,324.0,599.88,484.82
2018,2,1,10,0,525.0,132.0,1.5,15.9,361.0,647.39,518.06
2018,2,1,10,15,618.5,118.5,1.55,16.35,406.5,725.73,573.31
2018,2,1,10,30,712.0,105.0,1.6,16.8,452.0,795.25,620.53
2018,2,1,10,45,662.5,125.0,1.7,17.25,460.5,774.95,604.4
2018,2,1,11,0,613.0,145.0,1.8,17.7,469.0,750.33,586.16
2018,2,1,11,15,620.5,148.0,1.85,18.0,485.0,754.6,588.51
2018,2,1,11,30,628.0,151.0,1.9,18.3,501.0,755.94,588.61
2018,2,1,11,45,646.0,148.5,1.95,18.6,514.0,757.39,588.95
2018,2,1,12,0,664.0,146.0,2.0,18.9,527.0,755.52,587.06
2018,2,1,12,15,656.5,149.5,2.05,19.05,527.0,735.67,572.84
2018,2,1,12,30,649.0,153.0,2.1,19.2,527.0,713.42,556.65
2018,2,1,12,45,653.5,150.0,2.1,19.4,523.5,691.39,540.14
2018,2,1,13,0,658.0,147.0,2.1,19.6,520.0,666.69,521.53
2018,2,1,13,15,683.0,135.0,2.1,19.65,514.5,644.43,505.18
2018,2,1,13,30,708.0,123.0,2.1,19.7,509.0,618.11,485.42
2018,2,1,13,45,747.0,106.5,2.1,19.8,500.0,591.59,465.06
2018,2,1,14,0,786.0,90.0,2.1,19.9,491.0,559.25,439.56
2018,2,1,14,15,792.0,82.5,2.05,19.75,468.0,514.53,403.73
2018,2,1,14,30,798.0,75.0,2.0,19.6,445.0,467.36,364.9
2018,2,1,14,45,780.0,71.5,1.9,19.5,411.5,411.79,318.21
2018,2,1,15,0,762.0,68.0,1.8,19.4,378.0,356.6,270.59
2018,2,1,15,15,736.5,65.0,1.8,19.4,340.5,300.19,221.14
2018,2,1,15,30,711.0,62.0,1.8,19.4,303.0,245.56,172.53
2018,2,1,15,45,639.0,63.5,1.55,18.25,258.5,186.09,122.79
2018,2,1,16,0,567.0,65.0,1.3,17.1,214.0,135.9,83.15
2018,2,1,16,15,505.5,56.5,1.35,16.55,171.0,85.77,47.81
2018,2,1,16,30,444.0,48.0,1.4,16.0,128.0,43.07,26.91
2018,2,1,16,45,390.5,39.0,1.45,15.45,94.5,31.23,21.35
2018,2,1,17,0,337.0,30.0,1.5,14.9,61.0,24.75,13.96
2018,2,1,17,15,200.0,18.0,1.5,14.7,33.5,15.01,0.0
2018,2,1,17,30,63.0,6.0,1.5,14.5,6.0,5.46,0.0
2018,2,1,17,45,31.5,3.0,1.55,14.3,3.0,0.0,0.0
2018,2,1,18,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,2,1,18,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2018,2,1,18,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,2,1,18,45,0.0,0.0,1.5,13.75,0.0,0.0,0.0
2018,2,1,19,0,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,2,1,19,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,2,1,19,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,2,1,19,45,0.0,0.0,1.5,13.25,0.0,0.0,0.0
2018,2,1,20,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,2,1,20,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,2,1,20,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,2,1,20,45,0.0,0.0,1.55,12.75,0.0,0.0,0.0
2018,2,1,21,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,2,1,21,15,0.0,0.0,1.6,12.55,0.0,0.0,0.0
2018,2,1,21,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,2,1,21,45,0.0,0.0,1.6,12.45,0.0,0.0,0.0
2018,2,1,22,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,2,1,22,15,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,2,1,22,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,2,1,22,45,0.0,0.0,1.6,12.35,0.0,0.0,0.0
2018,2,1,23,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,2,1,23,15,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,2,1,23,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,2,1,23,45,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,2,2,0,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,2,2,0,15,0.0,0.0,1.55,12.3,0.0,0.0,0.0
2018,2,2,0,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,2,2,0,45,0.0,0.0,1.45,12.25,0.0,0.0,0.0
2018,2,2,1,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,2,2,1,15,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,2,2,1,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,2,2,1,45,0.0,0.0,1.35,12.2,0.0,0.0,0.0
2018,2,2,2,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,2,2,2,15,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,2,2,2,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,2,2,2,45,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,2,2,3,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,2,2,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,2,2,3,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,2,2,3,45,0.0,0.0,1.25,11.85,0.0,0.0,0.0
2018,2,2,4,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,2,2,4,15,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,2,2,4,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,2,2,4,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,2,2,5,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,2,2,5,15,0.0,0.0,1.15,11.35,0.0,0.0,0.0
2018,2,2,5,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,2,2,5,45,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,2,2,6,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,2,2,6,15,0.0,0.0,1.15,11.2,0.0,0.0,0.0
2018,2,2,6,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,2,2,6,45,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,2,2,7,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,2,2,7,15,77.5,9.0,1.35,11.8,12.5,49.11,0.0
2018,2,2,7,30,155.0,18.0,1.5,12.3,25.0,131.99,0.0
2018,2,2,7,45,267.0,30.5,1.6,12.75,60.0,240.64,180.18
2018,2,2,8,0,379.0,43.0,1.7,13.2,95.0,339.84,276.43
2018,2,2,8,15,443.5,50.5,1.75,13.6,133.5,409.4,337.74
2018,2,2,8,30,508.0,58.0,1.8,14.0,172.0,482.06,398.45
2018,2,2,8,45,439.0,80.0,1.9,14.4,193.5,467.37,387.35
2018,2,2,9,0,370.0,102.0,2.0,14.8,215.0,452.35,374.58
2018,2,2,9,15,507.0,95.5,2.05,15.15,273.5,570.65,468.31
2018,2,2,9,30,644.0,89.0,2.1,15.5,332.0,689.58,556.4
2018,2,2,9,45,678.5,91.0,2.2,15.85,369.0,732.55,586.02
2018,2,2,10,0,713.0,93.0,2.3,16.2,406.0,773.77,614.51
2018,2,2,10,15,670.5,111.0,2.3,16.5,422.0,764.4,605.5
2018,2,2,10,30,628.0,129.0,2.3,16.8,438.0,750.32,593.63
2018,2,2,10,45,595.0,146.0,2.3,17.15,450.0,739.56,584.23
2018,2,2,11,0,562.0,163.0,2.3,17.5,462.0,719.33,568.06
2018,2,2,11,15,557.5,170.0,2.3,17.8,475.0,717.64,565.34
2018,2,2,11,30,553.0,177.0,2.3,18.1,488.0,713.46,560.74
2018,2,2,11,45,566.5,176.5,2.3,18.4,499.5,713.93,560.1
2018,2,2,12,0,580.0,176.0,2.3,18.7,511.0,711.64,557.46
2018,2,2,12,15,614.0,165.0,2.3,18.9,521.0,718.42,562.02
2018,2,2,12,30,648.0,154.0,2.3,19.1,531.0,715.18,559.4
2018,2,2,12,45,693.0,138.0,2.3,19.35,537.5,710.63,555.99
2018,2,2,13,0,738.0,122.0,2.3,19.6,544.0,700.63,548.48
2018,2,2,13,15,764.0,113.0,2.3,19.6,541.0,679.35,532.71
2018,2,2,13,30,790.0,104.0,2.3,19.6,538.0,652.2,512.34
2018,2,2,13,45,787.0,100.5,2.3,19.65,519.0,610.6,480.35
2018,2,2,14,0,784.0,97.0,2.3,19.7,500.0,567.02,446.19
2018,2,2,14,15,814.0,85.0,2.2,19.6,484.0,530.46,416.37
2018,2,2,14,30,844.0,73.0,2.1,19.5,468.0,489.01,381.54
2018,2,2,14,45,757.0,84.0,2.05,19.4,419.0,416.05,322.02
2018,2,2,15,0,670.0,95.0,2.0,19.3,370.0,349.24,266.69
2018,2,2,15,15,609.0,93.0,2.0,19.3,324.5,286.74,213.94
2018,2,2,15,30,548.0,91.0,2.0,19.3,279.0,230.25,165.9
2018,2,2,15,45,545.5,80.0,1.6,18.4,246.5,183.68,124.67
2018,2,2,16,0,543.0,69.0,1.2,17.5,214.0,137.05,85.0
2018,2,2,16,15,547.5,56.5,1.25,16.9,179.5,89.73,49.31
2018,2,2,16,30,552.0,44.0,1.3,16.3,145.0,41.85,24.4
2018,2,2,16,45,464.5,37.0,1.35,15.7,105.5,29.47,19.88
2018,2,2,17,0,377.0,30.0,1.4,15.1,66.0,24.66,14.23
2018,2,2,17,15,231.0,19.0,1.4,14.9,37.5,15.87,0.0
2018,2,2,17,30,85.0,8.0,1.4,14.7,9.0,7.28,0.0
2018,2,2,17,45,42.5,4.0,1.4,14.45,4.5,0.0,0.0
2018,2,2,18,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,2,2,18,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,2,2,18,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,2,2,18,45,0.0,0.0,1.45,13.65,0.0,0.0,0.0
2018,2,2,19,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,2,2,19,15,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,2,2,19,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,2,2,19,45,0.0,0.0,1.45,13.2,0.0,0.0,0.0
2018,2,2,20,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,2,2,20,15,0.0,0.0,1.4,13.05,0.0,0.0,0.0
2018,2,2,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,2,2,20,45,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,2,2,21,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,2,2,21,15,0.0,0.0,1.4,12.75,0.0,0.0,0.0
2018,2,2,21,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,2,2,21,45,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,2,2,22,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,2,2,22,15,0.0,0.0,1.4,12.45,0.0,0.0,0.0
2018,2,2,22,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,2,2,22,45,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,2,2,23,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,2,2,23,15,0.0,0.0,1.45,12.1,0.0,0.0,0.0
2018,2,2,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,2,2,23,45,0.0,0.0,1.5,11.95,0.0,0.0,0.0
2018,2,3,0,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,2,3,0,15,0.0,0.0,1.5,11.75,0.0,0.0,0.0
2018,2,3,0,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,2,3,0,45,0.0,0.0,1.55,11.45,0.0,0.0,0.0
2018,2,3,1,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,2,3,1,15,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,2,3,1,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,2,3,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,2,3,2,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,2,3,2,15,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,2,3,2,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,2,3,2,45,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,2,3,3,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,2,3,3,15,0.0,0.0,1.65,10.45,0.0,0.0,0.0
2018,2,3,3,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,2,3,3,45,0.0,0.0,1.75,10.35,0.0,0.0,0.0
2018,2,3,4,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,2,3,4,15,0.0,0.0,1.8,10.25,0.0,0.0,0.0
2018,2,3,4,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,2,3,4,45,0.0,0.0,1.85,10.15,0.0,0.0,0.0
2018,2,3,5,0,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,2,3,5,15,0.0,0.0,1.95,10.05,0.0,0.0,0.0
2018,2,3,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,2,3,5,45,0.0,0.0,2.0,9.95,0.0,0.0,0.0
2018,2,3,6,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,2,3,6,15,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,2,3,6,30,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,2,3,6,45,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,2,3,7,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,2,3,7,15,134.5,10.0,2.1,11.35,17.0,80.26,0.0
2018,2,3,7,30,269.0,20.0,2.2,12.0,34.0,200.46,0.0
2018,2,3,7,45,401.5,28.5,2.3,12.65,73.0,322.22,245.45
2018,2,3,8,0,534.0,37.0,2.4,13.3,112.0,427.88,348.67
2018,2,3,8,15,605.0,42.0,2.4,13.8,156.5,505.9,415.94
2018,2,3,8,30,676.0,47.0,2.4,14.3,201.0,586.53,481.09
2018,2,3,8,45,720.5,51.0,2.45,14.85,246.0,647.83,528.54
2018,2,3,9,0,765.0,55.0,2.5,15.4,291.0,709.22,574.02
2018,2,3,9,15,795.0,58.0,2.5,15.9,333.0,756.86,607.41
2018,2,3,9,30,825.0,61.0,2.5,16.4,375.0,802.87,638.58
2018,2,3,9,45,845.0,63.5,2.55,16.95,412.0,837.51,660.98
2018,2,3,10,0,865.0,66.0,2.6,17.5,449.0,860.64,674.88
2018,2,3,10,15,879.5,67.5,2.55,17.9,480.5,883.19,687.88
2018,2,3,10,30,894.0,69.0,2.5,18.3,512.0,902.47,698.45
2018,2,3,10,45,902.5,70.0,2.5,18.7,536.0,912.19,702.84
2018,2,3,11,0,911.0,71.0,2.5,19.1,560.0,918.26,704.89
2018,2,3,11,15,917.5,71.5,2.45,19.4,577.5,918.13,702.67
2018,2,3,11,30,924.0,72.0,2.4,19.7,595.0,914.21,698.06
2018,2,3,11,45,927.0,73.0,2.4,19.95,605.0,904.0,689.94
2018,2,3,12,0,930.0,74.0,2.4,20.2,615.0,890.02,679.46
2018,2,3,12,15,930.0,74.5,2.35,20.35,617.0,869.2,664.28
2018,2,3,12,30,930.0,75.0,2.3,20.5,619.0,844.86,646.84
2018,2,3,12,45,927.0,74.5,2.25,20.7,612.5,813.6,624.57
2018,2,3,13,0,924.0,74.0,2.2,20.9,606.0,779.24,600.22
2018,2,3,13,15,919.0,73.0,2.2,20.95,592.0,739.96,573.04
2018,2,3,13,30,914.0,72.0,2.2,21.0,578.0,698.09,543.36
2018,2,3,13,45,905.5,71.5,2.15,21.0,557.0,652.16,508.38
2018,2,3,14,0,897.0,71.0,2.1,21.0,536.0,604.32,471.17
2018,2,3,14,15,869.5,73.0,2.0,20.9,504.5,547.3,426.07
2018,2,3,14,30,842.0,75.0,1.9,20.8,473.0,491.8,381.02
2018,2,3,14,45,830.0,71.5,1.85,20.7,440.0,436.31,334.89
2018,2,3,15,0,818.0,68.0,1.8,20.6,407.0,380.46,287.01
2018,2,3,15,15,798.5,64.0,1.8,20.6,369.0,321.61,235.64
2018,2,3,15,30,779.0,60.0,1.8,20.6,331.0,263.78,184.26
2018,2,3,15,45,721.5,58.5,1.45,19.7,284.0,201.99,131.75
2018,2,3,16,0,664.0,57.0,1.1,18.8,237.0,146.29,86.79
2018,2,3,16,15,617.5,51.0,1.1,18.45,194.5,91.17,47.36
2018,2,3,16,30,571.0,45.0,1.1,18.1,152.0,43.77,25.06
2018,2,3,16,45,492.0,37.0,1.1,17.7,111.0,29.41,19.7
2018,2,3,17,0,413.0,29.0,1.1,17.3,70.0,23.65,13.54
2018,2,3,17,15,259.5,19.5,1.05,17.25,40.5,16.24,0.0
2018,2,3,17,30,106.0,10.0,1.0,17.2,11.0,9.1,0.0
2018,2,3,17,45,53.0,5.0,1.0,17.15,5.5,0.0,0.0
2018,2,3,18,0,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,2,3,18,15,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,2,3,18,30,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,2,3,18,45,0.0,0.0,1.05,16.55,0.0,0.0,0.0
2018,2,3,19,0,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,2,3,19,15,0.0,0.0,1.1,16.25,0.0,0.0,0.0
2018,2,3,19,30,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,2,3,19,45,0.0,0.0,1.15,15.9,0.0,0.0,0.0
2018,2,3,20,0,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,2,3,20,15,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,2,3,20,30,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,2,3,20,45,0.0,0.0,1.2,15.45,0.0,0.0,0.0
2018,2,3,21,0,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,2,3,21,15,0.0,0.0,1.2,15.25,0.0,0.0,0.0
2018,2,3,21,30,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,2,3,21,45,0.0,0.0,1.2,14.95,0.0,0.0,0.0
2018,2,3,22,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,2,3,22,15,0.0,0.0,1.2,14.65,0.0,0.0,0.0
2018,2,3,22,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,2,3,22,45,0.0,0.0,1.2,14.35,0.0,0.0,0.0
2018,2,3,23,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,2,3,23,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,2,3,23,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,2,3,23,45,0.0,0.0,1.2,13.65,0.0,0.0,0.0
2018,2,4,0,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,2,4,0,15,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,2,4,0,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,2,4,0,45,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,2,4,1,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,2,4,1,15,0.0,0.0,1.25,12.75,0.0,0.0,0.0
2018,2,4,1,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,2,4,1,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,2,4,2,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,2,4,2,15,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,2,4,2,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,2,4,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,2,4,3,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,2,4,3,15,0.0,0.0,1.25,11.85,0.0,0.0,0.0
2018,2,4,3,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,2,4,3,45,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,2,4,4,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,2,4,4,15,0.0,0.0,1.25,11.55,0.0,0.0,0.0
2018,2,4,4,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,2,4,4,45,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,2,4,5,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,2,4,5,15,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,2,4,5,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,2,4,5,45,0.0,0.0,1.35,11.1,0.0,0.0,0.0
2018,2,4,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,2,4,6,15,0.0,0.0,1.4,11.15,0.0,0.0,0.0
2018,2,4,6,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,2,4,6,45,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,2,4,7,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,2,4,7,15,7.5,4.0,1.4,12.0,4.5,7.61,0.0
2018,2,4,7,30,15.0,8.0,1.4,12.5,9.0,17.78,0.0
2018,2,4,7,45,7.5,15.5,1.4,13.0,16.0,18.55,9.19
2018,2,4,8,0,0.0,23.0,1.4,13.5,23.0,20.24,11.35
2018,2,4,8,15,0.0,31.0,1.5,13.85,31.0,27.31,17.62
2018,2,4,8,30,0.0,39.0,1.6,14.2,39.0,34.38,23.83
2018,2,4,8,45,14.0,62.0,1.65,14.55,66.5,72.17,56.62
2018,2,4,9,0,28.0,85.0,1.7,14.9,94.0,109.76,88.8
2018,2,4,9,15,50.0,115.0,1.75,15.25,133.5,163.79,134.35
2018,2,4,9,30,72.0,145.0,1.8,15.6,173.0,218.88,179.75
2018,2,4,9,45,130.5,162.0,1.9,16.0,218.0,304.87,250.2
2018,2,4,10,0,189.0,179.0,2.0,16.4,263.0,376.66,307.55
2018,2,4,10,15,339.0,173.5,2.05,16.8,337.5,519.64,420.5
2018,2,4,10,30,489.0,168.0,2.1,17.2,412.0,666.41,530.71
2018,2,4,10,45,503.5,173.5,2.1,17.6,435.5,684.77,541.35
2018,2,4,11,0,518.0,179.0,2.1,18.0,459.0,700.85,551.34
2018,2,4,11,15,589.5,163.5,2.15,18.2,492.0,747.94,585.55
2018,2,4,11,30,661.0,148.0,2.2,18.4,525.0,786.3,611.84
2018,2,4,11,45,678.5,145.5,2.2,18.65,538.0,786.94,610.92
2018,2,4,12,0,696.0,143.0,2.2,18.9,551.0,784.16,608.08
2018,2,4,12,15,767.5,123.5,2.15,18.95,575.0,803.61,621.17
2018,2,4,12,30,839.0,104.0,2.1,19.0,599.0,813.52,627.4
2018,2,4,12,45,875.0,92.5,2.1,19.05,604.5,801.87,619.16
2018,2,4,13,0,911.0,81.0,2.1,19.1,610.0,779.54,603.71
2018,2,4,13,15,907.5,80.0,2.05,19.15,596.5,741.65,576.94
2018,2,4,13,30,904.0,79.0,2.0,19.2,583.0,701.08,547.61
2018,2,4,13,45,898.0,77.0,1.95,19.25,562.5,655.35,512.69
2018,2,4,14,0,892.0,75.0,1.9,19.3,542.0,607.55,475.44
2018,2,4,14,15,876.5,74.5,1.85,19.3,513.0,554.38,433.24
2018,2,4,14,30,861.0,74.0,1.8,19.3,484.0,501.62,390.16
2018,2,4,14,45,846.5,70.5,1.75,19.25,450.0,443.99,342.19
2018,2,4,15,0,832.0,67.0,1.7,19.2,416.0,386.22,292.66
2018,2,4,15,15,772.0,70.0,1.7,19.2,369.5,320.39,236.52
2018,2,4,15,30,712.0,73.0,1.7,19.2,323.0,258.23,183.01
2018,2,4,15,45,637.5,71.0,1.45,18.4,273.5,195.73,130.82
2018,2,4,16,0,563.0,69.0,1.2,17.6,224.0,141.46,87.71
2018,2,4,16,15,586.0,56.5,1.2,17.2,192.5,94.34,51.27
2018,2,4,16,30,609.0,44.0,1.2,16.8,161.0,47.29,27.18
2018,2,4,16,45,515.0,37.5,1.25,16.35,117.5,29.78,20.2
2018,2,4,17,0,421.0,31.0,1.3,15.9,74.0,25.37,15.27
2018,2,4,17,15,265.0,21.0,1.3,15.8,43.0,17.55,0.0
2018,2,4,17,30,109.0,11.0,1.3,15.7,12.0,10.01,0.0
2018,2,4,17,45,54.5,5.5,1.3,15.6,6.0,0.0,0.0
2018,2,4,18,0,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,2,4,18,15,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,2,4,18,30,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,2,4,18,45,0.0,0.0,1.35,14.95,0.0,0.0,0.0
2018,2,4,19,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,2,4,19,15,0.0,0.0,1.45,14.6,0.0,0.0,0.0
2018,2,4,19,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,2,4,19,45,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,2,4,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,2,4,20,15,0.0,0.0,1.5,13.95,0.0,0.0,0.0
2018,2,4,20,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,2,4,20,45,0.0,0.0,1.5,13.85,0.0,0.0,0.0
2018,2,4,21,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,2,4,21,15,0.0,0.0,1.45,13.8,0.0,0.0,0.0
2018,2,4,21,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,2,4,21,45,0.0,0.0,1.3,13.75,0.0,0.0,0.0
2018,2,4,22,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,2,4,22,15,0.0,0.0,1.15,13.85,0.0,0.0,0.0
2018,2,4,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,2,4,22,45,0.0,0.0,1.05,14.1,0.0,0.0,0.0
2018,2,4,23,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,2,4,23,15,0.0,0.0,0.95,14.1,0.0,0.0,0.0
2018,2,4,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,2,4,23,45,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,2,5,0,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,2,5,0,15,0.0,0.0,0.9,13.65,0.0,0.0,0.0
2018,2,5,0,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,2,5,0,45,0.0,0.0,0.95,13.3,0.0,0.0,0.0
2018,2,5,1,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,2,5,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,2,5,1,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,2,5,1,45,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,2,5,2,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,2,5,2,15,0.0,0.0,1.05,12.4,0.0,0.0,0.0
2018,2,5,2,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,2,5,2,45,0.0,0.0,1.15,12.05,0.0,0.0,0.0
2018,2,5,3,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,2,5,3,15,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,2,5,3,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,2,5,3,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,2,5,4,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,2,5,4,15,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,2,5,4,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,2,5,4,45,0.0,0.0,1.15,11.4,0.0,0.0,0.0
2018,2,5,5,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,2,5,5,15,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,2,5,5,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,2,5,5,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2018,2,5,6,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,2,5,6,15,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,2,5,6,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,2,5,6,45,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,2,5,7,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,2,5,7,15,115.5,11.0,1.05,12.55,17.5,71.37,0.0
2018,2,5,7,30,231.0,22.0,1.1,13.0,35.0,183.73,18.12
2018,2,5,7,45,370.5,31.0,1.2,13.4,75.0,306.73,236.85
2018,2,5,8,0,510.0,40.0,1.3,13.8,115.0,425.52,344.25
2018,2,5,8,15,581.5,45.5,1.35,14.25,159.5,502.27,409.15
2018,2,5,8,30,653.0,51.0,1.4,14.7,204.0,576.78,468.35
2018,2,5,8,45,673.5,58.0,1.5,15.15,244.0,622.87,503.85
2018,2,5,9,0,694.0,65.0,1.6,15.6,284.0,667.72,537.05
2018,2,5,9,15,734.0,68.0,1.65,16.05,327.5,722.33,575.79
2018,2,5,9,30,774.0,71.0,1.7,16.5,371.0,775.86,612.46
2018,2,5,9,45,798.5,72.5,1.75,16.95,408.0,812.43,636.18
2018,2,5,10,0,823.0,74.0,1.8,17.4,445.0,846.49,657.89
2018,2,5,10,15,712.0,107.5,1.9,17.9,444.5,801.67,624.53
2018,2,5,10,30,601.0,141.0,2.0,18.4,444.0,743.73,582.33
2018,2,5,10,45,520.0,172.0,2.05,18.85,443.0,698.98,548.28
2018,2,5,11,0,439.0,203.0,2.1,19.3,442.0,658.05,515.36
2018,2,5,11,15,433.0,212.0,2.1,19.65,454.0,657.31,513.45
2018,2,5,11,30,427.0,221.0,2.1,20.0,466.0,654.48,509.79
2018,2,5,11,45,424.5,226.5,2.1,20.35,473.5,648.91,504.4
2018,2,5,12,0,422.0,232.0,2.1,20.7,481.0,641.37,497.69
2018,2,5,12,15,405.0,233.5,2.1,20.95,473.0,601.38,467.9
2018,2,5,12,30,388.0,235.0,2.1,21.2,465.0,575.48,448.14
2018,2,5,12,45,522.5,193.5,2.1,21.4,500.5,634.87,493.52
2018,2,5,13,0,657.0,152.0,2.1,21.6,536.0,676.97,524.9
2018,2,5,13,15,688.0,139.0,2.1,21.6,533.0,658.1,510.85
2018,2,5,13,30,719.0,126.0,2.1,21.6,530.0,634.67,493.61
2018,2,5,13,45,737.5,114.5,2.1,21.55,516.0,600.3,467.85
2018,2,5,14,0,756.0,103.0,2.1,21.5,502.0,561.57,438.17
2018,2,5,14,15,770.0,95.0,2.0,21.35,483.0,521.92,406.48
2018,2,5,14,30,784.0,87.0,1.9,21.2,464.0,479.07,371.26
2018,2,5,14,45,810.5,75.0,1.85,21.0,440.5,434.5,333.56
2018,2,5,15,0,837.0,63.0,1.8,20.8,417.0,385.81,290.96
2018,2,5,15,15,813.0,60.5,1.8,20.8,378.0,325.57,238.54
2018,2,5,15,30,789.0,58.0,1.8,20.8,339.0,267.05,186.71
2018,2,5,15,45,754.5,55.0,1.55,19.75,296.0,207.66,135.29
2018,2,5,16,0,720.0,52.0,1.3,18.7,253.0,151.6,88.81
2018,2,5,16,15,666.5,47.5,1.35,18.15,208.0,96.24,49.42
2018,2,5,16,30,613.0,43.0,1.4,17.6,163.0,47.19,26.38
2018,2,5,16,45,524.0,37.0,1.4,17.05,120.0,31.91,22.02
2018,2,5,17,0,435.0,31.0,1.4,16.5,77.0,25.25,15.32
2018,2,5,17,15,272.5,20.5,1.4,16.35,44.5,16.94,0.0
2018,2,5,17,30,110.0,10.0,1.4,16.2,12.0,9.1,0.0
2018,2,5,17,45,55.0,5.0,1.4,16.0,6.0,0.0,0.0
2018,2,5,18,0,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,2,5,18,15,0.0,0.0,1.4,15.65,0.0,0.0,0.0
2018,2,5,18,30,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,2,5,18,45,0.0,0.0,1.4,15.35,0.0,0.0,0.0
2018,2,5,19,0,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,2,5,19,15,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,2,5,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,2,5,19,45,0.0,0.0,1.4,14.85,0.0,0.0,0.0
2018,2,5,20,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,2,5,20,15,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,2,5,20,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,2,5,20,45,0.0,0.0,1.35,14.4,0.0,0.0,0.0
2018,2,5,21,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,2,5,21,15,0.0,0.0,1.35,14.1,0.0,0.0,0.0
2018,2,5,21,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,2,5,21,45,0.0,0.0,1.4,13.75,0.0,0.0,0.0
2018,2,5,22,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,2,5,22,15,0.0,0.0,1.5,13.45,0.0,0.0,0.0
2018,2,5,22,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,2,5,22,45,0.0,0.0,1.65,13.15,0.0,0.0,0.0
2018,2,5,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,2,5,23,15,0.0,0.0,1.75,12.8,0.0,0.0,0.0
2018,2,5,23,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,2,5,23,45,0.0,0.0,1.9,12.35,0.0,0.0,0.0
2018,2,6,0,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,2,6,0,15,0.0,0.0,2.0,11.95,0.0,0.0,0.0
2018,2,6,0,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,2,6,0,45,0.0,0.0,2.0,11.65,0.0,0.0,0.0
2018,2,6,1,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,2,6,1,15,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,2,6,1,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,2,6,1,45,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,2,6,2,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,2,6,2,15,0.0,0.0,2.05,11.05,0.0,0.0,0.0
2018,2,6,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,2,6,2,45,0.0,0.0,2.1,10.95,0.0,0.0,0.0
2018,2,6,3,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,2,6,3,15,0.0,0.0,2.15,10.85,0.0,0.0,0.0
2018,2,6,3,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,2,6,3,45,0.0,0.0,2.25,10.8,0.0,0.0,0.0
2018,2,6,4,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,2,6,4,15,0.0,0.0,2.35,10.7,0.0,0.0,0.0
2018,2,6,4,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,2,6,4,45,0.0,0.0,2.4,10.55,0.0,0.0,0.0
2018,2,6,5,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,2,6,5,15,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,2,6,5,30,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,2,6,5,45,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,2,6,6,0,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,2,6,6,15,0.0,0.0,2.45,10.3,0.0,0.0,0.0
2018,2,6,6,30,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,2,6,6,45,0.0,0.0,2.55,10.7,0.0,0.0,0.0
2018,2,6,7,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,2,6,7,15,113.0,11.5,2.7,11.5,18.0,70.64,0.0
2018,2,6,7,30,226.0,23.0,2.8,12.1,36.0,183.54,45.25
2018,2,6,7,45,352.5,32.0,2.9,12.7,74.5,297.12,233.89
2018,2,6,8,0,479.0,41.0,3.0,13.3,113.0,406.89,334.53
2018,2,6,8,15,513.5,51.5,3.1,13.75,152.5,463.01,384.79
2018,2,6,8,30,548.0,62.0,3.2,14.2,192.0,520.26,432.76
2018,2,6,8,45,620.0,64.5,3.25,14.65,240.0,596.98,493.5
2018,2,6,9,0,692.0,67.0,3.3,15.1,288.0,675.62,553.28
2018,2,6,9,15,758.0,66.0,3.35,15.5,338.0,741.32,601.32
2018,2,6,9,30,824.0,65.0,3.4,15.9,388.0,812.46,652.03
2018,2,6,9,45,864.0,63.5,3.45,16.35,430.5,850.73,677.34
2018,2,6,10,0,904.0,62.0,3.5,16.8,473.0,895.37,707.01
2018,2,6,10,15,897.0,67.0,3.5,17.15,498.5,903.98,710.5
2018,2,6,10,30,890.0,72.0,3.5,17.5,524.0,908.68,711.55
2018,2,6,10,45,919.0,69.5,3.5,17.9,555.5,932.61,726.19
2018,2,6,11,0,948.0,67.0,3.5,18.3,587.0,952.9,738.09
2018,2,6,11,15,956.5,67.0,3.5,18.55,606.0,953.9,737.05
2018,2,6,11,30,965.0,67.0,3.5,18.8,625.0,950.91,733.57
2018,2,6,11,45,965.5,68.0,3.5,19.05,634.0,938.06,723.43
2018,2,6,12,0,966.0,69.0,3.5,19.3,643.0,921.35,710.85
2018,2,6,12,15,971.0,67.5,3.5,19.45,646.5,901.6,696.58
2018,2,6,12,30,976.0,66.0,3.5,19.6,650.0,877.98,679.72
2018,2,6,12,45,967.0,68.5,3.45,19.7,642.5,844.25,655.64
2018,2,6,13,0,958.0,71.0,3.4,19.8,635.0,807.52,629.49
2018,2,6,13,15,953.0,70.5,3.35,19.85,621.0,767.5,601.02
2018,2,6,13,30,948.0,70.0,3.3,19.9,607.0,724.74,570.44
2018,2,6,13,45,936.0,70.0,3.25,19.9,584.0,675.55,532.57
2018,2,6,14,0,924.0,70.0,3.2,19.9,561.0,624.65,492.54
2018,2,6,14,15,891.0,72.5,3.1,19.75,526.0,563.57,443.9
2018,2,6,14,30,858.0,75.0,3.0,19.6,491.0,504.45,395.57
2018,2,6,14,45,780.5,83.0,2.85,19.45,441.0,430.91,335.18
2018,2,6,15,0,703.0,91.0,2.7,19.3,391.0,362.56,278.08
2018,2,6,15,15,664.5,88.5,2.7,19.3,351.0,304.47,227.86
2018,2,6,15,30,626.0,86.0,2.7,19.3,311.0,249.74,179.92
2018,2,6,15,45,582.5,80.0,2.25,18.2,269.0,194.51,132.7
2018,2,6,16,0,539.0,74.0,1.8,17.1,227.0,144.01,91.23
2018,2,6,16,15,547.0,61.0,1.75,16.4,193.0,96.6,54.56
2018,2,6,16,30,555.0,48.0,1.7,15.7,159.0,48.19,27.64
2018,2,6,16,45,469.0,41.0,1.65,15.0,117.5,32.45,22.74
2018,2,6,17,0,383.0,34.0,1.6,14.3,76.0,27.77,17.77
2018,2,6,17,15,235.5,22.0,1.6,14.15,44.0,18.18,2.3
2018,2,6,17,30,88.0,10.0,1.6,14.0,12.0,9.1,0.0
2018,2,6,17,45,44.0,5.0,1.55,13.85,6.0,0.0,0.0
2018,2,6,18,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,2,6,18,15,0.0,0.0,1.5,13.65,0.0,0.0,0.0
2018,2,6,18,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,2,6,18,45,0.0,0.0,1.45,13.55,0.0,0.0,0.0
2018,2,6,19,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,2,6,19,15,0.0,0.0,1.4,13.45,0.0,0.0,0.0
2018,2,6,19,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,2,6,19,45,0.0,0.0,1.35,13.35,0.0,0.0,0.0
2018,2,6,20,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,2,6,20,15,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,2,6,20,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,2,6,20,45,0.0,0.0,1.25,13.1,0.0,0.0,0.0
2018,2,6,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,2,6,21,15,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,2,6,21,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,2,6,21,45,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,2,6,22,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,2,6,22,15,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,2,6,22,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,2,6,22,45,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,2,6,23,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,2,6,23,15,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,2,6,23,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,2,6,23,45,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,2,7,0,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,2,7,0,15,0.0,0.0,1.25,11.35,0.0,0.0,0.0
2018,2,7,0,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,2,7,0,45,0.0,0.0,1.35,10.85,0.0,0.0,0.0
2018,2,7,1,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,2,7,1,15,0.0,0.0,1.5,10.45,0.0,0.0,0.0
2018,2,7,1,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,2,7,1,45,0.0,0.0,1.65,10.15,0.0,0.0,0.0
2018,2,7,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,2,7,2,15,0.0,0.0,1.75,9.9,0.0,0.0,0.0
2018,2,7,2,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,2,7,2,45,0.0,0.0,1.85,9.7,0.0,0.0,0.0
2018,2,7,3,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,2,7,3,15,0.0,0.0,1.95,9.55,0.0,0.0,0.0
2018,2,7,3,30,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,2,7,3,45,0.0,0.0,2.1,9.45,0.0,0.0,0.0
2018,2,7,4,0,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,2,7,4,15,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,2,7,4,30,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,2,7,4,45,0.0,0.0,2.25,9.4,0.0,0.0,0.0
2018,2,7,5,0,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,2,7,5,15,0.0,0.0,2.3,9.35,0.0,0.0,0.0
2018,2,7,5,30,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,2,7,5,45,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,2,7,6,0,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,2,7,6,15,0.0,0.0,2.3,9.45,0.0,0.0,0.0
2018,2,7,6,30,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,2,7,6,45,10.5,1.5,2.25,9.75,1.0,0.0,0.0
2018,2,7,7,0,21.0,3.0,2.2,9.9,2.0,0.0,0.0
2018,2,7,7,15,162.5,13.5,2.35,10.6,22.5,99.04,0.0
2018,2,7,7,30,304.0,24.0,2.5,11.3,43.0,231.61,85.69
2018,2,7,7,45,423.5,31.5,2.6,11.95,83.0,341.49,270.97
2018,2,7,8,0,543.0,39.0,2.7,12.6,123.0,440.23,362.52
2018,2,7,8,15,610.5,44.5,2.7,13.1,168.5,517.18,428.12
2018,2,7,8,30,678.0,50.0,2.7,13.6,214.0,596.76,492.17
2018,2,7,8,45,721.0,54.5,2.7,14.05,259.5,658.2,539.44
2018,2,7,9,0,764.0,59.0,2.7,14.5,305.0,719.64,584.73
2018,2,7,9,15,792.5,61.5,2.65,15.1,347.0,765.83,616.38
2018,2,7,9,30,821.0,64.0,2.6,15.7,389.0,810.28,645.74
2018,2,7,9,45,841.0,66.5,2.55,16.3,426.5,845.17,667.39
2018,2,7,10,0,861.0,69.0,2.5,16.9,464.0,868.44,680.35
2018,2,7,10,15,875.5,71.0,2.4,17.35,496.0,891.85,693.25
2018,2,7,10,30,890.0,73.0,2.3,17.8,528.0,911.96,703.63
2018,2,7,10,45,899.5,74.0,2.25,18.2,553.0,922.7,708.14
2018,2,7,11,0,909.0,75.0,2.2,18.6,578.0,929.78,710.3
2018,2,7,11,15,915.5,76.0,2.1,18.9,596.0,930.35,707.92
2018,2,7,11,30,922.0,77.0,2.0,19.2,614.0,927.08,703.14
2018,2,7,11,45,925.5,77.5,1.95,19.5,624.0,916.68,694.29
2018,2,7,12,0,929.0,78.0,1.9,19.8,634.0,902.48,683.13
2018,2,7,12,15,927.0,79.0,1.85,19.95,635.5,880.48,667.26
2018,2,7,12,30,925.0,80.0,1.8,20.1,637.0,855.02,649.24
2018,2,7,12,45,919.5,81.0,1.75,20.3,630.5,823.45,627.01
2018,2,7,13,0,914.0,82.0,1.7,20.5,624.0,788.9,602.81
2018,2,7,13,15,909.0,81.5,1.65,20.6,610.5,750.24,575.95
2018,2,7,13,30,904.0,81.0,1.6,20.7,597.0,708.98,546.78
2018,2,7,13,45,895.5,80.0,1.6,20.75,575.5,662.54,512.33
2018,2,7,14,0,887.0,79.0,1.6,20.8,554.0,614.21,475.63
2018,2,7,14,15,875.0,77.5,1.55,20.7,526.0,561.82,434.86
2018,2,7,14,30,863.0,76.0,1.5,20.6,498.0,509.52,392.91
2018,2,7,14,45,845.5,74.0,1.45,20.55,463.5,451.71,345.48
2018,2,7,15,0,828.0,72.0,1.4,20.5,429.0,394.03,296.73
2018,2,7,15,15,803.0,69.0,1.4,20.5,389.0,333.35,244.56
2018,2,7,15,30,778.0,66.0,1.4,20.5,349.0,274.29,192.76
2018,2,7,15,45,742.5,62.5,1.15,19.55,305.5,214.51,141.24
2018,2,7,16,0,707.0,59.0,0.9,18.6,262.0,158.23,94.66
2018,2,7,16,15,635.5,55.0,0.95,17.9,213.5,99.48,52.95
2018,2,7,16,30,564.0,51.0,1.0,17.2,165.0,51.61,29.76
2018,2,7,16,45,493.5,43.0,1.05,16.5,124.0,34.14,24.11
2018,2,7,17,0,423.0,35.0,1.1,15.8,83.0,28.61,18.52
2018,2,7,17,15,274.0,24.0,1.1,15.55,49.5,19.99,4.94
2018,2,7,17,30,125.0,13.0,1.1,15.3,16.0,11.82,0.0
2018,2,7,17,45,62.5,6.5,1.1,15.0,8.0,0.0,0.0
2018,2,7,18,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,2,7,18,15,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,2,7,18,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,2,7,18,45,0.0,0.0,1.05,14.4,0.0,0.0,0.0
2018,2,7,19,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,2,7,19,15,0.0,0.0,0.95,14.3,0.0,0.0,0.0
2018,2,7,19,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,2,7,19,45,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,2,7,20,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,2,7,20,15,0.0,0.0,0.85,14.25,0.0,0.0,0.0
2018,2,7,20,30,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,2,7,20,45,0.0,0.0,0.8,14.15,0.0,0.0,0.0
2018,2,7,21,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,2,7,21,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2018,2,7,21,30,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,2,7,21,45,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,2,7,22,0,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,2,7,22,15,0.0,0.0,0.65,13.6,0.0,0.0,0.0
2018,2,7,22,30,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,2,7,22,45,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,2,7,23,0,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,2,7,23,15,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,2,7,23,30,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,2,7,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,2,8,0,0,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,2,8,0,15,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,2,8,0,30,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,2,8,0,45,0.0,0.0,0.6,12.55,0.0,0.0,0.0
2018,2,8,1,0,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,2,8,1,15,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,2,8,1,30,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,2,8,1,45,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,2,8,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,2,8,2,15,0.0,0.0,0.6,11.95,0.0,0.0,0.0
2018,2,8,2,30,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,2,8,2,45,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,2,8,3,0,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,2,8,3,15,0.0,0.0,0.65,11.65,0.0,0.0,0.0
2018,2,8,3,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,2,8,3,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,2,8,4,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,2,8,4,15,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,2,8,4,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,2,8,4,45,0.0,0.0,0.75,11.1,0.0,0.0,0.0
2018,2,8,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,2,8,5,15,0.0,0.0,0.85,10.9,0.0,0.0,0.0
2018,2,8,5,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,2,8,5,45,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,2,8,6,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,2,8,6,15,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,2,8,6,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,2,8,6,45,11.0,1.5,1.15,10.7,1.0,0.0,0.0
2018,2,8,7,0,22.0,3.0,1.2,10.8,2.0,0.0,0.0
2018,2,8,7,15,167.5,14.0,1.2,11.35,24.0,102.39,0.0
2018,2,8,7,30,313.0,25.0,1.2,11.9,46.0,239.86,110.42
2018,2,8,7,45,429.0,33.0,1.2,12.45,86.5,347.28,274.38
2018,2,8,8,0,545.0,41.0,1.2,13.0,127.0,452.63,367.65
2018,2,8,8,15,613.0,46.5,1.15,13.45,173.0,522.4,425.51
2018,2,8,8,30,681.0,52.0,1.1,13.9,219.0,602.75,487.52
2018,2,8,8,45,724.5,56.0,1.0,14.3,265.0,664.28,531.8
2018,2,8,9,0,768.0,60.0,0.9,14.7,311.0,725.74,573.7
2018,2,8,9,15,800.0,62.5,0.9,15.3,354.0,775.08,605.94
2018,2,8,9,30,832.0,65.0,0.9,15.9,397.0,822.81,636.06
2018,2,8,9,45,856.0,66.0,0.9,16.45,435.5,850.75,651.94
2018,2,8,10,0,880.0,67.0,0.9,17.0,474.0,884.6,671.73
2018,2,8,10,15,894.0,68.5,0.9,17.55,506.0,907.2,683.61
2018,2,8,10,30,908.0,70.0,0.9,18.1,538.0,926.44,693.33
2018,2,8,10,45,917.5,71.0,0.95,18.65,563.5,937.32,698.56
2018,2,8,11,0,927.0,72.0,1.0,19.2,589.0,944.46,701.55
2018,2,8,11,15,933.5,72.5,1.0,19.6,607.0,944.38,699.51
2018,2,8,11,30,940.0,73.0,1.0,20.0,625.0,940.39,695.21
2018,2,8,11,45,943.5,74.0,1.05,20.4,635.5,930.42,688.12
2018,2,8,12,0,947.0,75.0,1.1,20.8,646.0,916.56,678.69
2018,2,8,12,15,948.0,74.5,1.1,21.0,648.0,894.96,664.04
2018,2,8,12,30,949.0,74.0,1.1,21.2,650.0,869.71,647.15
2018,2,8,12,45,948.5,73.5,1.15,21.4,644.5,839.73,627.91
2018,2,8,13,0,948.0,73.0,1.2,21.6,639.0,806.4,606.34
2018,2,8,13,15,943.5,72.0,1.25,21.65,625.0,766.41,580.39
2018,2,8,13,30,939.0,71.0,1.3,21.7,611.0,723.67,552.27
2018,2,8,13,45,932.0,70.0,1.35,21.75,590.0,676.8,518.69
2018,2,8,14,0,925.0,69.0,1.4,21.8,569.0,627.81,482.36
2018,2,8,14,15,910.0,68.5,1.4,21.65,539.5,573.11,440.68
2018,2,8,14,30,895.0,68.0,1.4,21.5,510.0,517.54,396.97
2018,2,8,14,45,878.5,66.0,1.4,21.4,475.0,459.2,349.63
2018,2,8,15,0,862.0,64.0,1.4,21.3,440.0,400.79,300.6
2018,2,8,15,15,754.5,75.0,1.4,21.3,382.0,324.55,238.16
2018,2,8,15,30,647.0,86.0,1.4,21.3,324.0,257.19,182.87
2018,2,8,15,45,630.5,76.5,1.3,20.2,285.0,202.92,136.22
2018,2,8,16,0,614.0,67.0,1.2,19.1,246.0,150.18,92.13
2018,2,8,16,15,639.0,55.5,1.25,18.45,213.5,100.99,53.84
2018,2,8,16,30,664.0,44.0,1.3,17.8,181.0,51.47,27.67
2018,2,8,16,45,583.5,37.5,1.4,17.15,135.5,32.16,22.36
2018,2,8,17,0,503.0,31.0,1.5,16.5,90.0,27.27,17.44
2018,2,8,17,15,340.0,22.5,1.5,16.25,54.0,18.51,5.46
2018,2,8,17,30,177.0,14.0,1.5,16.0,18.0,12.73,0.0
2018,2,8,17,45,88.5,7.0,1.5,15.75,9.0,0.0,0.0
2018,2,8,18,0,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,2,8,18,15,0.0,0.0,1.5,15.35,0.0,0.0,0.0
2018,2,8,18,30,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,2,8,18,45,0.0,0.0,1.45,15.1,0.0,0.0,0.0
2018,2,8,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,2,8,19,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,2,8,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,2,8,19,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2018,2,8,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,2,8,20,15,0.0,0.0,1.3,15.05,0.0,0.0,0.0
2018,2,8,20,30,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,2,8,20,45,0.0,0.0,1.25,15.1,0.0,0.0,0.0
2018,2,8,21,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,2,8,21,15,0.0,0.0,1.15,15.05,0.0,0.0,0.0
2018,2,8,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,2,8,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,2,8,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,2,8,22,15,0.0,0.0,1.05,14.9,0.0,0.0,0.0
2018,2,8,22,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,2,8,22,45,0.0,0.0,1.0,14.75,0.0,0.0,0.0
2018,2,8,23,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,2,8,23,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,2,8,23,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,2,8,23,45,0.0,0.0,1.05,14.05,0.0,0.0,0.0
2018,2,9,0,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,2,9,0,15,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,2,9,0,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,2,9,0,45,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,2,9,1,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,2,9,1,15,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,2,9,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,2,9,1,45,0.0,0.0,1.05,12.95,0.0,0.0,0.0
2018,2,9,2,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,2,9,2,15,0.0,0.0,0.95,12.9,0.0,0.0,0.0
2018,2,9,2,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,2,9,2,45,0.0,0.0,0.85,12.95,0.0,0.0,0.0
2018,2,9,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,2,9,3,15,0.0,0.0,0.75,12.95,0.0,0.0,0.0
2018,2,9,3,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,2,9,3,45,0.0,0.0,0.65,12.85,0.0,0.0,0.0
2018,2,9,4,0,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,2,9,4,15,0.0,0.0,0.6,12.75,0.0,0.0,0.0
2018,2,9,4,30,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,2,9,4,45,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,2,9,5,0,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,2,9,5,15,0.0,0.0,0.65,12.45,0.0,0.0,0.0
2018,2,9,5,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,2,9,5,45,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,2,9,6,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,2,9,6,15,0.0,0.0,0.75,12.25,0.0,0.0,0.0
2018,2,9,6,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,2,9,6,45,16.5,1.5,0.85,12.3,1.0,0.0,0.0
2018,2,9,7,0,33.0,3.0,0.9,12.3,2.0,0.0,0.0
2018,2,9,7,15,199.0,13.5,0.9,12.8,25.5,119.07,0.0
2018,2,9,7,30,365.0,24.0,0.9,13.3,49.0,272.03,144.32
2018,2,9,7,45,455.5,32.5,0.9,13.75,89.0,364.01,286.44
2018,2,9,8,0,546.0,41.0,0.9,14.2,129.0,454.18,366.22
2018,2,9,8,15,638.5,43.5,0.85,14.6,178.5,538.35,434.01
2018,2,9,8,30,731.0,46.0,0.8,15.0,228.0,633.96,505.79
2018,2,9,8,45,731.5,54.5,0.75,15.45,266.5,669.3,530.0
2018,2,9,9,0,732.0,63.0,0.7,15.9,305.0,701.88,551.36
2018,2,9,9,15,798.0,60.0,0.7,16.45,355.5,771.71,598.23
2018,2,9,9,30,864.0,57.0,0.7,17.0,406.0,832.59,636.73
2018,2,9,9,45,882.0,59.5,0.7,17.55,444.0,866.57,656.1
2018,2,9,10,0,900.0,62.0,0.7,18.1,482.0,897.68,673.54
2018,2,9,10,15,889.5,68.5,0.85,18.6,507.0,905.1,678.21
2018,2,9,10,30,879.0,75.0,1.0,19.1,532.0,908.45,680.49
2018,2,9,10,45,909.5,72.0,1.1,19.55,564.5,933.35,696.29
2018,2,9,11,0,940.0,69.0,1.2,20.0,597.0,954.64,709.4
2018,2,9,11,15,945.5,70.0,1.35,20.3,615.0,954.27,709.66
2018,2,9,11,30,951.0,71.0,1.5,20.6,633.0,949.94,707.59
2018,2,9,11,45,892.5,89.0,1.6,20.85,623.5,905.4,678.33
2018,2,9,12,0,834.0,107.0,1.7,21.1,614.0,866.13,652.7
2018,2,9,12,15,766.5,128.5,1.75,21.25,595.5,816.95,619.65
2018,2,9,12,30,699.0,150.0,1.8,21.4,577.0,762.75,582.8
2018,2,9,12,45,719.0,141.0,1.9,21.55,577.0,744.94,571.47
2018,2,9,13,0,739.0,132.0,2.0,21.7,577.0,723.31,557.02
2018,2,9,13,15,797.5,113.5,2.0,21.7,584.0,713.07,550.2
2018,2,9,13,30,856.0,95.0,2.0,21.7,591.0,699.19,540.16
2018,2,9,13,45,814.5,101.0,2.0,21.7,559.5,639.93,495.87
2018,2,9,14,0,773.0,107.0,2.0,21.7,528.0,581.54,451.64
2018,2,9,14,15,755.5,102.0,1.95,21.6,496.5,526.79,409.28
2018,2,9,14,30,738.0,97.0,1.9,21.5,465.0,471.7,365.48
2018,2,9,14,45,735.5,89.5,1.9,21.35,435.0,421.46,324.2
2018,2,9,15,0,733.0,82.0,1.9,21.2,405.0,369.85,280.39
2018,2,9,15,15,659.5,88.0,1.9,21.2,358.5,305.33,226.45
2018,2,9,15,30,586.0,94.0,1.9,21.2,312.0,248.95,178.96
2018,2,9,15,45,556.0,87.5,1.7,20.0,274.0,198.04,135.65
2018,2,9,16,0,526.0,81.0,1.5,18.8,236.0,150.31,96.31
2018,2,9,16,15,386.5,78.0,1.55,18.0,181.5,97.49,60.86
2018,2,9,16,30,247.0,75.0,1.6,17.2,127.0,64.8,44.95
2018,2,9,16,45,248.5,57.5,1.65,16.35,98.5,43.76,32.55
2018,2,9,17,0,250.0,40.0,1.7,15.5,70.0,31.01,20.8
2018,2,9,17,15,191.0,27.0,1.75,15.15,44.0,21.24,8.33
2018,2,9,17,30,132.0,14.0,1.8,14.8,18.0,12.73,0.0
2018,2,9,17,45,66.0,7.0,1.85,14.45,9.0,0.0,0.0
2018,2,9,18,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,2,9,18,15,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,2,9,18,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,2,9,18,45,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,2,9,19,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,2,9,19,15,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,2,9,19,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,2,9,19,45,0.0,0.0,1.95,12.75,0.0,0.0,0.0
2018,2,9,20,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,2,9,20,15,0.0,0.0,2.0,12.45,0.0,0.0,0.0
2018,2,9,20,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,2,9,20,45,0.0,0.0,2.05,12.15,0.0,0.0,0.0
2018,2,9,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,2,9,21,15,0.0,0.0,2.15,11.85,0.0,0.0,0.0
2018,2,9,21,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,2,9,21,45,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,2,9,22,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,2,9,22,15,0.0,0.0,2.2,11.35,0.0,0.0,0.0
2018,2,9,22,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,2,9,22,45,0.0,0.0,2.25,11.1,0.0,0.0,0.0
2018,2,9,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,2,9,23,15,0.0,0.0,2.35,10.9,0.0,0.0,0.0
2018,2,9,23,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,2,9,23,45,0.0,0.0,2.45,10.7,0.0,0.0,0.0
2018,2,10,0,0,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,2,10,0,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,2,10,0,30,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,2,10,0,45,0.0,0.0,2.55,10.25,0.0,0.0,0.0
2018,2,10,1,0,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,2,10,1,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2018,2,10,1,30,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,2,10,1,45,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,2,10,2,0,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,2,10,2,15,0.0,0.0,2.45,9.55,0.0,0.0,0.0
2018,2,10,2,30,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,2,10,2,45,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,2,10,3,0,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,2,10,3,15,0.0,0.0,2.4,9.15,0.0,0.0,0.0
2018,2,10,3,30,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,2,10,3,45,0.0,0.0,2.35,9.05,0.0,0.0,0.0
2018,2,10,4,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,2,10,4,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2018,2,10,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,2,10,4,45,0.0,0.0,2.15,9.05,0.0,0.0,0.0
2018,2,10,5,0,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,2,10,5,15,0.0,0.0,2.05,9.1,0.0,0.0,0.0
2018,2,10,5,30,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,2,10,5,45,0.0,0.0,1.95,9.1,0.0,0.0,0.0
2018,2,10,6,0,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,2,10,6,15,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,2,10,6,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,2,10,6,45,13.0,1.0,1.9,9.65,0.5,0.0,0.0
2018,2,10,7,0,26.0,2.0,1.9,9.8,1.0,0.0,0.0
2018,2,10,7,15,131.0,14.0,2.0,10.4,22.0,83.24,0.0
2018,2,10,7,30,236.0,26.0,2.1,11.0,43.0,200.58,119.13
2018,2,10,7,45,404.5,33.0,2.25,11.6,89.0,333.11,268.98
2018,2,10,8,0,573.0,40.0,2.4,12.2,135.0,464.99,384.07
2018,2,10,8,15,647.5,44.0,2.45,12.7,183.0,546.64,451.99
2018,2,10,8,30,722.0,48.0,2.5,13.2,231.0,631.28,519.08
2018,2,10,8,45,762.0,51.5,2.55,13.7,277.0,690.74,564.05
2018,2,10,9,0,802.0,55.0,2.6,14.2,323.0,749.93,607.08
2018,2,10,9,15,828.5,57.5,2.75,14.8,366.0,787.34,632.99
2018,2,10,9,30,855.0,60.0,2.9,15.4,409.0,830.83,662.8
2018,2,10,9,45,770.5,85.0,3.05,15.95,421.0,812.02,646.94
2018,2,10,10,0,686.0,110.0,3.2,16.5,433.0,783.11,624.15
2018,2,10,10,15,576.5,146.5,3.3,16.8,430.5,724.72,579.87
2018,2,10,10,30,467.0,183.0,3.4,17.1,428.0,669.84,536.18
2018,2,10,10,45,356.5,215.0,3.5,17.35,407.0,586.63,470.33
2018,2,10,11,0,246.0,247.0,3.6,17.6,386.0,519.94,415.82
2018,2,10,11,15,246.0,249.5,3.7,17.75,392.0,517.78,413.9
2018,2,10,11,30,246.0,252.0,3.8,17.9,398.0,514.61,410.95
2018,2,10,11,45,395.5,226.0,3.85,18.0,466.0,626.86,499.08
2018,2,10,12,0,545.0,200.0,3.9,18.1,534.0,717.78,568.81
2018,2,10,12,15,521.0,209.0,4.05,18.1,529.0,691.75,548.4
2018,2,10,12,30,497.0,218.0,4.2,18.1,524.0,664.36,527.56
2018,2,10,12,45,607.0,180.0,4.3,18.15,550.5,698.28,555.18
2018,2,10,13,0,717.0,142.0,4.4,18.2,577.0,718.84,572.32
2018,2,10,13,15,754.5,127.0,4.45,18.1,576.0,700.39,558.88
2018,2,10,13,30,792.0,112.0,4.5,18.0,575.0,675.01,540.06
2018,2,10,13,45,810.5,103.0,4.6,17.95,562.0,640.99,513.82
2018,2,10,14,0,829.0,94.0,4.7,17.9,549.0,603.05,483.76
2018,2,10,14,15,788.5,95.0,4.6,17.7,510.5,539.15,432.06
2018,2,10,14,30,748.0,96.0,4.5,17.5,472.0,477.17,380.91
2018,2,10,14,45,717.5,95.5,4.45,17.3,436.0,419.88,332.43
2018,2,10,15,0,687.0,95.0,4.4,17.1,400.0,364.61,284.48
2018,2,10,15,15,709.5,83.5,4.4,17.1,373.5,318.54,241.81
2018,2,10,15,30,732.0,72.0,4.4,17.1,347.0,270.88,196.58
2018,2,10,15,45,636.5,75.0,4.05,16.4,293.5,204.44,140.47
2018,2,10,16,0,541.0,78.0,3.7,15.7,240.0,150.48,97.37
2018,2,10,16,15,557.5,65.0,3.6,15.15,207.5,103.55,59.85
2018,2,10,16,30,574.0,52.0,3.5,14.6,175.0,54.55,31.23
2018,2,10,16,45,495.5,44.0,3.45,14.0,131.5,34.57,24.85
2018,2,10,17,0,417.0,36.0,3.4,13.4,88.0,29.04,19.4
2018,2,10,17,15,252.0,24.5,3.45,13.1,52.0,19.99,8.47
2018,2,10,17,30,87.0,13.0,3.5,12.8,16.0,11.82,0.0
2018,2,10,17,45,43.5,6.5,3.6,12.5,8.0,0.0,0.0
2018,2,10,18,0,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,2,10,18,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2018,2,10,18,30,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,2,10,18,45,0.0,0.0,3.85,11.6,0.0,0.0,0.0
2018,2,10,19,0,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,2,10,19,15,0.0,0.0,3.9,11.25,0.0,0.0,0.0
2018,2,10,19,30,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,2,10,19,45,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,2,10,20,0,0.0,0.0,3.9,10.7,0.0,0.0,0.0
2018,2,10,20,15,0.0,0.0,3.8,10.45,0.0,0.0,0.0
2018,2,10,20,30,0.0,0.0,3.7,10.2,0.0,0.0,0.0
2018,2,10,20,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2018,2,10,21,0,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,2,10,21,15,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2018,2,10,21,30,0.0,0.0,3.3,9.2,0.0,0.0,0.0
2018,2,10,21,45,0.0,0.0,3.15,8.95,0.0,0.0,0.0
2018,2,10,22,0,0.0,0.0,3.0,8.7,0.0,0.0,0.0
2018,2,10,22,15,0.0,0.0,2.95,8.45,0.0,0.0,0.0
2018,2,10,22,30,0.0,0.0,2.9,8.2,0.0,0.0,0.0
2018,2,10,22,45,0.0,0.0,2.8,7.95,0.0,0.0,0.0
2018,2,10,23,0,0.0,0.0,2.7,7.7,0.0,0.0,0.0
2018,2,10,23,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2018,2,10,23,30,0.0,0.0,2.5,7.3,0.0,0.0,0.0
2018,2,10,23,45,0.0,0.0,2.4,7.1,0.0,0.0,0.0
2018,2,11,0,0,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,2,11,0,15,0.0,0.0,2.2,6.85,0.0,0.0,0.0
2018,2,11,0,30,0.0,0.0,2.1,6.8,0.0,0.0,0.0
2018,2,11,0,45,0.0,0.0,1.95,6.7,0.0,0.0,0.0
2018,2,11,1,0,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,2,11,1,15,0.0,0.0,1.75,6.6,0.0,0.0,0.0
2018,2,11,1,30,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,2,11,1,45,0.0,0.0,1.6,6.55,0.0,0.0,0.0
2018,2,11,2,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,2,11,2,15,0.0,0.0,1.45,6.55,0.0,0.0,0.0
2018,2,11,2,30,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,2,11,2,45,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,2,11,3,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,2,11,3,15,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,2,11,3,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,2,11,3,45,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,2,11,4,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,2,11,4,15,0.0,0.0,1.15,6.85,0.0,0.0,0.0
2018,2,11,4,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,2,11,4,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2018,2,11,5,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,2,11,5,15,0.0,0.0,0.95,7.15,0.0,0.0,0.0
2018,2,11,5,30,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,2,11,5,45,0.0,0.0,0.9,7.25,0.0,0.0,0.0
2018,2,11,6,0,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,2,11,6,15,0.0,0.0,1.0,7.45,0.0,0.0,0.0
2018,2,11,6,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,2,11,6,45,14.5,2.0,1.25,7.7,1.5,0.0,0.0
2018,2,11,7,0,29.0,4.0,1.4,7.8,3.0,0.0,0.0
2018,2,11,7,15,200.5,15.5,1.5,8.4,29.0,122.33,0.0
2018,2,11,7,30,372.0,27.0,1.6,9.0,55.0,283.72,183.72
2018,2,11,7,45,411.5,37.0,1.75,9.65,89.0,342.79,278.58
2018,2,11,8,0,451.0,47.0,1.9,10.3,123.0,399.29,332.31
2018,2,11,8,15,522.0,55.5,2.2,10.8,169.5,478.69,401.17
2018,2,11,8,30,593.0,64.0,2.5,11.3,216.0,561.85,469.13
2018,2,11,8,45,365.0,85.0,2.8,11.85,184.0,421.3,355.5
2018,2,11,9,0,137.0,106.0,3.1,12.4,152.0,237.63,200.16
2018,2,11,9,15,88.0,127.5,3.35,12.75,158.5,224.69,187.74
2018,2,11,9,30,39.0,149.0,3.6,13.1,165.0,192.93,159.0
2018,2,11,9,45,34.5,162.0,3.85,13.4,177.0,202.33,166.16
2018,2,11,10,0,30.0,175.0,4.1,13.7,189.0,211.5,173.0
2018,2,11,10,15,51.5,199.0,4.15,13.65,225.5,257.73,211.34
2018,2,11,10,30,73.0,223.0,4.2,13.6,262.0,303.96,249.12
2018,2,11,10,45,53.0,209.5,4.2,13.55,238.5,266.09,217.31
2018,2,11,11,0,33.0,196.0,4.2,13.5,215.0,229.57,186.66
2018,2,11,11,15,24.5,205.0,4.2,13.3,219.5,215.97,175.16
2018,2,11,11,30,16.0,214.0,4.2,13.1,224.0,216.26,174.97
2018,2,11,11,45,36.0,233.0,4.2,12.95,255.5,267.13,216.99
2018,2,11,12,0,56.0,252.0,4.2,12.8,287.0,303.07,246.5
2018,2,11,12,15,135.0,263.0,4.4,12.7,347.0,393.54,321.41
2018,2,11,12,30,214.0,274.0,4.6,12.6,407.0,464.33,379.47
2018,2,11,12,45,221.0,273.0,4.8,12.5,409.0,459.29,375.69
2018,2,11,13,0,228.0,272.0,5.0,12.4,411.0,453.05,371.17
2018,2,11,13,15,121.5,209.0,5.25,12.4,283.0,298.61,245.38
2018,2,11,13,30,15.0,146.0,5.5,12.4,155.0,141.5,113.86
2018,2,11,13,45,137.5,155.5,5.7,12.35,232.0,241.01,199.32
2018,2,11,14,0,260.0,165.0,5.9,12.3,309.0,322.67,267.65
2018,2,11,14,15,313.0,168.0,5.95,12.25,332.5,339.43,280.71
2018,2,11,14,30,366.0,171.0,6.0,12.2,356.0,356.3,293.1
2018,2,11,14,45,580.0,128.0,6.0,12.2,398.5,391.13,318.51
2018,2,11,15,0,794.0,85.0,6.0,12.2,441.0,398.81,317.97
2018,2,11,15,15,776.5,80.5,6.0,12.2,403.0,340.5,264.09
2018,2,11,15,30,759.0,76.0,6.0,12.2,365.0,283.05,210.35
