Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,11,15,45,726.0,71.5,5.9,11.85,321.0,223.42,155.86
2018,2,11,16,0,693.0,67.0,5.8,11.5,277.0,164.38,104.17
2018,2,11,16,15,642.5,61.5,5.65,11.2,231.0,108.71,61.68
2018,2,11,16,30,592.0,56.0,5.5,10.9,185.0,59.04,34.89
2018,2,11,16,45,513.0,48.0,5.4,10.6,140.5,37.98,28.28
2018,2,11,17,0,434.0,40.0,5.3,10.3,96.0,32.6,22.84
2018,2,11,17,15,283.0,28.5,5.25,10.1,59.0,23.67,12.04
2018,2,11,17,30,132.0,17.0,5.2,9.9,22.0,15.46,0.0
2018,2,11,17,45,66.0,8.5,5.15,9.75,11.0,0.0,0.0
2018,2,11,18,0,0.0,0.0,5.1,9.6,0.0,0.0,0.0
2018,2,11,18,15,0.0,0.0,5.05,9.55,0.0,0.0,0.0
2018,2,11,18,30,0.0,0.0,5.0,9.5,0.0,0.0,0.0
2018,2,11,18,45,0.0,0.0,4.95,9.4,0.0,0.0,0.0
2018,2,11,19,0,0.0,0.0,4.9,9.3,0.0,0.0,0.0
2018,2,11,19,15,0.0,0.0,4.8,9.2,0.0,0.0,0.0
2018,2,11,19,30,0.0,0.0,4.7,9.1,0.0,0.0,0.0
2018,2,11,19,45,0.0,0.0,4.6,9.05,0.0,0.0,0.0
2018,2,11,20,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2018,2,11,20,15,0.0,0.0,4.3,8.8,0.0,0.0,0.0
2018,2,11,20,30,0.0,0.0,4.1,8.6,0.0,0.0,0.0
2018,2,11,20,45,0.0,0.0,3.85,8.45,0.0,0.0,0.0
2018,2,11,21,0,0.0,0.0,3.6,8.3,0.0,0.0,0.0
2018,2,11,21,15,0.0,0.0,3.45,8.1,0.0,0.0,0.0
2018,2,11,21,30,0.0,0.0,3.3,7.9,0.0,0.0,0.0
2018,2,11,21,45,0.0,0.0,3.2,7.7,0.0,0.0,0.0
2018,2,11,22,0,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2018,2,11,22,15,0.0,0.0,3.05,7.35,0.0,0.0,0.0
2018,2,11,22,30,0.0,0.0,3.0,7.2,0.0,0.0,0.0
2018,2,11,22,45,0.0,0.0,2.95,7.05,0.0,0.0,0.0
2018,2,11,23,0,0.0,0.0,2.9,6.9,0.0,0.0,0.0
2018,2,11,23,15,0.0,0.0,2.9,6.8,0.0,0.0,0.0
2018,2,11,23,30,0.0,0.0,2.9,6.7,0.0,0.0,0.0
2018,2,11,23,45,0.0,0.0,2.85,6.6,0.0,0.0,0.0
2018,2,12,0,0,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2018,2,12,0,15,0.0,0.0,2.8,6.45,0.0,0.0,0.0
2018,2,12,0,30,0.0,0.0,2.8,6.4,0.0,0.0,0.0
2018,2,12,0,45,0.0,0.0,2.8,6.3,0.0,0.0,0.0
2018,2,12,1,0,0.0,0.0,2.8,6.2,0.0,0.0,0.0
2018,2,12,1,15,0.0,0.0,2.8,6.15,0.0,0.0,0.0
2018,2,12,1,30,0.0,0.0,2.8,6.1,0.0,0.0,0.0
2018,2,12,1,45,0.0,0.0,2.8,6.05,0.0,0.0,0.0
2018,2,12,2,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2018,2,12,2,15,0.0,0.0,2.8,5.95,0.0,0.0,0.0
2018,2,12,2,30,0.0,0.0,2.8,5.9,0.0,0.0,0.0
2018,2,12,2,45,0.0,0.0,2.8,5.85,0.0,0.0,0.0
2018,2,12,3,0,0.0,0.0,2.8,5.8,0.0,0.0,0.0
2018,2,12,3,15,0.0,0.0,2.8,5.75,0.0,0.0,0.0
2018,2,12,3,30,0.0,0.0,2.8,5.7,0.0,0.0,0.0
2018,2,12,3,45,0.0,0.0,2.75,5.65,0.0,0.0,0.0
2018,2,12,4,0,0.0,0.0,2.7,5.6,0.0,0.0,0.0
2018,2,12,4,15,0.0,0.0,2.7,5.55,0.0,0.0,0.0
2018,2,12,4,30,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2018,2,12,4,45,0.0,0.0,2.7,5.45,0.0,0.0,0.0
2018,2,12,5,0,0.0,0.0,2.7,5.4,0.0,0.0,0.0
2018,2,12,5,15,0.0,0.0,2.65,5.35,0.0,0.0,0.0
2018,2,12,5,30,0.0,0.0,2.6,5.3,0.0,0.0,0.0
2018,2,12,5,45,0.0,0.0,2.55,5.25,0.0,0.0,0.0
2018,2,12,6,0,0.0,0.0,2.5,5.2,0.0,0.0,0.0
2018,2,12,6,15,0.0,0.0,2.5,5.55,0.0,0.0,0.0
2018,2,12,6,30,0.0,0.0,2.5,5.9,0.0,0.0,0.0
2018,2,12,6,45,16.0,2.5,2.45,6.25,2.0,0.0,0.0
2018,2,12,7,0,32.0,5.0,2.4,6.6,4.0,0.0,0.0
2018,2,12,7,15,152.0,16.5,2.55,7.2,27.0,97.31,0.0
2018,2,12,7,30,272.0,28.0,2.7,7.8,50.0,228.36,157.23
2018,2,12,7,45,442.0,33.5,2.8,8.45,97.5,358.69,295.71
2018,2,12,8,0,612.0,39.0,2.9,9.1,145.0,492.84,412.91
2018,2,12,8,15,678.5,43.0,3.0,9.55,193.5,570.23,478.17
2018,2,12,8,30,745.0,47.0,3.1,10.0,242.0,650.2,542.58
2018,2,12,8,45,783.0,50.5,3.2,10.4,288.5,709.03,588.04
2018,2,12,9,0,821.0,54.0,3.3,10.8,335.0,759.47,625.49
2018,2,12,9,15,844.5,57.0,3.25,11.15,378.0,803.6,656.37
2018,2,12,9,30,868.0,60.0,3.2,11.5,421.0,845.77,684.9
2018,2,12,9,45,882.5,63.5,3.2,11.8,459.5,878.24,706.14
2018,2,12,10,0,897.0,67.0,3.2,12.1,498.0,907.66,724.93
2018,2,12,10,15,910.5,68.5,3.15,12.35,530.5,930.23,738.39
2018,2,12,10,30,924.0,70.0,3.1,12.6,563.0,949.32,749.36
2018,2,12,10,45,933.5,71.0,3.05,12.85,588.5,960.39,754.7
2018,2,12,11,0,943.0,72.0,3.0,13.1,614.0,967.61,757.5
2018,2,12,11,15,948.0,73.0,2.95,13.3,632.0,966.74,754.95
2018,2,12,11,30,953.0,74.0,2.9,13.5,650.0,961.9,749.87
2018,2,12,11,45,955.0,74.5,2.9,13.65,660.0,949.76,740.49
2018,2,12,12,0,957.0,75.0,2.9,13.8,670.0,933.73,728.6
2018,2,12,12,15,956.0,76.0,2.85,13.9,672.0,911.88,712.53
2018,2,12,12,30,955.0,77.0,2.8,14.0,674.0,886.38,694.04
2018,2,12,12,45,951.0,77.5,2.8,14.1,667.5,854.38,671.4
2018,2,12,13,0,947.0,78.0,2.8,14.2,661.0,819.19,646.48
2018,2,12,13,15,925.5,82.0,2.8,14.2,641.5,772.06,613.03
2018,2,12,13,30,904.0,86.0,2.8,14.2,622.0,723.32,578.1
2018,2,12,13,45,768.0,119.5,2.8,14.2,564.0,634.93,509.16
2018,2,12,14,0,632.0,153.0,2.8,14.2,506.0,548.11,440.66
2018,2,12,14,15,616.5,147.0,2.8,14.15,477.0,498.89,401.4
2018,2,12,14,30,601.0,141.0,2.8,14.1,448.0,449.76,361.01
2018,2,12,14,45,713.0,108.0,2.75,14.05,448.5,432.28,343.83
2018,2,12,15,0,825.0,75.0,2.7,14.0,449.0,402.32,314.17
2018,2,12,15,15,782.5,75.0,2.7,14.0,404.5,338.3,257.65
2018,2,12,15,30,740.0,75.0,2.7,14.0,360.0,277.87,203.56
2018,2,12,15,45,580.0,84.0,2.45,13.5,291.0,201.97,141.88
2018,2,12,16,0,420.0,93.0,2.2,13.0,222.0,144.15,98.27
2018,2,12,16,15,426.5,79.5,2.15,12.3,192.0,103.6,65.64
2018,2,12,16,30,433.0,66.0,2.1,11.6,162.0,63.87,41.43
2018,2,12,16,45,404.5,52.5,2.05,10.85,125.5,41.47,31.44
2018,2,12,17,0,376.0,39.0,2.0,10.1,89.0,31.36,21.91
2018,2,12,17,15,276.0,28.0,2.1,9.85,56.5,23.01,12.21
2018,2,12,17,30,176.0,17.0,2.2,9.6,24.0,15.46,0.0
2018,2,12,17,45,88.0,8.5,2.3,9.35,12.0,0.0,0.0
2018,2,12,18,0,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,2,12,18,15,0.0,0.0,2.5,8.95,0.0,0.0,0.0
2018,2,12,18,30,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,2,12,18,45,0.0,0.0,2.65,8.7,0.0,0.0,0.0
2018,2,12,19,0,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,2,12,19,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2018,2,12,19,30,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,2,12,19,45,0.0,0.0,2.85,8.25,0.0,0.0,0.0
2018,2,12,20,0,0.0,0.0,2.9,8.1,0.0,0.0,0.0
2018,2,12,20,15,0.0,0.0,2.9,7.95,0.0,0.0,0.0
2018,2,12,20,30,0.0,0.0,2.9,7.8,0.0,0.0,0.0
2018,2,12,20,45,0.0,0.0,2.85,7.65,0.0,0.0,0.0
2018,2,12,21,0,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2018,2,12,21,15,0.0,0.0,2.8,7.3,0.0,0.0,0.0
2018,2,12,21,30,0.0,0.0,2.8,7.1,0.0,0.0,0.0
2018,2,12,21,45,0.0,0.0,2.75,6.95,0.0,0.0,0.0
2018,2,12,22,0,0.0,0.0,2.7,6.8,0.0,0.0,0.0
2018,2,12,22,15,0.0,0.0,2.7,6.65,0.0,0.0,0.0
2018,2,12,22,30,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2018,2,12,22,45,0.0,0.0,2.7,6.35,0.0,0.0,0.0
2018,2,12,23,0,0.0,0.0,2.7,6.2,0.0,0.0,0.0
2018,2,12,23,15,0.0,0.0,2.7,6.05,0.0,0.0,0.0
2018,2,12,23,30,0.0,0.0,2.7,5.9,0.0,0.0,0.0
2018,2,12,23,45,0.0,0.0,2.7,5.8,0.0,0.0,0.0
2018,2,13,0,0,0.0,0.0,2.7,5.7,0.0,0.0,0.0
2018,2,13,0,15,0.0,0.0,2.75,5.6,0.0,0.0,0.0
2018,2,13,0,30,0.0,0.0,2.8,5.5,0.0,0.0,0.0
2018,2,13,0,45,0.0,0.0,2.8,5.45,0.0,0.0,0.0
2018,2,13,1,0,0.0,0.0,2.8,5.4,0.0,0.0,0.0
2018,2,13,1,15,0.0,0.0,2.85,5.35,0.0,0.0,0.0
2018,2,13,1,30,0.0,0.0,2.9,5.3,0.0,0.0,0.0
2018,2,13,1,45,0.0,0.0,2.9,5.2,0.0,0.0,0.0
2018,2,13,2,0,0.0,0.0,2.9,5.1,0.0,0.0,0.0
2018,2,13,2,15,0.0,0.0,2.9,5.05,0.0,0.0,0.0
2018,2,13,2,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2018,2,13,2,45,0.0,0.0,2.9,4.95,0.0,0.0,0.0
2018,2,13,3,0,0.0,0.0,2.9,4.9,0.0,0.0,0.0
2018,2,13,3,15,0.0,0.0,2.85,4.8,0.0,0.0,0.0
2018,2,13,3,30,0.0,0.0,2.8,4.7,0.0,0.0,0.0
2018,2,13,3,45,0.0,0.0,2.8,4.65,0.0,0.0,0.0
2018,2,13,4,0,0.0,0.0,2.8,4.6,0.0,0.0,0.0
2018,2,13,4,15,0.0,0.0,2.75,4.55,0.0,0.0,0.0
2018,2,13,4,30,0.0,0.0,2.7,4.5,0.0,0.0,0.0
2018,2,13,4,45,0.0,0.0,2.65,4.45,0.0,0.0,0.0
2018,2,13,5,0,0.0,0.0,2.6,4.4,0.0,0.0,0.0
2018,2,13,5,15,0.0,0.0,2.55,4.35,0.0,0.0,0.0
2018,2,13,5,30,0.0,0.0,2.5,4.3,0.0,0.0,0.0
2018,2,13,5,45,0.0,0.0,2.5,4.25,0.0,0.0,0.0
2018,2,13,6,0,0.0,0.0,2.5,4.2,0.0,0.0,0.0
2018,2,13,6,15,0.0,0.0,2.5,4.55,0.0,0.0,0.0
2018,2,13,6,30,0.0,0.0,2.5,4.9,0.0,0.0,0.0
2018,2,13,6,45,29.5,3.5,2.5,5.25,3.0,0.0,0.0
2018,2,13,7,0,59.0,7.0,2.5,5.6,6.0,0.0,0.0
2018,2,13,7,15,224.0,18.0,2.6,6.2,34.0,138.03,0.0
2018,2,13,7,30,389.0,29.0,2.7,6.8,62.0,301.05,217.33
2018,2,13,7,45,494.5,36.5,2.8,7.4,106.0,396.6,328.33
2018,2,13,8,0,600.0,44.0,2.9,8.0,150.0,491.19,413.54
2018,2,13,8,15,661.0,49.5,2.9,8.6,198.0,566.86,477.14
2018,2,13,8,30,722.0,55.0,2.9,9.2,246.0,644.53,539.09
2018,2,13,8,45,761.5,58.5,2.85,9.8,293.0,704.26,584.06
2018,2,13,9,0,801.0,62.0,2.8,10.4,340.0,763.54,626.76
2018,2,13,9,15,829.5,64.5,2.65,11.05,384.0,811.28,658.42
2018,2,13,9,30,858.0,67.0,2.5,11.7,428.0,857.14,687.51
2018,2,13,9,45,879.0,68.0,2.4,12.3,466.5,883.14,701.91
2018,2,13,10,0,900.0,69.0,2.3,12.9,505.0,915.03,720.29
2018,2,13,10,15,912.5,71.0,2.15,13.3,538.0,937.38,731.52
2018,2,13,10,30,925.0,73.0,2.0,13.7,571.0,956.2,740.13
2018,2,13,10,45,933.5,74.5,1.9,14.1,596.5,966.96,743.73
2018,2,13,11,0,942.0,76.0,1.8,14.5,622.0,973.84,744.82
2018,2,13,11,15,948.0,77.0,1.65,14.75,640.5,973.83,741.08
2018,2,13,11,30,954.0,78.0,1.5,15.0,659.0,969.82,734.79
2018,2,13,11,45,956.5,78.5,1.35,15.25,669.0,958.03,723.44
2018,2,13,12,0,959.0,79.0,1.2,15.5,679.0,942.32,709.69
2018,2,13,12,15,960.0,79.0,1.1,15.65,681.5,920.86,693.39
2018,2,13,12,30,961.0,79.0,1.0,15.8,684.0,895.67,674.82
2018,2,13,12,45,959.0,79.0,0.9,16.0,678.0,864.44,652.23
2018,2,13,13,0,957.0,79.0,0.8,16.2,672.0,829.88,627.54
2018,2,13,13,15,952.5,78.5,0.75,16.25,658.0,789.74,600.29
2018,2,13,13,30,948.0,78.0,0.7,16.3,644.0,746.8,571.04
2018,2,13,13,45,940.0,77.0,0.65,16.4,622.0,698.44,535.91
2018,2,13,14,0,932.0,76.0,0.6,16.5,600.0,648.01,498.04
2018,2,13,14,15,901.5,78.0,0.6,16.45,564.5,586.39,451.87
2018,2,13,14,30,871.0,80.0,0.6,16.4,529.0,526.42,405.53
2018,2,13,14,45,822.5,82.0,0.6,16.35,483.5,457.64,351.24
2018,2,13,15,0,774.0,84.0,0.6,16.3,438.0,392.25,298.0
2018,2,13,15,15,735.0,82.5,0.6,16.3,395.0,330.58,246.1
2018,2,13,15,30,696.0,81.0,0.6,16.3,352.0,270.26,194.32
2018,2,13,15,45,638.0,79.5,0.65,15.7,305.5,211.06,144.56
2018,2,13,16,0,580.0,78.0,0.7,15.1,259.0,158.18,101.47
2018,2,13,16,15,513.5,71.5,0.8,14.45,212.5,106.83,63.99
2018,2,13,16,30,447.0,65.0,0.9,13.8,166.0,63.69,40.39
2018,2,13,16,45,393.0,54.0,1.0,13.15,127.5,42.58,32.18
2018,2,13,17,0,339.0,43.0,1.1,12.5,89.0,34.79,24.75
2018,2,13,17,15,255.5,30.5,1.2,12.15,57.0,25.19,14.27
2018,2,13,17,30,172.0,18.0,1.3,11.8,25.0,16.37,0.0
2018,2,13,17,45,86.0,9.0,1.35,11.5,12.5,8.19,0.0
2018,2,13,18,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,2,13,18,15,0.0,0.0,1.4,11.05,0.0,0.0,0.0
2018,2,13,18,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,2,13,18,45,0.0,0.0,1.45,10.75,0.0,0.0,0.0
2018,2,13,19,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,2,13,19,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,2,13,19,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,2,13,19,45,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,2,13,20,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,2,13,20,15,0.0,0.0,1.5,10.15,0.0,0.0,0.0
2018,2,13,20,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,2,13,20,45,0.0,0.0,1.45,10.1,0.0,0.0,0.0
2018,2,13,21,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,2,13,21,15,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,2,13,21,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,2,13,21,45,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,2,13,22,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,2,13,22,15,0.0,0.0,1.35,10.1,0.0,0.0,0.0
2018,2,13,22,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,2,13,22,45,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,2,13,23,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,2,13,23,15,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,2,13,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,2,13,23,45,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,2,14,0,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,2,14,0,15,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,2,14,0,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,2,14,0,45,0.0,0.0,1.35,9.55,0.0,0.0,0.0
2018,2,14,1,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,2,14,1,15,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,2,14,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,2,14,1,45,0.0,0.0,1.4,8.85,0.0,0.0,0.0
2018,2,14,2,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,2,14,2,15,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,2,14,2,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,2,14,2,45,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,2,14,3,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,2,14,3,15,0.0,0.0,1.35,8.3,0.0,0.0,0.0
2018,2,14,3,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,2,14,3,45,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,2,14,4,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,2,14,4,15,0.0,0.0,1.25,8.3,0.0,0.0,0.0
2018,2,14,4,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,2,14,4,45,0.0,0.0,1.15,8.3,0.0,0.0,0.0
2018,2,14,5,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,2,14,5,15,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,2,14,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,2,14,5,45,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,2,14,6,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,2,14,6,15,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,2,14,6,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,2,14,6,45,26.0,3.0,1.1,7.95,3.0,0.0,0.0
2018,2,14,7,0,52.0,6.0,1.1,8.0,6.0,5.46,0.0
2018,2,14,7,15,193.5,18.5,1.15,8.55,33.0,122.25,0.0
2018,2,14,7,30,335.0,31.0,1.2,9.1,60.0,273.03,200.47
2018,2,14,7,45,432.5,40.5,1.2,9.6,103.0,362.37,296.03
2018,2,14,8,0,530.0,50.0,1.2,10.1,146.0,459.36,379.78
2018,2,14,8,15,536.5,61.0,1.3,10.5,182.0,498.93,414.4
2018,2,14,8,30,543.0,72.0,1.4,10.9,218.0,537.23,445.69
2018,2,14,8,45,492.5,92.0,1.5,11.3,242.5,533.61,442.86
2018,2,14,9,0,442.0,112.0,1.6,11.7,267.0,531.0,439.68
2018,2,14,9,15,363.5,134.0,1.75,12.2,272.0,501.8,414.51
2018,2,14,9,30,285.0,156.0,1.9,12.7,277.0,448.75,370.62
2018,2,14,9,45,187.5,181.5,2.05,13.15,264.0,379.07,312.29
2018,2,14,10,0,90.0,207.0,2.2,13.6,251.0,304.96,249.34
2018,2,14,10,15,57.0,196.0,2.3,14.0,224.5,257.96,210.02
2018,2,14,10,30,24.0,185.0,2.4,14.4,198.0,198.04,159.8
2018,2,14,10,45,88.0,224.0,2.5,14.75,275.0,314.89,255.71
2018,2,14,11,0,152.0,263.0,2.6,15.1,352.0,434.95,350.23
2018,2,14,11,15,237.5,263.5,2.7,15.3,407.0,509.79,409.12
2018,2,14,11,30,323.0,264.0,2.8,15.5,462.0,599.5,477.8
2018,2,14,11,45,334.5,266.0,2.85,15.7,474.0,603.8,480.0
2018,2,14,12,0,346.0,268.0,2.9,15.9,486.0,606.3,481.46
2018,2,14,12,15,307.0,275.0,3.0,15.9,469.0,569.09,452.51
2018,2,14,12,30,268.0,282.0,3.1,15.9,452.0,532.26,423.87
2018,2,14,12,45,514.0,209.5,3.2,15.9,532.0,653.84,521.44
2018,2,14,13,0,760.0,137.0,3.3,15.9,612.0,752.01,597.6
2018,2,14,13,15,798.5,123.0,3.4,15.8,612.5,731.4,582.68
2018,2,14,13,30,837.0,109.0,3.5,15.7,613.0,708.95,566.35
2018,2,14,13,45,757.5,128.0,3.6,15.55,572.0,639.56,512.66
2018,2,14,14,0,678.0,147.0,3.7,15.4,531.0,572.05,459.67
2018,2,14,14,15,690.0,132.5,3.85,15.15,507.0,527.5,424.57
2018,2,14,14,30,702.0,118.0,4.0,14.9,483.0,480.21,385.89
2018,2,14,14,45,773.5,96.0,4.1,14.6,473.5,450.54,359.23
2018,2,14,15,0,845.0,74.0,4.2,14.3,464.0,411.55,322.97
2018,2,14,15,15,832.5,70.5,4.2,14.3,426.5,352.87,269.61
2018,2,14,15,30,820.0,67.0,4.2,14.3,389.0,294.35,215.42
2018,2,14,15,45,790.0,63.0,4.15,13.4,344.0,231.95,159.25
2018,2,14,16,0,760.0,59.0,4.1,12.5,299.0,172.38,107.34
2018,2,14,16,15,714.5,55.0,3.95,11.9,252.0,114.49,63.03
2018,2,14,16,30,669.0,51.0,3.8,11.3,205.0,61.97,34.84
2018,2,14,16,45,582.0,45.5,3.6,10.65,157.0,35.58,26.27
2018,2,14,17,0,495.0,40.0,3.4,10.0,109.0,32.24,22.82
2018,2,14,17,15,334.0,29.5,3.4,9.7,68.0,24.2,14.03
2018,2,14,17,30,173.0,19.0,3.4,9.4,27.0,15.97,0.0
2018,2,14,17,45,86.5,9.5,3.45,9.05,13.5,8.64,0.0
2018,2,14,18,0,0.0,0.0,3.5,8.7,0.0,0.0,0.0
2018,2,14,18,15,0.0,0.0,3.5,8.65,0.0,0.0,0.0
2018,2,14,18,30,0.0,0.0,3.5,8.6,0.0,0.0,0.0
2018,2,14,18,45,0.0,0.0,3.55,8.5,0.0,0.0,0.0
2018,2,14,19,0,0.0,0.0,3.6,8.4,0.0,0.0,0.0
2018,2,14,19,15,0.0,0.0,3.6,8.45,0.0,0.0,0.0
2018,2,14,19,30,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2018,2,14,19,45,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2018,2,14,20,0,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2018,2,14,20,15,0.0,0.0,3.55,8.5,0.0,0.0,0.0
2018,2,14,20,30,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2018,2,14,20,45,0.0,0.0,3.45,8.45,0.0,0.0,0.0
2018,2,14,21,0,0.0,0.0,3.4,8.4,0.0,0.0,0.0
2018,2,14,21,15,0.0,0.0,3.35,8.25,0.0,0.0,0.0
2018,2,14,21,30,0.0,0.0,3.3,8.1,0.0,0.0,0.0
2018,2,14,21,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2018,2,14,22,0,0.0,0.0,3.2,7.9,0.0,0.0,0.0
2018,2,14,22,15,0.0,0.0,3.15,7.75,0.0,0.0,0.0
2018,2,14,22,30,0.0,0.0,3.1,7.6,0.0,0.0,0.0
2018,2,14,22,45,0.0,0.0,3.05,7.45,0.0,0.0,0.0
2018,2,14,23,0,0.0,0.0,3.0,7.3,0.0,0.0,0.0
2018,2,14,23,15,0.0,0.0,2.85,7.1,0.0,0.0,0.0
2018,2,14,23,30,0.0,0.0,2.7,6.9,0.0,0.0,0.0
2018,2,14,23,45,0.0,0.0,2.6,6.75,0.0,0.0,0.0
2018,2,15,0,0,0.0,0.0,2.5,6.6,0.0,0.0,0.0
2018,2,15,0,15,0.0,0.0,2.45,6.45,0.0,0.0,0.0
2018,2,15,0,30,0.0,0.0,2.4,6.3,0.0,0.0,0.0
2018,2,15,0,45,0.0,0.0,2.35,6.2,0.0,0.0,0.0
2018,2,15,1,0,0.0,0.0,2.3,6.1,0.0,0.0,0.0
2018,2,15,1,15,0.0,0.0,2.35,6.05,0.0,0.0,0.0
2018,2,15,1,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2018,2,15,1,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2018,2,15,2,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2018,2,15,2,15,0.0,0.0,2.5,5.95,0.0,0.0,0.0
2018,2,15,2,30,0.0,0.0,2.6,5.9,0.0,0.0,0.0
2018,2,15,2,45,0.0,0.0,2.65,5.9,0.0,0.0,0.0
2018,2,15,3,0,0.0,0.0,2.7,5.9,0.0,0.0,0.0
2018,2,15,3,15,0.0,0.0,2.7,5.75,0.0,0.0,0.0
2018,2,15,3,30,0.0,0.0,2.7,5.6,0.0,0.0,0.0
2018,2,15,3,45,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2018,2,15,4,0,0.0,0.0,2.7,5.4,0.0,0.0,0.0
2018,2,15,4,15,0.0,0.0,2.75,5.35,0.0,0.0,0.0
2018,2,15,4,30,0.0,0.0,2.8,5.3,0.0,0.0,0.0
2018,2,15,4,45,0.0,0.0,2.85,5.25,0.0,0.0,0.0
2018,2,15,5,0,0.0,0.0,2.9,5.2,0.0,0.0,0.0
2018,2,15,5,15,0.0,0.0,2.9,5.1,0.0,0.0,0.0
2018,2,15,5,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2018,2,15,5,45,0.0,0.0,2.9,4.95,0.0,0.0,0.0
2018,2,15,6,0,0.0,0.0,2.9,4.9,0.0,0.0,0.0
2018,2,15,6,15,0.0,0.0,3.0,5.2,0.0,0.0,0.0
2018,2,15,6,30,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2018,2,15,6,45,37.0,3.5,3.2,5.75,3.5,0.0,0.0
2018,2,15,7,0,74.0,7.0,3.3,6.0,7.0,43.37,0.0
2018,2,15,7,15,257.5,18.5,3.5,6.5,38.5,182.15,0.0
2018,2,15,7,30,441.0,30.0,3.7,7.0,70.0,336.27,257.08
2018,2,15,7,45,544.0,36.5,3.85,7.55,116.5,422.1,352.52
2018,2,15,8,0,647.0,43.0,4.0,8.1,163.0,525.16,444.0
2018,2,15,8,15,709.0,47.5,4.05,8.65,213.0,602.17,508.85
2018,2,15,8,30,771.0,52.0,4.1,9.2,263.0,681.24,572.26
2018,2,15,8,45,810.0,54.5,4.15,9.75,311.0,740.89,617.83
2018,2,15,9,0,849.0,57.0,4.2,10.3,359.0,791.97,655.18
2018,2,15,9,15,874.5,60.0,4.2,10.85,404.0,838.77,687.78
2018,2,15,9,30,900.0,63.0,4.2,11.4,449.0,883.58,717.98
2018,2,15,9,45,920.0,64.5,4.15,11.9,489.5,918.98,740.46
2018,2,15,10,0,940.0,66.0,4.1,12.4,530.0,951.44,760.55
2018,2,15,10,15,955.5,67.0,4.05,12.85,564.5,975.82,774.72
2018,2,15,10,30,971.0,68.0,4.0,13.3,599.0,996.57,786.27
2018,2,15,10,45,981.0,68.5,3.95,13.7,625.5,1007.69,791.18
2018,2,15,11,0,991.0,69.0,3.9,14.1,652.0,1014.76,793.44
2018,2,15,11,15,997.0,69.5,3.85,14.35,671.0,1013.97,790.81
2018,2,15,11,30,1003.0,70.0,3.8,14.6,690.0,1008.98,785.5
2018,2,15,11,45,1006.5,70.0,3.8,14.85,700.5,996.89,775.81
2018,2,15,12,0,1010.0,70.0,3.8,15.1,711.0,980.66,763.45
2018,2,15,12,15,1010.0,70.5,3.75,15.25,713.5,957.89,746.64
2018,2,15,12,30,1010.0,71.0,3.7,15.4,716.0,931.22,727.26
2018,2,15,12,45,1008.0,71.0,3.7,15.5,710.0,898.58,704.16
2018,2,15,13,0,1006.0,71.0,3.7,15.6,704.0,862.41,678.56
2018,2,15,13,15,990.5,73.0,3.65,15.65,685.0,815.19,644.74
2018,2,15,13,30,975.0,75.0,3.6,15.7,666.0,765.78,609.15
2018,2,15,13,45,958.0,75.0,3.55,15.7,639.5,711.36,568.08
2018,2,15,14,0,941.0,75.0,3.5,15.7,613.0,655.58,524.16
2018,2,15,14,15,928.0,73.5,3.4,15.65,582.5,599.44,478.83
2018,2,15,14,30,915.0,72.0,3.3,15.6,552.0,542.22,431.4
2018,2,15,14,45,864.5,74.5,3.25,15.5,504.0,471.21,372.26
2018,2,15,15,0,814.0,77.0,3.2,15.4,456.0,403.34,314.31
2018,2,15,15,15,769.0,77.0,3.2,15.4,410.5,338.68,257.71
2018,2,15,15,30,724.0,77.0,3.2,15.4,365.0,277.95,203.67
2018,2,15,15,45,673.5,76.0,2.7,14.6,319.5,216.99,150.33
2018,2,15,16,0,623.0,75.0,2.2,13.8,274.0,163.35,105.02
2018,2,15,16,15,572.0,68.5,2.1,12.9,229.0,110.57,65.14
2018,2,15,16,30,521.0,62.0,2.0,12.0,184.0,64.0,39.04
2018,2,15,16,45,456.0,53.0,1.95,11.1,142.0,41.51,31.56
2018,2,15,17,0,391.0,44.0,1.9,10.2,100.0,35.46,25.72
2018,2,15,17,15,308.5,32.0,1.9,9.9,65.5,26.36,16.13
2018,2,15,17,30,226.0,20.0,1.9,9.6,31.0,16.85,0.0
2018,2,15,17,45,113.0,10.0,1.9,9.3,15.5,9.1,0.0
2018,2,15,18,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,2,15,18,15,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,2,15,18,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,2,15,18,45,0.0,0.0,1.85,8.7,0.0,0.0,0.0
2018,2,15,19,0,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,2,15,19,15,0.0,0.0,1.75,8.65,0.0,0.0,0.0
2018,2,15,19,30,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,2,15,19,45,0.0,0.0,1.65,8.7,0.0,0.0,0.0
2018,2,15,20,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,2,15,20,15,0.0,0.0,1.55,8.7,0.0,0.0,0.0
2018,2,15,20,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,2,15,20,45,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,2,15,21,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,2,15,21,15,0.0,0.0,1.45,8.7,0.0,0.0,0.0
2018,2,15,21,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,2,15,21,45,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,2,15,22,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,2,15,22,15,0.0,0.0,1.3,8.75,0.0,0.0,0.0
2018,2,15,22,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,2,15,22,45,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,2,15,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,2,15,23,15,0.0,0.0,0.95,9.05,0.0,0.0,0.0
2018,2,15,23,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,2,15,23,45,0.0,0.0,0.8,9.15,0.0,0.0,0.0
2018,2,16,0,0,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,2,16,0,15,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,2,16,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,2,16,0,45,0.0,0.0,0.75,8.95,0.0,0.0,0.0
2018,2,16,1,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,2,16,1,15,0.0,0.0,0.85,8.8,0.0,0.0,0.0
2018,2,16,1,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,2,16,1,45,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,2,16,2,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,2,16,2,15,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,2,16,2,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,2,16,2,45,0.0,0.0,0.9,8.25,0.0,0.0,0.0
2018,2,16,3,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,2,16,3,15,0.0,0.0,0.9,8.05,0.0,0.0,0.0
2018,2,16,3,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,2,16,3,45,0.0,0.0,0.95,7.8,0.0,0.0,0.0
2018,2,16,4,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,2,16,4,15,0.0,0.0,1.05,7.55,0.0,0.0,0.0
2018,2,16,4,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,2,16,4,45,0.0,0.0,1.15,7.3,0.0,0.0,0.0
2018,2,16,5,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,2,16,5,15,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,2,16,5,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,2,16,5,45,0.0,0.0,1.15,7.2,0.0,0.0,0.0
2018,2,16,6,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,2,16,6,15,0.0,0.0,1.05,7.35,0.0,0.0,0.0
2018,2,16,6,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,2,16,6,45,47.0,4.5,0.9,7.65,4.5,0.0,0.0
2018,2,16,7,0,94.0,9.0,0.8,7.8,9.0,55.32,0.0
2018,2,16,7,15,257.0,20.0,0.9,8.3,40.0,185.12,0.0
2018,2,16,7,30,420.0,31.0,1.0,8.8,71.0,325.54,248.93
2018,2,16,7,45,518.0,38.0,1.1,9.3,116.0,416.15,340.28
2018,2,16,8,0,616.0,45.0,1.2,9.8,161.0,507.43,418.91
2018,2,16,8,15,674.0,50.0,1.25,10.35,209.5,581.23,478.2
2018,2,16,8,30,732.0,55.0,1.3,10.9,258.0,656.84,535.9
2018,2,16,8,45,769.0,58.5,1.35,11.45,305.0,715.14,578.11
2018,2,16,9,0,806.0,62.0,1.4,12.0,352.0,772.87,618.35
2018,2,16,9,15,833.0,64.5,1.45,12.45,396.0,819.69,649.69
2018,2,16,9,30,860.0,67.0,1.5,12.9,440.0,864.55,678.95
2018,2,16,9,45,879.5,68.5,1.5,13.4,479.0,890.01,693.37
2018,2,16,10,0,899.0,70.0,1.5,13.9,518.0,921.4,711.87
2018,2,16,10,15,911.5,71.5,1.5,14.25,550.5,943.18,723.94
2018,2,16,10,30,924.0,73.0,1.5,14.6,583.0,961.44,733.71
2018,2,16,10,45,932.5,75.0,1.5,14.95,609.0,972.88,738.99
2018,2,16,11,0,941.0,77.0,1.5,15.3,635.0,980.41,741.87
2018,2,16,11,15,947.0,77.5,1.5,15.55,653.5,979.77,739.79
2018,2,16,11,30,953.0,78.0,1.5,15.8,672.0,975.13,735.34
2018,2,16,11,45,955.5,79.0,1.45,16.05,682.5,963.89,725.98
2018,2,16,12,0,958.0,80.0,1.4,16.3,693.0,948.7,714.25
2018,2,16,12,15,959.0,79.5,1.45,16.5,695.0,926.56,699.72
2018,2,16,12,30,960.0,79.0,1.5,16.7,697.0,900.69,682.78
2018,2,16,12,45,958.0,79.0,1.5,16.85,691.0,869.33,661.6
2018,2,16,13,0,956.0,79.0,1.5,17.0,685.0,834.63,638.16
2018,2,16,13,15,952.0,78.5,1.55,17.05,671.0,794.71,611.79
2018,2,16,13,30,948.0,78.0,1.6,17.1,657.0,751.94,583.13
2018,2,16,13,45,941.0,77.0,1.7,17.15,635.5,704.01,549.29
2018,2,16,14,0,934.0,76.0,1.8,17.2,614.0,653.92,511.95
2018,2,16,14,15,906.0,78.0,1.8,17.15,579.0,593.23,465.01
2018,2,16,14,30,878.0,80.0,1.8,17.1,544.0,532.87,416.98
2018,2,16,14,45,816.0,86.5,1.8,17.0,495.5,462.62,360.21
2018,2,16,15,0,754.0,93.0,1.8,16.9,447.0,396.02,305.02
2018,2,16,15,15,737.5,87.5,1.8,16.9,409.0,337.21,254.03
2018,2,16,15,30,721.0,82.0,1.8,16.9,371.0,280.51,203.6
2018,2,16,15,45,661.0,81.5,1.6,16.1,323.0,219.86,151.74
2018,2,16,16,0,601.0,81.0,1.4,15.3,275.0,165.73,107.09
2018,2,16,16,15,537.5,74.5,1.45,14.6,228.0,112.96,67.97
2018,2,16,16,30,474.0,68.0,1.5,13.9,181.0,68.06,42.87
2018,2,16,16,45,412.0,56.5,1.55,13.25,138.5,44.27,33.76
2018,2,16,17,0,350.0,45.0,1.6,12.6,96.0,36.08,26.06
2018,2,16,17,15,305.0,33.0,1.65,12.3,65.5,27.12,16.86
2018,2,16,17,30,260.0,21.0,1.7,12.0,35.0,17.71,0.0
2018,2,16,17,45,130.0,10.5,1.75,11.7,17.5,9.55,0.0
2018,2,16,18,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,2,16,18,15,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,2,16,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,2,16,18,45,0.0,0.0,1.85,10.75,0.0,0.0,0.0
2018,2,16,19,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,2,16,19,15,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,2,16,19,30,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,2,16,19,45,0.0,0.0,1.95,10.15,0.0,0.0,0.0
2018,2,16,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,2,16,20,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2018,2,16,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,2,16,20,45,0.0,0.0,1.9,9.95,0.0,0.0,0.0
2018,2,16,21,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,2,16,21,15,0.0,0.0,1.85,9.9,0.0,0.0,0.0
2018,2,16,21,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,2,16,21,45,0.0,0.0,1.75,9.9,0.0,0.0,0.0
2018,2,16,22,0,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,2,16,22,15,0.0,0.0,1.7,9.85,0.0,0.0,0.0
2018,2,16,22,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,2,16,22,45,0.0,0.0,1.7,9.75,0.0,0.0,0.0
2018,2,16,23,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,2,16,23,15,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,2,16,23,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,2,16,23,45,0.0,0.0,1.7,9.35,0.0,0.0,0.0
2018,2,17,0,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,2,17,0,15,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,2,17,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,2,17,0,45,0.0,0.0,1.65,8.95,0.0,0.0,0.0
2018,2,17,1,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,2,17,1,15,0.0,0.0,1.55,8.9,0.0,0.0,0.0
2018,2,17,1,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,2,17,1,45,0.0,0.0,1.45,8.95,0.0,0.0,0.0
2018,2,17,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,2,17,2,15,0.0,0.0,1.35,9.05,0.0,0.0,0.0
2018,2,17,2,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,2,17,2,45,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,2,17,3,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,2,17,3,15,0.0,0.0,1.05,9.35,0.0,0.0,0.0
2018,2,17,3,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,2,17,3,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2018,2,17,4,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,2,17,4,15,0.0,0.0,0.8,9.55,0.0,0.0,0.0
2018,2,17,4,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,2,17,4,45,0.0,0.0,0.65,9.45,0.0,0.0,0.0
2018,2,17,5,0,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,2,17,5,15,0.0,0.0,0.6,9.35,0.0,0.0,0.0
2018,2,17,5,30,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,2,17,5,45,0.0,0.0,0.55,9.25,0.0,0.0,0.0
2018,2,17,6,0,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,2,17,6,15,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,2,17,6,30,0.0,0.0,0.5,9.4,0.0,0.0,0.0
2018,2,17,6,45,45.0,4.5,0.5,9.55,5.0,0.0,0.0
2018,2,17,7,0,90.0,9.0,0.5,9.7,10.0,53.44,0.0
2018,2,17,7,15,248.5,20.5,0.5,10.15,41.5,183.21,0.0
2018,2,17,7,30,407.0,32.0,0.5,10.6,73.0,319.56,245.14
2018,2,17,7,45,504.5,40.0,0.55,11.05,118.5,410.84,332.07
2018,2,17,8,0,602.0,48.0,0.6,11.5,164.0,509.59,414.31
2018,2,17,8,15,661.0,52.5,0.6,12.05,212.0,576.12,465.9
2018,2,17,8,30,720.0,57.0,0.6,12.6,260.0,651.7,521.46
2018,2,17,8,45,758.0,60.5,0.6,13.2,307.0,710.57,562.0
2018,2,17,9,0,796.0,64.0,0.6,13.8,354.0,768.93,600.53
2018,2,17,9,15,824.0,66.5,0.6,14.45,398.0,816.44,629.98
2018,2,17,9,30,852.0,69.0,0.6,15.1,442.0,862.06,657.33
2018,2,17,9,45,872.0,70.0,0.6,15.7,480.5,887.17,670.45
2018,2,17,10,0,892.0,71.0,0.6,16.3,519.0,918.28,687.61
2018,2,17,10,15,905.0,72.0,0.55,16.65,551.5,939.82,697.77
2018,2,17,10,30,918.0,73.0,0.5,17.0,584.0,957.88,705.74
2018,2,17,10,45,927.0,74.5,0.45,17.4,610.0,969.15,709.28
2018,2,17,11,0,936.0,76.0,0.4,17.8,636.0,976.55,710.56
2018,2,17,11,15,941.5,77.0,0.5,18.15,654.0,976.09,710.7
2018,2,17,11,30,947.0,78.0,0.6,18.5,672.0,971.65,708.58
2018,2,17,11,45,950.0,78.0,0.65,18.85,682.0,959.72,700.75
2018,2,17,12,0,953.0,78.0,0.7,19.2,692.0,943.87,690.64
2018,2,17,12,15,953.5,78.0,0.8,19.3,694.0,921.98,678.39
2018,2,17,12,30,954.0,78.0,0.9,19.4,696.0,896.39,663.65
2018,2,17,12,45,953.0,77.0,1.0,19.45,690.0,864.85,644.93
2018,2,17,13,0,952.0,76.0,1.1,19.5,684.0,829.94,623.7
2018,2,17,13,15,947.5,75.0,1.2,19.45,669.5,789.23,598.37
2018,2,17,13,30,943.0,74.0,1.3,19.4,655.0,745.73,570.64
2018,2,17,13,45,935.0,73.5,1.4,19.35,633.0,697.89,537.97
2018,2,17,14,0,927.0,73.0,1.5,19.3,611.0,647.97,501.62
2018,2,17,14,15,900.5,75.5,1.6,19.1,577.5,588.94,457.42
2018,2,17,14,30,874.0,78.0,1.7,18.9,544.0,530.08,411.73
2018,2,17,14,45,809.5,87.5,1.8,18.7,497.0,461.71,357.3
2018,2,17,15,0,745.0,97.0,1.9,18.5,450.0,395.9,303.47
2018,2,17,15,15,762.0,84.5,1.9,18.5,419.0,345.25,258.51
2018,2,17,15,30,779.0,72.0,1.9,18.5,388.0,290.31,208.61
2018,2,17,15,45,775.5,64.5,1.9,17.5,349.0,232.64,157.18
2018,2,17,16,0,772.0,57.0,1.9,16.5,310.0,174.68,106.68
2018,2,17,16,15,726.0,53.5,1.9,15.65,262.5,116.13,62.53
2018,2,17,16,30,680.0,50.0,1.9,14.8,215.0,62.99,33.98
2018,2,17,16,45,607.5,44.5,1.95,13.95,167.5,37.6,27.79
2018,2,17,17,0,535.0,39.0,2.0,13.1,120.0,31.03,21.63
2018,2,17,17,15,401.0,31.0,2.15,12.7,79.0,25.27,15.51
2018,2,17,17,30,267.0,23.0,2.3,12.3,38.0,19.52,0.0
2018,2,17,17,45,133.5,11.5,2.4,11.9,19.0,10.46,0.0
2018,2,17,18,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,2,17,18,15,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,2,17,18,30,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,2,17,18,45,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,2,17,19,0,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,2,17,19,15,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,2,17,19,30,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,2,17,19,45,0.0,0.0,2.95,10.4,0.0,0.0,0.0
2018,2,17,20,0,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,2,17,20,15,0.0,0.0,3.0,10.25,0.0,0.0,0.0
2018,2,17,20,30,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,2,17,20,45,0.0,0.0,3.0,10.15,0.0,0.0,0.0
2018,2,17,21,0,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,2,17,21,15,0.0,0.0,3.05,10.05,0.0,0.0,0.0
2018,2,17,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,2,17,21,45,0.0,0.0,3.1,9.95,0.0,0.0,0.0
2018,2,17,22,0,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,2,17,22,15,0.0,0.0,3.1,9.85,0.0,0.0,0.0
2018,2,17,22,30,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,2,17,22,45,0.0,0.0,3.05,9.75,0.0,0.0,0.0
2018,2,17,23,0,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,2,17,23,15,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,2,17,23,30,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,2,17,23,45,0.0,0.0,3.0,9.45,0.0,0.0,0.0
2018,2,18,0,0,0.0,0.0,3.0,9.4,0.0,0.0,0.0
2018,2,18,0,15,0.0,0.0,3.0,9.35,0.0,0.0,0.0
2018,2,18,0,30,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,2,18,0,45,0.0,0.0,3.0,9.25,0.0,0.0,0.0
2018,2,18,1,0,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,2,18,1,15,0.0,0.0,3.0,9.15,0.0,0.0,0.0
2018,2,18,1,30,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,2,18,1,45,0.0,0.0,3.05,9.05,0.0,0.0,0.0
2018,2,18,2,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,2,18,2,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2018,2,18,2,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2018,2,18,2,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2018,2,18,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2018,2,18,3,15,0.0,0.0,3.25,8.95,0.0,0.0,0.0
2018,2,18,3,30,0.0,0.0,3.3,8.9,0.0,0.0,0.0
2018,2,18,3,45,0.0,0.0,3.3,8.9,0.0,0.0,0.0
2018,2,18,4,0,0.0,0.0,3.3,8.9,0.0,0.0,0.0
2018,2,18,4,15,0.0,0.0,3.3,8.9,0.0,0.0,0.0
2018,2,18,4,30,0.0,0.0,3.3,8.9,0.0,0.0,0.0
2018,2,18,4,45,0.0,0.0,3.35,8.85,0.0,0.0,0.0
2018,2,18,5,0,0.0,0.0,3.4,8.8,0.0,0.0,0.0
2018,2,18,5,15,0.0,0.0,3.4,8.75,0.0,0.0,0.0
2018,2,18,5,30,0.0,0.0,3.4,8.7,0.0,0.0,0.0
2018,2,18,5,45,0.0,0.0,3.4,8.65,0.0,0.0,0.0
2018,2,18,6,0,0.0,0.0,3.4,8.6,0.0,0.0,0.0
2018,2,18,6,15,0.0,0.0,3.55,8.8,0.0,0.0,0.0
2018,2,18,6,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2018,2,18,6,45,25.5,4.5,3.85,9.2,5.0,0.0,0.0
2018,2,18,7,0,51.0,9.0,4.0,9.4,10.0,33.91,0.0
2018,2,18,7,15,153.5,23.0,4.3,9.65,37.0,136.54,13.52
2018,2,18,7,30,256.0,37.0,4.6,9.9,64.0,235.47,186.47
2018,2,18,7,45,380.0,48.0,4.9,10.2,111.5,339.8,284.63
2018,2,18,8,0,504.0,59.0,5.2,10.5,159.0,455.98,387.13
2018,2,18,8,15,567.5,66.0,5.3,10.7,206.5,532.08,453.16
2018,2,18,8,30,631.0,73.0,5.4,10.9,254.0,610.79,518.09
2018,2,18,8,45,657.5,80.5,5.45,11.1,297.0,662.47,559.1
2018,2,18,9,0,684.0,88.0,5.5,11.3,340.0,713.31,598.26
2018,2,18,9,15,710.5,93.0,5.55,11.55,382.0,759.78,632.92
2018,2,18,9,30,737.0,98.0,5.6,11.8,424.0,804.62,665.66
2018,2,18,9,45,770.0,99.0,5.6,12.0,465.5,848.23,696.81
2018,2,18,10,0,803.0,100.0,5.6,12.2,507.0,884.14,721.72
2018,2,18,10,15,858.0,92.0,5.65,12.35,551.5,933.01,756.56
2018,2,18,10,30,913.0,84.0,5.7,12.5,596.0,969.16,781.59
2018,2,18,10,45,920.5,85.5,5.8,12.65,621.5,978.83,787.46
2018,2,18,11,0,928.0,87.0,5.9,12.8,647.0,984.64,790.78
2018,2,18,11,15,933.5,88.5,6.0,12.85,665.5,984.64,790.32
2018,2,18,11,30,939.0,90.0,6.1,12.9,684.0,980.66,787.13
2018,2,18,11,45,941.5,91.0,6.2,12.95,694.5,969.35,778.7
2018,2,18,12,0,944.0,92.0,6.3,13.0,705.0,954.13,767.55
2018,2,18,12,15,944.5,92.5,6.4,12.95,707.5,932.75,752.21
2018,2,18,12,30,945.0,93.0,6.5,12.9,710.0,907.67,734.17
2018,2,18,12,45,943.0,92.5,6.6,12.8,703.5,875.87,711.2
2018,2,18,13,0,941.0,92.0,6.7,12.7,697.0,840.78,685.65
2018,2,18,13,15,936.0,91.5,6.75,12.5,682.5,800.33,655.92
2018,2,18,13,30,931.0,91.0,6.8,12.3,668.0,757.14,623.86
2018,2,18,13,45,923.0,90.5,6.9,12.15,646.5,709.45,586.08
2018,2,18,14,0,915.0,90.0,7.0,12.0,625.0,659.7,545.29
2018,2,18,14,15,896.5,89.5,7.0,11.75,593.0,604.12,498.7
2018,2,18,14,30,878.0,89.0,7.0,11.5,561.0,545.42,448.45
2018,2,18,14,45,868.0,86.0,7.0,11.25,527.5,487.98,397.84
2018,2,18,15,0,858.0,83.0,7.0,11.0,494.0,429.85,345.14
2018,2,18,15,15,835.0,80.5,7.0,11.0,452.5,367.31,287.37
2018,2,18,15,30,812.0,78.0,7.0,11.0,411.0,306.11,229.96
2018,2,18,15,45,777.5,75.0,6.85,10.4,364.5,243.57,172.44
2018,2,18,16,0,743.0,72.0,6.7,9.8,318.0,181.52,117.42
2018,2,18,16,15,691.0,67.5,6.55,9.45,269.0,122.59,71.28
2018,2,18,16,30,639.0,63.0,6.4,9.1,220.0,69.88,41.36
2018,2,18,16,45,559.5,56.5,6.2,8.75,172.0,44.41,34.55
2018,2,18,17,0,480.0,50.0,6.0,8.4,124.0,40.67,30.69
2018,2,18,17,15,345.0,38.5,5.95,8.2,82.0,32.1,21.82
2018,2,18,17,30,210.0,27.0,5.9,8.0,40.0,21.45,0.96
2018,2,18,17,45,105.0,13.5,5.8,7.75,20.0,12.28,0.0
2018,2,18,18,0,0.0,0.0,5.7,7.5,0.0,0.0,0.0
2018,2,18,18,15,0.0,0.0,5.65,7.35,0.0,0.0,0.0
2018,2,18,18,30,0.0,0.0,5.6,7.2,0.0,0.0,0.0
2018,2,18,18,45,0.0,0.0,5.55,7.05,0.0,0.0,0.0
2018,2,18,19,0,0.0,0.0,5.5,6.9,0.0,0.0,0.0
2018,2,18,19,15,0.0,0.0,5.45,6.8,0.0,0.0,0.0
2018,2,18,19,30,0.0,0.0,5.4,6.7,0.0,0.0,0.0
2018,2,18,19,45,0.0,0.0,5.35,6.6,0.0,0.0,0.0
2018,2,18,20,0,0.0,0.0,5.3,6.5,0.0,0.0,0.0
2018,2,18,20,15,0.0,0.0,5.3,6.45,0.0,0.0,0.0
2018,2,18,20,30,0.0,0.0,5.3,6.4,0.0,0.0,0.0
2018,2,18,20,45,0.0,0.0,5.25,6.3,0.0,0.0,0.0
2018,2,18,21,0,0.0,0.0,5.2,6.2,0.0,0.0,0.0
2018,2,18,21,15,0.0,0.0,5.1,6.15,0.0,0.0,0.0
2018,2,18,21,30,0.0,0.0,5.0,6.1,0.0,0.0,0.0
2018,2,18,21,45,0.0,0.0,4.95,6.0,0.0,0.0,0.0
2018,2,18,22,0,0.0,0.0,4.9,5.9,0.0,0.0,0.0
2018,2,18,22,15,0.0,0.0,4.85,5.8,0.0,0.0,0.0
2018,2,18,22,30,0.0,0.0,4.8,5.7,0.0,0.0,0.0
2018,2,18,22,45,0.0,0.0,4.7,5.6,0.0,0.0,0.0
2018,2,18,23,0,0.0,0.0,4.6,5.5,0.0,0.0,0.0
2018,2,18,23,15,0.0,0.0,4.55,5.45,0.0,0.0,0.0
2018,2,18,23,30,0.0,0.0,4.5,5.4,0.0,0.0,0.0
2018,2,18,23,45,0.0,0.0,4.45,5.3,0.0,0.0,0.0
2018,2,19,0,0,0.0,0.0,4.4,5.2,0.0,0.0,0.0
2018,2,19,0,15,0.0,0.0,4.35,5.2,0.0,0.0,0.0
2018,2,19,0,30,0.0,0.0,4.3,5.2,0.0,0.0,0.0
2018,2,19,0,45,0.0,0.0,4.3,5.15,0.0,0.0,0.0
2018,2,19,1,0,0.0,0.0,4.3,5.1,0.0,0.0,0.0
2018,2,19,1,15,0.0,0.0,4.3,5.05,0.0,0.0,0.0
2018,2,19,1,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2018,2,19,1,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2018,2,19,2,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2018,2,19,2,15,0.0,0.0,4.35,4.95,0.0,0.0,0.0
2018,2,19,2,30,0.0,0.0,4.4,4.9,0.0,0.0,0.0
2018,2,19,2,45,0.0,0.0,4.4,4.9,0.0,0.0,0.0
2018,2,19,3,0,0.0,0.0,4.4,4.9,0.0,0.0,0.0
2018,2,19,3,15,0.0,0.0,4.45,4.85,0.0,0.0,0.0
2018,2,19,3,30,0.0,0.0,4.5,4.8,0.0,0.0,0.0
2018,2,19,3,45,0.0,0.0,4.55,4.8,0.0,0.0,0.0
2018,2,19,4,0,0.0,0.0,4.6,4.8,0.0,0.0,0.0
2018,2,19,4,15,0.0,0.0,4.55,4.75,0.0,0.0,0.0
2018,2,19,4,30,0.0,0.0,4.5,4.7,0.0,0.0,0.0
2018,2,19,4,45,0.0,0.0,4.5,4.6,0.0,0.0,0.0
2018,2,19,5,0,0.0,0.0,4.5,4.5,0.0,0.0,0.0
2018,2,19,5,15,0.0,0.0,4.4,4.4,0.0,0.0,0.0
2018,2,19,5,30,0.0,0.0,4.3,4.3,0.0,0.0,0.0
2018,2,19,5,45,0.0,0.0,4.25,4.2,0.0,0.0,0.0
2018,2,19,6,0,0.0,0.0,4.2,4.1,0.0,0.0,0.0
2018,2,19,6,15,0.0,0.0,4.25,4.25,0.0,0.0,0.0
2018,2,19,6,30,0.0,0.0,4.3,4.4,0.0,0.0,0.0
2018,2,19,6,45,33.5,5.5,4.35,4.6,6.0,0.0,0.0
2018,2,19,7,0,67.0,11.0,4.4,4.8,12.0,43.92,0.0
2018,2,19,7,15,217.5,25.0,4.5,5.1,45.5,173.72,51.75
2018,2,19,7,30,368.0,39.0,4.6,5.4,79.0,303.49,247.44
2018,2,19,7,45,477.0,46.5,4.7,5.75,125.5,402.4,342.55
2018,2,19,8,0,586.0,54.0,4.8,6.1,172.0,508.43,437.33
2018,2,19,8,15,649.0,59.0,4.75,6.45,221.5,584.49,502.12
2018,2,19,8,30,712.0,64.0,4.7,6.8,271.0,657.03,561.07
2018,2,19,8,45,754.0,67.5,4.6,7.15,319.5,719.4,609.28
2018,2,19,9,0,796.0,71.0,4.5,7.5,368.0,781.37,655.35
2018,2,19,9,15,826.0,73.0,4.4,7.7,413.0,830.26,690.19
2018,2,19,9,30,856.0,75.0,4.3,7.9,458.0,877.25,722.69
2018,2,19,9,45,878.5,76.0,4.15,8.15,498.0,913.87,746.11
2018,2,19,10,0,901.0,77.0,4.0,8.4,538.0,938.3,760.52
2018,2,19,10,15,913.5,78.5,3.9,8.6,571.0,960.08,773.51
2018,2,19,10,30,926.0,80.0,3.8,8.8,604.0,978.31,783.88
2018,2,19,10,45,934.0,81.0,3.75,8.95,629.0,987.92,788.6
2018,2,19,11,0,942.0,82.0,3.7,9.1,654.0,993.64,790.73
2018,2,19,11,15,947.5,83.0,3.65,9.2,672.5,993.02,788.68
2018,2,19,11,30,953.0,84.0,3.6,9.3,691.0,988.37,783.99
2018,2,19,11,45,956.0,84.5,3.55,9.45,701.5,976.8,774.44
2018,2,19,12,0,959.0,85.0,3.5,9.6,712.0,961.26,762.3
2018,2,19,12,15,959.5,85.0,3.55,9.7,714.0,939.03,746.39
2018,2,19,12,30,960.0,85.0,3.6,9.8,716.0,913.08,727.9
2018,2,19,12,45,957.5,85.0,3.6,9.9,709.5,881.04,704.74
2018,2,19,13,0,955.0,85.0,3.6,10.0,703.0,845.69,679.15
2018,2,19,13,15,950.5,84.5,3.65,10.0,689.0,805.14,650.14
2018,2,19,13,30,946.0,84.0,3.7,10.0,675.0,761.77,618.8
2018,2,19,13,45,891.0,96.0,3.75,10.05,638.0,698.98,570.07
2018,2,19,14,0,836.0,108.0,3.8,10.1,601.0,633.73,517.84
2018,2,19,14,15,763.5,120.5,3.8,10.05,554.0,561.68,459.24
2018,2,19,14,30,691.0,133.0,3.8,10.0,507.0,493.62,402.77
2018,2,19,14,45,467.5,149.5,3.8,9.95,395.5,361.8,294.91
2018,2,19,15,0,244.0,166.0,3.8,9.9,284.0,252.71,205.35
2018,2,19,15,15,123.5,117.0,3.8,9.9,176.5,148.64,119.22
2018,2,19,15,30,3.0,68.0,3.8,9.9,69.0,60.96,47.09
2018,2,19,15,45,1.5,52.5,3.55,9.65,53.0,46.68,34.96
2018,2,19,16,0,0.0,37.0,3.3,9.4,37.0,32.61,22.87
2018,2,19,16,15,0.0,44.0,3.15,8.85,44.0,38.8,28.35
2018,2,19,16,30,0.0,51.0,3.0,8.3,51.0,45.03,33.77
2018,2,19,16,45,0.0,40.5,2.85,7.75,40.5,35.72,26.89
2018,2,19,17,0,0.0,30.0,2.7,7.2,30.0,26.43,18.17
2018,2,19,17,15,8.0,20.0,2.7,6.9,20.5,17.96,9.95
2018,2,19,17,30,16.0,10.0,2.7,6.6,11.0,8.95,0.0
2018,2,19,17,45,8.0,5.0,2.75,6.25,5.5,4.55,0.0
2018,2,19,18,0,0.0,0.0,2.8,5.9,0.0,0.0,0.0
2018,2,19,18,15,0.0,0.0,2.75,5.75,0.0,0.0,0.0
2018,2,19,18,30,0.0,0.0,2.7,5.6,0.0,0.0,0.0
2018,2,19,18,45,0.0,0.0,2.7,5.45,0.0,0.0,0.0
2018,2,19,19,0,0.0,0.0,2.7,5.3,0.0,0.0,0.0
2018,2,19,19,15,0.0,0.0,2.65,5.1,0.0,0.0,0.0
2018,2,19,19,30,0.0,0.0,2.6,4.9,0.0,0.0,0.0
2018,2,19,19,45,0.0,0.0,2.55,4.75,0.0,0.0,0.0
2018,2,19,20,0,0.0,0.0,2.5,4.6,0.0,0.0,0.0
2018,2,19,20,15,0.0,0.0,2.45,4.45,0.0,0.0,0.0
2018,2,19,20,30,0.0,0.0,2.4,4.3,0.0,0.0,0.0
2018,2,19,20,45,0.0,0.0,2.35,4.2,0.0,0.0,0.0
2018,2,19,21,0,0.0,0.0,2.3,4.1,0.0,0.0,0.0
2018,2,19,21,15,0.0,0.0,2.25,4.05,0.0,0.0,0.0
2018,2,19,21,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2018,2,19,21,45,0.0,0.0,2.2,3.9,0.0,0.0,0.0
2018,2,19,22,0,0.0,0.0,2.2,3.8,0.0,0.0,0.0
2018,2,19,22,15,0.0,0.0,2.2,3.75,0.0,0.0,0.0
2018,2,19,22,30,0.0,0.0,2.2,3.7,0.0,0.0,0.0
2018,2,19,22,45,0.0,0.0,2.15,3.7,0.0,0.0,0.0
2018,2,19,23,0,0.0,0.0,2.1,3.7,0.0,0.0,0.0
2018,2,19,23,15,0.0,0.0,2.1,3.6,0.0,0.0,0.0
2018,2,19,23,30,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2018,2,19,23,45,0.0,0.0,2.15,3.4,0.0,0.0,0.0
2018,2,20,0,0,0.0,0.0,2.2,3.3,0.0,0.0,0.0
2018,2,20,0,15,0.0,0.0,2.15,3.2,0.0,0.0,0.0
2018,2,20,0,30,0.0,0.0,2.1,3.1,0.0,0.0,0.0
2018,2,20,0,45,0.0,0.0,2.1,3.05,0.0,0.0,0.0
2018,2,20,1,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2018,2,20,1,15,0.0,0.0,2.1,2.9,0.0,0.0,0.0
2018,2,20,1,30,0.0,0.0,2.1,2.8,0.0,0.0,0.0
2018,2,20,1,45,0.0,0.0,2.05,2.75,0.0,0.0,0.0
2018,2,20,2,0,0.0,0.0,2.0,2.7,0.0,0.0,0.0
2018,2,20,2,15,0.0,0.0,1.95,2.6,0.0,0.0,0.0
2018,2,20,2,30,0.0,0.0,1.9,2.5,0.0,0.0,0.0
2018,2,20,2,45,0.0,0.0,1.9,2.4,0.0,0.0,0.0
2018,2,20,3,0,0.0,0.0,1.9,2.3,0.0,0.0,0.0
2018,2,20,3,15,0.0,0.0,1.85,2.2,0.0,0.0,0.0
2018,2,20,3,30,0.0,0.0,1.8,2.1,0.0,0.0,0.0
2018,2,20,3,45,0.0,0.0,1.8,2.05,0.0,0.0,0.0
2018,2,20,4,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2018,2,20,4,15,0.0,0.0,1.8,1.9,0.0,0.0,0.0
2018,2,20,4,30,0.0,0.0,1.8,1.8,0.0,0.0,0.0
2018,2,20,4,45,0.0,0.0,1.8,1.75,0.0,0.0,0.0
2018,2,20,5,0,0.0,0.0,1.8,1.7,0.0,0.0,0.0
2018,2,20,5,15,0.0,0.0,1.75,1.7,0.0,0.0,0.0
2018,2,20,5,30,0.0,0.0,1.7,1.7,0.0,0.0,0.0
2018,2,20,5,45,0.0,0.0,1.7,1.65,0.0,0.0,0.0
2018,2,20,6,0,0.0,0.0,1.7,1.6,0.0,0.0,0.0
2018,2,20,6,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2018,2,20,6,30,0.0,0.0,1.6,2.4,0.0,0.0,0.0
2018,2,20,6,45,74.0,6.5,1.5,2.8,8.0,0.0,0.0
2018,2,20,7,0,148.0,13.0,1.4,3.2,16.0,86.99,0.0
2018,2,20,7,15,309.0,23.5,1.4,3.7,51.5,226.83,99.83
2018,2,20,7,30,470.0,34.0,1.4,4.2,87.0,362.34,294.81
2018,2,20,7,45,522.5,42.0,1.35,4.75,128.0,427.91,359.11
2018,2,20,8,0,575.0,50.0,1.3,5.3,169.0,496.89,419.48
2018,2,20,8,15,414.0,77.5,1.2,5.9,174.5,430.72,365.59
2018,2,20,8,30,253.0,105.0,1.1,6.5,180.0,339.42,288.94
2018,2,20,8,45,181.0,131.5,1.0,7.1,189.5,306.57,259.99
2018,2,20,9,0,109.0,158.0,0.9,7.7,199.0,282.58,237.02
2018,2,20,9,15,132.5,177.0,0.9,8.05,233.0,326.03,272.32
2018,2,20,9,30,156.0,196.0,0.9,8.4,267.0,370.03,306.79
2018,2,20,9,45,336.0,178.0,0.95,8.8,347.0,526.71,432.74
2018,2,20,10,0,516.0,160.0,1.0,9.2,427.0,692.7,557.64
2018,2,20,10,15,703.0,123.0,1.1,9.45,510.5,835.55,657.92
2018,2,20,10,30,890.0,86.0,1.2,9.7,594.0,953.95,737.49
2018,2,20,10,45,909.0,86.5,1.3,9.95,624.5,973.14,748.64
2018,2,20,11,0,928.0,87.0,1.4,10.2,655.0,988.56,758.75
2018,2,20,11,15,933.0,88.0,1.45,10.3,673.0,987.45,757.48
2018,2,20,11,30,938.0,89.0,1.5,10.4,691.0,982.38,753.91
2018,2,20,11,45,940.5,89.5,1.55,10.55,701.0,970.45,745.76
2018,2,20,12,0,943.0,90.0,1.6,10.7,711.0,954.62,735.15
2018,2,20,12,15,944.5,90.0,1.7,10.75,713.5,933.5,721.98
2018,2,20,12,30,946.0,90.0,1.8,10.8,716.0,908.64,706.21
2018,2,20,12,45,944.5,89.0,1.85,10.85,709.5,876.6,684.74
2018,2,20,13,0,943.0,88.0,1.9,10.9,703.0,841.23,660.87
2018,2,20,13,15,937.5,87.0,2.0,10.85,688.0,799.72,633.09
2018,2,20,13,30,932.0,86.0,2.1,10.8,673.0,755.53,602.95
2018,2,20,13,45,924.0,85.5,2.2,10.8,651.0,707.72,568.01
2018,2,20,14,0,916.0,85.0,2.3,10.8,629.0,657.86,529.63
2018,2,20,14,15,905.0,83.5,2.35,10.7,599.5,603.48,486.47
2018,2,20,14,30,894.0,82.0,2.4,10.6,570.0,547.86,440.91
2018,2,20,14,45,769.0,105.0,2.45,10.5,506.0,462.18,370.62
2018,2,20,15,0,644.0,128.0,2.5,10.4,442.0,386.66,307.69
2018,2,20,15,15,419.0,151.0,2.5,10.4,348.5,285.16,225.43
2018,2,20,15,30,194.0,174.0,2.5,10.4,255.0,207.88,165.04
2018,2,20,15,45,136.5,153.0,2.55,9.9,207.0,162.22,128.1
2018,2,20,16,0,79.0,132.0,2.6,9.4,159.0,124.43,98.33
2018,2,20,16,15,61.5,112.5,2.5,8.9,131.5,99.72,78.36
2018,2,20,16,30,44.0,93.0,2.4,8.4,104.0,77.61,60.98
2018,2,20,16,45,29.5,75.0,2.3,7.9,81.5,61.13,49.86
2018,2,20,17,0,15.0,57.0,2.2,7.4,59.0,47.04,36.68
2018,2,20,17,15,16.5,38.0,2.2,7.1,39.5,32.06,22.3
2018,2,20,17,30,18.0,19.0,2.2,6.8,20.0,16.7,3.3
2018,2,20,17,45,18.0,11.0,2.2,6.55,11.0,10.01,0.0
2018,2,20,18,0,18.0,3.0,2.2,6.3,2.0,0.0,0.0
2018,2,20,18,15,9.0,1.5,2.2,6.1,1.0,0.0,0.0
2018,2,20,18,30,0.0,0.0,2.2,5.9,0.0,0.0,0.0
2018,2,20,18,45,0.0,0.0,2.15,5.7,0.0,0.0,0.0
2018,2,20,19,0,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2018,2,20,19,15,0.0,0.0,2.1,5.35,0.0,0.0,0.0
2018,2,20,19,30,0.0,0.0,2.1,5.2,0.0,0.0,0.0
2018,2,20,19,45,0.0,0.0,2.05,5.05,0.0,0.0,0.0
2018,2,20,20,0,0.0,0.0,2.0,4.9,0.0,0.0,0.0
2018,2,20,20,15,0.0,0.0,1.95,4.85,0.0,0.0,0.0
2018,2,20,20,30,0.0,0.0,1.9,4.8,0.0,0.0,0.0
2018,2,20,20,45,0.0,0.0,1.85,4.75,0.0,0.0,0.0
2018,2,20,21,0,0.0,0.0,1.8,4.7,0.0,0.0,0.0
2018,2,20,21,15,0.0,0.0,1.75,4.75,0.0,0.0,0.0
2018,2,20,21,30,0.0,0.0,1.7,4.8,0.0,0.0,0.0
2018,2,20,21,45,0.0,0.0,1.65,4.8,0.0,0.0,0.0
2018,2,20,22,0,0.0,0.0,1.6,4.8,0.0,0.0,0.0
2018,2,20,22,15,0.0,0.0,1.55,4.9,0.0,0.0,0.0
2018,2,20,22,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,2,20,22,45,0.0,0.0,1.45,5.1,0.0,0.0,0.0
2018,2,20,23,0,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,2,20,23,15,0.0,0.0,1.4,5.25,0.0,0.0,0.0
2018,2,20,23,30,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,2,20,23,45,0.0,0.0,1.35,5.35,0.0,0.0,0.0
2018,2,21,0,0,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,2,21,0,15,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,2,21,0,30,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,2,21,0,45,0.0,0.0,1.25,5.4,0.0,0.0,0.0
2018,2,21,1,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,2,21,1,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2018,2,21,1,30,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,2,21,1,45,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,2,21,2,0,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,2,21,2,15,0.0,0.0,0.8,5.85,0.0,0.0,0.0
2018,2,21,2,30,0.0,0.0,0.7,5.9,0.0,0.0,0.0
2018,2,21,2,45,0.0,0.0,0.65,5.95,0.0,0.0,0.0
2018,2,21,3,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2018,2,21,3,15,0.0,0.0,0.6,6.05,0.0,0.0,0.0
2018,2,21,3,30,0.0,0.0,0.6,6.1,0.0,0.0,0.0
2018,2,21,3,45,0.0,0.0,0.6,6.1,0.0,0.0,0.0
2018,2,21,4,0,0.0,0.0,0.6,6.1,0.0,0.0,0.0
2018,2,21,4,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2018,2,21,4,30,0.0,0.0,0.7,5.9,0.0,0.0,0.0
2018,2,21,4,45,0.0,0.0,0.75,5.85,0.0,0.0,0.0
2018,2,21,5,0,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,2,21,5,15,0.0,0.0,0.9,5.65,0.0,0.0,0.0
2018,2,21,5,30,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,2,21,5,45,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,2,21,6,0,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,2,21,6,15,0.0,0.0,1.25,5.2,0.0,0.0,0.0
2018,2,21,6,30,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,2,21,6,45,15.0,4.5,1.35,5.4,5.0,0.0,0.0
2018,2,21,7,0,30.0,9.0,1.4,5.5,10.0,23.47,0.0
2018,2,21,7,15,175.0,24.5,1.5,5.75,43.5,155.09,81.9
2018,2,21,7,30,320.0,40.0,1.6,6.0,77.0,277.55,227.02
2018,2,21,7,45,431.0,47.0,1.7,6.25,122.5,374.97,316.04
2018,2,21,8,0,542.0,54.0,1.8,6.5,168.0,480.1,406.97
2018,2,21,8,15,620.5,58.5,1.85,6.9,220.5,565.35,476.65
2018,2,21,8,30,699.0,63.0,1.9,7.3,273.0,649.06,541.87
2018,2,21,8,45,745.0,66.0,1.9,7.7,322.5,713.65,589.5
2018,2,21,9,0,791.0,69.0,1.9,8.1,372.0,778.18,635.44
2018,2,21,9,15,819.5,71.0,1.9,8.55,416.0,825.69,667.29
2018,2,21,9,30,848.0,73.0,1.9,9.0,460.0,871.29,697.08
2018,2,21,9,45,869.5,74.5,1.9,9.45,500.5,898.4,713.12
2018,2,21,10,0,891.0,76.0,1.9,9.9,541.0,931.65,733.47
2018,2,21,10,15,903.5,78.0,1.8,10.2,574.0,954.02,745.07
2018,2,21,10,30,916.0,80.0,1.7,10.5,607.0,972.85,754.18
2018,2,21,10,45,924.5,81.0,1.6,10.85,632.5,982.9,757.13
2018,2,21,11,0,933.0,82.0,1.5,11.2,658.0,989.09,757.61
2018,2,21,11,15,938.0,83.5,1.35,11.4,676.5,988.62,753.3
2018,2,21,11,30,943.0,85.0,1.2,11.6,695.0,984.14,746.43
2018,2,21,11,45,945.5,86.0,1.05,11.8,705.5,972.75,735.08
2018,2,21,12,0,948.0,87.0,0.9,12.0,716.0,957.43,721.3
2018,2,21,12,15,947.0,87.5,1.0,12.15,717.5,934.58,707.75
2018,2,21,12,30,946.0,88.0,1.1,12.3,719.0,908.09,691.7
2018,2,21,12,45,943.0,88.0,1.2,12.4,712.5,875.89,671.72
2018,2,21,13,0,940.0,88.0,1.3,12.5,706.0,840.45,649.25
2018,2,21,13,15,934.5,88.5,1.35,12.55,692.0,800.59,622.85
2018,2,21,13,30,929.0,89.0,1.4,12.6,678.0,758.01,594.21
2018,2,21,13,45,920.0,88.5,1.5,12.6,655.5,709.54,559.99
2018,2,21,14,0,911.0,88.0,1.6,12.6,633.0,659.12,522.41
2018,2,21,14,15,897.5,87.0,1.6,12.5,603.0,603.93,479.44
2018,2,21,14,30,884.0,86.0,1.6,12.4,573.0,548.76,435.08
2018,2,21,14,45,863.5,85.0,1.65,12.3,535.5,487.95,385.15
2018,2,21,15,0,843.0,84.0,1.7,12.2,498.0,427.55,333.78
2018,2,21,15,15,823.0,81.0,1.7,12.2,457.5,366.15,279.73
2018,2,21,15,30,803.0,78.0,1.7,12.2,417.0,305.79,225.31
2018,2,21,15,45,756.0,76.5,1.7,11.7,368.0,242.07,169.18
2018,2,21,16,0,709.0,75.0,1.7,11.2,319.0,180.25,116.26
2018,2,21,16,15,668.0,68.5,1.75,10.65,271.5,122.51,71.27
2018,2,21,16,30,627.0,62.0,1.8,10.1,224.0,69.68,40.5
2018,2,21,16,45,565.0,54.5,1.8,9.5,177.0,42.18,32.56
2018,2,21,17,0,503.0,47.0,1.8,8.9,130.0,37.43,27.95
2018,2,21,17,15,383.5,37.0,1.9,8.55,88.0,30.17,20.66
2018,2,21,17,30,264.0,27.0,2.0,8.2,46.0,22.76,8.19
2018,2,21,17,45,142.0,15.0,2.1,7.8,24.0,13.64,0.0
2018,2,21,18,0,20.0,3.0,2.2,7.4,2.0,0.0,0.0
2018,2,21,18,15,10.0,1.5,2.25,7.2,1.0,0.0,0.0
2018,2,21,18,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2018,2,21,18,45,0.0,0.0,2.35,6.75,0.0,0.0,0.0
2018,2,21,19,0,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2018,2,21,19,15,0.0,0.0,2.4,6.35,0.0,0.0,0.0
2018,2,21,19,30,0.0,0.0,2.4,6.2,0.0,0.0,0.0
2018,2,21,19,45,0.0,0.0,2.4,6.05,0.0,0.0,0.0
2018,2,21,20,0,0.0,0.0,2.4,5.9,0.0,0.0,0.0
2018,2,21,20,15,0.0,0.0,2.4,5.75,0.0,0.0,0.0
2018,2,21,20,30,0.0,0.0,2.4,5.6,0.0,0.0,0.0
2018,2,21,20,45,0.0,0.0,2.35,5.45,0.0,0.0,0.0
2018,2,21,21,0,0.0,0.0,2.3,5.3,0.0,0.0,0.0
2018,2,21,21,15,0.0,0.0,2.3,5.2,0.0,0.0,0.0
2018,2,21,21,30,0.0,0.0,2.3,5.1,0.0,0.0,0.0
