Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,21,21,45,0.0,0.0,2.3,4.95,0.0,0.0,0.0
2018,2,21,22,0,0.0,0.0,2.3,4.8,0.0,0.0,0.0
2018,2,21,22,15,0.0,0.0,2.25,4.75,0.0,0.0,0.0
2018,2,21,22,30,0.0,0.0,2.2,4.7,0.0,0.0,0.0
2018,2,21,22,45,0.0,0.0,2.15,4.6,0.0,0.0,0.0
2018,2,21,23,0,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2018,2,21,23,15,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2018,2,21,23,30,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2018,2,21,23,45,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2018,2,22,0,0,0.0,0.0,2.2,4.5,0.0,0.0,0.0
2018,2,22,0,15,0.0,0.0,2.25,4.5,0.0,0.0,0.0
2018,2,22,0,30,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2018,2,22,0,45,0.0,0.0,2.35,4.5,0.0,0.0,0.0
2018,2,22,1,0,0.0,0.0,2.4,4.5,0.0,0.0,0.0
2018,2,22,1,15,0.0,0.0,2.45,4.55,0.0,0.0,0.0
2018,2,22,1,30,0.0,0.0,2.5,4.6,0.0,0.0,0.0
2018,2,22,1,45,0.0,0.0,2.6,4.65,0.0,0.0,0.0
2018,2,22,2,0,0.0,0.0,2.7,4.7,0.0,0.0,0.0
2018,2,22,2,15,0.0,0.0,2.75,4.8,0.0,0.0,0.0
2018,2,22,2,30,0.0,0.0,2.8,4.9,0.0,0.0,0.0
2018,2,22,2,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2018,2,22,3,0,0.0,0.0,2.9,5.1,0.0,0.0,0.0
2018,2,22,3,15,0.0,0.0,2.9,5.1,0.0,0.0,0.0
2018,2,22,3,30,0.0,0.0,2.9,5.1,0.0,0.0,0.0
2018,2,22,3,45,0.0,0.0,2.95,5.15,0.0,0.0,0.0
2018,2,22,4,0,0.0,0.0,3.0,5.2,0.0,0.0,0.0
2018,2,22,4,15,0.0,0.0,3.0,5.1,0.0,0.0,0.0
2018,2,22,4,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2018,2,22,4,45,0.0,0.0,3.05,4.95,0.0,0.0,0.0
2018,2,22,5,0,0.0,0.0,3.1,4.9,0.0,0.0,0.0
2018,2,22,5,15,0.0,0.0,3.15,4.8,0.0,0.0,0.0
2018,2,22,5,30,0.0,0.0,3.2,4.7,0.0,0.0,0.0
2018,2,22,5,45,0.0,0.0,3.2,4.6,0.0,0.0,0.0
2018,2,22,6,0,0.0,0.0,3.2,4.5,0.0,0.0,0.0
2018,2,22,6,15,0.0,0.0,3.3,4.8,0.0,0.0,0.0
2018,2,22,6,30,0.0,0.0,3.4,5.1,0.0,0.0,0.0
2018,2,22,6,45,61.5,7.5,3.5,5.45,9.0,0.0,0.0
2018,2,22,7,0,123.0,15.0,3.6,5.8,18.0,76.54,0.0
2018,2,22,7,15,277.0,26.5,3.75,6.2,54.0,216.82,132.39
2018,2,22,7,30,431.0,38.0,3.9,6.6,90.0,344.63,284.69
2018,2,22,7,45,525.0,45.0,4.05,7.05,137.5,435.31,369.33
2018,2,22,8,0,619.0,52.0,4.2,7.5,185.0,532.6,454.6
2018,2,22,8,15,675.0,57.0,4.25,7.95,235.0,599.25,510.08
2018,2,22,8,30,731.0,62.0,4.3,8.4,285.0,674.4,569.94
2018,2,22,8,45,768.5,65.5,4.35,8.8,333.0,733.8,615.27
2018,2,22,9,0,806.0,69.0,4.4,9.2,381.0,792.6,658.74
2018,2,22,9,15,831.5,71.5,4.4,9.5,425.5,838.59,691.24
2018,2,22,9,30,857.0,74.0,4.4,9.8,470.0,882.5,721.52
2018,2,22,9,45,874.5,76.5,4.45,10.1,509.0,916.65,744.48
2018,2,22,10,0,892.0,79.0,4.5,10.4,548.0,938.36,758.13
2018,2,22,10,15,897.0,82.0,4.55,10.6,578.0,954.93,768.41
2018,2,22,10,30,902.0,85.0,4.6,10.8,608.0,967.8,776.11
2018,2,22,10,45,896.0,90.5,4.7,10.95,629.0,969.51,776.42
2018,2,22,11,0,890.0,96.0,4.8,11.1,650.0,967.26,774.1
2018,2,22,11,15,778.0,134.5,4.95,11.1,628.5,915.03,736.11
2018,2,22,11,30,666.0,173.0,5.1,11.1,607.0,843.97,683.88
2018,2,22,11,45,373.5,194.5,5.25,11.15,438.5,579.57,477.14
2018,2,22,12,0,81.0,216.0,5.4,11.2,270.0,298.62,244.95
2018,2,22,12,15,136.5,236.5,5.55,11.1,328.0,365.23,301.29
2018,2,22,12,30,192.0,257.0,5.7,11.0,386.0,428.12,353.23
2018,2,22,12,45,325.0,254.0,5.8,10.95,470.0,538.12,443.88
2018,2,22,13,0,458.0,251.0,5.9,10.9,554.0,636.74,523.4
2018,2,22,13,15,467.0,241.5,6.0,10.75,545.0,612.02,504.05
2018,2,22,13,30,476.0,232.0,6.1,10.6,536.0,585.15,483.13
2018,2,22,13,45,360.5,235.0,6.2,10.5,461.0,476.6,394.73
2018,2,22,14,0,245.0,238.0,6.3,10.4,386.0,387.42,320.75
2018,2,22,14,15,324.5,212.5,6.3,10.3,398.5,392.08,325.11
2018,2,22,14,30,404.0,187.0,6.3,10.2,411.0,394.61,326.39
2018,2,22,14,45,576.0,146.0,6.3,10.05,443.5,413.31,339.32
2018,2,22,15,0,748.0,105.0,6.3,9.9,476.0,408.47,329.89
2018,2,22,15,15,515.0,134.5,6.3,9.9,380.0,304.43,242.5
2018,2,22,15,30,282.0,164.0,6.3,9.9,284.0,226.14,179.34
2018,2,22,15,45,356.0,135.0,6.15,9.55,270.0,198.13,150.88
2018,2,22,16,0,430.0,106.0,6.0,9.2,256.0,159.74,113.1
2018,2,22,16,15,471.5,88.0,5.8,8.9,230.0,118.18,76.71
2018,2,22,16,30,513.0,70.0,5.6,8.6,204.0,72.54,45.7
2018,2,22,16,45,501.5,60.0,5.4,8.3,168.5,46.5,36.63
2018,2,22,17,0,490.0,50.0,5.2,8.0,133.0,39.91,30.28
2018,2,22,17,15,363.0,40.0,5.1,7.8,90.0,32.76,23.06
2018,2,22,17,30,236.0,30.0,5.0,7.6,47.0,23.72,10.14
2018,2,22,17,45,125.0,16.0,4.9,7.35,24.5,14.55,0.0
2018,2,22,18,0,14.0,2.0,4.8,7.1,2.0,0.0,0.0
2018,2,22,18,15,7.0,1.0,4.7,6.95,1.0,0.0,0.0
2018,2,22,18,30,0.0,0.0,4.6,6.8,0.0,0.0,0.0
2018,2,22,18,45,0.0,0.0,4.5,6.65,0.0,0.0,0.0
2018,2,22,19,0,0.0,0.0,4.4,6.5,0.0,0.0,0.0
2018,2,22,19,15,0.0,0.0,4.3,6.35,0.0,0.0,0.0
2018,2,22,19,30,0.0,0.0,4.2,6.2,0.0,0.0,0.0
2018,2,22,19,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2018,2,22,20,0,0.0,0.0,4.0,5.8,0.0,0.0,0.0
2018,2,22,20,15,0.0,0.0,3.9,5.65,0.0,0.0,0.0
2018,2,22,20,30,0.0,0.0,3.8,5.5,0.0,0.0,0.0
2018,2,22,20,45,0.0,0.0,3.7,5.35,0.0,0.0,0.0
2018,2,22,21,0,0.0,0.0,3.6,5.2,0.0,0.0,0.0
2018,2,22,21,15,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2018,2,22,21,30,0.0,0.0,3.4,4.8,0.0,0.0,0.0
2018,2,22,21,45,0.0,0.0,3.3,4.6,0.0,0.0,0.0
2018,2,22,22,0,0.0,0.0,3.2,4.4,0.0,0.0,0.0
2018,2,22,22,15,0.0,0.0,3.15,4.25,0.0,0.0,0.0
2018,2,22,22,30,0.0,0.0,3.1,4.1,0.0,0.0,0.0
2018,2,22,22,45,0.0,0.0,3.05,3.95,0.0,0.0,0.0
2018,2,22,23,0,0.0,0.0,3.0,3.8,0.0,0.0,0.0
2018,2,22,23,15,0.0,0.0,3.0,3.65,0.0,0.0,0.0
2018,2,22,23,30,0.0,0.0,3.0,3.5,0.0,0.0,0.0
2018,2,22,23,45,0.0,0.0,2.95,3.35,0.0,0.0,0.0
2018,2,23,0,0,0.0,0.0,2.9,3.2,0.0,0.0,0.0
2018,2,23,0,15,0.0,0.0,2.9,3.1,0.0,0.0,0.0
2018,2,23,0,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2018,2,23,0,45,0.0,0.0,2.85,2.9,0.0,0.0,0.0
2018,2,23,1,0,0.0,0.0,2.8,2.8,0.0,0.0,0.0
2018,2,23,1,15,0.0,0.0,2.8,2.7,0.0,0.0,0.0
2018,2,23,1,30,0.0,0.0,2.8,2.6,0.0,0.0,0.0
2018,2,23,1,45,0.0,0.0,2.8,2.55,0.0,0.0,0.0
2018,2,23,2,0,0.0,0.0,2.8,2.5,0.0,0.0,0.0
2018,2,23,2,15,0.0,0.0,2.75,2.4,0.0,0.0,0.0
2018,2,23,2,30,0.0,0.0,2.7,2.3,0.0,0.0,0.0
2018,2,23,2,45,0.0,0.0,2.7,2.2,0.0,0.0,0.0
2018,2,23,3,0,0.0,0.0,2.7,2.1,0.0,0.0,0.0
2018,2,23,3,15,0.0,0.0,2.65,1.95,0.0,0.0,0.0
2018,2,23,3,30,0.0,0.0,2.6,1.8,0.0,0.0,0.0
2018,2,23,3,45,0.0,0.0,2.6,1.65,0.0,0.0,0.0
2018,2,23,4,0,0.0,0.0,2.6,1.5,0.0,0.0,0.0
2018,2,23,4,15,0.0,0.0,2.6,1.45,0.0,0.0,0.0
2018,2,23,4,30,0.0,0.0,2.6,1.4,0.0,0.0,0.0
2018,2,23,4,45,0.0,0.0,2.55,1.35,0.0,0.0,0.0
2018,2,23,5,0,0.0,0.0,2.5,1.3,0.0,0.0,0.0
2018,2,23,5,15,0.0,0.0,2.5,1.25,0.0,0.0,0.0
2018,2,23,5,30,0.0,0.0,2.5,1.2,0.0,0.0,0.0
2018,2,23,5,45,0.0,0.0,2.5,1.1,0.0,0.0,0.0
2018,2,23,6,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2018,2,23,6,15,0.0,0.0,2.55,1.6,0.0,0.0,0.0
2018,2,23,6,30,0.0,0.0,2.6,2.2,0.0,0.0,0.0
2018,2,23,6,45,90.5,8.0,2.65,2.75,10.5,0.0,0.0
2018,2,23,7,0,181.0,16.0,2.7,3.3,21.0,107.46,0.0
2018,2,23,7,15,353.0,26.0,2.95,3.95,61.5,262.34,176.4
2018,2,23,7,30,525.0,36.0,3.2,4.6,102.0,392.02,326.7
2018,2,23,7,45,609.5,42.0,3.4,5.2,151.5,481.54,409.95
2018,2,23,8,0,694.0,48.0,3.6,5.8,201.0,575.64,490.98
2018,2,23,8,15,744.5,52.5,3.8,6.25,252.0,647.14,550.09
2018,2,23,8,30,795.0,57.0,4.0,6.7,303.0,719.83,607.66
2018,2,23,8,45,828.5,60.5,4.2,7.15,352.5,778.02,652.31
2018,2,23,9,0,862.0,64.0,4.4,7.6,402.0,835.24,695.06
2018,2,23,9,15,884.0,66.5,4.35,7.9,447.0,871.01,719.14
2018,2,23,9,30,906.0,69.0,4.3,8.2,492.0,912.7,747.22
2018,2,23,9,45,920.0,72.0,4.25,8.55,531.5,945.08,767.67
2018,2,23,10,0,934.0,75.0,4.2,8.9,571.0,974.17,785.49
2018,2,23,10,15,943.5,76.5,4.2,9.15,603.0,993.59,796.98
2018,2,23,10,30,953.0,78.0,4.2,9.4,635.0,1009.25,805.88
2018,2,23,10,45,959.5,79.5,4.2,9.7,661.0,1018.14,809.9
2018,2,23,11,0,966.0,81.0,4.2,10.0,687.0,1022.98,811.25
2018,2,23,11,15,971.0,81.5,4.2,10.2,705.0,1021.06,808.32
2018,2,23,11,30,976.0,82.0,4.2,10.4,723.0,1015.02,802.7
2018,2,23,11,45,979.0,82.5,4.15,10.6,733.5,1003.0,792.71
2018,2,23,12,0,982.0,83.0,4.1,10.8,744.0,986.89,780.07
2018,2,23,12,15,980.5,84.5,4.05,10.95,746.0,963.94,762.88
2018,2,23,12,30,979.0,86.0,4.0,11.1,748.0,937.21,743.15
2018,2,23,12,45,974.5,87.0,4.0,11.2,741.0,903.8,719.1
2018,2,23,13,0,970.0,88.0,4.0,11.3,734.0,867.08,692.67
2018,2,23,13,15,966.0,87.0,3.9,11.35,719.5,825.48,662.2
2018,2,23,13,30,962.0,86.0,3.8,11.4,705.0,780.97,629.49
2018,2,23,13,45,954.5,85.5,3.7,11.45,682.5,731.95,592.02
2018,2,23,14,0,947.0,85.0,3.6,11.5,660.0,680.74,550.93
2018,2,23,14,15,930.0,84.0,3.5,11.45,627.0,621.67,503.0
2018,2,23,14,30,913.0,83.0,3.4,11.4,594.0,561.89,453.28
2018,2,23,14,45,877.5,82.5,3.3,11.35,548.5,493.77,395.71
2018,2,23,15,0,842.0,82.0,3.2,11.3,503.0,426.83,337.67
2018,2,23,15,15,807.0,79.5,3.2,11.3,456.0,360.59,278.97
2018,2,23,15,30,772.0,77.0,3.2,11.3,409.0,297.2,221.64
2018,2,23,15,45,715.0,77.5,2.95,10.9,359.0,232.14,163.91
2018,2,23,16,0,658.0,78.0,2.7,10.5,309.0,175.31,115.03
2018,2,23,16,15,621.5,71.5,2.55,9.7,264.5,121.06,72.24
2018,2,23,16,30,585.0,65.0,2.4,8.9,220.0,71.19,42.59
2018,2,23,16,45,560.0,55.0,2.25,8.1,179.0,42.27,32.88
2018,2,23,17,0,535.0,45.0,2.1,7.3,138.0,35.45,26.44
2018,2,23,17,15,428.5,37.0,2.15,6.9,96.0,29.94,20.82
2018,2,23,17,30,322.0,29.0,2.2,6.5,54.0,24.44,11.82
2018,2,23,17,45,173.0,16.0,2.25,6.1,28.0,14.55,0.0
2018,2,23,18,0,24.0,3.0,2.3,5.7,2.0,0.0,0.0
2018,2,23,18,15,12.0,1.5,2.3,5.55,1.0,0.0,0.0
2018,2,23,18,30,0.0,0.0,2.3,5.4,0.0,0.0,0.0
2018,2,23,18,45,0.0,0.0,2.3,5.25,0.0,0.0,0.0
2018,2,23,19,0,0.0,0.0,2.3,5.1,0.0,0.0,0.0
2018,2,23,19,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2018,2,23,19,30,0.0,0.0,2.2,4.9,0.0,0.0,0.0
2018,2,23,19,45,0.0,0.0,2.2,4.8,0.0,0.0,0.0
2018,2,23,20,0,0.0,0.0,2.2,4.7,0.0,0.0,0.0
2018,2,23,20,15,0.0,0.0,2.2,4.65,0.0,0.0,0.0
2018,2,23,20,30,0.0,0.0,2.2,4.6,0.0,0.0,0.0
2018,2,23,20,45,0.0,0.0,2.15,4.55,0.0,0.0,0.0
2018,2,23,21,0,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2018,2,23,21,15,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2018,2,23,21,30,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2018,2,23,21,45,0.0,0.0,2.1,4.45,0.0,0.0,0.0
2018,2,23,22,0,0.0,0.0,2.1,4.4,0.0,0.0,0.0
2018,2,23,22,15,0.0,0.0,2.1,4.4,0.0,0.0,0.0
2018,2,23,22,30,0.0,0.0,2.1,4.4,0.0,0.0,0.0
2018,2,23,22,45,0.0,0.0,2.1,4.35,0.0,0.0,0.0
2018,2,23,23,0,0.0,0.0,2.1,4.3,0.0,0.0,0.0
2018,2,23,23,15,0.0,0.0,2.1,4.3,0.0,0.0,0.0
2018,2,23,23,30,0.0,0.0,2.1,4.3,0.0,0.0,0.0
2018,2,23,23,45,0.0,0.0,2.1,4.3,0.0,0.0,0.0
2018,2,24,0,0,0.0,0.0,2.1,4.3,0.0,0.0,0.0
2018,2,24,0,15,0.0,0.0,2.05,4.3,0.0,0.0,0.0
2018,2,24,0,30,0.0,0.0,2.0,4.3,0.0,0.0,0.0
2018,2,24,0,45,0.0,0.0,2.0,4.3,0.0,0.0,0.0
2018,2,24,1,0,0.0,0.0,2.0,4.3,0.0,0.0,0.0
2018,2,24,1,15,0.0,0.0,2.0,4.2,0.0,0.0,0.0
2018,2,24,1,30,0.0,0.0,2.0,4.1,0.0,0.0,0.0
2018,2,24,1,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2018,2,24,2,0,0.0,0.0,2.0,3.9,0.0,0.0,0.0
2018,2,24,2,15,0.0,0.0,2.05,3.75,0.0,0.0,0.0
2018,2,24,2,30,0.0,0.0,2.1,3.6,0.0,0.0,0.0
2018,2,24,2,45,0.0,0.0,2.1,3.45,0.0,0.0,0.0
2018,2,24,3,0,0.0,0.0,2.1,3.3,0.0,0.0,0.0
2018,2,24,3,15,0.0,0.0,2.1,3.2,0.0,0.0,0.0
2018,2,24,3,30,0.0,0.0,2.1,3.1,0.0,0.0,0.0
2018,2,24,3,45,0.0,0.0,2.15,2.95,0.0,0.0,0.0
2018,2,24,4,0,0.0,0.0,2.2,2.8,0.0,0.0,0.0
2018,2,24,4,15,0.0,0.0,2.2,2.7,0.0,0.0,0.0
2018,2,24,4,30,0.0,0.0,2.2,2.6,0.0,0.0,0.0
2018,2,24,4,45,0.0,0.0,2.25,2.5,0.0,0.0,0.0
2018,2,24,5,0,0.0,0.0,2.3,2.4,0.0,0.0,0.0
2018,2,24,5,15,0.0,0.0,2.3,2.4,0.0,0.0,0.0
2018,2,24,5,30,0.0,0.0,2.3,2.4,0.0,0.0,0.0
2018,2,24,5,45,0.0,0.0,2.25,2.35,0.0,0.0,0.0
2018,2,24,6,0,0.0,0.0,2.2,2.3,0.0,0.0,0.0
2018,2,24,6,15,0.0,0.0,2.25,2.95,0.0,0.0,0.0
2018,2,24,6,30,0.0,0.0,2.3,3.6,0.0,0.0,0.0
2018,2,24,6,45,70.5,9.0,2.35,4.25,11.5,0.0,0.0
2018,2,24,7,0,141.0,18.0,2.4,4.9,23.0,89.02,0.0
2018,2,24,7,15,281.0,30.0,2.55,5.55,60.0,227.64,160.95
2018,2,24,7,30,421.0,42.0,2.7,6.2,97.0,344.41,286.26
2018,2,24,7,45,483.5,50.5,2.9,6.85,139.5,416.51,353.24
2018,2,24,8,0,546.0,59.0,3.1,7.5,182.0,492.46,419.86
2018,2,24,8,15,486.0,78.5,3.2,8.0,207.0,493.15,421.06
2018,2,24,8,30,426.0,98.0,3.3,8.5,232.0,483.02,412.1
2018,2,24,8,45,439.0,113.0,3.4,9.0,270.0,525.61,445.98
2018,2,24,9,0,452.0,128.0,3.5,9.5,308.0,567.19,477.76
2018,2,24,9,15,440.5,147.5,3.55,9.9,338.5,591.61,494.69
2018,2,24,9,30,429.0,167.0,3.6,10.3,369.0,613.19,509.11
2018,2,24,9,45,511.0,159.0,3.7,10.7,419.0,685.02,564.89
2018,2,24,10,0,593.0,151.0,3.8,11.1,469.0,765.3,624.23
2018,2,24,10,15,579.5,166.0,3.9,11.35,492.0,766.94,623.46
2018,2,24,10,30,566.0,181.0,4.0,11.6,515.0,773.49,627.06
2018,2,24,10,45,578.0,185.5,4.1,11.85,539.0,789.02,637.46
2018,2,24,11,0,590.0,190.0,4.2,12.1,563.0,801.88,645.99
2018,2,24,11,15,554.0,210.5,4.25,12.15,568.0,784.8,631.48
2018,2,24,11,30,518.0,231.0,4.3,12.2,573.0,765.0,615.1
2018,2,24,11,45,471.0,252.5,4.35,12.25,567.0,733.88,590.08
2018,2,24,12,0,424.0,274.0,4.4,12.3,561.0,701.26,563.94
2018,2,24,12,15,417.0,277.5,4.45,12.3,560.5,684.59,551.16
2018,2,24,12,30,410.0,281.0,4.5,12.3,560.0,653.61,527.68
2018,2,24,12,45,386.0,283.5,4.6,12.25,544.5,619.95,501.72
2018,2,24,13,0,362.0,286.0,4.7,12.2,529.0,586.21,475.48
2018,2,24,13,15,422.0,259.5,4.7,12.25,537.0,596.82,484.74
2018,2,24,13,30,482.0,233.0,4.7,12.3,545.0,591.29,481.17
2018,2,24,13,45,476.5,226.0,4.75,12.3,526.0,554.73,452.18
2018,2,24,14,0,471.0,219.0,4.8,12.3,507.0,517.35,422.16
2018,2,24,14,15,545.5,186.0,4.8,12.25,504.5,500.54,408.63
2018,2,24,14,30,620.0,153.0,4.8,12.2,502.0,479.13,390.04
2018,2,24,14,45,645.5,134.0,4.8,12.1,477.5,435.32,352.16
2018,2,24,15,0,671.0,115.0,4.8,12.0,453.0,387.65,309.69
2018,2,24,15,15,707.0,99.5,4.8,12.0,430.0,343.12,267.75
2018,2,24,15,30,743.0,84.0,4.8,12.0,407.0,295.87,221.95
2018,2,24,15,45,697.0,82.5,4.7,11.65,360.0,232.92,165.48
2018,2,24,16,0,651.0,81.0,4.6,11.3,313.0,177.1,116.87
2018,2,24,16,15,593.5,75.0,4.3,10.8,263.0,121.45,73.53
2018,2,24,16,30,536.0,69.0,4.0,10.3,213.0,72.89,44.82
2018,2,24,16,45,465.5,60.5,3.75,9.85,167.5,46.42,36.39
2018,2,24,17,0,395.0,52.0,3.5,9.4,122.0,41.04,31.23
2018,2,24,17,15,316.5,41.5,3.45,8.95,86.0,33.69,23.97
2018,2,24,17,30,238.0,31.0,3.4,8.5,50.0,24.43,12.52
2018,2,24,17,45,129.5,17.5,3.3,8.1,27.0,15.92,0.0
2018,2,24,18,0,21.0,4.0,3.2,7.7,4.0,0.0,0.0
2018,2,24,18,15,10.5,2.0,3.2,7.55,2.0,0.0,0.0
2018,2,24,18,30,0.0,0.0,3.2,7.4,0.0,0.0,0.0
2018,2,24,18,45,0.0,0.0,3.15,7.25,0.0,0.0,0.0
2018,2,24,19,0,0.0,0.0,3.1,7.1,0.0,0.0,0.0
2018,2,24,19,15,0.0,0.0,3.0,6.9,0.0,0.0,0.0
2018,2,24,19,30,0.0,0.0,2.9,6.7,0.0,0.0,0.0
2018,2,24,19,45,0.0,0.0,2.85,6.55,0.0,0.0,0.0
2018,2,24,20,0,0.0,0.0,2.8,6.4,0.0,0.0,0.0
2018,2,24,20,15,0.0,0.0,2.75,6.25,0.0,0.0,0.0
2018,2,24,20,30,0.0,0.0,2.7,6.1,0.0,0.0,0.0
2018,2,24,20,45,0.0,0.0,2.6,5.9,0.0,0.0,0.0
2018,2,24,21,0,0.0,0.0,2.5,5.7,0.0,0.0,0.0
2018,2,24,21,15,0.0,0.0,2.45,5.55,0.0,0.0,0.0
2018,2,24,21,30,0.0,0.0,2.4,5.4,0.0,0.0,0.0
2018,2,24,21,45,0.0,0.0,2.4,5.3,0.0,0.0,0.0
2018,2,24,22,0,0.0,0.0,2.4,5.2,0.0,0.0,0.0
2018,2,24,22,15,0.0,0.0,2.4,5.05,0.0,0.0,0.0
2018,2,24,22,30,0.0,0.0,2.4,4.9,0.0,0.0,0.0
2018,2,24,22,45,0.0,0.0,2.35,4.7,0.0,0.0,0.0
2018,2,24,23,0,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2018,2,24,23,15,0.0,0.0,2.3,4.4,0.0,0.0,0.0
2018,2,24,23,30,0.0,0.0,2.3,4.3,0.0,0.0,0.0
2018,2,24,23,45,0.0,0.0,2.3,4.2,0.0,0.0,0.0
2018,2,25,0,0,0.0,0.0,2.3,4.1,0.0,0.0,0.0
2018,2,25,0,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2018,2,25,0,30,0.0,0.0,2.2,3.9,0.0,0.0,0.0
2018,2,25,0,45,0.0,0.0,2.2,3.75,0.0,0.0,0.0
2018,2,25,1,0,0.0,0.0,2.2,3.6,0.0,0.0,0.0
2018,2,25,1,15,0.0,0.0,2.15,3.5,0.0,0.0,0.0
2018,2,25,1,30,0.0,0.0,2.1,3.4,0.0,0.0,0.0
2018,2,25,1,45,0.0,0.0,2.05,3.3,0.0,0.0,0.0
2018,2,25,2,0,0.0,0.0,2.0,3.2,0.0,0.0,0.0
2018,2,25,2,15,0.0,0.0,2.0,3.15,0.0,0.0,0.0
2018,2,25,2,30,0.0,0.0,2.0,3.1,0.0,0.0,0.0
2018,2,25,2,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2018,2,25,3,0,0.0,0.0,1.9,2.9,0.0,0.0,0.0
2018,2,25,3,15,0.0,0.0,1.9,2.9,0.0,0.0,0.0
2018,2,25,3,30,0.0,0.0,1.9,2.9,0.0,0.0,0.0
2018,2,25,3,45,0.0,0.0,1.85,2.85,0.0,0.0,0.0
2018,2,25,4,0,0.0,0.0,1.8,2.8,0.0,0.0,0.0
2018,2,25,4,15,0.0,0.0,1.8,2.75,0.0,0.0,0.0
2018,2,25,4,30,0.0,0.0,1.8,2.7,0.0,0.0,0.0
2018,2,25,4,45,0.0,0.0,1.75,2.7,0.0,0.0,0.0
2018,2,25,5,0,0.0,0.0,1.7,2.7,0.0,0.0,0.0
2018,2,25,5,15,0.0,0.0,1.7,2.75,0.0,0.0,0.0
2018,2,25,5,30,0.0,0.0,1.7,2.8,0.0,0.0,0.0
2018,2,25,5,45,0.0,0.0,1.65,2.8,0.0,0.0,0.0
2018,2,25,6,0,0.0,0.0,1.6,2.8,0.0,0.0,0.0
2018,2,25,6,15,0.0,0.0,1.55,3.35,0.0,0.0,0.0
2018,2,25,6,30,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,2,25,6,45,85.0,9.5,1.4,4.4,13.0,0.0,0.0
2018,2,25,7,0,170.0,19.0,1.3,4.9,26.0,105.21,0.0
2018,2,25,7,15,318.5,30.0,1.3,5.5,65.0,252.34,185.55
2018,2,25,7,30,467.0,41.0,1.3,6.1,104.0,372.99,308.22
2018,2,25,7,45,551.5,48.0,1.3,6.7,152.5,459.79,384.99
2018,2,25,8,0,636.0,55.0,1.3,7.3,201.0,552.3,461.5
2018,2,25,8,15,688.5,59.5,1.4,8.0,251.0,616.96,512.1
2018,2,25,8,30,741.0,64.0,1.5,8.7,301.0,689.66,566.62
2018,2,25,8,45,776.5,68.0,1.6,9.45,349.5,748.64,608.58
2018,2,25,9,0,812.0,72.0,1.7,10.2,398.0,806.87,648.7
2018,2,25,9,15,837.5,74.0,1.75,10.7,442.5,852.56,678.74
2018,2,25,9,30,863.0,76.0,1.8,11.2,487.0,896.09,706.74
2018,2,25,9,45,882.5,77.5,1.85,11.7,527.0,921.66,721.74
2018,2,25,10,0,902.0,79.0,1.9,12.2,567.0,953.35,741.06
2018,2,25,10,15,914.5,80.5,1.9,12.5,600.0,975.2,753.33
2018,2,25,10,30,927.0,82.0,1.9,12.8,633.0,993.44,763.27
2018,2,25,10,45,936.5,82.5,1.85,13.1,659.0,1003.79,767.29
2018,2,25,11,0,946.0,83.0,1.8,13.4,685.0,1010.21,768.87
2018,2,25,11,15,946.5,85.0,1.9,13.55,701.5,1005.86,765.99
2018,2,25,11,30,947.0,87.0,2.0,13.7,718.0,997.5,760.64
2018,2,25,11,45,943.0,89.5,2.05,13.9,725.5,981.59,749.56
2018,2,25,12,0,939.0,92.0,2.1,14.1,733.0,961.89,736.09
2018,2,25,12,15,951.0,89.5,2.2,14.2,740.0,947.0,726.83
2018,2,25,12,30,963.0,87.0,2.3,14.3,747.0,927.89,714.63
2018,2,25,12,45,959.0,87.5,2.45,14.35,740.0,894.65,693.2
2018,2,25,13,0,955.0,88.0,2.6,14.4,733.0,858.15,669.29
2018,2,25,13,15,951.5,87.0,2.7,14.4,718.5,817.33,641.73
2018,2,25,13,30,948.0,86.0,2.8,14.4,704.0,773.62,611.74
2018,2,25,13,45,942.0,84.5,2.95,14.4,682.0,725.02,576.97
2018,2,25,14,0,936.0,83.0,3.1,14.4,660.0,674.16,538.15
2018,2,25,14,15,913.0,84.5,3.2,14.25,625.5,614.56,491.4
2018,2,25,14,30,890.0,86.0,3.3,14.1,591.0,554.81,443.08
2018,2,25,14,45,861.5,85.0,3.45,13.95,549.0,490.43,389.73
2018,2,25,15,0,833.0,84.0,3.6,13.8,507.0,426.52,335.05
2018,2,25,15,15,815.0,79.0,3.6,13.8,465.5,364.18,279.59
2018,2,25,15,30,797.0,74.0,3.6,13.8,424.0,302.74,223.72
2018,2,25,15,45,748.5,74.0,3.75,13.1,375.0,240.09,168.22
2018,2,25,16,0,700.0,74.0,3.9,12.4,326.0,179.48,116.07
2018,2,25,16,15,631.5,71.0,3.7,11.7,274.0,122.19,72.17
2018,2,25,16,30,563.0,68.0,3.5,11.0,222.0,73.25,44.21
2018,2,25,16,45,479.5,60.5,3.35,10.35,173.5,46.29,36.22
2018,2,25,17,0,396.0,53.0,3.2,9.7,125.0,41.76,31.87
2018,2,25,17,15,295.0,41.5,3.15,9.3,85.5,32.11,22.64
2018,2,25,17,30,194.0,30.0,3.1,8.9,46.0,23.52,12.47
2018,2,25,17,45,102.5,16.5,3.1,8.55,24.5,15.01,0.0
2018,2,25,18,0,11.0,3.0,3.1,8.2,3.0,0.0,0.0
2018,2,25,18,15,5.5,1.5,3.1,8.15,1.5,0.0,0.0
2018,2,25,18,30,0.0,0.0,3.1,8.1,0.0,0.0,0.0
2018,2,25,18,45,0.0,0.0,3.05,8.05,0.0,0.0,0.0
2018,2,25,19,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2018,2,25,19,15,0.0,0.0,3.0,7.95,0.0,0.0,0.0
2018,2,25,19,30,0.0,0.0,3.0,7.9,0.0,0.0,0.0
2018,2,25,19,45,0.0,0.0,2.95,7.85,0.0,0.0,0.0
2018,2,25,20,0,0.0,0.0,2.9,7.8,0.0,0.0,0.0
2018,2,25,20,15,0.0,0.0,2.9,7.8,0.0,0.0,0.0
2018,2,25,20,30,0.0,0.0,2.9,7.8,0.0,0.0,0.0
2018,2,25,20,45,0.0,0.0,2.9,7.8,0.0,0.0,0.0
2018,2,25,21,0,0.0,0.0,2.9,7.8,0.0,0.0,0.0
2018,2,25,21,15,0.0,0.0,2.95,7.9,0.0,0.0,0.0
2018,2,25,21,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2018,2,25,21,45,0.0,0.0,3.05,8.1,0.0,0.0,0.0
2018,2,25,22,0,0.0,0.0,3.1,8.2,0.0,0.0,0.0
2018,2,25,22,15,0.0,0.0,3.1,8.25,0.0,0.0,0.0
2018,2,25,22,30,0.0,0.0,3.1,8.3,0.0,0.0,0.0
2018,2,25,22,45,0.0,0.0,3.1,8.4,0.0,0.0,0.0
2018,2,25,23,0,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2018,2,25,23,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2018,2,25,23,30,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2018,2,25,23,45,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2018,2,26,0,0,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2018,2,26,0,15,0.0,0.0,3.05,8.55,0.0,0.0,0.0
2018,2,26,0,30,0.0,0.0,3.1,8.6,0.0,0.0,0.0
2018,2,26,0,45,0.0,0.0,3.1,8.6,0.0,0.0,0.0
2018,2,26,1,0,0.0,0.0,3.1,8.6,0.0,0.0,0.0
2018,2,26,1,15,0.0,0.0,3.1,8.6,0.0,0.0,0.0
2018,2,26,1,30,0.0,0.0,3.1,8.6,0.0,0.0,0.0
2018,2,26,1,45,0.0,0.0,3.1,8.6,0.0,0.0,0.0
2018,2,26,2,0,0.0,0.0,3.1,8.6,0.0,0.0,0.0
2018,2,26,2,15,0.0,0.0,3.15,8.65,0.0,0.0,0.0
2018,2,26,2,30,0.0,0.0,3.2,8.7,0.0,0.0,0.0
2018,2,26,2,45,0.0,0.0,3.3,8.75,0.0,0.0,0.0
2018,2,26,3,0,0.0,0.0,3.4,8.8,0.0,0.0,0.0
2018,2,26,3,15,0.0,0.0,3.55,8.85,0.0,0.0,0.0
2018,2,26,3,30,0.0,0.0,3.7,8.9,0.0,0.0,0.0
2018,2,26,3,45,0.0,0.0,3.8,8.95,0.0,0.0,0.0
2018,2,26,4,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2018,2,26,4,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2018,2,26,4,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2018,2,26,4,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2018,2,26,5,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2018,2,26,5,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2018,2,26,5,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2018,2,26,5,45,0.0,0.0,3.95,8.95,0.0,0.0,0.0
2018,2,26,6,0,0.0,0.0,3.9,8.9,0.0,0.0,0.0
2018,2,26,6,15,0.0,0.0,3.9,8.9,0.0,0.0,0.0
2018,2,26,6,30,0.0,0.0,3.9,8.9,0.0,0.0,0.0
2018,2,26,6,45,0.0,3.0,3.95,8.9,3.0,2.73,0.0
2018,2,26,7,0,0.0,6.0,4.0,8.9,6.0,5.46,0.0
2018,2,26,7,15,0.0,12.5,4.1,8.9,12.5,10.98,2.85
2018,2,26,7,30,0.0,19.0,4.2,8.9,19.0,16.71,8.55
2018,2,26,7,45,0.0,27.5,4.3,8.95,27.5,24.21,15.31
2018,2,26,8,0,0.0,36.0,4.4,9.0,36.0,31.72,22.04
2018,2,26,8,15,12.5,65.0,4.45,9.05,69.0,68.05,54.21
2018,2,26,8,30,25.0,94.0,4.5,9.1,102.0,116.85,96.88
2018,2,26,8,45,32.0,98.0,4.55,9.2,110.0,125.51,104.44
2018,2,26,9,0,39.0,102.0,4.6,9.3,118.0,135.14,112.75
2018,2,26,9,15,127.5,150.5,4.6,9.45,210.5,285.13,242.03
2018,2,26,9,30,216.0,199.0,4.6,9.6,303.0,426.12,359.18
2018,2,26,9,45,386.5,184.5,4.6,9.8,388.5,602.45,503.01
2018,2,26,10,0,557.0,170.0,4.6,10.0,474.0,748.74,618.16
2018,2,26,10,15,716.5,133.5,4.6,10.15,548.0,869.59,707.22
2018,2,26,10,30,876.0,97.0,4.6,10.3,622.0,974.99,782.36
2018,2,26,10,45,891.5,96.0,4.6,10.45,649.5,979.0,782.8
2018,2,26,11,0,907.0,95.0,4.6,10.6,677.0,989.24,788.68
2018,2,26,11,15,916.0,95.0,4.55,10.75,696.5,990.58,787.79
2018,2,26,11,30,925.0,95.0,4.5,10.9,716.0,987.95,784.28
2018,2,26,11,45,930.5,95.0,4.5,11.05,727.0,978.05,776.23
2018,2,26,12,0,936.0,95.0,4.5,11.2,738.0,964.18,765.54
2018,2,26,12,15,938.5,94.5,4.45,11.3,741.0,943.14,749.57
2018,2,26,12,30,941.0,94.0,4.4,11.4,744.0,918.35,731.07
2018,2,26,12,45,919.5,100.5,4.4,11.45,731.0,877.61,701.56
2018,2,26,13,0,898.0,107.0,4.4,11.5,718.0,834.6,670.34
2018,2,26,13,15,913.0,100.0,4.35,11.45,710.0,803.29,647.61
2018,2,26,13,30,928.0,93.0,4.3,11.4,702.0,767.89,621.69
2018,2,26,13,45,919.0,92.0,4.25,11.4,679.0,718.48,583.68
2018,2,26,14,0,910.0,91.0,4.2,11.4,656.0,667.14,542.46
2018,2,26,14,15,897.0,90.5,4.15,11.3,626.0,612.32,497.71
2018,2,26,14,30,884.0,90.0,4.1,11.2,596.0,557.38,451.63
2018,2,26,14,45,864.0,88.5,4.05,11.1,558.0,495.78,399.03
2018,2,26,15,0,844.0,87.0,4.0,11.0,520.0,434.57,345.26
2018,2,26,15,15,820.5,84.5,4.0,11.0,477.5,371.9,288.93
2018,2,26,15,30,797.0,82.0,4.0,11.0,435.0,310.69,232.77
2018,2,26,15,45,673.0,85.0,3.85,10.6,361.5,230.34,164.56
2018,2,26,16,0,549.0,88.0,3.7,10.2,288.0,166.69,112.9
2018,2,26,16,15,395.0,92.5,3.5,9.75,226.0,114.62,76.4
2018,2,26,16,30,241.0,97.0,3.3,9.3,164.0,84.6,62.0
2018,2,26,16,45,213.5,81.0,3.1,8.85,131.5,62.19,50.83
2018,2,26,17,0,186.0,65.0,2.9,8.4,99.0,50.63,40.06
2018,2,26,17,15,129.0,47.5,2.85,8.1,67.5,37.57,27.66
2018,2,26,17,30,72.0,30.0,2.8,7.8,36.0,24.16,13.56
2018,2,26,17,45,43.5,16.5,2.75,7.5,19.5,15.01,0.0
2018,2,26,18,0,15.0,3.0,2.7,7.2,3.0,0.0,0.0
2018,2,26,18,15,7.5,1.5,2.7,7.05,1.5,0.0,0.0
2018,2,26,18,30,0.0,0.0,2.7,6.9,0.0,0.0,0.0
2018,2,26,18,45,0.0,0.0,2.7,6.75,0.0,0.0,0.0
2018,2,26,19,0,0.0,0.0,2.7,6.6,0.0,0.0,0.0
2018,2,26,19,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2018,2,26,19,30,0.0,0.0,2.8,6.4,0.0,0.0,0.0
2018,2,26,19,45,0.0,0.0,2.85,6.35,0.0,0.0,0.0
2018,2,26,20,0,0.0,0.0,2.9,6.3,0.0,0.0,0.0
2018,2,26,20,15,0.0,0.0,3.0,6.25,0.0,0.0,0.0
2018,2,26,20,30,0.0,0.0,3.1,6.2,0.0,0.0,0.0
2018,2,26,20,45,0.0,0.0,3.2,6.15,0.0,0.0,0.0
2018,2,26,21,0,0.0,0.0,3.3,6.1,0.0,0.0,0.0
2018,2,26,21,15,0.0,0.0,3.45,6.1,0.0,0.0,0.0
2018,2,26,21,30,0.0,0.0,3.6,6.1,0.0,0.0,0.0
2018,2,26,21,45,0.0,0.0,3.8,6.1,0.0,0.0,0.0
2018,2,26,22,0,0.0,0.0,4.0,6.1,0.0,0.0,0.0
2018,2,26,22,15,0.0,0.0,4.15,6.1,0.0,0.0,0.0
2018,2,26,22,30,0.0,0.0,4.3,6.1,0.0,0.0,0.0
2018,2,26,22,45,0.0,0.0,4.4,6.05,0.0,0.0,0.0
2018,2,26,23,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2018,2,26,23,15,0.0,0.0,4.45,5.9,0.0,0.0,0.0
2018,2,26,23,30,0.0,0.0,4.4,5.8,0.0,0.0,0.0
2018,2,26,23,45,0.0,0.0,4.35,5.7,0.0,0.0,0.0
2018,2,27,0,0,0.0,0.0,4.3,5.6,0.0,0.0,0.0
2018,2,27,0,15,0.0,0.0,4.3,5.55,0.0,0.0,0.0
2018,2,27,0,30,0.0,0.0,4.3,5.5,0.0,0.0,0.0
2018,2,27,0,45,0.0,0.0,4.25,5.4,0.0,0.0,0.0
2018,2,27,1,0,0.0,0.0,4.2,5.3,0.0,0.0,0.0
2018,2,27,1,15,0.0,0.0,4.25,5.25,0.0,0.0,0.0
2018,2,27,1,30,0.0,0.0,4.3,5.2,0.0,0.0,0.0
2018,2,27,1,45,0.0,0.0,4.35,5.15,0.0,0.0,0.0
2018,2,27,2,0,0.0,0.0,4.4,5.1,0.0,0.0,0.0
2018,2,27,2,15,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2018,2,27,2,30,0.0,0.0,4.4,4.9,0.0,0.0,0.0
2018,2,27,2,45,0.0,0.0,4.35,4.75,0.0,0.0,0.0
2018,2,27,3,0,0.0,0.0,4.3,4.6,0.0,0.0,0.0
2018,2,27,3,15,0.0,0.0,4.25,4.45,0.0,0.0,0.0
2018,2,27,3,30,0.0,0.0,4.2,4.3,0.0,0.0,0.0
2018,2,27,3,45,0.0,0.0,4.1,4.15,0.0,0.0,0.0
2018,2,27,4,0,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2018,2,27,4,15,0.0,0.0,3.95,3.9,0.0,0.0,0.0
2018,2,27,4,30,0.0,0.0,3.9,3.8,0.0,0.0,0.0
2018,2,27,4,45,0.0,0.0,3.85,3.65,0.0,0.0,0.0
2018,2,27,5,0,0.0,0.0,3.8,3.5,0.0,0.0,0.0
2018,2,27,5,15,0.0,0.0,3.8,3.45,0.0,0.0,0.0
2018,2,27,5,30,0.0,0.0,3.8,3.4,0.0,0.0,0.0
2018,2,27,5,45,0.0,0.0,3.8,3.35,0.0,0.0,0.0
2018,2,27,6,0,0.0,0.0,3.8,3.3,0.0,0.0,0.0
2018,2,27,6,15,0.0,0.0,3.9,3.7,0.0,0.0,0.0
2018,2,27,6,30,0.0,0.0,4.0,4.1,0.0,0.0,0.0
2018,2,27,6,45,124.0,10.0,4.1,4.5,16.0,67.61,0.0
2018,2,27,7,0,248.0,20.0,4.2,4.9,32.0,171.5,0.0
2018,2,27,7,15,403.5,29.0,4.35,5.3,75.5,301.91,236.58
2018,2,27,7,30,559.0,38.0,4.5,5.7,119.0,421.18,355.79
2018,2,27,7,45,635.0,44.0,4.6,6.15,169.5,506.71,434.33
2018,2,27,8,0,711.0,50.0,4.7,6.6,220.0,596.49,511.08
2018,2,27,8,15,758.5,54.5,4.7,7.05,272.0,666.83,568.3
2018,2,27,8,30,806.0,59.0,4.7,7.5,324.0,738.13,623.81
2018,2,27,8,45,838.5,62.0,4.65,7.95,374.0,795.5,666.08
2018,2,27,9,0,871.0,65.0,4.6,8.4,424.0,843.42,699.72
2018,2,27,9,15,892.5,68.5,4.5,8.8,470.0,888.73,730.24
2018,2,27,9,30,914.0,72.0,4.4,9.2,516.0,931.64,758.16
2018,2,27,9,45,928.5,74.5,4.25,9.6,556.0,964.0,777.26
2018,2,27,10,0,943.0,77.0,4.1,10.0,596.0,993.05,793.89
2018,2,27,10,15,953.5,78.5,4.05,10.3,629.5,1013.47,805.46
2018,2,27,10,30,964.0,80.0,4.0,10.6,663.0,1030.07,814.41
2018,2,27,10,45,971.0,81.5,3.95,10.95,689.0,1039.33,818.12
2018,2,27,11,0,978.0,83.0,3.9,11.3,715.0,1044.48,819.14
2018,2,27,11,15,983.0,83.5,3.85,11.5,733.5,1042.31,815.69
2018,2,27,11,30,988.0,84.0,3.8,11.7,752.0,1035.95,809.57
2018,2,27,11,45,989.5,85.5,3.75,11.95,762.5,1023.3,799.12
2018,2,27,12,0,991.0,87.0,3.7,12.2,773.0,1006.52,786.04
2018,2,27,12,15,989.0,87.5,3.65,12.4,773.5,981.45,767.47
2018,2,27,12,30,987.0,88.0,3.6,12.6,774.0,952.61,746.42
2018,2,27,12,45,981.5,88.5,3.5,12.75,765.5,917.24,720.63
2018,2,27,13,0,976.0,89.0,3.4,12.9,757.0,878.61,692.59
2018,2,27,13,15,971.0,88.0,3.25,12.95,741.5,835.71,661.4
2018,2,27,13,30,966.0,87.0,3.1,13.0,726.0,789.97,628.07
2018,2,27,13,45,959.0,86.0,3.0,13.1,703.0,740.25,590.92
2018,2,27,14,0,952.0,85.0,2.9,13.2,680.0,688.3,549.92
2018,2,27,14,15,930.0,84.5,2.8,13.15,643.5,626.24,500.56
2018,2,27,14,30,908.0,84.0,2.7,13.1,607.0,563.98,449.8
2018,2,27,14,45,874.5,82.5,2.6,13.05,561.5,495.52,392.9
2018,2,27,15,0,841.0,81.0,2.5,13.0,516.0,428.18,335.42
2018,2,27,15,15,811.5,79.5,2.5,13.0,471.5,364.54,279.51
2018,2,27,15,30,782.0,78.0,2.5,13.0,427.0,303.06,224.26
2018,2,27,15,45,729.5,77.5,2.3,12.6,376.5,239.7,168.31
2018,2,27,16,0,677.0,77.0,2.1,12.2,326.0,178.81,116.21
2018,2,27,16,15,611.0,73.5,2.1,11.4,274.5,122.59,73.24
2018,2,27,16,30,545.0,70.0,2.1,10.6,223.0,74.48,45.48
2018,2,27,16,45,471.5,61.5,2.05,9.75,175.5,46.75,36.78
2018,2,27,17,0,398.0,53.0,2.0,8.9,128.0,41.39,31.74
2018,2,27,17,15,321.0,43.0,2.05,8.45,91.5,34.53,25.02
2018,2,27,17,30,244.0,33.0,2.1,8.0,55.0,25.9,15.38
2018,2,27,17,45,138.0,19.0,2.15,7.55,30.0,17.28,0.0
2018,2,27,18,0,32.0,5.0,2.2,7.1,5.0,4.55,0.0
2018,2,27,18,15,16.0,2.5,2.2,6.95,2.5,0.0,0.0
2018,2,27,18,30,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,2,27,18,45,0.0,0.0,2.2,6.65,0.0,0.0,0.0
2018,2,27,19,0,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2018,2,27,19,15,0.0,0.0,2.15,6.35,0.0,0.0,0.0
2018,2,27,19,30,0.0,0.0,2.1,6.2,0.0,0.0,0.0
2018,2,27,19,45,0.0,0.0,2.05,6.1,0.0,0.0,0.0
2018,2,27,20,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2018,2,27,20,15,0.0,0.0,2.0,5.95,0.0,0.0,0.0
2018,2,27,20,30,0.0,0.0,2.0,5.9,0.0,0.0,0.0
2018,2,27,20,45,0.0,0.0,1.95,5.8,0.0,0.0,0.0
2018,2,27,21,0,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,2,27,21,15,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,2,27,21,30,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2018,2,27,21,45,0.0,0.0,1.9,5.45,0.0,0.0,0.0
2018,2,27,22,0,0.0,0.0,1.9,5.4,0.0,0.0,0.0
2018,2,27,22,15,0.0,0.0,1.9,5.35,0.0,0.0,0.0
2018,2,27,22,30,0.0,0.0,1.9,5.3,0.0,0.0,0.0
2018,2,27,22,45,0.0,0.0,1.85,5.25,0.0,0.0,0.0
2018,2,27,23,0,0.0,0.0,1.8,5.2,0.0,0.0,0.0
2018,2,27,23,15,0.0,0.0,1.8,5.2,0.0,0.0,0.0
2018,2,27,23,30,0.0,0.0,1.8,5.2,0.0,0.0,0.0
2018,2,27,23,45,0.0,0.0,1.85,5.15,0.0,0.0,0.0
2018,2,28,0,0,0.0,0.0,1.9,5.1,0.0,0.0,0.0
2018,2,28,0,15,0.0,0.0,1.9,5.1,0.0,0.0,0.0
2018,2,28,0,30,0.0,0.0,1.9,5.1,0.0,0.0,0.0
2018,2,28,0,45,0.0,0.0,1.9,5.1,0.0,0.0,0.0
2018,2,28,1,0,0.0,0.0,1.9,5.1,0.0,0.0,0.0
2018,2,28,1,15,0.0,0.0,1.9,5.1,0.0,0.0,0.0
2018,2,28,1,30,0.0,0.0,1.9,5.1,0.0,0.0,0.0
2018,2,28,1,45,0.0,0.0,1.9,5.1,0.0,0.0,0.0
2018,2,28,2,0,0.0,0.0,1.9,5.1,0.0,0.0,0.0
2018,2,28,2,15,0.0,0.0,1.9,5.05,0.0,0.0,0.0
2018,2,28,2,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2018,2,28,2,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2018,2,28,3,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2018,2,28,3,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2018,2,28,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2018,2,28,3,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2018,2,28,4,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2018,2,28,4,15,0.0,0.0,1.8,4.95,0.0,0.0,0.0
2018,2,28,4,30,0.0,0.0,1.8,4.9,0.0,0.0,0.0
2018,2,28,4,45,0.0,0.0,1.8,4.8,0.0,0.0,0.0
2018,2,28,5,0,0.0,0.0,1.8,4.7,0.0,0.0,0.0
2018,2,28,5,15,0.0,0.0,1.8,4.6,0.0,0.0,0.0
2018,2,28,5,30,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2018,2,28,5,45,0.0,0.0,1.85,4.4,0.0,0.0,0.0
2018,2,28,6,0,0.0,0.0,1.9,4.3,0.0,0.0,0.0
2018,2,28,6,15,0.0,0.0,1.95,4.9,0.0,0.0,0.0
2018,2,28,6,30,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2018,2,28,6,45,41.0,8.0,2.05,6.1,10.0,26.69,0.0
2018,2,28,7,0,82.0,16.0,2.1,6.7,20.0,79.85,0.0
2018,2,28,7,15,41.5,26.5,2.2,7.2,28.5,60.14,43.64
2018,2,28,7,30,1.0,37.0,2.3,7.7,37.0,33.98,23.5
2018,2,28,7,45,0.5,43.5,2.45,8.2,43.5,38.73,28.05
2018,2,28,8,0,0.0,50.0,2.6,8.7,50.0,44.14,32.93
2018,2,28,8,15,3.5,60.0,2.65,9.05,61.0,55.7,43.17
2018,2,28,8,30,7.0,70.0,2.7,9.4,72.0,67.93,53.84
2018,2,28,8,45,26.5,115.0,2.75,9.8,125.5,141.04,117.05
2018,2,28,9,0,46.0,160.0,2.8,10.2,179.0,211.66,176.5
2018,2,28,9,15,34.5,165.5,2.85,10.5,180.5,205.26,169.94
2018,2,28,9,30,23.0,171.0,2.9,10.8,182.0,185.03,152.08
2018,2,28,9,45,39.5,200.5,2.95,11.1,221.5,247.09,203.34
2018,2,28,10,0,56.0,230.0,3.0,11.4,261.0,295.56,242.41
2018,2,28,10,15,123.5,248.5,3.0,11.6,322.0,397.16,325.12
2018,2,28,10,30,191.0,267.0,3.0,11.8,383.0,481.36,391.89
2018,2,28,10,45,368.0,241.0,3.05,11.95,476.5,636.1,514.48
2018,2,28,11,0,545.0,215.0,3.1,12.1,570.0,791.2,631.77
2018,2,28,11,15,478.0,241.5,3.15,12.15,559.0,750.29,597.92
2018,2,28,11,30,411.0,268.0,3.2,12.2,548.0,707.16,563.82
2018,2,28,11,45,272.0,296.0,3.2,12.2,482.5,583.34,467.28
2018,2,28,12,0,133.0,324.0,3.2,12.2,417.0,462.77,371.09
2018,2,28,12,15,104.0,319.0,3.2,12.15,391.5,410.07,329.86
2018,2,28,12,30,75.0,314.0,3.2,12.1,366.0,374.19,301.0
2018,2,28,12,45,83.5,311.5,3.2,12.05,369.0,373.64,301.0
2018,2,28,13,0,92.0,309.0,3.2,12.0,372.0,372.33,300.27
2018,2,28,13,15,71.0,291.0,3.15,11.9,339.0,332.09,268.05
2018,2,28,13,30,50.0,273.0,3.1,11.8,306.0,293.88,237.37
2018,2,28,13,45,40.0,258.0,3.1,11.7,284.0,268.17,216.85
2018,2,28,14,0,30.0,243.0,3.1,11.6,262.0,243.64,197.15
2018,2,28,14,15,57.5,240.5,3.05,11.45,274.5,253.62,205.96
2018,2,28,14,30,85.0,238.0,3.0,11.3,287.0,260.51,211.86
2018,2,28,14,45,81.5,219.0,2.95,11.2,264.0,234.78,190.8
2018,2,28,15,0,78.0,200.0,2.9,11.1,241.0,209.71,170.14
2018,2,28,15,15,45.0,169.0,2.9,11.1,192.0,164.65,133.14
2018,2,28,15,30,12.0,138.0,2.9,11.1,143.0,124.09,100.02
2018,2,28,15,45,54.0,130.5,2.75,10.85,151.0,125.36,99.8
2018,2,28,16,0,96.0,123.0,2.6,10.6,159.0,120.21,93.5
2018,2,28,16,15,82.5,110.0,2.5,10.45,138.0,99.5,76.75
2018,2,28,16,30,69.0,97.0,2.4,10.3,117.0,82.67,64.27
2018,2,28,16,45,62.5,84.0,2.3,10.1,99.5,68.49,56.29
2018,2,28,17,0,56.0,71.0,2.2,9.9,82.0,57.82,46.32
2018,2,28,17,15,33.0,51.0,2.25,9.8,57.0,42.24,31.72
2018,2,28,17,30,10.0,31.0,2.3,9.7,32.0,26.37,16.0
2018,2,28,17,45,5.5,17.0,2.3,9.65,17.5,14.69,0.0
2018,2,28,18,0,1.0,3.0,2.3,9.6,3.0,2.73,0.0
2018,2,28,18,15,0.5,1.5,2.35,9.55,1.5,0.0,0.0
2018,2,28,18,30,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,2,28,18,45,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2018,2,28,19,0,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,2,28,19,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2018,2,28,19,30,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,2,28,19,45,0.0,0.0,2.65,9.45,0.0,0.0,0.0
2018,2,28,20,0,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,2,28,20,15,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,2,28,20,30,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,2,28,20,45,0.0,0.0,2.95,9.4,0.0,0.0,0.0
2018,2,28,21,0,0.0,0.0,3.0,9.4,0.0,0.0,0.0
2018,2,28,21,15,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,2,28,21,30,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,2,28,21,45,0.0,0.0,3.3,9.45,0.0,0.0,0.0
2018,2,28,22,0,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2018,2,28,22,15,0.0,0.0,3.55,9.6,0.0,0.0,0.0
2018,2,28,22,30,0.0,0.0,3.7,9.7,0.0,0.0,0.0
2018,2,28,22,45,0.0,0.0,3.9,9.75,0.0,0.0,0.0
2018,2,28,23,0,0.0,0.0,4.1,9.8,0.0,0.0,0.0
2018,2,28,23,15,0.0,0.0,4.15,9.85,0.0,0.0,0.0
2018,2,28,23,30,0.0,0.0,4.2,9.9,0.0,0.0,0.0
2018,2,28,23,45,0.0,0.0,4.3,9.95,0.0,0.0,0.0
2018,3,1,0,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2018,3,1,0,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2018,3,1,0,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2018,3,1,0,45,0.0,0.0,4.4,9.95,0.0,0.0,0.0
2018,3,1,1,0,0.0,0.0,4.4,9.9,0.0,0.0,0.0
2018,3,1,1,15,0.0,0.0,4.5,9.9,0.0,0.0,0.0
2018,3,1,1,30,0.0,0.0,4.6,9.9,0.0,0.0,0.0
2018,3,1,1,45,0.0,0.0,4.65,9.95,0.0,0.0,0.0
2018,3,1,2,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2018,3,1,2,15,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2018,3,1,2,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2018,3,1,2,45,0.0,0.0,4.95,10.05,0.0,0.0,0.0
2018,3,1,3,0,0.0,0.0,5.0,10.1,0.0,0.0,0.0
2018,3,1,3,15,0.0,0.0,5.1,10.2,0.0,0.0,0.0
2018,3,1,3,30,0.0,0.0,5.2,10.3,0.0,0.0,0.0
2018,3,1,3,45,0.0,0.0,5.3,10.4,0.0,0.0,0.0
2018,3,1,4,0,0.0,0.0,5.4,10.5,0.0,0.0,0.0
2018,3,1,4,15,0.0,0.0,5.4,10.55,0.0,0.0,0.0
2018,3,1,4,30,0.0,0.0,5.4,10.6,0.0,0.0,0.0
2018,3,1,4,45,0.0,0.0,5.45,10.7,0.0,0.0,0.0
2018,3,1,5,0,0.0,0.0,5.5,10.8,0.0,0.0,0.0
2018,3,1,5,15,0.0,0.0,5.5,10.8,0.0,0.0,0.0
2018,3,1,5,30,0.0,0.0,5.5,10.8,0.0,0.0,0.0
2018,3,1,5,45,0.0,0.0,5.5,10.85,0.0,0.0,0.0
2018,3,1,6,0,0.0,0.0,5.5,10.9,0.0,0.0,0.0
2018,3,1,6,15,0.0,0.0,5.4,10.95,0.0,0.0,0.0
2018,3,1,6,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2018,3,1,6,45,0.0,1.5,5.25,11.05,1.5,1.36,0.0
2018,3,1,7,0,0.0,3.0,5.2,11.1,3.0,2.63,0.0
2018,3,1,7,15,0.0,5.5,5.1,11.2,5.5,4.82,0.0
2018,3,1,7,30,0.0,8.0,5.0,11.3,8.0,7.02,0.3
2018,3,1,7,45,0.0,11.0,4.9,11.35,11.0,9.66,2.67
2018,3,1,8,0,0.0,14.0,4.8,11.4,14.0,12.3,5.02
2018,3,1,8,15,0.0,21.0,4.75,11.5,21.0,18.47,10.4
2018,3,1,8,30,0.0,28.0,4.7,11.6,28.0,24.65,15.75
2018,3,1,8,45,0.0,33.0,4.65,11.65,33.0,29.08,19.54
2018,3,1,9,0,0.0,38.0,4.6,11.7,38.0,33.51,23.29
2018,3,1,9,15,0.0,41.5,4.6,11.75,41.5,36.62,25.88
2018,3,1,9,30,0.0,45.0,4.6,11.8,45.0,39.73,28.46
2018,3,1,9,45,0.0,55.5,4.6,11.9,55.5,49.05,36.31
2018,3,1,10,0,0.0,66.0,4.6,12.0,66.0,58.39,44.12
2018,3,1,10,15,6.0,128.0,4.6,12.05,131.5,121.76,97.57
2018,3,1,10,30,12.0,190.0,4.6,12.1,197.0,189.1,153.34
2018,3,1,10,45,8.5,185.5,4.6,12.15,190.5,180.22,145.49
2018,3,1,11,0,5.0,181.0,4.6,12.2,184.0,171.62,138.03
2018,3,1,11,15,6.0,170.0,4.65,12.15,174.0,161.18,129.39
2018,3,1,11,30,7.0,159.0,4.7,12.1,164.0,151.06,121.03
2018,3,1,11,45,70.5,234.5,4.7,12.1,284.0,296.59,242.14
2018,3,1,12,0,134.0,310.0,4.7,12.1,404.0,447.98,363.57
2018,3,1,12,15,149.0,285.0,4.75,12.05,390.0,427.75,347.89
2018,3,1,12,30,164.0,260.0,4.8,12.0,376.0,407.16,332.42
2018,3,1,12,45,103.5,259.5,4.85,12.0,332.5,348.53,283.79
2018,3,1,13,0,43.0,259.0,4.9,12.0,289.0,282.08,228.59
2018,3,1,13,15,54.5,269.5,4.95,12.0,306.5,297.76,241.76
2018,3,1,13,30,66.0,280.0,5.0,12.0,324.0,312.05,253.58
2018,3,1,13,45,50.5,259.0,5.05,11.95,292.0,276.0,224.26
2018,3,1,14,0,35.0,238.0,5.1,11.9,260.0,241.85,196.43
2018,3,1,14,15,29.5,207.5,5.1,11.9,225.5,206.66,167.74
2018,3,1,14,30,24.0,177.0,5.1,11.9,191.0,172.84,139.96
2018,3,1,14,45,56.5,192.0,5.15,11.85,222.5,198.86,161.75
2018,3,1,15,0,89.0,207.0,5.2,11.8,254.0,220.29,179.11
2018,3,1,15,15,108.0,172.0,5.2,11.8,224.5,191.15,154.19
2018,3,1,15,30,127.0,137.0,5.2,11.8,195.0,157.94,125.23
2018,3,1,15,45,128.5,109.0,5.15,11.7,162.5,124.91,96.45
2018,3,1,16,0,130.0,81.0,5.1,11.6,130.0,90.74,66.7
2018,3,1,16,15,378.5,74.5,5.0,11.35,189.5,98.95,63.29
2018,3,1,16,30,627.0,68.0,4.9,11.1,249.0,76.36,44.78
2018,3,1,16,45,463.5,67.0,4.85,10.9,187.0,51.05,40.48
2018,3,1,17,0,300.0,66.0,4.8,10.7,125.0,49.77,39.03
2018,3,1,17,15,217.0,51.0,4.85,10.5,87.0,39.05,28.87
2018,3,1,17,30,134.0,36.0,4.9,10.3,49.0,28.8,18.23
2018,3,1,17,45,75.0,21.0,4.95,10.15,27.5,17.01,0.0
2018,3,1,18,0,16.0,6.0,5.0,10.0,6.0,5.46,0.0
2018,3,1,18,15,8.0,3.0,5.15,10.0,3.0,0.0,0.0
2018,3,1,18,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2018,3,1,18,45,0.0,0.0,5.4,9.95,0.0,0.0,0.0
2018,3,1,19,0,0.0,0.0,5.5,9.9,0.0,0.0,0.0
2018,3,1,19,15,0.0,0.0,5.55,9.9,0.0,0.0,0.0
2018,3,1,19,30,0.0,0.0,5.6,9.9,0.0,0.0,0.0
2018,3,1,19,45,0.0,0.0,5.65,9.9,0.0,0.0,0.0
2018,3,1,20,0,0.0,0.0,5.7,9.9,0.0,0.0,0.0
2018,3,1,20,15,0.0,0.0,5.65,9.85,0.0,0.0,0.0
2018,3,1,20,30,0.0,0.0,5.6,9.8,0.0,0.0,0.0
2018,3,1,20,45,0.0,0.0,5.6,9.75,0.0,0.0,0.0
2018,3,1,21,0,0.0,0.0,5.6,9.7,0.0,0.0,0.0
2018,3,1,21,15,0.0,0.0,5.5,9.6,0.0,0.0,0.0
2018,3,1,21,30,0.0,0.0,5.4,9.5,0.0,0.0,0.0
2018,3,1,21,45,0.0,0.0,5.35,9.4,0.0,0.0,0.0
2018,3,1,22,0,0.0,0.0,5.3,9.3,0.0,0.0,0.0
2018,3,1,22,15,0.0,0.0,5.1,9.2,0.0,0.0,0.0
2018,3,1,22,30,0.0,0.0,4.9,9.1,0.0,0.0,0.0
2018,3,1,22,45,0.0,0.0,4.75,8.95,0.0,0.0,0.0
2018,3,1,23,0,0.0,0.0,4.6,8.8,0.0,0.0,0.0
2018,3,1,23,15,0.0,0.0,4.35,8.55,0.0,0.0,0.0
2018,3,1,23,30,0.0,0.0,4.1,8.3,0.0,0.0,0.0
2018,3,1,23,45,0.0,0.0,3.9,8.1,0.0,0.0,0.0
2018,3,2,0,0,0.0,0.0,3.7,7.9,0.0,0.0,0.0
2018,3,2,0,15,0.0,0.0,3.45,7.6,0.0,0.0,0.0
2018,3,2,0,30,0.0,0.0,3.2,7.3,0.0,0.0,0.0
2018,3,2,0,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2018,3,2,1,0,0.0,0.0,2.7,6.7,0.0,0.0,0.0
2018,3,2,1,15,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2018,3,2,1,30,0.0,0.0,2.5,6.3,0.0,0.0,0.0
2018,3,2,1,45,0.0,0.0,2.35,6.1,0.0,0.0,0.0
2018,3,2,2,0,0.0,0.0,2.2,5.9,0.0,0.0,0.0
2018,3,2,2,15,0.0,0.0,2.1,5.75,0.0,0.0,0.0
2018,3,2,2,30,0.0,0.0,2.0,5.6,0.0,0.0,0.0
2018,3,2,2,45,0.0,0.0,1.9,5.45,0.0,0.0,0.0
2018,3,2,3,0,0.0,0.0,1.8,5.3,0.0,0.0,0.0
2018,3,2,3,15,0.0,0.0,1.75,5.25,0.0,0.0,0.0
2018,3,2,3,30,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,3,2,3,45,0.0,0.0,1.7,5.15,0.0,0.0,0.0
2018,3,2,4,0,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,3,2,4,15,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,3,2,4,30,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,3,2,4,45,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,3,2,5,0,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,3,2,5,15,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,3,2,5,30,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,3,2,5,45,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,3,2,6,0,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,3,2,6,15,0.0,0.0,1.75,5.65,0.0,0.0,0.0
2018,3,2,6,30,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,3,2,6,45,0.0,1.5,1.85,6.7,1.5,1.36,0.0
2018,3,2,7,0,0.0,3.0,1.9,7.2,3.0,2.63,0.0
2018,3,2,7,15,0.0,6.0,2.05,7.6,6.0,5.26,0.0
2018,3,2,7,30,0.0,9.0,2.2,8.0,9.0,7.9,1.15
2018,3,2,7,45,0.0,13.5,2.4,8.4,13.5,11.86,4.7
2018,3,2,8,0,0.0,18.0,2.6,8.8,18.0,15.82,8.23
2018,3,2,8,15,77.5,49.5,2.8,9.05,76.0,124.33,105.28
2018,3,2,8,30,155.0,81.0,3.0,9.3,134.0,229.25,196.78
2018,3,2,8,45,170.0,101.0,3.2,9.55,167.0,270.98,231.53
2018,3,2,9,0,185.0,121.0,3.4,9.8,200.0,312.58,265.7
2018,3,2,9,15,92.5,82.5,3.6,10.0,122.0,172.18,145.34
2018,3,2,9,30,0.0,44.0,3.8,10.2,44.0,38.85,27.84
2018,3,2,9,45,113.0,97.5,4.0,10.35,161.5,223.45,188.72
2018,3,2,10,0,226.0,151.0,4.2,10.5,279.0,395.56,332.27
2018,3,2,10,15,309.0,193.0,4.3,10.6,378.5,525.83,436.48
2018,3,2,10,30,392.0,235.0,4.4,10.7,478.0,655.13,536.83
2018,3,2,10,45,253.0,268.0,4.5,10.75,427.0,557.4,455.61
2018,3,2,11,0,114.0,301.0,4.6,10.8,376.0,439.55,358.21
2018,3,2,11,15,67.5,275.0,4.65,10.8,319.5,343.67,280.49
2018,3,2,11,30,21.0,249.0,4.7,10.8,263.0,253.14,205.57
2018,3,2,11,45,30.5,244.5,4.75,10.8,265.5,269.82,219.58
2018,3,2,12,0,40.0,240.0,4.8,10.8,268.0,271.45,221.19
2018,3,2,12,15,21.5,182.5,4.85,10.8,197.5,193.73,157.07
2018,3,2,12,30,3.0,125.0,4.9,10.8,127.0,114.39,90.76
2018,3,2,12,45,1.5,102.5,4.95,10.75,103.5,92.39,72.43
2018,3,2,13,0,0.0,80.0,5.0,10.7,80.0,70.95,54.43
2018,3,2,13,15,0.0,73.5,5.0,10.65,73.5,65.15,49.61
2018,3,2,13,30,0.0,67.0,5.0,10.6,67.0,59.36,44.78
2018,3,2,13,45,0.0,76.0,5.0,10.5,76.0,67.35,51.61
2018,3,2,14,0,0.0,85.0,5.0,10.4,85.0,75.34,58.47
2018,3,2,14,15,25.0,136.0,4.9,10.3,150.5,138.11,111.85
2018,3,2,14,30,50.0,187.0,4.8,10.2,216.0,195.51,159.92
2018,3,2,14,45,125.0,196.5,4.75,10.05,264.0,238.6,195.65
2018,3,2,15,0,200.0,206.0,4.7,9.9,312.0,267.87,218.56
2018,3,2,15,15,164.0,178.5,4.7,9.9,261.0,216.51,175.23
2018,3,2,15,30,128.0,151.0,4.7,9.9,210.0,169.96,136.08
2018,3,2,15,45,78.0,119.5,4.4,9.6,154.5,121.87,96.44
2018,3,2,16,0,28.0,88.0,4.1,9.3,99.0,81.47,63.85
2018,3,2,16,15,26.5,75.5,4.0,9.15,84.5,68.4,52.82
2018,3,2,16,30,25.0,63.0,3.9,9.0,70.0,55.69,42.38
2018,3,2,16,45,12.5,37.0,3.8,8.8,40.5,33.19,24.65
2018,3,2,17,0,0.0,11.0,3.7,8.6,11.0,9.66,3.12
2018,3,2,17,15,0.0,8.0,3.7,8.5,8.0,7.02,0.62
2018,3,2,17,30,0.0,5.0,3.7,8.4,5.0,4.38,0.0
2018,3,2,17,45,3.0,4.0,3.7,8.25,4.0,3.58,0.0
2018,3,2,18,0,6.0,3.0,3.7,8.1,3.0,2.73,0.0
2018,3,2,18,15,3.0,1.5,3.65,7.95,1.5,0.0,0.0
2018,3,2,18,30,0.0,0.0,3.6,7.8,0.0,0.0,0.0
2018,3,2,18,45,0.0,0.0,3.55,7.65,0.0,0.0,0.0
2018,3,2,19,0,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2018,3,2,19,15,0.0,0.0,3.45,7.4,0.0,0.0,0.0
2018,3,2,19,30,0.0,0.0,3.4,7.3,0.0,0.0,0.0
2018,3,2,19,45,0.0,0.0,3.3,7.2,0.0,0.0,0.0
2018,3,2,20,0,0.0,0.0,3.2,7.1,0.0,0.0,0.0
2018,3,2,20,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2018,3,2,20,30,0.0,0.0,2.9,6.9,0.0,0.0,0.0
2018,3,2,20,45,0.0,0.0,2.8,6.85,0.0,0.0,0.0
2018,3,2,21,0,0.0,0.0,2.7,6.8,0.0,0.0,0.0
2018,3,2,21,15,0.0,0.0,2.6,6.75,0.0,0.0,0.0
2018,3,2,21,30,0.0,0.0,2.5,6.7,0.0,0.0,0.0
2018,3,2,21,45,0.0,0.0,2.4,6.65,0.0,0.0,0.0
2018,3,2,22,0,0.0,0.0,2.3,6.6,0.0,0.0,0.0
2018,3,2,22,15,0.0,0.0,2.25,6.55,0.0,0.0,0.0
2018,3,2,22,30,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2018,3,2,22,45,0.0,0.0,2.15,6.45,0.0,0.0,0.0
2018,3,2,23,0,0.0,0.0,2.1,6.4,0.0,0.0,0.0
2018,3,2,23,15,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,3,2,23,30,0.0,0.0,2.1,6.2,0.0,0.0,0.0
2018,3,2,23,45,0.0,0.0,2.1,6.15,0.0,0.0,0.0
2018,3,3,0,0,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,3,3,0,15,0.0,0.0,2.1,6.05,0.0,0.0,0.0
2018,3,3,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2018,3,3,0,45,0.0,0.0,2.1,5.95,0.0,0.0,0.0
2018,3,3,1,0,0.0,0.0,2.1,5.9,0.0,0.0,0.0
2018,3,3,1,15,0.0,0.0,2.05,5.85,0.0,0.0,0.0
2018,3,3,1,30,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,3,3,1,45,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,3,3,2,0,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,3,3,2,15,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,3,3,2,30,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,3,3,2,45,0.0,0.0,2.0,5.85,0.0,0.0,0.0
2018,3,3,3,0,0.0,0.0,2.0,5.9,0.0,0.0,0.0
2018,3,3,3,15,0.0,0.0,1.95,5.95,0.0,0.0,0.0
2018,3,3,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,3,3,3,45,0.0,0.0,1.9,6.05,0.0,0.0,0.0
2018,3,3,4,0,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,3,3,4,15,0.0,0.0,1.85,6.1,0.0,0.0,0.0
2018,3,3,4,30,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,3,3,4,45,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,3,3,5,0,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,3,3,5,15,0.0,0.0,1.75,6.05,0.0,0.0,0.0
2018,3,3,5,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,3,3,5,45,0.0,0.0,1.7,5.95,0.0,0.0,0.0
2018,3,3,6,0,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,3,3,6,15,1.0,1.0,1.7,6.25,1.0,0.0,0.0
2018,3,3,6,30,2.0,2.0,1.7,6.6,2.0,0.0,0.0
2018,3,3,6,45,34.5,14.0,1.7,6.95,16.0,29.26,0.0
2018,3,3,7,0,67.0,26.0,1.7,7.3,30.0,83.34,34.91
2018,3,3,7,15,209.5,42.0,1.85,7.55,73.0,207.02,167.2
2018,3,3,7,30,352.0,58.0,2.0,7.8,116.0,325.4,273.09
2018,3,3,7,45,443.5,67.0,2.15,8.0,165.0,414.99,351.72
2018,3,3,8,0,535.0,76.0,2.3,8.2,214.0,512.59,434.22
2018,3,3,8,15,588.5,82.5,2.35,8.3,263.5,583.85,491.72
2018,3,3,8,30,642.0,89.0,2.4,8.4,313.0,656.8,548.04
2018,3,3,8,45,679.0,94.0,2.45,8.5,360.5,715.38,591.52
2018,3,3,9,0,716.0,99.0,2.5,8.6,408.0,773.55,633.66
2018,3,3,9,15,746.5,101.5,2.6,8.65,452.5,821.93,668.08
2018,3,3,9,30,777.0,104.0,2.7,8.7,497.0,868.65,700.88
2018,3,3,9,45,653.0,130.5,2.75,8.8,478.0,798.61,647.31
2018,3,3,10,0,529.0,157.0,2.8,8.9,459.0,711.08,580.95
2018,3,3,10,15,306.0,135.0,2.85,8.95,312.0,473.45,393.78
2018,3,3,10,30,83.0,113.0,2.9,9.0,165.0,200.19,166.57
2018,3,3,10,45,87.5,171.5,2.95,9.05,228.0,268.39,222.77
2018,3,3,11,0,92.0,230.0,3.0,9.1,291.0,336.41,276.9
2018,3,3,11,15,76.0,215.5,3.05,9.1,267.0,286.22,235.49
2018,3,3,11,30,60.0,201.0,3.1,9.1,243.0,253.5,208.3
2018,3,3,11,45,46.0,210.5,3.1,9.05,243.0,248.23,203.3
2018,3,3,12,0,32.0,220.0,3.1,9.0,243.0,243.1,198.4
2018,3,3,12,15,52.0,225.0,3.2,9.0,262.0,263.97,216.14
2018,3,3,12,30,72.0,230.0,3.3,9.0,281.0,283.54,232.66
2018,3,3,12,45,238.5,253.5,3.35,8.95,421.5,466.88,383.58
2018,3,3,13,0,405.0,277.0,3.4,8.9,562.0,623.54,506.93
2018,3,3,13,15,457.5,259.5,3.4,8.85,575.0,625.72,508.57
2018,3,3,13,30,510.0,242.0,3.4,8.8,588.0,622.49,506.7
2018,3,3,13,45,589.0,204.5,3.45,8.75,592.0,612.04,499.76
2018,3,3,14,0,668.0,167.0,3.5,8.7,596.0,597.53,488.8
2018,3,3,14,15,641.0,167.5,3.5,8.6,564.0,544.47,445.59
2018,3,3,14,30,614.0,168.0,3.5,8.5,532.0,492.46,402.49
2018,3,3,14,45,546.0,175.0,3.5,8.4,484.5,425.3,346.46
2018,3,3,15,0,478.0,182.0,3.5,8.3,437.0,367.57,297.44
2018,3,3,15,15,465.5,168.5,3.5,8.3,401.0,318.48,254.27
2018,3,3,15,30,453.0,155.0,3.5,8.3,365.0,270.45,211.24
2018,3,3,15,45,508.5,127.0,3.3,8.1,340.0,227.51,169.77
2018,3,3,16,0,564.0,99.0,3.1,7.9,315.0,179.28,123.76
2018,3,3,16,15,517.5,92.0,2.9,7.7,269.5,128.84,83.64
2018,3,3,16,30,471.0,85.0,2.7,7.5,224.0,82.88,54.81
2018,3,3,16,45,468.5,71.0,2.5,7.3,187.5,54.11,43.91
2018,3,3,17,0,466.0,57.0,2.3,7.1,151.0,44.44,34.87
2018,3,3,17,15,403.0,46.0,2.25,6.9,111.0,36.79,27.44
2018,3,3,17,30,340.0,35.0,2.2,6.7,71.0,28.84,19.09
2018,3,3,17,45,206.0,22.0,2.15,6.45,40.5,18.48,0.0
2018,3,3,18,0,72.0,9.0,2.1,6.2,10.0,8.19,0.0
2018,3,3,18,15,36.0,4.5,2.1,6.15,5.0,0.0,0.0
2018,3,3,18,30,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,3,3,18,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2018,3,3,19,0,0.0,0.0,2.1,5.9,0.0,0.0,0.0
2018,3,3,19,15,0.0,0.0,2.1,5.8,0.0,0.0,0.0
2018,3,3,19,30,0.0,0.0,2.1,5.7,0.0,0.0,0.0
2018,3,3,19,45,0.0,0.0,2.1,5.6,0.0,0.0,0.0
2018,3,3,20,0,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2018,3,3,20,15,0.0,0.0,2.1,5.4,0.0,0.0,0.0
2018,3,3,20,30,0.0,0.0,2.1,5.3,0.0,0.0,0.0
2018,3,3,20,45,0.0,0.0,2.05,5.15,0.0,0.0,0.0
2018,3,3,21,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2018,3,3,21,15,0.0,0.0,2.0,4.9,0.0,0.0,0.0
2018,3,3,21,30,0.0,0.0,2.0,4.8,0.0,0.0,0.0
2018,3,3,21,45,0.0,0.0,2.0,4.7,0.0,0.0,0.0
2018,3,3,22,0,0.0,0.0,2.0,4.6,0.0,0.0,0.0
2018,3,3,22,15,0.0,0.0,1.95,4.55,0.0,0.0,0.0
2018,3,3,22,30,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2018,3,3,22,45,0.0,0.0,1.9,4.45,0.0,0.0,0.0
2018,3,3,23,0,0.0,0.0,1.9,4.4,0.0,0.0,0.0
2018,3,3,23,15,0.0,0.0,1.85,4.35,0.0,0.0,0.0
2018,3,3,23,30,0.0,0.0,1.8,4.3,0.0,0.0,0.0
2018,3,3,23,45,0.0,0.0,1.8,4.25,0.0,0.0,0.0
2018,3,4,0,0,0.0,0.0,1.8,4.2,0.0,0.0,0.0
2018,3,4,0,15,0.0,0.0,1.8,4.2,0.0,0.0,0.0
2018,3,4,0,30,0.0,0.0,1.8,4.2,0.0,0.0,0.0
2018,3,4,0,45,0.0,0.0,1.85,4.15,0.0,0.0,0.0
2018,3,4,1,0,0.0,0.0,1.9,4.1,0.0,0.0,0.0
2018,3,4,1,15,0.0,0.0,1.85,4.1,0.0,0.0,0.0
2018,3,4,1,30,0.0,0.0,1.8,4.1,0.0,0.0,0.0
2018,3,4,1,45,0.0,0.0,1.75,4.05,0.0,0.0,0.0
2018,3,4,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2018,3,4,2,15,0.0,0.0,1.7,4.05,0.0,0.0,0.0
2018,3,4,2,30,0.0,0.0,1.7,4.1,0.0,0.0,0.0
2018,3,4,2,45,0.0,0.0,1.65,4.15,0.0,0.0,0.0
2018,3,4,3,0,0.0,0.0,1.6,4.2,0.0,0.0,0.0
2018,3,4,3,15,0.0,0.0,1.55,4.25,0.0,0.0,0.0
2018,3,4,3,30,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,3,4,3,45,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,3,4,4,0,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,3,4,4,15,0.0,0.0,1.2,4.55,0.0,0.0,0.0
2018,3,4,4,30,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,3,4,4,45,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,3,4,5,0,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,3,4,5,15,0.0,0.0,0.8,4.85,0.0,0.0,0.0
2018,3,4,5,30,0.0,0.0,0.7,4.9,0.0,0.0,0.0
2018,3,4,5,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2018,3,4,6,0,0.0,0.0,0.5,5.1,0.0,0.0,0.0
2018,3,4,6,15,10.5,1.5,0.45,5.25,1.0,0.0,0.0
2018,3,4,6,30,21.0,3.0,0.4,5.4,2.0,0.0,0.0
