Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,14,13,15,728.0,175.5,2.9,11.85,713.0,757.74,602.18
2018,3,14,13,30,779.0,150.0,2.9,11.9,716.0,732.64,584.16
2018,3,14,13,45,730.0,161.5,2.9,11.95,679.0,673.32,538.33
2018,3,14,14,0,681.0,173.0,2.9,12.0,642.0,613.61,491.72
2018,3,14,14,15,803.0,126.0,2.9,12.05,655.5,601.89,482.53
2018,3,14,14,30,925.0,79.0,2.9,12.1,669.0,576.07,460.51
2018,3,14,14,45,914.0,77.5,2.9,12.1,632.5,516.37,410.17
2018,3,14,15,0,903.0,76.0,2.9,12.1,596.0,455.98,357.77
2018,3,14,15,15,886.5,73.5,2.9,12.1,553.0,392.26,301.17
2018,3,14,15,30,870.0,71.0,2.9,12.1,510.0,329.08,243.64
2018,3,14,15,45,846.0,68.5,2.9,11.95,462.0,264.92,185.22
2018,3,14,16,0,822.0,66.0,2.9,11.8,414.0,198.87,126.68
2018,3,14,16,15,787.5,63.5,2.8,11.5,363.5,137.53,77.7
2018,3,14,16,30,753.0,61.0,2.7,11.2,313.0,80.22,43.8
2018,3,14,16,45,702.5,56.5,2.6,10.9,261.0,45.63,35.74
2018,3,14,17,0,652.0,52.0,2.5,10.6,209.0,43.08,33.38
2018,3,14,17,15,570.0,45.5,2.45,10.15,158.5,35.34,26.18
2018,3,14,17,30,488.0,39.0,2.4,9.7,108.0,31.23,22.01
2018,3,14,17,45,337.5,29.0,2.4,9.25,67.5,23.77,13.65
2018,3,14,18,0,187.0,19.0,2.4,8.8,27.0,17.28,0.0
2018,3,14,18,15,93.5,9.5,2.4,8.65,13.5,8.64,0.0
2018,3,14,18,30,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,3,14,18,45,0.0,0.0,2.4,8.35,0.0,0.0,0.0
2018,3,14,19,0,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,3,14,19,15,0.0,0.0,2.4,8.05,0.0,0.0,0.0
2018,3,14,19,30,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,3,14,19,45,0.0,0.0,2.4,7.7,0.0,0.0,0.0
2018,3,14,20,0,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2018,3,14,20,15,0.0,0.0,2.4,7.35,0.0,0.0,0.0
2018,3,14,20,30,0.0,0.0,2.4,7.2,0.0,0.0,0.0
2018,3,14,20,45,0.0,0.0,2.4,7.05,0.0,0.0,0.0
2018,3,14,21,0,0.0,0.0,2.4,6.9,0.0,0.0,0.0
2018,3,14,21,15,0.0,0.0,2.35,6.75,0.0,0.0,0.0
2018,3,14,21,30,0.0,0.0,2.3,6.6,0.0,0.0,0.0
2018,3,14,21,45,0.0,0.0,2.25,6.4,0.0,0.0,0.0
2018,3,14,22,0,0.0,0.0,2.2,6.2,0.0,0.0,0.0
2018,3,14,22,15,0.0,0.0,2.15,6.05,0.0,0.0,0.0
2018,3,14,22,30,0.0,0.0,2.1,5.9,0.0,0.0,0.0
2018,3,14,22,45,0.0,0.0,2.05,5.75,0.0,0.0,0.0
2018,3,14,23,0,0.0,0.0,2.0,5.6,0.0,0.0,0.0
2018,3,14,23,15,0.0,0.0,1.95,5.55,0.0,0.0,0.0
2018,3,14,23,30,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2018,3,14,23,45,0.0,0.0,1.85,5.4,0.0,0.0,0.0
2018,3,15,0,0,0.0,0.0,1.8,5.3,0.0,0.0,0.0
2018,3,15,0,15,0.0,0.0,1.8,5.3,0.0,0.0,0.0
2018,3,15,0,30,0.0,0.0,1.8,5.3,0.0,0.0,0.0
2018,3,15,0,45,0.0,0.0,1.75,5.3,0.0,0.0,0.0
2018,3,15,1,0,0.0,0.0,1.7,5.3,0.0,0.0,0.0
2018,3,15,1,15,0.0,0.0,1.7,5.3,0.0,0.0,0.0
2018,3,15,1,30,0.0,0.0,1.7,5.3,0.0,0.0,0.0
2018,3,15,1,45,0.0,0.0,1.7,5.3,0.0,0.0,0.0
2018,3,15,2,0,0.0,0.0,1.7,5.3,0.0,0.0,0.0
2018,3,15,2,15,0.0,0.0,1.75,5.25,0.0,0.0,0.0
2018,3,15,2,30,0.0,0.0,1.8,5.2,0.0,0.0,0.0
2018,3,15,2,45,0.0,0.0,1.8,5.2,0.0,0.0,0.0
2018,3,15,3,0,0.0,0.0,1.8,5.2,0.0,0.0,0.0
2018,3,15,3,15,0.0,0.0,1.85,5.15,0.0,0.0,0.0
2018,3,15,3,30,0.0,0.0,1.9,5.1,0.0,0.0,0.0
2018,3,15,3,45,0.0,0.0,1.95,5.1,0.0,0.0,0.0
2018,3,15,4,0,0.0,0.0,2.0,5.1,0.0,0.0,0.0
2018,3,15,4,15,0.0,0.0,2.0,5.2,0.0,0.0,0.0
2018,3,15,4,30,0.0,0.0,2.0,5.3,0.0,0.0,0.0
2018,3,15,4,45,0.0,0.0,2.05,5.35,0.0,0.0,0.0
2018,3,15,5,0,0.0,0.0,2.1,5.4,0.0,0.0,0.0
2018,3,15,5,15,0.0,0.0,2.15,5.65,0.0,0.0,0.0
2018,3,15,5,30,0.0,0.0,2.2,5.9,0.0,0.0,0.0
2018,3,15,5,45,0.0,0.0,2.25,6.1,0.0,0.0,0.0
2018,3,15,6,0,0.0,0.0,2.3,6.3,0.0,0.0,0.0
2018,3,15,6,15,0.0,1.5,2.5,7.0,1.5,0.0,0.0
2018,3,15,6,30,0.0,3.0,2.7,7.7,3.0,2.73,0.0
2018,3,15,6,45,70.5,12.5,2.9,8.35,21.5,66.28,38.15
2018,3,15,7,0,141.0,22.0,3.1,9.0,40.0,125.11,100.7
2018,3,15,7,15,103.5,28.5,3.3,9.3,45.0,103.97,85.57
2018,3,15,7,30,66.0,35.0,3.5,9.6,50.0,91.17,75.07
2018,3,15,7,45,103.0,70.0,3.65,9.95,100.0,153.86,130.33
2018,3,15,8,0,140.0,105.0,3.8,10.3,150.0,228.52,194.57
2018,3,15,8,15,78.0,94.0,3.9,10.45,120.0,167.83,141.32
2018,3,15,8,30,16.0,83.0,4.0,10.6,90.0,93.4,75.53
2018,3,15,8,45,8.0,67.0,4.05,10.8,70.5,66.13,51.7
2018,3,15,9,0,0.0,51.0,4.1,11.0,51.0,45.05,33.12
2018,3,15,9,15,0.0,67.5,4.15,11.1,67.5,59.71,45.51
2018,3,15,9,30,0.0,84.0,4.2,11.2,84.0,74.4,57.81
2018,3,15,9,45,8.0,133.5,4.3,11.35,138.5,128.93,103.81
2018,3,15,10,0,16.0,183.0,4.4,11.5,193.0,185.49,150.69
2018,3,15,10,15,9.0,163.5,4.45,11.65,169.0,158.58,127.73
2018,3,15,10,30,2.0,144.0,4.5,11.8,145.0,132.4,105.5
2018,3,15,10,45,16.5,201.5,4.6,11.9,213.0,202.35,163.51
2018,3,15,11,0,31.0,259.0,4.7,12.0,281.0,289.03,233.85
2018,3,15,11,15,20.5,228.5,4.75,12.05,243.5,231.32,186.5
2018,3,15,11,30,10.0,198.0,4.8,12.1,206.0,190.62,152.9
2018,3,15,11,45,15.0,219.0,4.9,12.1,230.5,214.94,172.88
2018,3,15,12,0,20.0,240.0,5.0,12.1,255.0,238.94,192.42
2018,3,15,12,15,12.0,202.0,5.05,12.1,211.0,194.35,155.87
2018,3,15,12,30,4.0,164.0,5.1,12.1,167.0,151.11,120.25
2018,3,15,12,45,10.5,186.0,5.15,12.05,194.0,176.62,141.51
2018,3,15,13,0,17.0,208.0,5.2,12.0,221.0,201.55,162.15
2018,3,15,13,15,52.5,252.5,5.15,11.95,291.0,276.82,224.33
2018,3,15,13,30,88.0,297.0,5.1,11.9,361.0,341.3,276.78
2018,3,15,13,45,81.5,288.0,5.05,11.8,346.0,321.83,260.98
2018,3,15,14,0,75.0,279.0,5.0,11.7,331.0,302.87,245.74
2018,3,15,14,15,74.0,271.5,4.95,11.7,321.0,289.07,234.62
2018,3,15,14,30,73.0,264.0,4.9,11.7,311.0,275.22,223.37
2018,3,15,14,45,93.5,243.5,4.85,11.65,300.0,260.31,211.31
2018,3,15,15,0,114.0,223.0,4.8,11.6,289.0,245.01,198.44
2018,3,15,15,15,60.0,176.0,4.8,11.6,210.5,175.19,141.18
2018,3,15,15,30,6.0,129.0,4.8,11.6,132.0,114.79,91.91
2018,3,15,15,45,9.0,126.0,4.65,11.5,130.0,111.92,89.67
2018,3,15,16,0,12.0,123.0,4.5,11.4,128.0,108.43,86.81
2018,3,15,16,15,64.0,109.0,4.4,11.3,131.0,99.2,76.93
2018,3,15,16,30,116.0,95.0,4.3,11.2,134.0,81.98,62.13
2018,3,15,16,45,196.0,86.0,4.2,11.05,139.0,65.56,53.66
2018,3,15,17,0,276.0,77.0,4.1,10.9,144.0,56.68,45.57
2018,3,15,17,15,237.5,62.0,4.0,10.7,110.0,46.52,36.13
2018,3,15,17,30,199.0,47.0,3.9,10.5,76.0,35.93,26.1
2018,3,15,17,45,129.5,31.5,3.85,10.35,47.5,25.44,15.22
2018,3,15,18,0,60.0,16.0,3.8,10.2,19.0,13.17,0.0
2018,3,15,18,15,30.0,8.0,3.75,10.15,9.5,7.28,0.0
2018,3,15,18,30,0.0,0.0,3.7,10.1,0.0,0.0,0.0
2018,3,15,18,45,0.0,0.0,3.65,10.05,0.0,0.0,0.0
2018,3,15,19,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2018,3,15,19,15,0.0,0.0,3.55,9.95,0.0,0.0,0.0
2018,3,15,19,30,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,3,15,19,45,0.0,0.0,3.45,9.8,0.0,0.0,0.0
2018,3,15,20,0,0.0,0.0,3.4,9.7,0.0,0.0,0.0
2018,3,15,20,15,0.0,0.0,3.35,9.65,0.0,0.0,0.0
2018,3,15,20,30,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,3,15,20,45,0.0,0.0,3.3,9.55,0.0,0.0,0.0
2018,3,15,21,0,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2018,3,15,21,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2018,3,15,21,30,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,3,15,21,45,0.0,0.0,3.15,9.45,0.0,0.0,0.0
2018,3,15,22,0,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,3,15,22,15,0.0,0.0,3.05,9.4,0.0,0.0,0.0
2018,3,15,22,30,0.0,0.0,3.0,9.4,0.0,0.0,0.0
2018,3,15,22,45,0.0,0.0,2.95,9.4,0.0,0.0,0.0
2018,3,15,23,0,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,3,15,23,15,0.0,0.0,2.9,9.45,0.0,0.0,0.0
2018,3,15,23,30,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,3,15,23,45,0.0,0.0,2.9,9.55,0.0,0.0,0.0
2018,3,16,0,0,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,3,16,0,15,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,3,16,0,30,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,3,16,0,45,0.0,0.0,2.85,9.6,0.0,0.0,0.0
2018,3,16,1,0,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,3,16,1,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,3,16,1,30,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,3,16,1,45,0.0,0.0,2.8,9.35,0.0,0.0,0.0
2018,3,16,2,0,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,3,16,2,15,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,3,16,2,30,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,3,16,2,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2018,3,16,3,0,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,3,16,3,15,0.0,0.0,2.45,8.75,0.0,0.0,0.0
2018,3,16,3,30,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,3,16,3,45,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2018,3,16,4,0,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,3,16,4,15,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,3,16,4,30,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,3,16,4,45,0.0,0.0,2.3,8.35,0.0,0.0,0.0
2018,3,16,5,0,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,3,16,5,15,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,3,16,5,30,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,3,16,5,45,0.0,0.0,2.35,8.25,0.0,0.0,0.0
2018,3,16,6,0,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,3,16,6,15,15.5,6.5,2.55,8.35,7.0,0.0,0.0
2018,3,16,6,30,31.0,13.0,2.7,8.5,14.0,25.87,0.0
2018,3,16,6,45,103.5,29.5,2.85,8.65,41.5,105.91,69.55
2018,3,16,7,0,176.0,46.0,3.0,8.8,69.0,172.43,140.54
2018,3,16,7,15,215.0,59.0,3.1,8.8,99.5,231.72,194.99
2018,3,16,7,30,254.0,72.0,3.2,8.8,130.0,282.93,241.39
2018,3,16,7,45,144.5,68.0,3.3,8.85,102.5,192.67,164.68
2018,3,16,8,0,35.0,64.0,3.4,8.9,75.0,87.63,71.91
2018,3,16,8,15,85.0,83.0,3.45,8.95,116.5,159.87,135.8
2018,3,16,8,30,135.0,102.0,3.5,9.0,158.0,239.76,204.62
2018,3,16,8,45,123.5,122.5,3.6,9.1,178.5,243.03,206.27
2018,3,16,9,0,112.0,143.0,3.7,9.2,199.0,258.93,218.4
2018,3,16,9,15,354.5,152.5,3.75,9.35,351.0,531.04,445.3
2018,3,16,9,30,597.0,162.0,3.8,9.5,503.0,785.36,642.53
2018,3,16,9,45,451.5,172.5,3.85,9.6,440.0,659.02,541.64
2018,3,16,10,0,306.0,183.0,3.9,9.7,377.0,533.92,440.67
2018,3,16,10,15,599.0,143.5,4.0,9.85,547.5,786.61,639.31
2018,3,16,10,30,892.0,104.0,4.1,10.0,718.0,1014.93,803.4
2018,3,16,10,45,817.5,133.0,4.15,10.15,710.5,984.44,778.5
2018,3,16,11,0,743.0,162.0,4.2,10.3,703.0,945.35,749.76
2018,3,16,11,15,468.5,250.0,4.25,10.4,594.0,757.23,607.92
2018,3,16,11,30,194.0,338.0,4.3,10.5,485.0,543.97,438.47
2018,3,16,11,45,408.0,285.5,4.4,10.65,599.0,716.5,576.88
2018,3,16,12,0,622.0,233.0,4.5,10.8,713.0,853.56,682.87
2018,3,16,12,15,609.0,239.5,4.55,10.9,709.5,828.78,663.0
2018,3,16,12,30,596.0,246.0,4.6,11.0,706.0,801.84,642.52
2018,3,16,12,45,747.5,182.0,4.7,11.05,753.5,843.66,676.9
2018,3,16,13,0,899.0,118.0,4.8,11.1,801.0,861.39,690.59
2018,3,16,13,15,914.0,109.5,4.85,11.15,792.0,827.84,666.23
2018,3,16,13,30,929.0,101.0,4.9,11.2,783.0,790.18,638.97
2018,3,16,13,45,917.0,101.5,4.95,11.25,757.5,738.71,600.26
2018,3,16,14,0,905.0,102.0,5.0,11.3,732.0,685.6,557.92
2018,3,16,14,15,850.5,115.0,5.0,11.2,687.0,619.52,504.14
2018,3,16,14,30,796.0,128.0,5.0,11.1,642.0,554.13,449.92
2018,3,16,14,45,825.5,111.5,5.0,11.05,618.0,505.51,407.87
2018,3,16,15,0,855.0,95.0,5.0,11.0,594.0,452.07,360.05
2018,3,16,15,15,846.0,90.0,5.0,11.0,553.5,390.54,304.21
2018,3,16,15,30,837.0,85.0,5.0,11.0,513.0,328.86,247.0
2018,3,16,15,45,812.5,81.5,4.85,10.75,465.0,264.92,188.17
2018,3,16,16,0,788.0,78.0,4.7,10.5,417.0,203.27,132.87
2018,3,16,16,15,753.5,74.0,4.45,10.25,366.5,142.66,84.02
2018,3,16,16,30,719.0,70.0,4.2,10.0,316.0,86.2,50.04
2018,3,16,16,45,609.0,69.0,3.95,9.75,253.5,50.84,40.62
2018,3,16,17,0,499.0,68.0,3.7,9.5,191.0,51.79,41.43
2018,3,16,17,15,474.0,56.0,3.5,9.15,151.0,43.79,33.94
2018,3,16,17,30,449.0,44.0,3.3,8.8,111.0,35.36,25.85
2018,3,16,17,45,302.0,32.5,3.05,8.45,70.0,26.72,16.7
2018,3,16,18,0,155.0,21.0,2.8,8.1,29.0,16.66,0.0
2018,3,16,18,15,77.5,10.5,2.8,8.0,14.5,9.55,0.0
2018,3,16,18,30,0.0,0.0,2.8,7.9,0.0,0.0,0.0
2018,3,16,18,45,0.0,0.0,2.75,7.8,0.0,0.0,0.0
2018,3,16,19,0,0.0,0.0,2.7,7.7,0.0,0.0,0.0
2018,3,16,19,15,0.0,0.0,2.65,7.65,0.0,0.0,0.0
2018,3,16,19,30,0.0,0.0,2.6,7.6,0.0,0.0,0.0
2018,3,16,19,45,0.0,0.0,2.6,7.55,0.0,0.0,0.0
2018,3,16,20,0,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2018,3,16,20,15,0.0,0.0,2.55,7.4,0.0,0.0,0.0
2018,3,16,20,30,0.0,0.0,2.5,7.3,0.0,0.0,0.0
2018,3,16,20,45,0.0,0.0,2.45,7.25,0.0,0.0,0.0
2018,3,16,21,0,0.0,0.0,2.4,7.2,0.0,0.0,0.0
2018,3,16,21,15,0.0,0.0,2.35,7.15,0.0,0.0,0.0
2018,3,16,21,30,0.0,0.0,2.3,7.1,0.0,0.0,0.0
2018,3,16,21,45,0.0,0.0,2.25,7.05,0.0,0.0,0.0
2018,3,16,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,3,16,22,15,0.0,0.0,2.2,6.95,0.0,0.0,0.0
2018,3,16,22,30,0.0,0.0,2.2,6.9,0.0,0.0,0.0
2018,3,16,22,45,0.0,0.0,2.15,6.85,0.0,0.0,0.0
2018,3,16,23,0,0.0,0.0,2.1,6.8,0.0,0.0,0.0
2018,3,16,23,15,0.0,0.0,2.1,6.8,0.0,0.0,0.0
2018,3,16,23,30,0.0,0.0,2.1,6.8,0.0,0.0,0.0
2018,3,16,23,45,0.0,0.0,2.1,6.8,0.0,0.0,0.0
2018,3,17,0,0,0.0,0.0,2.1,6.8,0.0,0.0,0.0
2018,3,17,0,15,0.0,0.0,2.05,6.8,0.0,0.0,0.0
2018,3,17,0,30,0.0,0.0,2.0,6.8,0.0,0.0,0.0
2018,3,17,0,45,0.0,0.0,2.0,6.8,0.0,0.0,0.0
2018,3,17,1,0,0.0,0.0,2.0,6.8,0.0,0.0,0.0
2018,3,17,1,15,0.0,0.0,1.95,6.75,0.0,0.0,0.0
2018,3,17,1,30,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,3,17,1,45,0.0,0.0,1.85,6.65,0.0,0.0,0.0
2018,3,17,2,0,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,3,17,2,15,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,3,17,2,30,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,3,17,2,45,0.0,0.0,1.75,6.6,0.0,0.0,0.0
2018,3,17,3,0,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,3,17,3,15,0.0,0.0,1.65,6.6,0.0,0.0,0.0
2018,3,17,3,30,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,3,17,3,45,0.0,0.0,1.55,6.65,0.0,0.0,0.0
2018,3,17,4,0,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,3,17,4,15,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,3,17,4,30,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,3,17,4,45,0.0,0.0,1.45,6.65,0.0,0.0,0.0
2018,3,17,5,0,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,3,17,5,15,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,3,17,5,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,3,17,5,45,0.0,0.0,1.35,6.85,0.0,0.0,0.0
2018,3,17,6,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,3,17,6,15,6.0,4.0,1.35,7.3,4.0,0.0,0.0
2018,3,17,6,30,12.0,8.0,1.4,7.7,8.0,12.74,0.0
2018,3,17,6,45,109.5,23.5,1.45,8.1,37.5,110.41,77.09
2018,3,17,7,0,207.0,39.0,1.5,8.5,67.0,190.9,156.41
2018,3,17,7,15,299.5,45.5,1.55,8.75,105.5,263.87,222.41
2018,3,17,7,30,392.0,52.0,1.6,9.0,144.0,354.6,301.11
2018,3,17,7,45,345.5,81.5,1.7,9.2,177.0,370.37,314.34
2018,3,17,8,0,299.0,111.0,1.8,9.4,210.0,370.33,313.85
2018,3,17,8,15,434.5,113.5,1.8,9.55,283.0,508.14,426.33
2018,3,17,8,30,570.0,116.0,1.8,9.7,356.0,646.25,532.66
2018,3,17,8,45,683.0,103.5,1.75,9.85,423.5,748.39,605.76
2018,3,17,9,0,796.0,91.0,1.7,10.0,491.0,848.6,674.8
2018,3,17,9,15,702.0,127.5,1.7,10.15,503.0,831.41,659.11
2018,3,17,9,30,608.0,164.0,1.7,10.3,515.0,798.83,633.91
2018,3,17,9,45,560.0,191.5,1.7,10.45,531.0,786.4,623.19
2018,3,17,10,0,512.0,219.0,1.7,10.6,547.0,777.0,613.36
2018,3,17,10,15,352.5,261.0,1.7,10.75,492.0,651.2,516.88
2018,3,17,10,30,193.0,303.0,1.7,10.9,437.0,521.59,415.63
2018,3,17,10,45,113.5,276.0,1.7,11.05,355.5,408.96,327.77
2018,3,17,11,0,34.0,249.0,1.7,11.2,274.0,280.65,224.85
2018,3,17,11,15,28.5,229.5,1.7,11.3,251.0,252.77,202.83
2018,3,17,11,30,23.0,210.0,1.7,11.4,228.0,225.67,180.88
2018,3,17,11,45,15.5,191.0,1.75,11.5,203.0,188.48,150.65
2018,3,17,12,0,8.0,172.0,1.8,11.6,178.0,162.93,129.66
2018,3,17,12,15,12.5,183.0,1.9,11.65,192.5,176.85,141.18
2018,3,17,12,30,17.0,194.0,2.0,11.7,207.0,198.11,158.49
2018,3,17,12,45,58.5,275.0,2.1,11.7,319.5,311.13,249.82
2018,3,17,13,0,100.0,356.0,2.2,11.7,432.0,420.97,335.63
2018,3,17,13,15,162.5,330.5,2.25,11.7,451.5,446.91,356.89
2018,3,17,13,30,225.0,305.0,2.3,11.7,471.0,465.48,372.57
2018,3,17,13,45,175.0,292.5,2.35,11.65,419.5,397.07,318.83
2018,3,17,14,0,125.0,280.0,2.4,11.6,368.0,341.27,274.61
2018,3,17,14,15,93.5,227.5,2.4,11.55,291.5,265.09,214.01
2018,3,17,14,30,62.0,175.0,2.4,11.5,215.0,190.05,153.25
2018,3,17,14,45,32.0,140.0,2.4,11.45,160.5,140.21,112.29
2018,3,17,15,0,2.0,105.0,2.4,11.4,106.0,93.76,73.84
2018,3,17,15,15,12.5,134.0,2.4,11.4,140.5,122.3,97.84
2018,3,17,15,30,23.0,163.0,2.4,11.4,175.0,147.62,118.78
2018,3,17,15,45,53.5,138.5,2.25,11.25,162.5,131.73,104.5
2018,3,17,16,0,84.0,114.0,2.1,11.1,150.0,110.83,85.54
2018,3,17,16,15,134.5,117.0,1.95,10.8,167.0,110.67,83.59
2018,3,17,16,30,185.0,120.0,1.8,10.5,184.0,98.86,74.79
2018,3,17,16,45,341.0,93.5,1.7,10.2,188.0,67.43,55.5
2018,3,17,17,0,497.0,67.0,1.6,9.9,192.0,50.76,40.45
2018,3,17,17,15,467.5,56.0,1.6,9.45,152.0,43.61,33.79
2018,3,17,17,30,438.0,45.0,1.6,9.0,112.0,36.09,26.55
2018,3,17,17,45,309.0,34.0,1.55,8.55,72.0,28.0,18.02
2018,3,17,18,0,180.0,23.0,1.5,8.1,32.0,18.27,0.0
2018,3,17,18,15,90.0,11.5,1.55,7.9,16.0,10.46,0.0
2018,3,17,18,30,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,3,17,18,45,0.0,0.0,1.6,7.55,0.0,0.0,0.0
2018,3,17,19,0,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,3,17,19,15,0.0,0.0,1.6,7.25,0.0,0.0,0.0
2018,3,17,19,30,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,3,17,19,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,3,17,20,0,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,3,17,20,15,0.0,0.0,1.65,6.8,0.0,0.0,0.0
2018,3,17,20,30,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,3,17,20,45,0.0,0.0,1.7,6.55,0.0,0.0,0.0
2018,3,17,21,0,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,3,17,21,15,0.0,0.0,1.7,6.35,0.0,0.0,0.0
2018,3,17,21,30,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,3,17,21,45,0.0,0.0,1.65,6.25,0.0,0.0,0.0
2018,3,17,22,0,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,3,17,22,15,0.0,0.0,1.6,6.15,0.0,0.0,0.0
2018,3,17,22,30,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,3,17,22,45,0.0,0.0,1.55,6.1,0.0,0.0,0.0
2018,3,17,23,0,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,3,17,23,15,0.0,0.0,1.5,6.15,0.0,0.0,0.0
2018,3,17,23,30,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,3,17,23,45,0.0,0.0,1.45,6.2,0.0,0.0,0.0
2018,3,18,0,0,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,3,18,0,15,0.0,0.0,1.35,6.2,0.0,0.0,0.0
2018,3,18,0,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,3,18,0,45,0.0,0.0,1.25,6.25,0.0,0.0,0.0
2018,3,18,1,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,3,18,1,15,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,3,18,1,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,3,18,1,45,0.0,0.0,1.15,6.35,0.0,0.0,0.0
2018,3,18,2,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,3,18,2,15,0.0,0.0,1.05,6.4,0.0,0.0,0.0
2018,3,18,2,30,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,3,18,2,45,0.0,0.0,0.95,6.4,0.0,0.0,0.0
2018,3,18,3,0,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,3,18,3,15,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,3,18,3,30,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,3,18,3,45,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,3,18,4,0,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,3,18,4,15,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,3,18,4,30,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,3,18,4,45,0.0,0.0,0.9,6.15,0.0,0.0,0.0
2018,3,18,5,0,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,3,18,5,15,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,3,18,5,30,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,3,18,5,45,0.0,0.0,0.9,6.15,0.0,0.0,0.0
2018,3,18,6,0,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,3,18,6,15,82.5,9.5,0.95,6.45,13.0,0.0,0.0
2018,3,18,6,30,165.0,19.0,1.0,6.7,26.0,92.72,0.0
2018,3,18,6,45,174.5,32.5,1.05,6.95,49.0,159.55,117.77
2018,3,18,7,0,184.0,46.0,1.1,7.2,72.0,188.27,154.79
2018,3,18,7,15,110.5,44.5,1.1,7.65,62.0,131.16,109.35
2018,3,18,7,30,37.0,43.0,1.1,8.1,52.0,72.81,58.87
2018,3,18,7,45,29.5,78.5,1.15,8.55,86.5,100.6,82.89
2018,3,18,8,0,22.0,114.0,1.2,9.0,121.0,136.98,113.48
2018,3,18,8,15,33.0,117.5,1.25,9.55,130.5,147.08,121.97
2018,3,18,8,30,44.0,121.0,1.3,10.1,140.0,158.94,131.84
2018,3,18,8,45,140.5,156.0,1.35,10.7,225.5,298.14,248.85
2018,3,18,9,0,237.0,191.0,1.4,11.3,311.0,446.4,366.53
2018,3,18,9,15,156.5,221.5,1.45,11.65,303.5,394.68,321.37
2018,3,18,9,30,76.0,252.0,1.5,12.0,296.0,337.63,272.95
2018,3,18,9,45,88.5,274.0,1.55,12.35,328.5,373.46,300.7
2018,3,18,10,0,101.0,296.0,1.6,12.7,361.0,409.13,327.43
2018,3,18,10,15,150.0,313.0,1.55,12.95,415.0,493.16,391.3
2018,3,18,10,30,199.0,330.0,1.5,13.2,469.0,558.53,439.37
2018,3,18,10,45,243.0,336.0,1.4,13.45,511.5,605.43,472.67
2018,3,18,11,0,287.0,342.0,1.3,13.7,554.0,669.21,517.01
2018,3,18,11,15,281.0,351.5,1.25,13.75,563.0,667.35,513.6
2018,3,18,11,30,275.0,361.0,1.2,13.8,572.0,664.0,509.91
2018,3,18,11,45,287.5,363.0,1.1,13.85,585.5,668.83,512.23
2018,3,18,12,0,300.0,365.0,1.0,13.9,599.0,671.8,513.12
2018,3,18,12,15,254.5,372.5,1.0,13.8,571.0,625.69,479.24
2018,3,18,12,30,209.0,380.0,1.0,13.7,543.0,567.57,437.11
2018,3,18,12,45,171.0,376.0,1.0,13.6,508.5,519.83,402.2
2018,3,18,13,0,133.0,372.0,1.0,13.5,474.0,474.05,368.17
2018,3,18,13,15,153.0,365.5,1.05,13.45,480.5,473.25,368.88
2018,3,18,13,30,173.0,359.0,1.1,13.4,487.0,470.41,367.56
2018,3,18,13,45,123.0,339.0,1.1,13.3,428.5,404.47,317.42
2018,3,18,14,0,73.0,319.0,1.1,13.2,370.0,337.73,266.37
2018,3,18,14,15,58.5,295.0,1.1,13.1,335.0,300.5,238.03
2018,3,18,14,30,44.0,271.0,1.1,13.0,300.0,265.29,210.8
2018,3,18,14,45,30.0,239.0,1.1,12.9,258.0,225.51,179.69
2018,3,18,15,0,16.0,207.0,1.1,12.8,216.0,187.74,149.88
2018,3,18,15,15,16.5,192.5,1.1,12.8,201.5,173.38,138.61
2018,3,18,15,30,17.0,178.0,1.1,12.8,187.0,159.04,127.16
2018,3,18,15,45,58.0,176.0,1.0,12.4,202.0,162.42,128.84
2018,3,18,16,0,99.0,174.0,0.9,12.0,217.0,158.89,124.23
2018,3,18,16,15,115.5,154.0,0.85,11.75,198.5,135.18,104.31
2018,3,18,16,30,132.0,134.0,0.8,11.5,180.0,109.66,84.83
2018,3,18,16,45,147.5,115.0,0.8,11.2,158.5,88.52,74.0
2018,3,18,17,0,163.0,96.0,0.8,10.9,137.0,72.3,59.56
2018,3,18,17,15,124.0,76.0,0.8,10.75,103.0,60.23,48.47
2018,3,18,17,30,85.0,56.0,0.8,10.6,69.0,45.1,34.39
2018,3,18,17,45,55.5,38.0,0.85,10.4,45.0,31.07,20.67
2018,3,18,18,0,26.0,20.0,0.9,10.2,21.0,16.8,0.0
2018,3,18,18,15,13.0,10.0,0.95,10.15,10.5,9.1,0.0
2018,3,18,18,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,3,18,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,3,18,19,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,3,18,19,15,0.0,0.0,1.05,9.8,0.0,0.0,0.0
2018,3,18,19,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,3,18,19,45,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,3,18,20,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,3,18,20,15,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,3,18,20,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,3,18,20,45,0.0,0.0,1.15,9.3,0.0,0.0,0.0
2018,3,18,21,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,3,18,21,15,0.0,0.0,1.15,9.15,0.0,0.0,0.0
2018,3,18,21,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,3,18,21,45,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,3,18,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,3,18,22,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2018,3,18,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,3,18,22,45,0.0,0.0,0.95,8.95,0.0,0.0,0.0
2018,3,18,23,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,3,18,23,15,0.0,0.0,0.95,8.85,0.0,0.0,0.0
2018,3,18,23,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,3,18,23,45,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,3,19,0,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,3,19,0,15,0.0,0.0,1.0,8.55,0.0,0.0,0.0
2018,3,19,0,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,3,19,0,45,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,3,19,1,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,3,19,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2018,3,19,1,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,3,19,1,45,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,3,19,2,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,3,19,2,15,0.0,0.0,1.35,7.1,0.0,0.0,0.0
2018,3,19,2,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,3,19,2,45,0.0,0.0,1.5,6.55,0.0,0.0,0.0
2018,3,19,3,0,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,3,19,3,15,0.0,0.0,1.6,6.15,0.0,0.0,0.0
2018,3,19,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,3,19,3,45,0.0,0.0,1.65,5.85,0.0,0.0,0.0
2018,3,19,4,0,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,3,19,4,15,0.0,0.0,1.75,5.55,0.0,0.0,0.0
2018,3,19,4,30,0.0,0.0,1.8,5.4,0.0,0.0,0.0
2018,3,19,4,45,0.0,0.0,1.8,5.25,0.0,0.0,0.0
2018,3,19,5,0,0.0,0.0,1.8,5.1,0.0,0.0,0.0
2018,3,19,5,15,0.0,0.0,1.8,5.05,0.0,0.0,0.0
2018,3,19,5,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2018,3,19,5,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2018,3,19,6,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2018,3,19,6,15,94.0,9.5,1.95,5.7,14.0,8.64,0.0
2018,3,19,6,30,188.0,19.0,2.0,6.4,28.0,124.31,0.0
2018,3,19,6,45,240.0,32.5,2.1,7.15,58.5,192.48,146.91
2018,3,19,7,0,292.0,46.0,2.2,7.9,89.0,249.4,206.9
2018,3,19,7,15,353.0,59.0,2.3,8.45,131.5,317.06,268.2
2018,3,19,7,30,414.0,72.0,2.4,9.0,174.0,390.38,331.9
2018,3,19,7,45,564.5,71.0,2.5,9.6,244.0,521.71,441.04
2018,3,19,8,0,715.0,70.0,2.6,10.2,314.0,654.2,544.07
2018,3,19,8,15,703.5,82.5,2.75,10.8,353.5,694.01,572.14
2018,3,19,8,30,692.0,95.0,2.9,11.4,393.0,725.47,593.75
2018,3,19,8,45,597.5,130.0,3.1,11.95,408.0,707.33,577.85
2018,3,19,9,0,503.0,165.0,3.3,12.5,423.0,673.21,549.23
2018,3,19,9,15,512.5,178.5,3.25,12.85,460.5,709.54,574.48
2018,3,19,9,30,522.0,192.0,3.2,13.2,498.0,743.97,597.38
2018,3,19,9,45,545.5,197.0,3.15,13.55,535.0,779.95,621.61
2018,3,19,10,0,569.0,202.0,3.1,13.9,572.0,814.17,644.18
2018,3,19,10,15,555.5,219.0,3.0,14.15,594.5,823.44,647.49
2018,3,19,10,30,542.0,236.0,2.9,14.4,617.0,829.53,648.77
2018,3,19,10,45,556.5,241.0,2.8,14.7,643.5,847.15,659.06
2018,3,19,11,0,571.0,246.0,2.7,15.0,670.0,862.02,667.23
2018,3,19,11,15,499.5,279.5,2.65,15.3,656.5,819.97,633.52
2018,3,19,11,30,428.0,313.0,2.6,15.6,643.0,775.47,598.58
2018,3,19,11,45,346.5,342.0,2.6,15.9,611.0,702.36,543.56
2018,3,19,12,0,265.0,371.0,2.6,16.2,579.0,645.06,499.26
2018,3,19,12,15,285.5,366.0,2.45,16.4,590.0,646.79,500.24
2018,3,19,12,30,306.0,361.0,2.3,16.6,601.0,646.33,499.17
2018,3,19,12,45,398.5,327.0,2.2,16.85,636.5,675.56,521.58
2018,3,19,13,0,491.0,293.0,2.1,17.1,672.0,708.69,545.68
2018,3,19,13,15,366.5,322.5,1.95,17.2,602.5,606.32,468.17
2018,3,19,13,30,242.0,352.0,1.8,17.3,533.0,514.07,397.91
2018,3,19,13,45,262.0,337.5,1.7,17.45,528.0,505.4,391.72
2018,3,19,14,0,282.0,323.0,1.6,17.6,523.0,486.38,377.15
2018,3,19,14,15,293.5,306.5,1.45,17.35,506.5,458.15,355.75
2018,3,19,14,30,305.0,290.0,1.3,17.1,490.0,428.41,332.78
2018,3,19,14,45,321.5,266.0,1.2,16.85,466.5,393.09,305.21
2018,3,19,15,0,338.0,242.0,1.1,16.6,443.0,355.9,275.37
2018,3,19,15,15,282.5,232.0,1.1,16.6,392.0,302.26,232.98
2018,3,19,15,30,227.0,222.0,1.1,16.6,341.0,255.52,196.11
2018,3,19,15,45,279.5,195.0,0.85,16.2,327.5,226.89,170.17
2018,3,19,16,0,332.0,168.0,0.6,15.8,314.0,192.69,139.23
2018,3,19,16,15,320.0,140.0,0.65,15.5,267.0,144.53,101.53
2018,3,19,16,30,308.0,112.0,0.7,15.2,220.0,94.7,66.53
2018,3,19,16,45,445.5,84.0,0.7,14.85,213.0,60.98,48.76
2018,3,19,17,0,583.0,56.0,0.7,14.5,206.0,41.8,31.78
2018,3,19,17,15,498.5,50.0,0.85,14.0,158.0,38.29,28.52
2018,3,19,17,30,414.0,44.0,1.0,13.5,110.0,34.82,25.04
2018,3,19,17,45,288.5,33.5,1.1,13.05,71.0,27.19,17.33
2018,3,19,18,0,163.0,23.0,1.2,12.6,32.0,18.19,0.0
2018,3,19,18,15,81.5,11.5,1.25,12.35,16.0,10.46,0.0
2018,3,19,18,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,3,19,18,45,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,3,19,19,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,3,19,19,15,0.0,0.0,1.5,11.55,0.0,0.0,0.0
2018,3,19,19,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,3,19,19,45,0.0,0.0,1.5,11.25,0.0,0.0,0.0
2018,3,19,20,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,3,19,20,15,0.0,0.0,1.4,11.05,0.0,0.0,0.0
2018,3,19,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,3,19,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,3,19,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,3,19,21,15,0.0,0.0,1.15,10.9,0.0,0.0,0.0
2018,3,19,21,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,3,19,21,45,0.0,0.0,1.25,10.75,0.0,0.0,0.0
2018,3,19,22,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,3,19,22,15,0.0,0.0,1.35,10.55,0.0,0.0,0.0
2018,3,19,22,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,3,19,22,45,0.0,0.0,1.45,10.25,0.0,0.0,0.0
2018,3,19,23,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,3,19,23,15,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,3,19,23,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,3,19,23,45,0.0,0.0,1.45,10.1,0.0,0.0,0.0
2018,3,20,0,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,3,20,0,15,0.0,0.0,1.35,10.2,0.0,0.0,0.0
2018,3,20,0,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,3,20,0,45,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,3,20,1,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,3,20,1,15,0.0,0.0,1.05,10.6,0.0,0.0,0.0
2018,3,20,1,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,3,20,1,45,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,3,20,2,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,3,20,2,15,0.0,0.0,0.85,10.8,0.0,0.0,0.0
2018,3,20,2,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,3,20,2,45,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,3,20,3,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,3,20,3,15,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,3,20,3,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,3,20,3,45,0.0,0.0,1.15,10.45,0.0,0.0,0.0
2018,3,20,4,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,3,20,4,15,0.0,0.0,1.25,10.2,0.0,0.0,0.0
2018,3,20,4,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,3,20,4,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2018,3,20,5,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,3,20,5,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2018,3,20,5,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,3,20,5,45,0.0,0.0,0.95,10.2,0.0,0.0,0.0
2018,3,20,6,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,3,20,6,15,5.5,2.5,1.05,10.3,3.0,4.52,0.0
2018,3,20,6,30,11.0,5.0,1.3,10.3,6.0,10.23,0.0
2018,3,20,6,45,5.5,8.0,1.5,10.35,8.5,10.0,2.45
2018,3,20,7,0,0.0,11.0,1.7,10.4,11.0,9.65,2.58
2018,3,20,7,15,0.0,14.5,1.85,10.5,14.5,12.74,5.38
2018,3,20,7,30,0.0,18.0,2.0,10.6,18.0,15.82,8.14
2018,3,20,7,45,0.0,28.5,2.15,10.7,28.5,25.09,16.24
2018,3,20,8,0,0.0,39.0,2.3,10.8,39.0,34.38,24.28
2018,3,20,8,15,0.0,45.5,2.35,10.9,45.5,40.14,29.19
2018,3,20,8,30,0.0,52.0,2.4,11.0,52.0,45.91,34.05
2018,3,20,8,45,0.0,52.0,2.45,11.15,52.0,45.93,33.92
2018,3,20,9,0,0.0,52.0,2.5,11.3,52.0,45.94,33.8
2018,3,20,9,15,0.0,86.0,2.7,11.35,86.0,76.17,59.34
2018,3,20,9,30,0.0,120.0,2.9,11.4,120.0,108.2,86.03
2018,3,20,9,45,0.0,121.0,3.05,11.45,121.0,108.89,86.35
2018,3,20,10,0,0.0,122.0,3.2,11.5,122.0,109.65,86.78
2018,3,20,10,15,2.0,142.0,3.3,11.55,143.5,130.52,104.0
2018,3,20,10,30,4.0,162.0,3.4,11.6,165.0,151.45,121.13
2018,3,20,10,45,2.0,138.0,3.55,11.65,139.5,126.35,100.16
2018,3,20,11,0,0.0,114.0,3.7,11.7,114.0,101.89,79.72
2018,3,20,11,15,0.0,112.5,3.8,11.75,112.5,100.48,78.49
2018,3,20,11,30,0.0,111.0,3.9,11.8,111.0,99.09,77.27
2018,3,20,11,45,0.0,112.0,4.0,11.9,112.0,99.98,77.94
2018,3,20,12,0,0.0,113.0,4.1,12.0,113.0,100.86,78.61
2018,3,20,12,15,0.0,95.5,4.15,12.0,95.5,84.94,65.42
2018,3,20,12,30,0.0,78.0,4.2,12.0,78.0,69.27,52.41
2018,3,20,12,45,0.0,73.5,4.3,12.0,73.5,65.26,49.09
2018,3,20,13,0,0.0,69.0,4.4,12.0,69.0,61.24,45.77
2018,3,20,13,15,0.0,62.5,4.2,12.0,62.5,55.44,40.97
2018,3,20,13,30,0.0,56.0,4.0,12.0,56.0,49.65,36.16
2018,3,20,13,45,0.0,59.0,3.8,12.05,59.0,52.3,38.43
2018,3,20,14,0,0.0,62.0,3.6,12.1,62.0,54.95,40.7
2018,3,20,14,15,0.0,64.5,3.5,12.1,64.5,57.15,42.62
2018,3,20,14,30,0.0,67.0,3.4,12.1,67.0,59.35,44.56
2018,3,20,14,45,0.0,71.5,3.25,12.1,71.5,63.33,48.01
2018,3,20,15,0,0.0,76.0,3.1,12.1,76.0,67.3,51.48
2018,3,20,15,15,0.0,76.0,3.1,12.1,76.0,67.28,51.6
2018,3,20,15,30,0.0,76.0,3.1,12.1,76.0,67.26,51.74
2018,3,20,15,45,0.0,73.5,3.0,12.0,73.5,65.02,50.02
2018,3,20,16,0,0.0,71.0,2.9,11.9,71.0,62.78,48.3
2018,3,20,16,15,0.0,71.5,2.85,11.85,71.5,63.22,48.84
2018,3,20,16,30,0.0,72.0,2.8,11.8,72.0,63.49,49.19
2018,3,20,16,45,0.5,69.0,2.8,11.75,69.0,60.46,48.96
2018,3,20,17,0,1.0,66.0,2.8,11.7,66.0,57.31,46.06
2018,3,20,17,15,0.5,53.0,2.8,11.6,53.0,46.22,35.88
2018,3,20,17,30,0.0,40.0,2.8,11.5,40.0,35.06,25.47
2018,3,20,17,45,0.5,27.0,2.85,11.4,27.0,23.81,14.69
2018,3,20,18,0,1.0,14.0,2.9,11.3,14.0,12.32,0.0
2018,3,20,18,15,0.5,7.0,3.1,11.3,7.0,6.37,0.0
2018,3,20,18,30,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,3,20,18,45,0.0,0.0,3.45,11.35,0.0,0.0,0.0
2018,3,20,19,0,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,3,20,19,15,0.0,0.0,3.55,11.4,0.0,0.0,0.0
2018,3,20,19,30,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,3,20,19,45,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,3,20,20,0,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,3,20,20,15,0.0,0.0,3.2,11.35,0.0,0.0,0.0
2018,3,20,20,30,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,3,20,20,45,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,3,20,21,0,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,3,20,21,15,0.0,0.0,2.8,11.25,0.0,0.0,0.0
2018,3,20,21,30,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,3,20,21,45,0.0,0.0,2.6,11.15,0.0,0.0,0.0
2018,3,20,22,0,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,3,20,22,15,0.0,0.0,2.35,10.95,0.0,0.0,0.0
2018,3,20,22,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,3,20,22,45,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,3,20,23,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,3,20,23,15,0.0,0.0,1.9,10.45,0.0,0.0,0.0
2018,3,20,23,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,3,20,23,45,0.0,0.0,1.7,10.15,0.0,0.0,0.0
2018,3,21,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,3,21,0,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,3,21,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,3,21,0,45,0.0,0.0,1.55,9.95,0.0,0.0,0.0
2018,3,21,1,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,3,21,1,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2018,3,21,1,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,3,21,1,45,0.0,0.0,1.6,10.15,0.0,0.0,0.0
2018,3,21,2,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,3,21,2,15,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,3,21,2,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,3,21,2,45,0.0,0.0,1.6,10.55,0.0,0.0,0.0
2018,3,21,3,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,3,21,3,15,0.0,0.0,1.6,10.75,0.0,0.0,0.0
2018,3,21,3,30,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,3,21,3,45,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,3,21,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,3,21,4,15,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,3,21,4,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,3,21,4,45,0.0,0.0,1.6,11.25,0.0,0.0,0.0
2018,3,21,5,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,3,21,5,15,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,3,21,5,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,3,21,5,45,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,3,21,6,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,3,21,6,15,1.0,1.5,1.6,11.95,1.5,1.77,0.0
2018,3,21,6,30,2.0,3.0,1.6,12.2,3.0,3.61,0.0
2018,3,21,6,45,1.0,4.5,1.65,12.45,4.5,4.46,0.0
2018,3,21,7,0,0.0,6.0,1.7,12.7,6.0,5.26,0.0
2018,3,21,7,15,0.0,7.5,1.75,12.9,7.5,6.58,0.0
2018,3,21,7,30,0.0,9.0,1.8,13.1,9.0,7.9,1.18
2018,3,21,7,45,0.0,11.0,1.9,13.3,11.0,9.66,2.71
2018,3,21,8,0,0.0,13.0,2.0,13.5,13.0,11.43,4.23
2018,3,21,8,15,0.0,16.5,2.05,13.75,16.5,14.52,6.86
2018,3,21,8,30,0.0,20.0,2.1,14.0,20.0,17.62,9.46
2018,3,21,8,45,0.0,28.5,2.15,14.2,28.5,25.13,15.82
2018,3,21,9,0,0.0,37.0,2.2,14.4,37.0,32.66,22.12
2018,3,21,9,15,0.0,58.5,2.3,14.6,58.5,51.73,38.09
2018,3,21,9,30,0.0,80.0,2.4,14.8,80.0,70.86,53.91
2018,3,21,9,45,0.0,83.0,2.5,15.05,83.0,73.56,55.94
2018,3,21,10,0,0.0,86.0,2.6,15.3,86.0,76.25,57.98
2018,3,21,10,15,1.0,119.5,2.8,15.6,120.0,108.14,84.05
2018,3,21,10,30,2.0,153.0,3.0,15.9,154.0,140.76,110.36
2018,3,21,10,45,4.0,175.5,3.2,16.2,178.5,164.05,128.93
2018,3,21,11,0,6.0,198.0,3.4,16.5,203.0,187.34,147.35
2018,3,21,11,15,10.5,226.0,3.55,16.55,234.5,218.37,172.05
2018,3,21,11,30,15.0,254.0,3.7,16.6,266.0,249.23,196.42
2018,3,21,11,45,18.0,267.5,3.8,16.7,282.0,264.18,208.06
2018,3,21,12,0,21.0,281.0,3.9,16.8,298.0,278.82,219.48
2018,3,21,12,15,24.5,296.5,3.85,16.8,316.0,295.5,232.49
2018,3,21,12,30,28.0,312.0,3.8,16.8,334.0,324.13,254.73
2018,3,21,12,45,24.5,297.5,3.8,16.8,316.5,292.77,230.2
2018,3,21,13,0,21.0,283.0,3.8,16.8,299.0,274.28,215.79
2018,3,21,13,15,29.0,293.0,3.75,16.75,315.0,296.23,233.36
2018,3,21,13,30,37.0,303.0,3.7,16.7,331.0,308.0,242.82
2018,3,21,13,45,55.5,308.5,3.7,16.7,349.0,321.6,253.96
2018,3,21,14,0,74.0,314.0,3.7,16.7,367.0,332.94,263.19
2018,3,21,14,15,78.0,303.0,3.75,16.65,356.5,318.44,252.07
2018,3,21,14,30,82.0,292.0,3.8,16.6,346.0,303.46,240.49
2018,3,21,14,45,75.0,271.0,3.8,16.6,318.5,274.11,217.31
2018,3,21,15,0,68.0,250.0,3.8,16.6,291.0,245.87,194.88
2018,3,21,15,15,92.0,230.5,3.8,16.6,281.5,231.24,182.73
2018,3,21,15,30,116.0,211.0,3.8,16.6,272.0,213.22,167.21
2018,3,21,15,45,111.5,189.5,3.8,16.25,244.0,183.99,143.24
2018,3,21,16,0,107.0,168.0,3.8,15.9,216.0,155.72,120.1
2018,3,21,16,15,110.0,143.5,3.8,15.7,188.0,127.16,96.81
2018,3,21,16,30,113.0,119.0,3.8,15.5,160.0,98.85,75.27
2018,3,21,16,45,193.0,104.0,3.8,15.3,160.5,77.79,63.56
2018,3,21,17,0,273.0,89.0,3.8,15.1,161.0,68.06,54.95
2018,3,21,17,15,254.5,72.5,3.8,14.95,128.0,54.03,42.29
2018,3,21,17,30,236.0,56.0,3.8,14.8,95.0,42.6,31.72
2018,3,21,17,45,168.0,40.0,3.8,14.65,62.5,30.94,20.57
2018,3,21,18,0,100.0,24.0,3.8,14.5,30.0,19.46,3.12
2018,3,21,18,15,50.0,12.0,3.85,14.45,15.0,10.91,0.0
2018,3,21,18,30,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,3,21,18,45,0.0,0.0,3.95,14.35,0.0,0.0,0.0
2018,3,21,19,0,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,3,21,19,15,0.0,0.0,4.0,14.25,0.0,0.0,0.0
2018,3,21,19,30,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,3,21,19,45,0.0,0.0,4.0,14.15,0.0,0.0,0.0
2018,3,21,20,0,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,3,21,20,15,0.0,0.0,4.05,14.05,0.0,0.0,0.0
2018,3,21,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,3,21,20,45,0.0,0.0,4.15,13.95,0.0,0.0,0.0
2018,3,21,21,0,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,3,21,21,15,0.0,0.0,4.25,13.9,0.0,0.0,0.0
2018,3,21,21,30,0.0,0.0,4.3,13.9,0.0,0.0,0.0
2018,3,21,21,45,0.0,0.0,4.4,13.85,0.0,0.0,0.0
2018,3,21,22,0,0.0,0.0,4.5,13.8,0.0,0.0,0.0
2018,3,21,22,15,0.0,0.0,4.55,13.75,0.0,0.0,0.0
2018,3,21,22,30,0.0,0.0,4.6,13.7,0.0,0.0,0.0
2018,3,21,22,45,0.0,0.0,4.65,13.7,0.0,0.0,0.0
2018,3,21,23,0,0.0,0.0,4.7,13.7,0.0,0.0,0.0
2018,3,21,23,15,0.0,0.0,4.75,13.65,0.0,0.0,0.0
2018,3,21,23,30,0.0,0.0,4.8,13.6,0.0,0.0,0.0
2018,3,21,23,45,0.0,0.0,4.9,13.55,0.0,0.0,0.0
2018,3,22,0,0,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2018,3,22,0,15,0.0,0.0,4.95,13.45,0.0,0.0,0.0
2018,3,22,0,30,0.0,0.0,4.9,13.4,0.0,0.0,0.0
2018,3,22,0,45,0.0,0.0,4.9,13.35,0.0,0.0,0.0
2018,3,22,1,0,0.0,0.0,4.9,13.3,0.0,0.0,0.0
2018,3,22,1,15,0.0,0.0,4.9,13.25,0.0,0.0,0.0
2018,3,22,1,30,0.0,0.0,4.9,13.2,0.0,0.0,0.0
2018,3,22,1,45,0.0,0.0,4.9,13.2,0.0,0.0,0.0
2018,3,22,2,0,0.0,0.0,4.9,13.2,0.0,0.0,0.0
2018,3,22,2,15,0.0,0.0,4.95,13.15,0.0,0.0,0.0
2018,3,22,2,30,0.0,0.0,5.0,13.1,0.0,0.0,0.0
2018,3,22,2,45,0.0,0.0,5.0,13.1,0.0,0.0,0.0
2018,3,22,3,0,0.0,0.0,5.0,13.1,0.0,0.0,0.0
2018,3,22,3,15,0.0,0.0,4.9,13.1,0.0,0.0,0.0
2018,3,22,3,30,0.0,0.0,4.8,13.1,0.0,0.0,0.0
2018,3,22,3,45,0.0,0.0,4.7,13.05,0.0,0.0,0.0
2018,3,22,4,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2018,3,22,4,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2018,3,22,4,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,3,22,4,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,3,22,5,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,3,22,5,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2018,3,22,5,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,3,22,5,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,3,22,6,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,3,22,6,15,0.0,2.0,3.85,13.05,2.0,1.82,0.0
2018,3,22,6,30,0.0,4.0,3.9,13.1,4.0,3.5,0.0
2018,3,22,6,45,0.0,6.5,3.95,13.15,6.5,5.7,0.0
2018,3,22,7,0,0.0,9.0,4.0,13.2,9.0,7.9,1.03
2018,3,22,7,15,0.0,14.0,4.05,13.25,14.0,12.3,4.9
2018,3,22,7,30,0.0,19.0,4.1,13.3,19.0,16.7,8.76
2018,3,22,7,45,0.0,30.5,4.1,13.35,30.5,26.86,17.53
2018,3,22,8,0,0.0,42.0,4.1,13.4,42.0,37.03,26.25
2018,3,22,8,15,0.0,37.5,4.15,13.45,37.5,33.06,22.77
2018,3,22,8,30,0.0,33.0,4.2,13.5,33.0,29.1,19.29
2018,3,22,8,45,27.5,69.0,4.25,13.5,83.5,88.82,71.12
2018,3,22,9,0,55.0,105.0,4.3,13.5,134.0,163.03,134.06
2018,3,22,9,15,158.5,157.0,4.4,13.4,250.0,335.33,278.22
2018,3,22,9,30,262.0,209.0,4.5,13.3,366.0,497.69,408.86
2018,3,22,9,45,242.5,253.5,4.6,13.2,406.0,533.57,434.24
2018,3,22,10,0,223.0,298.0,4.7,13.1,446.0,547.97,443.66
2018,3,22,10,15,215.0,312.5,4.8,13.05,460.5,555.36,448.4
2018,3,22,10,30,207.0,327.0,4.9,13.0,475.0,561.51,452.26
2018,3,22,10,45,278.0,324.5,4.95,12.9,530.5,644.58,517.36
2018,3,22,11,0,349.0,322.0,5.0,12.8,586.0,707.56,566.31
2018,3,22,11,15,535.5,257.0,5.05,12.8,672.0,831.69,663.58
2018,3,22,11,30,722.0,192.0,5.1,12.8,758.0,940.43,744.92
2018,3,22,11,45,681.5,214.0,5.15,12.8,752.5,909.32,721.58
2018,3,22,12,0,641.0,236.0,5.2,12.8,747.0,875.5,696.26
2018,3,22,12,15,600.5,255.0,5.25,12.9,734.0,836.69,666.36
2018,3,22,12,30,560.0,274.0,5.3,13.0,721.0,794.69,634.0
2018,3,22,12,45,734.5,193.0,5.35,13.05,773.0,844.38,675.13
2018,3,22,13,0,909.0,112.0,5.4,13.1,825.0,865.27,690.8
2018,3,22,13,15,914.5,107.0,5.4,13.1,812.5,827.23,662.92
2018,3,22,13,30,920.0,102.0,5.4,13.1,800.0,785.82,632.7
2018,3,22,13,45,917.0,100.0,5.45,13.15,777.5,738.2,597.06
2018,3,22,14,0,914.0,98.0,5.5,13.2,755.0,688.2,557.21
2018,3,22,14,15,899.5,98.5,5.55,13.1,722.5,631.58,511.38
2018,3,22,14,30,885.0,99.0,5.6,13.0,690.0,574.13,463.63
2018,3,22,14,45,882.0,94.5,5.6,12.9,656.0,517.17,414.75
2018,3,22,15,0,879.0,90.0,5.6,12.8,622.0,458.79,363.13
2018,3,22,15,15,862.0,87.5,5.6,12.8,578.5,393.46,304.44
2018,3,22,15,30,845.0,85.0,5.6,12.8,535.0,330.57,246.57
2018,3,22,15,45,815.5,83.0,5.6,12.35,485.5,266.17,187.99
2018,3,22,16,0,786.0,81.0,5.6,11.9,436.0,204.68,133.41
2018,3,22,16,15,758.5,76.0,5.5,11.55,386.0,144.07,84.54
2018,3,22,16,30,731.0,71.0,5.4,11.2,336.0,86.73,49.91
2018,3,22,16,45,693.0,66.0,5.3,10.85,286.0,48.17,38.03
2018,3,22,17,0,655.0,61.0,5.2,10.5,236.0,45.8,35.91
2018,3,22,17,15,584.0,54.5,5.05,10.05,185.0,42.04,32.37
2018,3,22,17,30,513.0,48.0,4.9,9.6,134.0,38.26,28.59
2018,3,22,17,45,387.0,38.0,4.7,9.2,90.0,31.15,21.38
2018,3,22,18,0,261.0,28.0,4.5,8.8,46.0,23.93,7.33
2018,3,22,18,15,136.5,15.0,4.4,8.6,24.0,13.64,0.0
2018,3,22,18,30,12.0,2.0,4.3,8.4,2.0,0.0,0.0
2018,3,22,18,45,6.0,1.0,4.2,8.2,1.0,0.0,0.0
2018,3,22,19,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2018,3,22,19,15,0.0,0.0,4.0,7.85,0.0,0.0,0.0
2018,3,22,19,30,0.0,0.0,3.9,7.7,0.0,0.0,0.0
2018,3,22,19,45,0.0,0.0,3.75,7.6,0.0,0.0,0.0
2018,3,22,20,0,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2018,3,22,20,15,0.0,0.0,3.5,7.35,0.0,0.0,0.0
2018,3,22,20,30,0.0,0.0,3.4,7.2,0.0,0.0,0.0
2018,3,22,20,45,0.0,0.0,3.3,7.1,0.0,0.0,0.0
2018,3,22,21,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2018,3,22,21,15,0.0,0.0,3.1,6.9,0.0,0.0,0.0
2018,3,22,21,30,0.0,0.0,3.0,6.8,0.0,0.0,0.0
2018,3,22,21,45,0.0,0.0,2.95,6.7,0.0,0.0,0.0
2018,3,22,22,0,0.0,0.0,2.9,6.6,0.0,0.0,0.0
2018,3,22,22,15,0.0,0.0,2.85,6.55,0.0,0.0,0.0
2018,3,22,22,30,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2018,3,22,22,45,0.0,0.0,2.7,6.4,0.0,0.0,0.0
2018,3,22,23,0,0.0,0.0,2.6,6.3,0.0,0.0,0.0
2018,3,22,23,15,0.0,0.0,2.6,6.25,0.0,0.0,0.0
2018,3,22,23,30,0.0,0.0,2.6,6.2,0.0,0.0,0.0
2018,3,22,23,45,0.0,0.0,2.55,6.15,0.0,0.0,0.0
2018,3,23,0,0,0.0,0.0,2.5,6.1,0.0,0.0,0.0
2018,3,23,0,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2018,3,23,0,30,0.0,0.0,2.4,5.9,0.0,0.0,0.0
2018,3,23,0,45,0.0,0.0,2.35,5.85,0.0,0.0,0.0
2018,3,23,1,0,0.0,0.0,2.3,5.8,0.0,0.0,0.0
2018,3,23,1,15,0.0,0.0,2.25,5.75,0.0,0.0,0.0
2018,3,23,1,30,0.0,0.0,2.2,5.7,0.0,0.0,0.0
2018,3,23,1,45,0.0,0.0,2.2,5.65,0.0,0.0,0.0
2018,3,23,2,0,0.0,0.0,2.2,5.6,0.0,0.0,0.0
2018,3,23,2,15,0.0,0.0,2.15,5.55,0.0,0.0,0.0
2018,3,23,2,30,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2018,3,23,2,45,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2018,3,23,3,0,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2018,3,23,3,15,0.0,0.0,2.05,5.55,0.0,0.0,0.0
2018,3,23,3,30,0.0,0.0,2.0,5.6,0.0,0.0,0.0
2018,3,23,3,45,0.0,0.0,1.95,5.65,0.0,0.0,0.0
2018,3,23,4,0,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,3,23,4,15,0.0,0.0,1.9,5.75,0.0,0.0,0.0
2018,3,23,4,30,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,3,23,4,45,0.0,0.0,1.85,5.9,0.0,0.0,0.0
2018,3,23,5,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2018,3,23,5,15,0.0,0.0,1.75,6.2,0.0,0.0,0.0
2018,3,23,5,30,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,3,23,5,45,5.0,1.0,1.65,6.6,1.0,0.0,0.0
2018,3,23,6,0,10.0,2.0,1.6,6.8,2.0,0.0,0.0
2018,3,23,6,15,124.0,14.5,1.6,7.5,22.5,64.41,0.0
2018,3,23,6,30,238.0,27.0,1.6,8.2,43.0,163.07,72.98
2018,3,23,6,45,366.0,37.5,1.65,8.85,86.5,265.86,212.69
2018,3,23,7,0,494.0,48.0,1.7,9.5,130.0,372.87,308.53
2018,3,23,7,15,572.0,54.5,1.75,9.9,182.0,456.01,380.78
2018,3,23,7,30,650.0,61.0,1.8,10.3,234.0,545.12,454.61
2018,3,23,7,45,700.0,65.5,1.85,10.65,287.5,612.11,506.85
2018,3,23,8,0,750.0,70.0,1.9,11.0,341.0,686.44,562.01
2018,3,23,8,15,782.5,73.5,1.95,11.25,392.5,746.8,604.94
2018,3,23,8,30,815.0,77.0,2.0,11.5,444.0,806.72,646.42
2018,3,23,8,45,838.0,79.5,2.05,11.75,492.5,856.18,679.37
2018,3,23,9,0,861.0,82.0,2.1,12.0,541.0,903.78,710.49
2018,3,23,9,15,839.0,95.0,2.2,12.2,572.0,920.27,720.1
2018,3,23,9,30,817.0,108.0,2.3,12.4,603.0,931.79,726.63
2018,3,23,9,45,612.5,181.0,2.4,12.65,565.0,836.27,657.74
2018,3,23,10,0,408.0,254.0,2.5,12.9,527.0,716.06,565.79
2018,3,23,10,15,422.5,265.0,2.65,13.05,559.0,743.96,586.71
2018,3,23,10,30,437.0,276.0,2.8,13.2,591.0,769.8,604.86
2018,3,23,10,45,605.0,223.5,2.95,13.4,675.0,883.61,690.16
2018,3,23,11,0,773.0,171.0,3.1,13.6,759.0,989.3,763.3
2018,3,23,11,15,730.5,191.0,3.25,13.7,756.0,960.2,742.36
2018,3,23,11,30,688.0,211.0,3.4,13.8,753.0,927.67,720.15
2018,3,23,11,45,759.0,183.0,3.5,13.9,786.5,951.1,736.91
2018,3,23,12,0,830.0,155.0,3.6,14.0,820.0,963.06,745.24
2018,3,23,12,15,895.0,127.0,3.7,14.0,844.5,960.9,744.23
2018,3,23,12,30,960.0,99.0,3.8,14.0,869.0,962.39,746.0
2018,3,23,12,45,821.5,152.0,3.9,14.0,806.5,872.88,683.37
2018,3,23,13,0,683.0,205.0,4.0,14.0,744.0,783.21,618.61
2018,3,23,13,15,517.5,263.5,4.1,13.9,667.0,675.17,535.97
2018,3,23,13,30,352.0,322.0,4.2,13.8,590.0,572.92,456.12
2018,3,23,13,45,400.5,297.0,4.25,13.75,593.5,568.06,453.67
2018,3,23,14,0,449.0,272.0,4.3,13.7,597.0,551.1,441.1
2018,3,23,14,15,635.5,197.5,4.3,13.55,636.0,568.35,455.67
2018,3,23,14,30,822.0,123.0,4.3,13.4,675.0,562.76,450.38
2018,3,23,14,45,836.0,112.0,4.3,13.3,646.5,510.29,405.84
2018,3,23,15,0,850.0,101.0,4.3,13.2,618.0,454.74,357.34
2018,3,23,15,15,833.5,96.5,4.3,13.2,574.0,391.03,300.88
2018,3,23,15,30,817.0,92.0,4.3,13.2,530.0,328.14,243.87
2018,3,23,15,45,812.5,85.0,4.25,12.8,487.5,267.01,187.76
2018,3,23,16,0,808.0,78.0,4.2,12.4,445.0,205.76,132.72
2018,3,23,16,15,772.5,75.0,4.05,12.15,393.0,144.58,84.0
2018,3,23,16,30,737.0,72.0,3.9,11.9,341.0,87.68,50.39
2018,3,23,16,45,687.0,67.5,3.75,11.6,288.0,49.17,38.82
2018,3,23,17,0,637.0,63.0,3.6,11.3,235.0,47.21,37.08
2018,3,23,17,15,525.0,57.5,3.3,10.85,179.0,44.22,34.26
2018,3,23,17,30,413.0,52.0,3.0,10.4,123.0,41.42,31.36
2018,3,23,17,45,270.0,40.0,2.75,9.9,80.0,31.06,21.36
2018,3,23,18,0,127.0,28.0,2.5,9.4,37.0,22.01,7.68
2018,3,23,18,15,69.0,15.0,2.5,9.25,19.5,13.64,0.0
2018,3,23,18,30,11.0,2.0,2.5,9.1,2.0,0.0,0.0
2018,3,23,18,45,5.5,1.0,2.45,8.9,1.0,0.0,0.0
2018,3,23,19,0,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,3,23,19,15,0.0,0.0,2.4,8.65,0.0,0.0,0.0
2018,3,23,19,30,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,3,23,19,45,0.0,0.0,2.45,8.55,0.0,0.0,0.0
2018,3,23,20,0,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,3,23,20,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,3,23,20,30,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,3,23,20,45,0.0,0.0,2.5,8.45,0.0,0.0,0.0
2018,3,23,21,0,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,3,23,21,15,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,3,23,21,30,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,3,23,21,45,0.0,0.0,2.5,8.35,0.0,0.0,0.0
2018,3,23,22,0,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,3,23,22,15,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,3,23,22,30,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,3,23,22,45,0.0,0.0,2.45,8.25,0.0,0.0,0.0
2018,3,23,23,0,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,3,23,23,15,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,3,23,23,30,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,3,23,23,45,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,3,24,0,0,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,3,24,0,15,0.0,0.0,2.35,8.25,0.0,0.0,0.0
2018,3,24,0,30,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,3,24,0,45,0.0,0.0,2.25,8.3,0.0,0.0,0.0
2018,3,24,1,0,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,3,24,1,15,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,3,24,1,30,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,3,24,1,45,0.0,0.0,2.15,8.35,0.0,0.0,0.0
2018,3,24,2,0,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,3,24,2,15,0.0,0.0,2.05,8.35,0.0,0.0,0.0
2018,3,24,2,30,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,3,24,2,45,0.0,0.0,2.0,8.25,0.0,0.0,0.0
2018,3,24,3,0,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,3,24,3,15,0.0,0.0,1.95,8.1,0.0,0.0,0.0
2018,3,24,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,3,24,3,45,0.0,0.0,1.85,7.95,0.0,0.0,0.0
2018,3,24,4,0,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,3,24,4,15,0.0,0.0,1.75,7.8,0.0,0.0,0.0
2018,3,24,4,30,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,3,24,4,45,0.0,0.0,1.7,7.65,0.0,0.0,0.0
2018,3,24,5,0,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,3,24,5,15,0.0,0.0,1.65,7.65,0.0,0.0,0.0
2018,3,24,5,30,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,3,24,5,45,3.5,1.0,1.55,7.7,1.0,0.0,0.0
2018,3,24,6,0,7.0,2.0,1.5,7.7,2.0,0.0,0.0
2018,3,24,6,15,21.0,5.5,1.65,8.15,6.5,13.72,0.0
2018,3,24,6,30,35.0,9.0,1.8,8.6,11.0,30.91,12.74
2018,3,24,6,45,17.5,9.0,1.9,9.05,10.0,18.7,10.23
2018,3,24,7,0,0.0,9.0,2.0,9.5,9.0,7.9,1.15
2018,3,24,7,15,1.0,24.0,2.1,9.65,24.5,21.74,13.32
2018,3,24,7,30,2.0,39.0,2.2,9.8,40.0,35.74,25.63
2018,3,24,7,45,18.5,77.5,2.3,10.0,84.5,89.87,73.03
2018,3,24,8,0,35.0,116.0,2.4,10.2,129.0,146.53,121.69
2018,3,24,8,15,30.0,129.5,2.45,10.4,141.5,156.91,129.81
2018,3,24,8,30,25.0,143.0,2.5,10.6,154.0,166.9,137.52
2018,3,24,8,45,209.5,160.5,2.6,10.8,272.0,379.64,317.72
2018,3,24,9,0,394.0,178.0,2.7,11.0,390.0,591.97,486.72
2018,3,24,9,15,484.0,180.0,2.8,11.2,461.5,687.08,558.2
2018,3,24,9,30,574.0,182.0,2.9,11.4,533.0,784.26,629.86
2018,3,24,9,45,607.0,185.0,3.05,11.55,576.0,835.85,665.89
2018,3,24,10,0,640.0,188.0,3.2,11.7,619.0,878.44,695.46
2018,3,24,10,15,615.0,208.5,3.35,11.85,638.0,879.49,695.18
2018,3,24,10,30,590.0,229.0,3.5,12.0,657.0,871.15,687.89
2018,3,24,10,45,700.5,192.0,3.65,12.1,716.5,946.16,742.03
2018,3,24,11,0,811.0,155.0,3.8,12.2,776.0,1002.75,781.16
2018,3,24,11,15,767.0,179.0,3.9,12.2,776.0,983.46,767.11
2018,3,24,11,30,723.0,203.0,4.0,12.2,776.0,953.64,746.3
2018,3,24,11,45,837.0,154.5,4.15,12.25,824.0,989.47,772.27
2018,3,24,12,0,951.0,106.0,4.3,12.3,872.0,1015.73,791.26
2018,3,24,12,15,959.5,102.5,4.4,12.25,875.5,994.79,777.36
2018,3,24,12,30,968.0,99.0,4.5,12.2,879.0,969.76,760.91
2018,3,24,12,45,805.5,163.0,4.6,12.2,807.5,870.17,690.33
2018,3,24,13,0,643.0,227.0,4.7,12.2,736.0,771.51,616.74
2018,3,24,13,15,369.5,279.0,4.75,12.1,570.5,574.25,462.72
2018,3,24,13,30,96.0,331.0,4.8,12.0,405.0,377.09,303.4
2018,3,24,13,45,130.5,320.5,4.85,11.9,417.5,390.23,315.31
2018,3,24,14,0,165.0,310.0,4.9,11.8,430.0,392.2,317.58
2018,3,24,14,15,437.0,236.5,4.9,11.7,535.5,483.11,392.65
2018,3,24,14,30,709.0,163.0,4.9,11.6,641.0,537.5,434.96
2018,3,24,14,45,689.5,159.5,4.9,11.45,603.5,480.85,386.89
2018,3,24,15,0,670.0,156.0,4.9,11.3,566.0,425.13,338.78
2018,3,24,15,15,582.5,165.5,4.9,11.3,504.0,357.15,280.65
2018,3,24,15,30,495.0,175.0,4.9,11.3,442.0,296.25,228.65
2018,3,24,15,45,547.5,146.0,4.75,10.95,417.0,249.78,184.74
2018,3,24,16,0,600.0,117.0,4.6,10.6,392.0,197.69,136.05
2018,3,24,16,15,640.5,97.0,4.45,10.35,360.0,143.44,89.4
