Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,24,16,30,681.0,77.0,4.3,10.1,328.0,84.34,49.36
2018,3,24,16,45,622.5,71.5,4.1,9.85,274.0,51.77,41.45
2018,3,24,17,0,564.0,66.0,3.9,9.6,220.0,49.16,39.11
2018,3,24,17,15,495.5,59.5,3.65,9.2,173.5,45.67,35.82
2018,3,24,17,30,427.0,53.0,3.4,8.8,127.0,42.2,32.31
2018,3,24,17,45,292.0,40.0,3.15,8.4,83.0,31.06,21.59
2018,3,24,18,0,157.0,27.0,2.9,8.0,39.0,21.21,8.35
2018,3,24,18,15,84.0,14.5,2.85,7.9,20.5,13.19,0.0
2018,3,24,18,30,11.0,2.0,2.8,7.8,2.0,0.0,0.0
2018,3,24,18,45,5.5,1.0,2.75,7.7,1.0,0.0,0.0
2018,3,24,19,0,0.0,0.0,2.7,7.6,0.0,0.0,0.0
2018,3,24,19,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2018,3,24,19,30,0.0,0.0,2.6,7.4,0.0,0.0,0.0
2018,3,24,19,45,0.0,0.0,2.55,7.35,0.0,0.0,0.0
2018,3,24,20,0,0.0,0.0,2.5,7.3,0.0,0.0,0.0
2018,3,24,20,15,0.0,0.0,2.45,7.25,0.0,0.0,0.0
2018,3,24,20,30,0.0,0.0,2.4,7.2,0.0,0.0,0.0
2018,3,24,20,45,0.0,0.0,2.35,7.1,0.0,0.0,0.0
2018,3,24,21,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2018,3,24,21,15,0.0,0.0,2.25,6.95,0.0,0.0,0.0
2018,3,24,21,30,0.0,0.0,2.2,6.9,0.0,0.0,0.0
2018,3,24,21,45,0.0,0.0,2.2,6.85,0.0,0.0,0.0
2018,3,24,22,0,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,3,24,22,15,0.0,0.0,2.2,6.75,0.0,0.0,0.0
2018,3,24,22,30,0.0,0.0,2.2,6.7,0.0,0.0,0.0
2018,3,24,22,45,0.0,0.0,2.2,6.6,0.0,0.0,0.0
2018,3,24,23,0,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2018,3,24,23,15,0.0,0.0,2.2,6.45,0.0,0.0,0.0
2018,3,24,23,30,0.0,0.0,2.2,6.4,0.0,0.0,0.0
2018,3,24,23,45,0.0,0.0,2.2,6.3,0.0,0.0,0.0
2018,3,25,0,0,0.0,0.0,2.2,6.2,0.0,0.0,0.0
2018,3,25,0,15,0.0,0.0,2.15,6.15,0.0,0.0,0.0
2018,3,25,0,30,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,3,25,0,45,0.0,0.0,2.1,6.05,0.0,0.0,0.0
2018,3,25,1,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2018,3,25,1,15,0.0,0.0,2.05,5.95,0.0,0.0,0.0
2018,3,25,1,30,0.0,0.0,2.0,5.9,0.0,0.0,0.0
2018,3,25,1,45,0.0,0.0,2.0,5.85,0.0,0.0,0.0
2018,3,25,2,0,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,3,25,2,15,0.0,0.0,2.0,5.75,0.0,0.0,0.0
2018,3,25,2,30,0.0,0.0,2.0,5.7,0.0,0.0,0.0
2018,3,25,2,45,0.0,0.0,1.95,5.7,0.0,0.0,0.0
2018,3,25,3,0,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,3,25,3,15,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,3,25,3,30,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,3,25,3,45,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,3,25,4,0,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,3,25,4,15,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,3,25,4,30,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,3,25,4,45,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,3,25,5,0,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,3,25,5,15,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,3,25,5,30,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,3,25,5,45,4.5,1.0,1.85,6.25,1.0,0.0,0.0
2018,3,25,6,0,9.0,2.0,1.8,6.4,2.0,0.0,0.0
2018,3,25,6,15,110.0,17.0,1.9,7.0,25.0,61.32,0.0
2018,3,25,6,30,211.0,32.0,2.0,7.6,48.0,164.21,102.8
2018,3,25,6,45,333.5,43.0,2.1,8.2,91.5,255.33,207.6
2018,3,25,7,0,456.0,54.0,2.2,8.8,135.0,359.07,300.08
2018,3,25,7,15,533.5,61.0,2.3,9.05,186.0,441.36,372.15
2018,3,25,7,30,611.0,68.0,2.4,9.3,237.0,529.41,446.16
2018,3,25,7,45,663.0,73.0,2.45,9.6,290.5,601.7,503.7
2018,3,25,8,0,715.0,78.0,2.5,9.9,344.0,676.35,560.02
2018,3,25,8,15,721.5,87.5,2.55,10.1,388.0,721.64,592.4
2018,3,25,8,30,728.0,97.0,2.6,10.3,432.0,764.76,622.57
2018,3,25,8,45,772.0,97.0,2.65,10.55,486.0,821.74,662.25
2018,3,25,9,0,816.0,97.0,2.7,10.8,540.0,883.69,704.58
2018,3,25,9,15,847.0,96.0,2.75,11.0,587.5,931.15,735.87
2018,3,25,9,30,878.0,95.0,2.8,11.2,635.0,976.44,765.37
2018,3,25,9,45,896.5,94.0,2.85,11.4,674.5,996.96,777.38
2018,3,25,10,0,915.0,93.0,2.9,11.6,714.0,1024.23,794.37
2018,3,25,10,15,926.0,94.0,2.95,11.75,746.5,1042.96,805.58
2018,3,25,10,30,937.0,95.0,3.0,11.9,779.0,1057.88,814.38
2018,3,25,10,45,945.0,95.5,3.1,12.05,804.0,1065.24,818.69
2018,3,25,11,0,953.0,96.0,3.2,12.2,829.0,1068.52,820.44
2018,3,25,11,15,958.0,96.0,3.25,12.3,846.0,1064.11,816.83
2018,3,25,11,30,963.0,96.0,3.3,12.4,863.0,1055.57,810.63
2018,3,25,11,45,966.0,95.5,3.35,12.45,871.5,1040.41,800.23
2018,3,25,12,0,969.0,95.0,3.4,12.5,880.0,1021.22,787.22
2018,3,25,12,15,970.0,95.0,3.45,12.55,880.5,996.75,770.64
2018,3,25,12,30,971.0,95.0,3.5,12.6,881.0,968.47,751.46
2018,3,25,12,45,970.0,93.5,3.55,12.65,872.5,933.22,727.37
2018,3,25,13,0,969.0,92.0,3.6,12.7,864.0,894.58,700.77
2018,3,25,13,15,965.5,91.5,3.6,12.7,847.5,851.76,670.85
2018,3,25,13,30,962.0,91.0,3.6,12.7,831.0,806.05,638.61
2018,3,25,13,45,956.5,89.5,3.6,12.7,806.5,755.29,602.25
2018,3,25,14,0,951.0,88.0,3.6,12.7,782.0,702.28,561.17
2018,3,25,14,15,941.5,87.0,3.55,12.65,750.0,645.35,515.9
2018,3,25,14,30,932.0,86.0,3.5,12.6,718.0,587.06,468.25
2018,3,25,14,45,833.5,110.5,3.5,12.55,652.5,507.27,402.7
2018,3,25,15,0,735.0,135.0,3.5,12.5,587.0,433.81,341.3
2018,3,25,15,15,601.5,158.0,3.5,12.5,511.0,357.24,277.6
2018,3,25,15,30,468.0,181.0,3.5,12.5,435.0,292.66,224.41
2018,3,25,15,45,437.5,168.5,3.4,12.3,389.5,241.13,180.06
2018,3,25,16,0,407.0,156.0,3.3,12.1,344.0,193.28,139.66
2018,3,25,16,15,301.0,143.5,3.15,11.8,273.5,144.3,104.19
2018,3,25,16,30,195.0,131.0,3.0,11.5,203.0,106.39,80.6
2018,3,25,16,45,121.0,109.5,2.9,11.25,152.0,85.37,71.32
2018,3,25,17,0,47.0,88.0,2.8,11.0,101.0,72.47,59.83
2018,3,25,17,15,24.0,64.0,2.75,10.45,70.5,54.06,43.2
2018,3,25,17,30,1.0,40.0,2.7,9.9,40.0,35.3,26.04
2018,3,25,17,45,68.5,29.5,2.7,9.35,34.5,23.99,15.4
2018,3,25,18,0,136.0,19.0,2.7,8.8,29.0,14.82,4.71
2018,3,25,18,15,77.0,11.0,2.7,8.65,15.5,10.01,0.0
2018,3,25,18,30,18.0,3.0,2.7,8.5,2.0,0.0,0.0
2018,3,25,18,45,9.0,1.5,2.7,8.3,1.0,0.0,0.0
2018,3,25,19,0,0.0,0.0,2.7,8.1,0.0,0.0,0.0
2018,3,25,19,15,0.0,0.0,2.7,7.95,0.0,0.0,0.0
2018,3,25,19,30,0.0,0.0,2.7,7.8,0.0,0.0,0.0
2018,3,25,19,45,0.0,0.0,2.7,7.7,0.0,0.0,0.0
2018,3,25,20,0,0.0,0.0,2.7,7.6,0.0,0.0,0.0
2018,3,25,20,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2018,3,25,20,30,0.0,0.0,2.7,7.4,0.0,0.0,0.0
2018,3,25,20,45,0.0,0.0,2.7,7.25,0.0,0.0,0.0
2018,3,25,21,0,0.0,0.0,2.7,7.1,0.0,0.0,0.0
2018,3,25,21,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2018,3,25,21,30,0.0,0.0,2.7,6.9,0.0,0.0,0.0
2018,3,25,21,45,0.0,0.0,2.65,6.8,0.0,0.0,0.0
2018,3,25,22,0,0.0,0.0,2.6,6.7,0.0,0.0,0.0
2018,3,25,22,15,0.0,0.0,2.6,6.6,0.0,0.0,0.0
2018,3,25,22,30,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2018,3,25,22,45,0.0,0.0,2.6,6.4,0.0,0.0,0.0
2018,3,25,23,0,0.0,0.0,2.6,6.3,0.0,0.0,0.0
2018,3,25,23,15,0.0,0.0,2.6,6.2,0.0,0.0,0.0
2018,3,25,23,30,0.0,0.0,2.6,6.1,0.0,0.0,0.0
2018,3,25,23,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2018,3,26,0,0,0.0,0.0,2.6,5.9,0.0,0.0,0.0
2018,3,26,0,15,0.0,0.0,2.6,5.8,0.0,0.0,0.0
2018,3,26,0,30,0.0,0.0,2.6,5.7,0.0,0.0,0.0
2018,3,26,0,45,0.0,0.0,2.6,5.65,0.0,0.0,0.0
2018,3,26,1,0,0.0,0.0,2.6,5.6,0.0,0.0,0.0
2018,3,26,1,15,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2018,3,26,1,30,0.0,0.0,2.6,5.4,0.0,0.0,0.0
2018,3,26,1,45,0.0,0.0,2.6,5.3,0.0,0.0,0.0
2018,3,26,2,0,0.0,0.0,2.6,5.2,0.0,0.0,0.0
2018,3,26,2,15,0.0,0.0,2.6,5.1,0.0,0.0,0.0
2018,3,26,2,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2018,3,26,2,45,0.0,0.0,2.6,4.95,0.0,0.0,0.0
2018,3,26,3,0,0.0,0.0,2.6,4.9,0.0,0.0,0.0
2018,3,26,3,15,0.0,0.0,2.6,4.8,0.0,0.0,0.0
2018,3,26,3,30,0.0,0.0,2.6,4.7,0.0,0.0,0.0
2018,3,26,3,45,0.0,0.0,2.6,4.65,0.0,0.0,0.0
2018,3,26,4,0,0.0,0.0,2.6,4.6,0.0,0.0,0.0
2018,3,26,4,15,0.0,0.0,2.6,4.5,0.0,0.0,0.0
2018,3,26,4,30,0.0,0.0,2.6,4.4,0.0,0.0,0.0
2018,3,26,4,45,0.0,0.0,2.6,4.35,0.0,0.0,0.0
2018,3,26,5,0,0.0,0.0,2.6,4.3,0.0,0.0,0.0
2018,3,26,5,15,0.0,0.0,2.6,4.55,0.0,0.0,0.0
2018,3,26,5,30,0.0,0.0,2.6,4.8,0.0,0.0,0.0
2018,3,26,5,45,14.5,2.0,2.6,5.0,1.5,0.0,0.0
2018,3,26,6,0,29.0,4.0,2.6,5.2,3.0,0.0,0.0
2018,3,26,6,15,198.0,16.0,2.75,5.9,30.5,97.49,0.0
2018,3,26,6,30,367.0,28.0,2.9,6.6,58.0,234.3,160.62
2018,3,26,6,45,480.5,35.5,3.05,7.3,104.5,326.77,268.31
2018,3,26,7,0,594.0,43.0,3.2,8.0,151.0,422.85,355.71
2018,3,26,7,15,658.5,48.5,3.35,8.65,204.0,501.97,425.39
2018,3,26,7,30,723.0,54.0,3.5,9.3,257.0,585.39,494.91
2018,3,26,7,45,763.5,58.0,3.65,9.9,311.0,653.19,547.63
2018,3,26,8,0,804.0,62.0,3.8,10.5,365.0,722.05,599.21
2018,3,26,8,15,831.0,65.5,3.85,11.05,416.5,779.86,640.39
2018,3,26,8,30,858.0,69.0,3.9,11.6,468.0,828.64,673.7
2018,3,26,8,45,877.5,71.5,4.0,12.1,516.5,875.87,705.55
2018,3,26,9,0,897.0,74.0,4.1,12.6,565.0,921.01,735.33
2018,3,26,9,15,912.5,75.5,4.1,13.0,609.0,958.69,759.03
2018,3,26,9,30,928.0,77.0,4.1,13.4,653.0,993.44,780.43
2018,3,26,9,45,939.5,78.5,4.1,13.75,691.0,1021.07,796.81
2018,3,26,10,0,951.0,80.0,4.1,14.1,729.0,1045.11,810.7
2018,3,26,10,15,958.0,81.0,4.05,14.4,760.0,1060.28,818.29
2018,3,26,10,30,965.0,82.0,4.0,14.7,791.0,1071.45,823.3
2018,3,26,10,45,969.5,83.0,3.95,14.95,814.5,1076.0,824.09
2018,3,26,11,0,974.0,84.0,3.9,15.2,838.0,1076.38,822.25
2018,3,26,11,15,977.5,84.5,3.9,15.4,854.0,1070.98,817.22
2018,3,26,11,30,981.0,85.0,3.9,15.6,870.0,1061.38,809.57
2018,3,26,11,45,983.5,85.0,3.85,15.8,878.5,1046.09,797.86
2018,3,26,12,0,986.0,85.0,3.8,16.0,887.0,1026.69,783.56
2018,3,26,12,15,983.0,86.5,3.75,16.1,886.0,999.84,764.59
2018,3,26,12,30,980.0,88.0,3.7,16.2,885.0,969.29,743.19
2018,3,26,12,45,973.0,89.5,3.65,16.3,874.5,931.78,717.01
2018,3,26,13,0,966.0,91.0,3.6,16.4,864.0,891.18,688.65
2018,3,26,13,15,960.0,91.5,3.6,16.4,847.0,847.5,658.53
2018,3,26,13,30,954.0,92.0,3.6,16.4,830.0,801.13,626.24
2018,3,26,13,45,945.0,92.0,3.6,16.45,804.5,749.72,589.65
2018,3,26,14,0,936.0,92.0,3.6,16.5,779.0,696.39,548.74
2018,3,26,14,15,888.0,104.0,3.6,16.45,734.0,629.5,496.48
2018,3,26,14,30,840.0,116.0,3.6,16.4,689.0,565.26,445.05
2018,3,26,14,45,796.0,120.5,3.55,16.35,639.5,498.1,390.2
2018,3,26,15,0,752.0,125.0,3.5,16.3,590.0,431.83,334.86
2018,3,26,15,15,727.0,120.5,3.5,16.3,544.5,370.02,281.66
2018,3,26,15,30,702.0,116.0,3.5,16.3,499.0,310.25,229.1
2018,3,26,15,45,698.5,104.5,3.4,16.0,457.0,252.09,177.04
2018,3,26,16,0,695.0,93.0,3.3,15.7,415.0,194.01,125.98
2018,3,26,16,15,675.5,85.5,3.15,15.2,369.5,137.62,81.24
2018,3,26,16,30,656.0,78.0,3.0,14.7,324.0,83.59,48.47
2018,3,26,16,45,636.0,69.5,2.85,14.25,278.5,50.05,39.18
2018,3,26,17,0,616.0,61.0,2.7,13.8,233.0,45.14,34.88
2018,3,26,17,15,562.5,54.5,2.7,13.1,186.5,41.46,31.54
2018,3,26,17,30,509.0,48.0,2.7,12.4,140.0,37.71,27.92
2018,3,26,17,45,397.5,38.5,2.7,11.75,96.0,31.06,21.42
2018,3,26,18,0,286.0,29.0,2.7,11.1,52.0,24.27,11.95
2018,3,26,18,15,152.5,16.5,2.7,10.9,27.5,15.01,0.0
2018,3,26,18,30,19.0,4.0,2.7,10.7,3.0,0.0,0.0
2018,3,26,18,45,9.5,2.0,2.75,10.5,1.5,0.0,0.0
2018,3,26,19,0,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,3,26,19,15,0.0,0.0,2.75,10.2,0.0,0.0,0.0
2018,3,26,19,30,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,3,26,19,45,0.0,0.0,2.65,9.95,0.0,0.0,0.0
2018,3,26,20,0,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,3,26,20,15,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,3,26,20,30,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,3,26,20,45,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2018,3,26,21,0,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,3,26,21,15,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,3,26,21,30,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,3,26,21,45,0.0,0.0,2.45,9.15,0.0,0.0,0.0
2018,3,26,22,0,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,3,26,22,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,3,26,22,30,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,3,26,22,45,0.0,0.0,2.35,8.8,0.0,0.0,0.0
2018,3,26,23,0,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,3,26,23,15,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,3,26,23,30,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,3,26,23,45,0.0,0.0,2.25,8.4,0.0,0.0,0.0
2018,3,27,0,0,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,3,27,0,15,0.0,0.0,2.2,8.25,0.0,0.0,0.0
2018,3,27,0,30,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,3,27,0,45,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,3,27,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,3,27,1,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2018,3,27,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,3,27,1,45,0.0,0.0,2.3,7.95,0.0,0.0,0.0
2018,3,27,2,0,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,3,27,2,15,0.0,0.0,2.35,7.9,0.0,0.0,0.0
2018,3,27,2,30,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,3,27,2,45,0.0,0.0,2.45,7.85,0.0,0.0,0.0
2018,3,27,3,0,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,3,27,3,15,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,3,27,3,30,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,3,27,3,45,0.0,0.0,2.55,7.8,0.0,0.0,0.0
2018,3,27,4,0,0.0,0.0,2.6,7.8,0.0,0.0,0.0
2018,3,27,4,15,0.0,0.0,2.6,7.75,0.0,0.0,0.0
2018,3,27,4,30,0.0,0.0,2.6,7.7,0.0,0.0,0.0
2018,3,27,4,45,0.0,0.0,2.55,7.7,0.0,0.0,0.0
2018,3,27,5,0,0.0,0.0,2.5,7.7,0.0,0.0,0.0
2018,3,27,5,15,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,3,27,5,30,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,3,27,5,45,21.0,3.0,2.45,8.35,2.5,0.0,0.0
2018,3,27,6,0,42.0,6.0,2.4,8.6,5.0,0.0,0.0
2018,3,27,6,15,186.5,17.5,2.5,9.4,31.5,94.39,0.0
2018,3,27,6,30,331.0,29.0,2.6,10.2,58.0,221.02,157.08
2018,3,27,6,45,441.5,38.0,2.7,11.0,104.0,309.68,251.74
2018,3,27,7,0,552.0,47.0,2.8,11.8,150.0,409.4,339.69
2018,3,27,7,15,617.0,53.0,2.85,12.3,202.0,486.62,406.35
2018,3,27,7,30,682.0,59.0,2.9,12.8,254.0,564.47,470.55
2018,3,27,7,45,723.0,63.5,2.95,13.3,306.5,631.6,521.74
2018,3,27,8,0,764.0,68.0,3.0,13.8,359.0,699.88,571.83
2018,3,27,8,15,710.0,89.0,3.05,14.25,389.0,716.19,581.4
2018,3,27,8,30,656.0,110.0,3.1,14.7,419.0,721.3,582.66
2018,3,27,8,45,718.0,107.5,3.15,15.15,477.5,793.94,633.86
2018,3,27,9,0,780.0,105.0,3.2,15.6,536.0,862.33,680.18
2018,3,27,9,15,826.0,98.5,3.15,16.0,586.5,916.48,714.86
2018,3,27,9,30,872.0,92.0,3.1,16.4,637.0,959.09,740.9
2018,3,27,9,45,864.5,101.5,3.1,16.75,668.5,986.73,756.92
2018,3,27,10,0,857.0,111.0,3.1,17.1,700.0,1000.36,763.46
2018,3,27,10,15,855.5,118.0,3.05,17.4,728.0,1012.89,769.2
2018,3,27,10,30,854.0,125.0,3.0,17.7,756.0,1021.46,772.36
2018,3,27,10,45,853.5,130.0,2.95,18.0,777.5,1024.8,772.18
2018,3,27,11,0,853.0,135.0,2.9,18.3,799.0,1024.24,769.59
2018,3,27,11,15,792.0,168.0,2.9,18.55,794.0,989.59,744.98
2018,3,27,11,30,731.0,201.0,2.9,18.8,789.0,959.77,723.99
2018,3,27,11,45,654.5,241.5,2.9,19.0,772.0,911.63,690.1
2018,3,27,12,0,578.0,282.0,2.9,19.2,755.0,858.65,651.04
2018,3,27,12,15,598.5,273.5,2.9,19.35,763.0,849.57,645.06
2018,3,27,12,30,619.0,265.0,2.9,19.5,771.0,839.83,638.16
2018,3,27,12,45,634.0,254.0,2.85,19.65,768.0,816.97,621.85
2018,3,27,13,0,649.0,243.0,2.8,19.8,765.0,790.76,603.17
2018,3,27,13,15,691.5,216.5,2.8,19.85,762.5,768.16,588.03
2018,3,27,13,30,734.0,190.0,2.8,19.9,760.0,739.87,568.42
2018,3,27,13,45,795.5,155.0,2.8,20.0,756.0,709.56,547.09
2018,3,27,14,0,857.0,120.0,2.8,20.1,752.0,674.01,521.03
2018,3,27,14,15,815.5,129.5,2.75,20.1,710.5,611.35,472.84
2018,3,27,14,30,774.0,139.0,2.7,20.1,669.0,550.62,425.2
2018,3,27,14,45,806.5,118.5,2.7,20.1,644.5,501.04,385.02
2018,3,27,15,0,839.0,98.0,2.7,20.1,620.0,446.41,339.05
2018,3,27,15,15,842.5,89.0,2.7,20.1,582.0,386.64,287.45
2018,3,27,15,30,846.0,80.0,2.7,20.1,544.0,328.88,235.86
2018,3,27,15,45,820.0,78.0,2.6,19.7,495.5,261.85,177.51
2018,3,27,16,0,794.0,76.0,2.5,19.3,447.0,200.78,125.24
2018,3,27,16,15,755.0,74.0,2.4,18.75,395.0,141.02,79.45
2018,3,27,16,30,716.0,72.0,2.3,18.2,343.0,85.99,48.25
2018,3,27,16,45,636.5,70.5,2.2,17.65,284.5,50.69,39.19
2018,3,27,17,0,557.0,69.0,2.1,17.1,226.0,51.14,39.7
2018,3,27,17,15,473.5,61.0,2.1,16.35,175.5,46.41,35.49
2018,3,27,17,30,390.0,53.0,2.1,15.6,125.0,41.59,30.98
2018,3,27,17,45,296.0,41.0,2.05,14.8,85.5,31.72,21.77
2018,3,27,18,0,202.0,29.0,2.0,14.0,46.0,22.76,11.28
2018,3,27,18,15,116.0,17.0,2.0,13.7,25.0,15.46,0.0
2018,3,27,18,30,30.0,5.0,2.0,13.4,4.0,0.0,0.0
2018,3,27,18,45,15.0,2.5,2.0,13.1,2.0,0.0,0.0
2018,3,27,19,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,3,27,19,15,0.0,0.0,1.95,12.65,0.0,0.0,0.0
2018,3,27,19,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,3,27,19,45,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,3,27,20,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,3,27,20,15,0.0,0.0,1.85,11.95,0.0,0.0,0.0
2018,3,27,20,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,3,27,20,45,0.0,0.0,1.8,11.65,0.0,0.0,0.0
2018,3,27,21,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,3,27,21,15,0.0,0.0,1.75,11.4,0.0,0.0,0.0
2018,3,27,21,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,3,27,21,45,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,3,27,22,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,3,27,22,15,0.0,0.0,1.65,11.05,0.0,0.0,0.0
2018,3,27,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,3,27,22,45,0.0,0.0,1.6,10.95,0.0,0.0,0.0
2018,3,27,23,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,3,27,23,15,0.0,0.0,1.55,10.95,0.0,0.0,0.0
2018,3,27,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,3,27,23,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2018,3,28,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,3,28,0,15,0.0,0.0,1.35,11.05,0.0,0.0,0.0
2018,3,28,0,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,3,28,0,45,0.0,0.0,1.25,11.1,0.0,0.0,0.0
2018,3,28,1,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,3,28,1,15,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,3,28,1,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,3,28,1,45,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,3,28,2,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,3,28,2,15,0.0,0.0,1.15,11.15,0.0,0.0,0.0
2018,3,28,2,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,3,28,2,45,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,3,28,3,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,3,28,3,15,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,3,28,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,3,28,3,45,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,3,28,4,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,3,28,4,15,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,3,28,4,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,3,28,4,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,3,28,5,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,3,28,5,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2018,3,28,5,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,3,28,5,45,23.5,3.5,1.2,10.7,3.0,0.0,0.0
2018,3,28,6,0,47.0,7.0,1.2,10.8,6.0,0.0,0.0
2018,3,28,6,15,193.5,18.5,1.3,11.35,33.5,98.62,0.0
2018,3,28,6,30,340.0,30.0,1.4,11.9,61.0,227.37,165.77
2018,3,28,6,45,445.5,38.5,1.55,12.5,107.0,313.14,252.64
2018,3,28,7,0,551.0,47.0,1.7,13.1,153.0,409.7,336.59
2018,3,28,7,15,616.0,53.0,1.8,13.55,205.0,486.92,401.99
2018,3,28,7,30,681.0,59.0,1.9,14.0,257.0,564.99,465.14
2018,3,28,7,45,723.5,63.0,2.0,14.45,310.0,632.54,515.82
2018,3,28,8,0,766.0,67.0,2.1,14.9,363.0,701.37,565.6
2018,3,28,8,15,795.5,70.0,2.15,15.35,414.0,759.1,605.29
2018,3,28,8,30,825.0,73.0,2.2,15.8,465.0,816.16,643.46
2018,3,28,8,45,846.5,76.0,2.2,16.25,513.5,856.46,668.45
2018,3,28,9,0,868.0,79.0,2.2,16.7,562.0,903.02,697.45
2018,3,28,9,15,886.5,79.5,2.2,17.1,606.0,941.39,720.37
2018,3,28,9,30,905.0,80.0,2.2,17.5,650.0,977.09,741.25
2018,3,28,9,45,919.5,80.5,2.2,17.95,688.5,1005.87,757.18
2018,3,28,10,0,934.0,81.0,2.2,18.4,727.0,1031.26,770.85
2018,3,28,10,15,942.5,81.5,2.2,18.75,758.0,1047.02,778.52
2018,3,28,10,30,951.0,82.0,2.2,19.1,789.0,1058.88,783.84
2018,3,28,10,45,956.5,83.0,2.2,19.5,813.0,1064.28,784.99
2018,3,28,11,0,962.0,84.0,2.2,19.9,837.0,1065.56,783.71
2018,3,28,11,15,965.5,84.5,2.25,20.2,853.0,1060.1,779.23
2018,3,28,11,30,969.0,85.0,2.3,20.5,869.0,1050.51,772.29
2018,3,28,11,45,971.0,85.5,2.3,20.8,877.0,1035.33,761.32
2018,3,28,12,0,973.0,86.0,2.3,21.1,885.0,1016.12,747.93
2018,3,28,12,15,972.5,86.5,2.35,21.3,885.0,990.65,731.41
2018,3,28,12,30,972.0,87.0,2.4,21.5,885.0,961.43,712.47
2018,3,28,12,45,969.0,87.0,2.45,21.65,876.0,925.94,689.44
2018,3,28,13,0,966.0,87.0,2.5,21.8,867.0,887.16,664.11
2018,3,28,13,15,962.0,86.5,2.5,21.9,850.0,843.99,635.34
2018,3,28,13,30,958.0,86.0,2.5,22.0,833.0,798.0,604.42
2018,3,28,13,45,952.0,85.0,2.5,22.1,808.5,747.53,570.06
2018,3,28,14,0,946.0,84.0,2.5,22.2,784.0,694.86,531.14
2018,3,28,14,15,937.0,82.5,2.5,22.15,752.0,638.0,488.35
2018,3,28,14,30,928.0,81.0,2.5,22.1,720.0,579.76,443.19
2018,3,28,14,45,917.0,79.0,2.5,22.1,682.0,518.98,394.52
2018,3,28,15,0,906.0,77.0,2.5,22.1,644.0,457.61,343.71
2018,3,28,15,15,890.5,75.5,2.5,22.1,600.5,394.71,290.15
2018,3,28,15,30,875.0,74.0,2.5,22.1,557.0,332.26,235.6
2018,3,28,15,45,854.5,71.5,2.4,21.65,509.0,268.51,179.98
2018,3,28,16,0,834.0,69.0,2.3,21.2,461.0,206.39,126.99
2018,3,28,16,15,806.5,65.5,2.2,20.55,410.0,139.46,75.39
2018,3,28,16,30,779.0,62.0,2.1,19.9,359.0,80.47,41.74
2018,3,28,16,45,695.0,63.5,2.0,19.3,299.5,49.95,38.27
2018,3,28,17,0,611.0,65.0,1.9,18.7,240.0,48.06,36.73
2018,3,28,17,15,510.5,60.0,1.9,17.9,185.5,45.58,34.54
2018,3,28,17,30,410.0,55.0,1.9,17.1,131.0,43.29,32.3
2018,3,28,17,45,296.0,42.5,1.85,16.3,88.5,32.84,22.65
2018,3,28,18,0,182.0,30.0,1.8,15.5,46.0,23.49,12.22
2018,3,28,18,15,104.0,17.5,1.8,15.15,25.0,15.92,0.0
2018,3,28,18,30,26.0,5.0,1.8,14.8,4.0,0.0,0.0
2018,3,28,18,45,13.0,2.5,1.8,14.5,2.0,0.0,0.0
2018,3,28,19,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,3,28,19,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2018,3,28,19,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,3,28,19,45,0.0,0.0,1.65,13.6,0.0,0.0,0.0
2018,3,28,20,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,3,28,20,15,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,3,28,20,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,3,28,20,45,0.0,0.0,1.55,13.1,0.0,0.0,0.0
2018,3,28,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,3,28,21,15,0.0,0.0,1.45,12.95,0.0,0.0,0.0
2018,3,28,21,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,3,28,21,45,0.0,0.0,1.35,12.9,0.0,0.0,0.0
2018,3,28,22,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,3,28,22,15,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,3,28,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,3,28,22,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2018,3,28,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,3,28,23,15,0.0,0.0,1.15,13.15,0.0,0.0,0.0
2018,3,28,23,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,3,28,23,45,0.0,0.0,1.05,13.4,0.0,0.0,0.0
2018,3,29,0,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,3,29,0,15,0.0,0.0,1.0,13.55,0.0,0.0,0.0
2018,3,29,0,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,3,29,0,45,0.0,0.0,0.95,13.6,0.0,0.0,0.0
2018,3,29,1,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,3,29,1,15,0.0,0.0,0.9,13.55,0.0,0.0,0.0
2018,3,29,1,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,3,29,1,45,0.0,0.0,0.85,13.4,0.0,0.0,0.0
2018,3,29,2,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,3,29,2,15,0.0,0.0,0.8,13.25,0.0,0.0,0.0
2018,3,29,2,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,3,29,2,45,0.0,0.0,0.8,13.15,0.0,0.0,0.0
2018,3,29,3,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,3,29,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2018,3,29,3,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,3,29,3,45,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,3,29,4,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,3,29,4,15,0.0,0.0,0.95,12.55,0.0,0.0,0.0
2018,3,29,4,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,3,29,4,45,0.0,0.0,1.05,12.25,0.0,0.0,0.0
2018,3,29,5,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,3,29,5,15,0.0,0.0,1.1,12.25,0.0,0.0,0.0
2018,3,29,5,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,3,29,5,45,22.5,3.0,1.15,12.5,3.0,0.0,0.0
2018,3,29,6,0,45.0,6.0,1.2,12.6,6.0,22.11,0.0
2018,3,29,6,15,168.5,19.0,1.3,13.2,33.0,108.02,0.0
2018,3,29,6,30,292.0,32.0,1.4,13.8,60.0,206.7,153.24
2018,3,29,6,45,365.5,42.5,1.45,14.4,100.0,275.35,221.44
2018,3,29,7,0,439.0,53.0,1.5,15.0,140.0,351.55,287.84
2018,3,29,7,15,535.5,60.5,1.6,15.45,197.5,445.65,366.19
2018,3,29,7,30,632.0,68.0,1.7,15.9,255.0,547.82,447.57
2018,3,29,7,45,673.5,72.5,1.8,16.35,306.0,612.76,496.21
2018,3,29,8,0,715.0,77.0,1.9,16.8,357.0,679.13,543.9
2018,3,29,8,15,768.5,77.0,1.9,17.25,414.5,746.88,590.29
2018,3,29,8,30,822.0,77.0,1.9,17.7,472.0,819.8,638.78
2018,3,29,8,45,823.0,86.0,1.9,18.15,515.0,857.88,661.57
2018,3,29,9,0,824.0,95.0,1.9,18.6,558.0,892.64,682.02
2018,3,29,9,15,868.0,89.0,1.9,19.1,609.5,936.64,708.31
2018,3,29,9,30,912.0,83.0,1.9,19.6,661.0,988.45,739.18
2018,3,29,9,45,926.0,83.0,1.85,20.05,699.5,1016.16,753.15
2018,3,29,10,0,940.0,83.0,1.8,20.5,738.0,1040.45,765.02
2018,3,29,10,15,948.0,84.5,1.85,20.9,769.5,1056.85,773.46
2018,3,29,10,30,956.0,86.0,1.9,21.3,801.0,1069.29,779.56
2018,3,29,10,45,951.5,91.5,1.9,21.7,821.5,1069.68,777.46
2018,3,29,11,0,947.0,97.0,1.9,22.1,842.0,1065.84,772.99
2018,3,29,11,15,951.0,98.0,1.9,22.4,858.5,1061.29,768.6
2018,3,29,11,30,955.0,99.0,1.9,22.7,875.0,1052.63,761.78
2018,3,29,11,45,893.0,131.5,1.95,23.0,862.5,1009.48,733.85
2018,3,29,12,0,831.0,164.0,2.0,23.3,850.0,973.99,711.06
2018,3,29,12,15,801.5,178.5,2.0,23.45,840.0,937.46,687.22
2018,3,29,12,30,772.0,193.0,2.0,23.6,830.0,904.96,665.97
2018,3,29,12,45,811.0,171.5,2.0,23.8,834.5,882.72,651.3
2018,3,29,13,0,850.0,150.0,2.0,24.0,839.0,861.03,636.93
2018,3,29,13,15,807.0,165.0,2.0,24.05,809.0,804.95,599.79
2018,3,29,13,30,764.0,180.0,2.0,24.1,779.0,751.73,562.52
2018,3,29,13,45,750.0,178.0,2.05,24.15,751.0,700.54,526.76
2018,3,29,14,0,736.0,176.0,2.1,24.2,723.0,648.53,489.46
2018,3,29,14,15,760.5,156.5,2.15,24.05,701.5,602.72,456.35
2018,3,29,14,30,785.0,137.0,2.2,23.9,680.0,554.06,419.7
2018,3,29,14,45,770.0,131.0,2.25,23.8,640.0,494.12,373.06
2018,3,29,15,0,755.0,125.0,2.3,23.7,600.0,432.06,323.34
2018,3,29,15,15,772.5,111.5,2.3,23.7,568.5,380.63,279.3
2018,3,29,15,30,790.0,98.0,2.3,23.7,537.0,323.72,229.49
2018,3,29,15,45,741.5,99.0,2.3,23.05,482.5,260.71,176.73
2018,3,29,16,0,693.0,100.0,2.3,22.4,428.0,198.52,125.99
2018,3,29,16,15,654.5,94.5,2.2,21.75,377.0,141.71,83.18
2018,3,29,16,30,616.0,89.0,2.1,21.1,326.0,89.68,53.23
2018,3,29,16,45,590.5,78.5,2.0,20.4,278.5,56.34,43.63
2018,3,29,17,0,565.0,68.0,1.9,19.7,231.0,50.1,38.35
2018,3,29,17,15,535.5,58.5,1.85,18.85,188.0,44.3,33.3
2018,3,29,17,30,506.0,49.0,1.8,18.0,145.0,38.19,27.76
2018,3,29,17,45,412.0,39.5,1.75,17.15,101.5,31.6,21.56
2018,3,29,18,0,318.0,30.0,1.7,16.3,58.0,24.84,13.62
2018,3,29,18,15,183.0,18.5,1.65,15.9,32.0,16.83,0.0
2018,3,29,18,30,48.0,7.0,1.6,15.5,6.0,0.0,0.0
2018,3,29,18,45,24.0,3.5,1.6,15.15,3.0,0.0,0.0
2018,3,29,19,0,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,3,29,19,15,0.0,0.0,1.55,14.6,0.0,0.0,0.0
2018,3,29,19,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,3,29,19,45,0.0,0.0,1.45,14.2,0.0,0.0,0.0
2018,3,29,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,3,29,20,15,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,3,29,20,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,3,29,20,45,0.0,0.0,1.35,13.7,0.0,0.0,0.0
2018,3,29,21,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,3,29,21,15,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,3,29,21,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,3,29,21,45,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,3,29,22,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,3,29,22,15,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,3,29,22,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,3,29,22,45,0.0,0.0,1.25,13.6,0.0,0.0,0.0
2018,3,29,23,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,3,29,23,15,0.0,0.0,1.2,13.55,0.0,0.0,0.0
2018,3,29,23,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,3,29,23,45,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,3,30,0,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,3,30,0,15,0.0,0.0,1.15,13.35,0.0,0.0,0.0
2018,3,30,0,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,3,30,0,45,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,3,30,1,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,3,30,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2018,3,30,1,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,3,30,1,45,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,3,30,2,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,3,30,2,15,0.0,0.0,0.95,12.55,0.0,0.0,0.0
2018,3,30,2,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,3,30,2,45,0.0,0.0,0.85,12.3,0.0,0.0,0.0
2018,3,30,3,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,3,30,3,15,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,3,30,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,3,30,3,45,0.0,0.0,0.75,11.95,0.0,0.0,0.0
2018,3,30,4,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,3,30,4,15,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,3,30,4,30,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,3,30,4,45,0.0,0.0,0.65,11.65,0.0,0.0,0.0
2018,3,30,5,0,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,3,30,5,15,0.0,0.0,0.6,11.75,0.0,0.0,0.0
2018,3,30,5,30,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,3,30,5,45,16.0,3.5,0.6,12.0,3.5,0.0,0.0
2018,3,30,6,0,32.0,7.0,0.6,12.1,7.0,18.26,0.0
2018,3,30,6,15,110.5,21.5,0.7,12.7,31.0,88.21,0.0
2018,3,30,6,30,189.0,36.0,0.8,13.3,55.0,161.78,121.54
2018,3,30,6,45,251.5,50.5,0.85,13.85,92.0,221.82,178.55
2018,3,30,7,0,314.0,65.0,0.9,14.4,129.0,288.98,236.8
2018,3,30,7,15,327.0,83.5,0.85,14.8,166.5,335.42,275.77
2018,3,30,7,30,340.0,102.0,0.8,15.2,204.0,382.09,313.04
2018,3,30,7,45,352.5,121.0,0.8,15.6,244.5,429.05,349.03
2018,3,30,8,0,365.0,140.0,0.8,16.0,285.0,475.79,383.46
2018,3,30,8,15,419.0,149.5,0.75,16.6,336.5,545.05,433.66
2018,3,30,8,30,473.0,159.0,0.7,17.2,388.0,616.82,483.43
2018,3,30,8,45,365.5,198.5,0.7,17.8,386.0,564.12,439.97
2018,3,30,9,0,258.0,238.0,0.7,18.4,384.0,520.84,403.95
2018,3,30,9,15,231.0,260.5,0.7,18.9,398.5,507.63,392.36
2018,3,30,9,30,204.0,283.0,0.7,19.4,413.0,509.62,391.2
2018,3,30,9,45,287.0,289.5,0.65,19.95,484.0,617.44,467.08
2018,3,30,10,0,370.0,296.0,0.6,20.5,555.0,708.0,527.08
2018,3,30,10,15,406.5,296.5,0.6,20.9,592.5,745.14,549.87
2018,3,30,10,30,443.0,297.0,0.6,21.3,630.0,798.46,583.17
2018,3,30,10,45,383.5,329.0,0.6,21.7,623.5,753.36,549.69
2018,3,30,11,0,324.0,361.0,0.6,22.1,617.0,723.37,527.05
2018,3,30,11,15,309.5,372.0,0.6,22.45,620.5,713.71,519.3
2018,3,30,11,30,295.0,383.0,0.6,22.8,624.0,702.55,510.4
2018,3,30,11,45,311.0,383.5,0.6,23.1,639.5,708.43,513.87
2018,3,30,12,0,327.0,384.0,0.6,23.4,655.0,712.21,515.77
2018,3,30,12,15,382.0,363.0,0.6,23.55,679.5,727.61,526.89
2018,3,30,12,30,437.0,342.0,0.6,23.7,704.0,749.87,541.95
2018,3,30,12,45,464.5,327.0,0.65,23.9,708.5,738.63,535.17
2018,3,30,13,0,492.0,312.0,0.7,24.1,713.0,723.97,526.42
2018,3,30,13,15,477.0,311.0,0.75,24.15,693.5,685.57,501.12
2018,3,30,13,30,462.0,310.0,0.8,24.2,674.0,646.75,475.31
2018,3,30,13,45,472.5,294.5,0.9,24.2,657.0,612.42,453.12
2018,3,30,14,0,483.0,279.0,1.0,24.2,640.0,576.08,428.69
2018,3,30,14,15,455.5,276.0,1.05,24.2,605.0,526.19,393.07
2018,3,30,14,30,428.0,273.0,1.1,24.2,570.0,478.09,358.01
2018,3,30,14,45,349.5,276.0,1.15,24.15,510.0,411.02,308.48
2018,3,30,15,0,271.0,279.0,1.2,24.1,450.0,354.47,266.29
2018,3,30,15,15,316.0,247.0,1.2,24.1,433.5,323.14,240.99
2018,3,30,15,30,361.0,215.0,1.2,24.1,417.0,286.81,210.39
2018,3,30,15,45,386.5,191.5,1.25,23.85,390.5,245.39,175.62
2018,3,30,16,0,412.0,168.0,1.3,23.6,364.0,201.92,139.17
2018,3,30,16,15,362.5,154.5,1.3,22.95,313.0,158.27,107.85
2018,3,30,16,30,313.0,141.0,1.3,22.3,262.0,118.12,83.56
2018,3,30,16,45,382.0,111.5,1.3,21.7,238.0,79.08,62.9
2018,3,30,17,0,451.0,82.0,1.3,21.1,214.0,59.92,46.62
2018,3,30,17,15,429.5,67.5,1.35,20.2,173.0,51.32,39.21
2018,3,30,17,30,408.0,53.0,1.4,19.3,132.0,41.2,30.24
2018,3,30,17,45,334.5,42.0,1.5,18.45,93.5,33.54,23.13
2018,3,30,18,0,261.0,31.0,1.6,17.6,55.0,25.56,14.44
2018,3,30,18,15,146.5,18.0,1.65,17.15,30.0,16.37,0.0
2018,3,30,18,30,32.0,5.0,1.7,16.7,5.0,4.55,0.0
2018,3,30,18,45,16.0,2.5,1.75,16.2,2.5,0.0,0.0
2018,3,30,19,0,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,3,30,19,15,0.0,0.0,1.75,15.4,0.0,0.0,0.0
2018,3,30,19,30,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,3,30,19,45,0.0,0.0,1.7,14.75,0.0,0.0,0.0
2018,3,30,20,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,3,30,20,15,0.0,0.0,1.65,14.2,0.0,0.0,0.0
2018,3,30,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,3,30,20,45,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,3,30,21,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,3,30,21,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2018,3,30,21,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,3,30,21,45,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,3,30,22,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,3,30,22,15,0.0,0.0,1.45,13.1,0.0,0.0,0.0
2018,3,30,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,3,30,22,45,0.0,0.0,1.4,12.95,0.0,0.0,0.0
2018,3,30,23,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,3,30,23,15,0.0,0.0,1.4,12.75,0.0,0.0,0.0
2018,3,30,23,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,3,30,23,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,3,31,0,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,3,31,0,15,0.0,0.0,1.45,12.25,0.0,0.0,0.0
2018,3,31,0,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,3,31,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,3,31,1,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,3,31,1,15,0.0,0.0,1.55,11.8,0.0,0.0,0.0
2018,3,31,1,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,3,31,1,45,0.0,0.0,1.6,11.55,0.0,0.0,0.0
2018,3,31,2,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,3,31,2,15,0.0,0.0,1.65,11.3,0.0,0.0,0.0
2018,3,31,2,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,3,31,2,45,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,3,31,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,3,31,3,15,0.0,0.0,1.65,10.95,0.0,0.0,0.0
2018,3,31,3,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,3,31,3,45,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,3,31,4,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,3,31,4,15,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,3,31,4,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,3,31,4,45,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,3,31,5,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,3,31,5,15,0.0,0.0,1.6,11.05,0.0,0.0,0.0
2018,3,31,5,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,3,31,5,45,31.0,4.5,1.65,11.4,5.0,0.0,0.0
2018,3,31,6,0,62.0,9.0,1.7,11.6,10.0,31.33,0.0
2018,3,31,6,15,99.5,23.0,1.75,12.05,31.0,80.15,4.33
2018,3,31,6,30,137.0,37.0,1.8,12.5,52.0,126.45,96.07
2018,3,31,6,45,173.0,52.0,1.9,13.0,81.0,169.27,137.2
2018,3,31,7,0,209.0,67.0,2.0,13.5,110.0,216.14,179.14
2018,3,31,7,15,142.5,82.5,1.95,13.8,115.5,200.83,166.87
2018,3,31,7,30,76.0,98.0,1.9,14.1,121.0,165.83,136.8
2018,3,31,7,45,177.0,126.5,1.9,14.45,193.5,276.97,230.76
2018,3,31,8,0,278.0,155.0,1.9,14.8,266.0,410.75,338.57
2018,3,31,8,15,299.5,174.0,1.85,15.3,308.0,460.17,375.12
2018,3,31,8,30,321.0,193.0,1.8,15.8,350.0,510.02,411.42
2018,3,31,8,45,319.0,215.0,1.8,16.25,384.0,542.68,433.53
2018,3,31,9,0,317.0,237.0,1.8,16.7,418.0,573.7,454.1
2018,3,31,9,15,313.5,257.5,1.85,17.1,447.5,599.83,471.1
2018,3,31,9,30,310.0,278.0,1.9,17.5,477.0,624.2,486.67
2018,3,31,9,45,306.5,296.0,1.9,17.95,502.5,643.87,498.4
2018,3,31,10,0,303.0,314.0,1.9,18.4,528.0,661.78,508.83
2018,3,31,10,15,364.0,310.5,2.0,18.75,578.0,718.22,549.33
2018,3,31,10,30,425.0,307.0,2.1,19.1,628.0,790.82,599.68
2018,3,31,10,45,485.5,294.0,2.15,19.45,671.5,834.77,629.59
2018,3,31,11,0,546.0,281.0,2.2,19.8,715.0,875.99,657.54
2018,3,31,11,15,553.0,286.0,2.25,20.05,733.0,879.72,658.85
2018,3,31,11,30,560.0,291.0,2.3,20.3,751.0,880.54,658.64
2018,3,31,11,45,598.0,278.0,2.35,20.5,773.0,889.72,665.29
2018,3,31,12,0,636.0,265.0,2.4,20.7,795.0,898.37,671.4
2018,3,31,12,15,658.0,254.0,2.5,20.75,802.0,887.18,664.76
2018,3,31,12,30,680.0,243.0,2.6,20.8,809.0,872.11,655.56
2018,3,31,12,45,665.5,246.0,2.65,20.9,795.5,835.15,629.95
2018,3,31,13,0,651.0,249.0,2.7,21.0,782.0,796.55,603.07
2018,3,31,13,15,670.5,233.0,2.75,20.9,772.5,765.7,582.53
2018,3,31,13,30,690.0,217.0,2.8,20.8,763.0,731.23,558.86
2018,3,31,13,45,670.5,215.5,2.85,20.7,733.0,679.45,521.58
2018,3,31,14,0,651.0,214.0,2.9,20.6,703.0,627.62,483.5
2018,3,31,14,15,613.0,216.5,2.95,20.35,662.0,568.63,439.34
2018,3,31,14,30,575.0,219.0,3.0,20.1,621.0,510.1,394.54
2018,3,31,14,45,591.0,200.0,3.0,19.9,593.5,466.04,359.46
2018,3,31,15,0,607.0,181.0,3.0,19.7,566.0,417.33,319.42
2018,3,31,15,15,676.0,144.0,3.0,19.7,545.5,369.92,277.83
2018,3,31,15,30,745.0,107.0,3.0,19.7,525.0,317.4,229.9
2018,3,31,15,45,646.0,121.0,3.0,18.95,461.0,251.69,176.09
2018,3,31,16,0,547.0,135.0,3.0,18.2,397.0,199.97,135.6
2018,3,31,16,15,467.0,132.0,2.9,17.6,338.5,149.27,98.77
2018,3,31,16,30,387.0,129.0,2.8,17.0,280.0,108.48,75.67
2018,3,31,16,45,433.0,105.0,2.75,16.45,251.0,74.68,60.47
2018,3,31,17,0,479.0,81.0,2.7,15.9,222.0,60.01,47.73
2018,3,31,17,15,419.5,70.0,2.7,15.2,175.5,52.1,40.75
2018,3,31,17,30,360.0,59.0,2.7,14.5,129.0,44.67,33.95
2018,3,31,17,45,268.0,46.0,2.7,13.75,89.5,35.34,25.23
2018,3,31,18,0,176.0,33.0,2.7,13.0,50.0,25.74,15.21
2018,3,31,18,15,102.5,19.0,2.75,12.65,27.5,15.04,0.0
2018,3,31,18,30,29.0,5.0,2.8,12.3,5.0,4.55,0.0
2018,3,31,18,45,14.5,2.5,2.8,11.95,2.5,0.0,0.0
2018,3,31,19,0,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,3,31,19,15,0.0,0.0,2.75,11.4,0.0,0.0,0.0
2018,3,31,19,30,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,3,31,19,45,0.0,0.0,2.65,11.05,0.0,0.0,0.0
2018,3,31,20,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,3,31,20,15,0.0,0.0,2.55,10.75,0.0,0.0,0.0
2018,3,31,20,30,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,3,31,20,45,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2018,3,31,21,0,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,3,31,21,15,0.0,0.0,2.35,10.3,0.0,0.0,0.0
2018,3,31,21,30,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,3,31,21,45,0.0,0.0,2.3,10.15,0.0,0.0,0.0
2018,3,31,22,0,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,3,31,22,15,0.0,0.0,2.3,10.05,0.0,0.0,0.0
2018,3,31,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,3,31,22,45,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,3,31,23,0,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,3,31,23,15,0.0,0.0,2.25,9.75,0.0,0.0,0.0
2018,3,31,23,30,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,3,31,23,45,0.0,0.0,2.2,9.65,0.0,0.0,0.0
2018,4,1,0,0,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,4,1,0,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2018,4,1,0,30,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,4,1,0,45,0.0,0.0,2.1,9.35,0.0,0.0,0.0
2018,4,1,1,0,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,4,1,1,15,0.0,0.0,2.05,9.2,0.0,0.0,0.0
2018,4,1,1,30,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,4,1,1,45,0.0,0.0,2.0,9.05,0.0,0.0,0.0
2018,4,1,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,4,1,2,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2018,4,1,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,4,1,2,45,0.0,0.0,1.9,8.95,0.0,0.0,0.0
2018,4,1,3,0,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,4,1,3,15,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,4,1,3,30,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,4,1,3,45,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,4,1,4,0,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,4,1,4,15,0.0,0.0,1.9,8.85,0.0,0.0,0.0
2018,4,1,4,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,4,1,4,45,0.0,0.0,1.95,8.75,0.0,0.0,0.0
2018,4,1,5,0,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,4,1,5,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,4,1,5,30,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,4,1,5,45,27.5,5.0,2.05,9.6,5.5,0.0,0.0
2018,4,1,6,0,55.0,10.0,2.1,9.9,11.0,29.72,0.0
2018,4,1,6,15,181.0,25.0,2.2,10.45,42.5,126.1,36.93
2018,4,1,6,30,307.0,40.0,2.3,11.0,74.0,222.68,174.56
2018,4,1,6,45,405.5,50.0,2.45,11.55,120.5,306.97,252.25
2018,4,1,7,0,504.0,60.0,2.6,12.1,167.0,400.5,333.63
2018,4,1,7,15,567.0,67.5,2.55,12.55,219.0,476.95,398.1
2018,4,1,7,30,630.0,75.0,2.5,13.0,271.0,557.84,463.23
2018,4,1,7,45,672.0,81.0,2.45,13.45,324.0,625.18,514.07
2018,4,1,8,0,714.0,87.0,2.4,13.9,377.0,693.95,563.41
2018,4,1,8,15,744.5,91.5,2.35,14.45,428.0,752.26,602.99
2018,4,1,8,30,775.0,96.0,2.3,15.0,479.0,805.5,637.7
2018,4,1,8,45,797.5,99.5,2.3,15.5,527.0,854.27,668.83
2018,4,1,9,0,820.0,103.0,2.3,16.0,575.0,901.17,698.02
2018,4,1,9,15,841.5,104.0,2.3,16.45,619.5,941.95,722.61
2018,4,1,9,30,863.0,105.0,2.3,16.9,664.0,980.13,745.14
2018,4,1,9,45,881.0,104.5,2.35,17.3,703.0,999.77,755.72
2018,4,1,10,0,899.0,104.0,2.4,17.7,742.0,1026.48,771.25
2018,4,1,10,15,908.0,105.5,2.45,18.0,773.0,1043.02,780.28
2018,4,1,10,30,917.0,107.0,2.5,18.3,804.0,1055.76,787.01
2018,4,1,10,45,923.0,108.0,2.6,18.6,827.5,1061.0,789.55
2018,4,1,11,0,929.0,109.0,2.7,18.9,851.0,1062.24,789.66
2018,4,1,11,15,933.0,109.5,2.75,19.05,866.5,1056.89,785.56
2018,4,1,11,30,937.0,110.0,2.8,19.2,882.0,1047.53,779.02
2018,4,1,11,45,938.5,110.0,2.9,19.4,889.5,1031.22,768.37
2018,4,1,12,0,940.0,110.0,3.0,19.6,897.0,1011.05,755.27
2018,4,1,12,15,940.0,110.0,3.1,19.6,896.5,985.71,739.3
2018,4,1,12,30,940.0,110.0,3.2,19.6,896.0,956.76,720.86
2018,4,1,12,45,938.5,109.0,3.35,19.65,887.0,922.03,698.57
2018,4,1,13,0,937.0,108.0,3.5,19.7,878.0,884.08,673.82
2018,4,1,13,15,933.0,107.5,3.6,19.65,861.5,841.59,645.57
2018,4,1,13,30,929.0,107.0,3.7,19.6,845.0,796.39,615.08
2018,4,1,13,45,922.5,106.0,3.8,19.5,820.0,746.49,580.16
2018,4,1,14,0,916.0,105.0,3.9,19.4,795.0,694.56,541.36
2018,4,1,14,15,907.0,103.0,4.0,19.25,763.0,638.41,498.35
2018,4,1,14,30,898.0,101.0,4.1,19.1,731.0,581.0,452.96
2018,4,1,14,45,867.5,104.0,4.2,18.9,686.0,515.54,400.02
2018,4,1,15,0,837.0,107.0,4.3,18.7,641.0,452.07,347.1
2018,4,1,15,15,824.5,102.0,4.3,18.7,598.5,390.12,293.3
2018,4,1,15,30,812.0,97.0,4.3,18.7,556.0,328.56,238.6
2018,4,1,15,45,782.5,94.5,4.45,18.0,505.5,265.75,183.7
2018,4,1,16,0,753.0,92.0,4.6,17.3,455.0,205.95,132.5
2018,4,1,16,15,729.0,86.0,4.6,16.75,406.0,142.5,82.55
2018,4,1,16,30,705.0,80.0,4.6,16.2,357.0,86.15,49.17
2018,4,1,16,45,667.5,74.5,4.6,15.65,307.0,53.32,41.82
2018,4,1,17,0,630.0,69.0,4.6,15.1,257.0,50.85,39.76
2018,4,1,17,15,562.0,62.5,4.55,14.5,205.5,47.36,36.65
2018,4,1,17,30,494.0,56.0,4.5,13.9,154.0,43.85,33.32
2018,4,1,17,45,386.0,46.0,4.45,13.25,108.5,37.05,26.81
2018,4,1,18,0,278.0,36.0,4.4,12.6,63.0,28.25,17.54
2018,4,1,18,15,155.0,21.0,4.4,12.35,34.5,16.67,0.0
2018,4,1,18,30,32.0,6.0,4.4,12.1,6.0,5.46,0.0
2018,4,1,18,45,16.0,3.0,4.4,11.8,3.0,0.0,0.0
2018,4,1,19,0,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2018,4,1,19,15,0.0,0.0,4.3,11.45,0.0,0.0,0.0
2018,4,1,19,30,0.0,0.0,4.2,11.4,0.0,0.0,0.0
2018,4,1,19,45,0.0,0.0,4.15,11.3,0.0,0.0,0.0
2018,4,1,20,0,0.0,0.0,4.1,11.2,0.0,0.0,0.0
2018,4,1,20,15,0.0,0.0,4.05,11.15,0.0,0.0,0.0
2018,4,1,20,30,0.0,0.0,4.0,11.1,0.0,0.0,0.0
2018,4,1,20,45,0.0,0.0,3.9,11.05,0.0,0.0,0.0
2018,4,1,21,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,4,1,21,15,0.0,0.0,3.75,10.9,0.0,0.0,0.0
2018,4,1,21,30,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,4,1,21,45,0.0,0.0,3.65,10.75,0.0,0.0,0.0
2018,4,1,22,0,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,4,1,22,15,0.0,0.0,3.55,10.65,0.0,0.0,0.0
2018,4,1,22,30,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,4,1,22,45,0.0,0.0,3.45,10.55,0.0,0.0,0.0
2018,4,1,23,0,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,4,1,23,15,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,4,1,23,30,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,4,1,23,45,0.0,0.0,3.35,10.25,0.0,0.0,0.0
2018,4,2,0,0,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,4,2,0,15,0.0,0.0,3.3,10.15,0.0,0.0,0.0
2018,4,2,0,30,0.0,0.0,3.3,10.1,0.0,0.0,0.0
2018,4,2,0,45,0.0,0.0,3.3,10.05,0.0,0.0,0.0
2018,4,2,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,4,2,1,15,0.0,0.0,3.35,9.95,0.0,0.0,0.0
2018,4,2,1,30,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,4,2,1,45,0.0,0.0,3.4,9.85,0.0,0.0,0.0
2018,4,2,2,0,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,4,2,2,15,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,4,2,2,30,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,4,2,2,45,0.0,0.0,3.45,9.75,0.0,0.0,0.0
2018,4,2,3,0,0.0,0.0,3.5,9.7,0.0,0.0,0.0
2018,4,2,3,15,0.0,0.0,3.45,9.7,0.0,0.0,0.0
2018,4,2,3,30,0.0,0.0,3.4,9.7,0.0,0.0,0.0
2018,4,2,3,45,0.0,0.0,3.35,9.65,0.0,0.0,0.0
2018,4,2,4,0,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,4,2,4,15,0.0,0.0,3.3,9.55,0.0,0.0,0.0
2018,4,2,4,30,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2018,4,2,4,45,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2018,4,2,5,0,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,4,2,5,15,0.0,0.0,3.3,9.75,0.0,0.0,0.0
2018,4,2,5,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,4,2,5,45,27.5,6.0,3.5,10.3,6.5,0.0,0.0
2018,4,2,6,0,55.0,12.0,3.6,10.6,13.0,31.63,0.0
2018,4,2,6,15,140.0,27.0,3.75,10.95,40.5,112.61,48.64
2018,4,2,6,30,225.0,42.0,3.9,11.3,68.0,186.7,147.34
2018,4,2,6,45,323.0,55.5,4.05,11.65,114.0,267.36,221.04
2018,4,2,7,0,421.0,69.0,4.2,12.0,160.0,358.74,301.44
2018,4,2,7,15,487.5,78.0,4.2,12.4,211.0,437.76,369.14
2018,4,2,7,30,554.0,87.0,4.2,12.8,262.0,519.49,436.64
2018,4,2,7,45,573.5,97.0,4.25,13.2,306.5,571.64,477.94
2018,4,2,8,0,593.0,107.0,4.3,13.6,351.0,623.5,517.36
2018,4,2,8,15,469.5,150.0,4.2,14.05,358.5,588.22,485.0
2018,4,2,8,30,346.0,193.0,4.1,14.5,366.0,531.38,435.75
2018,4,2,8,45,378.5,206.5,4.0,14.9,412.0,585.37,476.38
2018,4,2,9,0,411.0,220.0,3.9,15.3,458.0,657.42,528.76
2018,4,2,9,15,566.5,183.5,3.8,15.7,538.0,771.83,615.09
2018,4,2,9,30,722.0,147.0,3.7,16.1,618.0,899.51,703.7
2018,4,2,9,45,808.5,122.0,3.6,16.45,677.0,960.0,742.15
2018,4,2,10,0,895.0,97.0,3.5,16.8,736.0,1014.9,776.4
2018,4,2,10,15,903.0,98.5,3.4,17.05,766.0,1030.43,783.65
2018,4,2,10,30,911.0,100.0,3.3,17.3,796.0,1042.18,788.73
2018,4,2,10,45,917.0,101.0,3.2,17.6,819.5,1047.44,789.41
2018,4,2,11,0,923.0,102.0,3.1,17.9,843.0,1048.74,787.62
2018,4,2,11,15,926.5,103.0,3.05,18.1,858.5,1043.52,782.43
2018,4,2,11,30,930.0,104.0,3.0,18.3,874.0,1034.32,774.81
2018,4,2,11,45,931.0,104.5,2.95,18.5,881.0,1018.2,762.77
2018,4,2,12,0,932.0,105.0,2.9,18.7,888.0,998.26,748.39
2018,4,2,12,15,932.0,105.0,2.95,18.85,887.5,973.14,731.68
2018,4,2,12,30,932.0,105.0,3.0,19.0,887.0,944.44,712.59
2018,4,2,12,45,929.5,104.5,3.0,19.15,878.0,909.65,688.94
2018,4,2,13,0,927.0,104.0,3.0,19.3,869.0,871.72,663.1
2018,4,2,13,15,921.5,104.5,3.0,19.3,852.0,829.45,634.5
2018,4,2,13,30,916.0,105.0,3.0,19.3,835.0,784.62,603.87
2018,4,2,13,45,907.5,105.0,3.0,19.3,810.5,734.89,568.69
2018,4,2,14,0,899.0,105.0,3.0,19.3,786.0,683.32,529.94
2018,4,2,14,15,889.5,104.0,2.95,19.2,754.5,628.67,487.88
2018,4,2,14,30,880.0,103.0,2.9,19.1,723.0,572.81,443.69
2018,4,2,14,45,867.0,101.0,2.85,19.05,685.0,513.43,395.41
2018,4,2,15,0,854.0,99.0,2.8,19.0,647.0,451.74,343.89
2018,4,2,15,15,837.0,96.5,2.8,19.0,603.5,389.47,290.46
2018,4,2,15,30,820.0,94.0,2.8,19.0,560.0,328.05,236.47
2018,4,2,15,45,793.5,91.5,2.75,18.6,510.5,265.51,181.8
2018,4,2,16,0,767.0,89.0,2.7,18.2,461.0,205.59,130.61
2018,4,2,16,15,728.5,86.0,2.7,17.7,408.5,142.21,81.81
2018,4,2,16,30,690.0,83.0,2.7,17.2,356.0,87.56,50.49
2018,4,2,16,45,649.5,77.0,2.7,16.75,305.0,54.98,43.09
2018,4,2,17,0,609.0,71.0,2.7,16.3,254.0,52.2,40.77
2018,4,2,17,15,546.0,64.0,2.75,15.5,204.0,48.41,37.45
2018,4,2,17,30,483.0,57.0,2.8,14.7,154.0,44.55,33.86
2018,4,2,17,45,373.0,46.5,2.8,13.9,108.0,37.32,27.03
2018,4,2,18,0,263.0,36.0,2.8,13.1,62.0,28.18,17.69
2018,4,2,18,15,152.0,22.0,2.8,12.7,35.0,17.45,0.0
2018,4,2,18,30,41.0,8.0,2.8,12.3,8.0,7.28,0.0
2018,4,2,18,45,20.5,4.0,2.75,11.85,4.0,0.0,0.0
2018,4,2,19,0,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,4,2,19,15,0.0,0.0,2.65,11.2,0.0,0.0,0.0
2018,4,2,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,4,2,19,45,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,4,2,20,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,4,2,20,15,0.0,0.0,2.4,10.45,0.0,0.0,0.0
2018,4,2,20,30,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,4,2,20,45,0.0,0.0,2.35,10.15,0.0,0.0,0.0
2018,4,2,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,4,2,21,15,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,4,2,21,30,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,4,2,21,45,0.0,0.0,2.25,9.7,0.0,0.0,0.0
2018,4,2,22,0,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,4,2,22,15,0.0,0.0,2.2,9.55,0.0,0.0,0.0
2018,4,2,22,30,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,4,2,22,45,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,4,2,23,0,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,4,2,23,15,0.0,0.0,2.15,9.2,0.0,0.0,0.0
2018,4,2,23,30,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,4,2,23,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,4,3,0,0,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,4,3,0,15,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,4,3,0,30,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,4,3,0,45,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,4,3,1,0,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,4,3,1,15,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,4,3,1,30,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,4,3,1,45,0.0,0.0,2.05,8.15,0.0,0.0,0.0
2018,4,3,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,4,3,2,15,0.0,0.0,2.05,7.9,0.0,0.0,0.0
2018,4,3,2,30,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,4,3,2,45,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,4,3,3,0,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,4,3,3,15,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,4,3,3,30,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,4,3,3,45,0.0,0.0,2.1,7.55,0.0,0.0,0.0
2018,4,3,4,0,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,4,3,4,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2018,4,3,4,30,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,4,3,4,45,0.0,0.0,1.95,7.45,0.0,0.0,0.0
2018,4,3,5,0,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,4,3,5,15,0.0,0.0,1.85,7.75,0.0,0.0,0.0
2018,4,3,5,30,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,4,3,5,45,35.0,6.5,1.75,8.45,7.5,0.0,0.0
2018,4,3,6,0,70.0,13.0,1.7,8.8,15.0,38.31,0.0
2018,4,3,6,15,199.0,28.5,1.85,9.4,49.5,141.87,76.96
2018,4,3,6,30,328.0,44.0,2.0,10.0,84.0,239.95,191.43
2018,4,3,6,45,422.5,54.5,2.1,10.55,132.0,322.35,266.3
2018,4,3,7,0,517.0,65.0,2.2,11.1,180.0,415.45,346.74
2018,4,3,7,15,584.0,71.5,2.2,11.55,233.5,494.4,412.74
2018,4,3,7,30,651.0,78.0,2.2,12.0,287.0,577.93,479.48
2018,4,3,7,45,694.0,83.5,2.2,12.5,341.0,646.42,530.57
2018,4,3,8,0,737.0,89.0,2.2,13.0,395.0,716.31,580.33
2018,4,3,8,15,766.5,93.0,2.25,13.45,446.5,774.03,619.93
2018,4,3,8,30,796.0,97.0,2.3,13.9,498.0,826.59,654.88
2018,4,3,8,45,817.5,99.5,2.3,14.4,545.5,873.85,684.79
2018,4,3,9,0,839.0,102.0,2.3,14.9,593.0,919.08,712.72
2018,4,3,9,15,853.5,105.5,2.3,15.3,636.0,956.53,735.1
2018,4,3,9,30,868.0,109.0,2.3,15.7,679.0,991.04,755.28
2018,4,3,9,45,871.0,113.5,2.3,16.1,712.5,1012.2,766.36
2018,4,3,10,0,874.0,118.0,2.3,16.5,746.0,1029.61,775.12
2018,4,3,10,15,853.0,132.0,2.25,16.85,765.5,1029.89,772.19
2018,4,3,10,30,832.0,146.0,2.2,17.2,785.0,1025.6,766.62
2018,4,3,10,45,876.5,131.5,2.15,17.5,822.5,1052.0,781.53
2018,4,3,11,0,921.0,117.0,2.1,17.8,860.0,1063.39,786.28
2018,4,3,11,15,837.0,161.0,2.1,18.05,846.0,1028.0,761.76
2018,4,3,11,30,753.0,205.0,2.1,18.3,832.0,985.3,732.97
2018,4,3,11,45,725.5,221.5,2.05,18.5,829.5,958.96,714.59
2018,4,3,12,0,698.0,238.0,2.0,18.7,827.0,929.78,694.21
2018,4,3,12,15,735.5,218.5,2.05,18.8,839.0,922.6,689.98
2018,4,3,12,30,773.0,199.0,2.1,18.9,851.0,910.46,682.27
2018,4,3,12,45,743.0,210.5,2.15,19.0,832.0,866.2,652.93
2018,4,3,13,0,713.0,222.0,2.2,19.1,813.0,820.72,621.42
2018,4,3,13,15,697.0,224.0,2.3,19.1,792.0,776.6,591.28
2018,4,3,13,30,681.0,226.0,2.4,19.1,771.0,731.41,559.67
2018,4,3,13,45,715.0,202.5,2.45,19.05,759.5,696.86,535.7
2018,4,3,14,0,749.0,179.0,2.5,19.0,748.0,657.37,507.22
2018,4,3,14,15,772.5,158.5,2.6,18.85,724.5,609.44,471.77
2018,4,3,14,30,796.0,138.0,2.7,18.7,701.0,558.93,432.91
2018,4,3,14,45,793.0,130.0,2.8,18.55,666.0,502.39,387.7
2018,4,3,15,0,790.0,122.0,2.9,18.4,631.0,444.79,339.98
2018,4,3,15,15,776.0,116.5,2.9,18.4,588.5,384.56,288.38
2018,4,3,15,30,762.0,111.0,2.9,18.4,546.0,324.99,236.13
2018,4,3,15,45,741.5,107.0,3.0,17.75,500.5,261.91,181.45
2018,4,3,16,0,721.0,103.0,3.1,17.1,455.0,204.38,132.22
2018,4,3,16,15,691.0,95.5,3.1,16.6,403.5,145.26,86.31
2018,4,3,16,30,661.0,88.0,3.1,16.1,352.0,89.88,53.42
2018,4,3,16,45,620.5,84.0,3.1,15.55,304.0,60.07,47.8
2018,4,3,17,0,580.0,80.0,3.1,15.0,256.0,59.21,47.21
