Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,3,17,15,514.0,71.5,3.0,14.3,205.5,54.47,43.04
2018,4,3,17,30,448.0,63.0,2.9,13.6,155.0,49.61,38.54
2018,4,3,17,45,347.0,51.0,2.85,12.95,110.0,39.27,28.9
2018,4,3,18,0,246.0,39.0,2.8,12.3,65.0,30.48,19.87
2018,4,3,18,15,139.0,23.5,2.75,11.95,36.5,18.62,0.0
2018,4,3,18,30,32.0,8.0,2.7,11.6,8.0,7.28,0.0
2018,4,3,18,45,16.0,4.0,2.65,11.25,4.0,0.0,0.0
2018,4,3,19,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,4,3,19,15,0.0,0.0,2.6,10.75,0.0,0.0,0.0
2018,4,3,19,30,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,4,3,19,45,0.0,0.0,2.6,10.45,0.0,0.0,0.0
2018,4,3,20,0,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,4,3,20,15,0.0,0.0,2.55,10.2,0.0,0.0,0.0
2018,4,3,20,30,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,4,3,20,45,0.0,0.0,2.45,9.95,0.0,0.0,0.0
2018,4,3,21,0,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,4,3,21,15,0.0,0.0,2.45,9.85,0.0,0.0,0.0
2018,4,3,21,30,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,4,3,21,45,0.0,0.0,2.5,9.95,0.0,0.0,0.0
2018,4,3,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,4,3,22,15,0.0,0.0,2.5,10.05,0.0,0.0,0.0
2018,4,3,22,30,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,4,3,22,45,0.0,0.0,2.45,10.15,0.0,0.0,0.0
2018,4,3,23,0,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,4,3,23,15,0.0,0.0,2.25,10.2,0.0,0.0,0.0
2018,4,3,23,30,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,4,3,23,45,0.0,0.0,1.95,10.2,0.0,0.0,0.0
2018,4,4,0,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,4,4,0,15,0.0,0.0,1.8,10.15,0.0,0.0,0.0
2018,4,4,0,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,4,4,0,45,0.0,0.0,1.85,10.05,0.0,0.0,0.0
2018,4,4,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,4,4,1,15,0.0,0.0,2.0,9.95,0.0,0.0,0.0
2018,4,4,1,30,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,4,4,1,45,0.0,0.0,2.2,9.85,0.0,0.0,0.0
2018,4,4,2,0,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,4,4,2,15,0.0,0.0,2.35,9.8,0.0,0.0,0.0
2018,4,4,2,30,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,4,4,2,45,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,4,4,3,0,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,4,4,3,15,0.0,0.0,2.55,9.75,0.0,0.0,0.0
2018,4,4,3,30,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,4,4,3,45,0.0,0.0,2.45,9.7,0.0,0.0,0.0
2018,4,4,4,0,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,4,4,4,15,0.0,0.0,2.3,9.55,0.0,0.0,0.0
2018,4,4,4,30,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,2.1,9.25,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,4,4,5,45,1.0,3.0,2.35,9.7,3.0,0.0,0.0
2018,4,4,6,0,2.0,6.0,2.5,9.9,6.0,6.22,0.0
2018,4,4,6,15,1.0,18.5,2.6,10.3,18.5,16.74,5.37
2018,4,4,6,30,0.0,31.0,2.7,10.7,31.0,27.52,17.35
2018,4,4,6,45,12.0,52.0,2.8,11.05,54.5,55.76,42.2
2018,4,4,7,0,24.0,73.0,2.9,11.4,78.0,91.07,73.16
2018,4,4,7,15,146.0,96.5,2.85,11.8,142.5,208.58,175.61
2018,4,4,7,30,268.0,120.0,2.8,12.2,207.0,340.55,287.02
2018,4,4,7,45,271.0,142.0,2.75,12.55,243.0,379.82,317.88
2018,4,4,8,0,274.0,164.0,2.7,12.9,279.0,418.27,347.44
2018,4,4,8,15,332.5,173.5,2.65,13.35,330.5,486.44,400.92
2018,4,4,8,30,391.0,183.0,2.6,13.8,382.0,575.26,468.12
2018,4,4,8,45,290.5,223.5,2.55,14.2,379.0,526.74,425.74
2018,4,4,9,0,190.0,264.0,2.5,14.6,376.0,470.02,377.62
2018,4,4,9,15,169.0,283.0,2.5,14.9,388.0,473.69,378.54
2018,4,4,9,30,148.0,302.0,2.5,15.2,400.0,475.56,377.76
2018,4,4,9,45,266.5,298.5,2.45,15.55,486.5,606.1,477.47
2018,4,4,10,0,385.0,295.0,2.4,15.9,573.0,720.72,561.21
2018,4,4,10,15,520.0,257.5,2.4,16.1,649.5,833.76,642.31
2018,4,4,10,30,655.0,220.0,2.4,16.3,726.0,935.14,712.51
2018,4,4,10,45,626.5,242.5,2.4,16.55,738.0,926.53,703.47
2018,4,4,11,0,598.0,265.0,2.4,16.8,750.0,910.48,690.26
2018,4,4,11,15,645.5,250.0,2.35,16.95,782.0,937.86,708.57
2018,4,4,11,30,693.0,235.0,2.3,17.1,814.0,957.12,720.54
2018,4,4,11,45,788.0,188.0,2.25,17.25,852.0,976.68,732.17
2018,4,4,12,0,883.0,141.0,2.2,17.4,890.0,988.47,738.64
2018,4,4,12,15,881.5,140.5,2.3,17.4,887.5,962.09,721.99
2018,4,4,12,30,880.0,140.0,2.4,17.4,885.0,932.43,703.41
2018,4,4,12,45,668.5,236.5,2.45,17.35,799.0,826.99,630.67
2018,4,4,13,0,457.0,333.0,2.5,17.3,713.0,712.27,545.82
2018,4,4,13,15,442.5,331.0,2.55,17.25,693.0,674.3,519.42
2018,4,4,13,30,428.0,329.0,2.6,17.2,673.0,636.02,491.78
2018,4,4,13,45,345.5,340.5,2.7,17.1,613.0,558.08,433.77
2018,4,4,14,0,263.0,352.0,2.8,17.0,553.0,492.43,384.04
2018,4,4,14,15,207.0,336.0,2.8,16.85,490.0,422.85,331.12
2018,4,4,14,30,151.0,320.0,2.8,16.7,427.0,362.97,284.97
2018,4,4,14,45,175.5,309.0,2.85,16.55,427.0,352.05,276.56
2018,4,4,15,0,200.0,298.0,2.9,16.4,427.0,338.01,264.96
2018,4,4,15,15,193.5,275.0,2.9,16.4,393.0,300.26,234.47
2018,4,4,15,30,187.0,252.0,2.9,16.4,359.0,263.54,204.5
2018,4,4,15,45,158.5,228.0,2.8,15.95,313.5,221.97,171.48
2018,4,4,16,0,130.0,204.0,2.7,15.5,268.0,184.41,142.07
2018,4,4,16,15,126.0,183.5,2.65,15.15,240.0,156.0,119.72
2018,4,4,16,30,122.0,163.0,2.6,14.8,212.0,128.41,99.69
2018,4,4,16,45,136.0,141.0,2.55,14.45,188.5,106.08,88.54
2018,4,4,17,0,150.0,119.0,2.5,14.1,165.0,91.18,75.66
2018,4,4,17,15,93.0,97.5,2.35,13.6,124.0,75.76,62.05
2018,4,4,17,30,36.0,76.0,2.2,13.1,83.0,61.76,49.39
2018,4,4,17,45,22.0,55.5,2.1,12.65,59.5,45.83,34.75
2018,4,4,18,0,8.0,35.0,2.0,12.2,36.0,29.95,19.63
2018,4,4,18,15,10.0,20.5,2.05,12.0,21.0,17.56,0.0
2018,4,4,18,30,12.0,6.0,2.1,11.8,6.0,5.46,0.0
2018,4,4,18,45,6.0,3.0,2.15,11.65,3.0,0.0,0.0
2018,4,4,19,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,2.15,11.45,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,2.1,11.35,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,2.0,11.15,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,1.8,10.85,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,1.55,10.6,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,1.25,10.1,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,1.75,9.75,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,1.85,9.7,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,1.9,9.45,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,1.9,9.35,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,1.9,9.25,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,1.9,9.55,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,4,5,5,45,0.0,1.0,1.95,10.25,1.0,0.0,0.0
2018,4,5,6,0,0.0,2.0,2.0,10.6,2.0,1.82,0.0
2018,4,5,6,15,0.0,4.0,2.05,10.9,4.0,3.5,0.0
2018,4,5,6,30,0.0,6.0,2.1,11.2,6.0,5.26,0.0
2018,4,5,6,45,0.0,8.5,2.2,11.5,8.5,7.46,0.75
2018,4,5,7,0,0.0,11.0,2.3,11.8,11.0,9.66,2.71
2018,4,5,7,15,1.0,31.5,2.25,12.0,32.0,28.39,19.02
2018,4,5,7,30,2.0,52.0,2.2,12.2,53.0,47.31,35.36
2018,4,5,7,45,1.0,72.5,2.2,12.4,73.0,64.87,50.26
2018,4,5,8,0,0.0,93.0,2.2,12.6,93.0,83.69,66.0
2018,4,5,8,15,21.5,145.5,2.2,13.1,156.5,154.24,125.52
2018,4,5,8,30,43.0,198.0,2.2,13.6,220.0,242.53,197.64
2018,4,5,8,45,39.5,215.5,2.25,14.1,237.0,257.98,208.66
2018,4,5,9,0,36.0,233.0,2.3,14.6,254.0,273.05,219.49
2018,4,5,9,15,32.0,230.5,2.2,15.0,250.5,264.46,211.52
2018,4,5,9,30,28.0,228.0,2.1,15.4,247.0,256.24,204.0
2018,4,5,9,45,55.0,272.5,2.05,15.8,312.0,330.63,262.34
2018,4,5,10,0,82.0,317.0,2.0,16.2,377.0,405.53,319.12
2018,4,5,10,15,51.5,284.5,2.0,16.35,322.5,336.78,264.65
2018,4,5,10,30,21.0,252.0,2.0,16.5,268.0,255.07,200.08
2018,4,5,10,45,18.5,252.0,1.95,16.65,266.5,251.67,197.2
2018,4,5,11,0,16.0,252.0,1.9,16.8,265.0,248.3,194.11
2018,4,5,11,15,41.0,315.0,2.05,16.75,349.0,349.77,273.12
2018,4,5,11,30,66.0,378.0,2.2,16.7,433.0,437.23,339.3
2018,4,5,11,45,46.5,345.0,2.3,16.7,384.0,380.13,295.42
2018,4,5,12,0,27.0,312.0,2.4,16.7,335.0,324.87,253.04
2018,4,5,12,15,18.0,263.5,2.5,16.5,279.0,256.21,200.25
2018,4,5,12,30,9.0,215.0,2.6,16.3,223.0,201.94,157.8
2018,4,5,12,45,9.5,219.5,2.7,16.1,227.5,205.74,161.13
2018,4,5,13,0,10.0,224.0,2.8,15.9,232.0,209.39,164.25
2018,4,5,13,15,10.0,225.5,2.75,15.7,233.5,209.79,164.74
2018,4,5,13,30,10.0,227.0,2.7,15.5,235.0,210.09,165.2
2018,4,5,13,45,8.5,216.0,2.65,15.35,222.5,198.11,155.87
2018,4,5,14,0,7.0,205.0,2.6,15.2,210.0,186.35,146.72
2018,4,5,14,15,5.0,191.0,2.5,14.95,194.5,171.9,135.43
2018,4,5,14,30,3.0,177.0,2.4,14.7,179.0,157.79,124.37
2018,4,5,14,45,2.0,168.5,2.3,14.45,170.0,149.25,117.81
2018,4,5,15,0,1.0,160.0,2.2,14.2,161.0,140.87,111.35
2018,4,5,15,15,1.5,161.0,2.2,14.2,162.0,141.22,111.92
2018,4,5,15,30,2.0,162.0,2.2,14.2,163.0,141.28,112.26
2018,4,5,15,45,1.5,150.5,1.9,13.8,151.0,130.57,103.89
2018,4,5,16,0,1.0,139.0,1.6,13.4,139.0,119.96,95.56
2018,4,5,16,15,10.5,136.5,1.5,13.2,140.5,117.52,93.5
2018,4,5,16,30,20.0,134.0,1.4,13.0,142.0,113.28,90.24
2018,4,5,16,45,20.0,121.5,1.3,12.8,128.5,101.25,84.74
2018,4,5,17,0,20.0,109.0,1.2,12.6,115.0,90.62,75.53
2018,4,5,17,15,11.0,89.0,1.1,12.45,92.0,74.52,61.22
2018,4,5,17,30,2.0,69.0,1.0,12.3,69.0,58.3,46.52
2018,4,5,17,45,1.0,50.0,0.95,12.15,50.0,42.71,32.15
2018,4,5,18,0,0.0,31.0,0.9,12.0,31.0,26.97,17.3
2018,4,5,18,15,5.0,18.0,0.95,11.95,18.0,15.79,0.0
2018,4,5,18,30,10.0,5.0,1.0,11.9,5.0,4.55,0.0
2018,4,5,18,45,5.0,2.5,1.05,11.85,2.5,0.0,0.0
2018,4,5,19,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,1.35,11.7,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,1.45,11.65,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,1.55,11.6,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,1.65,11.6,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,1.75,11.65,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,2.25,11.7,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,2.35,11.7,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,2.45,11.75,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,2.55,11.8,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,2.65,11.8,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,2.65,11.85,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,2.6,11.95,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,2.55,12.05,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,2.6,12.15,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,4,6,5,45,6.0,2.0,2.8,12.3,2.0,0.0,0.0
2018,4,6,6,0,12.0,4.0,2.9,12.4,4.0,8.24,0.0
2018,4,6,6,15,6.0,5.5,3.05,12.5,5.5,8.3,0.46
2018,4,6,6,30,0.0,7.0,3.2,12.6,7.0,6.14,0.0
2018,4,6,6,45,0.0,8.5,3.3,12.65,8.5,7.46,0.72
2018,4,6,7,0,0.0,10.0,3.4,12.7,10.0,8.78,1.92
2018,4,6,7,15,0.0,15.0,3.55,12.9,15.0,13.18,5.76
2018,4,6,7,30,0.0,20.0,3.7,13.1,20.0,17.59,9.56
2018,4,6,7,45,0.0,29.5,3.8,13.3,29.5,25.99,16.74
2018,4,6,8,0,0.0,39.0,3.9,13.5,39.0,34.4,23.86
2018,4,6,8,15,0.0,45.5,3.9,13.8,45.5,40.17,28.65
2018,4,6,8,30,0.0,52.0,3.9,14.1,52.0,45.94,33.39
2018,4,6,8,45,0.0,60.0,3.85,14.4,60.0,53.06,39.22
2018,4,6,9,0,0.0,68.0,3.8,14.7,68.0,60.19,45.01
2018,4,6,9,15,0.0,65.5,3.85,14.95,65.5,58.0,43.0
2018,4,6,9,30,0.0,63.0,3.9,15.2,63.0,55.8,41.02
2018,4,6,9,45,0.0,67.0,3.9,15.45,67.0,59.38,43.85
2018,4,6,10,0,0.0,71.0,3.9,15.7,71.0,62.97,46.67
2018,4,6,10,15,0.0,78.0,3.9,15.8,78.0,69.23,51.71
2018,4,6,10,30,0.0,85.0,3.9,15.9,85.0,75.5,56.75
2018,4,6,10,45,0.5,101.0,3.9,16.0,101.5,90.52,68.95
2018,4,6,11,0,1.0,117.0,3.9,16.1,118.0,105.68,81.19
2018,4,6,11,15,2.5,142.0,3.95,16.15,144.0,130.14,100.97
2018,4,6,11,30,4.0,167.0,4.0,16.2,170.0,154.61,120.6
2018,4,6,11,45,6.0,184.5,4.0,16.25,189.5,172.5,134.9
2018,4,6,12,0,8.0,202.0,4.0,16.3,209.0,190.22,149.01
2018,4,6,12,15,9.0,210.5,4.0,16.3,218.5,198.44,155.53
2018,4,6,12,30,10.0,219.0,4.0,16.3,228.0,206.48,161.93
2018,4,6,12,45,8.0,196.5,4.0,16.35,203.5,183.35,143.47
2018,4,6,13,0,6.0,174.0,4.0,16.4,179.0,160.62,125.32
2018,4,6,13,15,4.5,154.5,4.0,16.35,158.0,141.36,109.93
2018,4,6,13,30,3.0,135.0,4.0,16.3,137.0,122.39,94.71
2018,4,6,13,45,6.5,174.0,3.95,16.3,179.0,159.25,124.64
2018,4,6,14,0,10.0,213.0,3.9,16.3,221.0,195.32,153.69
2018,4,6,14,15,7.5,193.0,3.8,16.25,199.0,175.11,137.6
2018,4,6,14,30,5.0,173.0,3.7,16.2,177.0,155.36,121.92
2018,4,6,14,45,8.5,165.5,3.55,16.15,171.5,149.77,117.65
2018,4,6,15,0,12.0,158.0,3.4,16.1,166.0,143.79,112.99
2018,4,6,15,15,8.5,152.5,3.4,16.1,158.0,136.56,107.34
2018,4,6,15,30,5.0,147.0,3.4,16.1,150.0,129.71,102.05
2018,4,6,15,45,44.0,164.5,3.2,15.95,186.5,149.48,117.16
2018,4,6,16,0,83.0,182.0,3.0,15.8,223.0,163.87,127.34
2018,4,6,16,15,43.5,138.0,2.95,15.7,159.5,119.08,92.56
2018,4,6,16,30,4.0,94.0,2.9,15.6,96.0,82.01,63.74
2018,4,6,16,45,35.5,94.5,2.85,15.5,106.0,78.97,64.47
2018,4,6,17,0,67.0,95.0,2.8,15.4,116.0,75.16,61.22
2018,4,6,17,15,105.5,87.0,2.7,15.3,113.0,69.07,55.78
2018,4,6,17,30,144.0,79.0,2.6,15.2,110.0,60.44,47.88
2018,4,6,17,45,104.0,57.5,2.5,15.1,76.5,46.43,35.0
2018,4,6,18,0,64.0,36.0,2.4,15.0,43.0,29.87,19.58
2018,4,6,18,15,40.0,21.5,2.45,14.95,25.0,18.09,1.51
2018,4,6,18,30,16.0,7.0,2.5,14.9,7.0,6.37,0.0
2018,4,6,18,45,8.0,3.5,2.5,14.85,3.5,0.0,0.0
2018,4,6,19,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,2.55,14.8,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,2.65,14.8,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,2.75,14.8,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,2.8,14.75,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,2.8,14.65,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,2.85,14.55,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,2.9,14.45,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,2.95,14.35,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,3.05,14.2,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,3.15,14.05,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,3.2,13.95,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,3.15,13.6,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,3.1,13.45,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,4,7,5,45,1.5,5.0,3.05,13.35,5.0,0.0,0.0
2018,4,7,6,0,3.0,10.0,3.0,13.3,10.0,10.25,0.0
2018,4,7,6,15,1.5,23.0,3.1,13.45,23.0,20.95,10.25
2018,4,7,6,30,0.0,36.0,3.2,13.6,36.0,32.52,21.53
2018,4,7,6,45,3.5,56.0,3.3,13.7,57.0,54.66,40.87
2018,4,7,7,0,7.0,76.0,3.4,13.8,78.0,76.73,60.1
2018,4,7,7,15,57.5,97.5,3.55,13.95,117.0,139.49,114.66
2018,4,7,7,30,108.0,119.0,3.7,14.1,156.0,212.45,176.98
2018,4,7,7,45,98.5,142.5,3.8,14.25,180.5,236.01,195.77
2018,4,7,8,0,89.0,166.0,3.9,14.4,205.0,244.17,201.65
2018,4,7,8,15,168.5,187.5,3.9,14.65,271.5,350.83,289.68
2018,4,7,8,30,248.0,209.0,3.9,14.9,338.0,465.07,380.67
2018,4,7,8,45,318.0,220.0,3.9,15.1,401.5,546.66,443.98
2018,4,7,9,0,388.0,231.0,3.9,15.3,465.0,631.22,508.08
2018,4,7,9,15,537.5,202.5,3.9,15.5,551.0,767.1,610.68
2018,4,7,9,30,687.0,174.0,3.9,15.7,637.0,897.93,703.75
2018,4,7,9,45,746.0,161.5,3.9,15.95,688.5,951.82,738.72
2018,4,7,10,0,805.0,149.0,3.9,16.2,740.0,996.75,767.53
2018,4,7,10,15,823.5,148.0,3.95,16.3,773.5,1018.85,781.2
2018,4,7,10,30,842.0,147.0,4.0,16.4,807.0,1037.42,792.71
2018,4,7,10,45,855.5,146.0,4.05,16.55,833.0,1047.2,798.19
2018,4,7,11,0,869.0,145.0,4.1,16.7,859.0,1053.11,801.24
2018,4,7,11,15,871.5,147.5,4.15,16.75,874.5,1047.81,797.14
2018,4,7,11,30,874.0,150.0,4.2,16.8,890.0,1038.61,790.61
2018,4,7,11,45,873.5,152.0,4.25,16.8,896.5,1022.12,779.39
2018,4,7,12,0,873.0,154.0,4.3,16.8,903.0,1001.96,765.78
2018,4,7,12,15,860.5,161.0,4.35,16.8,898.5,972.22,745.67
2018,4,7,12,30,848.0,168.0,4.4,16.8,894.0,939.53,723.64
2018,4,7,12,45,830.5,176.5,4.4,16.75,881.5,901.3,697.35
2018,4,7,13,0,813.0,185.0,4.4,16.7,869.0,860.96,669.44
2018,4,7,13,15,813.0,181.0,4.45,16.6,853.5,821.07,641.92
2018,4,7,13,30,813.0,177.0,4.5,16.5,838.0,778.63,611.11
2018,4,7,13,45,812.5,171.0,4.5,16.45,815.0,731.63,575.92
2018,4,7,14,0,812.0,165.0,4.5,16.4,792.0,682.5,538.31
2018,4,7,14,15,804.0,161.0,4.5,16.2,761.0,628.75,496.47
2018,4,7,14,30,796.0,157.0,4.5,16.0,730.0,572.73,451.7
2018,4,7,14,45,785.5,152.5,4.5,15.85,693.0,514.79,404.01
2018,4,7,15,0,775.0,148.0,4.5,15.7,656.0,456.66,354.7
2018,4,7,15,15,755.5,143.5,4.5,15.7,612.0,395.32,301.45
2018,4,7,15,30,736.0,139.0,4.5,15.7,568.0,335.37,248.34
2018,4,7,15,45,713.0,133.0,4.4,15.3,520.0,275.04,195.12
2018,4,7,16,0,690.0,127.0,4.3,14.9,472.0,217.12,145.21
2018,4,7,16,15,659.0,119.5,4.2,14.6,421.0,159.79,100.46
2018,4,7,16,30,628.0,112.0,4.1,14.3,370.0,106.42,68.6
2018,4,7,16,45,581.5,104.0,4.05,14.05,317.5,75.13,61.42
2018,4,7,17,0,535.0,96.0,4.0,13.8,265.0,71.67,58.52
2018,4,7,17,15,465.0,87.0,3.7,13.35,214.0,64.31,52.01
2018,4,7,17,30,395.0,78.0,3.4,12.9,163.0,58.68,46.8
2018,4,7,17,45,295.5,63.5,3.15,12.45,117.5,48.55,37.3
2018,4,7,18,0,196.0,49.0,2.9,12.0,72.0,38.1,26.99
2018,4,7,18,15,109.5,30.5,2.75,11.75,42.0,24.25,6.22
2018,4,7,18,30,23.0,12.0,2.6,11.5,12.0,10.91,0.0
2018,4,7,18,45,11.5,6.0,2.45,11.25,6.0,0.0,0.0
2018,4,7,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,2.25,10.7,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,2.2,10.55,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,2.15,10.45,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,2.05,10.3,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,1.95,10.1,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,1.85,9.7,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,1.8,9.35,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,1.85,9.2,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,1.9,9.05,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,2.05,8.95,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,2.15,8.85,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,2.25,8.75,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,2.3,8.65,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,2.3,8.55,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,2.3,8.45,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,2.35,8.75,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,4,8,5,45,44.5,10.0,2.45,9.45,12.0,23.85,0.0
2018,4,8,6,0,89.0,20.0,2.5,9.8,24.0,65.21,0.0
2018,4,8,6,15,207.5,36.0,2.7,10.25,62.0,160.63,118.93
2018,4,8,6,30,326.0,52.0,2.9,10.7,100.0,249.5,203.09
2018,4,8,6,45,416.5,62.5,3.1,11.1,149.0,330.92,275.84
2018,4,8,7,0,507.0,73.0,3.3,11.5,198.0,422.01,354.54
2018,4,8,7,15,566.0,80.5,3.35,11.8,250.5,496.76,417.3
2018,4,8,7,30,625.0,88.0,3.4,12.1,303.0,575.34,480.79
2018,4,8,7,45,666.5,93.5,3.45,12.4,356.0,641.73,531.8
2018,4,8,8,0,708.0,99.0,3.5,12.7,409.0,709.35,581.47
2018,4,8,8,15,736.5,103.5,3.5,13.05,460.0,765.68,620.95
2018,4,8,8,30,765.0,108.0,3.5,13.4,511.0,821.33,659.06
2018,4,8,8,45,785.0,112.5,3.45,13.75,558.0,863.1,685.98
2018,4,8,9,0,805.0,117.0,3.4,14.1,605.0,908.11,714.84
2018,4,8,9,15,825.0,117.5,3.35,14.4,648.0,946.21,738.44
2018,4,8,9,30,845.0,118.0,3.3,14.7,691.0,981.64,759.93
2018,4,8,9,45,862.0,118.0,3.3,15.0,729.0,1010.58,777.15
2018,4,8,10,0,879.0,118.0,3.3,15.3,767.0,1025.17,784.56
2018,4,8,10,15,886.5,120.5,3.25,15.55,797.0,1040.47,792.4
2018,4,8,10,30,894.0,123.0,3.2,15.8,827.0,1051.99,797.75
2018,4,8,10,45,899.0,124.5,3.2,16.05,849.5,1056.05,798.67
2018,4,8,11,0,904.0,126.0,3.2,16.3,872.0,1056.2,797.2
2018,4,8,11,15,907.0,127.0,3.2,16.5,887.0,1049.89,791.75
2018,4,8,11,30,910.0,128.0,3.2,16.7,902.0,1039.7,783.91
2018,4,8,11,45,911.0,128.5,3.2,16.9,908.5,1023.2,772.01
2018,4,8,12,0,912.0,129.0,3.2,17.1,915.0,1002.99,757.78
2018,4,8,12,15,912.5,128.5,3.15,17.2,914.0,977.69,740.11
2018,4,8,12,30,913.0,128.0,3.1,17.3,913.0,948.91,720.18
2018,4,8,12,45,911.5,126.5,3.1,17.4,903.5,914.09,696.51
2018,4,8,13,0,910.0,125.0,3.1,17.5,894.0,876.2,670.66
2018,4,8,13,15,905.0,124.5,3.1,17.55,876.5,833.58,641.5
2018,4,8,13,30,900.0,124.0,3.1,17.6,859.0,788.48,610.37
2018,4,8,13,45,893.0,123.0,3.1,17.65,834.0,739.25,574.58
2018,4,8,14,0,886.0,122.0,3.1,17.7,809.0,688.15,535.9
2018,4,8,14,15,875.5,120.5,3.15,17.6,776.5,632.9,493.58
2018,4,8,14,30,865.0,119.0,3.2,17.5,744.0,576.58,449.12
2018,4,8,14,45,851.0,117.0,3.2,17.45,705.0,516.52,400.19
2018,4,8,15,0,837.0,115.0,3.2,17.4,666.0,456.46,349.71
2018,4,8,15,15,819.5,112.0,3.2,17.4,622.0,394.52,296.3
2018,4,8,15,30,802.0,109.0,3.2,17.4,578.0,333.59,242.54
2018,4,8,15,45,776.0,106.0,3.35,17.1,529.0,271.92,188.49
2018,4,8,16,0,750.0,103.0,3.5,16.8,480.0,208.05,133.99
2018,4,8,16,15,713.5,99.0,3.5,16.4,427.5,149.31,88.72
2018,4,8,16,30,677.0,95.0,3.5,16.0,375.0,95.07,57.37
2018,4,8,16,45,628.0,90.0,3.5,15.65,322.0,64.03,51.25
2018,4,8,17,0,579.0,85.0,3.5,15.3,269.0,62.49,50.05
2018,4,8,17,15,509.5,77.0,3.4,14.65,217.5,58.33,46.45
2018,4,8,17,30,440.0,69.0,3.3,14.0,166.0,52.01,40.71
2018,4,8,17,45,338.5,57.5,3.2,13.35,120.0,43.98,33.19
2018,4,8,18,0,237.0,46.0,3.1,12.7,74.0,35.75,25.02
2018,4,8,18,15,137.0,28.5,3.0,12.35,43.0,22.46,6.88
2018,4,8,18,30,37.0,11.0,2.9,12.0,12.0,10.01,0.0
2018,4,8,18,45,18.5,5.5,2.8,11.65,6.0,0.0,0.0
2018,4,8,19,0,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,2.6,11.15,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,2.4,10.85,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,2.25,10.55,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,2.15,10.25,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,2.05,10.05,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,1.95,9.8,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,1.9,9.75,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,1.85,9.75,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,1.8,9.85,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,1.75,9.9,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,1.7,9.95,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,1.65,9.95,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,1.6,9.85,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,1.55,9.8,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,1.45,9.8,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,1.35,9.8,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,1.25,9.8,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,4,9,5,45,6.5,8.5,1.15,10.6,9.0,9.89,0.0
2018,4,9,6,0,13.0,17.0,1.1,10.9,18.0,22.29,0.0
2018,4,9,6,15,40.0,35.5,1.25,11.5,41.0,66.06,46.86
2018,4,9,6,30,67.0,54.0,1.4,12.1,64.0,102.08,80.46
2018,4,9,6,45,94.5,74.5,1.5,12.7,95.0,143.69,117.23
2018,4,9,7,0,122.0,95.0,1.6,13.3,126.0,187.64,155.31
2018,4,9,7,15,131.5,116.5,1.65,13.7,156.5,223.34,185.4
2018,4,9,7,30,141.0,138.0,1.7,14.1,187.0,259.42,214.94
2018,4,9,7,45,153.0,158.5,1.75,14.5,219.5,296.46,244.51
2018,4,9,8,0,165.0,179.0,1.8,14.9,252.0,333.99,273.76
2018,4,9,8,15,160.0,206.0,1.75,15.35,283.5,365.62,296.86
2018,4,9,8,30,155.0,233.0,1.7,15.8,315.0,396.03,318.48
2018,4,9,8,45,236.5,243.0,1.7,16.2,381.0,499.99,398.21
2018,4,9,9,0,318.0,253.0,1.7,16.6,447.0,591.62,465.79
2018,4,9,9,15,497.0,213.5,1.7,17.1,541.0,741.06,575.01
2018,4,9,9,30,676.0,174.0,1.7,17.6,635.0,887.58,674.54
2018,4,9,9,45,733.0,165.0,1.65,18.05,688.5,943.23,706.99
2018,4,9,10,0,790.0,156.0,1.6,18.5,742.0,989.58,733.57
2018,4,9,10,15,762.0,176.0,1.55,18.9,759.5,995.29,733.66
2018,4,9,10,30,734.0,196.0,1.5,19.3,777.0,989.22,726.79
2018,4,9,10,45,791.0,175.0,1.5,19.7,817.0,1012.54,739.87
2018,4,9,11,0,848.0,154.0,1.5,20.1,857.0,1041.44,756.1
2018,4,9,11,15,817.0,173.5,1.45,20.35,860.5,1020.32,740.22
2018,4,9,11,30,786.0,193.0,1.4,20.6,864.0,1003.47,727.85
2018,4,9,11,45,782.0,197.5,1.4,20.9,869.5,986.73,716.31
2018,4,9,12,0,778.0,202.0,1.4,21.2,875.0,966.65,702.73
2018,4,9,12,15,789.5,195.0,1.4,21.45,877.0,939.36,684.76
2018,4,9,12,30,801.0,188.0,1.4,21.7,879.0,916.1,669.5
2018,4,9,12,45,731.5,221.0,1.35,21.9,847.0,863.5,634.15
2018,4,9,13,0,662.0,254.0,1.3,22.1,815.0,805.49,593.33
2018,4,9,13,15,672.5,241.0,1.2,22.25,801.5,769.79,568.6
2018,4,9,13,30,683.0,228.0,1.1,22.4,788.0,731.26,541.37
2018,4,9,13,45,607.5,251.5,1.05,22.6,738.5,663.04,492.46
2018,4,9,14,0,532.0,275.0,1.0,22.8,689.0,598.53,445.74
2018,4,9,14,15,481.0,280.5,0.9,22.8,643.5,539.7,402.72
2018,4,9,14,30,430.0,286.0,0.8,22.8,598.0,484.8,361.9
2018,4,9,14,45,419.0,271.0,0.7,22.85,562.0,436.73,325.56
2018,4,9,15,0,408.0,256.0,0.6,22.9,526.0,389.48,289.02
2018,4,9,15,15,476.5,218.0,0.6,22.9,513.0,353.62,259.4
2018,4,9,15,30,545.0,180.0,0.6,22.9,500.0,309.69,221.7
2018,4,9,15,45,497.5,175.5,0.75,22.65,449.5,256.07,179.41
2018,4,9,16,0,450.0,171.0,0.9,22.4,399.0,207.95,142.19
2018,4,9,16,15,389.5,161.0,1.05,21.8,343.5,160.08,108.3
2018,4,9,16,30,329.0,151.0,1.2,21.2,288.0,124.81,88.82
2018,4,9,16,45,367.5,124.5,1.4,20.6,258.0,86.93,69.86
2018,4,9,17,0,406.0,98.0,1.6,20.0,228.0,70.3,55.84
2018,4,9,17,15,415.0,80.0,1.7,19.15,192.0,58.79,46.0
2018,4,9,17,30,424.0,62.0,1.8,18.3,156.0,47.64,36.2
2018,4,9,17,45,362.5,50.0,1.9,17.4,115.5,39.41,28.72
2018,4,9,18,0,301.0,38.0,2.0,16.5,75.0,30.78,20.52
2018,4,9,18,15,187.5,25.0,2.0,16.1,44.5,19.68,6.27
2018,4,9,18,30,74.0,12.0,2.0,15.7,14.0,10.91,0.0
2018,4,9,18,45,37.0,6.0,1.95,15.25,7.0,0.0,0.0
2018,4,9,19,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,1.75,14.6,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,1.45,14.15,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,1.25,13.85,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,1.15,13.75,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,1.0,13.95,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,0.85,14.4,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,0.8,14.85,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,0.75,15.35,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,0.75,15.6,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,1.0,15.25,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,1.4,14.55,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,1.95,13.6,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,2.15,13.3,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,2.25,13.1,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,2.3,12.55,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,2.25,12.25,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,4,10,5,45,3.5,6.0,2.0,12.25,6.0,6.63,0.0
2018,4,10,6,0,7.0,12.0,2.0,12.4,12.0,13.5,0.0
2018,4,10,6,15,9.0,28.0,2.1,12.7,29.0,32.19,20.24
2018,4,10,6,30,11.0,44.0,2.2,13.0,46.0,46.62,33.75
2018,4,10,6,45,25.0,61.0,2.3,13.35,67.0,76.57,59.99
2018,4,10,7,0,39.0,78.0,2.4,13.7,88.0,103.77,83.79
2018,4,10,7,15,26.0,82.5,2.45,13.9,90.0,99.3,79.92
2018,4,10,7,30,13.0,87.0,2.5,14.1,92.0,88.34,70.21
2018,4,10,7,45,7.0,92.5,2.6,14.3,95.0,88.87,70.27
2018,4,10,8,0,1.0,98.0,2.7,14.5,98.0,89.04,69.93
2018,4,10,8,15,1.0,122.0,2.8,14.65,122.5,112.18,88.96
2018,4,10,8,30,1.0,146.0,2.9,14.8,147.0,135.41,107.8
2018,4,10,8,45,2.5,157.0,2.95,14.95,158.5,146.89,116.86
2018,4,10,9,0,4.0,168.0,3.0,15.1,170.0,158.48,125.96
2018,4,10,9,15,2.0,151.0,3.0,15.2,152.0,139.31,109.86
2018,4,10,9,30,0.0,134.0,3.0,15.3,134.0,120.79,94.39
2018,4,10,9,45,4.5,170.0,3.0,15.4,173.5,159.43,125.76
2018,4,10,10,0,9.0,206.0,3.0,15.5,213.0,198.48,156.95
2018,4,10,10,15,52.5,285.0,2.95,15.6,326.5,336.73,267.1
2018,4,10,10,30,96.0,364.0,2.9,15.7,440.0,464.42,364.81
2018,4,10,10,45,92.5,371.0,2.9,15.8,446.0,465.32,364.09
2018,4,10,11,0,89.0,378.0,2.9,15.9,452.0,465.8,363.74
2018,4,10,11,15,57.0,349.5,2.85,15.9,397.0,400.07,312.7
2018,4,10,11,30,25.0,321.0,2.8,15.9,342.0,336.0,262.59
2018,4,10,11,45,27.5,332.5,2.8,15.9,356.0,347.41,271.52
2018,4,10,12,0,30.0,344.0,2.8,15.9,370.0,358.31,279.78
2018,4,10,12,15,43.0,362.0,2.85,15.8,399.5,384.74,300.43
2018,4,10,12,30,56.0,380.0,2.9,15.7,429.0,409.78,319.87
2018,4,10,12,45,36.0,287.0,2.95,15.65,318.5,298.32,234.18
2018,4,10,13,0,16.0,194.0,3.0,15.6,208.0,191.56,150.28
2018,4,10,13,15,19.5,231.5,3.1,15.55,248.0,227.15,178.91
2018,4,10,13,30,23.0,269.0,3.2,15.5,288.0,261.61,206.19
2018,4,10,13,45,51.0,315.0,3.25,15.4,355.5,319.22,251.98
2018,4,10,14,0,79.0,361.0,3.3,15.3,423.0,372.31,293.52
2018,4,10,14,15,56.0,323.0,3.4,15.2,366.0,317.94,251.2
2018,4,10,14,30,33.0,285.0,3.5,15.1,309.0,266.94,211.4
2018,4,10,14,45,35.0,270.0,3.55,15.0,294.5,250.5,198.8
2018,4,10,15,0,37.0,255.0,3.6,14.9,280.0,234.0,185.91
2018,4,10,15,15,76.0,255.5,3.6,14.9,302.0,242.94,192.58
2018,4,10,15,30,115.0,256.0,3.6,14.9,324.0,243.81,191.97
2018,4,10,15,45,145.5,237.5,3.75,14.7,316.0,224.91,175.28
2018,4,10,16,0,176.0,219.0,3.9,14.5,308.0,202.28,155.31
2018,4,10,16,15,213.0,189.5,3.85,14.35,286.5,169.38,127.44
2018,4,10,16,30,250.0,160.0,3.8,14.2,265.0,127.13,95.57
2018,4,10,16,45,364.5,125.5,3.8,14.05,255.5,87.48,72.3
2018,4,10,17,0,479.0,91.0,3.8,13.9,246.0,65.66,53.13
2018,4,10,17,15,430.0,79.0,3.55,13.45,199.5,58.07,46.45
2018,4,10,17,30,381.0,67.0,3.3,13.0,153.0,50.16,39.27
2018,4,10,17,45,355.0,55.0,3.1,12.55,118.5,42.0,31.64
2018,4,10,18,0,329.0,43.0,2.9,12.1,84.0,35.42,25.01
2018,4,10,18,15,201.5,28.5,2.85,11.75,50.0,22.46,9.2
2018,4,10,18,30,74.0,14.0,2.8,11.4,16.0,12.73,0.0
2018,4,10,18,45,37.0,7.0,2.75,11.05,8.0,0.0,0.0
2018,4,10,19,0,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,2.55,10.15,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,2.45,9.85,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,2.3,9.55,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,2.25,9.3,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,2.25,8.95,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,2.15,8.85,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,2.15,8.7,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,2.2,8.55,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,2.25,8.85,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,2.35,9.2,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,2.5,9.55,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,2.65,9.75,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,2.85,9.95,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,4,11,5,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2018,4,11,5,30,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,4,11,5,45,2.5,9.0,2.65,10.2,9.0,9.02,0.0
2018,4,11,6,0,5.0,18.0,2.6,10.3,18.0,18.18,0.0
2018,4,11,6,15,7.0,34.0,2.65,10.6,34.5,35.94,23.74
2018,4,11,6,30,9.0,50.0,2.7,10.9,51.0,52.6,39.16
2018,4,11,6,45,60.5,72.0,2.8,11.2,87.0,119.73,97.76
2018,4,11,7,0,112.0,94.0,2.9,11.5,123.0,179.03,149.62
2018,4,11,7,15,190.0,103.0,2.85,11.65,165.5,255.93,216.03
2018,4,11,7,30,268.0,112.0,2.8,11.8,208.0,329.37,278.24
2018,4,11,7,45,257.5,143.0,2.75,12.0,247.0,369.62,309.68
2018,4,11,8,0,247.0,174.0,2.7,12.2,286.0,407.58,338.46
2018,4,11,8,15,322.5,186.0,2.65,12.35,349.5,492.5,405.94
2018,4,11,8,30,398.0,198.0,2.6,12.5,413.0,598.81,487.13
2018,4,11,8,45,337.5,231.5,2.55,12.6,424.5,577.08,466.66
2018,4,11,9,0,277.0,265.0,2.5,12.7,436.0,566.86,455.43
2018,4,11,9,15,322.0,276.5,2.6,12.85,488.5,627.23,500.93
2018,4,11,9,30,367.0,288.0,2.7,13.0,541.0,688.11,545.58
2018,4,11,9,45,364.5,305.0,2.8,13.15,567.0,708.02,558.44
2018,4,11,10,0,362.0,322.0,2.9,13.3,593.0,725.95,570.17
2018,4,11,10,15,273.0,355.0,3.1,13.35,564.0,672.23,527.72
2018,4,11,10,30,184.0,388.0,3.3,13.4,535.0,597.62,469.87
2018,4,11,10,45,189.5,400.5,3.5,13.45,555.5,612.83,481.54
2018,4,11,11,0,195.0,413.0,3.7,13.5,576.0,626.84,491.83
2018,4,11,11,15,266.0,402.0,3.85,13.5,628.5,696.13,544.95
2018,4,11,11,30,337.0,391.0,4.0,13.5,681.0,745.91,583.13
2018,4,11,11,45,332.5,398.5,4.15,13.5,686.5,738.19,577.12
2018,4,11,12,0,328.0,406.0,4.3,13.5,692.0,728.83,570.53
2018,4,11,12,15,287.5,415.5,4.4,13.45,666.0,686.79,538.86
2018,4,11,12,30,247.0,425.0,4.5,13.4,640.0,645.33,507.49
2018,4,11,12,45,166.0,405.0,4.6,13.4,549.0,532.5,421.25
2018,4,11,13,0,85.0,385.0,4.7,13.4,458.0,427.44,339.16
2018,4,11,13,15,90.0,374.0,4.7,13.35,449.5,414.13,329.49
2018,4,11,13,30,95.0,363.0,4.7,13.3,441.0,400.34,319.09
2018,4,11,13,45,223.0,348.0,4.75,13.25,524.5,476.3,380.97
2018,4,11,14,0,351.0,333.0,4.8,13.2,608.0,528.37,422.57
2018,4,11,14,15,364.5,320.0,4.8,13.15,595.5,501.21,400.79
2018,4,11,14,30,378.0,307.0,4.8,13.1,583.0,472.07,377.17
2018,4,11,14,45,243.0,298.5,4.8,13.05,472.5,373.46,298.43
2018,4,11,15,0,108.0,290.0,4.8,13.0,362.0,290.98,232.79
2018,4,11,15,15,122.0,270.5,4.8,13.0,347.0,269.35,214.89
2018,4,11,15,30,136.0,251.0,4.8,13.0,332.0,246.22,195.18
2018,4,11,15,45,156.0,233.0,4.85,12.9,318.5,224.06,175.76
2018,4,11,16,0,176.0,215.0,4.9,12.8,305.0,199.47,154.26
2018,4,11,16,15,125.0,184.0,4.9,12.65,244.5,156.07,121.13
2018,4,11,16,30,74.0,153.0,4.9,12.5,184.0,124.93,98.98
2018,4,11,16,45,45.0,100.5,4.85,12.35,118.5,83.59,69.34
2018,4,11,17,0,16.0,48.0,4.8,12.2,53.0,42.64,32.85
2018,4,11,17,15,20.5,55.5,4.85,12.0,61.0,48.42,38.07
2018,4,11,17,30,25.0,63.0,4.9,11.8,69.0,53.36,42.33
2018,4,11,17,45,12.5,49.0,4.95,11.55,52.0,41.84,31.64
2018,4,11,18,0,0.0,35.0,5.0,11.3,35.0,30.46,20.86
2018,4,11,18,15,0.5,21.0,5.0,11.05,21.0,18.48,7.27
2018,4,11,18,30,1.0,7.0,5.0,10.8,7.0,6.37,0.0
2018,4,11,18,45,0.5,3.5,5.0,10.6,3.5,0.0,0.0
2018,4,11,19,0,0.0,0.0,5.0,10.4,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,4.8,10.15,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,4.6,9.9,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,4.4,9.7,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,4.2,9.5,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,4.05,9.35,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,3.9,9.2,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,3.8,9.05,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,3.7,8.9,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,3.65,8.8,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,3.6,8.7,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,3.55,8.6,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,3.55,8.45,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,3.6,8.4,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,3.65,8.3,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,3.7,8.2,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,3.65,8.1,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,3.55,7.9,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,3.5,7.8,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,3.4,7.7,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,3.3,7.6,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,3.2,7.4,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,3.15,7.3,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,3.1,7.2,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,3.1,7.15,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,3.1,7.1,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,3.1,7.05,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,3.05,6.95,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,3.0,6.9,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,3.0,6.85,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,3.0,6.8,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,2.95,6.75,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,2.9,6.7,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,2.85,6.65,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,2.8,6.6,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,2.75,6.55,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2018,4,12,5,15,0.0,0.0,2.75,6.9,0.0,0.0,0.0
2018,4,12,5,30,0.0,0.0,2.8,7.3,0.0,0.0,0.0
2018,4,12,5,45,75.5,13.5,2.8,7.75,18.5,37.72,0.0
2018,4,12,6,0,151.0,27.0,2.8,8.2,37.0,108.43,41.48
2018,4,12,6,15,271.5,41.0,3.0,8.65,78.0,194.83,153.44
2018,4,12,6,30,392.0,55.0,3.2,9.1,119.0,287.45,237.77
2018,4,12,6,45,471.5,64.0,3.4,9.5,169.0,366.29,308.32
2018,4,12,7,0,551.0,73.0,3.6,9.9,219.0,451.97,382.42
2018,4,12,7,15,603.0,80.0,3.65,10.2,272.0,523.51,442.33
2018,4,12,7,30,655.0,87.0,3.7,10.5,325.0,598.18,502.55
2018,4,12,7,45,691.0,92.5,3.75,10.75,377.5,661.55,550.81
2018,4,12,8,0,727.0,98.0,3.8,11.0,430.0,725.63,597.93
2018,4,12,8,15,751.5,103.5,3.75,11.25,480.5,780.34,636.37
2018,4,12,8,30,776.0,109.0,3.7,11.5,531.0,829.07,669.52
2018,4,12,8,45,793.0,114.0,3.7,11.8,577.0,874.01,699.44
2018,4,12,9,0,810.0,119.0,3.7,12.1,623.0,916.73,727.32
2018,4,12,9,15,822.5,123.5,3.65,12.3,665.0,952.06,749.54
2018,4,12,9,30,835.0,128.0,3.6,12.5,707.0,984.41,769.49
2018,4,12,9,45,788.0,152.5,3.55,12.75,721.0,976.44,760.99
2018,4,12,10,0,741.0,177.0,3.5,13.0,735.0,971.59,755.23
2018,4,12,10,15,752.5,179.5,3.5,13.15,765.0,989.34,766.04
2018,4,12,10,30,764.0,182.0,3.5,13.3,795.0,1003.74,774.4
2018,4,12,10,45,658.5,232.5,3.45,13.45,771.0,947.29,733.36
2018,4,12,11,0,553.0,283.0,3.4,13.6,747.0,881.88,683.61
2018,4,12,11,15,387.5,336.0,3.5,13.7,664.0,762.15,593.72
2018,4,12,11,30,222.0,389.0,3.6,13.8,581.0,614.81,481.68
2018,4,12,11,45,459.5,315.5,3.7,13.85,716.5,789.26,616.96
2018,4,12,12,0,697.0,242.0,3.8,13.9,852.0,928.82,721.03
2018,4,12,12,15,780.5,202.0,3.95,13.95,884.0,943.18,730.82
2018,4,12,12,30,864.0,162.0,4.1,14.0,916.0,945.51,733.19
2018,4,12,12,45,763.5,205.5,4.2,14.0,866.5,874.09,683.22
2018,4,12,13,0,663.0,249.0,4.3,14.0,817.0,799.81,628.39
2018,4,12,13,15,613.0,266.5,4.4,13.95,783.5,744.47,587.52
2018,4,12,13,30,563.0,284.0,4.5,13.9,750.0,690.08,546.5
2018,4,12,13,45,636.5,244.5,4.55,13.85,757.0,675.02,536.49
2018,4,12,14,0,710.0,205.0,4.6,13.8,764.0,650.72,518.5
2018,4,12,14,15,632.5,215.0,4.6,13.7,698.0,572.18,456.54
2018,4,12,14,30,555.0,225.0,4.6,13.6,632.0,498.65,397.72
2018,4,12,14,45,541.0,216.5,4.65,13.55,596.5,448.51,356.44
2018,4,12,15,0,527.0,208.0,4.7,13.5,561.0,399.16,314.7
2018,4,12,15,15,634.5,172.5,4.7,13.5,570.0,373.75,288.92
2018,4,12,15,30,742.0,137.0,4.7,13.5,579.0,333.61,248.7
2018,4,12,15,45,719.5,130.5,4.6,13.25,530.5,272.87,194.47
2018,4,12,16,0,697.0,124.0,4.5,13.0,482.0,214.49,143.67
2018,4,12,16,15,669.0,117.5,4.4,12.75,432.5,158.11,99.27
2018,4,12,16,30,641.0,111.0,4.3,12.5,383.0,105.26,67.68
2018,4,12,16,45,599.0,103.5,4.2,12.3,331.5,73.84,60.66
2018,4,12,17,0,557.0,96.0,4.1,12.1,280.0,70.78,58.1
2018,4,12,17,15,495.5,86.5,3.9,11.65,228.5,63.71,51.85
2018,4,12,17,30,434.0,77.0,3.7,11.2,177.0,57.71,46.36
2018,4,12,17,45,345.5,64.0,3.5,10.75,130.5,48.74,37.94
2018,4,12,18,0,257.0,51.0,3.3,10.3,84.0,39.5,28.92
2018,4,12,18,15,153.0,32.5,3.25,10.05,50.0,25.52,13.03
2018,4,12,18,30,49.0,14.0,3.2,9.8,16.0,12.73,0.0
2018,4,12,18,45,24.5,7.0,3.15,9.5,8.0,0.0,0.0
2018,4,12,19,0,0.0,0.0,3.1,9.2,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,3.05,8.85,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,3.0,8.7,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,2.95,8.6,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,2.85,8.4,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,2.8,8.3,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,2.75,8.15,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,2.65,7.9,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,2.6,7.8,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,2.55,7.7,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,2.5,7.6,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,2.45,7.45,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,2.4,7.3,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,2.4,7.2,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,2.4,7.1,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,2.3,6.7,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,2.3,6.65,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,2.3,6.6,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,2.3,6.4,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,2.3,6.35,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,2.3,6.3,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,2.25,6.25,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,2.2,6.2,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,2.2,6.15,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,2.2,6.1,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,2.2,6.05,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,2.2,5.95,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,2.2,5.9,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,2.2,5.9,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,2.2,5.9,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,2.2,5.85,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,2.2,5.8,0.0,0.0,0.0
2018,4,13,5,15,2.0,1.0,2.2,6.35,1.0,0.0,0.0
2018,4,13,5,30,4.0,2.0,2.2,6.9,2.0,0.0,0.0
2018,4,13,5,45,77.5,16.0,2.25,7.4,21.0,40.78,0.0
2018,4,13,6,0,151.0,30.0,2.3,7.9,40.0,113.7,55.99
2018,4,13,6,15,265.5,43.5,2.4,8.5,80.5,195.28,154.76
2018,4,13,6,30,380.0,57.0,2.5,9.1,121.0,283.59,234.54
2018,4,13,6,45,461.0,66.0,2.55,9.65,171.0,363.06,304.72
2018,4,13,7,0,542.0,75.0,2.6,10.2,221.0,449.24,378.04
2018,4,13,7,15,596.0,81.0,2.8,10.85,273.5,520.59,436.9
2018,4,13,7,30,650.0,87.0,3.0,11.5,326.0,595.18,496.2
2018,4,13,7,45,688.0,92.5,3.15,12.15,379.0,659.79,544.4
2018,4,13,8,0,726.0,98.0,3.3,12.8,432.0,725.32,591.56
2018,4,13,8,15,752.5,102.5,3.3,13.2,482.5,780.39,629.54
2018,4,13,8,30,779.0,107.0,3.3,13.6,533.0,829.9,662.63
2018,4,13,8,45,798.5,110.0,3.35,14.05,579.5,874.83,691.99
2018,4,13,9,0,818.0,113.0,3.4,14.5,626.0,917.65,719.44
2018,4,13,9,15,836.5,114.5,3.35,14.85,669.0,955.37,742.54
2018,4,13,9,30,855.0,116.0,3.3,15.2,712.0,990.36,763.48
2018,4,13,9,45,870.5,115.5,3.2,15.55,749.0,1006.23,770.72
2018,4,13,10,0,886.0,115.0,3.1,15.9,786.0,1029.49,783.15
2018,4,13,10,15,893.0,117.5,3.1,16.2,815.5,1044.01,790.61
2018,4,13,10,30,900.0,120.0,3.1,16.5,845.0,1054.75,795.72
2018,4,13,10,45,905.0,121.0,3.05,16.75,867.0,1057.97,795.64
2018,4,13,11,0,910.0,122.0,3.0,17.0,889.0,1057.29,793.18
2018,4,13,11,15,912.0,123.5,2.95,17.25,903.0,1050.2,786.66
2018,4,13,11,30,914.0,125.0,2.9,17.5,917.0,1039.24,777.79
2018,4,13,11,45,901.0,133.5,2.85,17.7,919.0,1016.97,761.73
2018,4,13,12,0,888.0,142.0,2.8,17.9,921.0,991.27,743.6
2018,4,13,12,15,875.0,148.5,2.85,18.05,915.0,960.51,723.16
2018,4,13,12,30,862.0,155.0,2.9,18.2,909.0,936.28,707.15
2018,4,13,12,45,869.5,148.5,2.9,18.35,902.5,904.5,685.52
2018,4,13,13,0,877.0,142.0,2.9,18.5,896.0,862.6,656.91
2018,4,13,13,15,876.5,139.0,2.85,18.6,880.0,822.28,629.09
2018,4,13,13,30,876.0,136.0,2.8,18.7,864.0,779.27,599.22
2018,4,13,13,45,860.5,138.5,2.8,18.75,836.0,731.68,564.15
2018,4,13,14,0,845.0,141.0,2.8,18.8,808.0,678.74,524.44
2018,4,13,14,15,830.0,140.0,2.8,18.75,773.5,622.23,481.39
2018,4,13,14,30,815.0,139.0,2.8,18.7,739.0,565.34,436.84
2018,4,13,14,45,794.0,136.5,2.8,18.7,696.5,504.21,387.72
2018,4,13,15,0,773.0,134.0,2.8,18.7,654.0,444.01,337.93
2018,4,13,15,15,762.0,127.5,2.8,18.7,612.5,381.76,285.11
2018,4,13,15,30,751.0,121.0,2.8,18.7,571.0,322.82,233.62
2018,4,13,15,45,747.5,112.0,2.7,18.35,529.0,264.32,181.98
2018,4,13,16,0,744.0,103.0,2.6,18.0,487.0,205.82,131.41
2018,4,13,16,15,692.5,101.0,2.55,17.6,430.0,147.63,87.59
2018,4,13,16,30,641.0,99.0,2.5,17.2,373.0,95.8,58.46
2018,4,13,16,45,632.5,89.0,2.4,16.8,329.5,62.53,49.64
2018,4,13,17,0,624.0,79.0,2.3,16.4,286.0,57.17,45.12
2018,4,13,17,15,558.5,71.5,2.3,15.7,232.5,53.17,41.72
2018,4,13,17,30,493.0,64.0,2.3,15.0,179.0,49.06,38.03
2018,4,13,17,45,413.5,54.0,2.35,14.3,133.5,42.58,32.01
2018,4,13,18,0,334.0,44.0,2.4,13.6,88.0,35.88,25.48
2018,4,13,18,15,212.0,30.0,2.35,13.15,53.5,23.57,11.99
2018,4,13,18,30,90.0,16.0,2.3,12.7,19.0,14.55,0.0
2018,4,13,18,45,45.0,8.0,2.3,12.3,9.5,0.0,0.0
2018,4,13,19,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,4,13,19,15,0.0,0.0,2.25,11.7,0.0,0.0,0.0
2018,4,13,19,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,4,13,19,45,0.0,0.0,2.15,11.3,0.0,0.0,0.0
2018,4,13,20,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,4,13,20,15,0.0,0.0,2.05,10.95,0.0,0.0,0.0
