Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,23,18,45,71.0,12.5,2.55,14.9,17.0,11.37,0.0
2018,4,23,19,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,4,23,19,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2018,4,23,19,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,2.5,13.35,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,2.25,12.4,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,2.15,12.1,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,2.05,11.85,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,1.95,11.6,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,1.9,11.35,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,1.85,10.9,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,1.8,10.35,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,1.8,10.25,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,1.75,10.15,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,1.7,10.05,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,1.7,9.95,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,1.65,9.9,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,4,24,5,15,12.5,3.5,1.75,10.25,4.0,0.0,0.0
2018,4,24,5,30,25.0,7.0,1.9,10.6,8.0,13.76,0.0
2018,4,24,5,45,52.5,15.5,2.0,11.0,20.5,40.94,14.59
2018,4,24,6,0,80.0,24.0,2.1,11.4,33.0,66.65,48.71
2018,4,24,6,15,83.5,33.0,2.1,11.8,47.0,82.51,64.53
2018,4,24,6,30,87.0,42.0,2.1,12.2,61.0,98.76,79.76
2018,4,24,6,45,43.5,52.0,2.1,12.55,61.5,81.07,64.84
2018,4,24,7,0,0.0,62.0,2.1,12.9,62.0,54.78,41.57
2018,4,24,7,15,0.0,72.0,2.05,13.3,72.0,63.8,49.15
2018,4,24,7,30,0.0,82.0,2.0,13.7,82.0,72.97,56.71
2018,4,24,7,45,0.0,101.0,2.0,14.1,101.0,90.91,71.51
2018,4,24,8,0,0.0,120.0,2.0,14.5,120.0,108.9,86.11
2018,4,24,8,15,5.0,153.5,1.95,14.85,156.5,145.63,116.11
2018,4,24,8,30,10.0,187.0,1.9,15.2,193.0,182.93,145.99
2018,4,24,8,45,16.5,213.0,1.9,15.6,223.5,214.31,170.65
2018,4,24,9,0,23.0,239.0,1.9,16.0,254.0,245.97,195.16
2018,4,24,9,15,64.0,284.5,1.9,16.35,330.5,348.57,275.61
2018,4,24,9,30,105.0,330.0,1.9,16.7,407.0,437.86,343.1
2018,4,24,9,45,176.0,349.0,1.95,17.0,485.5,545.9,423.74
2018,4,24,10,0,247.0,368.0,2.0,17.3,564.0,654.8,502.17
2018,4,24,10,15,422.5,318.0,2.05,17.55,667.0,792.98,602.53
2018,4,24,10,30,598.0,268.0,2.1,17.8,770.0,920.32,691.59
2018,4,24,10,45,725.5,213.5,2.15,18.05,838.0,989.86,737.35
2018,4,24,11,0,853.0,159.0,2.2,18.3,906.0,1045.95,772.53
2018,4,24,11,15,873.0,151.0,2.25,18.4,925.5,1046.2,771.85
2018,4,24,11,30,893.0,143.0,2.3,18.5,945.0,1031.17,761.98
2018,4,24,11,45,900.0,140.0,2.35,18.65,952.5,1016.53,752.46
2018,4,24,12,0,907.0,137.0,2.4,18.8,960.0,998.16,740.55
2018,4,24,12,15,844.5,173.5,2.45,18.85,938.5,960.21,715.97
2018,4,24,12,30,782.0,210.0,2.5,18.9,917.0,916.64,687.6
2018,4,24,12,45,795.5,199.0,2.55,18.95,911.5,881.94,665.02
2018,4,24,13,0,809.0,188.0,2.6,19.0,906.0,849.93,644.02
2018,4,24,13,15,788.5,194.0,2.7,18.95,882.5,803.32,612.39
2018,4,24,13,30,768.0,200.0,2.8,18.9,859.0,758.22,580.53
2018,4,24,13,45,732.5,209.5,2.9,18.8,823.5,702.23,540.1
2018,4,24,14,0,697.0,219.0,3.0,18.7,788.0,647.25,499.49
2018,4,24,14,15,703.0,204.0,3.05,18.5,759.0,597.11,462.01
2018,4,24,14,30,709.0,189.0,3.1,18.3,730.0,545.08,421.81
2018,4,24,14,45,746.5,163.0,3.15,18.1,707.5,497.01,383.11
2018,4,24,15,0,784.0,137.0,3.2,17.9,685.0,447.09,341.0
2018,4,24,15,15,772.0,128.5,3.2,17.9,640.5,386.23,288.93
2018,4,24,15,30,760.0,120.0,3.2,17.9,596.0,325.93,236.21
2018,4,24,15,45,712.0,124.5,3.2,17.3,543.0,263.51,183.13
2018,4,24,16,0,664.0,129.0,3.2,16.7,490.0,210.53,139.15
2018,4,24,16,15,675.0,113.0,3.2,16.25,449.5,153.94,93.75
2018,4,24,16,30,686.0,97.0,3.2,15.8,409.0,96.21,57.25
2018,4,24,16,45,659.0,92.0,3.15,15.35,362.0,63.46,50.67
2018,4,24,17,0,632.0,87.0,3.1,14.9,315.0,61.99,49.63
2018,4,24,17,15,589.0,79.5,3.05,14.35,265.5,58.35,46.57
2018,4,24,17,30,546.0,72.0,3.0,13.8,216.0,54.54,43.22
2018,4,24,17,45,470.5,62.5,2.9,13.25,167.0,48.71,37.86
2018,4,24,18,0,395.0,53.0,2.8,12.7,118.0,42.68,32.08
2018,4,24,18,15,284.5,40.5,2.7,12.3,78.5,31.58,21.35
2018,4,24,18,30,174.0,28.0,2.6,11.9,39.0,22.14,5.19
2018,4,24,18,45,90.5,15.0,2.55,11.5,20.5,13.64,0.0
2018,4,24,19,0,7.0,2.0,2.5,11.1,2.0,0.0,0.0
2018,4,24,19,15,3.5,1.0,2.45,10.9,1.0,0.0,0.0
2018,4,24,19,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,2.05,9.95,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,2.0,9.75,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,1.95,9.65,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,1.85,9.55,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,1.8,9.45,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,1.85,9.35,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,1.95,9.25,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,2.0,9.15,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,2.05,8.95,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,2.1,8.65,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,2.1,8.35,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,2.1,8.05,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,2.05,7.65,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,4,25,5,15,14.5,4.5,2.15,7.95,5.0,0.0,0.0
2018,4,25,5,30,29.0,9.0,2.3,8.3,10.0,16.79,0.0
2018,4,25,5,45,26.5,21.0,2.45,8.65,23.0,34.87,14.64
2018,4,25,6,0,24.0,33.0,2.6,9.0,36.0,42.92,30.05
2018,4,25,6,15,15.5,53.0,2.55,9.35,55.5,61.86,47.45
2018,4,25,6,30,7.0,73.0,2.5,9.7,75.0,73.55,58.07
2018,4,25,6,45,19.0,94.5,2.5,10.05,100.5,101.88,82.89
2018,4,25,7,0,31.0,116.0,2.5,10.4,126.0,139.62,115.34
2018,4,25,7,15,32.0,134.0,2.4,10.85,146.0,159.56,131.85
2018,4,25,7,30,33.0,152.0,2.3,11.3,166.0,179.54,148.03
2018,4,25,7,45,114.0,174.5,2.25,11.7,231.0,279.74,232.22
2018,4,25,8,0,195.0,197.0,2.2,12.1,296.0,373.93,308.73
2018,4,25,8,15,245.5,218.5,2.15,12.6,355.5,462.11,376.87
2018,4,25,8,30,296.0,240.0,2.1,13.1,415.0,537.92,433.57
2018,4,25,8,45,475.5,208.0,2.05,13.6,514.5,690.07,548.58
2018,4,25,9,0,655.0,176.0,2.0,14.1,614.0,842.23,656.08
2018,4,25,9,15,752.5,149.0,2.0,14.55,681.5,919.47,705.34
2018,4,25,9,30,850.0,122.0,2.0,15.0,749.0,991.48,750.48
2018,4,25,9,45,868.0,120.5,2.0,15.45,786.5,1007.81,757.83
2018,4,25,10,0,886.0,119.0,2.0,15.9,824.0,1031.72,770.87
2018,4,25,10,15,892.5,120.5,2.05,16.3,852.0,1043.85,776.93
2018,4,25,10,30,899.0,122.0,2.1,16.7,880.0,1052.25,780.8
2018,4,25,10,45,902.5,123.5,2.15,17.05,900.0,1053.8,780.52
2018,4,25,11,0,906.0,125.0,2.2,17.4,920.0,1051.5,777.94
2018,4,25,11,15,907.5,125.5,2.3,17.6,932.5,1042.34,772.11
2018,4,25,11,30,909.0,126.0,2.4,17.8,945.0,1029.42,763.95
2018,4,25,11,45,909.0,127.0,2.5,18.0,950.0,1011.85,752.79
2018,4,25,12,0,909.0,128.0,2.6,18.2,955.0,990.7,739.29
2018,4,25,12,15,909.0,127.0,2.65,18.3,952.5,964.17,721.99
2018,4,25,12,30,909.0,126.0,2.7,18.4,950.0,934.33,702.47
2018,4,25,12,45,908.0,124.5,2.8,18.45,940.0,899.99,680.33
2018,4,25,13,0,907.0,123.0,2.9,18.5,930.0,862.67,655.93
2018,4,25,13,15,902.0,122.5,2.95,18.45,912.0,820.31,627.67
2018,4,25,13,30,897.0,122.0,3.0,18.4,894.0,775.58,597.45
2018,4,25,13,45,890.0,121.0,3.1,18.3,868.5,726.87,562.7
2018,4,25,14,0,883.0,120.0,3.2,18.2,843.0,676.39,525.17
2018,4,25,14,15,866.5,121.5,3.25,18.0,808.5,620.93,482.74
2018,4,25,14,30,850.0,123.0,3.3,17.8,774.0,564.38,438.2
2018,4,25,14,45,844.5,118.0,3.35,17.6,738.0,507.28,391.84
2018,4,25,15,0,839.0,113.0,3.4,17.4,702.0,449.36,343.2
2018,4,25,15,15,823.5,110.0,3.4,17.4,658.5,388.92,290.89
2018,4,25,15,30,808.0,107.0,3.4,17.4,615.0,329.28,238.13
2018,4,25,15,45,785.5,105.0,3.5,16.75,567.5,269.86,186.05
2018,4,25,16,0,763.0,103.0,3.6,16.1,520.0,212.61,137.0
2018,4,25,16,15,732.5,100.0,3.65,15.65,469.0,150.56,88.75
2018,4,25,16,30,702.0,97.0,3.7,15.2,418.0,97.08,57.6
2018,4,25,16,45,662.5,92.0,3.7,14.7,366.0,63.35,50.71
2018,4,25,17,0,623.0,87.0,3.7,14.2,314.0,61.8,49.59
2018,4,25,17,15,569.5,80.5,3.65,13.65,262.5,58.91,47.2
2018,4,25,17,30,516.0,74.0,3.6,13.1,211.0,55.96,44.61
2018,4,25,17,45,434.5,64.5,3.55,12.55,162.5,50.19,39.31
2018,4,25,18,0,353.0,55.0,3.5,12.0,114.0,42.14,31.73
2018,4,25,18,15,241.5,40.5,3.4,11.65,74.5,31.44,21.4
2018,4,25,18,30,130.0,26.0,3.3,11.3,35.0,20.44,5.76
2018,4,25,18,45,67.5,13.5,3.2,10.9,18.0,12.28,0.0
2018,4,25,19,0,5.0,1.0,3.1,10.5,1.0,0.0,0.0
2018,4,25,19,15,2.5,0.5,3.1,10.4,0.5,0.0,0.0
2018,4,25,19,30,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,3.05,10.2,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,3.1,9.85,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,3.15,9.55,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,3.2,9.45,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,3.25,9.4,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,3.3,9.4,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,3.25,9.35,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,3.2,9.3,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,3.2,9.25,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,3.2,9.2,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,3.1,9.15,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,2.9,9.05,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,2.75,8.9,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,2.7,8.75,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,2.65,8.6,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,2.6,8.45,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,2.55,8.3,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,2.5,7.95,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,2.55,7.85,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,2.6,7.8,0.0,0.0,0.0
2018,4,26,5,15,4.0,5.0,2.75,8.15,5.0,0.0,0.0
2018,4,26,5,30,8.0,10.0,2.9,8.5,10.0,11.48,0.0
2018,4,26,5,45,34.5,25.5,3.05,8.8,29.5,44.49,22.75
2018,4,26,6,0,61.0,41.0,3.2,9.1,49.0,75.46,57.07
2018,4,26,6,15,93.5,61.0,3.25,9.45,79.0,116.44,94.05
2018,4,26,6,30,126.0,81.0,3.3,9.8,109.0,160.34,133.29
2018,4,26,6,45,78.0,94.0,3.3,10.1,113.0,151.52,126.19
2018,4,26,7,0,30.0,107.0,3.3,10.4,117.0,127.66,105.17
2018,4,26,7,15,22.0,120.5,3.3,10.75,128.5,136.39,112.21
2018,4,26,7,30,14.0,134.0,3.3,11.1,140.0,135.63,110.9
2018,4,26,7,45,37.5,168.0,3.3,11.45,186.5,199.54,164.62
2018,4,26,8,0,61.0,202.0,3.3,11.8,233.0,256.46,211.31
2018,4,26,8,15,65.0,224.5,3.3,12.15,260.5,284.9,233.44
2018,4,26,8,30,69.0,247.0,3.3,12.5,288.0,313.31,255.29
2018,4,26,8,45,115.5,277.5,3.3,12.9,352.5,405.93,328.8
2018,4,26,9,0,162.0,308.0,3.3,13.3,417.0,484.68,389.46
2018,4,26,9,15,256.5,310.0,3.3,13.6,494.5,596.08,475.11
2018,4,26,9,30,351.0,312.0,3.3,13.9,572.0,693.22,547.67
2018,4,26,9,45,526.0,256.0,3.35,14.25,666.0,826.52,647.13
2018,4,26,10,0,701.0,200.0,3.4,14.6,760.0,952.4,735.99
2018,4,26,10,15,797.5,159.5,3.5,14.85,817.5,1001.03,767.5
2018,4,26,10,30,894.0,119.0,3.6,15.1,875.0,1043.52,795.2
2018,4,26,10,45,899.0,119.5,3.65,15.3,895.5,1045.54,795.16
2018,4,26,11,0,904.0,120.0,3.7,15.5,916.0,1043.76,793.05
2018,4,26,11,15,907.0,121.0,3.8,15.65,930.0,1036.66,788.0
2018,4,26,11,30,910.0,122.0,3.9,15.8,944.0,1025.77,780.52
2018,4,26,11,45,912.0,122.0,3.95,15.9,950.0,1009.16,769.04
2018,4,26,12,0,914.0,122.0,4.0,16.0,956.0,988.92,755.18
2018,4,26,12,15,914.0,121.5,4.1,16.0,954.0,962.82,737.91
2018,4,26,12,30,914.0,121.0,4.2,16.0,952.0,933.38,718.28
2018,4,26,12,45,913.0,120.0,4.25,16.0,942.5,899.41,695.11
2018,4,26,13,0,912.0,119.0,4.3,16.0,933.0,862.44,669.77
2018,4,26,13,15,908.5,118.0,4.3,15.9,915.5,820.68,640.82
2018,4,26,13,30,905.0,117.0,4.3,15.8,898.0,776.41,609.82
2018,4,26,13,45,900.0,115.5,4.35,15.7,873.5,728.36,574.52
2018,4,26,14,0,895.0,114.0,4.4,15.6,849.0,678.35,536.15
2018,4,26,14,15,887.5,112.5,4.4,15.45,818.0,625.11,494.11
2018,4,26,14,30,880.0,111.0,4.4,15.3,787.0,570.6,449.84
2018,4,26,14,45,869.5,109.0,4.4,15.15,749.5,513.2,401.95
2018,4,26,15,0,859.0,107.0,4.4,15.0,712.0,455.34,352.2
2018,4,26,15,15,844.5,104.5,4.4,15.0,668.5,391.64,296.36
2018,4,26,15,30,830.0,102.0,4.4,15.0,625.0,331.57,242.26
2018,4,26,15,45,812.0,98.5,4.4,14.55,578.0,270.75,187.78
2018,4,26,16,0,794.0,95.0,4.4,14.1,531.0,211.54,136.04
2018,4,26,16,15,769.0,91.5,4.4,13.75,481.0,153.4,90.26
2018,4,26,16,30,744.0,88.0,4.4,13.4,431.0,98.24,57.8
2018,4,26,16,45,709.5,84.0,4.35,13.1,379.0,57.74,46.03
2018,4,26,17,0,675.0,80.0,4.3,12.8,327.0,56.65,45.27
2018,4,26,17,15,625.0,73.5,4.2,12.4,274.5,53.5,42.59
2018,4,26,17,30,575.0,67.0,4.1,12.0,222.0,50.23,39.68
2018,4,26,17,45,500.0,59.0,4.0,11.6,172.5,45.48,35.27
2018,4,26,18,0,425.0,51.0,3.9,11.2,123.0,40.62,30.52
2018,4,26,18,15,312.0,39.5,3.8,10.85,82.5,32.28,22.29
2018,4,26,18,30,199.0,28.0,3.7,10.5,42.0,22.1,7.93
2018,4,26,18,45,104.0,15.0,3.55,10.2,22.0,13.64,0.0
2018,4,26,19,0,9.0,2.0,3.4,9.9,2.0,0.0,0.0
2018,4,26,19,15,4.5,1.0,3.45,9.8,1.0,0.0,0.0
2018,4,26,19,30,0.0,0.0,3.5,9.7,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,3.55,9.65,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,3.6,9.6,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,3.7,9.55,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,3.95,9.55,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,4.0,9.6,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,4.0,9.65,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,4.0,9.7,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,4.0,9.75,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,4.0,9.8,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,3.95,9.85,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,3.9,9.9,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,3.9,9.95,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,3.7,10.2,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,3.6,10.25,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,3.35,10.3,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,3.05,10.35,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,2.7,10.35,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,2.35,10.25,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,2.1,10.15,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,1.75,9.9,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,1.65,9.85,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,4,27,5,15,15.0,4.5,1.7,10.4,5.0,0.0,0.0
2018,4,27,5,30,30.0,9.0,1.8,11.0,10.0,17.15,0.0
2018,4,27,5,45,160.0,25.0,1.85,11.55,44.0,102.46,62.1
2018,4,27,6,0,290.0,41.0,1.9,12.1,78.0,186.94,145.71
2018,4,27,6,15,326.0,49.0,2.0,12.5,108.5,228.64,185.6
2018,4,27,6,30,362.0,57.0,2.1,12.9,139.0,279.97,231.72
2018,4,27,6,45,199.0,73.5,2.25,13.25,120.5,206.09,171.66
2018,4,27,7,0,36.0,90.0,2.4,13.6,102.0,111.43,90.23
2018,4,27,7,15,79.5,120.0,2.4,13.9,152.0,185.75,153.46
2018,4,27,7,30,123.0,150.0,2.4,14.2,202.0,254.28,210.22
2018,4,27,7,45,189.5,172.0,2.35,14.5,263.5,334.39,275.52
2018,4,27,8,0,256.0,194.0,2.3,14.8,325.0,434.08,353.97
2018,4,27,8,15,236.0,214.0,2.35,15.1,344.0,448.05,362.4
2018,4,27,8,30,216.0,234.0,2.4,15.4,363.0,459.57,369.24
2018,4,27,8,45,239.0,256.5,2.4,15.65,409.5,510.91,407.31
2018,4,27,9,0,262.0,279.0,2.4,15.9,456.0,562.31,444.47
2018,4,27,9,15,440.5,246.0,2.45,16.1,564.5,718.8,562.31
2018,4,27,9,30,619.0,213.0,2.5,16.3,673.0,871.0,671.46
2018,4,27,9,45,664.5,207.0,2.55,16.55,721.5,917.59,700.77
2018,4,27,10,0,710.0,201.0,2.6,16.8,770.0,962.02,729.23
2018,4,27,10,15,741.5,196.0,2.6,16.9,808.0,990.77,746.84
2018,4,27,10,30,773.0,191.0,2.6,17.0,846.0,1016.36,762.45
2018,4,27,10,45,825.5,167.5,2.65,17.15,882.5,1032.9,772.46
2018,4,27,11,0,878.0,144.0,2.7,17.3,919.0,1041.45,777.37
2018,4,27,11,15,880.0,145.5,2.75,17.4,932.0,1033.73,771.87
2018,4,27,11,30,882.0,147.0,2.8,17.5,945.0,1022.32,764.2
2018,4,27,11,45,871.5,153.0,2.85,17.55,945.5,999.53,749.2
2018,4,27,12,0,861.0,159.0,2.9,17.6,946.0,984.58,739.58
2018,4,27,12,15,846.5,166.0,2.95,17.65,938.5,952.61,718.44
2018,4,27,12,30,832.0,173.0,3.0,17.7,931.0,918.0,695.54
2018,4,27,12,45,836.0,170.0,3.05,17.7,924.5,887.45,675.43
2018,4,27,13,0,840.0,167.0,3.1,17.7,918.0,853.81,653.02
2018,4,27,13,15,846.0,160.5,3.2,17.65,904.5,815.52,627.59
2018,4,27,13,30,852.0,154.0,3.3,17.6,891.0,774.26,598.92
2018,4,27,13,45,844.5,153.0,3.35,17.55,866.0,725.84,563.38
2018,4,27,14,0,837.0,152.0,3.4,17.5,841.0,675.86,525.82
2018,4,27,14,15,828.0,149.5,3.45,17.35,809.5,622.37,484.8
2018,4,27,14,30,819.0,147.0,3.5,17.2,778.0,567.99,441.85
2018,4,27,14,45,807.0,144.5,3.6,17.1,740.5,511.53,395.97
2018,4,27,15,0,795.0,142.0,3.7,17.0,703.0,455.02,348.55
2018,4,27,15,15,777.5,138.5,3.7,17.0,659.5,391.92,294.53
2018,4,27,15,30,760.0,135.0,3.7,17.0,616.0,333.22,242.92
2018,4,27,15,45,739.0,130.5,3.75,16.55,569.0,274.29,191.4
2018,4,27,16,0,718.0,126.0,3.8,16.1,522.0,217.45,142.83
2018,4,27,16,15,691.0,120.5,3.8,15.75,472.0,161.52,99.43
2018,4,27,16,30,664.0,115.0,3.8,15.4,422.0,108.93,68.23
2018,4,27,16,45,626.0,108.0,3.8,15.1,370.0,74.9,60.78
2018,4,27,17,0,588.0,101.0,3.8,14.8,318.0,72.35,58.79
2018,4,27,17,15,536.0,92.5,3.65,14.4,266.5,68.33,55.41
2018,4,27,17,30,484.0,84.0,3.5,14.0,215.0,62.06,49.89
2018,4,27,17,45,409.5,72.5,3.35,13.55,167.0,54.45,42.97
2018,4,27,18,0,335.0,61.0,3.2,13.1,119.0,46.59,35.57
2018,4,27,18,15,232.0,46.0,3.0,12.7,80.0,35.65,25.09
2018,4,27,18,30,129.0,31.0,2.8,12.3,41.0,24.79,10.58
2018,4,27,18,45,66.5,16.5,2.65,11.9,21.5,15.01,0.0
2018,4,27,19,0,4.0,2.0,2.5,11.5,2.0,0.0,0.0
2018,4,27,19,15,2.0,1.0,2.45,11.35,1.0,0.0,0.0
2018,4,27,19,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,2.3,10.75,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,2.25,10.65,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,2.2,10.55,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,2.2,10.45,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,2.15,10.35,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,2.1,10.25,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,2.05,10.2,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,1.95,10.2,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,1.85,10.15,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,1.8,10.05,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,1.75,10.05,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,4,28,5,15,14.5,7.0,1.9,10.6,7.5,0.0,0.0
2018,4,28,5,30,29.0,14.0,2.0,11.1,15.0,21.43,0.0
2018,4,28,5,45,106.5,30.5,2.15,11.6,43.0,84.38,53.23
2018,4,28,6,0,184.0,47.0,2.3,12.1,71.0,150.4,117.44
2018,4,28,6,15,314.0,58.0,2.45,12.4,121.5,234.51,190.99
2018,4,28,6,30,444.0,69.0,2.6,12.7,172.0,336.53,278.73
2018,4,28,6,45,521.5,76.0,2.8,13.05,226.0,415.08,345.64
2018,4,28,7,0,599.0,83.0,3.0,13.4,280.0,500.12,415.79
2018,4,28,7,15,639.0,89.5,3.05,13.7,332.0,564.91,467.29
2018,4,28,7,30,679.0,96.0,3.1,14.0,384.0,631.54,518.56
2018,4,28,7,45,707.0,101.0,3.15,14.25,434.5,688.51,559.74
2018,4,28,8,0,735.0,106.0,3.2,14.5,485.0,745.41,599.85
2018,4,28,8,15,650.0,140.0,3.2,14.7,499.0,739.53,592.73
2018,4,28,8,30,565.0,174.0,3.2,14.9,513.0,716.35,572.94
2018,4,28,8,45,352.0,240.5,3.2,15.05,457.0,595.4,476.02
2018,4,28,9,0,139.0,307.0,3.2,15.2,401.0,460.94,366.59
2018,4,28,9,15,101.0,317.0,3.25,15.4,387.5,418.79,332.7
2018,4,28,9,30,63.0,327.0,3.3,15.6,374.0,391.64,309.63
2018,4,28,9,45,91.5,351.5,3.35,15.75,423.0,445.05,350.86
2018,4,28,10,0,120.0,376.0,3.4,15.9,472.0,516.09,404.22
2018,4,28,10,15,224.5,375.0,3.45,16.05,563.0,618.29,482.56
2018,4,28,10,30,329.0,374.0,3.5,16.2,654.0,737.31,570.39
2018,4,28,10,45,192.0,368.5,3.55,16.35,533.0,572.41,445.38
2018,4,28,11,0,55.0,363.0,3.6,16.5,412.0,408.96,318.55
2018,4,28,11,15,38.0,343.0,3.65,16.55,377.0,368.83,287.78
2018,4,28,11,30,21.0,323.0,3.7,16.6,342.0,316.69,247.09
2018,4,28,11,45,78.0,369.0,3.75,16.7,440.5,427.3,333.65
2018,4,28,12,0,135.0,415.0,3.8,16.8,539.0,533.68,414.19
2018,4,28,12,15,265.0,405.5,3.85,16.75,648.0,645.23,499.58
2018,4,28,12,30,395.0,396.0,3.9,16.7,757.0,737.24,568.75
2018,4,28,12,45,461.0,356.0,4.0,16.65,772.5,744.07,575.23
2018,4,28,13,0,527.0,316.0,4.1,16.6,788.0,738.0,572.87
2018,4,28,13,15,378.5,364.5,4.1,16.45,700.0,634.02,493.69
2018,4,28,13,30,230.0,413.0,4.1,16.3,612.0,542.57,422.94
2018,4,28,13,45,250.5,388.0,4.15,16.2,599.5,521.17,407.9
2018,4,28,14,0,271.0,363.0,4.2,16.1,587.0,494.3,388.09
2018,4,28,14,15,360.5,316.0,4.2,15.95,601.5,487.4,383.73
2018,4,28,14,30,450.0,269.0,4.2,15.8,616.0,471.78,371.43
2018,4,28,14,45,321.5,295.0,4.25,15.65,537.0,401.67,315.67
2018,4,28,15,0,193.0,321.0,4.3,15.5,458.0,346.73,272.48
2018,4,28,15,15,190.5,303.0,4.3,15.5,431.0,315.3,246.9
2018,4,28,15,30,188.0,285.0,4.3,15.5,404.0,284.18,221.21
2018,4,28,15,45,204.0,260.5,4.25,15.05,381.0,253.31,195.24
2018,4,28,16,0,220.0,236.0,4.2,14.6,358.0,220.82,167.92
2018,4,28,16,15,258.5,207.5,4.15,14.4,337.5,180.75,134.32
2018,4,28,16,30,297.0,179.0,4.1,14.2,317.0,141.87,105.85
2018,4,28,16,45,378.0,144.5,4.05,14.0,298.5,98.42,81.73
2018,4,28,17,0,459.0,110.0,4.0,13.8,280.0,77.33,63.42
2018,4,28,17,15,502.5,90.0,3.9,13.45,250.0,65.87,53.43
2018,4,28,17,30,546.0,70.0,3.8,13.1,220.0,52.32,41.38
2018,4,28,17,45,478.0,62.5,3.65,12.8,173.5,48.16,37.52
2018,4,28,18,0,410.0,55.0,3.5,12.5,127.0,43.93,33.35
2018,4,28,18,15,301.5,43.0,3.3,12.2,86.5,33.4,23.29
2018,4,28,18,30,193.0,31.0,3.1,11.9,46.0,24.42,11.25
2018,4,28,18,45,101.5,16.5,2.95,11.6,24.0,15.01,0.0
2018,4,28,19,0,10.0,2.0,2.8,11.3,2.0,0.0,0.0
2018,4,28,19,15,5.0,1.0,2.75,11.1,1.0,0.0,0.0
2018,4,28,19,30,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,2.65,10.75,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,2.55,10.3,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,2.45,9.95,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,2.4,9.85,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,2.35,9.75,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,2.35,9.75,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,2.45,10.3,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,2.45,10.4,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,2.4,10.45,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,2.35,10.45,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,2.3,10.35,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,2.25,10.3,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,4,29,5,15,38.0,8.5,2.4,10.6,10.0,0.0,0.0
2018,4,29,5,30,76.0,17.0,2.6,10.9,20.0,38.32,0.0
2018,4,29,5,45,181.5,32.5,2.75,11.2,53.5,122.48,82.21
2018,4,29,6,0,287.0,48.0,2.9,11.5,87.0,194.47,153.32
2018,4,29,6,15,332.5,60.5,3.05,11.75,124.5,246.33,201.53
2018,4,29,6,30,378.0,73.0,3.2,12.0,162.0,303.13,252.5
2018,4,29,6,45,425.5,86.0,3.3,12.25,209.0,366.05,306.99
2018,4,29,7,0,473.0,99.0,3.4,12.5,256.0,433.03,363.07
2018,4,29,7,15,567.5,99.0,3.45,12.75,319.0,526.9,439.4
2018,4,29,7,30,662.0,99.0,3.5,13.0,382.0,622.71,514.86
2018,4,29,7,45,670.0,109.0,3.55,13.25,426.5,669.33,548.62
2018,4,29,8,0,678.0,119.0,3.6,13.5,471.0,714.34,580.44
2018,4,29,8,15,646.5,136.0,3.6,13.75,497.5,731.92,590.99
2018,4,29,8,30,615.0,153.0,3.6,14.0,524.0,744.61,598.02
2018,4,29,8,45,485.5,207.0,3.65,14.3,513.5,696.83,557.91
2018,4,29,9,0,356.0,261.0,3.7,14.6,503.0,629.34,502.54
2018,4,29,9,15,296.0,257.5,3.7,14.85,467.0,573.73,458.36
2018,4,29,9,30,236.0,254.0,3.7,15.1,431.0,514.58,411.05
2018,4,29,9,45,125.5,228.5,3.75,15.35,323.0,362.55,290.33
2018,4,29,10,0,15.0,203.0,3.8,15.6,215.0,200.27,157.85
2018,4,29,10,15,16.0,210.5,3.8,15.7,223.5,208.17,164.19
2018,4,29,10,30,17.0,218.0,3.8,15.8,232.0,226.51,178.49
2018,4,29,10,45,35.0,262.0,3.8,15.9,292.5,287.82,227.09
2018,4,29,11,0,53.0,306.0,3.8,16.0,353.0,348.61,274.39
2018,4,29,11,15,166.5,353.0,3.85,16.05,504.0,521.22,408.97
2018,4,29,11,30,280.0,400.0,3.9,16.1,655.0,687.91,533.25
2018,4,29,11,45,389.5,356.0,3.9,16.15,713.0,750.86,580.69
2018,4,29,12,0,499.0,312.0,3.9,16.2,771.0,796.8,616.02
2018,4,29,12,15,611.0,255.0,3.9,16.2,815.5,827.88,640.82
2018,4,29,12,30,723.0,198.0,3.9,16.2,860.0,849.02,657.5
2018,4,29,12,45,708.0,213.5,3.9,16.2,856.0,822.52,638.32
2018,4,29,13,0,693.0,229.0,3.9,16.2,852.0,793.88,616.93
2018,4,29,13,15,754.0,188.5,3.9,16.15,854.0,768.42,600.01
2018,4,29,13,30,815.0,148.0,3.9,16.1,856.0,740.54,580.63
2018,4,29,13,45,739.0,177.0,3.9,16.1,805.0,673.79,529.29
2018,4,29,14,0,663.0,206.0,3.9,16.1,754.0,611.43,480.69
2018,4,29,14,15,768.5,159.0,3.95,16.05,771.5,594.94,467.99
2018,4,29,14,30,874.0,112.0,4.0,16.0,789.0,567.28,444.96
2018,4,29,14,45,864.0,109.5,4.05,15.95,751.5,510.21,397.48
2018,4,29,15,0,854.0,107.0,4.1,15.9,714.0,452.66,348.25
2018,4,29,15,15,840.0,104.5,4.1,15.9,671.0,389.52,293.22
2018,4,29,15,30,826.0,102.0,4.1,15.9,628.0,330.09,239.97
2018,4,29,15,45,808.0,98.5,4.15,15.65,581.0,269.73,186.12
2018,4,29,16,0,790.0,95.0,4.2,15.4,534.0,210.98,134.97
2018,4,29,16,15,767.0,91.0,4.2,15.2,484.5,153.12,89.46
2018,4,29,16,30,744.0,87.0,4.2,15.0,435.0,98.0,56.81
2018,4,29,16,45,711.0,82.5,4.2,14.75,383.0,56.36,44.49
2018,4,29,17,0,678.0,78.0,4.2,14.5,331.0,54.85,43.34
2018,4,29,17,15,631.0,71.5,4.1,14.1,279.0,51.65,40.64
2018,4,29,17,30,584.0,65.0,4.0,13.7,227.0,48.3,37.7
2018,4,29,17,45,514.5,58.0,3.95,13.35,178.5,44.32,34.02
2018,4,29,18,0,445.0,51.0,3.9,13.0,130.0,40.27,30.08
2018,4,29,18,15,336.0,40.5,3.75,12.6,89.0,32.84,22.83
2018,4,29,18,30,227.0,30.0,3.6,12.2,48.0,23.63,11.38
2018,4,29,18,45,121.5,16.5,3.5,11.8,25.5,15.01,0.0
2018,4,29,19,0,16.0,3.0,3.4,11.4,3.0,0.0,0.0
2018,4,29,19,15,8.0,1.5,3.25,11.3,1.5,0.0,0.0
2018,4,29,19,30,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,3.0,11.05,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,2.85,10.8,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,2.7,10.55,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,2.55,10.3,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,2.4,10.15,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,2.3,10.05,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,2.3,9.95,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,2.35,9.9,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,2.45,9.9,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,2.55,9.85,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,2.6,9.75,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,2.55,9.6,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,2.45,9.3,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,2.4,9.25,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,2.35,9.2,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,2.3,9.25,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,4,30,5,15,1.0,3.0,2.45,9.65,3.0,2.73,0.0
2018,4,30,5,30,2.0,6.0,2.6,10.0,6.0,6.06,0.0
2018,4,30,5,45,1.0,13.5,2.75,10.4,13.5,12.23,3.68
2018,4,30,6,0,0.0,21.0,2.9,10.8,21.0,18.47,9.95
2018,4,30,6,15,45.0,38.0,2.9,11.1,48.5,62.65,48.26
2018,4,30,6,30,90.0,55.0,2.9,11.4,76.0,107.56,87.89
2018,4,30,6,45,231.0,82.5,2.9,11.75,155.5,235.48,198.37
2018,4,30,7,0,372.0,110.0,2.9,12.1,235.0,381.74,320.58
2018,4,30,7,15,410.5,123.0,2.85,12.45,282.5,441.08,368.19
2018,4,30,7,30,449.0,136.0,2.8,12.8,330.0,502.88,416.61
2018,4,30,7,45,290.0,167.5,2.75,13.15,298.5,419.8,346.55
2018,4,30,8,0,131.0,199.0,2.7,13.5,267.0,322.48,264.08
2018,4,30,8,15,130.0,232.5,2.65,13.75,305.5,362.74,295.11
2018,4,30,8,30,129.0,266.0,2.6,14.0,344.0,402.16,324.34
2018,4,30,8,45,220.0,280.0,2.55,14.25,425.0,502.38,402.75
2018,4,30,9,0,311.0,294.0,2.5,14.5,506.0,623.86,493.72
2018,4,30,9,15,283.0,317.5,2.55,14.7,519.0,627.9,493.52
2018,4,30,9,30,255.0,341.0,2.6,14.9,532.0,629.24,492.23
2018,4,30,9,45,212.5,357.0,2.65,15.05,521.0,587.98,459.82
2018,4,30,10,0,170.0,373.0,2.7,15.2,510.0,562.02,438.58
2018,4,30,10,15,220.0,380.0,2.75,15.35,564.0,618.09,480.76
2018,4,30,10,30,270.0,387.0,2.8,15.5,618.0,690.19,533.03
2018,4,30,10,45,202.0,412.0,2.85,15.6,587.0,627.27,484.38
2018,4,30,11,0,134.0,437.0,2.9,15.7,556.0,580.05,447.38
2018,4,30,11,15,229.0,426.0,2.95,15.75,633.0,657.61,506.98
2018,4,30,11,30,324.0,415.0,3.0,15.8,710.0,745.58,571.74
2018,4,30,11,45,539.0,317.0,3.05,15.85,812.0,855.81,654.99
2018,4,30,12,0,754.0,219.0,3.1,15.9,914.0,947.37,721.71
2018,4,30,12,15,819.5,182.5,3.15,15.9,936.0,941.64,717.33
2018,4,30,12,30,885.0,146.0,3.2,15.9,958.0,928.3,708.7
2018,4,30,12,45,882.0,145.5,3.25,15.95,947.5,893.81,685.36
2018,4,30,13,0,879.0,145.0,3.3,16.0,937.0,856.59,660.13
2018,4,30,13,15,874.5,144.0,3.4,16.0,919.0,815.19,632.12
2018,4,30,13,30,870.0,143.0,3.5,16.0,901.0,771.5,601.8
2018,4,30,13,45,864.0,141.5,3.55,16.0,876.0,727.18,568.65
2018,4,30,14,0,858.0,140.0,3.6,16.0,851.0,677.07,530.49
2018,4,30,14,15,849.0,137.5,3.7,15.95,819.0,622.82,488.46
2018,4,30,14,30,840.0,135.0,3.8,15.9,787.0,567.63,444.41
2018,4,30,14,45,829.0,132.0,3.85,15.85,749.5,510.37,397.25
2018,4,30,15,0,818.0,129.0,3.9,15.8,712.0,452.91,348.47
2018,4,30,15,15,802.0,126.0,3.9,15.8,668.5,393.7,296.91
2018,4,30,15,30,786.0,123.0,3.9,15.8,625.0,335.4,245.09
2018,4,30,15,45,765.0,119.0,4.05,15.55,577.5,276.26,192.85
2018,4,30,16,0,744.0,115.0,4.2,15.3,530.0,213.6,139.08
2018,4,30,16,15,716.5,110.0,4.2,15.05,479.5,156.68,94.55
2018,4,30,16,30,689.0,105.0,4.2,14.8,429.0,103.09,62.46
2018,4,30,16,45,652.5,99.5,4.25,14.55,377.5,68.19,54.96
2018,4,30,17,0,616.0,94.0,4.3,14.3,326.0,66.51,53.72
2018,4,30,17,15,565.0,86.5,4.25,13.9,274.5,63.05,50.83
2018,4,30,17,30,514.0,79.0,4.2,13.5,223.0,59.45,47.68
2018,4,30,17,45,441.0,69.5,4.15,13.1,174.5,53.87,42.58
2018,4,30,18,0,368.0,60.0,4.1,12.7,126.0,45.75,34.99
2018,4,30,18,15,265.5,47.0,4.0,12.3,86.5,36.36,25.97
2018,4,30,18,30,163.0,34.0,3.9,11.9,47.0,26.7,14.25
2018,4,30,18,45,86.5,19.0,3.85,11.5,25.5,17.28,0.0
2018,4,30,19,0,10.0,4.0,3.8,11.1,4.0,0.0,0.0
2018,4,30,19,15,5.0,2.0,3.7,10.95,2.0,0.0,0.0
2018,4,30,19,30,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,3.3,10.25,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,3.1,9.95,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,2.75,9.45,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,2.45,8.95,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,2.3,8.75,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,2.15,8.6,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,2.05,8.45,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,1.95,8.35,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,1.85,8.3,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,1.75,8.3,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,1.75,8.3,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,1.85,8.3,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,1.95,8.3,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,2.0,8.35,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,2.0,8.45,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,5,1,5,15,36.5,9.5,2.15,8.95,11.0,17.64,0.0
2018,5,1,5,30,73.0,19.0,2.3,9.4,22.0,48.21,0.0
2018,5,1,5,45,97.0,34.5,2.45,9.85,44.5,86.3,60.09
2018,5,1,6,0,121.0,50.0,2.6,10.3,67.0,118.24,93.0
2018,5,1,6,15,156.0,69.0,2.65,10.7,100.5,163.02,133.36
2018,5,1,6,30,191.0,88.0,2.7,11.1,134.0,211.27,176.05
2018,5,1,6,45,302.0,97.0,2.7,11.5,190.0,306.73,257.69
2018,5,1,7,0,413.0,106.0,2.7,11.9,246.0,403.04,338.01
2018,5,1,7,15,397.5,128.0,2.7,12.35,281.0,437.82,364.96
2018,5,1,7,30,382.0,150.0,2.7,12.8,316.0,469.73,388.82
2018,5,1,7,45,379.5,172.0,2.7,13.3,354.0,508.91,417.65
2018,5,1,8,0,377.0,194.0,2.7,13.8,392.0,531.19,432.97
2018,5,1,8,15,491.0,181.5,2.7,14.25,465.0,642.98,518.23
2018,5,1,8,30,605.0,169.0,2.7,14.7,538.0,752.65,598.45
2018,5,1,8,45,707.0,147.0,2.7,15.15,609.0,839.2,657.24
2018,5,1,9,0,809.0,125.0,2.7,15.6,680.0,922.15,711.93
2018,5,1,9,15,829.0,124.5,2.7,16.0,722.0,957.69,732.91
2018,5,1,9,30,849.0,124.0,2.7,16.4,764.0,990.56,752.32
2018,5,1,9,45,867.0,121.0,2.7,16.75,800.0,1004.95,759.33
2018,5,1,10,0,885.0,118.0,2.7,17.1,836.0,1026.95,771.67
2018,5,1,10,15,892.5,119.5,2.7,17.4,864.5,1039.82,778.04
2018,5,1,10,30,900.0,121.0,2.7,17.7,893.0,1048.99,782.15
2018,5,1,10,45,905.5,121.5,2.7,18.0,914.0,1051.3,781.9
2018,5,1,11,0,911.0,122.0,2.7,18.3,935.0,1049.79,779.36
2018,5,1,11,15,913.5,123.0,2.7,18.45,948.0,1041.97,773.28
2018,5,1,11,30,916.0,124.0,2.7,18.6,961.0,1030.36,764.92
2018,5,1,11,45,916.5,124.5,2.7,18.8,966.5,1012.6,752.51
2018,5,1,12,0,917.0,125.0,2.7,19.0,972.0,991.28,737.89
2018,5,1,12,15,919.0,123.5,2.75,19.1,970.5,965.96,721.42
2018,5,1,12,30,921.0,122.0,2.8,19.2,969.0,937.24,702.66
2018,5,1,12,45,921.5,120.0,2.9,19.25,959.5,903.48,680.92
2018,5,1,13,0,922.0,118.0,3.0,19.3,950.0,866.64,656.89
2018,5,1,13,15,823.0,172.0,3.1,19.3,904.0,805.69,615.83
2018,5,1,13,30,724.0,226.0,3.2,19.3,858.0,744.86,570.7
2018,5,1,13,45,626.0,263.5,3.3,19.25,799.0,671.94,516.72
2018,5,1,14,0,528.0,301.0,3.4,19.2,740.0,605.47,466.59
2018,5,1,14,15,431.0,321.0,3.55,19.05,670.5,532.13,411.23
2018,5,1,14,30,334.0,341.0,3.7,18.9,601.0,467.85,362.0
2018,5,1,14,45,366.0,313.0,3.8,18.75,585.0,436.29,337.4
2018,5,1,15,0,398.0,285.0,3.9,18.6,569.0,401.22,308.85
2018,5,1,15,15,360.0,276.0,3.9,18.6,521.5,351.88,268.93
2018,5,1,15,30,322.0,267.0,3.9,18.6,474.0,306.61,232.2
2018,5,1,15,45,361.5,235.0,4.1,17.9,451.0,267.59,198.63
2018,5,1,16,0,401.0,203.0,4.3,17.2,428.0,219.27,157.24
2018,5,1,16,15,489.0,162.5,4.4,16.7,411.0,170.19,114.69
2018,5,1,16,30,577.0,122.0,4.5,16.2,394.0,110.41,71.14
2018,5,1,16,45,597.0,103.5,4.6,15.7,356.5,70.62,56.84
2018,5,1,17,0,617.0,85.0,4.7,15.2,319.0,59.46,47.28
2018,5,1,17,15,587.5,78.5,4.65,14.6,274.0,56.63,44.98
2018,5,1,17,30,558.0,72.0,4.6,14.0,229.0,53.65,42.43
2018,5,1,17,45,486.5,64.0,4.55,13.4,180.5,49.08,38.28
2018,5,1,18,0,415.0,56.0,4.5,12.8,132.0,44.4,33.81
2018,5,1,18,15,307.5,44.5,4.35,12.4,91.0,34.46,24.38
2018,5,1,18,30,200.0,33.0,4.2,12.0,50.0,25.92,14.18
2018,5,1,18,45,107.5,18.5,4.05,11.55,27.0,16.83,0.0
2018,5,1,19,0,15.0,4.0,3.9,11.1,4.0,0.0,0.0
2018,5,1,19,15,7.5,2.0,3.8,11.0,2.0,0.0,0.0
2018,5,1,19,30,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,3.6,10.75,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,3.3,10.35,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,3.15,10.25,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,3.05,10.2,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,2.95,10.2,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,2.85,10.15,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,2.75,10.15,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,2.65,10.25,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,2.55,10.3,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,2.45,10.3,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,2.15,10.25,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,2.05,10.2,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,1.95,10.2,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,1.85,10.2,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,1.75,10.25,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,5,2,5,15,50.0,11.0,1.75,10.5,13.5,22.36,0.0
2018,5,2,5,30,100.0,22.0,1.8,10.7,27.0,64.78,0.0
2018,5,2,5,45,212.0,36.5,1.9,10.9,62.5,137.97,99.23
2018,5,2,6,0,324.0,51.0,2.0,11.1,98.0,213.27,169.38
2018,5,2,6,15,390.5,62.0,1.95,11.35,141.5,275.59,225.62
2018,5,2,6,30,457.0,73.0,1.9,11.6,185.0,348.48,288.96
2018,5,2,6,45,513.5,82.0,1.9,11.85,235.5,417.58,347.3
2018,5,2,7,0,570.0,91.0,1.9,12.1,286.0,491.11,407.03
2018,5,2,7,15,629.0,94.0,1.85,12.45,342.0,563.54,463.49
2018,5,2,7,30,688.0,97.0,1.8,12.8,398.0,639.36,520.35
2018,5,2,7,45,720.0,100.5,1.75,13.1,449.5,697.79,560.65
2018,5,2,8,0,752.0,104.0,1.7,13.4,501.0,756.4,599.98
2018,5,2,8,15,776.0,107.0,1.65,13.9,550.5,803.57,629.57
2018,5,2,8,30,800.0,110.0,1.6,14.4,600.0,853.48,660.41
2018,5,2,8,45,819.5,111.5,1.6,14.85,645.5,895.99,686.14
2018,5,2,9,0,839.0,113.0,1.6,15.3,691.0,936.33,710.05
2018,5,2,9,15,853.0,114.5,1.6,15.75,731.0,968.93,728.49
2018,5,2,9,30,867.0,116.0,1.6,16.2,771.0,988.3,738.14
2018,5,2,9,45,878.0,116.5,1.65,16.6,805.5,1010.51,750.72
2018,5,2,10,0,889.0,117.0,1.7,17.0,840.0,1029.36,761.11
2018,5,2,10,15,896.5,118.0,1.75,17.3,868.0,1041.69,767.67
2018,5,2,10,30,904.0,119.0,1.8,17.6,896.0,1050.33,772.03
2018,5,2,10,45,909.5,119.5,1.9,17.95,917.0,1052.63,773.06
2018,5,2,11,0,915.0,120.0,2.0,18.3,938.0,1051.1,771.79
2018,5,2,11,15,918.0,120.0,2.1,18.5,951.0,1042.74,766.65
2018,5,2,11,30,921.0,120.0,2.2,18.7,964.0,1030.59,759.18
2018,5,2,11,45,922.5,120.5,2.3,18.85,970.0,1013.76,748.85
2018,5,2,12,0,924.0,121.0,2.4,19.0,976.0,993.3,736.16
2018,5,2,12,15,925.0,120.0,2.45,19.1,974.0,967.42,719.51
2018,5,2,12,30,926.0,119.0,2.5,19.2,972.0,938.18,700.61
2018,5,2,12,45,925.5,117.0,2.6,19.25,962.0,903.46,678.5
2018,5,2,13,0,925.0,115.0,2.7,19.3,952.0,865.73,654.11
2018,5,2,13,15,921.5,114.0,2.75,19.25,934.0,823.71,626.37
2018,5,2,13,30,918.0,113.0,2.8,19.2,916.0,779.19,596.57
2018,5,2,13,45,912.0,112.0,2.85,19.15,891.0,730.64,562.09
2018,5,2,14,0,906.0,111.0,2.9,19.1,866.0,680.2,524.58
2018,5,2,14,15,898.5,109.0,2.95,18.95,834.0,626.35,483.65
2018,5,2,14,30,891.0,107.0,3.0,18.8,802.0,571.24,440.41
2018,5,2,14,45,880.5,105.5,3.05,18.7,764.5,514.1,394.06
2018,5,2,15,0,870.0,104.0,3.1,18.6,727.0,456.48,345.78
2018,5,2,15,15,856.5,101.5,3.1,18.6,684.0,396.75,294.26
2018,5,2,15,30,843.0,99.0,3.1,18.6,641.0,332.61,238.21
2018,5,2,15,45,824.5,96.0,3.15,18.1,593.5,271.75,184.89
2018,5,2,16,0,806.0,93.0,3.2,17.6,546.0,212.54,134.11
2018,5,2,16,15,781.5,89.0,3.25,17.2,495.0,153.74,88.41
2018,5,2,16,30,757.0,85.0,3.3,16.8,444.0,97.84,55.41
2018,5,2,16,45,724.5,81.0,3.3,16.45,392.5,60.64,47.91
2018,5,2,17,0,692.0,77.0,3.3,16.1,341.0,53.91,42.21
2018,5,2,17,15,645.5,72.0,3.2,15.6,289.0,51.81,40.53
2018,5,2,17,30,599.0,67.0,3.1,15.1,237.0,49.66,38.71
2018,5,2,17,45,531.0,59.5,3.0,14.55,187.5,45.31,34.78
2018,5,2,18,0,463.0,52.0,2.9,14.0,138.0,40.83,30.54
2018,5,2,18,15,358.5,42.0,2.75,13.55,96.0,33.88,23.82
2018,5,2,18,30,254.0,32.0,2.6,13.1,54.0,26.72,15.17
2018,5,2,18,45,141.0,18.5,2.45,12.65,29.5,16.83,0.0
2018,5,2,19,0,28.0,5.0,2.3,12.2,5.0,4.55,0.0
2018,5,2,19,15,14.0,2.5,2.3,12.0,2.5,0.0,0.0
2018,5,2,19,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,2.3,11.65,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,2.3,11.35,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,2.35,11.1,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,2.4,10.75,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,2.35,10.65,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,2.25,10.35,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,2.2,10.25,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,2.2,10.15,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,2.2,10.05,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,2.4,9.95,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,2.35,9.85,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,2.35,9.85,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,2.4,9.95,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,5,3,5,15,33.5,6.0,2.5,10.25,8.0,13.75,0.0
2018,5,3,5,30,67.0,12.0,2.6,10.5,16.0,41.13,0.0
2018,5,3,5,45,101.5,17.5,2.75,10.75,29.5,68.87,47.92
2018,5,3,6,0,136.0,23.0,2.9,11.0,43.0,94.9,73.76
2018,5,3,6,15,86.5,22.0,2.9,11.2,36.5,75.52,59.52
2018,5,3,6,30,37.0,21.0,2.9,11.4,30.0,45.09,33.88
2018,5,3,6,45,18.5,22.0,2.9,11.65,26.5,33.24,23.58
2018,5,3,7,0,0.0,23.0,2.9,11.9,23.0,20.24,11.92
2018,5,3,7,15,0.0,27.5,2.9,12.1,27.5,24.22,15.31
2018,5,3,7,30,0.0,32.0,2.9,12.3,32.0,28.21,18.67
2018,5,3,7,45,0.0,40.5,2.9,12.55,40.5,35.74,25.01
2018,5,3,8,0,0.0,49.0,2.9,12.8,49.0,43.29,31.3
2018,5,3,8,15,0.0,67.5,2.9,13.05,67.5,59.73,45.03
2018,5,3,8,30,0.0,86.0,2.9,13.3,86.0,76.21,58.63
2018,5,3,8,45,0.0,109.0,2.95,13.6,109.0,97.27,75.86
2018,5,3,9,0,0.0,132.0,3.0,13.9,132.0,118.69,93.2
2018,5,3,9,15,4.0,169.0,3.0,14.2,172.0,157.39,124.58
2018,5,3,9,30,8.0,206.0,3.0,14.5,212.0,196.54,155.81
2018,5,3,9,45,9.5,224.0,3.05,14.8,231.5,215.02,170.07
2018,5,3,10,0,11.0,242.0,3.1,15.1,251.0,233.45,184.24
2018,5,3,10,15,14.0,262.5,3.1,15.35,274.5,255.72,201.41
2018,5,3,10,30,17.0,283.0,3.1,15.6,298.0,277.88,218.34
2018,5,3,10,45,25.5,321.5,3.15,15.85,344.0,337.74,264.48
2018,5,3,11,0,34.0,360.0,3.2,16.1,390.0,383.34,298.91
2018,5,3,11,15,98.0,397.5,3.2,16.3,487.0,482.16,375.04
2018,5,3,11,30,162.0,435.0,3.2,16.5,584.0,592.08,456.81
2018,5,3,11,45,373.0,369.5,3.2,16.7,714.5,745.33,572.47
2018,5,3,12,0,584.0,304.0,3.2,16.9,845.0,866.36,661.21
2018,5,3,12,15,758.5,211.0,3.25,17.05,912.0,917.19,698.65
2018,5,3,12,30,933.0,118.0,3.3,17.2,979.0,942.76,715.86
2018,5,3,12,45,934.0,115.5,3.35,17.3,969.5,908.67,692.5
2018,5,3,13,0,935.0,113.0,3.4,17.4,960.0,871.44,667.32
2018,5,3,13,15,931.0,112.0,3.4,17.45,942.0,828.7,637.94
2018,5,3,13,30,927.0,111.0,3.4,17.5,924.0,783.48,606.58
2018,5,3,13,45,866.0,139.0,3.4,17.55,881.5,722.1,560.91
2018,5,3,14,0,805.0,167.0,3.4,17.6,839.0,665.79,517.39
2018,5,3,14,15,751.5,182.5,3.4,17.6,791.5,602.56,468.45
2018,5,3,14,30,698.0,198.0,3.4,17.6,744.0,542.95,421.31
2018,5,3,14,45,720.0,176.0,3.4,17.55,715.5,492.1,380.11
2018,5,3,15,0,742.0,154.0,3.4,17.5,687.0,438.0,334.75
2018,5,3,15,15,755.5,136.0,3.4,17.5,650.5,384.95,288.49
2018,5,3,15,30,769.0,118.0,3.4,17.5,614.0,326.05,236.29
2018,5,3,15,45,764.5,110.0,3.35,17.2,572.5,268.87,185.49
2018,5,3,16,0,760.0,102.0,3.3,16.9,531.0,211.77,135.83
2018,5,3,16,15,698.5,105.0,3.3,16.6,471.5,151.39,90.17
2018,5,3,16,30,637.0,108.0,3.3,16.3,412.0,103.29,63.21
2018,5,3,16,45,648.5,96.0,3.25,15.95,374.5,65.17,51.97
2018,5,3,17,0,660.0,84.0,3.2,15.6,337.0,58.77,46.59
