Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,3,17,15,626.5,77.0,3.2,15.1,288.5,55.46,43.85
2018,5,3,17,30,593.0,70.0,3.2,14.6,240.0,51.95,40.82
2018,5,3,17,45,526.0,62.5,3.2,14.1,190.5,47.71,36.99
2018,5,3,18,0,459.0,55.0,3.2,13.6,141.0,43.36,32.85
2018,5,3,18,15,356.0,44.0,3.15,13.1,98.5,35.59,25.41
2018,5,3,18,30,253.0,33.0,3.1,12.6,56.0,25.92,14.94
2018,5,3,18,45,140.5,19.0,3.05,12.1,30.5,17.28,0.0
2018,5,3,19,0,28.0,5.0,3.0,11.6,5.0,4.55,0.0
2018,5,3,19,15,14.0,2.5,3.0,11.4,2.5,0.0,0.0
2018,5,3,19,30,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,3.0,10.65,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,2.95,10.25,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,2.85,9.95,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,2.8,9.85,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,2.75,9.75,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,2.7,9.65,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,2.65,9.55,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,2.6,9.45,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,2.5,9.35,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,2.35,9.2,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,2.05,8.85,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,1.7,8.65,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,5,4,5,15,4.5,7.0,1.95,9.15,7.5,7.48,0.0
2018,5,4,5,30,9.0,14.0,2.2,9.6,15.0,15.41,0.0
2018,5,4,5,45,108.5,32.0,2.45,10.05,48.5,84.77,61.2
2018,5,4,6,0,208.0,50.0,2.7,10.5,82.0,162.66,129.91
2018,5,4,6,15,222.5,64.5,2.7,10.95,110.5,187.89,154.49
2018,5,4,6,30,237.0,79.0,2.7,11.4,139.0,223.51,186.67
2018,5,4,6,45,196.5,107.5,2.7,11.9,164.5,245.23,205.27
2018,5,4,7,0,156.0,136.0,2.7,12.4,190.0,250.56,209.12
2018,5,4,7,15,284.5,141.5,2.45,13.0,260.0,361.94,301.67
2018,5,4,7,30,413.0,147.0,2.2,13.6,330.0,488.39,401.8
2018,5,4,7,45,423.5,164.5,1.95,14.15,371.5,533.85,433.63
2018,5,4,8,0,434.0,182.0,1.7,14.7,413.0,578.65,464.07
2018,5,4,8,15,489.0,184.5,1.55,15.25,468.0,643.71,509.82
2018,5,4,8,30,544.0,187.0,1.4,15.8,523.0,710.67,554.94
2018,5,4,8,45,555.5,199.5,1.2,16.4,564.0,750.45,577.58
2018,5,4,9,0,567.0,212.0,1.0,17.0,605.0,788.52,598.19
2018,5,4,9,15,635.5,199.5,1.0,17.55,663.5,859.24,643.7
2018,5,4,9,30,704.0,187.0,1.0,18.1,722.0,923.23,682.18
2018,5,4,9,45,772.5,164.0,1.05,18.65,775.5,967.17,707.86
2018,5,4,10,0,841.0,141.0,1.1,19.2,829.0,1017.39,737.46
2018,5,4,10,15,761.0,188.0,1.15,19.7,826.0,997.42,722.67
2018,5,4,10,30,681.0,235.0,1.2,20.2,823.0,965.11,701.1
2018,5,4,10,45,584.0,294.0,1.3,20.65,806.5,918.85,669.08
2018,5,4,11,0,487.0,353.0,1.4,21.1,790.0,874.06,637.09
2018,5,4,11,15,614.5,291.0,1.4,21.45,851.0,930.85,676.77
2018,5,4,11,30,742.0,229.0,1.4,21.8,912.0,981.83,709.47
2018,5,4,11,45,773.5,212.0,1.4,22.1,927.5,977.15,704.82
2018,5,4,12,0,805.0,195.0,1.4,22.4,943.0,961.8,694.22
2018,5,4,12,15,722.0,244.0,1.4,22.6,913.5,915.01,663.84
2018,5,4,12,30,639.0,293.0,1.4,22.8,884.0,860.22,625.84
2018,5,4,12,45,580.5,322.0,1.4,23.0,854.5,810.35,591.51
2018,5,4,13,0,522.0,351.0,1.4,23.2,825.0,761.46,557.42
2018,5,4,13,15,534.5,334.0,1.5,23.25,811.5,728.66,536.84
2018,5,4,13,30,547.0,317.0,1.6,23.3,798.0,693.6,513.94
2018,5,4,13,45,621.0,270.0,1.65,23.35,801.5,672.35,500.66
2018,5,4,14,0,695.0,223.0,1.7,23.4,805.0,643.93,481.37
2018,5,4,14,15,703.5,208.0,1.85,23.25,778.0,595.93,447.33
2018,5,4,14,30,712.0,193.0,2.0,23.1,751.0,545.82,410.44
2018,5,4,14,45,737.5,169.5,2.2,22.95,723.5,494.73,371.37
2018,5,4,15,0,763.0,146.0,2.4,22.8,696.0,443.45,330.06
2018,5,4,15,15,750.0,138.0,2.4,22.8,651.5,380.5,278.08
2018,5,4,15,30,737.0,130.0,2.4,22.8,607.0,321.74,228.15
2018,5,4,15,45,752.0,114.0,2.65,22.15,570.0,269.21,182.3
2018,5,4,16,0,767.0,98.0,2.9,21.5,533.0,209.96,131.58
2018,5,4,16,15,736.0,96.0,2.95,20.9,482.5,154.53,89.54
2018,5,4,16,30,705.0,94.0,3.0,20.3,432.0,96.89,54.92
2018,5,4,16,45,672.0,87.0,3.1,19.75,379.5,58.75,45.6
2018,5,4,17,0,639.0,80.0,3.2,19.2,327.0,55.55,43.09
2018,5,4,17,15,612.0,74.0,3.2,18.4,282.0,52.94,41.04
2018,5,4,17,30,585.0,68.0,3.2,17.6,237.0,50.18,38.76
2018,5,4,17,45,511.5,59.5,3.2,16.8,186.0,45.0,34.2
2018,5,4,18,0,438.0,51.0,3.2,16.0,135.0,39.63,29.27
2018,5,4,18,15,340.0,41.5,3.1,15.35,95.0,33.12,23.07
2018,5,4,18,30,242.0,32.0,3.0,14.7,55.0,25.08,14.41
2018,5,4,18,45,135.0,19.0,2.95,14.05,30.5,15.06,0.0
2018,5,4,19,0,28.0,6.0,2.9,13.4,6.0,5.46,0.0
2018,5,4,19,15,14.0,3.0,2.85,13.15,3.0,0.0,0.0
2018,5,4,19,30,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,2.75,12.6,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,2.65,12.2,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,2.35,11.9,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,2.25,11.85,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,2.2,11.75,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,2.2,11.65,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,2.2,11.55,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,2.25,11.4,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,2.3,11.15,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,2.35,10.65,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,2.45,10.4,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,2.5,10.25,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,5,5,5,15,0.0,2.5,2.5,10.85,2.5,2.27,0.0
2018,5,5,5,30,0.0,5.0,2.5,11.1,5.0,4.38,0.0
2018,5,5,5,45,0.0,8.0,2.55,11.35,8.0,7.02,0.04
2018,5,5,6,0,0.0,11.0,2.6,11.6,11.0,9.65,2.55
2018,5,5,6,15,0.0,18.5,2.55,11.8,18.5,16.26,8.37
2018,5,5,6,30,0.0,26.0,2.5,12.0,26.0,22.88,14.18
2018,5,5,6,45,0.0,55.0,2.45,12.2,55.0,48.56,36.38
2018,5,5,7,0,0.0,84.0,2.4,12.4,84.0,75.74,59.58
2018,5,5,7,15,11.0,118.0,2.45,12.6,123.0,116.6,94.27
2018,5,5,7,30,22.0,152.0,2.5,12.8,162.0,158.8,129.48
2018,5,5,7,45,134.5,187.5,2.5,13.0,258.5,307.32,253.68
2018,5,5,8,0,247.0,223.0,2.5,13.2,355.0,457.53,373.62
2018,5,5,8,15,261.5,244.0,2.55,13.5,395.5,501.13,405.39
2018,5,5,8,30,276.0,265.0,2.6,13.8,436.0,544.61,437.09
2018,5,5,8,45,250.0,292.0,2.6,14.1,455.5,557.53,443.97
2018,5,5,9,0,224.0,319.0,2.6,14.4,475.0,550.9,436.59
2018,5,5,9,15,239.0,336.0,2.5,14.95,511.0,586.46,461.16
2018,5,5,9,30,254.0,353.0,2.4,15.5,547.0,638.68,496.81
2018,5,5,9,45,235.0,373.5,2.3,16.1,559.0,625.81,484.13
2018,5,5,10,0,216.0,394.0,2.2,16.7,571.0,628.35,482.89
2018,5,5,10,15,199.5,409.0,2.15,17.05,576.5,625.89,478.87
2018,5,5,10,30,183.0,424.0,2.1,17.4,582.0,622.1,474.03
2018,5,5,10,45,139.0,427.5,2.05,17.75,549.5,577.35,439.29
2018,5,5,11,0,95.0,431.0,2.0,18.1,517.0,516.78,393.42
2018,5,5,11,15,97.5,439.0,2.15,18.1,528.0,523.24,398.76
2018,5,5,11,30,100.0,447.0,2.3,18.1,539.0,528.98,403.15
2018,5,5,11,45,98.5,446.0,2.4,18.05,537.0,521.12,397.58
2018,5,5,12,0,97.0,445.0,2.5,18.0,535.0,512.85,391.8
2018,5,5,12,15,91.0,433.0,2.7,17.75,517.5,489.49,375.44
2018,5,5,12,30,85.0,421.0,2.9,17.5,500.0,466.36,359.12
2018,5,5,12,45,54.0,371.0,3.1,17.3,421.0,386.99,299.71
2018,5,5,13,0,23.0,321.0,3.3,17.1,342.0,311.03,241.75
2018,5,5,13,15,27.5,330.5,3.45,16.8,355.0,319.66,249.23
2018,5,5,13,30,32.0,340.0,3.6,16.5,368.0,327.47,255.84
2018,5,5,13,45,50.5,348.0,3.75,16.2,391.0,342.63,268.47
2018,5,5,14,0,69.0,356.0,3.9,15.9,414.0,355.46,279.17
2018,5,5,14,15,93.0,358.5,4.0,15.65,433.5,364.37,286.7
2018,5,5,14,30,117.0,361.0,4.1,15.4,453.0,368.9,290.59
2018,5,5,14,45,105.5,344.5,4.2,15.2,424.5,340.66,268.71
2018,5,5,15,0,94.0,328.0,4.3,15.0,396.0,312.5,246.83
2018,5,5,15,15,219.5,290.5,4.3,15.0,436.5,315.68,247.05
2018,5,5,15,30,345.0,253.0,4.3,15.0,477.0,302.8,232.05
2018,5,5,15,45,313.0,242.5,4.35,14.9,434.5,261.25,197.64
2018,5,5,16,0,281.0,232.0,4.4,14.8,392.0,223.37,167.13
2018,5,5,16,15,307.5,204.5,4.35,14.75,365.0,184.7,135.09
2018,5,5,16,30,334.0,177.0,4.3,14.7,338.0,143.41,105.35
2018,5,5,16,45,394.0,147.0,4.25,14.6,315.5,99.37,82.29
2018,5,5,17,0,454.0,117.0,4.2,14.5,293.0,81.51,66.88
2018,5,5,17,15,426.0,102.5,4.1,14.15,248.5,72.97,59.55
2018,5,5,17,30,398.0,88.0,4.0,13.8,204.0,63.97,51.67
2018,5,5,17,45,370.5,74.5,3.9,13.45,165.5,55.28,43.85
2018,5,5,18,0,343.0,61.0,3.8,13.1,127.0,46.16,35.44
2018,5,5,18,15,267.0,48.5,3.75,12.7,90.5,37.29,27.03
2018,5,5,18,30,191.0,36.0,3.7,12.3,54.0,28.13,17.3
2018,5,5,18,45,106.0,21.5,3.65,11.9,30.5,17.03,0.0
2018,5,5,19,0,21.0,7.0,3.6,11.5,7.0,6.37,0.0
2018,5,5,19,15,10.5,3.5,3.65,11.35,3.5,0.0,0.0
2018,5,5,19,30,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,3.7,11.05,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,3.65,10.6,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,3.6,10.45,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,3.6,10.4,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,3.6,10.3,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,3.6,10.2,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,3.55,10.15,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,3.5,10.1,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,3.45,10.05,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,3.15,9.95,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,3.1,9.85,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,3.1,9.75,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,3.05,9.7,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,2.95,9.65,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,2.8,9.55,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,2.65,9.45,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,2.6,9.35,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,2.6,9.35,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,5,6,4,45,0.0,0.0,2.6,9.45,0.0,0.0,0.0
2018,5,6,5,0,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,5,6,5,15,56.5,11.0,2.8,9.85,14.5,24.09,0.0
2018,5,6,5,30,113.0,22.0,3.0,10.2,29.0,70.66,19.26
2018,5,6,5,45,183.5,37.0,3.15,10.55,60.5,126.75,94.78
2018,5,6,6,0,254.0,52.0,3.3,10.9,92.0,184.19,147.69
2018,5,6,6,15,283.5,67.5,3.3,11.2,127.5,230.52,190.21
2018,5,6,6,30,313.0,83.0,3.3,11.5,163.0,279.73,233.99
2018,5,6,6,45,344.5,99.5,3.3,11.8,206.0,333.83,280.46
2018,5,6,7,0,376.0,116.0,3.3,12.1,249.0,390.33,327.46
2018,5,6,7,15,417.5,128.5,3.3,12.5,298.0,451.21,376.64
2018,5,6,7,30,459.0,141.0,3.3,12.9,347.0,514.76,426.49
2018,5,6,7,45,589.0,127.0,3.25,13.3,423.5,626.1,513.44
2018,5,6,8,0,719.0,113.0,3.2,13.7,500.0,739.39,596.6
2018,5,6,8,15,778.0,105.0,3.2,14.1,559.0,802.07,639.24
2018,5,6,8,30,837.0,97.0,3.2,14.5,618.0,869.88,684.91
2018,5,6,8,45,807.5,116.0,3.25,14.9,648.0,888.75,695.23
2018,5,6,9,0,778.0,135.0,3.3,15.3,678.0,902.11,702.1
2018,5,6,9,15,724.0,169.5,3.35,15.65,697.5,910.66,705.84
2018,5,6,9,30,670.0,204.0,3.4,16.0,717.0,907.09,701.26
2018,5,6,9,45,763.5,169.5,3.5,16.4,778.0,970.07,743.41
2018,5,6,10,0,857.0,135.0,3.6,16.8,839.0,1025.61,779.29
2018,5,6,10,15,868.5,135.0,3.7,17.05,869.0,1028.87,779.96
2018,5,6,10,30,880.0,135.0,3.8,17.3,899.0,1040.13,786.64
2018,5,6,10,45,751.5,215.0,3.9,17.55,878.0,1009.55,764.99
2018,5,6,11,0,623.0,295.0,4.0,17.8,857.0,952.2,723.13
2018,5,6,11,15,707.0,249.5,4.1,17.95,896.0,980.86,745.1
2018,5,6,11,30,791.0,204.0,4.2,18.1,935.0,994.84,754.29
2018,5,6,11,45,676.5,271.5,4.3,18.2,899.0,940.84,716.11
2018,5,6,12,0,562.0,339.0,4.4,18.3,863.0,877.07,668.65
2018,5,6,12,15,499.5,365.5,4.4,18.3,830.5,824.51,630.16
2018,5,6,12,30,437.0,392.0,4.4,18.3,798.0,772.25,591.47
2018,5,6,12,45,459.5,378.0,4.4,18.3,800.5,757.21,581.49
2018,5,6,13,0,482.0,364.0,4.4,18.3,803.0,739.27,569.05
2018,5,6,13,15,493.5,349.0,4.35,18.1,791.0,708.99,547.54
2018,5,6,13,30,505.0,334.0,4.3,17.9,779.0,676.61,524.23
2018,5,6,13,45,328.5,359.5,4.2,17.75,646.0,546.22,424.89
2018,5,6,14,0,152.0,385.0,4.1,17.6,513.0,433.45,337.49
2018,5,6,14,15,243.0,359.5,4.05,17.35,555.0,451.89,353.02
2018,5,6,14,30,334.0,334.0,4.0,17.1,597.0,460.59,359.58
2018,5,6,14,45,345.5,316.5,3.9,16.8,577.5,428.0,333.53
2018,5,6,15,0,357.0,299.0,3.8,16.5,558.0,393.92,305.72
2018,5,6,15,15,395.0,267.0,3.8,16.5,537.5,353.87,271.83
2018,5,6,15,30,433.0,235.0,3.8,16.5,517.0,311.91,235.12
2018,5,6,15,45,376.5,230.5,3.75,15.95,463.0,267.85,199.52
2018,5,6,16,0,320.0,226.0,3.7,15.4,409.0,226.21,167.1
2018,5,6,16,15,212.0,207.5,3.65,15.1,324.0,182.32,136.89
2018,5,6,16,30,104.0,189.0,3.6,14.8,239.0,145.98,113.84
2018,5,6,16,45,156.5,158.5,3.6,14.5,224.5,118.72,99.17
2018,5,6,17,0,209.0,128.0,3.6,14.2,210.0,93.19,77.21
2018,5,6,17,15,298.0,109.0,3.55,13.95,207.0,81.61,67.25
2018,5,6,17,30,387.0,90.0,3.5,13.7,204.0,65.29,52.85
2018,5,6,17,45,343.0,76.0,3.45,13.45,162.5,56.2,44.68
2018,5,6,18,0,299.0,62.0,3.4,13.2,121.0,46.71,35.94
2018,5,6,18,15,229.5,48.0,3.3,12.95,85.5,36.75,26.58
2018,5,6,18,30,160.0,34.0,3.2,12.7,50.0,26.44,16.13
2018,5,6,18,45,90.0,20.0,3.05,12.45,28.0,15.77,0.0
2018,5,6,19,0,20.0,6.0,2.9,12.2,6.0,5.46,0.0
2018,5,6,19,15,10.0,3.0,2.9,12.15,3.0,0.0,0.0
2018,5,6,19,30,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,2.9,11.85,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,2.9,11.75,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,2.95,11.7,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,3.0,11.65,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,3.0,11.55,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,3.05,11.45,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,3.1,11.35,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,3.1,11.25,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,3.05,10.7,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,3.0,10.45,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,2.95,10.2,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,2.9,10.05,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,2.85,9.95,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,2.75,9.8,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,2.7,9.75,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,5,7,4,45,3.5,1.0,2.65,9.85,1.0,0.0,0.0
2018,5,7,5,0,7.0,2.0,2.6,9.9,2.0,0.0,0.0
2018,5,7,5,15,97.0,14.5,2.7,10.4,20.5,37.42,0.0
2018,5,7,5,30,187.0,27.0,2.8,10.9,39.0,100.44,38.03
2018,5,7,5,45,303.0,38.0,2.9,11.4,78.0,172.17,129.64
2018,5,7,6,0,419.0,49.0,3.0,11.9,117.0,252.66,202.15
2018,5,7,6,15,495.0,57.0,2.9,12.4,165.5,323.4,265.2
2018,5,7,6,30,571.0,65.0,2.8,12.9,214.0,401.43,332.38
2018,5,7,6,45,621.5,71.0,2.75,13.4,265.5,468.98,388.83
2018,5,7,7,0,672.0,77.0,2.7,13.9,317.0,540.14,445.85
2018,5,7,7,15,708.0,82.0,2.6,14.45,370.0,603.28,494.07
2018,5,7,7,30,744.0,87.0,2.5,15.0,423.0,664.63,538.19
2018,5,7,7,45,766.0,91.5,2.45,15.5,472.5,718.57,574.82
2018,5,7,8,0,788.0,96.0,2.4,16.0,522.0,771.74,609.9
2018,5,7,8,15,805.5,100.0,2.35,16.55,570.0,819.41,640.01
2018,5,7,8,30,823.0,104.0,2.3,17.1,618.0,865.35,668.22
2018,5,7,8,45,843.5,105.0,2.25,17.65,664.5,908.52,693.91
2018,5,7,9,0,864.0,106.0,2.2,18.2,711.0,940.28,711.38
2018,5,7,9,15,877.5,106.5,2.15,18.65,751.0,971.29,728.48
2018,5,7,9,30,891.0,107.0,2.1,19.1,791.0,999.36,743.42
2018,5,7,9,45,903.0,107.0,2.05,19.55,826.0,1022.23,754.85
2018,5,7,10,0,915.0,107.0,2.0,20.0,861.0,1041.72,764.05
2018,5,7,10,15,920.5,109.5,2.05,20.4,889.0,1053.76,770.02
2018,5,7,10,30,926.0,112.0,2.1,20.8,917.0,1061.98,773.71
2018,5,7,10,45,929.5,113.0,2.1,21.15,937.0,1062.73,772.3
2018,5,7,11,0,933.0,114.0,2.1,21.5,957.0,1059.59,768.64
2018,5,7,11,15,935.5,114.5,2.2,21.7,970.0,1051.08,763.45
2018,5,7,11,30,938.0,115.0,2.3,21.9,983.0,1038.75,755.91
2018,5,7,11,45,939.0,115.0,2.35,22.1,988.0,1020.73,744.21
2018,5,7,12,0,940.0,115.0,2.4,22.3,993.0,999.08,730.27
2018,5,7,12,15,917.0,128.5,2.5,22.4,983.5,964.82,708.87
2018,5,7,12,30,894.0,142.0,2.6,22.5,974.0,927.96,685.63
2018,5,7,12,45,866.0,157.5,2.65,22.55,956.0,894.41,664.1
2018,5,7,13,0,838.0,173.0,2.7,22.6,938.0,851.25,635.86
2018,5,7,13,15,733.0,228.5,2.75,22.6,888.5,786.44,590.22
2018,5,7,13,30,628.0,284.0,2.8,22.6,839.0,721.71,543.05
2018,5,7,13,45,658.0,257.5,2.85,22.6,824.5,685.44,518.06
2018,5,7,14,0,688.0,231.0,2.9,22.6,810.0,644.97,489.06
2018,5,7,14,15,719.5,204.0,2.95,22.45,790.0,600.73,456.6
2018,5,7,14,30,751.0,177.0,3.0,22.3,770.0,552.14,419.62
2018,5,7,14,45,800.0,146.5,3.05,22.2,751.0,507.35,383.65
2018,5,7,15,0,849.0,116.0,3.1,22.1,732.0,453.98,339.31
2018,5,7,15,15,834.5,112.5,3.1,22.1,688.5,393.73,288.29
2018,5,7,15,30,820.0,109.0,3.1,22.1,645.0,334.16,236.73
2018,5,7,15,45,798.5,105.0,3.3,21.5,595.5,273.44,184.77
2018,5,7,16,0,777.0,101.0,3.5,20.9,546.0,214.77,135.44
2018,5,7,16,15,771.5,93.5,3.6,20.35,502.0,157.51,90.57
2018,5,7,16,30,766.0,86.0,3.7,19.8,458.0,100.84,56.04
2018,5,7,16,45,738.0,81.5,3.8,19.3,407.0,60.65,47.32
2018,5,7,17,0,710.0,77.0,3.9,18.8,356.0,53.57,41.41
2018,5,7,17,15,666.0,72.0,3.9,18.1,304.0,51.45,39.78
2018,5,7,17,30,622.0,67.0,3.9,17.4,252.0,49.27,37.99
2018,5,7,17,45,556.5,60.5,3.85,16.7,202.0,45.71,34.86
2018,5,7,18,0,491.0,54.0,3.8,16.0,152.0,42.08,31.48
2018,5,7,18,15,391.0,45.0,3.7,15.4,108.5,36.06,25.74
2018,5,7,18,30,291.0,36.0,3.6,14.8,65.0,29.93,19.01
2018,5,7,18,45,169.5,22.5,3.45,14.2,37.0,17.84,0.0
2018,5,7,19,0,48.0,9.0,3.3,13.6,9.0,8.19,0.0
2018,5,7,19,15,24.0,4.5,3.3,13.4,4.5,0.0,0.0
2018,5,7,19,30,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,3.15,12.7,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,3.0,12.15,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,2.95,11.8,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,2.9,11.65,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,2.85,11.55,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,2.75,11.4,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,2.7,11.25,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,2.65,11.1,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,2.55,10.9,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,2.55,10.4,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,2.65,10.35,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,2.8,10.45,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,5,8,4,45,6.0,1.0,3.0,10.7,1.0,0.0,0.0
2018,5,8,5,0,12.0,2.0,3.1,10.8,2.0,0.0,0.0
2018,5,8,5,15,113.0,13.0,3.25,11.15,20.5,40.11,0.0
2018,5,8,5,30,214.0,24.0,3.4,11.5,39.0,106.12,47.27
2018,5,8,5,45,287.5,32.0,3.55,11.9,69.5,160.7,121.18
2018,5,8,6,0,361.0,40.0,3.7,12.3,100.0,218.31,174.83
2018,5,8,6,15,261.0,41.0,3.75,12.7,92.0,185.4,152.22
2018,5,8,6,30,161.0,42.0,3.8,13.1,84.0,146.08,120.82
2018,5,8,6,45,80.5,61.5,3.9,13.5,82.5,112.14,91.77
2018,5,8,7,0,0.0,81.0,4.0,13.9,81.0,72.59,56.48
2018,5,8,7,15,0.0,89.0,4.0,14.2,89.0,79.73,62.34
2018,5,8,7,30,0.0,97.0,4.0,14.5,97.0,86.93,68.12
2018,5,8,7,45,2.0,122.5,4.0,14.85,123.5,112.71,89.38
2018,5,8,8,0,4.0,148.0,4.0,15.2,150.0,138.78,110.55
2018,5,8,8,15,21.0,195.0,3.9,15.25,208.0,199.44,160.34
2018,5,8,8,30,38.0,242.0,3.8,15.3,266.0,276.18,221.93
2018,5,8,8,45,72.5,280.0,3.7,15.4,329.5,348.44,279.25
2018,5,8,9,0,107.0,318.0,3.6,15.5,393.0,422.16,336.44
2018,5,8,9,15,261.5,303.5,3.5,15.55,501.0,587.59,465.64
2018,5,8,9,30,416.0,289.0,3.4,15.6,609.0,742.05,580.97
2018,5,8,9,45,567.0,240.5,3.3,15.6,697.0,849.49,659.51
2018,5,8,10,0,718.0,192.0,3.2,15.6,785.0,953.7,731.36
2018,5,8,10,15,801.5,155.0,3.15,15.9,837.0,993.2,755.26
2018,5,8,10,30,885.0,118.0,3.1,16.2,889.0,1026.25,775.1
2018,5,8,10,45,883.5,122.5,3.05,16.45,907.5,1025.55,772.39
2018,5,8,11,0,882.0,127.0,3.0,16.7,926.0,1021.09,767.61
2018,5,8,11,15,893.5,122.5,3.0,17.2,941.5,1016.84,762.89
2018,5,8,11,30,905.0,118.0,3.0,17.7,957.0,1008.84,755.79
2018,5,8,11,45,885.0,131.5,3.05,18.15,956.0,984.33,738.38
2018,5,8,12,0,865.0,145.0,3.1,18.6,955.0,956.65,719.0
2018,5,8,12,15,838.5,162.5,3.2,18.95,946.0,934.11,703.77
2018,5,8,12,30,812.0,180.0,3.3,19.3,937.0,899.29,680.05
2018,5,8,12,45,844.0,156.5,3.4,19.65,936.0,874.21,663.01
2018,5,8,13,0,876.0,133.0,3.5,20.0,935.0,838.89,638.7
2018,5,8,13,15,893.0,119.5,3.7,20.05,923.5,803.64,615.52
2018,5,8,13,30,910.0,106.0,3.9,20.1,912.0,764.42,589.16
2018,5,8,13,45,905.0,104.5,4.1,20.15,887.5,716.9,555.09
2018,5,8,14,0,900.0,103.0,4.3,20.2,863.0,667.46,517.79
2018,5,8,14,15,892.5,102.0,4.4,20.0,832.0,615.28,477.71
2018,5,8,14,30,885.0,101.0,4.5,19.8,801.0,561.84,435.32
2018,5,8,14,45,874.5,99.5,4.6,19.6,764.0,505.53,389.28
2018,5,8,15,0,864.0,98.0,4.7,19.4,727.0,448.79,341.35
2018,5,8,15,15,851.0,95.5,4.7,19.4,684.5,390.14,290.16
2018,5,8,15,30,838.0,93.0,4.7,19.4,642.0,331.86,238.27
2018,5,8,15,45,819.5,91.0,4.6,18.85,595.5,267.45,181.86
2018,5,8,16,0,801.0,89.0,4.5,18.3,549.0,209.83,132.1
2018,5,8,16,15,775.5,86.5,4.4,18.0,499.5,152.85,87.48
2018,5,8,16,30,750.0,84.0,4.3,17.7,450.0,98.84,55.15
2018,5,8,16,45,717.5,80.0,4.15,17.4,398.5,59.22,46.44
2018,5,8,17,0,685.0,76.0,4.0,17.1,347.0,52.58,40.83
2018,5,8,17,15,641.5,71.0,3.9,16.75,296.0,50.46,39.12
2018,5,8,17,30,598.0,66.0,3.8,16.4,245.0,48.25,37.26
2018,5,8,17,45,535.0,59.5,3.7,16.0,196.5,44.68,34.07
2018,5,8,18,0,472.0,53.0,3.6,15.6,148.0,41.03,30.63
2018,5,8,18,15,377.0,44.0,3.4,15.2,106.0,34.99,24.87
2018,5,8,18,30,282.0,35.0,3.2,14.8,64.0,28.8,18.26
2018,5,8,18,45,165.5,21.5,3.05,14.4,36.5,17.0,0.0
2018,5,8,19,0,49.0,8.0,2.9,14.0,9.0,7.28,0.0
2018,5,8,19,15,24.5,4.0,2.85,13.8,4.5,0.0,0.0
2018,5,8,19,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,2.65,13.05,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,2.75,12.65,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,2.95,12.4,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,3.05,12.35,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,3.15,12.25,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,3.2,12.15,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,3.15,12.1,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,3.05,12.05,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,3.0,11.95,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,2.95,11.75,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,2.85,11.45,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,2.85,11.3,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,5,9,4,45,7.0,1.0,2.9,11.3,1.0,0.0,0.0
2018,5,9,5,0,14.0,2.0,2.9,11.3,2.0,0.0,0.0
2018,5,9,5,15,130.0,14.0,3.1,11.7,23.0,45.33,0.0
2018,5,9,5,30,246.0,26.0,3.3,12.1,44.0,118.57,59.32
2018,5,9,5,45,362.5,35.5,3.5,12.55,84.5,191.99,145.34
2018,5,9,6,0,479.0,45.0,3.7,13.0,125.0,274.22,219.21
2018,5,9,6,15,466.5,58.5,3.8,13.3,159.0,311.4,255.51
2018,5,9,6,30,454.0,72.0,3.9,13.6,193.0,346.43,287.95
2018,5,9,6,45,467.5,87.5,4.0,13.95,235.0,391.52,326.86
2018,5,9,7,0,481.0,103.0,4.1,14.3,277.0,441.69,368.22
2018,5,9,7,15,477.5,122.0,4.15,14.65,317.0,484.24,401.79
2018,5,9,7,30,474.0,141.0,4.2,15.0,357.0,524.94,432.81
2018,5,9,7,45,549.0,137.0,4.25,15.3,415.5,605.22,495.31
2018,5,9,8,0,624.0,133.0,4.3,15.6,474.0,684.06,554.82
2018,5,9,8,15,670.5,134.0,4.35,15.9,530.0,747.23,599.76
2018,5,9,8,30,717.0,135.0,4.4,16.2,586.0,810.94,644.31
2018,5,9,8,45,748.0,135.0,4.45,16.5,635.0,859.4,677.0
2018,5,9,9,0,779.0,135.0,4.5,16.8,684.0,901.6,704.89
2018,5,9,9,15,845.5,115.5,4.5,17.05,741.5,959.41,743.27
2018,5,9,9,30,912.0,96.0,4.5,17.3,799.0,1006.49,773.48
2018,5,9,9,45,921.5,96.5,4.5,17.55,833.5,1027.78,785.69
2018,5,9,10,0,931.0,97.0,4.5,17.8,868.0,1045.55,795.71
2018,5,9,10,15,935.5,98.5,4.5,18.0,894.5,1055.7,800.8
2018,5,9,10,30,940.0,100.0,4.5,18.2,921.0,1062.01,803.44
2018,5,9,10,45,943.5,101.5,4.5,18.4,941.5,1063.4,802.93
2018,5,9,11,0,947.0,103.0,4.5,18.6,962.0,1060.86,799.93
2018,5,9,11,15,920.0,122.5,4.5,18.75,966.5,1042.37,786.48
2018,5,9,11,30,893.0,142.0,4.5,18.9,971.0,1019.81,770.48
2018,5,9,11,45,921.0,124.5,4.45,19.0,984.0,1011.37,763.91
2018,5,9,12,0,949.0,107.0,4.4,19.1,997.0,998.42,754.29
2018,5,9,12,15,945.5,109.0,4.35,19.2,993.5,971.01,735.07
2018,5,9,12,30,942.0,111.0,4.3,19.3,990.0,940.37,713.77
2018,5,9,12,45,937.0,112.0,4.3,19.35,978.5,904.45,689.21
2018,5,9,13,0,932.0,113.0,4.3,19.4,967.0,865.76,662.62
2018,5,9,13,15,928.5,112.0,4.35,19.4,949.5,823.83,633.92
2018,5,9,13,30,925.0,111.0,4.4,19.4,932.0,779.41,603.33
2018,5,9,13,45,919.0,110.5,4.45,19.4,907.0,731.41,568.32
2018,5,9,14,0,913.0,110.0,4.5,19.4,882.0,681.53,530.3
2018,5,9,14,15,903.0,109.5,4.55,19.25,849.5,627.63,488.51
2018,5,9,14,30,893.0,109.0,4.6,19.1,817.0,572.71,444.65
2018,5,9,14,45,875.0,110.5,4.7,18.95,777.0,514.83,397.28
2018,5,9,15,0,857.0,112.0,4.8,18.8,737.0,457.24,348.65
2018,5,9,15,15,852.0,106.0,4.8,18.8,697.0,399.0,297.68
2018,5,9,15,30,847.0,100.0,4.8,18.8,657.0,335.22,241.26
2018,5,9,15,45,828.5,98.0,4.95,18.2,610.0,275.44,188.51
2018,5,9,16,0,810.0,96.0,5.1,17.6,563.0,217.27,138.24
2018,5,9,16,15,785.5,92.0,5.05,17.25,512.0,158.68,92.11
2018,5,9,16,30,761.0,88.0,5.0,16.9,461.0,102.98,58.26
2018,5,9,16,45,729.5,84.5,4.95,16.55,409.5,62.73,49.67
2018,5,9,17,0,698.0,81.0,4.9,16.2,358.0,56.2,44.17
2018,5,9,17,15,652.5,76.0,4.75,15.75,306.0,54.21,42.6
2018,5,9,17,30,607.0,71.0,4.6,15.3,254.0,52.16,40.9
2018,5,9,17,45,540.5,64.0,4.45,14.9,204.0,48.33,37.47
2018,5,9,18,0,474.0,57.0,4.3,14.5,154.0,44.4,33.77
2018,5,9,18,15,374.0,47.5,4.15,14.1,110.5,38.05,27.69
2018,5,9,18,30,274.0,38.0,4.0,13.7,67.0,29.7,19.25
2018,5,9,18,45,158.5,23.5,3.85,13.3,38.5,18.58,0.0
2018,5,9,19,0,43.0,9.0,3.7,12.9,10.0,8.19,0.0
2018,5,9,19,15,21.5,4.5,3.6,12.8,5.0,0.0,0.0
2018,5,9,19,30,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,3.45,12.55,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,3.35,12.35,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,3.25,12.2,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,3.25,12.05,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,3.3,11.95,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,3.35,11.8,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,3.45,11.65,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,3.3,11.15,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,3.05,10.85,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,2.9,10.75,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,2.8,10.65,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,2.75,10.55,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,2.65,10.45,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,5,10,4,45,4.0,1.0,2.55,10.65,1.0,0.0,0.0
2018,5,10,5,0,8.0,2.0,2.5,10.7,2.0,0.0,0.0
2018,5,10,5,15,80.5,15.0,2.65,11.2,20.5,33.87,0.0
2018,5,10,5,30,153.0,28.0,2.8,11.7,39.0,92.74,49.85
2018,5,10,5,45,239.0,41.0,2.95,12.15,74.0,151.12,114.85
2018,5,10,6,0,325.0,54.0,3.1,12.6,109.0,216.05,173.16
2018,5,10,6,15,370.0,66.0,3.1,12.95,149.0,269.66,221.54
2018,5,10,6,30,415.0,78.0,3.1,13.3,189.0,327.76,272.36
2018,5,10,6,45,508.0,83.5,3.1,13.65,248.5,416.1,346.34
2018,5,10,7,0,601.0,89.0,3.1,14.0,308.0,508.37,421.16
2018,5,10,7,15,544.0,114.5,3.15,14.4,335.5,527.01,434.36
2018,5,10,7,30,487.0,140.0,3.2,14.8,363.0,533.02,437.22
2018,5,10,7,45,622.0,122.5,3.3,15.25,441.5,645.62,524.8
2018,5,10,8,0,757.0,105.0,3.4,15.7,520.0,755.82,604.7
2018,5,10,8,15,787.5,105.0,3.45,16.1,570.5,808.78,640.12
2018,5,10,8,30,818.0,105.0,3.5,16.5,621.0,860.85,674.67
2018,5,10,8,45,792.5,123.5,3.55,16.95,652.5,881.68,686.42
2018,5,10,9,0,767.0,142.0,3.6,17.4,684.0,897.4,694.81
2018,5,10,9,15,666.5,195.0,3.6,17.7,685.0,880.99,680.83
2018,5,10,9,30,566.0,248.0,3.6,18.0,686.0,843.68,650.78
2018,5,10,9,45,538.0,276.0,3.6,18.35,706.5,852.05,653.79
2018,5,10,10,0,510.0,304.0,3.6,18.7,727.0,856.65,653.9
2018,5,10,10,15,492.5,323.0,3.6,18.9,742.5,859.1,653.44
2018,5,10,10,30,475.0,342.0,3.6,19.1,758.0,858.64,651.08
2018,5,10,10,45,480.5,352.5,3.6,19.3,781.5,870.07,657.73
2018,5,10,11,0,486.0,363.0,3.6,19.5,805.0,878.84,662.5
2018,5,10,11,15,503.0,365.0,3.6,19.65,828.0,887.95,668.13
2018,5,10,11,30,520.0,367.0,3.6,19.8,851.0,894.12,671.78
2018,5,10,11,45,580.0,334.0,3.55,19.9,876.5,904.7,679.94
2018,5,10,12,0,640.0,301.0,3.5,20.0,902.0,910.95,685.03
2018,5,10,12,15,644.5,297.5,3.6,19.95,901.5,889.67,670.98
2018,5,10,12,30,649.0,294.0,3.7,19.9,901.0,865.7,655.12
2018,5,10,12,45,657.0,284.0,3.85,19.85,893.0,836.36,635.76
2018,5,10,13,0,665.0,274.0,4.0,19.8,885.0,804.41,614.22
2018,5,10,13,15,640.0,280.5,4.05,19.7,859.5,758.84,581.53
2018,5,10,13,30,615.0,287.0,4.1,19.6,834.0,713.22,548.35
2018,5,10,13,45,699.0,233.5,4.2,19.55,838.5,691.47,534.08
2018,5,10,14,0,783.0,180.0,4.3,19.5,843.0,660.39,511.88
2018,5,10,14,15,800.0,162.5,4.4,19.35,818.5,612.58,475.51
2018,5,10,14,30,817.0,145.0,4.5,19.2,794.0,561.46,435.35
2018,5,10,14,45,824.5,132.5,4.55,19.1,761.5,506.85,390.72
2018,5,10,15,0,832.0,120.0,4.6,19.0,729.0,450.17,342.88
2018,5,10,15,15,805.5,119.5,4.6,19.0,681.0,389.23,290.47
2018,5,10,15,30,779.0,119.0,4.6,19.0,633.0,330.37,238.89
2018,5,10,15,45,739.0,119.5,4.65,18.55,579.0,271.44,188.1
2018,5,10,16,0,699.0,120.0,4.7,18.1,525.0,211.01,137.5
2018,5,10,16,15,686.0,111.0,4.75,17.7,479.0,156.21,94.09
2018,5,10,16,30,673.0,102.0,4.8,17.3,433.0,103.04,60.57
2018,5,10,16,45,668.5,94.0,4.8,16.95,392.0,63.05,49.86
2018,5,10,17,0,664.0,86.0,4.8,16.6,351.0,59.52,47.01
2018,5,10,17,15,616.5,81.5,4.8,16.05,300.5,58.1,45.98
2018,5,10,17,30,569.0,77.0,4.8,15.5,250.0,56.68,44.87
2018,5,10,17,45,500.0,70.0,4.75,14.95,201.0,53.09,41.69
2018,5,10,18,0,431.0,63.0,4.7,14.4,152.0,49.45,38.26
2018,5,10,18,15,333.5,52.0,4.6,13.95,109.5,39.95,29.4
2018,5,10,18,30,236.0,41.0,4.5,13.5,67.0,31.96,21.3
2018,5,10,18,45,134.5,25.0,4.35,13.05,38.5,19.73,1.62
2018,5,10,19,0,33.0,9.0,4.2,12.6,10.0,8.19,0.0
2018,5,10,19,15,16.5,4.5,4.15,12.45,5.0,0.0,0.0
2018,5,10,19,30,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,3.8,11.85,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,3.35,11.55,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,3.05,11.45,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,2.55,11.15,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,2.35,11.05,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,2.25,10.95,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,2.2,10.85,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,2.2,10.75,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,2.2,10.65,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,2.2,10.55,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,2.2,10.45,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,2.15,10.3,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,2.1,9.95,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,2.1,9.95,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,5,11,4,45,7.5,1.0,2.15,10.1,1.0,0.0,0.0
2018,5,11,5,0,15.0,2.0,2.2,10.2,2.0,0.0,0.0
2018,5,11,5,15,86.5,15.0,2.4,10.7,21.0,35.41,0.0
2018,5,11,5,30,158.0,28.0,2.6,11.2,40.0,94.73,54.23
2018,5,11,5,45,240.0,40.0,2.85,11.7,74.0,149.91,114.41
2018,5,11,6,0,322.0,52.0,3.1,12.2,108.0,212.09,170.38
2018,5,11,6,15,366.5,65.5,3.25,12.7,149.0,267.18,219.92
2018,5,11,6,30,411.0,79.0,3.4,13.2,190.0,326.64,271.81
2018,5,11,6,45,457.0,89.5,3.55,13.75,237.5,387.35,323.2
2018,5,11,7,0,503.0,100.0,3.7,14.3,285.0,457.63,380.56
2018,5,11,7,15,529.0,111.0,3.75,14.85,331.5,512.78,423.91
2018,5,11,7,30,555.0,122.0,3.8,15.4,378.0,568.72,466.59
2018,5,11,7,45,556.0,138.5,3.85,15.9,419.5,611.67,497.71
2018,5,11,8,0,557.0,155.0,3.9,16.4,461.0,645.84,521.62
2018,5,11,8,15,554.0,172.5,3.9,16.9,500.0,682.73,546.65
2018,5,11,8,30,551.0,190.0,3.9,17.4,539.0,717.22,569.35
2018,5,11,8,45,566.5,202.0,3.95,17.9,582.5,759.98,598.33
2018,5,11,9,0,582.0,214.0,4.0,18.4,626.0,807.2,629.81
2018,5,11,9,15,592.5,226.5,4.05,18.8,666.0,842.13,652.35
2018,5,11,9,30,603.0,239.0,4.1,19.2,706.0,874.7,673.06
2018,5,11,9,45,653.0,229.0,4.1,19.6,754.5,921.13,704.2
2018,5,11,10,0,703.0,219.0,4.1,20.0,803.0,965.37,732.22
2018,5,11,10,15,734.0,211.5,4.1,20.3,839.0,990.52,747.23
2018,5,11,10,30,765.0,204.0,4.1,20.6,875.0,1012.53,760.22
2018,5,11,10,45,786.0,199.5,4.1,20.85,902.5,1015.68,760.71
2018,5,11,11,0,807.0,195.0,4.1,21.1,930.0,1024.44,765.24
2018,5,11,11,15,801.0,202.5,4.1,21.35,940.5,1014.32,757.18
2018,5,11,11,30,795.0,210.0,4.1,21.6,951.0,1000.76,747.07
2018,5,11,11,45,809.0,203.0,4.1,21.8,960.5,989.51,738.81
2018,5,11,12,0,823.0,196.0,4.1,22.0,970.0,974.55,728.14
2018,5,11,12,15,809.5,203.5,4.1,22.2,963.5,944.33,707.24
2018,5,11,12,30,796.0,211.0,4.1,22.4,957.0,911.65,684.76
2018,5,11,12,45,878.5,158.5,4.1,22.6,973.5,895.49,673.63
2018,5,11,13,0,961.0,106.0,4.1,22.8,990.0,881.87,664.19
2018,5,11,13,15,957.5,105.5,4.15,22.9,972.0,839.44,635.32
2018,5,11,13,30,954.0,105.0,4.2,23.0,954.0,794.43,604.58
2018,5,11,13,45,907.5,125.0,4.25,23.1,915.0,735.51,561.72
2018,5,11,14,0,861.0,145.0,4.3,23.2,876.0,679.24,519.0
2018,5,11,14,15,839.0,147.0,4.4,23.2,838.0,621.81,475.35
2018,5,11,14,30,817.0,149.0,4.5,23.2,800.0,564.72,430.87
2018,5,11,14,45,843.0,130.0,4.55,23.2,774.0,513.48,389.34
2018,5,11,15,0,869.0,111.0,4.6,23.2,748.0,461.59,345.5
2018,5,11,15,15,867.0,103.5,4.6,23.2,708.0,402.72,294.92
2018,5,11,15,30,865.0,96.0,4.6,23.2,668.0,343.01,242.51
2018,5,11,15,45,845.5,92.5,4.6,22.95,618.5,275.69,184.52
2018,5,11,16,0,826.0,89.0,4.6,22.7,569.0,215.32,133.18
2018,5,11,16,15,809.0,84.0,4.4,22.35,519.5,156.08,87.0
2018,5,11,16,30,792.0,79.0,4.2,22.0,470.0,98.78,52.28
2018,5,11,16,45,773.0,73.5,4.05,21.7,420.5,54.46,41.49
2018,5,11,17,0,754.0,68.0,3.9,21.4,371.0,51.67,39.3
2018,5,11,17,15,718.5,63.5,3.7,20.8,319.5,49.41,37.54
2018,5,11,17,30,683.0,59.0,3.5,20.2,268.0,47.07,35.63
2018,5,11,17,45,622.0,53.5,3.35,19.55,216.5,39.98,29.47
2018,5,11,18,0,561.0,48.0,3.2,18.9,165.0,36.83,26.59
2018,5,11,18,15,469.5,41.0,3.1,18.4,120.5,32.27,22.27
2018,5,11,18,30,378.0,34.0,3.0,17.9,76.0,27.67,17.44
2018,5,11,18,45,239.5,23.0,2.85,17.35,45.0,19.13,2.85
2018,5,11,19,0,101.0,12.0,2.7,16.8,14.0,10.91,0.0
2018,5,11,19,15,50.5,6.0,2.65,16.65,7.0,0.0,0.0
2018,5,11,19,30,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,2.55,16.35,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,2.5,16.15,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,2.5,16.05,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,2.5,15.95,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,2.5,15.35,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,2.45,15.05,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,2.35,14.3,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,2.25,13.9,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,2.2,13.55,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,2.15,13.3,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,2.1,13.05,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,2.05,12.65,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,5,12,4,45,15.5,2.5,1.95,12.7,2.0,0.0,0.0
2018,5,12,5,0,31.0,5.0,1.9,12.8,4.0,0.0,0.0
2018,5,12,5,15,155.5,16.5,1.95,13.55,27.0,54.19,0.0
2018,5,12,5,30,280.0,28.0,2.0,14.3,50.0,133.46,79.71
2018,5,12,5,45,390.5,37.0,2.05,15.1,92.0,203.97,153.99
2018,5,12,6,0,501.0,46.0,2.1,15.9,134.0,284.76,224.72
2018,5,12,6,15,570.0,51.5,2.15,16.45,183.0,353.29,284.69
2018,5,12,6,30,639.0,57.0,2.2,17.0,232.0,428.24,347.82
2018,5,12,6,45,684.5,62.0,2.3,17.55,284.5,492.45,400.41
2018,5,12,7,0,730.0,67.0,2.4,18.1,337.0,562.12,455.09
2018,5,12,7,15,761.5,70.5,2.45,18.6,389.5,622.85,500.87
2018,5,12,7,30,793.0,74.0,2.5,19.1,442.0,684.28,543.91
2018,5,12,7,45,817.0,77.5,2.5,19.55,493.5,740.22,581.47
2018,5,12,8,0,841.0,81.0,2.5,20.0,545.0,788.53,612.69
2018,5,12,8,15,859.0,83.0,2.4,20.45,593.5,835.41,641.53
2018,5,12,8,30,877.0,85.0,2.3,20.9,642.0,880.54,668.42
2018,5,12,8,45,890.5,87.0,2.2,21.35,686.5,919.52,690.5
2018,5,12,9,0,904.0,89.0,2.1,21.8,731.0,955.9,710.41
2018,5,12,9,15,909.5,92.5,2.0,22.05,769.0,983.47,724.72
2018,5,12,9,30,915.0,96.0,1.9,22.3,807.0,1007.63,736.69
2018,5,12,9,45,917.0,101.0,1.85,22.6,839.5,1026.43,745.64
2018,5,12,10,0,919.0,106.0,1.8,22.9,872.0,1041.42,752.23
2018,5,12,10,15,925.0,107.0,1.85,23.0,899.0,1052.29,758.33
2018,5,12,10,30,931.0,108.0,1.9,23.1,926.0,1059.39,762.21
2018,5,12,10,45,934.0,109.0,1.95,23.25,945.5,1059.63,761.8
2018,5,12,11,0,937.0,110.0,2.0,23.4,965.0,1056.01,759.15
2018,5,12,11,15,939.0,111.0,2.1,23.45,977.5,1047.53,754.53
2018,5,12,11,30,941.0,112.0,2.2,23.5,990.0,1035.25,747.58
2018,5,12,11,45,941.0,111.5,2.3,23.5,994.0,1015.85,736.25
2018,5,12,12,0,941.0,111.0,2.4,23.5,998.0,992.9,722.66
2018,5,12,12,15,934.5,114.5,2.55,23.45,993.5,964.42,705.98
2018,5,12,12,30,928.0,118.0,2.7,23.4,989.0,932.88,687.07
2018,5,12,12,45,917.5,123.0,2.8,23.35,976.5,896.45,664.25
2018,5,12,13,0,907.0,128.0,2.9,23.3,964.0,857.58,639.52
2018,5,12,13,15,902.0,127.5,3.05,23.15,945.5,815.93,613.09
2018,5,12,13,30,897.0,127.0,3.2,23.0,927.0,771.98,584.6
2018,5,12,13,45,887.0,128.0,3.3,22.9,901.0,723.81,550.25
2018,5,12,14,0,877.0,129.0,3.4,22.8,875.0,674.17,513.81
2018,5,12,14,15,871.5,125.0,3.5,22.5,843.5,621.8,474.74
2018,5,12,14,30,866.0,121.0,3.6,22.2,812.0,568.07,433.3
2018,5,12,14,45,853.5,119.5,3.65,21.95,774.0,511.89,388.37
2018,5,12,15,0,841.0,118.0,3.7,21.7,736.0,452.36,339.49
2018,5,12,15,15,826.5,115.5,3.7,21.7,693.5,393.75,289.53
2018,5,12,15,30,812.0,113.0,3.7,21.7,651.0,335.81,239.07
2018,5,12,15,45,792.5,110.5,3.8,20.9,604.5,277.58,188.94
2018,5,12,16,0,773.0,108.0,3.9,20.1,558.0,221.14,141.2
2018,5,12,16,15,748.0,103.5,3.85,19.6,508.0,164.5,97.25
2018,5,12,16,30,723.0,99.0,3.8,19.1,458.0,104.61,59.49
2018,5,12,16,45,690.0,95.0,3.7,18.6,407.0,63.72,50.08
2018,5,12,17,0,657.0,91.0,3.6,18.1,356.0,62.96,49.72
2018,5,12,17,15,613.0,84.0,3.45,17.6,304.5,59.79,47.17
2018,5,12,17,30,569.0,77.0,3.3,17.1,253.0,56.44,44.37
2018,5,12,17,45,506.0,69.5,3.1,16.55,204.5,52.44,40.87
2018,5,12,18,0,443.0,62.0,2.9,16.0,156.0,48.31,37.06
2018,5,12,18,15,350.5,51.0,2.7,15.5,113.0,39.14,28.59
2018,5,12,18,30,258.0,40.0,2.5,15.0,70.0,31.13,20.71
2018,5,12,18,45,153.5,26.0,2.25,14.45,41.5,20.49,4.98
2018,5,12,19,0,49.0,12.0,2.0,13.9,13.0,10.91,0.0
2018,5,12,19,15,24.5,6.0,1.95,13.7,6.5,0.0,0.0
2018,5,12,19,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,1.9,13.25,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,1.9,12.85,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,1.95,12.55,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,1.85,11.35,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,1.8,11.05,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,1.8,10.95,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,1.85,10.95,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,1.95,11.05,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,2.05,11.25,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,5,13,4,45,5.0,2.0,2.15,11.55,2.0,0.0,0.0
2018,5,13,5,0,10.0,4.0,2.2,11.7,4.0,0.0,0.0
2018,5,13,5,15,68.5,18.5,2.4,11.95,23.5,34.11,0.0
2018,5,13,5,30,127.0,33.0,2.6,12.2,43.0,86.6,53.37
2018,5,13,5,45,241.0,46.5,2.75,12.5,83.0,157.95,121.13
2018,5,13,6,0,355.0,60.0,2.9,12.8,123.0,235.58,189.19
2018,5,13,6,15,325.0,76.5,2.95,13.0,148.5,259.88,213.48
2018,5,13,6,30,295.0,93.0,3.0,13.2,174.0,280.33,232.81
2018,5,13,6,45,293.0,114.0,3.0,13.45,208.5,307.29,256.2
2018,5,13,7,0,291.0,135.0,3.0,13.7,243.0,343.84,286.19
2018,5,13,7,15,328.0,151.0,2.95,14.0,290.0,400.26,331.67
2018,5,13,7,30,365.0,167.0,2.9,14.3,337.0,459.2,377.84
2018,5,13,7,45,274.5,196.5,2.9,14.65,332.5,437.06,356.93
2018,5,13,8,0,184.0,226.0,2.9,15.0,328.0,391.98,318.16
2018,5,13,8,15,105.0,223.5,2.85,15.35,283.0,326.65,263.56
2018,5,13,8,30,26.0,221.0,2.8,15.7,238.0,241.5,192.57
2018,5,13,8,45,19.0,218.5,2.8,16.1,231.5,219.61,174.34
2018,5,13,9,0,12.0,216.0,2.8,16.5,225.0,210.21,165.94
2018,5,13,9,15,37.5,273.5,2.85,16.8,302.5,305.73,241.43
2018,5,13,9,30,63.0,331.0,2.9,17.1,380.0,390.74,306.5
2018,5,13,9,45,139.0,354.5,2.9,17.45,468.5,506.38,394.67
2018,5,13,10,0,215.0,378.0,2.9,17.8,557.0,606.16,468.36
2018,5,13,10,15,363.0,352.0,2.95,18.05,666.5,741.95,568.47
2018,5,13,10,30,511.0,326.0,3.0,18.3,776.0,876.69,663.9
2018,5,13,10,45,647.0,260.5,3.05,18.5,843.0,945.57,713.0
2018,5,13,11,0,783.0,195.0,3.1,18.7,910.0,999.05,748.42
2018,5,13,11,15,792.5,188.0,3.2,18.85,920.5,990.45,742.09
2018,5,13,11,30,802.0,181.0,3.3,19.0,931.0,978.35,734.04
2018,5,13,11,45,829.5,166.5,3.35,19.15,946.0,972.6,730.0
2018,5,13,12,0,857.0,152.0,3.4,19.3,961.0,952.34,716.19
2018,5,13,12,15,857.5,152.0,3.45,19.25,959.5,928.52,700.63
2018,5,13,12,30,858.0,152.0,3.5,19.2,958.0,901.67,682.98
2018,5,13,12,45,865.0,147.0,3.55,19.2,952.5,873.0,663.9
2018,5,13,13,0,872.0,142.0,3.6,19.2,947.0,841.14,642.51
2018,5,13,13,15,859.5,145.5,3.65,19.1,926.5,798.41,613.55
2018,5,13,13,30,847.0,149.0,3.7,19.0,906.0,758.09,585.2
2018,5,13,13,45,825.5,154.5,3.75,18.9,875.5,707.06,547.47
2018,5,13,14,0,804.0,160.0,3.8,18.8,845.0,655.68,508.67
2018,5,13,14,15,820.5,146.5,3.8,18.65,823.5,610.24,473.67
2018,5,13,14,30,837.0,133.0,3.8,18.5,802.0,561.5,434.94
2018,5,13,14,45,827.0,129.5,3.85,18.3,765.0,505.41,389.37
2018,5,13,15,0,817.0,126.0,3.9,18.1,728.0,449.04,342.14
2018,5,13,15,15,802.5,123.0,3.9,18.1,686.0,391.39,292.33
2018,5,13,15,30,788.0,120.0,3.9,18.1,644.0,334.47,242.12
