Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,13,15,45,771.0,116.0,3.85,17.55,598.5,277.1,191.8
2018,5,13,16,0,754.0,112.0,3.8,17.0,553.0,221.26,143.77
2018,5,13,16,15,732.5,107.0,3.75,16.65,504.5,159.95,95.23
2018,5,13,16,30,711.0,102.0,3.7,16.3,456.0,106.55,61.92
2018,5,13,16,45,680.5,96.5,3.7,15.95,405.5,64.6,51.39
2018,5,13,17,0,650.0,91.0,3.7,15.6,355.0,62.8,50.08
2018,5,13,17,15,607.5,84.5,3.6,15.2,304.5,60.03,47.84
2018,5,13,17,30,565.0,78.0,3.5,14.8,254.0,57.11,45.38
2018,5,13,17,45,503.5,70.5,3.45,14.4,205.5,53.14,41.87
2018,5,13,18,0,442.0,63.0,3.4,14.0,157.0,49.06,38.05
2018,5,13,18,15,351.5,52.5,3.25,13.6,114.5,40.25,29.83
2018,5,13,18,30,261.0,42.0,3.1,13.2,72.0,32.67,22.28
2018,5,13,18,45,156.5,27.0,2.95,12.85,42.5,21.26,6.64
2018,5,13,19,0,52.0,12.0,2.8,12.5,13.0,10.91,0.0
2018,5,13,19,15,26.0,6.0,2.8,12.35,6.5,0.0,0.0
2018,5,13,19,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,2.8,12.05,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,2.85,11.45,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,2.9,11.15,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,2.95,11.05,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,3.0,10.95,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,3.05,10.85,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,3.1,10.75,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,3.1,10.65,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,3.05,10.6,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,2.95,10.55,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,2.7,10.45,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,2.55,10.45,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,5,14,4,45,0.5,0.0,2.5,10.5,0.0,0.0,0.0
2018,5,14,5,0,1.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,5,14,5,15,0.5,2.0,2.5,10.7,2.0,1.95,0.0
2018,5,14,5,30,0.0,4.0,2.5,10.9,4.0,3.5,0.0
2018,5,14,5,45,0.0,6.5,2.5,11.1,6.5,5.7,0.0
2018,5,14,6,0,0.0,9.0,2.5,11.3,9.0,7.9,1.13
2018,5,14,6,15,0.0,12.5,2.45,11.6,12.5,10.98,3.86
2018,5,14,6,30,0.0,16.0,2.4,11.9,16.0,14.06,6.57
2018,5,14,6,45,0.0,28.5,2.4,12.25,28.5,25.09,16.12
2018,5,14,7,0,0.0,41.0,2.4,12.6,41.0,36.15,25.58
2018,5,14,7,15,0.0,46.5,2.4,12.95,46.5,41.03,29.64
2018,5,14,7,30,0.0,52.0,2.4,13.3,52.0,45.92,33.64
2018,5,14,7,45,0.0,56.5,2.4,13.7,56.5,49.93,36.85
2018,5,14,8,0,0.0,61.0,2.4,14.1,61.0,53.95,40.03
2018,5,14,8,15,0.0,75.5,2.45,14.45,75.5,66.86,50.63
2018,5,14,8,30,0.0,90.0,2.5,14.8,90.0,79.8,61.13
2018,5,14,8,45,0.0,102.5,2.55,15.15,102.5,91.21,70.27
2018,5,14,9,0,0.0,115.0,2.6,15.5,115.0,102.74,79.43
2018,5,14,9,15,1.0,132.0,2.65,15.8,133.0,119.43,92.77
2018,5,14,9,30,2.0,149.0,2.7,16.1,151.0,136.18,106.04
2018,5,14,9,45,5.5,183.0,2.8,16.4,188.0,171.41,134.09
2018,5,14,10,0,9.0,217.0,2.9,16.7,225.0,206.84,161.92
2018,5,14,10,15,14.0,258.5,3.0,16.9,271.0,251.02,196.37
2018,5,14,10,30,19.0,300.0,3.1,17.1,317.0,295.22,230.35
2018,5,14,10,45,19.5,309.0,3.2,17.35,326.5,303.52,236.23
2018,5,14,11,0,20.0,318.0,3.3,17.6,336.0,311.66,242.1
2018,5,14,11,15,29.0,346.5,3.4,17.65,373.5,359.86,279.02
2018,5,14,11,30,38.0,375.0,3.5,17.7,411.0,394.11,304.93
2018,5,14,11,45,67.0,414.5,3.55,17.8,478.0,457.13,352.79
2018,5,14,12,0,96.0,454.0,3.6,17.9,545.0,517.77,398.02
2018,5,14,12,15,99.5,452.5,3.7,17.9,546.5,513.17,394.57
2018,5,14,12,30,103.0,451.0,3.8,17.9,548.0,507.91,390.95
2018,5,14,12,45,138.0,450.5,3.85,17.9,579.0,536.02,412.78
2018,5,14,13,0,173.0,450.0,3.9,17.9,610.0,553.18,426.26
2018,5,14,13,15,208.5,436.5,3.9,17.8,625.5,555.97,429.27
2018,5,14,13,30,244.0,423.0,3.9,17.7,641.0,557.56,431.24
2018,5,14,13,45,377.0,356.5,3.95,17.6,683.0,573.91,446.12
2018,5,14,14,0,510.0,290.0,4.0,17.5,725.0,579.71,452.02
2018,5,14,14,15,673.0,211.0,4.0,17.35,763.5,577.61,451.08
2018,5,14,14,30,836.0,132.0,4.0,17.2,802.0,560.07,436.57
2018,5,14,14,45,826.0,129.0,4.05,17.0,765.5,504.54,390.95
2018,5,14,15,0,816.0,126.0,4.1,16.8,729.0,448.71,343.83
2018,5,14,15,15,801.5,123.0,4.1,16.8,687.0,391.2,293.83
2018,5,14,15,30,787.0,120.0,4.1,16.8,645.0,334.4,243.45
2018,5,14,15,45,770.0,116.5,4.05,16.3,600.0,277.56,193.23
2018,5,14,16,0,753.0,113.0,4.0,15.8,555.0,222.25,145.33
2018,5,14,16,15,731.0,108.5,4.0,15.45,506.5,161.3,96.83
2018,5,14,16,30,709.0,104.0,4.0,15.1,458.0,108.37,63.59
2018,5,14,16,45,678.5,98.5,4.0,14.8,408.0,65.9,52.76
2018,5,14,17,0,648.0,93.0,4.0,14.5,358.0,64.16,51.5
2018,5,14,17,15,605.5,87.0,3.9,14.1,307.5,61.84,49.66
2018,5,14,17,30,563.0,81.0,3.8,13.7,257.0,59.42,47.64
2018,5,14,17,45,501.5,73.0,3.75,13.25,208.5,55.13,43.84
2018,5,14,18,0,440.0,65.0,3.7,12.8,160.0,50.7,39.71
2018,5,14,18,15,350.5,54.0,3.6,12.5,117.0,41.35,30.97
2018,5,14,18,30,261.0,43.0,3.5,12.2,74.0,33.42,23.11
2018,5,14,18,45,157.5,28.0,3.35,11.85,44.0,22.03,8.15
2018,5,14,19,0,54.0,13.0,3.2,11.5,14.0,11.82,0.0
2018,5,14,19,15,27.0,6.5,3.2,11.4,7.0,0.0,0.0
2018,5,14,19,30,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,3.2,11.05,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,3.2,10.95,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,3.2,10.85,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,3.2,10.75,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,3.15,10.65,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,3.05,10.55,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,2.9,10.45,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,2.75,10.45,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,2.25,10.45,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,2.1,10.35,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,1.95,10.25,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,5,15,4,45,0.0,0.5,1.95,10.5,0.5,0.0,0.0
2018,5,15,5,0,0.0,1.0,2.0,10.6,1.0,0.91,0.0
2018,5,15,5,15,0.0,3.5,2.1,11.0,3.5,3.18,0.0
2018,5,15,5,30,0.0,6.0,2.2,11.4,6.0,5.26,0.0
2018,5,15,5,45,0.0,10.0,2.35,11.8,10.0,8.77,1.71
2018,5,15,6,0,0.0,14.0,2.5,12.2,14.0,12.29,4.88
2018,5,15,6,15,0.0,19.5,2.5,12.5,19.5,17.14,9.15
2018,5,15,6,30,0.0,25.0,2.5,12.8,25.0,22.0,13.39
2018,5,15,6,45,0.0,50.0,2.45,13.1,50.0,44.12,32.42
2018,5,15,7,0,0.0,75.0,2.4,13.4,75.0,66.52,51.43
2018,5,15,7,15,0.0,85.5,2.35,13.7,85.5,76.14,59.35
2018,5,15,7,30,0.0,96.0,2.3,14.0,96.0,85.78,67.17
2018,5,15,7,45,2.0,122.0,2.25,14.35,123.0,111.9,88.67
2018,5,15,8,0,4.0,148.0,2.2,14.7,150.0,138.33,110.07
2018,5,15,8,15,8.5,173.0,2.2,15.0,178.0,166.11,132.37
2018,5,15,8,30,13.0,198.0,2.2,15.3,206.0,194.2,154.61
2018,5,15,8,45,11.5,204.0,2.25,15.65,211.5,198.28,157.14
2018,5,15,9,0,10.0,210.0,2.3,16.0,217.0,202.32,159.71
2018,5,15,9,15,16.0,236.5,2.35,16.3,248.5,233.46,184.05
2018,5,15,9,30,22.0,263.0,2.4,16.6,280.0,264.74,208.14
2018,5,15,9,45,54.0,321.0,2.45,16.85,365.5,369.47,289.3
2018,5,15,10,0,86.0,379.0,2.5,17.1,451.0,461.05,357.96
2018,5,15,10,15,118.5,403.0,2.6,17.35,505.5,533.3,411.09
2018,5,15,10,30,151.0,427.0,2.7,17.6,560.0,588.13,450.87
2018,5,15,10,45,202.5,432.5,2.8,17.8,615.5,641.61,490.17
2018,5,15,11,0,254.0,438.0,2.9,18.0,671.0,707.73,537.68
2018,5,15,11,15,341.5,407.5,3.0,18.15,725.0,755.8,573.7
2018,5,15,11,30,429.0,377.0,3.1,18.3,779.0,811.96,614.78
2018,5,15,11,45,467.5,353.0,3.25,18.4,793.5,812.38,616.23
2018,5,15,12,0,506.0,329.0,3.4,18.5,808.0,809.45,615.73
2018,5,15,12,15,476.0,345.5,3.5,18.55,795.0,778.98,593.55
2018,5,15,12,30,446.0,362.0,3.6,18.6,782.0,747.6,570.76
2018,5,15,12,45,486.0,341.5,3.7,18.6,795.0,741.7,568.02
2018,5,15,13,0,526.0,321.0,3.8,18.6,808.0,731.83,562.08
2018,5,15,13,15,586.0,285.5,3.85,18.5,818.5,719.15,554.49
2018,5,15,13,30,646.0,250.0,3.9,18.4,829.0,701.95,543.17
2018,5,15,13,45,611.0,258.5,3.95,18.3,794.5,650.98,504.98
2018,5,15,14,0,576.0,267.0,4.0,18.2,760.0,601.46,467.38
2018,5,15,14,15,713.5,194.5,4.05,17.95,782.5,587.16,457.53
2018,5,15,14,30,851.0,122.0,4.1,17.7,805.0,560.87,436.6
2018,5,15,14,45,841.0,119.5,4.1,17.5,768.5,506.11,391.47
2018,5,15,15,0,831.0,117.0,4.1,17.3,732.0,447.65,342.28
2018,5,15,15,15,817.0,114.0,4.1,17.3,690.0,389.62,291.85
2018,5,15,15,30,803.0,111.0,4.1,17.3,648.0,332.22,240.91
2018,5,15,15,45,787.0,107.5,4.1,16.65,603.0,274.81,190.25
2018,5,15,16,0,771.0,104.0,4.1,16.0,558.0,218.76,141.7
2018,5,15,16,15,751.5,100.0,4.05,15.65,510.5,163.51,97.65
2018,5,15,16,30,732.0,96.0,4.0,15.3,463.0,104.56,59.43
2018,5,15,16,45,704.0,91.0,4.0,14.95,413.0,60.7,48.15
2018,5,15,17,0,676.0,86.0,4.0,14.6,363.0,59.1,46.99
2018,5,15,17,15,637.0,79.5,3.9,14.3,312.5,56.17,44.58
2018,5,15,17,30,598.0,73.0,3.8,14.0,262.0,53.08,41.94
2018,5,15,17,45,543.5,65.5,3.7,13.7,213.5,48.93,38.24
2018,5,15,18,0,489.0,58.0,3.6,13.4,165.0,44.62,34.24
2018,5,15,18,15,355.5,50.0,3.45,13.15,117.0,39.48,29.28
2018,5,15,18,30,222.0,42.0,3.3,12.9,69.0,32.5,22.34
2018,5,15,18,45,114.0,25.5,3.15,12.65,39.0,19.95,7.56
2018,5,15,19,0,6.0,9.0,3.0,12.4,9.0,8.19,0.0
2018,5,15,19,15,3.0,4.5,2.9,12.25,4.5,0.0,0.0
2018,5,15,19,30,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,2.7,11.95,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,2.6,11.35,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,2.65,11.25,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,2.65,11.1,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,2.6,10.95,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,2.55,10.85,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,2.5,10.55,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,2.4,10.45,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,2.35,10.35,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,2.25,10.3,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,5,16,4,45,13.0,2.5,2.2,10.65,2.5,0.0,0.0
2018,5,16,5,0,26.0,5.0,2.2,10.8,5.0,9.68,0.0
2018,5,16,5,15,132.5,19.0,2.35,11.25,29.5,50.82,0.0
2018,5,16,5,30,239.0,33.0,2.5,11.7,54.0,127.85,85.68
2018,5,16,5,45,341.5,43.0,2.65,12.15,94.5,191.77,148.01
2018,5,16,6,0,444.0,53.0,2.8,12.6,135.0,267.73,215.32
2018,5,16,6,15,512.5,60.5,2.8,12.95,183.5,335.4,275.24
2018,5,16,6,30,581.0,68.0,2.8,13.3,232.0,409.46,338.68
2018,5,16,6,45,619.0,74.5,2.85,13.6,281.0,470.34,389.64
2018,5,16,7,0,657.0,81.0,2.9,13.9,330.0,533.55,440.64
2018,5,16,7,15,700.5,84.0,2.85,14.2,384.0,598.29,490.9
2018,5,16,7,30,744.0,87.0,2.8,14.5,438.0,662.33,538.13
2018,5,16,7,45,769.5,90.5,2.75,14.85,488.5,717.28,576.11
2018,5,16,8,0,795.0,94.0,2.7,15.2,539.0,771.75,612.81
2018,5,16,8,15,813.5,97.5,2.7,15.5,587.0,819.45,644.23
2018,5,16,8,30,832.0,101.0,2.7,15.8,635.0,865.49,673.96
2018,5,16,8,45,813.0,115.0,2.7,16.1,666.5,887.53,686.49
2018,5,16,9,0,794.0,129.0,2.7,16.4,698.0,905.07,696.07
2018,5,16,9,15,650.5,198.0,2.8,16.6,681.0,865.21,666.92
2018,5,16,9,30,507.0,267.0,2.9,16.8,664.0,802.92,619.09
2018,5,16,9,45,406.5,324.0,2.95,17.0,651.0,768.41,590.64
2018,5,16,10,0,306.0,381.0,3.0,17.2,638.0,715.09,548.69
2018,5,16,10,15,389.5,364.5,3.05,17.35,702.0,780.05,596.77
2018,5,16,10,30,473.0,348.0,3.1,17.5,766.0,858.79,652.4
2018,5,16,10,45,396.5,385.5,3.15,17.65,741.5,802.0,609.4
2018,5,16,11,0,320.0,423.0,3.2,17.8,717.0,757.65,575.55
2018,5,16,11,15,542.5,315.5,3.15,17.85,821.5,874.16,663.22
2018,5,16,11,30,765.0,208.0,3.1,17.9,926.0,966.26,728.3
2018,5,16,11,45,796.0,192.0,3.05,18.0,943.0,963.34,724.62
2018,5,16,12,0,827.0,176.0,3.0,18.1,960.0,956.1,718.99
2018,5,16,12,15,722.0,232.0,3.0,18.1,915.0,895.46,677.79
2018,5,16,12,30,617.0,288.0,3.0,18.1,870.0,828.61,629.26
2018,5,16,12,45,537.0,319.0,3.05,18.15,822.0,763.88,582.48
2018,5,16,13,0,457.0,350.0,3.1,18.2,774.0,701.39,536.57
2018,5,16,13,15,330.5,374.0,3.15,18.2,677.5,597.15,459.27
2018,5,16,13,30,204.0,398.0,3.2,18.2,581.0,504.39,388.99
2018,5,16,13,45,133.5,384.0,3.25,18.15,502.5,430.12,332.84
2018,5,16,14,0,63.0,370.0,3.3,18.1,424.0,361.93,280.5
2018,5,16,14,15,57.5,358.0,3.35,18.0,406.0,341.85,265.61
2018,5,16,14,30,52.0,346.0,3.4,17.9,388.0,322.35,250.92
2018,5,16,14,45,74.0,341.5,3.45,17.8,398.0,322.45,251.3
2018,5,16,15,0,96.0,337.0,3.5,17.7,408.0,319.69,249.05
2018,5,16,15,15,140.5,317.5,3.5,17.7,415.0,306.57,237.89
2018,5,16,15,30,185.0,298.0,3.5,17.7,422.0,292.14,224.81
2018,5,16,15,45,376.5,231.5,3.5,17.25,461.0,269.48,199.69
2018,5,16,16,0,568.0,165.0,3.5,16.8,500.0,223.35,153.32
2018,5,16,16,15,655.0,131.0,3.5,16.5,485.5,169.63,106.35
2018,5,16,16,30,742.0,97.0,3.5,16.2,471.0,112.45,65.22
2018,5,16,16,45,713.5,91.5,3.5,15.9,420.0,61.03,48.24
2018,5,16,17,0,685.0,86.0,3.5,15.6,369.0,59.07,46.77
2018,5,16,17,15,644.5,80.5,3.45,15.25,318.0,56.88,45.03
2018,5,16,17,30,604.0,75.0,3.4,14.9,267.0,54.59,43.13
2018,5,16,17,45,548.0,67.5,3.35,14.55,218.0,50.5,39.51
2018,5,16,18,0,492.0,60.0,3.3,14.2,169.0,46.24,35.58
2018,5,16,18,15,406.0,50.5,3.15,13.75,125.0,39.97,29.66
2018,5,16,18,30,320.0,41.0,3.0,13.3,81.0,33.49,23.22
2018,5,16,18,45,202.5,27.5,2.85,12.9,49.0,21.63,9.34
2018,5,16,19,0,85.0,14.0,2.7,12.5,17.0,12.73,0.0
2018,5,16,19,15,42.5,7.0,2.65,12.3,8.5,0.0,0.0
2018,5,16,19,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,2.35,11.6,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,2.25,11.35,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,2.15,10.9,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,2.1,10.75,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,2.1,10.65,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,2.1,10.55,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,2.05,10.45,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,2.0,10.35,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,1.95,10.25,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,1.9,10.15,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,1.9,10.05,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,1.95,10.2,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,5,17,4,45,11.5,2.5,2.05,10.6,2.5,0.0,0.0
2018,5,17,5,0,23.0,5.0,2.1,10.8,5.0,9.09,0.0
2018,5,17,5,15,119.0,19.5,2.3,11.25,29.5,58.54,0.0
2018,5,17,5,30,215.0,34.0,2.5,11.7,54.0,121.3,82.45
2018,5,17,5,45,311.5,45.0,2.65,12.15,93.5,181.17,140.06
2018,5,17,6,0,408.0,56.0,2.8,12.6,133.0,255.3,205.56
2018,5,17,6,15,466.0,65.5,2.85,13.0,178.5,318.16,261.34
2018,5,17,6,30,524.0,75.0,2.9,13.4,224.0,386.41,319.98
2018,5,17,6,45,578.5,80.0,2.95,13.75,275.0,452.54,375.22
2018,5,17,7,0,633.0,85.0,3.0,14.1,326.0,522.59,431.76
2018,5,17,7,15,666.5,90.0,3.0,14.45,376.0,581.75,477.72
2018,5,17,7,30,700.0,95.0,3.0,14.8,426.0,642.04,522.97
2018,5,17,7,45,725.5,99.0,2.95,15.15,475.5,695.68,560.41
2018,5,17,8,0,751.0,103.0,2.9,15.5,525.0,745.84,594.39
2018,5,17,8,15,771.5,106.0,2.9,15.8,572.0,793.1,625.94
2018,5,17,8,30,792.0,109.0,2.9,16.1,619.0,838.94,655.94
2018,5,17,8,45,808.0,111.0,2.85,16.45,662.0,877.85,680.09
2018,5,17,9,0,824.0,113.0,2.8,16.8,705.0,914.49,702.37
2018,5,17,9,15,835.0,115.0,2.8,17.05,743.0,934.19,713.42
2018,5,17,9,30,846.0,117.0,2.8,17.3,781.0,960.32,729.03
2018,5,17,9,45,854.5,119.0,2.8,17.6,813.5,980.91,740.64
2018,5,17,10,0,863.0,121.0,2.8,17.9,846.0,998.21,750.1
2018,5,17,10,15,869.0,122.5,2.85,18.1,872.5,1009.04,756.08
2018,5,17,10,30,875.0,124.0,2.9,18.3,899.0,1016.32,759.86
2018,5,17,10,45,879.5,125.0,2.95,18.55,918.5,1017.96,759.89
2018,5,17,11,0,884.0,126.0,3.0,18.8,938.0,1015.96,757.68
2018,5,17,11,15,886.5,126.5,3.1,18.95,950.5,1007.84,752.27
2018,5,17,11,30,889.0,127.0,3.2,19.1,963.0,996.15,744.59
2018,5,17,11,45,889.5,128.0,3.3,19.25,968.0,979.51,733.67
2018,5,17,12,0,890.0,129.0,3.4,19.4,973.0,959.49,720.52
2018,5,17,12,15,892.0,126.5,3.55,19.4,971.0,934.34,704.61
2018,5,17,12,30,894.0,124.0,3.7,19.4,969.0,906.03,686.42
2018,5,17,12,45,895.0,121.5,3.8,19.4,960.0,873.8,665.1
2018,5,17,13,0,896.0,119.0,3.9,19.4,951.0,838.65,641.57
2018,5,17,13,15,892.5,118.5,4.0,19.3,934.0,798.99,614.88
2018,5,17,13,30,889.0,118.0,4.1,19.2,917.0,756.97,586.21
2018,5,17,13,45,883.5,117.0,4.25,19.1,893.0,710.97,552.65
2018,5,17,14,0,878.0,116.0,4.4,19.0,869.0,663.16,516.7
2018,5,17,14,15,871.0,114.0,4.45,18.8,838.5,612.02,477.05
2018,5,17,14,30,864.0,112.0,4.5,18.6,808.0,559.66,435.23
2018,5,17,14,45,854.5,109.5,4.55,18.4,771.5,504.69,390.08
2018,5,17,15,0,845.0,107.0,4.6,18.2,735.0,449.23,343.11
2018,5,17,15,15,831.5,105.0,4.6,18.2,693.5,392.45,293.49
2018,5,17,15,30,818.0,103.0,4.6,18.2,652.0,330.94,239.23
2018,5,17,15,45,802.0,100.0,4.65,17.7,607.0,273.25,188.14
2018,5,17,16,0,786.0,97.0,4.7,17.2,562.0,216.89,139.14
2018,5,17,16,15,764.5,93.0,4.65,16.85,513.5,160.64,94.27
2018,5,17,16,30,743.0,89.0,4.6,16.5,465.0,106.88,60.31
2018,5,17,16,45,713.5,85.0,4.6,16.15,415.0,62.23,49.24
2018,5,17,17,0,684.0,81.0,4.6,15.8,365.0,55.37,43.46
2018,5,17,17,15,642.5,76.5,4.5,15.45,314.5,53.77,42.23
2018,5,17,17,30,601.0,72.0,4.4,15.1,264.0,52.11,40.89
2018,5,17,17,45,543.0,65.5,4.35,14.7,215.5,48.72,37.91
2018,5,17,18,0,485.0,59.0,4.3,14.3,167.0,45.24,34.68
2018,5,17,18,15,398.0,50.5,4.2,14.0,124.0,39.82,29.52
2018,5,17,18,30,311.0,42.0,4.1,13.7,81.0,32.63,22.49
2018,5,17,18,45,197.5,28.5,3.95,13.4,49.5,22.39,10.41
2018,5,17,19,0,84.0,15.0,3.8,13.1,18.0,13.64,0.0
2018,5,17,19,15,42.0,7.5,3.75,12.95,9.0,0.0,0.0
2018,5,17,19,30,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,3.65,12.6,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,3.55,12.3,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,3.45,12.1,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,3.4,11.95,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,3.35,11.85,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,3.25,11.75,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,3.15,11.7,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,3.05,11.65,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,2.95,11.6,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,2.9,11.55,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,2.75,11.45,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,2.65,11.4,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,2.65,11.45,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,5,18,4,45,2.5,1.5,2.8,11.6,1.5,0.0,0.0
2018,5,18,5,0,5.0,3.0,2.9,11.7,3.0,3.72,0.0
2018,5,18,5,15,2.5,6.0,3.0,11.95,6.0,6.0,0.0
2018,5,18,5,30,0.0,9.0,3.1,12.2,9.0,7.9,0.48
2018,5,18,5,45,0.0,15.0,3.25,12.45,15.0,13.18,5.43
2018,5,18,6,0,0.0,21.0,3.4,12.7,21.0,18.47,10.15
2018,5,18,6,15,0.0,27.0,3.4,13.0,27.0,23.76,14.83
2018,5,18,6,30,0.0,33.0,3.4,13.3,33.0,29.06,19.44
2018,5,18,6,45,0.0,50.5,3.4,13.55,50.5,44.56,32.72
2018,5,18,7,0,0.0,68.0,3.4,13.8,68.0,60.11,45.87
2018,5,18,7,15,0.0,86.0,3.35,14.1,86.0,76.56,59.6
2018,5,18,7,30,0.0,104.0,3.3,14.4,104.0,93.38,73.43
2018,5,18,7,45,3.5,127.5,3.25,14.7,129.5,118.28,93.93
2018,5,18,8,0,7.0,151.0,3.2,15.0,155.0,143.54,114.42
2018,5,18,8,15,6.5,166.0,3.15,15.3,170.0,157.35,125.15
2018,5,18,8,30,6.0,181.0,3.1,15.6,185.0,171.11,135.74
2018,5,18,8,45,6.0,185.0,3.05,15.95,189.0,174.56,137.95
2018,5,18,9,0,6.0,189.0,3.0,16.3,193.0,178.08,140.23
2018,5,18,9,15,10.5,219.5,2.95,16.6,227.5,211.44,166.49
2018,5,18,9,30,15.0,250.0,2.9,16.9,262.0,244.97,192.45
2018,5,18,9,45,24.5,290.5,2.9,17.2,311.0,307.89,241.05
2018,5,18,10,0,34.0,331.0,2.9,17.5,360.0,358.02,278.86
2018,5,18,10,15,39.0,352.5,2.95,17.7,386.5,383.61,297.66
2018,5,18,10,30,44.0,374.0,3.0,17.9,413.0,408.77,316.11
2018,5,18,10,45,48.5,390.0,3.05,18.15,434.0,427.26,329.4
2018,5,18,11,0,53.0,406.0,3.1,18.4,455.0,445.18,342.24
2018,5,18,11,15,51.0,409.0,3.15,18.55,456.5,442.99,340.09
2018,5,18,11,30,49.0,412.0,3.2,18.7,458.0,440.48,337.85
2018,5,18,11,45,48.5,410.5,3.3,18.8,456.5,434.69,333.44
2018,5,18,12,0,48.0,409.0,3.4,18.9,455.0,428.63,328.87
2018,5,18,12,15,92.0,430.0,3.5,18.9,517.5,483.95,371.44
2018,5,18,12,30,136.0,451.0,3.6,18.9,580.0,543.49,416.2
2018,5,18,12,45,168.5,447.5,3.7,18.9,605.5,557.76,427.44
2018,5,18,13,0,201.0,444.0,3.8,18.9,631.0,569.21,436.72
2018,5,18,13,15,295.0,407.5,3.85,18.8,676.0,598.79,460.82
2018,5,18,13,30,389.0,371.0,3.9,18.7,721.0,618.6,477.14
2018,5,18,13,45,423.5,354.0,3.95,18.55,726.0,603.59,466.51
2018,5,18,14,0,458.0,337.0,4.0,18.4,731.0,584.71,452.72
2018,5,18,14,15,518.0,299.5,4.05,18.25,730.0,560.06,434.44
2018,5,18,14,30,578.0,262.0,4.1,18.1,729.0,528.93,410.19
2018,5,18,14,45,580.0,245.5,4.1,17.9,696.0,480.18,371.24
2018,5,18,15,0,582.0,229.0,4.1,17.7,663.0,430.65,330.59
2018,5,18,15,15,651.0,186.0,4.1,17.7,645.5,383.65,289.47
2018,5,18,15,30,720.0,143.0,4.1,17.7,628.0,328.73,240.01
2018,5,18,15,45,722.0,130.5,4.2,17.15,588.0,273.04,190.9
2018,5,18,16,0,724.0,118.0,4.3,16.6,548.0,216.88,141.94
2018,5,18,16,15,718.0,108.5,4.35,16.2,504.5,161.64,97.23
2018,5,18,16,30,712.0,99.0,4.4,15.8,461.0,107.16,61.44
2018,5,18,16,45,695.0,93.5,4.45,15.45,415.5,62.08,49.25
2018,5,18,17,0,678.0,88.0,4.5,15.1,370.0,60.28,47.91
2018,5,18,17,15,637.5,82.0,4.5,14.75,319.0,57.77,45.9
2018,5,18,17,30,597.0,76.0,4.5,14.4,268.0,55.14,43.69
2018,5,18,17,45,537.0,69.0,4.45,14.0,219.0,51.47,40.46
2018,5,18,18,0,477.0,62.0,4.4,13.6,170.0,47.68,36.97
2018,5,18,18,15,388.5,53.0,4.3,13.3,126.5,41.92,31.49
2018,5,18,18,30,300.0,44.0,4.2,13.0,83.0,34.13,23.92
2018,5,18,18,45,188.5,30.0,4.1,12.7,51.0,23.55,11.78
2018,5,18,19,0,77.0,16.0,4.0,12.4,19.0,14.55,0.0
2018,5,18,19,15,38.5,8.0,3.95,12.25,9.5,0.0,0.0
2018,5,18,19,30,0.0,0.0,3.9,12.1,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,3.9,11.95,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,3.8,11.15,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,3.85,11.05,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,3.95,10.95,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,4.0,10.9,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,4.25,10.9,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,4.3,10.9,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,4.35,10.9,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,4.4,10.9,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,4.45,10.95,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,4.5,11.05,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,4.5,11.1,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,4.5,11.1,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,4.5,11.1,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,4.55,11.15,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,4.6,11.2,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,4.55,11.2,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,4.5,11.2,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,4.45,11.2,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,4.4,11.2,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,4.4,11.25,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,4.4,11.3,0.0,0.0,0.0
2018,5,19,4,45,1.5,2.5,4.35,11.3,2.5,0.0,0.0
2018,5,19,5,0,3.0,5.0,4.3,11.3,5.0,5.14,0.0
2018,5,19,5,15,17.0,18.5,4.35,11.45,20.0,22.63,0.0
2018,5,19,5,30,31.0,32.0,4.4,11.6,35.0,42.88,27.33
2018,5,19,5,45,73.0,50.0,4.45,11.75,62.5,84.5,64.32
2018,5,19,6,0,115.0,68.0,4.5,11.9,90.0,125.51,100.65
2018,5,19,6,15,186.5,85.0,4.55,12.1,133.0,192.14,158.73
2018,5,19,6,30,258.0,102.0,4.6,12.3,176.0,259.0,216.78
2018,5,19,6,45,302.5,117.0,4.65,12.55,220.5,314.64,264.43
2018,5,19,7,0,347.0,132.0,4.7,12.8,265.0,386.42,324.09
2018,5,19,7,15,322.5,158.0,4.7,13.1,295.5,402.53,336.28
2018,5,19,7,30,298.0,184.0,4.7,13.4,326.0,427.55,354.96
2018,5,19,7,45,326.0,201.0,4.7,13.75,372.0,479.64,395.72
2018,5,19,8,0,354.0,218.0,4.7,14.1,418.0,532.88,436.44
2018,5,19,8,15,401.0,225.5,4.7,14.4,470.5,607.48,493.18
2018,5,19,8,30,448.0,233.0,4.7,14.7,523.0,669.57,539.38
2018,5,19,8,45,476.5,239.5,4.7,15.0,566.5,714.8,571.82
2018,5,19,9,0,505.0,246.0,4.7,15.3,610.0,759.55,603.48
2018,5,19,9,15,600.5,217.5,4.7,15.55,673.5,835.93,659.89
2018,5,19,9,30,696.0,189.0,4.7,15.8,737.0,908.17,710.31
2018,5,19,9,45,722.0,188.5,4.7,16.05,778.0,941.21,731.44
2018,5,19,10,0,748.0,188.0,4.7,16.3,819.0,971.69,750.87
2018,5,19,10,15,763.5,189.5,4.75,16.5,851.0,982.95,757.39
2018,5,19,10,30,779.0,191.0,4.8,16.7,883.0,999.06,767.52
2018,5,19,10,45,778.5,195.5,4.9,16.85,900.0,998.67,766.81
2018,5,19,11,0,778.0,200.0,5.0,17.0,917.0,994.83,763.9
2018,5,19,11,15,784.0,199.5,5.05,17.05,930.5,989.19,759.77
2018,5,19,11,30,790.0,199.0,5.1,17.1,944.0,980.12,753.36
2018,5,19,11,45,834.0,176.5,5.15,17.2,966.5,982.85,755.2
2018,5,19,12,0,878.0,154.0,5.2,17.3,989.0,970.18,746.27
2018,5,19,12,15,877.5,153.5,5.2,17.25,986.5,944.67,728.55
2018,5,19,12,30,877.0,153.0,5.2,17.2,984.0,916.17,708.78
2018,5,19,12,45,875.0,152.5,5.25,17.15,974.0,883.53,686.33
2018,5,19,13,0,873.0,152.0,5.3,17.1,964.0,848.21,661.83
2018,5,19,13,15,868.0,151.5,5.3,17.05,946.5,808.04,633.39
2018,5,19,13,30,863.0,151.0,5.3,17.0,929.0,765.72,602.42
2018,5,19,13,45,856.5,150.0,5.3,16.9,905.0,722.9,569.59
2018,5,19,14,0,850.0,149.0,5.3,16.8,881.0,674.39,531.87
2018,5,19,14,15,840.5,147.5,5.3,16.65,849.5,622.3,490.63
2018,5,19,14,30,831.0,146.0,5.3,16.5,818.0,569.36,447.63
2018,5,19,14,45,818.0,144.5,5.3,16.4,781.0,514.14,401.6
2018,5,19,15,0,805.0,143.0,5.3,16.3,744.0,458.94,354.34
2018,5,19,15,15,785.0,140.5,5.3,16.3,699.0,400.67,303.52
2018,5,19,15,30,765.0,138.0,5.3,16.3,654.0,338.89,249.14
2018,5,19,15,45,746.0,135.5,5.3,15.85,610.0,283.14,199.69
2018,5,19,16,0,727.0,133.0,5.3,15.4,566.0,229.15,152.72
2018,5,19,16,15,694.5,131.0,5.25,15.1,516.0,175.85,110.43
2018,5,19,16,30,662.0,129.0,5.2,14.8,466.0,126.45,79.19
2018,5,19,16,45,622.0,124.0,5.2,14.45,414.5,83.55,68.34
2018,5,19,17,0,582.0,119.0,5.2,14.1,363.0,83.03,68.22
2018,5,19,17,15,533.0,111.5,5.15,13.7,312.0,78.86,64.83
2018,5,19,17,30,484.0,104.0,5.1,13.3,261.0,74.94,61.54
2018,5,19,17,45,351.0,94.0,5.0,12.9,197.5,68.59,55.95
2018,5,19,18,0,218.0,84.0,4.9,12.5,134.0,64.26,51.93
2018,5,19,18,15,176.0,68.0,4.8,12.25,102.0,52.66,41.15
2018,5,19,18,30,134.0,52.0,4.7,12.0,70.0,40.74,29.81
2018,5,19,18,45,72.0,33.0,4.6,11.75,42.0,26.95,14.86
2018,5,19,19,0,10.0,14.0,4.5,11.5,14.0,12.73,0.0
2018,5,19,19,15,5.0,7.0,4.45,11.45,7.0,6.37,0.0
2018,5,19,19,30,0.0,0.0,4.4,11.4,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,4.35,11.35,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,4.3,11.3,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,4.3,11.3,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,4.3,11.3,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,4.3,11.3,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,4.3,11.3,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,4.3,11.3,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,4.3,11.3,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,4.35,11.3,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,4.4,11.3,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,4.4,11.35,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,4.4,11.4,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,4.4,11.4,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,4.4,11.4,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,4.35,11.4,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,4.3,11.4,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,4.3,11.4,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,4.3,11.4,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,4.25,11.35,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,4.2,11.3,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,4.2,11.3,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,4.2,11.3,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,4.2,11.25,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,4.2,11.2,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,4.2,11.2,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,4.2,11.2,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,4.2,11.2,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,4.2,11.2,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,4.2,11.2,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,4.2,11.2,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,4.15,11.2,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,4.1,11.2,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,4.1,11.2,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,4.1,11.2,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,4.1,11.2,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,4.1,11.2,0.0,0.0,0.0
2018,5,20,4,45,1.5,2.5,4.1,11.2,2.5,0.0,0.0
2018,5,20,5,0,3.0,5.0,4.1,11.2,5.0,5.14,0.0
2018,5,20,5,15,18.0,19.0,4.15,11.35,20.5,23.39,0.0
2018,5,20,5,30,33.0,33.0,4.2,11.5,36.0,49.47,32.76
2018,5,20,5,45,34.0,48.0,4.25,11.6,53.0,61.48,45.67
2018,5,20,6,0,35.0,63.0,4.3,11.7,70.0,78.29,61.15
2018,5,20,6,15,59.0,85.0,4.3,11.85,100.5,114.61,92.98
2018,5,20,6,30,83.0,107.0,4.3,12.0,131.0,161.62,133.69
2018,5,20,6,45,112.0,131.0,4.25,12.15,170.0,208.68,173.93
2018,5,20,7,0,141.0,155.0,4.2,12.3,209.0,258.24,215.59
2018,5,20,7,15,184.5,174.0,4.2,12.4,255.5,314.23,262.2
2018,5,20,7,30,228.0,193.0,4.2,12.5,302.0,386.39,320.87
2018,5,20,7,45,251.5,213.5,4.15,12.65,346.0,435.95,359.76
2018,5,20,8,0,275.0,234.0,4.1,12.8,390.0,486.48,398.71
2018,5,20,8,15,311.5,248.0,4.1,12.9,439.0,541.38,440.94
2018,5,20,8,30,348.0,262.0,4.1,13.0,488.0,597.57,483.41
2018,5,20,8,45,376.0,272.5,4.1,13.1,531.5,643.03,516.98
2018,5,20,9,0,404.0,283.0,4.1,13.2,575.0,703.94,561.3
2018,5,20,9,15,439.0,287.5,4.1,13.35,620.5,749.71,594.16
2018,5,20,9,30,474.0,292.0,4.1,13.5,666.0,794.78,626.17
2018,5,20,9,45,608.5,241.5,4.1,13.65,742.0,884.05,692.75
2018,5,20,10,0,743.0,191.0,4.1,13.8,818.0,969.26,752.04
2018,5,20,10,15,656.0,248.0,4.1,14.1,814.5,943.54,731.2
2018,5,20,10,30,569.0,305.0,4.1,14.4,811.0,908.98,702.53
2018,5,20,10,45,584.5,306.0,4.15,14.65,835.5,920.96,710.41
2018,5,20,11,0,600.0,307.0,4.2,14.9,860.0,930.94,716.56
2018,5,20,11,15,513.0,353.0,4.25,15.2,830.5,879.76,676.71
2018,5,20,11,30,426.0,399.0,4.3,15.5,801.0,827.15,636.24
2018,5,20,11,45,445.0,398.5,4.35,15.85,820.5,831.18,639.01
2018,5,20,12,0,464.0,398.0,4.4,16.2,840.0,832.35,639.39
2018,5,20,12,15,475.5,390.5,4.45,16.35,842.5,817.42,628.86
2018,5,20,12,30,487.0,383.0,4.5,16.5,845.0,800.09,616.65
2018,5,20,12,45,490.0,376.5,4.6,16.7,837.0,774.12,598.12
2018,5,20,13,0,493.0,370.0,4.7,16.9,829.0,746.4,578.14
2018,5,20,13,15,444.5,378.0,4.75,16.75,786.0,689.88,536.33
2018,5,20,13,30,396.0,386.0,4.8,16.6,743.0,634.24,494.75
2018,5,20,13,45,446.0,355.5,4.9,16.45,748.0,619.66,485.22
2018,5,20,14,0,496.0,325.0,5.0,16.3,753.0,598.57,470.01
2018,5,20,14,15,459.0,325.0,5.0,15.9,710.0,546.0,429.43
2018,5,20,14,30,422.0,325.0,5.0,15.5,667.0,496.15,390.43
2018,5,20,14,45,432.5,303.5,5.05,15.15,640.0,455.38,357.94
2018,5,20,15,0,443.0,282.0,5.1,14.8,613.0,413.21,323.3
2018,5,20,15,15,465.0,256.0,5.1,14.8,586.5,370.48,286.54
2018,5,20,15,30,487.0,230.0,5.1,14.8,560.0,325.23,246.71
2018,5,20,15,45,398.5,237.0,5.1,14.1,494.5,274.38,206.03
2018,5,20,16,0,310.0,244.0,5.1,13.4,429.0,238.67,179.25
2018,5,20,16,15,230.0,228.5,5.0,13.25,359.5,193.65,146.19
2018,5,20,16,30,150.0,213.0,4.9,13.1,290.0,165.82,129.04
2018,5,20,16,45,124.5,189.0,4.85,12.9,248.5,137.15,115.79
2018,5,20,17,0,99.0,165.0,4.8,12.7,207.0,121.91,102.88
2018,5,20,17,15,190.0,138.0,4.75,12.6,205.0,99.74,83.62
2018,5,20,17,30,281.0,111.0,4.7,12.5,203.0,82.94,68.85
2018,5,20,17,45,313.5,95.0,4.6,12.35,181.0,69.07,56.49
2018,5,20,18,0,346.0,79.0,4.5,12.2,159.0,58.86,47.19
2018,5,20,18,15,267.5,65.5,4.4,12.1,118.0,49.61,38.51
2018,5,20,18,30,189.0,52.0,4.3,12.0,77.0,40.9,30.02
2018,5,20,18,45,111.5,34.5,4.2,11.9,47.5,27.51,15.69
2018,5,20,19,0,34.0,17.0,4.1,11.8,18.0,15.46,0.0
2018,5,20,19,15,17.0,8.5,3.95,11.7,9.0,7.73,0.0
2018,5,20,19,30,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,3.7,11.55,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,3.5,11.45,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,3.25,11.35,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,3.0,11.25,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,2.8,11.15,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,2.65,11.05,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,2.5,10.95,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,2.45,10.9,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,2.35,10.85,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,2.3,10.75,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,2.3,10.65,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,2.25,10.55,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,1.9,10.55,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,1.75,10.65,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,5,21,4,45,8.0,3.5,1.7,11.0,3.5,0.0,0.0
2018,5,21,5,0,16.0,7.0,1.7,11.1,7.0,9.53,0.0
2018,5,21,5,15,86.5,23.5,1.7,11.3,31.5,52.41,0.0
2018,5,21,5,30,157.0,40.0,1.7,11.5,56.0,103.54,72.91
2018,5,21,5,45,248.0,54.5,1.65,11.75,95.5,168.08,130.85
2018,5,21,6,0,339.0,69.0,1.6,12.0,135.0,237.46,191.43
2018,5,21,6,15,406.0,79.5,1.55,12.3,181.5,300.56,246.36
2018,5,21,6,30,473.0,90.0,1.5,12.6,228.0,370.37,305.21
2018,5,21,6,45,521.0,98.0,1.45,12.9,277.0,436.97,359.4
2018,5,21,7,0,569.0,106.0,1.4,13.2,326.0,503.65,411.7
2018,5,21,7,15,606.5,112.0,1.35,13.65,376.5,563.95,456.91
2018,5,21,7,30,644.0,118.0,1.3,14.1,427.0,625.76,501.57
2018,5,21,7,45,673.0,122.5,1.3,14.55,476.5,680.47,539.75
2018,5,21,8,0,702.0,127.0,1.3,15.0,526.0,735.2,575.88
2018,5,21,8,15,724.0,131.0,1.3,15.5,572.5,783.11,606.21
2018,5,21,8,30,746.0,135.0,1.3,16.0,619.0,829.85,635.14
2018,5,21,8,45,764.0,137.0,1.35,16.55,662.0,864.25,655.7
2018,5,21,9,0,782.0,139.0,1.4,17.1,705.0,901.63,678.17
2018,5,21,9,15,800.0,138.5,1.5,17.5,744.5,933.97,698.13
2018,5,21,9,30,818.0,138.0,1.6,17.9,784.0,963.72,716.33
2018,5,21,9,45,834.0,137.0,1.75,18.35,819.0,988.13,731.56
2018,5,21,10,0,850.0,136.0,1.9,18.8,854.0,998.19,737.48
2018,5,21,10,15,857.0,137.0,2.0,19.1,880.5,1009.25,744.04
2018,5,21,10,30,864.0,138.0,2.1,19.4,907.0,1016.83,748.4
2018,5,21,10,45,869.0,139.0,2.2,19.75,927.0,1018.84,749.12
2018,5,21,11,0,874.0,140.0,2.3,20.1,947.0,1017.25,747.64
2018,5,21,11,15,877.0,140.5,2.45,20.25,959.5,1009.61,743.43
2018,5,21,11,30,880.0,141.0,2.6,20.4,972.0,998.42,736.95
2018,5,21,11,45,880.5,141.5,2.7,20.6,977.0,981.38,726.01
2018,5,21,12,0,881.0,142.0,2.8,20.8,982.0,961.03,712.92
2018,5,21,12,15,878.0,143.0,2.95,20.85,978.5,934.79,696.67
2018,5,21,12,30,875.0,144.0,3.1,20.9,975.0,905.65,678.32
2018,5,21,12,45,869.5,145.5,3.25,20.95,964.0,872.08,656.74
2018,5,21,13,0,864.0,147.0,3.4,21.0,953.0,836.06,633.21
2018,5,21,13,15,860.0,145.0,3.55,20.85,935.0,795.93,606.98
2018,5,21,13,30,856.0,143.0,3.7,20.7,917.0,753.62,578.23
2018,5,21,13,45,850.5,141.5,3.85,20.6,893.0,708.69,545.67
2018,5,21,14,0,845.0,140.0,4.0,20.5,869.0,662.04,510.91
2018,5,21,14,15,837.0,137.0,4.1,20.2,838.0,611.29,472.34
2018,5,21,14,30,829.0,134.0,4.2,19.9,807.0,558.32,430.9
2018,5,21,14,45,819.0,131.5,4.3,19.65,771.0,504.08,387.08
2018,5,21,15,0,809.0,129.0,4.4,19.4,735.0,449.53,341.65
2018,5,21,15,15,795.0,125.5,4.4,19.4,693.5,392.65,292.67
2018,5,21,15,30,781.0,122.0,4.4,19.4,652.0,336.44,243.27
2018,5,21,15,45,763.5,118.5,4.5,18.6,607.0,280.27,194.41
2018,5,21,16,0,746.0,115.0,4.6,17.8,562.0,225.66,147.58
2018,5,21,16,15,723.5,110.0,4.6,17.3,513.5,165.03,99.22
2018,5,21,16,30,701.0,105.0,4.6,16.8,465.0,112.51,65.31
2018,5,21,16,45,669.5,100.0,4.6,16.35,415.0,66.13,52.58
2018,5,21,17,0,638.0,95.0,4.6,15.9,365.0,64.79,51.71
2018,5,21,17,15,595.0,89.0,4.6,15.35,314.5,62.52,49.97
2018,5,21,17,30,552.0,83.0,4.6,14.8,264.0,60.13,48.05
2018,5,21,17,45,494.0,75.5,4.55,14.3,216.5,56.32,44.75
2018,5,21,18,0,436.0,68.0,4.5,13.8,169.0,52.38,41.15
2018,5,21,18,15,351.0,58.0,4.45,13.45,126.5,44.1,33.46
2018,5,21,18,30,266.0,48.0,4.4,13.1,84.0,37.05,26.6
2018,5,21,18,45,166.5,33.0,4.35,12.75,52.5,25.8,14.64
2018,5,21,19,0,67.0,18.0,4.3,12.4,21.0,16.37,0.0
2018,5,21,19,15,33.5,9.0,4.3,12.25,10.5,8.19,0.0
2018,5,21,19,30,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,4.25,11.95,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,4.15,11.75,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,3.95,11.45,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,3.85,11.4,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,3.75,11.35,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,3.65,11.3,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,3.55,11.3,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,3.45,11.3,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,3.4,11.25,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,3.35,11.2,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,3.25,11.2,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,3.15,11.2,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,3.05,11.2,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,3.0,11.25,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,5,22,4,45,3.5,1.5,3.0,11.35,1.5,0.0,0.0
2018,5,22,5,0,7.0,3.0,3.0,11.4,3.0,4.11,0.0
2018,5,22,5,15,78.5,16.5,3.05,11.55,24.0,45.14,0.0
2018,5,22,5,30,150.0,30.0,3.1,11.7,45.0,94.06,66.05
2018,5,22,5,45,109.5,23.0,3.15,11.9,37.5,75.59,56.58
2018,5,22,6,0,69.0,16.0,3.2,12.1,30.0,53.2,39.7
2018,5,22,6,15,34.5,17.0,3.15,12.25,24.0,36.54,26.11
2018,5,22,6,30,0.0,18.0,3.1,12.4,18.0,15.83,8.07
2018,5,22,6,45,0.0,30.5,3.1,12.6,30.5,26.86,17.6
2018,5,22,7,0,0.0,43.0,3.1,12.8,43.0,37.93,27.05
2018,5,22,7,15,0.0,55.0,3.1,13.0,55.0,48.57,36.03
2018,5,22,7,30,0.0,67.0,3.1,13.2,67.0,59.24,44.92
2018,5,22,7,45,0.0,74.5,3.1,13.4,74.5,65.93,50.36
2018,5,22,8,0,0.0,82.0,3.1,13.6,82.0,72.62,55.76
2018,5,22,8,15,0.0,92.0,3.1,13.9,92.0,81.56,62.95
2018,5,22,8,30,0.0,102.0,3.1,14.2,102.0,90.74,70.3
2018,5,22,8,45,0.0,110.0,3.15,14.55,110.0,98.11,76.07
2018,5,22,9,0,0.0,118.0,3.2,14.9,118.0,105.48,81.82
2018,5,22,9,15,0.5,130.0,3.25,15.15,130.5,117.04,91.0
2018,5,22,9,30,1.0,142.0,3.3,15.4,143.0,128.62,100.14
2018,5,22,9,45,4.0,165.0,3.4,15.7,168.5,152.9,119.56
2018,5,22,10,0,7.0,188.0,3.5,16.0,194.0,177.27,138.85
2018,5,22,10,15,9.0,209.5,3.55,16.2,217.5,199.25,156.08
2018,5,22,10,30,11.0,231.0,3.6,16.4,241.0,221.17,173.13
2018,5,22,10,45,12.5,247.0,3.65,16.6,258.5,237.3,185.51
2018,5,22,11,0,14.0,263.0,3.7,16.8,276.0,253.28,197.73
2018,5,22,11,15,16.5,282.5,3.75,16.9,298.0,273.31,213.17
2018,5,22,11,30,19.0,302.0,3.8,17.0,320.0,293.04,228.29
2018,5,22,11,45,17.5,293.5,3.85,17.1,310.0,282.64,220.01
2018,5,22,12,0,16.0,285.0,3.9,17.2,300.0,272.3,211.87
2018,5,22,12,15,16.0,283.5,3.9,17.2,298.5,269.77,209.92
2018,5,22,12,30,16.0,282.0,3.9,17.2,297.0,267.15,207.9
2018,5,22,12,45,18.0,289.5,3.95,17.2,306.5,274.24,213.52
2018,5,22,13,0,20.0,297.0,4.0,17.2,316.0,280.98,218.87
2018,5,22,13,15,30.5,310.0,4.0,17.15,338.0,301.55,235.2
2018,5,22,13,30,41.0,323.0,4.0,17.1,360.0,316.94,247.43
2018,5,22,13,45,227.5,285.5,4.0,17.0,483.0,409.43,322.73
2018,5,22,14,0,414.0,248.0,4.0,16.9,606.0,482.11,380.04
2018,5,22,14,15,630.5,188.0,4.0,16.8,711.0,532.65,418.78
2018,5,22,14,30,847.0,128.0,4.0,16.7,816.0,564.25,440.6
2018,5,22,14,45,837.0,125.0,4.0,16.55,779.5,507.46,393.64
2018,5,22,15,0,827.0,122.0,4.0,16.4,743.0,451.64,346.41
2018,5,22,15,15,813.0,120.0,4.0,16.4,702.0,395.09,297.16
2018,5,22,15,30,799.0,118.0,4.0,16.4,661.0,339.15,247.42
2018,5,22,15,45,782.5,114.0,4.0,16.0,615.5,281.84,196.69
2018,5,22,16,0,766.0,110.0,4.0,15.6,570.0,225.97,148.05
2018,5,22,16,15,744.5,105.5,4.0,15.3,521.5,170.73,103.62
2018,5,22,16,30,723.0,101.0,4.0,15.0,473.0,111.75,64.14
2018,5,22,16,45,628.0,108.5,4.0,14.7,407.5,71.73,57.85
2018,5,22,17,0,533.0,116.0,4.0,14.4,342.0,79.82,65.28
2018,5,22,17,15,420.5,114.0,3.95,14.05,278.0,79.61,65.36
2018,5,22,17,30,308.0,112.0,3.9,13.7,214.0,83.75,69.25
2018,5,22,17,45,297.5,94.5,3.85,13.3,179.0,68.47,55.76
2018,5,22,18,0,287.0,77.0,3.8,12.9,144.0,57.0,45.43
2018,5,22,18,15,236.5,61.5,3.7,12.65,108.0,46.34,35.59
2018,5,22,18,30,186.0,46.0,3.6,12.4,72.0,35.25,25.17
2018,5,22,18,45,116.5,31.0,3.5,12.1,45.0,25.01,14.35
2018,5,22,19,0,47.0,16.0,3.4,11.8,18.0,13.16,0.0
2018,5,22,19,15,23.5,8.0,3.4,11.7,9.0,7.28,0.0
2018,5,22,19,30,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,3.35,11.55,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,3.3,11.45,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,3.25,11.4,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,3.2,11.35,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,3.15,11.3,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,3.05,11.3,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,2.95,11.3,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,2.85,11.35,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,2.75,11.4,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,2.65,11.4,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,2.35,11.4,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,2.35,11.45,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,5,23,4,45,0.0,1.0,2.4,11.55,1.0,0.0,0.0
2018,5,23,5,0,0.0,2.0,2.4,11.6,2.0,1.82,0.0
2018,5,23,5,15,0.0,6.0,2.45,11.75,6.0,5.26,0.0
2018,5,23,5,30,0.0,10.0,2.5,11.9,10.0,8.78,1.41
2018,5,23,5,45,0.0,16.0,2.6,12.05,16.0,14.06,6.25
2018,5,23,6,0,0.0,22.0,2.7,12.2,22.0,19.35,10.98
2018,5,23,6,15,0.0,29.5,2.7,12.35,29.5,25.97,16.81
2018,5,23,6,30,0.0,37.0,2.7,12.5,37.0,32.6,22.58
2018,5,23,6,45,3.5,68.0,2.75,12.65,69.5,62.19,48.04
2018,5,23,7,0,7.0,99.0,2.8,12.8,102.0,94.12,75.14
2018,5,23,7,15,16.0,124.5,2.85,13.05,132.0,125.01,101.07
2018,5,23,7,30,25.0,150.0,2.9,13.3,162.0,165.12,134.28
2018,5,23,7,45,39.5,159.5,2.95,13.55,181.0,186.1,151.47
2018,5,23,8,0,54.0,169.0,3.0,13.8,200.0,208.22,169.47
2018,5,23,8,15,39.5,178.0,3.1,14.1,201.5,206.28,166.7
2018,5,23,8,30,25.0,187.0,3.2,14.4,203.0,203.28,163.1
2018,5,23,8,45,20.0,201.5,3.3,14.75,215.0,203.02,162.07
2018,5,23,9,0,15.0,216.0,3.4,15.1,227.0,212.33,168.74
2018,5,23,9,15,19.0,219.5,3.45,15.4,234.0,219.26,173.89
2018,5,23,9,30,23.0,223.0,3.5,15.7,241.0,237.34,187.89
2018,5,23,9,45,36.0,244.5,3.6,16.05,274.5,271.38,214.67
2018,5,23,10,0,49.0,266.0,3.7,16.4,308.0,305.43,241.1
2018,5,23,10,15,73.5,312.0,3.75,16.6,376.5,375.59,295.48
2018,5,23,10,30,98.0,358.0,3.8,16.8,445.0,460.69,359.85
2018,5,23,10,45,72.0,350.5,3.85,16.95,415.5,409.69,319.65
2018,5,23,11,0,46.0,343.0,3.9,17.1,386.0,374.07,291.34
2018,5,23,11,15,41.5,342.0,3.9,17.2,381.0,366.3,285.05
2018,5,23,11,30,37.0,341.0,3.9,17.3,376.0,358.4,278.6
2018,5,23,11,45,38.5,346.0,3.95,17.35,382.5,361.88,281.2
2018,5,23,12,0,40.0,351.0,4.0,17.4,389.0,364.93,283.45
2018,5,23,12,15,55.5,370.5,3.95,17.4,423.5,393.81,305.78
