Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,23,12,30,71.0,390.0,3.9,17.4,458.0,421.08,326.63
2018,5,23,12,45,70.0,393.0,3.9,17.4,459.5,417.52,323.77
2018,5,23,13,0,69.0,396.0,3.9,17.4,461.0,413.6,320.79
2018,5,23,13,15,55.5,372.0,3.9,17.35,423.5,375.79,291.97
2018,5,23,13,30,42.0,348.0,3.9,17.3,386.0,339.48,264.21
2018,5,23,13,45,68.0,366.0,3.9,17.25,425.5,367.78,286.67
2018,5,23,14,0,94.0,384.0,3.9,17.2,465.0,392.7,306.07
2018,5,23,14,15,82.0,368.0,3.95,17.05,437.0,363.9,284.05
2018,5,23,14,30,70.0,352.0,4.0,16.9,409.0,336.41,263.08
2018,5,23,14,45,108.0,350.0,4.05,16.75,433.5,342.1,267.76
2018,5,23,15,0,146.0,348.0,4.1,16.6,458.0,345.13,269.67
2018,5,23,15,15,279.0,290.5,4.1,16.6,486.0,332.56,257.19
2018,5,23,15,30,412.0,233.0,4.1,16.6,514.0,304.98,230.37
2018,5,23,15,45,614.5,163.0,4.1,16.1,549.5,273.31,195.76
2018,5,23,16,0,817.0,93.0,4.1,15.6,585.0,222.81,143.44
2018,5,23,16,15,798.0,89.5,4.1,15.25,537.0,165.75,97.19
2018,5,23,16,30,779.0,86.0,4.1,14.9,489.0,110.82,61.31
2018,5,23,16,45,752.0,82.0,4.05,14.55,438.0,59.77,47.35
2018,5,23,17,0,725.0,78.0,4.0,14.2,387.0,58.36,46.36
2018,5,23,17,15,687.5,73.5,3.95,13.8,336.0,51.38,40.36
2018,5,23,17,30,650.0,69.0,3.9,13.4,285.0,49.57,38.9
2018,5,23,17,45,596.5,63.5,3.8,13.0,235.5,46.84,36.51
2018,5,23,18,0,543.0,58.0,3.7,12.6,186.0,44.04,33.94
2018,5,23,18,15,462.0,50.0,3.6,12.25,141.0,38.95,29.12
2018,5,23,18,30,381.0,42.0,3.5,11.9,96.0,33.73,23.94
2018,5,23,18,45,261.0,31.0,3.35,11.55,61.5,25.46,14.99
2018,5,23,19,0,141.0,20.0,3.2,11.2,27.0,15.85,0.0
2018,5,23,19,15,70.5,10.0,3.15,11.1,13.5,9.1,0.0
2018,5,23,19,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,5,23,19,45,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,5,23,20,0,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,3.05,10.55,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,2.95,10.45,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,2.8,10.35,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,2.6,10.25,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,2.4,10.15,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,2.2,10.05,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,2.0,9.95,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,1.9,9.85,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,1.95,9.8,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,2.05,9.8,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,2.05,9.75,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,1.95,9.7,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,1.95,9.8,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,5,24,4,45,0.0,0.5,2.0,10.05,0.5,0.0,0.0
2018,5,24,5,0,0.0,1.0,2.0,10.2,1.0,0.91,0.0
2018,5,24,5,15,0.0,3.0,2.1,10.5,3.0,2.63,0.0
2018,5,24,5,30,0.0,5.0,2.2,10.8,5.0,4.38,0.0
2018,5,24,5,45,0.0,8.0,2.25,11.15,8.0,7.02,0.31
2018,5,24,6,0,0.0,11.0,2.3,11.5,11.0,9.66,2.68
2018,5,24,6,15,0.0,15.5,2.3,11.75,15.5,13.62,6.17
2018,5,24,6,30,0.0,20.0,2.3,12.0,20.0,17.59,9.63
2018,5,24,6,45,0.0,34.0,2.25,12.3,34.0,29.96,20.31
2018,5,24,7,0,0.0,48.0,2.2,12.6,48.0,42.36,30.88
2018,5,24,7,15,0.0,60.5,2.2,12.9,60.5,53.45,40.21
2018,5,24,7,30,0.0,73.0,2.2,13.2,73.0,64.57,49.43
2018,5,24,7,45,0.0,79.5,2.2,13.55,79.5,70.37,54.05
2018,5,24,8,0,0.0,86.0,2.2,13.9,86.0,76.18,58.65
2018,5,24,8,15,0.0,99.0,2.25,14.3,99.0,87.99,68.17
2018,5,24,8,30,0.0,112.0,2.3,14.7,112.0,99.99,77.75
2018,5,24,8,45,1.5,137.5,2.35,15.1,138.5,125.04,97.96
2018,5,24,9,0,3.0,163.0,2.4,15.5,165.0,150.31,118.07
2018,5,24,9,15,7.5,196.5,2.45,15.8,202.5,186.19,146.59
2018,5,24,9,30,12.0,230.0,2.5,16.1,240.0,222.35,174.9
2018,5,24,9,45,15.0,255.5,2.55,16.45,268.0,249.45,195.65
2018,5,24,10,0,18.0,281.0,2.6,16.8,296.0,276.5,216.18
2018,5,24,10,15,17.0,276.5,2.65,17.05,291.0,270.63,211.06
2018,5,24,10,30,16.0,272.0,2.7,17.3,286.0,264.8,206.12
2018,5,24,10,45,14.5,264.5,2.8,17.55,277.5,255.67,198.69
2018,5,24,11,0,13.0,257.0,2.9,17.8,269.0,246.6,191.33
2018,5,24,11,15,13.0,252.5,2.95,17.9,264.5,241.84,187.5
2018,5,24,11,30,13.0,248.0,3.0,18.0,260.0,237.05,183.66
2018,5,24,11,45,15.5,271.5,3.1,18.1,286.0,260.35,201.69
2018,5,24,12,0,18.0,295.0,3.2,18.2,312.0,283.27,219.26
2018,5,24,12,15,32.0,334.5,3.3,18.2,365.0,338.63,261.98
2018,5,24,12,30,46.0,374.0,3.4,18.2,418.0,384.23,296.75
2018,5,24,12,45,106.5,408.0,3.55,18.15,508.0,468.14,361.4
2018,5,24,13,0,167.0,442.0,3.7,18.1,598.0,538.58,414.8
2018,5,24,13,15,251.0,427.0,3.8,17.8,657.0,580.45,447.85
2018,5,24,13,30,335.0,412.0,3.9,17.5,716.0,611.46,472.55
2018,5,24,13,45,345.0,396.5,4.0,17.25,702.5,583.85,452.6
2018,5,24,14,0,355.0,381.0,4.1,17.0,689.0,554.85,431.46
2018,5,24,14,15,267.5,384.5,4.1,16.6,612.0,482.73,376.43
2018,5,24,14,30,180.0,388.0,4.1,16.2,535.0,421.23,329.21
2018,5,24,14,45,120.0,354.0,4.15,15.85,450.0,350.9,275.3
2018,5,24,15,0,60.0,320.0,4.2,15.5,365.0,291.54,229.63
2018,5,24,15,15,48.0,284.5,4.2,15.5,319.5,252.9,199.41
2018,5,24,15,30,36.0,249.0,4.2,15.5,274.0,216.31,170.63
2018,5,24,15,45,56.5,249.5,4.15,14.8,285.5,216.14,170.4
2018,5,24,16,0,77.0,250.0,4.1,14.1,297.0,212.65,167.23
2018,5,24,16,15,195.5,221.0,4.05,13.9,326.0,192.47,146.08
2018,5,24,16,30,314.0,192.0,4.0,13.7,355.0,157.01,115.5
2018,5,24,16,45,345.0,169.5,3.9,13.5,331.5,119.34,99.84
2018,5,24,17,0,376.0,147.0,3.8,13.3,308.0,99.6,82.95
2018,5,24,17,15,360.0,129.0,3.75,13.15,267.0,89.45,74.28
2018,5,24,17,30,344.0,111.0,3.7,13.0,226.0,78.72,64.94
2018,5,24,17,45,340.0,95.0,3.65,12.85,192.5,68.92,56.26
2018,5,24,18,0,336.0,79.0,3.6,12.7,159.0,58.58,46.9
2018,5,24,18,15,271.5,66.5,3.45,12.5,121.5,50.17,39.05
2018,5,24,18,30,207.0,54.0,3.3,12.3,84.0,41.45,30.68
2018,5,24,18,45,127.5,37.5,3.15,12.15,53.5,29.84,18.72
2018,5,24,19,0,48.0,21.0,3.0,12.0,23.0,17.41,0.0
2018,5,24,19,15,24.0,10.5,2.9,11.9,11.5,9.55,0.0
2018,5,24,19,30,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,5,24,19,45,0.0,0.0,2.75,11.7,0.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,2.65,11.55,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,2.6,11.45,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,2.6,11.35,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,2.55,11.3,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,2.5,11.25,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,2.5,11.15,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,2.45,11.05,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,2.2,10.95,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,2.05,10.85,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,1.95,10.8,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,1.85,10.8,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,1.8,10.85,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,5,25,4,45,1.0,2.0,1.9,11.2,2.0,0.0,0.0
2018,5,25,5,0,2.0,4.0,1.9,11.3,4.0,4.03,0.0
2018,5,25,5,15,1.0,12.0,2.05,11.5,12.0,10.81,0.0
2018,5,25,5,30,0.0,20.0,2.2,11.7,20.0,17.6,8.64
2018,5,25,5,45,1.0,33.0,2.3,11.9,33.0,29.47,19.31
2018,5,25,6,0,2.0,46.0,2.4,12.1,46.0,41.6,30.06
2018,5,25,6,15,9.5,61.5,2.4,12.3,64.0,59.81,45.96
2018,5,25,6,30,17.0,77.0,2.4,12.5,82.0,83.01,66.02
2018,5,25,6,45,21.5,107.0,2.45,12.75,114.5,117.62,95.41
2018,5,25,7,0,26.0,137.0,2.5,13.0,147.0,152.79,124.73
2018,5,25,7,15,28.0,156.5,2.5,13.3,169.0,174.81,142.56
2018,5,25,7,30,30.0,176.0,2.5,13.6,191.0,196.9,160.16
2018,5,25,7,45,20.5,177.5,2.45,13.9,188.0,180.65,145.86
2018,5,25,8,0,11.0,179.0,2.4,14.2,185.0,174.05,139.56
2018,5,25,8,15,11.5,191.0,2.4,14.5,198.0,185.79,148.53
2018,5,25,8,30,12.0,203.0,2.4,14.8,211.0,197.55,157.41
2018,5,25,8,45,21.0,230.5,2.4,15.1,245.5,232.27,184.87
2018,5,25,9,0,30.0,258.0,2.4,15.4,280.0,280.96,222.84
2018,5,25,9,15,29.0,269.5,2.45,15.65,291.5,291.31,230.04
2018,5,25,9,30,28.0,281.0,2.5,15.9,303.0,301.45,237.2
2018,5,25,9,45,24.0,246.5,2.5,16.15,266.0,261.41,205.38
2018,5,25,10,0,20.0,212.0,2.5,16.4,229.0,222.35,174.35
2018,5,25,10,15,12.0,183.5,2.55,16.5,194.0,177.89,138.77
2018,5,25,10,30,4.0,155.0,2.6,16.6,159.0,143.49,110.95
2018,5,25,10,45,4.0,152.5,2.65,16.75,156.5,141.14,108.97
2018,5,25,11,0,4.0,150.0,2.7,16.9,154.0,138.78,106.95
2018,5,25,11,15,8.5,196.5,2.75,16.95,204.5,185.65,144.2
2018,5,25,11,30,13.0,243.0,2.8,17.0,255.0,232.41,180.8
2018,5,25,11,45,22.5,289.0,2.85,17.1,310.5,291.85,226.89
2018,5,25,12,0,32.0,335.0,2.9,17.2,366.0,342.08,265.23
2018,5,25,12,15,20.0,265.5,2.95,17.25,285.0,263.15,204.24
2018,5,25,12,30,8.0,196.0,3.0,17.3,204.0,182.44,141.11
2018,5,25,12,45,13.5,233.0,3.05,17.35,246.0,219.63,170.63
2018,5,25,13,0,19.0,270.0,3.1,17.4,288.0,259.44,201.71
2018,5,25,13,15,15.5,243.0,3.1,17.35,257.5,227.85,177.07
2018,5,25,13,30,12.0,216.0,3.1,17.3,227.0,200.22,155.55
2018,5,25,13,45,148.5,276.0,3.15,17.25,405.0,346.87,272.66
2018,5,25,14,0,285.0,336.0,3.2,17.2,583.0,473.0,369.14
2018,5,25,14,15,561.0,232.5,3.2,17.1,698.0,529.15,413.06
2018,5,25,14,30,837.0,129.0,3.2,17.0,813.0,560.32,435.33
2018,5,25,14,45,830.5,124.5,3.2,16.9,777.5,504.7,389.6
2018,5,25,15,0,824.0,120.0,3.2,16.8,742.0,449.7,343.35
2018,5,25,15,15,810.5,117.5,3.2,16.8,701.0,393.31,294.64
2018,5,25,15,30,797.0,115.0,3.2,16.8,660.0,337.47,245.34
2018,5,25,15,45,781.5,111.0,3.1,16.45,615.5,280.73,195.22
2018,5,25,16,0,766.0,107.0,3.0,16.1,571.0,225.3,147.02
2018,5,25,16,15,697.0,115.5,3.0,15.9,511.0,167.97,102.9
2018,5,25,16,30,628.0,124.0,3.0,15.7,451.0,123.79,76.42
2018,5,25,16,45,500.5,135.5,2.95,15.5,379.0,90.52,74.02
2018,5,25,17,0,373.0,147.0,2.9,15.3,307.0,99.48,82.19
2018,5,25,17,15,371.5,126.5,2.85,15.0,268.5,87.71,72.18
2018,5,25,17,30,370.0,106.0,2.8,14.7,230.0,75.25,61.43
2018,5,25,17,45,398.0,86.5,2.7,14.45,200.0,62.98,50.64
2018,5,25,18,0,426.0,67.0,2.6,14.2,170.0,50.98,39.9
2018,5,25,18,15,344.0,56.5,2.55,13.95,127.0,42.78,32.33
2018,5,25,18,30,262.0,46.0,2.5,13.7,84.0,35.33,25.23
2018,5,25,18,45,176.5,32.5,2.4,13.4,54.0,25.3,15.1
2018,5,25,19,0,91.0,19.0,2.3,13.1,24.0,14.96,0.0
2018,5,25,19,15,45.5,9.5,2.25,12.9,12.0,8.64,0.0
2018,5,25,19,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,5,25,19,45,0.0,0.0,2.2,12.55,0.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,2.2,12.25,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,2.1,11.65,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,2.05,11.55,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,2.0,11.45,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,2.0,11.45,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,2.0,11.55,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,2.05,11.6,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,2.1,11.55,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,2.2,11.55,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,5,26,4,45,2.0,2.5,2.35,11.65,2.5,0.0,0.0
2018,5,26,5,0,4.0,5.0,2.4,11.7,5.0,5.33,0.0
2018,5,26,5,15,2.0,12.0,2.5,11.95,12.0,11.06,0.0
2018,5,26,5,30,0.0,19.0,2.6,12.2,19.0,16.72,7.93
2018,5,26,5,45,0.0,32.0,2.65,12.4,32.0,28.21,18.23
2018,5,26,6,0,0.0,45.0,2.7,12.6,45.0,39.72,28.4
2018,5,26,6,15,1.5,62.0,2.7,12.9,62.5,56.42,42.91
2018,5,26,6,30,3.0,79.0,2.7,13.2,80.0,73.27,57.36
2018,5,26,6,45,2.0,78.5,2.65,13.5,79.0,71.4,55.64
2018,5,26,7,0,1.0,78.0,2.6,13.8,78.0,69.85,54.12
2018,5,26,7,15,0.5,68.5,2.5,14.05,68.5,60.9,46.32
2018,5,26,7,30,0.0,59.0,2.4,14.3,59.0,52.14,38.7
2018,5,26,7,45,0.0,59.5,2.3,14.6,59.5,52.6,38.9
2018,5,26,8,0,0.0,60.0,2.2,14.9,60.0,53.07,39.11
2018,5,26,8,15,0.0,68.0,2.15,15.25,68.0,60.2,44.86
2018,5,26,8,30,0.0,76.0,2.1,15.6,76.0,67.35,50.57
2018,5,26,8,45,0.0,92.5,2.0,15.9,92.5,82.08,62.49
2018,5,26,9,0,0.0,109.0,1.9,16.2,109.0,97.19,74.57
2018,5,26,9,15,1.0,127.0,1.85,16.5,128.0,114.72,88.55
2018,5,26,9,30,2.0,145.0,1.8,16.8,147.0,132.33,102.44
2018,5,26,9,45,3.5,159.5,1.7,17.1,162.5,147.23,114.05
2018,5,26,10,0,5.0,174.0,1.6,17.4,178.0,162.15,125.56
2018,5,26,10,15,6.5,184.5,1.65,17.7,190.0,173.32,134.09
2018,5,26,10,30,8.0,195.0,1.7,18.0,202.0,184.44,142.55
2018,5,26,10,45,8.0,199.5,1.7,18.3,206.5,188.43,145.32
2018,5,26,11,0,8.0,204.0,1.7,18.6,211.0,192.35,148.07
2018,5,26,11,15,11.0,231.5,1.8,18.75,241.5,220.36,169.74
2018,5,26,11,30,14.0,259.0,1.9,18.9,272.0,248.13,190.98
2018,5,26,11,45,24.0,309.0,1.95,19.1,332.0,312.31,239.79
2018,5,26,12,0,34.0,359.0,2.0,19.3,392.0,366.64,280.24
2018,5,26,12,15,68.5,405.5,2.15,19.4,471.0,438.15,333.95
2018,5,26,12,30,103.0,452.0,2.3,19.5,550.0,506.33,384.21
2018,5,26,12,45,188.5,451.5,2.45,19.6,629.0,576.3,436.77
2018,5,26,13,0,274.0,451.0,2.6,19.7,708.0,636.15,481.15
2018,5,26,13,15,454.0,355.0,2.75,19.75,772.0,675.95,513.91
2018,5,26,13,30,634.0,259.0,2.9,19.8,836.0,698.24,533.44
2018,5,26,13,45,743.0,198.5,3.05,19.8,857.5,687.62,527.38
2018,5,26,14,0,852.0,138.0,3.2,19.8,879.0,665.12,511.97
2018,5,26,14,15,853.0,132.5,3.3,19.7,852.5,617.55,475.65
2018,5,26,14,30,854.0,127.0,3.4,19.6,826.0,568.04,436.8
2018,5,26,14,45,842.0,126.0,3.55,19.5,789.5,511.77,391.67
2018,5,26,15,0,830.0,125.0,3.7,19.4,753.0,456.73,345.96
2018,5,26,15,15,804.0,126.5,3.7,19.4,707.0,398.67,296.49
2018,5,26,15,30,778.0,128.0,3.7,19.4,661.0,342.53,247.72
2018,5,26,15,45,740.5,129.5,3.85,19.05,609.5,280.41,194.84
2018,5,26,16,0,703.0,131.0,4.0,18.7,558.0,226.63,149.53
2018,5,26,16,15,706.0,119.5,4.0,18.35,518.0,172.66,105.44
2018,5,26,16,30,709.0,108.0,4.0,18.0,478.0,118.42,68.43
2018,5,26,16,45,679.0,103.5,4.05,17.7,428.5,68.68,54.47
2018,5,26,17,0,649.0,99.0,4.1,17.4,379.0,67.3,53.56
2018,5,26,17,15,608.5,93.5,4.1,16.9,329.5,65.54,52.28
2018,5,26,17,30,568.0,88.0,4.1,16.4,280.0,63.69,50.87
2018,5,26,17,45,510.5,80.5,4.1,15.95,231.5,60.02,47.73
2018,5,26,18,0,453.0,73.0,4.1,15.5,183.0,56.23,44.32
2018,5,26,18,15,370.5,63.0,4.0,15.0,139.0,47.75,36.57
2018,5,26,18,30,288.0,53.0,3.9,14.5,95.0,40.79,29.9
2018,5,26,18,45,186.5,37.5,3.8,14.05,61.0,29.24,18.43
2018,5,26,19,0,85.0,22.0,3.7,13.6,27.0,17.83,0.0
2018,5,26,19,15,42.5,11.0,3.65,13.35,13.5,10.01,0.0
2018,5,26,19,30,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,5,26,19,45,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,3.05,12.4,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,2.85,12.2,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,2.75,12.05,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,2.6,11.95,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,2.45,11.85,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,2.35,11.7,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,2.25,11.55,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,2.15,11.45,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,2.05,11.3,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,1.95,11.15,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,1.75,10.85,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,1.6,10.75,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,1.45,10.65,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,5,27,4,45,21.5,5.5,1.35,11.2,6.0,0.0,0.0
2018,5,27,5,0,43.0,11.0,1.3,11.4,12.0,18.45,0.0
2018,5,27,5,15,145.0,25.0,1.4,11.95,39.0,73.35,23.19
2018,5,27,5,30,247.0,39.0,1.5,12.5,66.0,134.53,97.08
2018,5,27,5,45,343.0,49.0,1.55,13.05,107.5,195.11,151.31
2018,5,27,6,0,439.0,59.0,1.6,13.6,149.0,269.96,216.21
2018,5,27,6,15,505.5,66.0,1.55,14.15,197.0,335.48,272.62
2018,5,27,6,30,572.0,73.0,1.5,14.7,245.0,407.05,332.01
2018,5,27,6,45,567.0,85.5,1.45,15.3,282.5,448.57,365.3
2018,5,27,7,0,562.0,98.0,1.4,15.9,320.0,488.21,395.58
2018,5,27,7,15,546.0,117.5,1.45,16.55,357.5,525.93,423.13
2018,5,27,7,30,530.0,137.0,1.5,17.2,395.0,554.16,442.68
2018,5,27,7,45,566.5,143.5,1.55,17.8,445.5,618.35,488.82
2018,5,27,8,0,603.0,150.0,1.6,18.4,496.0,677.25,529.68
2018,5,27,8,15,700.5,130.0,1.65,18.9,564.5,758.56,585.33
2018,5,27,8,30,798.0,110.0,1.7,19.4,633.0,839.26,638.07
2018,5,27,8,45,819.5,109.5,1.75,19.85,678.0,880.22,662.77
2018,5,27,9,0,841.0,109.0,1.8,20.3,723.0,910.3,680.34
2018,5,27,9,15,832.0,120.0,1.85,20.75,754.0,940.02,697.67
2018,5,27,9,30,823.0,131.0,1.9,21.2,785.0,956.93,706.51
2018,5,27,9,45,837.0,131.5,2.0,21.6,820.5,981.07,720.99
2018,5,27,10,0,851.0,132.0,2.1,22.0,856.0,991.23,726.31
2018,5,27,10,15,850.0,137.5,2.15,22.35,879.5,999.0,729.89
2018,5,27,10,30,849.0,143.0,2.2,22.7,903.0,1003.13,731.25
2018,5,27,10,45,881.5,127.0,2.25,23.0,931.5,1015.82,738.4
2018,5,27,11,0,914.0,111.0,2.3,23.3,960.0,1024.79,743.16
2018,5,27,11,15,916.5,111.5,2.4,23.55,972.5,1016.87,737.91
2018,5,27,11,30,919.0,112.0,2.5,23.8,985.0,1005.3,730.54
2018,5,27,11,45,906.0,122.0,2.55,24.0,986.5,984.49,716.91
2018,5,27,12,0,893.0,132.0,2.6,24.2,988.0,960.44,701.27
2018,5,27,12,15,906.0,122.0,2.7,24.3,989.0,938.73,687.87
2018,5,27,12,30,919.0,112.0,2.8,24.4,990.0,913.37,671.96
2018,5,27,12,45,916.5,112.0,2.9,24.5,980.0,880.37,650.85
2018,5,27,13,0,914.0,112.0,3.0,24.6,970.0,844.59,627.72
2018,5,27,13,15,911.0,110.5,3.05,24.65,953.0,804.47,601.22
2018,5,27,13,30,908.0,109.0,3.1,24.7,936.0,761.94,572.82
2018,5,27,13,45,903.0,108.0,3.15,24.7,912.5,716.23,540.55
2018,5,27,14,0,898.0,107.0,3.2,24.7,889.0,668.62,505.5
2018,5,27,14,15,892.0,105.5,3.2,24.6,859.5,618.31,467.53
2018,5,27,14,30,886.0,104.0,3.2,24.5,830.0,566.63,427.44
2018,5,27,14,45,877.5,102.0,3.2,24.45,794.0,512.18,383.97
2018,5,27,15,0,869.0,100.0,3.2,24.4,758.0,457.08,338.67
2018,5,27,15,15,857.0,98.0,3.2,24.4,717.5,400.27,290.75
2018,5,27,15,30,845.0,96.0,3.2,24.4,677.0,343.67,241.92
2018,5,27,15,45,830.5,93.0,3.15,24.0,632.0,286.12,192.29
2018,5,27,16,0,816.0,90.0,3.1,23.6,587.0,222.85,138.98
2018,5,27,16,15,797.0,87.5,3.05,23.25,539.5,166.85,94.77
2018,5,27,16,30,778.0,85.0,3.0,22.9,492.0,112.93,60.09
2018,5,27,16,45,752.0,81.0,2.95,22.55,442.0,60.13,46.07
2018,5,27,17,0,726.0,77.0,2.9,22.2,392.0,57.3,43.91
2018,5,27,17,15,689.5,73.0,2.85,21.6,341.5,55.71,42.79
2018,5,27,17,30,653.0,69.0,2.8,21.0,291.0,49.3,37.43
2018,5,27,17,45,601.5,63.0,2.75,20.35,241.5,46.17,34.82
2018,5,27,18,0,550.0,57.0,2.7,19.7,192.0,42.92,31.98
2018,5,27,18,15,473.5,50.0,2.65,18.95,147.0,38.64,28.09
2018,5,27,18,30,397.0,43.0,2.6,18.2,102.0,34.29,23.89
2018,5,27,18,45,280.5,32.5,2.5,17.45,66.5,26.51,16.06
2018,5,27,19,0,164.0,22.0,2.4,16.7,31.0,17.4,0.0
2018,5,27,19,15,82.0,11.0,2.4,16.3,15.5,10.01,0.0
2018,5,27,19,30,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,5,27,19,45,0.0,0.0,2.35,15.45,0.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,2.2,14.85,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,1.95,14.2,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,1.75,13.45,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,1.65,13.3,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,1.5,13.15,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,1.35,13.05,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,1.25,12.9,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,1.15,12.75,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,1.1,12.25,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,1.15,12.4,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,5,28,4,45,41.5,5.5,1.2,12.75,6.5,0.0,0.0
2018,5,28,5,0,83.0,11.0,1.2,12.9,13.0,26.29,0.0
2018,5,28,5,15,207.5,22.5,1.3,13.4,42.0,87.22,30.72
2018,5,28,5,30,332.0,34.0,1.4,13.9,71.0,156.44,112.1
2018,5,28,5,45,421.5,42.5,1.45,14.4,113.5,219.26,168.8
2018,5,28,6,0,511.0,51.0,1.5,14.9,156.0,291.82,232.01
2018,5,28,6,15,570.0,56.0,1.4,15.55,203.5,354.88,286.15
2018,5,28,6,30,629.0,61.0,1.3,16.2,251.0,423.18,342.25
2018,5,28,6,45,670.5,65.5,1.2,16.85,301.5,483.61,389.8
2018,5,28,7,0,712.0,70.0,1.1,17.5,352.0,548.6,438.45
2018,5,28,7,15,741.5,73.5,1.1,18.3,402.5,606.34,479.94
2018,5,28,7,30,771.0,77.0,1.1,19.1,453.0,664.65,519.06
2018,5,28,7,45,793.5,80.0,1.1,19.9,502.5,717.22,552.31
2018,5,28,8,0,816.0,83.0,1.1,20.7,552.0,769.06,584.14
2018,5,28,8,15,833.0,85.5,1.1,21.35,599.0,807.62,606.48
2018,5,28,8,30,850.0,88.0,1.1,22.0,646.0,851.09,631.79
2018,5,28,8,45,863.0,90.0,1.15,22.65,689.0,888.39,653.24
2018,5,28,9,0,876.0,92.0,1.2,23.3,732.0,923.22,672.9
2018,5,28,9,15,883.5,95.0,1.25,23.85,769.5,951.24,688.29
2018,5,28,9,30,891.0,98.0,1.3,24.4,807.0,976.1,701.69
2018,5,28,9,45,895.5,101.5,1.4,24.95,839.0,995.24,712.3
2018,5,28,10,0,900.0,105.0,1.5,25.5,871.0,1010.85,720.78
2018,5,28,10,15,906.0,106.0,1.6,25.95,897.5,1021.69,726.65
2018,5,28,10,30,912.0,107.0,1.7,26.4,924.0,1028.9,730.37
2018,5,28,10,45,916.5,107.5,1.75,26.8,944.0,1030.41,730.09
2018,5,28,11,0,921.0,108.0,1.8,27.2,964.0,1028.19,727.68
2018,5,28,11,15,924.0,108.5,1.9,27.45,977.0,1020.77,723.27
2018,5,28,11,30,927.0,109.0,2.0,27.7,990.0,1009.67,716.64
2018,5,28,11,45,928.5,108.5,2.1,27.95,995.5,992.55,706.27
2018,5,28,12,0,930.0,108.0,2.2,28.2,1001.0,971.96,693.73
2018,5,28,12,15,929.5,108.5,2.3,28.3,999.0,947.14,678.86
2018,5,28,12,30,929.0,109.0,2.4,28.4,997.0,919.12,661.85
2018,5,28,12,45,926.5,109.0,2.5,28.45,987.0,885.9,641.43
2018,5,28,13,0,924.0,109.0,2.6,28.5,977.0,849.87,618.96
2018,5,28,13,15,920.5,108.0,2.65,28.5,960.0,809.53,593.15
2018,5,28,13,30,917.0,107.0,2.7,28.5,943.0,766.77,565.43
2018,5,28,13,45,911.5,107.0,2.8,28.45,919.5,721.27,534.52
2018,5,28,14,0,906.0,107.0,2.9,28.4,896.0,673.88,500.66
2018,5,28,14,15,899.0,105.0,2.95,28.3,865.5,622.24,462.7
2018,5,28,14,30,892.0,103.0,3.0,28.2,835.0,569.33,422.62
2018,5,28,14,45,875.0,105.5,3.0,28.1,797.0,514.22,379.5
2018,5,28,15,0,858.0,108.0,3.0,28.0,759.0,459.26,335.2
2018,5,28,15,15,831.0,111.0,3.0,28.0,713.5,396.94,284.37
2018,5,28,15,30,804.0,114.0,3.0,28.0,668.0,340.36,236.88
2018,5,28,15,45,781.5,112.0,3.0,27.5,620.5,283.2,188.99
2018,5,28,16,0,759.0,110.0,3.0,27.0,573.0,228.13,143.43
2018,5,28,16,15,769.5,97.5,3.0,26.6,534.0,171.59,98.31
2018,5,28,16,30,780.0,85.0,3.0,26.2,495.0,113.84,59.68
2018,5,28,16,45,754.5,81.5,2.95,25.75,445.0,61.32,46.45
2018,5,28,17,0,729.0,78.0,2.9,25.3,395.0,58.03,43.95
2018,5,28,17,15,693.5,73.5,2.8,24.6,344.5,56.07,42.55
2018,5,28,17,30,658.0,69.0,2.7,23.9,294.0,49.26,36.93
2018,5,28,17,45,608.0,63.0,2.65,23.15,244.5,46.13,34.37
2018,5,28,18,0,558.0,57.0,2.6,22.4,195.0,42.88,31.58
2018,5,28,18,15,483.0,50.0,2.55,21.55,150.0,38.6,27.74
2018,5,28,18,30,408.0,43.0,2.5,20.7,105.0,34.22,23.6
2018,5,28,18,45,291.5,33.0,2.4,19.85,69.0,26.9,16.31
2018,5,28,19,0,175.0,23.0,2.3,19.0,33.0,18.2,0.0
2018,5,28,19,15,87.5,11.5,2.35,18.5,16.5,10.46,0.0
2018,5,28,19,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2018,5,28,19,45,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,2.35,16.7,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,2.3,16.15,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,2.25,15.35,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,2.15,15.1,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,2.05,14.9,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,1.95,14.75,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,1.8,14.65,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,1.55,14.3,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,1.4,14.15,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,1.25,14.05,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,1.25,13.7,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,1.6,13.55,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,5,29,4,45,41.0,6.0,1.85,13.85,7.0,0.0,0.0
2018,5,29,5,0,82.0,12.0,2.0,14.0,14.0,26.98,0.0
2018,5,29,5,15,205.0,24.0,2.05,14.4,43.5,88.06,33.49
2018,5,29,5,30,328.0,36.0,2.1,14.8,73.0,156.91,112.55
2018,5,29,5,45,417.5,44.0,2.15,15.2,115.0,219.12,168.71
2018,5,29,6,0,507.0,52.0,2.2,15.6,157.0,290.92,231.53
2018,5,29,6,15,566.0,58.0,2.2,16.2,205.0,354.92,286.97
2018,5,29,6,30,625.0,64.0,2.2,16.8,253.0,424.2,344.73
2018,5,29,6,45,666.0,68.5,2.2,17.35,303.5,485.99,394.59
2018,5,29,7,0,707.0,73.0,2.2,17.9,354.0,548.38,443.04
2018,5,29,7,15,736.5,76.5,2.2,18.55,404.5,605.9,485.75
2018,5,29,7,30,766.0,80.0,2.2,19.2,455.0,663.99,526.33
2018,5,29,7,45,787.5,83.5,2.2,19.85,504.0,716.16,560.76
2018,5,29,8,0,809.0,87.0,2.2,20.5,553.0,767.55,593.77
2018,5,29,8,15,825.5,89.5,2.2,21.05,599.5,805.3,616.73
2018,5,29,8,30,842.0,92.0,2.2,21.6,646.0,848.04,642.84
2018,5,29,8,45,854.5,94.5,2.25,22.15,688.5,885.19,665.1
2018,5,29,9,0,867.0,97.0,2.3,22.7,731.0,919.85,685.48
2018,5,29,9,15,879.5,97.5,2.35,23.1,769.5,949.59,702.84
2018,5,29,9,30,892.0,98.0,2.4,23.5,808.0,976.43,718.25
2018,5,29,9,45,902.5,97.5,2.45,23.9,841.5,997.14,729.65
2018,5,29,10,0,913.0,97.0,2.5,24.3,875.0,1014.53,738.98
2018,5,29,10,15,918.0,98.5,2.55,24.6,901.5,1025.12,744.32
2018,5,29,10,30,923.0,100.0,2.6,24.9,928.0,1032.01,747.45
2018,5,29,10,45,927.0,101.0,2.65,25.2,948.0,1033.65,747.36
2018,5,29,11,0,931.0,102.0,2.7,25.5,968.0,1031.52,745.02
2018,5,29,11,15,933.0,102.5,2.8,25.65,980.5,1023.16,739.74
2018,5,29,11,30,935.0,103.0,2.9,25.8,993.0,1011.1,732.21
2018,5,29,11,45,936.0,103.5,3.0,25.95,998.5,994.47,721.77
2018,5,29,12,0,937.0,104.0,3.1,26.1,1004.0,974.34,709.1
2018,5,29,12,15,935.5,105.0,3.25,26.05,1002.0,949.02,693.91
2018,5,29,12,30,934.0,106.0,3.4,26.0,1000.0,920.53,676.5
2018,5,29,12,45,929.5,108.0,3.5,25.95,990.0,887.38,655.5
2018,5,29,13,0,925.0,110.0,3.6,25.9,980.0,851.51,632.47
2018,5,29,13,15,922.5,109.5,3.75,25.7,964.0,812.39,607.57
2018,5,29,13,30,920.0,109.0,3.9,25.5,948.0,770.77,580.55
2018,5,29,13,45,915.0,108.5,4.05,25.3,925.0,725.09,548.86
2018,5,29,14,0,910.0,108.0,4.2,25.1,902.0,677.48,514.15
2018,5,29,14,15,904.0,107.0,4.3,24.8,873.0,627.13,476.41
2018,5,29,14,30,898.0,106.0,4.4,24.5,844.0,575.37,436.39
2018,5,29,14,45,889.5,104.5,4.5,24.15,808.5,520.8,393.12
2018,5,29,15,0,881.0,103.0,4.6,23.8,773.0,465.54,347.77
2018,5,29,15,15,856.5,105.5,4.6,23.8,727.5,407.05,298.16
2018,5,29,15,30,832.0,108.0,4.6,23.8,682.0,344.85,244.92
2018,5,29,15,45,830.5,101.0,4.7,22.95,641.5,287.51,195.11
2018,5,29,16,0,829.0,94.0,4.8,22.1,601.0,229.83,145.37
2018,5,29,16,15,811.0,91.0,4.8,21.5,553.5,172.84,99.8
2018,5,29,16,30,793.0,88.0,4.8,20.9,506.0,117.83,63.67
2018,5,29,16,45,766.5,85.0,4.8,20.35,455.5,64.9,50.61
2018,5,29,17,0,740.0,82.0,4.8,19.8,405.0,61.17,47.7
2018,5,29,17,15,703.0,77.5,4.85,19.05,353.5,53.96,41.71
2018,5,29,17,30,666.0,73.0,4.9,18.3,302.0,52.26,40.45
2018,5,29,17,45,613.0,68.0,4.9,17.6,252.0,50.03,38.63
2018,5,29,18,0,560.0,63.0,4.9,16.9,202.0,47.77,36.65
2018,5,29,18,15,482.5,55.5,4.85,16.25,156.0,43.27,32.49
2018,5,29,18,30,405.0,48.0,4.8,15.6,110.0,38.68,28.03
2018,5,29,18,45,288.5,37.0,4.75,14.95,73.0,30.6,19.87
2018,5,29,19,0,172.0,26.0,4.7,14.3,36.0,20.59,1.09
2018,5,29,19,15,87.5,13.5,4.65,14.0,18.5,12.28,0.0
2018,5,29,19,30,3.0,1.0,4.6,13.7,1.0,0.0,0.0
2018,5,29,19,45,1.5,0.5,4.55,13.4,0.5,0.0,0.0
2018,5,29,20,0,0.0,0.0,4.5,13.1,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,4.5,12.95,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,4.5,12.8,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,4.45,12.7,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,4.4,12.6,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,4.25,12.35,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,4.2,12.2,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,4.15,12.05,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,4.05,11.75,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,4.0,11.3,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,4.05,11.25,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,4.1,11.2,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,4.15,11.1,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,4.5,10.95,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,4.6,10.9,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,4.65,10.95,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,4.95,11.1,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,5.0,11.2,0.0,0.0,0.0
2018,5,30,4,45,0.5,2.5,5.1,11.25,2.5,0.0,0.0
2018,5,30,5,0,1.0,5.0,5.2,11.3,5.0,4.74,0.0
2018,5,30,5,15,0.5,10.5,5.25,11.5,10.5,9.35,0.0
2018,5,30,5,30,0.0,16.0,5.3,11.7,16.0,14.06,5.88
2018,5,30,5,45,2.0,25.5,5.35,11.85,26.0,23.19,14.01
2018,5,30,6,0,4.0,35.0,5.4,12.0,36.0,32.54,22.31
2018,5,30,6,15,2.0,48.5,5.45,12.2,49.0,43.76,32.15
2018,5,30,6,30,0.0,62.0,5.5,12.4,62.0,54.8,41.67
2018,5,30,6,45,0.5,84.0,5.5,12.6,84.0,75.81,59.6
2018,5,30,7,0,1.0,106.0,5.5,12.8,106.0,96.99,77.44
2018,5,30,7,15,23.5,141.0,5.55,13.0,152.5,154.09,125.86
2018,5,30,7,30,46.0,176.0,5.6,13.2,199.0,207.79,170.7
2018,5,30,7,45,108.5,209.5,5.6,13.4,270.5,304.96,251.53
2018,5,30,8,0,171.0,243.0,5.6,13.6,342.0,394.96,324.78
2018,5,30,8,15,193.5,267.0,5.6,13.75,387.5,444.6,363.59
2018,5,30,8,30,216.0,291.0,5.6,13.9,433.0,494.91,402.46
2018,5,30,8,45,271.0,299.5,5.6,14.05,490.0,573.34,463.49
2018,5,30,9,0,326.0,308.0,5.6,14.2,547.0,638.61,513.47
2018,5,30,9,15,419.0,293.5,5.6,14.5,617.0,731.74,584.42
2018,5,30,9,30,512.0,279.0,5.6,14.8,687.0,812.48,644.78
2018,5,30,9,45,369.5,324.5,5.6,15.1,625.5,710.27,563.08
2018,5,30,10,0,227.0,370.0,5.6,15.4,564.0,618.74,488.75
2018,5,30,10,15,196.0,394.0,5.6,15.75,565.0,596.11,469.69
2018,5,30,10,30,165.0,418.0,5.6,16.1,566.0,587.53,460.84
2018,5,30,10,45,307.5,401.0,5.6,16.45,684.5,722.57,564.58
2018,5,30,11,0,450.0,384.0,5.6,16.8,803.0,852.32,660.7
2018,5,30,11,15,453.0,392.0,5.65,17.0,818.5,853.76,660.26
2018,5,30,11,30,456.0,400.0,5.7,17.2,834.0,852.68,658.71
2018,5,30,11,45,421.0,412.0,5.75,17.4,814.5,816.73,631.24
2018,5,30,12,0,386.0,424.0,5.8,17.6,795.0,773.12,598.42
2018,5,30,12,15,425.5,412.0,5.85,17.6,820.0,788.01,610.33
2018,5,30,12,30,465.0,400.0,5.9,17.6,845.0,792.65,614.59
2018,5,30,12,45,526.0,363.5,5.95,17.6,862.5,789.95,614.33
2018,5,30,13,0,587.0,327.0,6.0,17.6,880.0,782.0,610.03
2018,5,30,13,15,694.5,257.5,6.05,17.45,900.5,774.52,607.43
2018,5,30,13,30,802.0,188.0,6.1,17.3,921.0,756.91,596.73
2018,5,30,13,45,816.0,174.5,6.15,17.2,903.5,716.36,566.0
2018,5,30,14,0,830.0,161.0,6.2,17.1,886.0,672.62,532.14
2018,5,30,14,15,806.0,166.0,6.2,16.9,850.0,619.1,489.5
2018,5,30,14,30,782.0,171.0,6.2,16.7,814.0,566.12,446.35
2018,5,30,14,45,803.5,152.5,6.2,16.55,788.0,516.64,404.93
2018,5,30,15,0,825.0,134.0,6.2,16.4,762.0,463.68,359.23
2018,5,30,15,15,818.5,128.0,6.2,16.4,722.5,407.14,309.29
2018,5,30,15,30,812.0,122.0,6.2,16.4,683.0,350.4,258.18
2018,5,30,15,45,796.5,120.0,6.25,15.9,640.0,294.58,208.1
2018,5,30,16,0,781.0,118.0,6.3,15.4,597.0,240.01,159.89
2018,5,30,16,15,754.0,116.5,6.25,15.05,548.0,179.48,110.45
2018,5,30,16,30,727.0,115.0,6.2,14.7,499.0,127.57,75.55
2018,5,30,16,45,692.5,111.0,6.2,14.4,447.5,77.06,62.56
2018,5,30,17,0,658.0,107.0,6.2,14.1,396.0,72.9,59.2
2018,5,30,17,15,609.5,103.0,6.1,13.7,344.5,72.5,59.12
2018,5,30,17,30,561.0,99.0,6.0,13.3,293.0,72.17,59.06
2018,5,30,17,45,488.0,92.0,5.95,12.95,241.0,67.16,54.7
2018,5,30,18,0,415.0,85.0,5.9,12.6,189.0,63.05,50.98
2018,5,30,18,15,312.5,70.5,5.75,12.3,139.0,53.05,41.76
2018,5,30,18,30,210.0,56.0,5.6,12.0,89.0,44.07,33.22
2018,5,30,18,45,136.0,41.5,5.45,11.65,60.0,32.93,22.24
2018,5,30,19,0,62.0,27.0,5.3,11.3,31.0,21.61,3.07
2018,5,30,19,15,31.0,14.0,5.25,11.25,16.0,12.73,0.0
2018,5,30,19,30,0.0,1.0,5.2,11.2,1.0,0.0,0.0
2018,5,30,19,45,0.0,0.5,5.2,11.15,0.5,0.0,0.0
2018,5,30,20,0,0.0,0.0,5.2,11.1,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,5.15,11.15,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,5.1,11.2,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,5.05,11.2,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,5.0,11.2,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,5.0,11.2,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,5.0,11.2,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,5.0,11.25,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,5.0,11.3,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,5.0,11.3,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,5.0,11.3,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,5.05,11.35,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,5.1,11.4,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,5.1,11.45,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,5.15,11.5,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,5.2,11.5,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,5.15,11.5,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,5.05,11.45,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,5.0,11.4,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,5.0,11.35,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,5.0,11.3,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,4.95,11.3,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,4.9,11.3,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,4.85,11.25,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,4.8,11.2,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,4.7,11.15,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,4.6,11.1,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,4.5,11.05,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,4.4,11.05,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,4.4,11.1,0.0,0.0,0.0
2018,5,31,4,45,8.5,5.5,4.4,11.15,5.5,0.0,0.0
2018,5,31,5,0,17.0,11.0,4.4,11.2,11.0,13.32,0.0
2018,5,31,5,15,91.0,28.5,4.45,11.35,38.0,60.06,25.18
2018,5,31,5,30,165.0,46.0,4.5,11.5,65.0,110.79,81.14
2018,5,31,5,45,263.5,59.5,4.55,11.65,107.0,176.97,139.33
2018,5,31,6,0,362.0,73.0,4.6,11.8,149.0,248.94,202.76
2018,5,31,6,15,424.5,82.5,4.6,12.1,194.5,309.7,256.75
2018,5,31,6,30,487.0,92.0,4.6,12.4,240.0,376.54,314.65
2018,5,31,6,45,541.5,98.0,4.6,12.65,291.0,445.4,372.7
2018,5,31,7,0,596.0,104.0,4.6,12.9,342.0,514.5,429.37
2018,5,31,7,15,638.5,108.5,4.6,13.25,394.5,577.25,479.22
2018,5,31,7,30,681.0,113.0,4.6,13.6,447.0,641.9,529.15
2018,5,31,7,45,712.5,115.0,4.55,13.95,497.0,696.75,569.43
2018,5,31,8,0,744.0,117.0,4.5,14.3,547.0,751.72,608.02
2018,5,31,8,15,767.0,119.5,4.5,14.65,594.5,796.1,638.2
2018,5,31,8,30,790.0,122.0,4.5,15.0,642.0,843.12,669.9
2018,5,31,8,45,809.0,122.5,4.45,15.35,685.5,882.78,695.4
2018,5,31,9,0,828.0,123.0,4.4,15.7,729.0,920.35,719.08
2018,5,31,9,15,842.0,123.5,4.45,15.95,768.0,950.83,738.59
2018,5,31,9,30,856.0,124.0,4.5,16.2,807.0,968.47,749.09
2018,5,31,9,45,868.0,124.0,4.55,16.45,841.0,990.47,762.79
2018,5,31,10,0,880.0,124.0,4.6,16.7,875.0,1009.3,774.28
2018,5,31,10,15,859.0,141.0,4.65,16.9,892.5,1009.22,772.94
2018,5,31,10,30,838.0,158.0,4.7,17.1,910.0,1017.31,777.52
2018,5,31,10,45,871.0,143.0,4.75,17.25,940.0,1019.13,777.98
2018,5,31,11,0,904.0,128.0,4.8,17.4,970.0,1029.88,784.77
2018,5,31,11,15,906.5,128.5,4.8,17.45,982.5,1021.95,778.61
2018,5,31,11,30,909.0,129.0,4.8,17.5,995.0,1010.42,770.22
2018,5,31,11,45,870.0,152.0,4.85,17.55,984.5,976.76,747.04
2018,5,31,12,0,831.0,175.0,4.9,17.6,974.0,952.1,730.21
2018,5,31,12,15,797.5,193.0,4.9,17.65,958.5,914.56,703.87
2018,5,31,12,30,764.0,211.0,4.9,17.7,943.0,875.21,676.2
2018,5,31,12,45,817.0,181.5,4.9,17.7,957.5,865.62,669.82
2018,5,31,13,0,870.0,152.0,4.9,17.7,972.0,843.54,654.4
2018,5,31,13,15,876.0,146.0,4.9,17.65,959.0,808.14,629.56
2018,5,31,13,30,882.0,140.0,4.9,17.6,946.0,769.78,602.17
2018,5,31,13,45,877.0,137.5,4.85,17.6,922.0,723.93,567.09
2018,5,31,14,0,872.0,135.0,4.8,17.6,898.0,676.27,529.99
2018,5,31,14,15,863.0,134.5,4.8,17.5,867.5,626.26,490.58
2018,5,31,14,30,854.0,134.0,4.8,17.4,837.0,574.1,448.51
2018,5,31,14,45,847.0,130.5,4.75,17.3,802.5,519.79,403.51
2018,5,31,15,0,840.0,127.0,4.7,17.2,768.0,464.81,356.72
2018,5,31,15,15,826.5,124.5,4.7,17.2,726.5,407.8,307.13
2018,5,31,15,30,813.0,122.0,4.7,17.2,685.0,351.3,256.96
2018,5,31,15,45,796.0,118.5,4.7,16.85,639.5,293.89,206.1
2018,5,31,16,0,779.0,115.0,4.7,16.5,594.0,237.92,157.18
2018,5,31,16,15,757.5,111.5,4.65,16.25,546.0,183.03,112.43
2018,5,31,16,30,736.0,108.0,4.6,16.0,498.0,123.97,71.54
2018,5,31,16,45,707.0,103.0,4.6,15.7,447.5,72.35,58.09
2018,5,31,17,0,678.0,98.0,4.6,15.4,397.0,66.32,53.09
2018,5,31,17,15,639.0,92.5,4.55,15.05,346.0,64.49,51.72
2018,5,31,17,30,600.0,87.0,4.5,14.7,295.0,62.56,50.2
2018,5,31,17,45,545.5,79.5,4.45,14.3,245.5,58.83,47.0
2018,5,31,18,0,491.0,72.0,4.4,13.9,196.0,54.94,43.51
2018,5,31,18,15,411.0,63.0,4.25,13.5,151.0,47.7,36.84
2018,5,31,18,30,331.0,54.0,4.1,13.1,106.0,41.49,30.86
2018,5,31,18,45,225.0,41.0,3.95,12.7,71.0,31.92,21.4
2018,5,31,19,0,119.0,28.0,3.8,12.3,36.0,22.44,4.71
2018,5,31,19,15,61.0,15.0,3.7,12.05,19.0,13.64,0.0
2018,5,31,19,30,3.0,2.0,3.6,11.8,2.0,0.0,0.0
2018,5,31,19,45,1.5,1.0,3.5,11.6,1.0,0.0,0.0
2018,5,31,20,0,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,3.15,11.1,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,3.0,10.95,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,2.8,10.85,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,2.65,10.75,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,2.35,10.45,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,2.25,10.35,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,2.15,10.25,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,2.05,10.15,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,2.0,10.05,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,2.0,9.95,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,2.0,9.85,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,2.0,9.75,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,1.95,9.7,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,6,1,4,45,28.0,6.5,1.9,10.3,7.0,0.0,0.0
2018,6,1,5,0,56.0,13.0,1.9,10.5,14.0,22.74,0.0
2018,6,1,5,15,164.0,26.5,1.95,10.95,43.0,80.2,36.05
2018,6,1,5,30,272.0,40.0,2.0,11.4,72.0,142.14,103.97
2018,6,1,5,45,364.0,50.0,2.0,11.85,114.0,204.69,159.94
2018,6,1,6,0,456.0,60.0,2.0,12.3,156.0,276.8,223.14
2018,6,1,6,15,518.5,67.0,1.9,12.75,204.0,341.06,279.02
2018,6,1,6,30,581.0,74.0,1.8,13.2,252.0,410.93,337.57
2018,6,1,6,45,626.0,79.5,1.7,13.7,302.5,474.1,388.53
2018,6,1,7,0,671.0,85.0,1.6,14.2,353.0,540.22,439.62
2018,6,1,7,15,704.0,88.5,1.5,14.85,403.5,598.39,482.25
2018,6,1,7,30,737.0,92.0,1.4,15.5,454.0,654.98,521.68
2018,6,1,7,45,762.5,95.0,1.35,16.15,504.0,708.49,556.47
2018,6,1,8,0,788.0,98.0,1.3,16.8,554.0,761.56,589.87
2018,6,1,8,15,807.5,100.5,1.3,17.5,601.0,808.24,618.33
2018,6,1,8,30,827.0,103.0,1.3,18.2,648.0,853.39,645.17
2018,6,1,8,45,842.5,105.0,1.35,18.95,692.0,884.22,662.49
2018,6,1,9,0,858.0,107.0,1.4,19.7,736.0,920.7,683.51
2018,6,1,9,15,872.0,107.0,1.4,20.2,775.0,951.06,700.14
2018,6,1,9,30,886.0,107.0,1.4,20.7,814.0,978.62,714.88
2018,6,1,9,45,898.0,106.0,1.45,21.15,848.0,1000.14,726.62
2018,6,1,10,0,910.0,105.0,1.5,21.6,882.0,1018.41,736.39
2018,6,1,10,15,916.0,106.5,1.55,21.95,909.0,1029.94,742.28
2018,6,1,10,30,922.0,108.0,1.6,22.3,936.0,1037.8,746.03
2018,6,1,10,45,926.5,108.0,1.7,22.65,956.0,1038.89,746.44
2018,6,1,11,0,931.0,108.0,1.8,23.0,976.0,1036.26,744.63
2018,6,1,11,15,933.5,108.5,1.85,23.25,988.5,1028.41,739.25
2018,6,1,11,30,936.0,109.0,1.9,23.5,1001.0,1016.87,731.67
2018,6,1,11,45,937.0,109.0,2.0,23.75,1006.5,999.8,721.29
2018,6,1,12,0,938.0,109.0,2.1,24.0,1012.0,979.24,708.71
2018,6,1,12,15,937.5,109.0,2.25,24.2,1010.0,953.96,693.67
2018,6,1,12,30,937.0,109.0,2.4,24.4,1008.0,925.49,676.37
2018,6,1,12,45,934.0,109.0,2.5,24.55,997.5,891.84,655.14
2018,6,1,13,0,931.0,109.0,2.6,24.7,987.0,855.4,631.86
2018,6,1,13,15,927.5,108.5,2.7,24.7,970.5,815.5,606.32
2018,6,1,13,30,924.0,108.0,2.8,24.7,954.0,773.16,578.77
2018,6,1,13,45,919.5,106.5,2.9,24.75,930.0,727.01,546.77
2018,6,1,14,0,915.0,105.0,3.0,24.8,906.0,678.88,511.73
2018,6,1,14,15,904.0,106.5,3.1,24.75,875.0,627.68,473.54
2018,6,1,14,30,893.0,108.0,3.2,24.7,844.0,575.5,433.42
2018,6,1,14,45,873.0,110.5,3.3,24.6,804.5,519.05,388.96
2018,6,1,15,0,853.0,113.0,3.4,24.5,765.0,463.04,343.48
2018,6,1,15,15,856.5,104.0,3.4,24.5,728.5,407.57,296.56
2018,6,1,15,30,860.0,95.0,3.4,24.5,692.0,350.65,247.24
2018,6,1,15,45,845.5,92.5,3.55,24.05,647.0,292.89,197.53
2018,6,1,16,0,831.0,90.0,3.7,23.6,602.0,229.31,143.83
2018,6,1,16,15,811.5,87.5,3.75,23.2,554.0,172.55,98.6
2018,6,1,16,30,792.0,85.0,3.8,22.8,506.0,117.9,62.52
2018,6,1,16,45,766.5,81.0,3.85,22.4,455.5,64.39,49.72
2018,6,1,17,0,741.0,77.0,3.9,22.0,405.0,57.09,43.74
2018,6,1,17,15,706.0,73.5,3.85,21.3,354.5,55.89,42.97
2018,6,1,17,30,671.0,70.0,3.8,20.6,304.0,49.83,37.94
2018,6,1,17,45,622.5,64.5,3.75,19.95,254.5,47.11,35.71
2018,6,1,18,0,574.0,59.0,3.7,19.3,205.0,44.3,33.27
2018,6,1,18,15,501.0,52.0,3.55,18.5,159.0,40.06,29.44
2018,6,1,18,30,428.0,45.0,3.4,17.7,113.0,35.73,25.32
2018,6,1,18,45,317.0,35.0,3.3,16.9,76.0,28.46,18.2
2018,6,1,19,0,206.0,25.0,3.2,16.1,39.0,20.93,4.9
2018,6,1,19,15,108.0,13.5,3.1,15.7,20.5,12.28,0.0
2018,6,1,19,30,10.0,2.0,3.0,15.3,2.0,0.0,0.0
2018,6,1,19,45,5.0,1.0,2.9,14.85,1.0,0.0,0.0
2018,6,1,20,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,2.05,13.1,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,1.95,12.95,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,1.85,12.65,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,1.75,12.55,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,1.65,12.25,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,1.6,12.15,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,1.55,12.05,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,1.4,12.25,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,6,2,4,45,48.5,6.0,1.4,12.75,7.5,0.0,0.0
2018,6,2,5,0,97.0,12.0,1.4,13.0,15.0,29.77,0.0
2018,6,2,5,15,226.5,23.5,1.45,13.55,46.0,93.45,42.97
2018,6,2,5,30,356.0,35.0,1.5,14.1,77.0,163.82,118.17
2018,6,2,5,45,444.5,42.5,1.55,14.65,120.0,226.31,174.22
2018,6,2,6,0,533.0,50.0,1.6,15.2,163.0,298.29,236.9
2018,6,2,6,15,590.0,56.0,1.55,15.85,211.5,362.47,291.98
2018,6,2,6,30,647.0,62.0,1.5,16.5,260.0,431.7,348.95
2018,6,2,6,45,687.0,66.5,1.45,17.1,311.0,492.02,396.79
2018,6,2,7,0,727.0,71.0,1.4,17.7,362.0,556.67,445.77
2018,6,2,7,15,756.0,74.0,1.4,18.5,412.5,614.03,487.24
2018,6,2,7,30,785.0,77.0,1.4,19.3,463.0,671.87,526.32
2018,6,2,7,45,806.5,80.0,1.4,20.15,512.5,724.13,559.47
2018,6,2,8,0,828.0,83.0,1.4,21.0,562.0,769.05,586.62
2018,6,2,8,15,844.5,85.0,1.45,21.75,608.5,813.58,613.7
2018,6,2,8,30,861.0,87.0,1.5,22.5,655.0,856.38,639.08
2018,6,2,8,45,873.5,89.5,1.5,23.25,698.5,894.11,660.08
2018,6,2,9,0,886.0,92.0,1.5,24.0,742.0,929.31,679.12
