Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,2,9,15,891.0,96.5,1.55,24.6,779.0,956.88,694.1
2018,6,2,9,30,896.0,101.0,1.6,25.2,816.0,981.15,706.98
2018,6,2,9,45,897.0,106.5,1.65,25.85,847.5,999.13,715.76
2018,6,2,10,0,898.0,112.0,1.7,26.5,879.0,1013.44,722.33
2018,6,2,10,15,904.5,112.5,1.7,26.95,905.5,1024.27,726.71
2018,6,2,10,30,911.0,113.0,1.7,27.4,932.0,1031.52,728.98
2018,6,2,10,45,915.0,114.0,1.7,27.9,952.0,1033.13,727.76
2018,6,2,11,0,919.0,115.0,1.7,28.4,972.0,1031.01,724.44
2018,6,2,11,15,922.0,115.5,1.75,28.7,985.0,1023.71,719.37
2018,6,2,11,30,925.0,116.0,1.8,29.0,998.0,1012.75,712.19
2018,6,2,11,45,927.0,115.5,1.8,29.3,1004.0,996.27,701.06
2018,6,2,12,0,929.0,115.0,1.8,29.6,1010.0,976.34,687.93
2018,6,2,12,15,930.5,114.5,1.8,29.75,1009.0,952.6,672.91
2018,6,2,12,30,932.0,114.0,1.8,29.9,1008.0,925.6,655.9
2018,6,2,12,45,933.0,111.0,1.85,30.05,999.0,892.78,635.72
2018,6,2,13,0,934.0,108.0,1.9,30.2,990.0,856.97,613.51
2018,6,2,13,15,931.0,107.5,2.0,30.2,973.5,817.41,589.44
2018,6,2,13,30,928.0,107.0,2.1,30.2,957.0,775.37,563.33
2018,6,2,13,45,918.5,109.0,2.15,30.2,932.5,728.71,532.07
2018,6,2,14,0,909.0,111.0,2.2,30.2,908.0,680.45,498.1
2018,6,2,14,15,876.5,123.0,2.3,30.05,870.0,625.53,458.82
2018,6,2,14,30,844.0,135.0,2.4,29.9,832.0,570.33,418.2
2018,6,2,14,45,829.0,134.0,2.45,29.8,794.0,514.87,376.02
2018,6,2,15,0,814.0,133.0,2.5,29.7,756.0,459.58,332.61
2018,6,2,15,15,825.0,119.5,2.5,29.7,721.5,404.29,287.37
2018,6,2,15,30,836.0,106.0,2.5,29.7,687.0,346.95,239.18
2018,6,2,15,45,829.5,100.0,2.65,29.1,644.5,289.15,190.82
2018,6,2,16,0,823.0,94.0,2.8,28.5,602.0,231.56,142.83
2018,6,2,16,15,802.5,91.0,2.8,28.05,553.5,174.76,98.59
2018,6,2,16,30,782.0,88.0,2.8,27.6,505.0,120.2,63.17
2018,6,2,16,45,758.5,83.5,2.8,27.1,455.0,66.94,50.86
2018,6,2,17,0,735.0,79.0,2.8,26.6,405.0,58.52,44.08
2018,6,2,17,15,703.0,75.0,2.65,25.75,355.5,57.0,43.11
2018,6,2,17,30,671.0,71.0,2.5,24.9,306.0,50.52,37.83
2018,6,2,17,45,621.5,65.5,2.4,24.0,256.0,47.82,35.7
2018,6,2,18,0,572.0,60.0,2.3,23.1,206.0,45.04,33.37
2018,6,2,18,15,499.0,52.5,2.25,22.15,160.0,40.41,29.29
2018,6,2,18,30,426.0,45.0,2.2,21.2,114.0,35.64,24.88
2018,6,2,18,45,316.0,35.5,2.1,20.25,77.0,28.84,18.3
2018,6,2,19,0,206.0,26.0,2.0,19.3,40.0,20.54,5.43
2018,6,2,19,15,108.0,14.0,2.05,18.8,21.0,12.73,0.0
2018,6,2,19,30,10.0,2.0,2.1,18.3,2.0,0.0,0.0
2018,6,2,19,45,5.0,1.0,2.1,17.85,1.0,0.0,0.0
2018,6,2,20,0,0.0,0.0,2.1,17.4,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,2.1,17.1,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,2.1,16.8,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,2.1,15.95,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,2.15,15.15,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,2.2,14.85,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,2.15,14.6,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,2.0,14.25,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,1.85,14.1,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,1.75,13.9,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,1.65,13.75,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,1.55,13.65,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,1.55,13.55,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,1.65,13.4,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,6,3,4,45,44.5,6.5,2.0,13.85,8.0,0.0,0.0
2018,6,3,5,0,89.0,13.0,2.1,14.0,16.0,29.08,0.0
2018,6,3,5,15,214.0,25.0,2.1,14.4,46.5,91.68,43.23
2018,6,3,5,30,339.0,37.0,2.1,14.8,77.0,160.23,115.65
2018,6,3,5,45,426.5,45.0,2.1,15.2,119.5,222.07,171.07
2018,6,3,6,0,514.0,53.0,2.1,15.6,162.0,293.23,233.23
2018,6,3,6,15,572.5,58.5,2.0,16.2,210.0,356.58,287.82
2018,6,3,6,30,631.0,64.0,1.9,16.8,258.0,425.09,344.52
2018,6,3,6,45,672.0,68.5,1.85,17.35,308.5,486.98,394.0
2018,6,3,7,0,713.0,73.0,1.8,17.9,359.0,549.57,442.05
2018,6,3,7,15,742.5,77.0,1.8,18.6,410.0,607.78,484.79
2018,6,3,7,30,772.0,81.0,1.8,19.3,461.0,666.57,525.48
2018,6,3,7,45,794.0,83.5,1.85,19.95,510.0,718.1,559.4
2018,6,3,8,0,816.0,86.0,1.9,20.6,559.0,768.86,592.04
2018,6,3,8,15,832.5,89.0,1.9,21.2,605.5,807.5,615.28
2018,6,3,8,30,849.0,92.0,1.9,21.8,652.0,851.01,641.51
2018,6,3,8,45,862.0,94.0,1.9,22.35,695.0,888.24,663.12
2018,6,3,9,0,875.0,96.0,1.9,22.9,738.0,923.02,682.84
2018,6,3,9,15,884.5,98.5,1.95,23.35,776.5,952.35,699.63
2018,6,3,9,30,894.0,101.0,2.0,23.8,815.0,978.64,714.4
2018,6,3,9,45,901.0,103.0,2.0,24.3,848.0,998.72,724.43
2018,6,3,10,0,908.0,105.0,2.0,24.8,881.0,1015.37,732.34
2018,6,3,10,15,914.0,106.0,2.05,25.2,907.5,1026.42,737.68
2018,6,3,10,30,920.0,107.0,2.1,25.6,934.0,1033.83,740.88
2018,6,3,10,45,809.0,178.0,2.2,25.95,917.0,1003.48,721.08
2018,6,3,11,0,698.0,249.0,2.3,26.3,900.0,965.35,696.56
2018,6,3,11,15,733.5,232.0,2.35,26.55,924.5,972.73,701.07
2018,6,3,11,30,769.0,215.0,2.4,26.8,949.0,976.22,702.72
2018,6,3,11,45,780.0,210.5,2.5,27.05,958.5,957.22,690.52
2018,6,3,12,0,791.0,206.0,2.6,27.3,968.0,943.19,681.74
2018,6,3,12,15,687.0,273.0,2.7,27.25,934.0,894.99,650.04
2018,6,3,12,30,583.0,340.0,2.8,27.2,900.0,841.14,612.41
2018,6,3,12,45,668.5,282.0,2.9,27.2,918.0,835.37,611.77
2018,6,3,13,0,754.0,224.0,3.0,27.2,936.0,824.36,606.86
2018,6,3,13,15,671.5,269.0,3.05,27.05,895.0,766.72,566.05
2018,6,3,13,30,589.0,314.0,3.1,26.9,854.0,713.57,528.05
2018,6,3,13,45,619.5,288.0,3.2,26.75,843.0,679.42,505.32
2018,6,3,14,0,650.0,262.0,3.3,26.6,832.0,643.43,480.34
2018,6,3,14,15,678.5,235.5,3.35,26.4,812.5,601.79,450.34
2018,6,3,14,30,707.0,209.0,3.4,26.2,793.0,556.27,416.41
2018,6,3,14,45,682.5,207.0,3.5,26.0,751.0,501.03,374.06
2018,6,3,15,0,658.0,205.0,3.6,25.8,709.0,447.33,331.77
2018,6,3,15,15,673.0,184.0,3.6,25.8,675.5,395.22,288.83
2018,6,3,15,30,688.0,163.0,3.6,25.8,642.0,341.01,242.99
2018,6,3,15,45,702.5,144.5,3.65,25.15,605.5,286.63,196.65
2018,6,3,16,0,717.0,126.0,3.7,24.5,569.0,230.47,148.83
2018,6,3,16,15,710.0,114.0,3.7,24.0,523.5,174.47,104.06
2018,6,3,16,30,703.0,102.0,3.7,23.5,478.0,119.43,66.27
2018,6,3,16,45,718.5,89.5,3.7,23.05,441.0,71.58,47.56
2018,6,3,17,0,734.0,77.0,3.7,22.6,404.0,56.92,43.47
2018,6,3,17,15,709.5,73.0,3.7,21.9,357.0,55.39,42.43
2018,6,3,17,30,685.0,69.0,3.7,21.2,310.0,49.06,37.17
2018,6,3,17,45,638.5,64.0,3.65,20.5,260.5,46.69,35.25
2018,6,3,18,0,592.0,59.0,3.6,19.8,211.0,44.25,33.17
2018,6,3,18,15,522.0,51.5,3.55,19.05,164.5,39.58,28.97
2018,6,3,18,30,452.0,44.0,3.5,18.3,118.0,34.75,24.45
2018,6,3,18,45,343.5,35.5,3.45,17.55,80.5,28.81,18.57
2018,6,3,19,0,235.0,27.0,3.4,16.8,43.0,22.75,7.55
2018,6,3,19,15,124.5,14.5,3.4,16.4,22.5,13.19,0.0
2018,6,3,19,30,14.0,2.0,3.4,16.0,2.0,0.0,0.0
2018,6,3,19,45,7.0,1.0,3.4,15.6,1.0,0.0,0.0
2018,6,3,20,0,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,3.4,14.95,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,3.4,13.95,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,3.4,13.55,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,3.45,13.05,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,3.5,12.75,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,3.5,12.65,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,3.5,12.55,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,3.5,12.45,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,3.6,12.55,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,6,4,4,45,52.5,6.5,3.85,12.8,8.0,0.0,0.0
2018,6,4,5,0,105.0,13.0,4.0,12.9,16.0,32.14,0.0
2018,6,4,5,15,238.5,24.5,4.05,13.3,48.0,97.41,47.26
2018,6,4,5,30,372.0,36.0,4.1,13.7,80.0,169.24,122.93
2018,6,4,5,45,459.0,43.0,4.2,14.1,123.0,231.52,179.73
2018,6,4,6,0,546.0,50.0,4.3,14.5,166.0,303.0,243.41
2018,6,4,6,15,602.5,55.0,4.35,15.1,214.5,366.36,299.51
2018,6,4,6,30,659.0,60.0,4.4,15.7,263.0,432.9,356.5
2018,6,4,6,45,698.0,64.5,4.5,16.25,314.0,495.12,408.28
2018,6,4,7,0,737.0,69.0,4.6,16.8,365.0,559.56,460.05
2018,6,4,7,15,765.0,72.5,4.6,17.3,416.0,617.2,504.61
2018,6,4,7,30,793.0,76.0,4.6,17.8,467.0,675.25,546.86
2018,6,4,7,45,814.5,79.0,4.6,18.25,516.5,727.8,583.44
2018,6,4,8,0,836.0,82.0,4.6,18.7,566.0,773.06,613.88
2018,6,4,8,15,852.0,84.5,4.6,19.1,613.0,818.04,643.71
2018,6,4,8,30,868.0,87.0,4.6,19.5,660.0,861.21,671.76
2018,6,4,8,45,880.5,89.0,4.6,19.85,703.5,898.58,695.44
2018,6,4,9,0,893.0,91.0,4.6,20.2,747.0,933.43,717.11
2018,6,4,9,15,889.0,100.5,4.65,20.4,782.0,958.22,732.46
2018,6,4,9,30,885.0,110.0,4.7,20.6,817.0,979.16,745.23
2018,6,4,9,45,896.5,110.0,4.7,20.8,851.5,1001.29,758.45
2018,6,4,10,0,908.0,110.0,4.7,21.0,886.0,1020.15,769.44
2018,6,4,10,15,888.5,126.5,4.75,21.05,905.5,1021.85,769.77
2018,6,4,10,30,869.0,143.0,4.8,21.1,925.0,1019.05,767.28
2018,6,4,10,45,872.5,145.5,4.85,21.15,945.0,1021.33,768.42
2018,6,4,11,0,876.0,148.0,4.9,21.2,965.0,1020.0,767.19
2018,6,4,11,15,907.0,130.5,4.95,21.15,987.0,1022.97,769.32
2018,6,4,11,30,938.0,113.0,5.0,21.1,1009.0,1021.83,768.75
2018,6,4,11,45,940.0,113.0,5.1,21.05,1015.0,1005.76,758.51
2018,6,4,12,0,942.0,113.0,5.2,21.0,1021.0,986.17,745.96
2018,6,4,12,15,941.5,113.5,5.25,20.95,1019.5,961.37,729.45
2018,6,4,12,30,941.0,114.0,5.3,20.9,1018.0,933.36,710.7
2018,6,4,12,45,898.0,139.5,5.35,20.8,995.5,888.55,680.19
2018,6,4,13,0,855.0,165.0,5.4,20.7,973.0,849.6,653.64
2018,6,4,13,15,837.5,172.0,5.4,20.6,952.0,806.84,623.83
2018,6,4,13,30,820.0,179.0,5.4,20.5,931.0,762.81,591.12
2018,6,4,13,45,781.0,194.5,5.4,20.45,896.5,710.29,551.19
2018,6,4,14,0,742.0,210.0,5.4,20.4,862.0,658.94,511.53
2018,6,4,14,15,743.5,199.5,5.4,20.25,834.0,610.55,474.2
2018,6,4,14,30,745.0,189.0,5.4,20.1,806.0,560.66,434.69
2018,6,4,14,45,718.0,189.0,5.4,19.95,762.5,504.09,388.97
2018,6,4,15,0,691.0,189.0,5.4,19.8,719.0,449.19,343.57
2018,6,4,15,15,727.0,162.5,5.4,19.8,693.5,398.99,299.89
2018,6,4,15,30,763.0,136.0,5.4,19.8,668.0,349.18,254.88
2018,6,4,15,45,798.0,115.5,5.4,19.3,639.5,294.67,205.44
2018,6,4,16,0,833.0,95.0,5.4,18.8,611.0,235.85,152.41
2018,6,4,16,15,799.0,94.5,5.4,18.4,557.5,178.53,106.05
2018,6,4,16,30,765.0,94.0,5.4,18.0,504.0,125.05,70.03
2018,6,4,16,45,696.5,97.5,5.35,17.6,442.5,71.46,48.15
2018,6,4,17,0,628.0,101.0,5.3,17.2,381.0,67.75,53.94
2018,6,4,17,15,640.5,87.5,5.3,16.75,343.0,60.42,47.77
2018,6,4,17,30,653.0,74.0,5.3,16.3,305.0,52.53,41.01
2018,6,4,17,45,594.0,69.0,5.25,15.85,254.0,50.28,39.14
2018,6,4,18,0,535.0,64.0,5.2,15.4,203.0,48.01,37.13
2018,6,4,18,15,472.0,55.5,5.05,14.95,158.5,42.72,32.27
2018,6,4,18,30,409.0,47.0,4.9,14.5,114.0,37.22,27.04
2018,6,4,18,45,310.0,37.5,4.8,14.0,78.5,30.52,20.38
2018,6,4,19,0,211.0,28.0,4.7,13.5,43.0,22.11,8.02
2018,6,4,19,15,111.0,15.0,4.65,13.25,22.5,13.64,0.0
2018,6,4,19,30,11.0,2.0,4.6,13.0,2.0,0.0,0.0
2018,6,4,19,45,5.5,1.0,4.5,12.75,1.0,0.0,0.0
2018,6,4,20,0,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,4.4,12.35,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,4.4,12.2,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,4.35,12.1,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,4.25,11.9,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,4.15,11.75,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,4.05,11.65,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,3.95,11.55,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,3.9,11.45,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,3.85,11.3,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,3.8,11.15,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,3.8,11.05,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,3.8,10.95,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,3.85,10.9,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,3.85,10.85,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,3.75,10.75,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,6,5,4,45,30.0,6.5,4.0,11.05,7.5,0.0,0.0
2018,6,5,5,0,60.0,13.0,4.1,11.2,15.0,23.4,0.0
2018,6,5,5,15,168.5,28.5,4.15,11.55,46.0,83.6,41.73
2018,6,5,5,30,277.0,44.0,4.2,11.9,77.0,147.33,108.4
2018,6,5,5,45,365.5,54.0,4.3,12.2,119.0,206.59,161.98
2018,6,5,6,0,454.0,64.0,4.4,12.5,161.0,278.6,225.91
2018,6,5,6,15,514.5,72.0,4.35,12.9,209.0,342.85,282.76
2018,6,5,6,30,575.0,80.0,4.3,13.3,257.0,412.49,342.51
2018,6,5,6,45,620.5,86.0,4.25,13.65,308.5,476.21,395.71
2018,6,5,7,0,666.0,92.0,4.2,14.0,360.0,542.92,449.51
2018,6,5,7,15,699.5,96.5,4.15,14.4,411.0,602.37,495.74
2018,6,5,7,30,733.0,101.0,4.1,14.8,462.0,662.85,541.41
2018,6,5,7,45,758.5,104.0,4.05,15.2,512.0,713.05,576.71
2018,6,5,8,0,784.0,107.0,4.0,15.6,562.0,765.99,613.1
2018,6,5,8,15,803.5,109.5,3.9,15.95,609.0,812.57,643.92
2018,6,5,8,30,823.0,112.0,3.8,16.3,656.0,857.61,673.05
2018,6,5,8,45,839.0,114.0,3.7,16.7,700.0,897.13,697.59
2018,6,5,9,0,855.0,116.0,3.6,17.1,744.0,934.36,720.13
2018,6,5,9,15,872.5,114.0,3.55,17.4,784.0,956.76,732.72
2018,6,5,9,30,890.0,112.0,3.5,17.7,824.0,985.57,749.76
2018,6,5,9,45,906.0,109.5,3.45,18.0,859.5,1009.5,763.3
2018,6,5,10,0,922.0,107.0,3.4,18.3,895.0,1030.28,774.71
2018,6,5,10,15,893.5,128.0,3.4,18.55,911.5,1027.89,771.19
2018,6,5,10,30,865.0,149.0,3.4,18.8,928.0,1020.54,764.72
2018,6,5,10,45,763.0,216.5,3.4,19.05,914.5,1003.79,752.12
2018,6,5,11,0,661.0,284.0,3.4,19.3,901.0,962.03,721.59
2018,6,5,11,15,731.5,244.0,3.5,19.35,935.5,982.02,736.83
2018,6,5,11,30,802.0,204.0,3.6,19.4,970.0,988.95,741.56
2018,6,5,11,45,846.0,177.0,3.65,19.5,989.0,987.89,740.62
2018,6,5,12,0,890.0,150.0,3.7,19.6,1008.0,971.78,729.69
2018,6,5,12,15,833.0,186.5,3.8,19.55,988.5,939.85,708.86
2018,6,5,12,30,776.0,223.0,3.9,19.5,969.0,902.13,683.99
2018,6,5,12,45,823.5,190.0,4.0,19.5,975.0,878.51,668.61
2018,6,5,13,0,871.0,157.0,4.1,19.5,981.0,848.72,648.73
2018,6,5,13,15,870.0,154.0,4.15,19.35,965.0,810.7,623.06
2018,6,5,13,30,869.0,151.0,4.2,19.2,949.0,770.26,594.84
2018,6,5,13,45,806.0,181.0,4.25,19.1,906.5,716.2,553.93
2018,6,5,14,0,743.0,211.0,4.3,19.0,864.0,660.7,511.51
2018,6,5,14,15,777.0,184.0,4.3,18.85,846.5,618.89,479.81
2018,6,5,14,30,811.0,157.0,4.3,18.7,829.0,572.27,443.21
2018,6,5,14,45,828.0,140.5,4.35,18.5,801.0,521.23,401.91
2018,6,5,15,0,845.0,124.0,4.4,18.3,773.0,467.18,356.68
2018,6,5,15,15,849.0,114.0,4.4,18.3,736.5,415.03,310.97
2018,6,5,15,30,853.0,104.0,4.4,18.3,700.0,358.13,260.35
2018,6,5,15,45,837.5,99.5,4.4,17.85,653.0,292.99,203.46
2018,6,5,16,0,822.0,95.0,4.4,17.4,606.0,234.43,152.26
2018,6,5,16,15,810.0,90.5,4.35,17.1,560.5,177.81,105.33
2018,6,5,16,30,798.0,86.0,4.3,16.8,515.0,122.44,66.72
2018,6,5,16,45,774.5,83.5,4.3,16.5,466.5,69.78,45.68
2018,6,5,17,0,751.0,81.0,4.3,16.2,418.0,60.01,47.35
2018,6,5,17,15,715.5,77.0,4.3,15.8,366.5,58.51,46.27
2018,6,5,17,30,680.0,73.0,4.3,15.4,315.0,51.89,40.6
2018,6,5,17,45,629.5,68.0,4.25,15.0,264.5,49.63,38.7
2018,6,5,18,0,579.0,63.0,4.2,14.6,214.0,47.32,36.65
2018,6,5,18,15,505.0,55.5,4.1,14.2,167.0,42.78,32.45
2018,6,5,18,30,431.0,48.0,4.0,13.8,120.0,38.11,27.93
2018,6,5,18,45,321.0,38.0,3.9,13.35,82.0,30.93,20.86
2018,6,5,19,0,211.0,28.0,3.8,12.9,44.0,22.08,8.63
2018,6,5,19,15,111.5,15.0,3.75,12.65,23.0,13.64,0.0
2018,6,5,19,30,12.0,2.0,3.7,12.4,2.0,0.0,0.0
2018,6,5,19,45,6.0,1.0,3.7,12.15,1.0,0.0,0.0
2018,6,5,20,0,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,3.65,11.8,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,3.55,11.4,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,3.45,11.25,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,3.4,11.15,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,3.35,11.05,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,3.3,10.95,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,3.35,10.85,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,3.4,10.85,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,3.4,10.95,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,3.4,11.05,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,3.4,11.15,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,3.35,11.2,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,3.35,11.35,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,6,6,4,45,21.5,6.5,3.45,11.6,7.0,0.0,0.0
2018,6,6,5,0,43.0,13.0,3.5,11.7,14.0,20.1,0.0
2018,6,6,5,15,128.0,27.0,3.55,11.95,40.0,71.57,35.82
2018,6,6,5,30,213.0,41.0,3.6,12.2,66.0,123.77,90.75
2018,6,6,5,45,273.0,53.0,3.7,12.45,101.0,171.29,134.04
2018,6,6,6,0,333.0,65.0,3.8,12.7,136.0,225.59,182.68
2018,6,6,6,15,360.5,79.0,3.8,12.95,174.5,273.0,225.18
2018,6,6,6,30,388.0,93.0,3.8,13.2,213.0,322.78,268.46
2018,6,6,6,45,414.5,108.5,3.85,13.45,257.0,375.75,313.08
2018,6,6,7,0,441.0,124.0,3.9,13.7,301.0,430.41,357.79
2018,6,6,7,15,463.5,136.5,3.9,14.0,345.0,480.4,397.46
2018,6,6,7,30,486.0,149.0,3.9,14.3,389.0,531.13,436.68
2018,6,6,7,45,551.0,149.0,3.9,14.55,447.5,607.29,495.37
2018,6,6,8,0,616.0,149.0,3.9,14.8,506.0,681.25,550.93
2018,6,6,8,15,643.0,154.5,3.95,15.15,554.5,731.8,586.89
2018,6,6,8,30,670.0,160.0,4.0,15.5,603.0,781.78,621.33
2018,6,6,8,45,610.0,196.5,4.0,15.85,620.0,785.69,620.91
2018,6,6,9,0,550.0,233.0,4.0,16.2,637.0,777.8,611.43
2018,6,6,9,15,619.5,218.0,4.05,16.5,695.5,844.35,659.35
2018,6,6,9,30,689.0,203.0,4.1,16.8,754.0,905.56,701.16
2018,6,6,9,45,729.5,194.0,4.15,17.1,799.0,943.65,725.72
2018,6,6,10,0,770.0,185.0,4.2,17.4,844.0,972.01,743.52
2018,6,6,10,15,781.5,185.5,4.25,17.55,872.0,986.75,752.39
2018,6,6,10,30,793.0,186.0,4.3,17.7,900.0,998.23,759.21
2018,6,6,10,45,783.0,196.0,4.4,17.9,914.0,994.29,755.83
2018,6,6,11,0,773.0,206.0,4.5,18.1,928.0,986.82,750.47
2018,6,6,11,15,808.5,187.0,4.55,18.25,951.5,992.87,754.23
2018,6,6,11,30,844.0,168.0,4.6,18.4,975.0,994.73,755.12
2018,6,6,11,45,866.0,155.0,4.7,18.5,987.0,974.3,741.36
2018,6,6,12,0,888.0,142.0,4.8,18.6,999.0,962.64,733.83
2018,6,6,12,15,881.5,146.0,4.85,18.6,995.5,936.54,716.12
2018,6,6,12,30,875.0,150.0,4.9,18.6,992.0,907.69,696.52
2018,6,6,12,45,857.5,159.0,4.95,18.65,977.5,871.23,671.32
2018,6,6,13,0,840.0,168.0,5.0,18.7,963.0,840.38,650.02
2018,6,6,13,15,752.5,210.5,5.0,18.65,913.5,778.2,604.16
2018,6,6,13,30,665.0,253.0,5.0,18.6,864.0,715.95,556.64
2018,6,6,13,45,718.5,219.5,5.0,18.55,864.5,690.22,538.21
2018,6,6,14,0,772.0,186.0,5.0,18.5,865.0,658.61,514.47
2018,6,6,14,15,796.0,168.5,5.0,18.35,848.0,617.55,482.48
2018,6,6,14,30,820.0,151.0,5.0,18.2,831.0,572.57,446.44
2018,6,6,14,45,808.5,149.0,5.0,18.05,795.5,519.28,402.68
2018,6,6,15,0,797.0,147.0,5.0,17.9,760.0,465.85,357.63
2018,6,6,15,15,783.0,144.0,5.0,17.9,719.5,410.78,310.0
2018,6,6,15,30,769.0,141.0,5.0,17.9,679.0,356.35,261.97
2018,6,6,15,45,749.5,138.0,5.05,17.4,634.0,295.76,209.32
2018,6,6,16,0,730.0,135.0,5.1,16.9,589.0,241.81,162.48
2018,6,6,16,15,702.5,131.0,5.1,16.55,539.5,187.98,118.64
2018,6,6,16,30,675.0,127.0,5.1,16.2,490.0,137.34,83.59
2018,6,6,16,45,643.5,122.0,5.1,15.85,441.0,89.28,62.81
2018,6,6,17,0,612.0,117.0,5.1,15.5,392.0,79.33,64.46
2018,6,6,17,15,569.5,111.0,5.05,15.05,342.5,77.76,63.39
2018,6,6,17,30,527.0,105.0,5.0,14.6,293.0,74.81,61.05
2018,6,6,17,45,469.5,96.5,4.9,14.2,244.5,69.95,56.91
2018,6,6,18,0,412.0,88.0,4.8,13.8,196.0,64.91,52.44
2018,6,6,18,15,334.0,76.0,4.7,13.5,151.5,56.97,45.15
2018,6,6,18,30,256.0,64.0,4.6,13.2,107.0,48.77,37.4
2018,6,6,18,45,164.0,46.5,4.45,12.9,70.5,36.75,25.93
2018,6,6,19,0,72.0,29.0,4.3,12.6,34.0,23.27,9.94
2018,6,6,19,15,37.5,15.5,4.3,12.5,18.0,14.1,0.0
2018,6,6,19,30,3.0,2.0,4.3,12.4,2.0,0.0,0.0
2018,6,6,19,45,1.5,1.0,4.25,12.3,1.0,0.0,0.0
2018,6,6,20,0,0.0,0.0,4.2,12.2,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,4.2,12.15,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,4.2,12.05,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,4.15,11.95,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,4.05,11.85,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,3.95,11.8,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,3.85,11.8,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,3.8,11.75,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,3.75,11.65,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,3.7,11.55,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,3.7,11.45,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,3.65,11.3,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,3.6,11.15,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,3.55,11.05,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,3.55,11.1,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,6,7,4,45,12.5,6.0,3.65,11.3,6.5,0.0,0.0
2018,6,7,5,0,25.0,12.0,3.7,11.4,13.0,15.71,0.0
2018,6,7,5,15,96.0,30.0,3.8,11.7,40.5,62.83,31.61
2018,6,7,5,30,167.0,48.0,3.9,12.0,68.0,112.24,82.56
2018,6,7,5,45,215.0,62.5,4.0,12.3,100.5,154.21,120.85
2018,6,7,6,0,263.0,77.0,4.1,12.6,133.0,209.45,169.87
2018,6,7,6,15,189.5,97.5,4.15,12.95,143.5,203.63,167.58
2018,6,7,6,30,116.0,118.0,4.2,13.3,154.0,188.4,155.52
2018,6,7,6,45,149.5,139.0,4.25,13.7,194.0,235.69,195.57
2018,6,7,7,0,183.0,160.0,4.3,14.1,234.0,285.93,237.24
2018,6,7,7,15,217.5,179.5,4.25,14.45,278.5,349.29,288.58
2018,6,7,7,30,252.0,199.0,4.2,14.8,323.0,404.52,332.35
2018,6,7,7,45,356.5,197.5,4.2,15.2,393.5,491.69,402.04
2018,6,7,8,0,461.0,196.0,4.2,15.6,464.0,601.15,486.56
2018,6,7,8,15,421.0,224.5,4.15,15.95,484.5,614.6,493.22
2018,6,7,8,30,381.0,253.0,4.1,16.3,505.0,608.78,485.99
2018,6,7,8,45,420.5,259.5,4.05,16.65,554.5,676.27,535.09
2018,6,7,9,0,460.0,266.0,4.0,17.0,604.0,729.45,572.59
2018,6,7,9,15,592.0,227.0,4.05,17.3,685.5,827.08,644.65
2018,6,7,9,30,724.0,188.0,4.1,17.6,767.0,922.78,711.27
2018,6,7,9,45,786.5,167.0,4.2,17.9,819.5,963.28,737.31
2018,6,7,10,0,849.0,146.0,4.3,18.2,872.0,1009.21,767.28
2018,6,7,10,15,863.5,143.0,4.4,18.35,901.5,1012.41,768.36
2018,6,7,10,30,878.0,140.0,4.5,18.5,931.0,1023.86,775.8
2018,6,7,10,45,883.5,141.0,4.6,18.65,952.0,1026.82,777.49
2018,6,7,11,0,889.0,142.0,4.7,18.8,973.0,1026.18,776.89
2018,6,7,11,15,894.5,141.0,4.7,18.9,986.5,1020.01,771.9
2018,6,7,11,30,900.0,140.0,4.7,19.0,1000.0,1010.27,764.64
2018,6,7,11,45,904.5,138.5,4.75,19.1,1007.5,995.58,754.55
2018,6,7,12,0,909.0,137.0,4.8,19.2,1015.0,977.48,742.2
2018,6,7,12,15,908.5,137.5,4.8,19.25,1013.5,953.3,725.46
2018,6,7,12,30,908.0,138.0,4.8,19.3,1012.0,926.07,706.65
2018,6,7,12,45,905.5,138.0,4.8,19.35,1002.5,893.77,684.28
2018,6,7,13,0,903.0,138.0,4.8,19.4,993.0,858.77,659.97
2018,6,7,13,15,901.0,136.0,4.8,19.45,977.0,819.88,632.79
2018,6,7,13,30,899.0,134.0,4.8,19.5,961.0,778.56,603.68
2018,6,7,13,45,870.5,146.0,4.8,19.5,930.0,728.26,565.54
2018,6,7,14,0,842.0,158.0,4.8,19.5,899.0,680.03,528.2
2018,6,7,14,15,836.0,154.5,4.8,19.45,869.5,629.82,489.15
2018,6,7,14,30,830.0,151.0,4.8,19.4,840.0,578.45,448.19
2018,6,7,14,45,849.5,134.5,4.8,19.3,813.5,527.8,406.74
2018,6,7,15,0,869.0,118.0,4.8,19.2,787.0,477.35,363.81
2018,6,7,15,15,856.5,116.0,4.8,19.2,746.0,416.4,311.54
2018,6,7,15,30,844.0,114.0,4.8,19.2,705.0,359.29,261.13
2018,6,7,15,45,830.0,110.0,4.75,18.85,660.0,300.79,209.44
2018,6,7,16,0,816.0,106.0,4.7,18.5,615.0,243.32,159.16
2018,6,7,16,15,798.0,102.0,4.65,18.15,567.0,186.55,112.49
2018,6,7,16,30,780.0,98.0,4.6,17.8,519.0,131.75,74.36
2018,6,7,16,45,754.5,93.5,4.55,17.5,468.5,78.59,51.81
2018,6,7,17,0,729.0,89.0,4.5,17.2,418.0,59.79,46.95
2018,6,7,17,15,692.5,84.0,4.45,16.75,366.0,58.02,45.65
2018,6,7,17,30,656.0,79.0,4.4,16.3,314.0,56.14,44.2
2018,6,7,17,45,605.5,73.5,4.35,15.85,264.0,53.71,42.18
2018,6,7,18,0,555.0,68.0,4.3,15.4,214.0,51.21,39.98
2018,6,7,18,15,481.5,60.0,4.1,14.9,167.5,46.43,35.6
2018,6,7,18,30,408.0,52.0,3.9,14.4,121.0,41.51,30.88
2018,6,7,18,45,301.0,41.0,3.75,13.9,83.0,31.88,21.72
2018,6,7,19,0,194.0,30.0,3.6,13.4,45.0,23.62,10.6
2018,6,7,19,15,104.5,17.0,3.55,13.1,24.5,15.46,0.0
2018,6,7,19,30,15.0,4.0,3.5,12.8,4.0,0.0,0.0
2018,6,7,19,45,7.5,2.0,3.45,12.55,2.0,0.0,0.0
2018,6,7,20,0,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,3.4,12.15,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,3.35,11.7,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,3.3,11.55,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,3.15,11.45,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,3.1,11.35,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,3.05,11.25,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,2.95,11.15,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,2.9,11.05,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,2.8,10.95,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,2.75,10.85,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,2.65,10.75,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,2.6,10.65,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,2.55,10.55,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,6,8,4,45,39.5,7.0,2.8,11.35,8.0,0.0,0.0
2018,6,8,5,0,79.0,14.0,2.9,11.6,16.0,27.85,0.0
2018,6,8,5,15,188.0,27.0,2.95,12.05,46.0,86.36,44.42
2018,6,8,5,30,297.0,40.0,3.0,12.5,76.0,147.87,108.12
2018,6,8,5,45,380.5,50.5,3.1,13.0,118.0,209.24,163.1
2018,6,8,6,0,464.0,61.0,3.2,13.5,160.0,278.71,224.35
2018,6,8,6,15,523.0,68.0,3.15,13.95,207.5,341.39,279.33
2018,6,8,6,30,582.0,75.0,3.1,14.4,255.0,409.3,336.96
2018,6,8,6,45,624.0,81.0,3.05,14.9,305.0,471.09,387.72
2018,6,8,7,0,666.0,87.0,3.0,15.4,355.0,535.56,438.76
2018,6,8,7,15,697.5,91.5,3.0,16.0,405.5,593.5,482.91
2018,6,8,7,30,729.0,96.0,3.0,16.6,456.0,652.34,526.28
2018,6,8,7,45,753.0,99.5,3.0,17.15,505.0,702.11,560.36
2018,6,8,8,0,777.0,103.0,3.0,17.7,554.0,754.13,595.21
2018,6,8,8,15,795.0,105.5,3.05,18.2,600.0,799.17,624.66
2018,6,8,8,30,813.0,108.0,3.1,18.7,646.0,842.64,652.57
2018,6,8,8,45,827.5,110.5,3.1,19.25,689.0,881.12,676.14
2018,6,8,9,0,842.0,113.0,3.1,19.8,732.0,908.43,691.72
2018,6,8,9,15,852.5,115.0,3.1,20.2,769.5,937.37,708.79
2018,6,8,9,30,863.0,117.0,3.1,20.6,807.0,963.44,723.76
2018,6,8,9,45,871.5,118.5,3.15,21.05,840.0,983.96,735.24
2018,6,8,10,0,880.0,120.0,3.2,21.5,873.0,1001.22,744.59
2018,6,8,10,15,886.5,121.0,3.25,21.85,899.5,1012.57,750.41
2018,6,8,10,30,893.0,122.0,3.3,22.2,926.0,1020.41,754.03
2018,6,8,10,45,899.0,121.0,3.35,22.55,946.0,1022.14,753.78
2018,6,8,11,0,905.0,120.0,3.4,22.9,966.0,1020.28,751.32
2018,6,8,11,15,908.5,120.0,3.45,23.15,979.0,1013.31,745.95
2018,6,8,11,30,912.0,120.0,3.5,23.4,992.0,1002.76,738.36
2018,6,8,11,45,914.0,119.0,3.6,23.65,997.5,986.29,727.32
2018,6,8,12,0,916.0,118.0,3.7,23.9,1003.0,966.44,714.1
2018,6,8,12,15,913.5,119.5,3.8,23.95,1000.5,941.54,698.06
2018,6,8,12,30,911.0,121.0,3.9,24.0,998.0,913.62,679.96
2018,6,8,12,45,906.0,123.0,4.0,24.05,988.5,881.16,658.67
2018,6,8,13,0,901.0,125.0,4.1,24.1,979.0,846.11,635.46
2018,6,8,13,15,898.5,123.0,4.2,24.05,962.5,807.09,609.54
2018,6,8,13,30,896.0,121.0,4.3,24.0,946.0,765.67,581.67
2018,6,8,13,45,892.0,119.0,4.4,23.9,923.0,720.98,549.67
2018,6,8,14,0,888.0,117.0,4.5,23.8,900.0,674.34,515.22
2018,6,8,14,15,882.5,114.5,4.55,23.65,870.5,624.65,477.48
2018,6,8,14,30,877.0,112.0,4.6,23.5,841.0,573.55,437.56
2018,6,8,14,45,870.0,109.5,4.7,23.3,806.5,520.53,395.13
2018,6,8,15,0,863.0,107.0,4.8,23.1,772.0,466.7,350.64
2018,6,8,15,15,851.0,104.5,4.8,23.1,731.5,410.38,302.57
2018,6,8,15,30,839.0,102.0,4.8,23.1,691.0,354.26,253.63
2018,6,8,15,45,827.0,98.5,4.85,22.45,647.5,291.71,199.77
2018,6,8,16,0,815.0,95.0,4.9,21.8,604.0,235.36,151.06
2018,6,8,16,15,801.0,89.5,4.85,21.35,557.0,178.2,104.31
2018,6,8,16,30,787.0,84.0,4.8,20.9,510.0,122.55,65.54
2018,6,8,16,45,766.5,80.0,4.75,20.5,461.5,69.55,43.02
2018,6,8,17,0,746.0,76.0,4.7,20.1,413.0,55.99,43.1
2018,6,8,17,15,717.0,71.5,4.55,19.55,363.5,53.99,41.61
2018,6,8,17,30,688.0,67.0,4.4,19.0,314.0,51.88,39.97
2018,6,8,17,45,647.5,61.5,4.3,18.4,265.5,44.56,33.7
2018,6,8,18,0,607.0,56.0,4.2,17.8,217.0,41.64,31.17
2018,6,8,18,15,542.5,49.5,4.0,17.25,171.0,37.7,27.6
2018,6,8,18,30,478.0,43.0,3.8,16.7,125.0,33.64,23.75
2018,6,8,18,45,378.0,35.0,3.65,16.15,87.0,28.08,18.3
2018,6,8,19,0,278.0,27.0,3.5,15.6,49.0,22.4,10.0
2018,6,8,19,15,156.0,16.0,3.45,15.25,26.5,14.55,0.0
2018,6,8,19,30,34.0,5.0,3.4,14.9,4.0,0.0,0.0
2018,6,8,19,45,17.0,2.5,3.35,14.6,2.0,0.0,0.0
2018,6,8,20,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,3.25,14.15,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,3.2,13.85,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,3.15,13.6,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,3.05,13.4,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,2.95,13.25,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,2.85,13.1,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,2.8,12.95,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,2.8,12.85,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,2.75,12.8,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,2.7,12.75,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,2.75,12.7,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,2.95,12.8,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,6,9,4,45,7.5,5.5,3.25,13.0,5.5,0.0,0.0
2018,6,9,5,0,15.0,11.0,3.4,13.1,11.0,12.86,0.0
2018,6,9,5,15,7.5,23.5,3.6,13.25,23.5,24.84,10.01
2018,6,9,5,30,0.0,36.0,3.8,13.4,36.0,33.12,21.58
2018,6,9,5,45,2.5,53.5,3.95,13.6,54.0,50.77,37.19
2018,6,9,6,0,5.0,71.0,4.1,13.8,72.0,68.46,52.68
2018,6,9,6,15,62.5,87.0,4.2,13.95,106.0,115.68,93.23
2018,6,9,6,30,120.0,103.0,4.3,14.1,140.0,172.82,142.29
2018,6,9,6,45,230.5,121.5,4.35,14.25,208.5,271.69,226.08
2018,6,9,7,0,341.0,140.0,4.4,14.4,277.0,372.37,309.83
2018,6,9,7,15,359.5,158.0,4.4,14.5,320.0,420.16,348.16
2018,6,9,7,30,378.0,176.0,4.4,14.6,363.0,481.69,396.41
2018,6,9,7,45,423.5,184.5,4.4,14.7,414.0,541.48,443.05
2018,6,9,8,0,469.0,193.0,4.4,14.8,465.0,603.46,490.44
2018,6,9,8,15,506.0,197.0,4.45,15.05,512.5,655.16,528.99
2018,6,9,8,30,543.0,201.0,4.5,15.3,560.0,707.48,567.4
2018,6,9,8,45,525.5,224.5,4.55,15.55,590.5,732.34,583.38
2018,6,9,9,0,508.0,248.0,4.6,15.8,621.0,753.88,596.89
2018,6,9,9,15,466.5,280.5,4.65,16.15,637.0,758.96,597.34
2018,6,9,9,30,425.0,313.0,4.7,16.5,653.0,759.73,594.76
2018,6,9,9,45,482.5,307.5,4.75,16.9,708.5,814.48,634.24
2018,6,9,10,0,540.0,302.0,4.8,17.3,764.0,868.35,672.22
2018,6,9,10,15,587.5,290.0,4.85,17.7,807.0,904.13,696.92
2018,6,9,10,30,635.0,278.0,4.9,18.1,850.0,940.79,722.04
2018,6,9,10,45,620.0,297.0,5.0,18.45,865.5,939.89,719.5
2018,6,9,11,0,605.0,316.0,5.1,18.8,881.0,935.69,714.97
2018,6,9,11,15,578.0,338.0,5.2,19.0,884.0,921.24,703.44
2018,6,9,11,30,551.0,360.0,5.3,19.2,887.0,904.08,690.1
2018,6,9,11,45,467.5,387.5,5.4,19.35,836.5,836.12,639.76
2018,6,9,12,0,384.0,415.0,5.5,19.5,786.0,761.24,584.19
2018,6,9,12,15,392.0,418.0,5.55,19.5,796.0,756.19,580.95
2018,6,9,12,30,400.0,421.0,5.6,19.5,806.0,749.01,575.84
2018,6,9,12,45,526.5,356.0,5.65,19.5,858.0,783.26,604.02
2018,6,9,13,0,653.0,291.0,5.7,19.5,910.0,802.11,620.53
2018,6,9,13,15,629.0,297.0,5.75,19.45,885.0,758.49,588.1
2018,6,9,13,30,605.0,303.0,5.8,19.4,860.0,714.79,555.46
2018,6,9,13,45,594.0,297.5,5.85,19.35,833.0,670.89,522.53
2018,6,9,14,0,583.0,292.0,5.9,19.3,806.0,628.14,489.85
2018,6,9,14,15,495.0,315.0,5.95,19.2,741.5,560.86,437.36
2018,6,9,14,30,407.0,338.0,6.0,19.1,677.0,500.29,389.67
2018,6,9,14,45,492.5,289.5,6.0,19.0,682.0,476.89,370.6
2018,6,9,15,0,578.0,241.0,6.0,18.9,687.0,444.38,342.71
2018,6,9,15,15,539.5,238.5,6.0,18.9,637.5,390.72,297.97
2018,6,9,15,30,501.0,236.0,6.0,18.9,588.0,340.7,255.9
2018,6,9,15,45,511.0,214.5,6.05,18.5,553.5,293.51,215.06
2018,6,9,16,0,521.0,193.0,6.1,18.1,519.0,245.26,173.33
2018,6,9,16,15,555.5,165.0,6.05,17.8,488.0,195.08,130.36
2018,6,9,16,30,590.0,137.0,6.0,17.5,457.0,139.7,87.86
2018,6,9,16,45,568.5,127.5,5.95,17.2,411.5,93.61,65.51
2018,6,9,17,0,547.0,118.0,5.9,16.9,366.0,79.27,64.03
2018,6,9,17,15,478.0,114.5,5.8,16.55,312.5,79.22,64.29
2018,6,9,17,30,409.0,111.0,5.7,16.2,259.0,78.09,63.55
2018,6,9,17,45,381.0,96.5,5.6,15.8,217.5,69.32,55.98
2018,6,9,18,0,353.0,82.0,5.5,15.4,176.0,60.1,47.85
2018,6,9,18,15,296.5,69.0,5.3,15.0,136.5,51.45,40.03
2018,6,9,18,30,240.0,56.0,5.1,14.6,97.0,42.46,31.71
2018,6,9,18,45,185.0,42.0,4.95,14.2,67.5,32.36,22.17
2018,6,9,19,0,130.0,28.0,4.8,13.8,38.0,21.9,10.06
2018,6,9,19,15,72.5,16.0,4.65,13.6,21.0,14.55,0.0
2018,6,9,19,30,15.0,4.0,4.5,13.4,4.0,3.64,0.0
2018,6,9,19,45,7.5,2.0,4.4,13.2,2.0,0.0,0.0
2018,6,9,20,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,4.15,12.95,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,3.85,12.85,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,3.55,12.6,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,2.95,11.85,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,2.65,11.2,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,2.55,11.05,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,2.45,10.85,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,2.35,10.55,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,2.35,10.3,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,2.4,10.05,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,2.45,9.85,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,2.5,9.55,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,2.55,9.45,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,2.65,9.65,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,6,10,4,45,24.5,6.5,2.75,10.2,7.5,0.0,0.0
2018,6,10,5,0,49.0,13.0,2.8,10.5,15.0,21.14,0.0
2018,6,10,5,15,133.0,26.5,2.85,11.0,40.5,71.83,37.27
2018,6,10,5,30,217.0,40.0,2.9,11.5,66.0,122.86,90.17
2018,6,10,5,45,300.0,50.5,2.95,12.0,104.5,177.05,138.44
2018,6,10,6,0,383.0,61.0,3.0,12.5,143.0,240.6,194.47
2018,6,10,6,15,417.0,73.5,3.0,13.1,184.0,292.05,240.08
2018,6,10,6,30,451.0,86.0,3.0,13.7,225.0,346.5,286.74
2018,6,10,6,45,496.5,94.0,3.0,14.35,272.5,410.66,339.64
2018,6,10,7,0,542.0,102.0,3.0,15.0,320.0,473.49,389.82
2018,6,10,7,15,591.0,105.5,3.0,15.55,372.5,536.59,438.92
2018,6,10,7,30,640.0,109.0,3.0,16.1,425.0,602.31,488.52
2018,6,10,7,45,660.0,115.5,2.95,16.7,471.0,651.62,523.66
2018,6,10,8,0,680.0,122.0,2.9,17.3,517.0,700.4,556.58
2018,6,10,8,15,718.5,124.0,2.85,17.75,572.0,758.62,595.81
2018,6,10,8,30,757.0,126.0,2.8,18.2,627.0,812.98,631.26
2018,6,10,8,45,803.0,119.0,2.75,18.65,681.5,867.65,666.14
2018,6,10,9,0,849.0,112.0,2.7,19.1,736.0,912.75,693.67
2018,6,10,9,15,862.0,112.5,2.7,19.55,774.5,942.64,710.92
2018,6,10,9,30,875.0,113.0,2.7,20.0,813.0,969.76,726.31
2018,6,10,9,45,885.0,113.5,2.7,20.4,846.5,990.97,737.84
2018,6,10,10,0,895.0,114.0,2.7,20.8,880.0,1008.93,747.28
2018,6,10,10,15,902.0,114.0,2.7,21.1,906.5,1020.0,752.54
2018,6,10,10,30,909.0,114.0,2.7,21.4,933.0,1027.53,755.65
2018,6,10,10,45,914.0,113.5,2.75,21.65,952.5,1028.95,755.55
2018,6,10,11,0,919.0,113.0,2.8,21.9,972.0,1026.71,753.25
2018,6,10,11,15,922.5,112.5,2.9,22.1,985.0,1019.34,748.35
2018,6,10,11,30,926.0,112.0,3.0,22.3,998.0,1008.33,741.18
2018,6,10,11,45,929.5,110.0,3.1,22.45,1004.0,992.31,730.93
2018,6,10,12,0,933.0,108.0,3.2,22.6,1010.0,972.83,718.43
2018,6,10,12,15,932.0,108.0,3.35,22.6,1007.5,947.74,702.96
2018,6,10,12,30,931.0,108.0,3.5,22.6,1005.0,919.54,685.28
2018,6,10,12,45,929.0,107.5,3.65,22.65,995.5,887.03,664.37
2018,6,10,13,0,927.0,107.0,3.8,22.7,986.0,851.71,641.32
2018,6,10,13,15,924.0,105.0,3.9,22.65,969.0,811.61,614.7
2018,6,10,13,30,921.0,103.0,4.0,22.6,952.0,769.07,586.07
2018,6,10,13,45,916.5,102.0,4.15,22.5,929.0,724.09,554.61
2018,6,10,14,0,912.0,101.0,4.3,22.4,906.0,677.12,519.79
2018,6,10,14,15,906.0,99.0,4.35,22.2,876.5,626.64,481.31
2018,6,10,14,30,900.0,97.0,4.4,22.0,847.0,574.74,440.71
2018,6,10,14,45,892.5,95.0,4.5,21.8,812.0,520.93,397.46
2018,6,10,15,0,885.0,93.0,4.6,21.6,777.0,466.31,352.11
2018,6,10,15,15,874.0,91.5,4.6,21.6,737.0,410.19,303.81
2018,6,10,15,30,863.0,90.0,4.6,21.6,697.0,354.11,254.47
2018,6,10,15,45,850.0,87.0,4.75,21.0,653.0,296.61,204.14
2018,6,10,16,0,837.0,84.0,4.9,20.4,609.0,239.89,154.75
2018,6,10,16,15,821.5,80.5,4.9,20.0,562.0,183.42,108.18
2018,6,10,16,30,806.0,77.0,4.9,19.6,515.0,120.66,63.24
2018,6,10,16,45,784.0,74.0,4.9,19.2,466.0,67.31,39.97
2018,6,10,17,0,762.0,71.0,4.9,18.8,417.0,52.29,40.11
2018,6,10,17,15,731.5,67.0,4.8,18.3,367.0,50.51,38.78
2018,6,10,17,30,701.0,63.0,4.7,17.8,317.0,48.64,37.32
2018,6,10,17,45,658.5,58.5,4.65,17.3,268.0,46.21,35.31
2018,6,10,18,0,616.0,54.0,4.6,16.8,219.0,40.03,29.88
2018,6,10,18,15,552.0,48.0,4.4,16.3,173.0,36.41,26.59
2018,6,10,18,30,488.0,42.0,4.2,15.8,127.0,32.71,23.06
2018,6,10,18,45,388.0,35.0,4.0,15.3,89.0,27.99,18.37
2018,6,10,19,0,288.0,28.0,3.8,14.8,51.0,23.24,11.27
2018,6,10,19,15,162.5,16.5,3.75,14.5,28.0,15.01,0.0
2018,6,10,19,30,37.0,5.0,3.7,14.2,5.0,4.55,0.0
2018,6,10,19,45,18.5,2.5,3.6,13.95,2.5,0.0,0.0
2018,6,10,20,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,3.45,13.55,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,3.35,13.25,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,3.15,12.6,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,3.05,12.45,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,2.95,12.15,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,2.9,12.05,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,2.9,11.95,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,2.85,11.65,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,2.75,11.55,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,2.65,11.4,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,2.5,11.25,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,2.35,11.15,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,2.4,11.35,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,6,11,4,45,61.0,7.5,2.55,11.85,9.5,0.0,0.0
2018,6,11,5,0,122.0,15.0,2.6,12.1,19.0,36.74,0.0
2018,6,11,5,15,246.5,25.0,2.55,12.55,49.5,99.08,51.59
2018,6,11,5,30,371.0,35.0,2.5,13.0,80.0,165.83,120.46
2018,6,11,5,45,453.0,42.0,2.5,13.45,122.0,225.64,174.73
2018,6,11,6,0,535.0,49.0,2.5,13.9,164.0,294.17,235.41
2018,6,11,6,15,590.0,55.0,2.4,14.55,212.0,357.05,290.25
2018,6,11,6,30,645.0,61.0,2.3,15.2,260.0,424.79,347.0
2018,6,11,6,45,683.0,65.0,2.25,15.85,309.5,483.18,394.37
2018,6,11,7,0,721.0,69.0,2.2,16.5,359.0,545.48,442.78
2018,6,11,7,15,749.0,72.0,2.2,17.2,409.0,601.66,484.73
2018,6,11,7,30,777.0,75.0,2.2,17.9,459.0,658.3,524.57
2018,6,11,7,45,797.5,78.0,2.15,18.65,507.5,709.37,557.94
2018,6,11,8,0,818.0,81.0,2.1,19.4,556.0,753.31,585.3
2018,6,11,8,15,835.0,83.5,2.05,19.95,602.5,798.53,613.35
2018,6,11,8,30,852.0,86.0,2.0,20.5,649.0,842.09,639.59
2018,6,11,8,45,864.5,88.0,1.95,21.1,692.0,879.12,660.73
2018,6,11,9,0,877.0,90.0,1.9,21.7,735.0,913.71,679.88
2018,6,11,9,15,878.5,96.5,1.9,22.15,771.0,940.25,694.41
2018,6,11,9,30,880.0,103.0,1.9,22.6,807.0,963.36,706.69
2018,6,11,9,45,877.0,111.0,1.9,23.1,837.0,980.14,714.74
2018,6,11,10,0,874.0,119.0,1.9,23.6,867.0,993.15,720.46
2018,6,11,10,15,881.5,120.0,1.95,24.0,894.5,1005.59,726.84
2018,6,11,10,30,889.0,121.0,2.0,24.4,922.0,1014.55,731.08
2018,6,11,10,45,894.0,121.5,2.0,24.75,942.5,1016.96,730.82
2018,6,11,11,0,899.0,122.0,2.0,25.1,963.0,1015.75,728.46
2018,6,11,11,15,902.0,122.5,2.1,25.35,976.0,1008.97,724.23
2018,6,11,11,30,905.0,123.0,2.2,25.6,989.0,998.61,717.83
2018,6,11,11,45,907.5,123.0,2.3,25.85,996.0,983.79,708.63
2018,6,11,12,0,910.0,123.0,2.4,26.1,1003.0,965.57,697.28
2018,6,11,12,15,912.5,121.5,2.5,26.25,1002.5,942.68,683.18
2018,6,11,12,30,915.0,120.0,2.6,26.4,1002.0,916.61,666.94
2018,6,11,12,45,917.0,117.0,2.7,26.5,994.0,885.66,647.53
2018,6,11,13,0,919.0,114.0,2.8,26.6,986.0,851.74,625.97
2018,6,11,13,15,916.5,113.0,2.9,26.65,970.5,813.19,601.2
2018,6,11,13,30,914.0,112.0,3.0,26.7,955.0,772.17,574.46
2018,6,11,13,45,901.0,116.5,3.1,26.7,930.0,726.29,542.73
2018,6,11,14,0,888.0,121.0,3.2,26.7,905.0,679.07,508.5
2018,6,11,14,15,847.5,137.5,3.3,26.6,866.0,624.13,467.75
2018,6,11,14,30,807.0,154.0,3.4,26.5,827.0,570.58,427.03
2018,6,11,14,45,819.5,139.5,3.45,26.4,798.0,519.6,387.28
2018,6,11,15,0,832.0,125.0,3.5,26.3,769.0,466.08,344.14
2018,6,11,15,15,793.5,132.0,3.5,26.3,720.0,408.18,296.61
2018,6,11,15,30,755.0,139.0,3.5,26.3,671.0,353.5,250.85
2018,6,11,15,45,784.0,119.0,3.6,25.85,640.0,298.76,203.37
2018,6,11,16,0,813.0,99.0,3.7,25.4,609.0,240.4,152.69
2018,6,11,16,15,795.0,95.5,3.7,25.0,562.0,184.32,107.64
2018,6,11,16,30,777.0,92.0,3.7,24.6,515.0,130.18,70.4
2018,6,11,16,45,757.5,88.0,3.7,24.2,467.5,77.76,47.37
2018,6,11,17,0,738.0,84.0,3.7,23.8,420.0,61.89,47.44
2018,6,11,17,15,704.0,79.0,3.65,23.1,369.0,54.28,41.23
2018,6,11,17,30,670.0,74.0,3.6,22.4,318.0,52.25,39.72
2018,6,11,17,45,623.0,69.0,3.55,21.7,268.5,50.04,37.97
2018,6,11,18,0,576.0,64.0,3.5,21.0,219.0,47.76,36.07
2018,6,11,18,15,507.5,57.0,3.45,20.15,173.0,43.68,32.47
2018,6,11,18,30,439.0,50.0,3.4,19.3,127.0,39.5,28.57
2018,6,11,18,45,335.0,40.5,3.3,18.45,88.5,32.85,22.24
2018,6,11,19,0,231.0,31.0,3.2,17.6,50.0,24.4,12.2
2018,6,11,19,15,127.0,18.0,3.15,17.1,27.5,16.37,0.0
2018,6,11,19,30,23.0,5.0,3.1,16.6,5.0,4.55,0.0
2018,6,11,19,45,11.5,2.5,3.05,16.15,2.5,0.0,0.0
2018,6,11,20,0,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,2.9,15.45,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,2.65,14.65,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,2.5,14.35,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,2.35,13.9,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,2.25,13.7,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,2.05,13.1,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,1.95,12.9,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,1.85,12.75,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,1.75,12.6,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,1.65,12.45,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,1.55,12.4,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,6,12,4,45,68.5,7.5,1.55,13.3,9.5,0.0,0.0
2018,6,12,5,0,137.0,15.0,1.6,13.6,19.0,39.49,0.0
2018,6,12,5,15,268.5,25.0,1.65,14.2,51.0,104.28,53.99
2018,6,12,5,30,400.0,35.0,1.7,14.8,83.0,174.32,125.43
2018,6,12,5,45,484.5,41.5,1.75,15.35,126.5,236.07,180.85
2018,6,12,6,0,569.0,48.0,1.8,15.9,170.0,306.74,242.58
2018,6,12,6,15,623.0,53.0,1.75,16.5,218.5,368.04,295.57
