Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,12,6,30,677.0,58.0,1.7,17.1,267.0,435.94,351.7
2018,6,12,6,45,715.0,61.5,1.65,17.7,317.5,497.04,400.3
2018,6,12,7,0,753.0,65.0,1.6,18.3,368.0,560.23,448.38
2018,6,12,7,15,780.0,68.5,1.65,19.15,419.0,617.76,490.34
2018,6,12,7,30,807.0,72.0,1.7,20.0,470.0,675.61,529.81
2018,6,12,7,45,827.5,74.5,1.75,20.85,519.5,721.55,559.04
2018,6,12,8,0,848.0,77.0,1.8,21.7,569.0,771.97,590.81
2018,6,12,8,15,863.0,79.0,1.9,22.35,615.5,816.05,618.36
2018,6,12,8,30,878.0,81.0,2.0,23.0,662.0,858.27,644.28
2018,6,12,8,45,889.5,83.0,2.05,23.65,704.5,895.24,665.85
2018,6,12,9,0,901.0,85.0,2.1,24.3,747.0,929.62,685.48
2018,6,12,9,15,910.0,87.0,2.2,24.75,785.5,958.85,702.65
2018,6,12,9,30,919.0,89.0,2.3,25.2,824.0,984.97,717.77
2018,6,12,9,45,926.5,90.0,2.4,25.6,857.0,1005.25,729.29
2018,6,12,10,0,934.0,91.0,2.5,26.0,890.0,1022.09,738.67
2018,6,12,10,15,939.0,91.5,2.55,26.25,916.5,1032.34,743.88
2018,6,12,10,30,944.0,92.0,2.6,26.5,943.0,1038.9,746.9
2018,6,12,10,45,947.5,93.5,2.7,26.75,963.5,1041.25,747.89
2018,6,12,11,0,951.0,95.0,2.8,27.0,984.0,1039.79,746.59
2018,6,12,11,15,953.0,95.5,2.9,27.1,997.0,1032.03,741.83
2018,6,12,11,30,955.0,96.0,3.0,27.2,1010.0,1020.53,734.8
2018,6,12,11,45,955.5,97.0,3.1,27.25,1016.0,1004.43,725.01
2018,6,12,12,0,956.0,98.0,3.2,27.3,1022.0,984.77,712.96
2018,6,12,12,15,955.0,98.5,3.3,27.25,1020.5,959.86,697.76
2018,6,12,12,30,954.0,99.0,3.4,27.2,1019.0,931.73,680.37
2018,6,12,12,45,950.5,100.0,3.5,27.15,1009.5,898.83,659.7
2018,6,12,13,0,947.0,101.0,3.6,27.1,1000.0,863.11,636.96
2018,6,12,13,15,944.5,100.5,3.65,26.95,984.5,824.14,611.79
2018,6,12,13,30,942.0,100.0,3.7,26.8,969.0,782.61,584.6
2018,6,12,13,45,933.0,102.0,3.8,26.7,945.0,736.35,552.98
2018,6,12,14,0,924.0,104.0,3.9,26.6,921.0,688.41,518.1
2018,6,12,14,15,873.5,126.0,3.9,26.35,878.0,630.83,474.92
2018,6,12,14,30,823.0,148.0,3.9,26.1,835.0,574.82,432.01
2018,6,12,14,45,826.5,138.0,3.95,25.9,803.0,522.4,391.05
2018,6,12,15,0,830.0,128.0,4.0,25.7,771.0,468.32,347.38
2018,6,12,15,15,819.5,123.0,4.0,25.7,730.0,411.47,300.04
2018,6,12,15,30,809.0,118.0,4.0,25.7,689.0,354.82,251.77
2018,6,12,15,45,811.5,108.0,4.0,25.15,649.5,298.11,202.9
2018,6,12,16,0,814.0,98.0,4.0,24.6,610.0,240.62,153.47
2018,6,12,16,15,818.0,89.0,3.95,24.2,569.0,183.56,106.43
2018,6,12,16,30,822.0,80.0,3.9,23.8,528.0,125.95,65.38
2018,6,12,16,45,800.5,75.5,3.9,23.4,477.5,70.53,40.54
2018,6,12,17,0,779.0,71.0,3.9,23.0,427.0,52.36,39.45
2018,6,12,17,15,751.0,68.5,3.85,22.35,378.5,51.73,39.17
2018,6,12,17,30,723.0,66.0,3.8,21.7,330.0,51.11,38.85
2018,6,12,17,45,678.5,61.5,3.75,21.05,279.5,48.76,36.97
2018,6,12,18,0,634.0,57.0,3.7,20.4,229.0,42.39,31.48
2018,6,12,18,15,568.0,51.5,3.65,19.6,181.5,39.26,28.7
2018,6,12,18,30,502.0,46.0,3.6,18.8,134.0,36.11,25.72
2018,6,12,18,45,397.0,38.0,3.55,18.0,94.0,30.62,20.42
2018,6,12,19,0,292.0,30.0,3.5,17.2,54.0,25.05,12.93
2018,6,12,19,15,164.5,17.5,3.5,16.7,29.5,15.92,0.0
2018,6,12,19,30,37.0,5.0,3.5,16.2,5.0,4.55,0.0
2018,6,12,19,45,18.5,2.5,3.5,15.75,2.5,0.0,0.0
2018,6,12,20,0,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,3.5,14.45,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,3.45,14.05,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,3.35,13.4,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,3.25,13.15,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,3.15,12.85,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,3.05,12.6,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,2.95,12.4,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,2.8,11.85,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,2.8,11.75,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,2.8,11.65,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,2.75,11.6,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,6,13,4,45,61.0,8.0,2.95,12.25,10.0,0.0,0.0
2018,6,13,5,0,122.0,16.0,3.0,12.5,20.0,37.48,0.0
2018,6,13,5,15,253.5,26.5,2.95,13.0,52.0,101.68,53.0
2018,6,13,5,30,385.0,37.0,2.9,13.5,84.0,171.4,124.31
2018,6,13,5,45,473.0,44.0,2.9,14.0,127.5,234.26,181.05
2018,6,13,6,0,561.0,51.0,2.9,14.5,171.0,306.37,244.65
2018,6,13,6,15,618.5,56.0,2.85,15.05,220.5,370.66,300.91
2018,6,13,6,30,676.0,61.0,2.8,15.6,270.0,438.22,357.94
2018,6,13,6,45,716.0,65.0,2.75,16.2,321.5,501.07,409.04
2018,6,13,7,0,756.0,69.0,2.7,16.8,373.0,566.2,459.85
2018,6,13,7,15,783.5,72.0,2.7,17.45,424.0,623.65,502.94
2018,6,13,7,30,811.0,75.0,2.7,18.1,475.0,681.45,543.68
2018,6,13,7,45,832.5,77.5,2.7,18.8,525.0,728.26,574.36
2018,6,13,8,0,854.0,80.0,2.7,19.5,575.0,779.66,607.66
2018,6,13,8,15,869.5,82.0,2.7,20.2,622.0,824.37,635.42
2018,6,13,8,30,885.0,84.0,2.7,20.9,669.0,867.23,661.38
2018,6,13,8,45,897.0,85.5,2.7,21.6,712.0,904.27,682.9
2018,6,13,9,0,909.0,87.0,2.7,22.3,755.0,938.74,702.4
2018,6,13,9,15,914.5,90.5,2.75,22.85,792.5,966.53,718.07
2018,6,13,9,30,920.0,94.0,2.8,23.4,830.0,991.03,731.55
2018,6,13,9,45,923.5,97.5,2.85,23.95,862.0,1010.13,741.48
2018,6,13,10,0,927.0,101.0,2.9,24.5,894.0,1025.62,749.14
2018,6,13,10,15,932.5,102.0,2.95,24.9,921.0,1036.77,754.52
2018,6,13,10,30,938.0,103.0,3.0,25.3,948.0,1044.23,757.65
2018,6,13,10,45,941.5,103.5,3.05,25.7,968.0,1045.44,756.9
2018,6,13,11,0,945.0,104.0,3.1,26.1,988.0,1042.89,753.91
2018,6,13,11,15,946.5,105.0,3.2,26.3,1000.5,1035.1,748.72
2018,6,13,11,30,948.0,106.0,3.3,26.5,1013.0,1023.6,741.24
2018,6,13,11,45,949.5,105.5,3.35,26.75,1019.0,1007.01,730.03
2018,6,13,12,0,951.0,105.0,3.4,27.0,1025.0,986.9,716.63
2018,6,13,12,15,947.5,107.0,3.55,27.05,1022.5,961.2,700.85
2018,6,13,12,30,944.0,109.0,3.7,27.1,1020.0,932.39,682.9
2018,6,13,12,45,938.0,111.5,3.8,27.2,1009.5,898.97,661.32
2018,6,13,13,0,932.0,114.0,3.9,27.3,999.0,862.88,637.8
2018,6,13,13,15,928.0,113.0,4.05,27.1,982.0,822.8,612.3
2018,6,13,13,30,924.0,112.0,4.2,26.9,965.0,780.33,584.76
2018,6,13,13,45,898.5,123.0,4.35,26.75,935.5,730.98,550.34
2018,6,13,14,0,873.0,134.0,4.5,26.6,906.0,681.15,513.94
2018,6,13,14,15,807.5,163.0,4.6,26.3,859.0,623.02,470.5
2018,6,13,14,30,742.0,192.0,4.7,26.0,812.0,565.68,426.84
2018,6,13,14,45,791.0,158.5,4.8,25.65,794.0,522.48,393.14
2018,6,13,15,0,840.0,125.0,4.9,25.3,776.0,470.91,351.32
2018,6,13,15,15,839.5,116.5,4.9,25.3,738.5,414.55,303.74
2018,6,13,15,30,839.0,108.0,4.9,25.3,701.0,357.3,254.29
2018,6,13,15,45,836.5,101.5,5.05,24.4,660.5,300.42,205.23
2018,6,13,16,0,834.0,95.0,5.2,23.5,620.0,243.25,155.92
2018,6,13,16,15,817.0,92.0,5.2,22.95,573.0,186.51,109.57
2018,6,13,16,30,800.0,89.0,5.2,22.4,526.0,131.56,71.04
2018,6,13,16,45,777.0,85.5,5.15,21.85,476.5,78.06,46.83
2018,6,13,17,0,754.0,82.0,5.1,21.3,427.0,60.38,46.65
2018,6,13,17,15,721.5,77.5,5.05,20.6,376.0,58.53,45.34
2018,6,13,17,30,689.0,73.0,5.0,19.9,325.0,51.54,39.51
2018,6,13,17,45,644.5,67.5,4.95,19.2,275.0,48.91,37.38
2018,6,13,18,0,600.0,62.0,4.9,18.5,225.0,46.16,35.05
2018,6,13,18,15,533.5,55.5,4.8,17.85,178.5,42.41,31.68
2018,6,13,18,30,467.0,49.0,4.7,17.2,132.0,38.59,28.06
2018,6,13,18,45,365.5,40.0,4.55,16.55,92.5,32.33,22.04
2018,6,13,19,0,264.0,31.0,4.4,15.9,53.0,25.92,13.88
2018,6,13,19,15,148.0,18.0,4.4,15.45,29.0,16.37,0.0
2018,6,13,19,30,32.0,5.0,4.4,15.0,5.0,4.55,0.0
2018,6,13,19,45,16.0,2.5,4.4,14.6,2.5,0.0,0.0
2018,6,13,20,0,0.0,0.0,4.4,14.2,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,4.3,13.8,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,4.3,13.6,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,4.25,13.3,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,4.2,13.2,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,4.15,12.9,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,4.1,12.75,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,4.05,12.65,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,4.0,12.55,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,3.95,12.4,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,3.9,12.1,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,3.8,11.65,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,3.8,11.55,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,3.75,11.6,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,6,14,4,45,36.0,7.5,3.85,11.8,8.5,0.0,0.0
2018,6,14,5,0,72.0,15.0,3.9,11.9,17.0,27.13,0.0
2018,6,14,5,15,183.5,27.5,3.9,12.2,46.5,84.85,44.15
2018,6,14,5,30,295.0,40.0,3.9,12.5,76.0,145.59,106.27
2018,6,14,5,45,311.0,46.5,3.85,12.8,99.5,175.09,136.22
2018,6,14,6,0,327.0,53.0,3.8,13.1,123.0,206.39,166.39
2018,6,14,6,15,170.0,75.5,3.7,13.5,112.5,167.16,136.67
2018,6,14,6,30,13.0,98.0,3.6,13.9,102.0,97.41,77.7
2018,6,14,6,45,27.5,123.5,3.45,14.25,134.0,137.87,111.92
2018,6,14,7,0,42.0,149.0,3.3,14.6,166.0,174.34,142.17
2018,6,14,7,15,88.0,175.5,3.2,15.0,217.0,234.26,191.8
2018,6,14,7,30,134.0,202.0,3.1,15.4,268.0,309.65,252.72
2018,6,14,7,45,304.5,196.0,3.0,15.85,366.5,448.48,364.81
2018,6,14,8,0,475.0,190.0,2.9,16.3,465.0,603.05,483.75
2018,6,14,8,15,653.0,147.5,2.8,16.7,559.5,728.56,576.78
2018,6,14,8,30,831.0,105.0,2.7,17.1,654.0,851.53,660.83
2018,6,14,8,45,854.5,103.5,2.65,17.55,700.5,886.04,680.64
2018,6,14,9,0,878.0,102.0,2.6,18.0,747.0,926.55,705.04
2018,6,14,9,15,891.5,102.0,2.6,18.4,786.5,957.2,722.9
2018,6,14,9,30,905.0,102.0,2.6,18.8,826.0,985.02,738.81
2018,6,14,9,45,917.5,101.0,2.6,19.15,861.0,1007.74,751.42
2018,6,14,10,0,930.0,100.0,2.6,19.5,896.0,1027.21,761.9
2018,6,14,10,15,936.0,100.5,2.7,19.8,923.0,1038.4,768.21
2018,6,14,10,30,942.0,101.0,2.8,20.1,950.0,1045.92,772.27
2018,6,14,10,45,945.5,102.5,2.9,20.4,970.5,1048.24,773.07
2018,6,14,11,0,949.0,104.0,3.0,20.7,991.0,1046.74,771.52
2018,6,14,11,15,951.5,104.0,3.1,20.85,1004.0,1038.96,766.42
2018,6,14,11,30,954.0,104.0,3.2,21.0,1017.0,1027.45,758.99
2018,6,14,11,45,955.0,104.0,3.3,21.1,1023.0,1010.85,748.42
2018,6,14,12,0,956.0,104.0,3.4,21.2,1029.0,990.72,735.55
2018,6,14,12,15,954.0,105.0,3.5,21.2,1027.0,965.4,719.48
2018,6,14,12,30,952.0,106.0,3.6,21.2,1025.0,936.89,701.2
2018,6,14,12,45,947.5,108.0,3.7,21.25,1015.5,904.14,679.79
2018,6,14,13,0,943.0,110.0,3.8,21.3,1006.0,868.6,656.31
2018,6,14,13,15,939.5,109.0,3.9,21.2,989.0,828.59,629.86
2018,6,14,13,30,936.0,108.0,4.0,21.1,972.0,786.11,601.37
2018,6,14,13,45,880.5,136.5,4.05,21.0,933.5,730.3,560.86
2018,6,14,14,0,825.0,165.0,4.1,20.9,895.0,678.27,521.32
2018,6,14,14,15,787.0,177.0,4.1,20.75,855.0,623.06,479.13
2018,6,14,14,30,749.0,189.0,4.1,20.6,815.0,567.57,435.91
2018,6,14,14,45,766.5,170.0,4.15,20.45,787.0,520.46,398.24
2018,6,14,15,0,784.0,151.0,4.2,20.3,759.0,468.3,355.3
2018,6,14,15,15,797.5,134.5,4.2,20.3,725.5,413.76,308.75
2018,6,14,15,30,811.0,118.0,4.2,20.3,692.0,356.92,258.99
2018,6,14,15,45,812.0,108.0,4.15,19.85,651.5,299.76,208.66
2018,6,14,16,0,813.0,98.0,4.1,19.4,611.0,242.0,157.91
2018,6,14,16,15,807.5,91.5,4.1,19.1,567.5,185.53,110.66
2018,6,14,16,30,802.0,85.0,4.1,18.8,524.0,129.57,70.11
2018,6,14,16,45,782.5,82.0,4.05,18.5,476.5,76.45,45.55
2018,6,14,17,0,763.0,79.0,4.0,18.2,429.0,58.13,45.29
2018,6,14,17,15,730.0,75.0,3.95,17.75,378.0,56.57,44.17
2018,6,14,17,30,697.0,71.0,3.9,17.3,327.0,54.94,42.94
2018,6,14,17,45,650.5,66.0,3.9,16.9,276.5,47.75,36.73
2018,6,14,18,0,604.0,61.0,3.9,16.5,226.0,45.34,34.63
2018,6,14,18,15,534.5,55.5,3.8,16.05,179.5,42.37,31.91
2018,6,14,18,30,465.0,50.0,3.7,15.6,133.0,39.41,29.0
2018,6,14,18,45,359.5,41.0,3.6,15.1,93.5,33.19,22.96
2018,6,14,19,0,254.0,32.0,3.5,14.6,54.0,26.82,14.86
2018,6,14,19,15,142.0,19.0,3.5,14.3,30.0,17.28,0.0
2018,6,14,19,30,30.0,6.0,3.5,14.0,6.0,5.46,0.0
2018,6,14,19,45,15.0,3.0,3.45,13.7,3.0,0.0,0.0
2018,6,14,20,0,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,3.4,13.25,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,3.4,12.95,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,3.35,12.7,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,3.2,12.35,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,3.15,12.25,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,3.1,12.15,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,3.1,12.05,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,3.1,11.95,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,3.15,11.85,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,3.2,11.75,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,3.25,11.7,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,3.35,11.85,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,6,15,4,45,38.5,8.0,3.5,12.1,9.0,0.0,0.0
2018,6,15,5,0,77.0,16.0,3.6,12.2,18.0,28.91,0.0
2018,6,15,5,15,189.5,29.0,3.65,12.5,48.0,87.9,45.69
2018,6,15,5,30,302.0,42.0,3.7,12.8,78.0,149.83,109.3
2018,6,15,5,45,365.5,51.0,3.75,13.1,115.0,201.97,157.17
2018,6,15,6,0,429.0,60.0,3.8,13.4,152.0,260.33,209.65
2018,6,15,6,15,316.5,86.5,3.85,13.75,164.0,257.81,211.59
2018,6,15,6,30,204.0,113.0,3.9,14.1,176.0,236.17,195.08
2018,6,15,6,45,233.0,132.5,3.9,14.4,216.5,284.41,235.77
2018,6,15,7,0,262.0,152.0,3.9,14.7,257.0,334.99,277.3
2018,6,15,7,15,321.0,163.5,3.95,15.05,309.5,398.7,329.01
2018,6,15,7,30,380.0,175.0,4.0,15.4,362.0,479.99,393.15
2018,6,15,7,45,456.5,174.0,4.0,15.7,422.0,552.87,449.91
2018,6,15,8,0,533.0,173.0,4.0,16.0,482.0,630.2,508.76
2018,6,15,8,15,630.5,154.5,4.0,16.3,549.5,717.05,573.84
2018,6,15,8,30,728.0,136.0,4.0,16.6,617.0,800.83,632.83
2018,6,15,8,45,730.0,145.5,4.05,16.9,655.0,833.86,654.07
2018,6,15,9,0,732.0,155.0,4.1,17.2,693.0,864.15,673.53
2018,6,15,9,15,787.0,140.0,4.1,17.45,745.5,909.41,703.34
2018,6,15,9,30,842.0,125.0,4.1,17.7,798.0,948.93,728.66
2018,6,15,9,45,863.5,120.0,4.1,17.95,835.0,975.18,744.63
2018,6,15,10,0,885.0,115.0,4.1,18.2,872.0,998.61,758.71
2018,6,15,10,15,891.5,116.0,4.1,18.35,899.0,1010.37,765.14
2018,6,15,10,30,898.0,117.0,4.1,18.5,926.0,1018.61,769.37
2018,6,15,10,45,903.5,117.0,4.15,18.65,946.5,1021.26,770.25
2018,6,15,11,0,909.0,117.0,4.2,18.8,967.0,1020.27,768.83
2018,6,15,11,15,912.5,117.0,4.25,18.8,980.5,1013.68,764.21
2018,6,15,11,30,916.0,117.0,4.3,18.8,994.0,1003.49,757.27
2018,6,15,11,45,824.5,170.0,4.35,18.85,963.0,960.49,727.83
2018,6,15,12,0,733.0,223.0,4.4,18.9,932.0,912.5,695.06
2018,6,15,12,15,813.5,177.0,4.45,18.85,963.0,914.16,697.07
2018,6,15,12,30,894.0,131.0,4.5,18.8,994.0,908.95,694.03
2018,6,15,12,45,886.0,135.5,4.6,18.75,984.5,876.89,672.64
2018,6,15,13,0,878.0,140.0,4.7,18.7,975.0,842.42,649.52
2018,6,15,13,15,830.0,165.0,4.75,18.55,944.0,797.87,618.88
2018,6,15,13,30,782.0,190.0,4.8,18.4,913.0,747.92,581.9
2018,6,15,13,45,810.0,168.5,4.85,18.25,901.0,712.04,555.93
2018,6,15,14,0,838.0,147.0,4.9,18.1,889.0,671.79,525.82
2018,6,15,14,15,856.5,131.0,4.95,17.9,868.0,626.47,490.85
2018,6,15,14,30,875.0,115.0,5.0,17.7,847.0,579.07,453.04
2018,6,15,14,45,875.0,109.0,5.05,17.5,815.0,527.06,410.2
2018,6,15,15,0,875.0,103.0,5.1,17.3,783.0,473.51,364.75
2018,6,15,15,15,863.5,101.5,5.1,17.3,743.0,417.79,315.96
2018,6,15,15,30,852.0,100.0,5.1,17.3,703.0,362.14,266.19
2018,6,15,15,45,839.5,97.0,5.05,16.8,659.5,305.39,215.42
2018,6,15,16,0,827.0,94.0,5.0,16.3,616.0,242.63,160.19
2018,6,15,16,15,810.0,90.5,4.95,16.05,569.0,185.95,112.38
2018,6,15,16,30,793.0,87.0,4.9,15.8,522.0,131.06,72.45
2018,6,15,16,45,768.5,84.0,4.85,15.55,472.5,78.31,47.43
2018,6,15,17,0,744.0,81.0,4.8,15.3,423.0,59.45,46.99
2018,6,15,17,15,709.0,77.5,4.7,14.95,372.5,58.35,46.25
2018,6,15,17,30,674.0,74.0,4.6,14.6,322.0,52.1,40.89
2018,6,15,17,45,624.0,70.0,4.55,14.3,272.5,50.63,39.7
2018,6,15,18,0,574.0,66.0,4.5,14.0,223.0,49.18,38.43
2018,6,15,18,15,500.5,59.5,4.35,13.65,176.5,45.57,35.09
2018,6,15,18,30,427.0,53.0,4.2,13.3,130.0,41.92,31.51
2018,6,15,18,45,318.5,43.5,4.1,12.95,91.0,33.72,23.66
2018,6,15,19,0,210.0,34.0,4.0,12.6,52.0,26.7,15.09
2018,6,15,19,15,115.0,19.5,3.9,12.45,28.5,17.74,0.0
2018,6,15,19,30,20.0,5.0,3.8,12.3,5.0,4.55,0.0
2018,6,15,19,45,10.0,2.5,3.75,12.15,2.5,0.0,0.0
2018,6,15,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,3.65,11.95,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,3.55,11.9,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,3.45,11.9,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,3.35,11.9,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,3.25,11.95,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,2.9,12.05,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,2.75,12.1,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,2.45,12.1,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,2.35,12.1,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,2.05,12.1,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,6,16,4,45,31.5,8.0,1.65,12.4,9.0,0.0,0.0
2018,6,16,5,0,63.0,16.0,1.7,12.5,18.0,26.25,0.0
2018,6,16,5,15,169.0,30.0,1.75,12.75,47.5,83.85,43.34
2018,6,16,5,30,275.0,44.0,1.8,13.0,77.0,143.77,104.71
2018,6,16,5,45,329.5,52.0,1.85,13.25,109.5,187.73,145.44
2018,6,16,6,0,384.0,60.0,1.9,13.5,142.0,237.79,190.52
2018,6,16,6,15,192.0,76.5,1.9,13.85,117.5,178.35,145.2
2018,6,16,6,30,0.0,93.0,1.9,14.2,93.0,85.46,67.25
2018,6,16,6,45,7.0,115.5,1.9,14.55,118.5,110.98,88.8
2018,6,16,7,0,14.0,138.0,1.9,14.9,144.0,137.14,110.38
2018,6,16,7,15,89.0,166.5,1.85,15.3,210.0,224.77,183.4
2018,6,16,7,30,164.0,195.0,1.8,15.7,276.0,322.97,262.49
2018,6,16,7,45,280.0,204.0,1.8,16.15,359.0,438.43,353.28
2018,6,16,8,0,396.0,213.0,1.8,16.6,442.0,564.25,448.1
2018,6,16,8,15,546.5,181.5,1.85,17.05,526.0,669.15,525.99
2018,6,16,8,30,697.0,150.0,1.9,17.5,610.0,789.35,610.55
2018,6,16,8,45,772.5,131.0,1.9,17.95,672.0,850.78,649.36
2018,6,16,9,0,848.0,112.0,1.9,18.4,734.0,909.14,685.76
2018,6,16,9,15,861.0,112.5,2.0,18.85,773.0,939.21,703.76
2018,6,16,9,30,874.0,113.0,2.1,19.3,812.0,966.52,720.15
2018,6,16,9,45,885.0,113.5,2.15,19.7,846.0,988.93,732.87
2018,6,16,10,0,896.0,114.0,2.2,20.1,880.0,1008.13,743.54
2018,6,16,10,15,902.5,114.5,2.3,20.4,907.0,1019.51,750.07
2018,6,16,10,30,909.0,115.0,2.4,20.7,934.0,1027.34,754.45
2018,6,16,10,45,913.5,116.0,2.55,21.05,954.5,1030.07,756.02
2018,6,16,11,0,918.0,117.0,2.7,21.4,975.0,1029.11,755.28
2018,6,16,11,15,921.0,117.0,2.85,21.55,988.5,1022.01,751.19
2018,6,16,11,30,924.0,117.0,3.0,21.7,1002.0,1011.28,744.78
2018,6,16,11,45,925.0,117.5,3.1,21.85,1008.0,995.56,734.71
2018,6,16,12,0,926.0,118.0,3.2,22.0,1014.0,976.41,722.41
2018,6,16,12,15,925.5,118.5,3.4,22.0,1013.0,952.59,708.11
2018,6,16,12,30,925.0,119.0,3.6,22.0,1012.0,925.64,691.52
2018,6,16,12,45,922.5,119.5,3.75,21.95,1003.5,893.99,671.37
2018,6,16,13,0,920.0,120.0,3.9,21.9,995.0,859.56,649.1
2018,6,16,13,15,916.5,119.5,4.05,21.75,979.0,820.84,623.81
2018,6,16,13,30,913.0,119.0,4.2,21.6,963.0,779.71,596.49
2018,6,16,13,45,908.5,118.5,4.35,21.45,941.0,735.63,565.34
2018,6,16,14,0,904.0,118.0,4.5,21.3,919.0,689.57,531.45
2018,6,16,14,15,893.0,119.0,4.6,21.0,888.5,639.07,493.3
2018,6,16,14,30,882.0,120.0,4.7,20.7,858.0,587.59,453.2
2018,6,16,14,45,878.0,116.5,4.8,20.4,825.0,535.24,411.13
2018,6,16,15,0,874.0,113.0,4.9,20.1,792.0,481.74,366.68
2018,6,16,15,15,862.5,110.5,4.9,20.1,751.5,425.18,317.99
2018,6,16,15,30,851.0,108.0,4.9,20.1,711.0,368.72,268.3
2018,6,16,15,45,765.0,128.0,5.05,19.3,644.0,304.44,214.98
2018,6,16,16,0,679.0,148.0,5.2,18.5,577.0,247.95,169.0
2018,6,16,16,15,661.5,136.5,5.25,18.05,528.0,192.97,123.7
2018,6,16,16,30,644.0,125.0,5.3,17.6,479.0,140.12,85.08
2018,6,16,16,45,682.5,108.0,5.35,17.15,451.0,87.44,55.73
2018,6,16,17,0,721.0,91.0,5.4,16.7,423.0,60.65,47.76
2018,6,16,17,15,694.0,86.5,5.4,16.25,375.5,59.37,46.9
2018,6,16,17,30,667.0,82.0,5.4,15.8,328.0,58.0,45.91
2018,6,16,17,45,613.5,77.0,5.4,15.3,277.0,56.02,44.31
2018,6,16,18,0,560.0,72.0,5.4,14.8,226.0,54.02,42.6
2018,6,16,18,15,485.0,65.0,5.25,14.4,179.0,50.21,39.09
2018,6,16,18,30,410.0,58.0,5.1,14.0,132.0,46.37,35.34
2018,6,16,18,45,303.5,47.5,4.95,13.55,93.0,36.79,26.26
2018,6,16,19,0,197.0,37.0,4.8,13.1,54.0,29.06,17.03
2018,6,16,19,15,107.0,21.5,4.75,12.9,30.0,17.09,0.0
2018,6,16,19,30,17.0,6.0,4.7,12.7,6.0,5.46,0.0
2018,6,16,19,45,8.5,3.0,4.65,12.45,3.0,0.0,0.0
2018,6,16,20,0,0.0,0.0,4.6,12.2,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,4.55,12.15,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,4.5,12.1,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,4.45,12.05,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,4.3,12.05,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,4.0,12.15,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,3.8,12.25,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,3.45,12.35,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,3.35,12.45,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,3.25,12.55,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,3.15,12.6,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,3.0,12.65,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,2.6,12.75,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,6,17,4,45,9.5,5.5,2.3,13.0,6.0,0.0,0.0
2018,6,17,5,0,19.0,11.0,2.3,13.1,12.0,13.52,0.0
2018,6,17,5,15,59.5,26.5,2.3,13.3,33.0,48.18,23.32
2018,6,17,5,30,100.0,42.0,2.3,13.5,54.0,82.52,59.44
2018,6,17,5,45,191.5,57.5,2.35,13.65,93.5,137.53,106.46
2018,6,17,6,0,283.0,73.0,2.4,13.8,133.0,210.65,169.18
2018,6,17,6,15,197.0,95.0,2.4,14.0,142.0,202.25,165.04
2018,6,17,6,30,111.0,117.0,2.4,14.2,151.0,183.37,150.2
2018,6,17,6,45,217.0,129.5,2.4,14.4,211.5,271.42,224.23
2018,6,17,7,0,323.0,142.0,2.4,14.6,272.0,361.1,297.9
2018,6,17,7,15,249.0,167.5,2.35,14.8,275.5,354.59,290.78
2018,6,17,7,30,175.0,193.0,2.3,15.0,279.0,328.45,267.9
2018,6,17,7,45,128.0,208.0,2.25,15.2,274.5,315.27,255.58
2018,6,17,8,0,81.0,223.0,2.2,15.4,270.0,285.02,229.52
2018,6,17,8,15,72.5,245.0,2.15,15.75,289.5,302.73,242.28
2018,6,17,8,30,64.0,267.0,2.1,16.1,309.0,319.54,253.96
2018,6,17,8,45,94.0,294.0,2.05,16.5,360.5,375.14,296.58
2018,6,17,9,0,124.0,321.0,2.0,16.9,412.0,447.06,350.21
2018,6,17,9,15,200.5,342.5,1.95,17.25,498.5,542.59,421.33
2018,6,17,9,30,277.0,364.0,1.9,17.6,585.0,655.72,502.15
2018,6,17,9,45,315.5,368.5,1.85,18.0,630.5,699.54,531.15
2018,6,17,10,0,354.0,373.0,1.8,18.4,676.0,742.87,559.8
2018,6,17,10,15,486.5,319.5,1.75,18.8,750.0,832.85,622.5
2018,6,17,10,30,619.0,266.0,1.7,19.2,824.0,911.95,675.69
2018,6,17,10,45,730.5,209.5,1.7,19.6,882.0,962.03,707.21
2018,6,17,11,0,842.0,153.0,1.7,20.0,940.0,989.09,722.47
2018,6,17,11,15,866.0,142.0,1.7,20.3,961.5,992.38,722.98
2018,6,17,11,30,890.0,131.0,1.7,20.6,983.0,991.96,721.5
2018,6,17,11,45,893.5,130.0,1.7,20.95,990.0,977.6,711.11
2018,6,17,12,0,897.0,129.0,1.7,21.3,997.0,959.89,698.82
2018,6,17,12,15,898.5,128.0,1.75,21.5,996.5,937.1,684.37
2018,6,17,12,30,900.0,127.0,1.8,21.7,996.0,911.23,667.93
2018,6,17,12,45,900.0,125.5,1.8,21.95,988.0,880.65,647.67
2018,6,17,13,0,900.0,124.0,1.8,22.2,980.0,847.24,625.53
2018,6,17,13,15,897.0,123.0,1.9,22.3,964.5,809.23,601.47
2018,6,17,13,30,894.0,122.0,2.0,22.4,949.0,768.83,575.44
2018,6,17,13,45,890.0,120.5,2.05,22.5,926.5,725.08,544.99
2018,6,17,14,0,886.0,119.0,2.1,22.6,904.0,679.38,511.86
2018,6,17,14,15,879.5,117.0,2.15,22.55,875.0,629.99,475.45
2018,6,17,14,30,873.0,115.0,2.2,22.5,846.0,579.27,436.92
2018,6,17,14,45,864.0,113.5,2.25,22.5,811.5,526.6,395.59
2018,6,17,15,0,855.0,112.0,2.3,22.5,777.0,473.29,352.41
2018,6,17,15,15,843.5,109.5,2.3,22.5,737.0,417.82,306.2
2018,6,17,15,30,832.0,107.0,2.3,22.5,697.0,357.22,254.98
2018,6,17,15,45,817.0,104.5,2.4,22.2,653.5,300.61,206.41
2018,6,17,16,0,802.0,102.0,2.5,21.9,610.0,245.1,158.82
2018,6,17,16,15,782.0,99.0,2.6,21.6,562.5,189.76,113.72
2018,6,17,16,30,762.0,96.0,2.7,21.3,515.0,136.57,76.04
2018,6,17,16,45,736.5,92.5,2.8,21.0,466.0,85.2,51.65
2018,6,17,17,0,711.0,89.0,2.9,20.7,417.0,59.14,45.67
2018,6,17,17,15,675.5,84.5,2.95,20.2,367.0,57.75,44.73
2018,6,17,17,30,640.0,80.0,3.0,19.7,317.0,56.27,43.67
2018,6,17,17,45,592.0,74.5,3.1,19.15,268.0,53.88,41.75
2018,6,17,18,0,544.0,69.0,3.2,18.6,219.0,51.4,39.65
2018,6,17,18,15,476.5,61.5,3.2,17.95,173.5,47.09,35.81
2018,6,17,18,30,409.0,54.0,3.2,17.3,128.0,42.66,31.65
2018,6,17,18,45,313.5,43.5,3.2,16.65,90.0,33.68,23.28
2018,6,17,19,0,218.0,33.0,3.2,16.0,52.0,25.89,14.48
2018,6,17,19,15,121.5,19.0,3.15,15.6,28.5,15.06,0.0
2018,6,17,19,30,25.0,5.0,3.1,15.2,5.0,4.55,0.0
2018,6,17,19,45,12.5,2.5,3.05,14.8,2.5,0.0,0.0
2018,6,17,20,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,2.85,14.2,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,2.6,13.75,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,2.35,13.4,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,1.9,13.05,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,1.55,12.7,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,1.45,12.55,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,1.35,12.45,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,1.25,12.35,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,1.25,12.25,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,1.35,11.85,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,1.4,11.75,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,1.45,11.65,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,6,18,4,45,0.0,1.5,1.85,12.5,1.5,0.0,0.0
2018,6,18,5,0,0.0,3.0,2.0,12.8,3.0,2.73,0.0
2018,6,18,5,15,0.0,8.0,2.05,13.2,8.0,7.02,0.0
2018,6,18,5,30,0.0,13.0,2.1,13.6,13.0,11.42,3.74
2018,6,18,5,45,0.0,20.5,2.15,14.05,20.5,18.03,9.6
2018,6,18,6,0,0.0,28.0,2.2,14.5,28.0,24.65,15.41
2018,6,18,6,15,0.0,39.0,2.15,14.85,39.0,34.38,23.82
2018,6,18,6,30,0.0,50.0,2.1,15.2,50.0,44.12,32.14
2018,6,18,6,45,3.0,86.0,2.05,15.6,87.0,79.06,61.67
2018,6,18,7,0,6.0,122.0,2.0,16.0,124.0,115.85,92.17
2018,6,18,7,15,11.5,147.5,1.95,16.45,152.5,144.25,115.22
2018,6,18,7,30,17.0,173.0,1.9,16.9,181.0,173.12,138.26
2018,6,18,7,45,40.5,206.0,1.9,17.35,228.5,234.84,187.69
2018,6,18,8,0,64.0,239.0,1.9,17.8,276.0,288.99,229.92
2018,6,18,8,15,101.0,266.5,1.9,18.25,330.5,349.73,276.75
2018,6,18,8,30,138.0,294.0,1.9,18.7,385.0,426.84,334.66
2018,6,18,8,45,208.5,308.0,1.9,19.15,456.0,506.87,394.3
2018,6,18,9,0,279.0,322.0,1.9,19.6,527.0,605.24,465.13
2018,6,18,9,15,449.5,273.5,1.95,20.05,623.5,733.33,558.06
2018,6,18,9,30,620.0,225.0,2.0,20.5,720.0,858.05,645.0
2018,6,18,9,45,740.0,175.0,2.0,20.9,790.0,929.39,689.88
2018,6,18,10,0,860.0,125.0,2.0,21.3,860.0,983.85,722.7
2018,6,18,10,15,867.0,126.0,2.1,21.65,887.0,995.96,729.21
2018,6,18,10,30,874.0,127.0,2.2,22.0,914.0,1004.64,734.04
2018,6,18,10,45,879.5,127.5,2.25,22.3,934.5,1007.82,735.02
2018,6,18,11,0,885.0,128.0,2.3,22.6,955.0,1007.46,733.88
2018,6,18,11,15,808.0,179.5,2.4,22.85,943.0,984.2,718.72
2018,6,18,11,30,731.0,231.0,2.5,23.1,931.0,954.34,699.42
2018,6,18,11,45,598.0,317.5,2.6,23.3,892.5,892.77,656.01
2018,6,18,12,0,465.0,404.0,2.7,23.5,854.0,833.79,612.85
2018,6,18,12,15,473.0,402.0,2.8,23.55,859.5,821.52,605.54
2018,6,18,12,30,481.0,400.0,2.9,23.6,865.0,806.96,596.2
2018,6,18,12,45,485.5,392.0,3.0,23.7,857.5,781.98,579.61
2018,6,18,13,0,490.0,384.0,3.1,23.8,850.0,755.25,561.65
2018,6,18,13,15,554.0,332.5,3.2,23.7,851.5,735.68,550.46
2018,6,18,13,30,618.0,281.0,3.3,23.6,853.0,708.82,533.63
2018,6,18,13,45,670.0,246.5,3.35,23.55,852.5,684.12,516.88
2018,6,18,14,0,722.0,212.0,3.4,23.5,852.0,653.49,495.18
2018,6,18,14,15,684.5,224.5,3.45,23.3,815.5,602.42,456.97
2018,6,18,14,30,647.0,237.0,3.5,23.1,779.0,553.2,419.45
2018,6,18,14,45,691.0,203.0,3.55,22.9,760.0,509.35,385.43
2018,6,18,15,0,735.0,169.0,3.6,22.7,741.0,460.22,345.78
2018,6,18,15,15,786.5,136.5,3.6,22.7,720.0,413.89,305.87
2018,6,18,15,30,838.0,104.0,3.6,22.7,699.0,362.88,260.48
2018,6,18,15,45,824.0,101.5,3.65,22.2,655.5,300.9,207.41
2018,6,18,16,0,810.0,99.0,3.7,21.7,612.0,245.22,159.31
2018,6,18,16,15,792.5,95.0,3.7,21.35,565.0,189.04,113.06
2018,6,18,16,30,775.0,91.0,3.7,21.0,518.0,134.73,74.09
2018,6,18,16,45,751.0,87.5,3.7,20.65,469.0,82.63,48.98
2018,6,18,17,0,727.0,84.0,3.7,20.3,420.0,61.49,47.78
2018,6,18,17,15,694.5,79.5,3.65,19.8,370.0,54.29,41.79
2018,6,18,17,30,662.0,75.0,3.6,19.3,320.0,52.65,40.58
2018,6,18,17,45,618.0,69.5,3.6,18.85,271.5,50.1,38.49
2018,6,18,18,0,574.0,64.0,3.6,18.4,223.0,47.44,36.21
2018,6,18,18,15,509.5,57.5,3.45,17.85,177.5,43.78,32.92
2018,6,18,18,30,445.0,51.0,3.3,17.3,132.0,40.05,29.38
2018,6,18,18,45,349.5,41.0,3.2,16.75,93.0,32.97,22.68
2018,6,18,19,0,254.0,31.0,3.1,16.2,54.0,25.64,14.38
2018,6,18,19,15,146.5,19.0,3.05,15.85,30.5,15.07,0.0
2018,6,18,19,30,39.0,7.0,3.0,15.5,7.0,6.37,0.0
2018,6,18,19,45,19.5,3.5,2.95,15.15,3.5,0.0,0.0
2018,6,18,20,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,2.85,14.2,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,2.8,13.85,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,2.75,13.55,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,2.65,13.1,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,2.55,12.9,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,2.4,12.35,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,2.4,12.25,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,2.35,12.15,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,2.3,12.15,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,2.35,12.4,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,6,19,4,45,7.5,2.0,2.45,12.75,2.0,0.0,0.0
2018,6,19,5,0,15.0,4.0,2.5,12.9,4.0,6.39,0.0
2018,6,19,5,15,82.5,14.5,2.5,13.15,23.5,42.3,18.57
2018,6,19,5,30,150.0,25.0,2.5,13.4,43.0,81.84,57.64
2018,6,19,5,45,106.5,23.0,2.5,13.65,38.5,70.82,52.39
2018,6,19,6,0,63.0,21.0,2.5,13.9,34.0,50.23,36.88
2018,6,19,6,15,44.5,35.5,2.5,14.2,46.0,56.73,43.11
2018,6,19,6,30,26.0,50.0,2.5,14.5,58.0,59.3,45.44
2018,6,19,6,45,13.0,49.0,2.5,14.75,53.0,52.07,39.15
2018,6,19,7,0,0.0,48.0,2.5,15.0,48.0,42.36,30.53
2018,6,19,7,15,0.0,65.0,2.45,15.3,65.0,57.45,43.16
2018,6,19,7,30,0.0,82.0,2.4,15.6,82.0,72.58,55.63
2018,6,19,7,45,0.0,103.0,2.35,15.9,103.0,91.9,71.4
2018,6,19,8,0,0.0,124.0,2.3,16.2,124.0,111.44,87.15
2018,6,19,8,15,0.5,140.5,2.3,16.7,141.0,127.2,99.55
2018,6,19,8,30,1.0,157.0,2.3,17.2,158.0,143.01,111.85
2018,6,19,8,45,3.5,175.5,2.3,17.7,178.0,162.54,127.06
2018,6,19,9,0,6.0,194.0,2.3,18.2,198.0,182.2,142.19
2018,6,19,9,15,9.5,218.5,2.3,18.75,225.5,208.63,162.47
2018,6,19,9,30,13.0,243.0,2.3,19.3,253.0,235.15,182.53
2018,6,19,9,45,22.0,285.5,2.3,19.8,303.5,284.41,219.99
2018,6,19,10,0,31.0,328.0,2.3,20.3,354.0,348.84,268.03
2018,6,19,10,15,53.0,369.5,2.35,20.7,416.5,411.51,314.39
2018,6,19,10,30,75.0,411.0,2.4,21.1,479.0,473.78,359.51
2018,6,19,10,45,118.5,435.0,2.4,21.55,544.5,553.05,416.47
2018,6,19,11,0,162.0,459.0,2.4,22.0,610.0,615.98,460.55
2018,6,19,11,15,305.5,415.0,2.5,22.25,705.5,719.22,536.15
2018,6,19,11,30,449.0,371.0,2.6,22.5,801.0,816.44,605.31
2018,6,19,11,45,613.0,285.5,2.65,22.7,876.5,878.03,650.34
2018,6,19,12,0,777.0,200.0,2.7,22.9,952.0,925.35,683.21
2018,6,19,12,15,839.0,163.5,2.85,23.0,974.5,925.63,683.86
2018,6,19,12,30,901.0,127.0,3.0,23.1,997.0,912.79,676.22
2018,6,19,12,45,912.5,119.0,3.1,23.15,993.5,886.25,659.22
2018,6,19,13,0,924.0,111.0,3.2,23.2,990.0,856.17,639.81
2018,6,19,13,15,921.0,110.5,3.3,23.15,974.5,817.92,614.86
2018,6,19,13,30,918.0,110.0,3.4,23.1,959.0,777.2,587.95
2018,6,19,13,45,914.0,108.5,3.55,23.05,936.5,732.62,557.23
2018,6,19,14,0,910.0,107.0,3.7,23.0,914.0,686.0,523.15
2018,6,19,14,15,904.0,105.5,3.75,22.8,885.5,636.35,485.82
2018,6,19,14,30,898.0,104.0,3.8,22.6,857.0,585.27,446.28
2018,6,19,14,45,889.5,103.0,3.9,22.4,822.5,532.12,404.02
2018,6,19,15,0,881.0,102.0,4.0,22.2,788.0,478.22,359.77
2018,6,19,15,15,870.0,99.5,4.0,22.2,748.0,421.66,311.78
2018,6,19,15,30,859.0,97.0,4.0,22.2,708.0,365.12,262.67
2018,6,19,15,45,845.5,94.5,4.1,21.6,664.0,308.17,213.19
2018,6,19,16,0,832.0,92.0,4.2,21.0,620.0,252.0,164.46
2018,6,19,16,15,814.5,89.0,4.2,20.55,573.0,188.61,112.21
2018,6,19,16,30,797.0,86.0,4.2,20.1,526.0,133.78,72.63
2018,6,19,16,45,773.5,83.0,4.2,19.65,477.0,80.77,46.85
2018,6,19,17,0,750.0,80.0,4.2,19.2,428.0,58.61,45.49
2018,6,19,17,15,718.5,76.0,4.15,18.6,377.5,57.09,44.45
2018,6,19,17,30,687.0,72.0,4.1,18.0,327.0,50.59,38.98
2018,6,19,17,45,643.5,66.5,4.05,17.45,277.5,47.92,36.8
2018,6,19,18,0,600.0,61.0,4.0,16.9,228.0,45.14,34.41
2018,6,19,18,15,537.0,55.0,3.9,16.35,182.0,41.77,31.37
2018,6,19,18,30,474.0,49.0,3.8,15.8,136.0,38.35,28.09
2018,6,19,18,45,378.0,40.0,3.7,15.25,96.5,32.09,22.09
2018,6,19,19,0,282.0,31.0,3.6,14.7,57.0,25.64,14.59
2018,6,19,19,15,165.0,19.5,3.55,14.4,32.5,16.44,0.0
2018,6,19,19,30,48.0,8.0,3.5,14.1,8.0,7.28,0.0
2018,6,19,19,45,24.0,4.0,3.5,13.85,4.0,0.0,0.0
2018,6,19,20,0,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,3.45,13.4,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,3.4,13.05,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,3.35,12.8,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,3.25,12.6,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,3.15,12.25,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,3.05,12.1,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,3.0,11.95,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,3.0,11.85,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,2.95,11.7,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,2.9,11.55,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,2.9,11.45,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,2.85,11.35,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,2.8,11.25,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,2.75,11.15,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,2.85,11.25,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,6,20,4,45,20.5,4.0,3.1,11.6,4.5,0.0,0.0
2018,6,20,5,0,41.0,8.0,3.2,11.8,9.0,14.76,0.0
2018,6,20,5,15,51.0,15.0,3.25,12.15,19.0,30.9,12.12
2018,6,20,5,30,61.0,22.0,3.3,12.5,29.0,45.17,30.02
2018,6,20,5,45,30.5,33.0,3.35,12.9,36.5,45.18,32.13
2018,6,20,6,0,0.0,44.0,3.4,13.3,44.0,38.83,27.59
2018,6,20,6,15,0.0,52.0,3.45,13.7,52.0,45.91,33.8
2018,6,20,6,30,0.0,60.0,3.5,14.1,60.0,53.01,39.86
2018,6,20,6,45,0.0,74.5,3.5,14.5,74.5,66.24,51.01
2018,6,20,7,0,0.0,89.0,3.5,14.9,89.0,79.64,62.12
2018,6,20,7,15,0.5,110.0,3.5,15.3,110.0,99.67,78.62
2018,6,20,7,30,1.0,131.0,3.5,15.7,131.0,119.82,94.96
2018,6,20,7,45,5.5,154.0,3.5,16.15,157.0,145.0,115.31
2018,6,20,8,0,10.0,177.0,3.5,16.6,183.0,170.56,135.67
2018,6,20,8,15,22.0,205.0,3.45,17.0,219.0,207.58,165.25
2018,6,20,8,30,34.0,233.0,3.4,17.4,255.0,257.43,204.49
2018,6,20,8,45,57.0,267.0,3.4,17.85,307.5,313.32,248.07
2018,6,20,9,0,80.0,301.0,3.4,18.3,360.0,370.17,291.49
2018,6,20,9,15,124.5,331.5,3.4,18.65,428.5,459.47,359.34
2018,6,20,9,30,169.0,362.0,3.4,19.0,497.0,534.68,414.98
2018,6,20,9,45,253.0,367.0,3.45,19.4,578.5,637.16,490.58
2018,6,20,10,0,337.0,372.0,3.5,19.8,660.0,725.0,553.74
2018,6,20,10,15,499.5,316.0,3.55,20.05,758.0,842.0,638.83
2018,6,20,10,30,662.0,260.0,3.6,20.3,856.0,948.6,714.29
2018,6,20,10,45,788.0,194.0,3.7,20.55,919.0,995.31,744.87
2018,6,20,11,0,914.0,128.0,3.8,20.8,982.0,1036.17,771.19
2018,6,20,11,15,930.0,120.0,3.9,20.9,1000.0,1034.1,769.39
2018,6,20,11,30,946.0,112.0,4.0,21.0,1018.0,1028.26,765.53
2018,6,20,11,45,948.5,112.0,4.1,21.1,1025.0,1013.42,755.74
2018,6,20,12,0,951.0,112.0,4.2,21.2,1032.0,995.01,743.67
2018,6,20,12,15,951.0,111.5,4.3,21.2,1031.0,970.42,727.71
2018,6,20,12,30,951.0,111.0,4.4,21.2,1030.0,942.6,709.53
2018,6,20,12,45,950.5,110.0,4.5,21.15,1021.5,910.79,688.89
2018,6,20,13,0,950.0,109.0,4.6,21.1,1013.0,876.0,666.09
2018,6,20,13,15,947.0,108.0,4.65,21.0,997.0,836.41,639.49
2018,6,20,13,30,944.0,107.0,4.7,20.9,981.0,794.28,610.83
2018,6,20,13,45,931.0,111.0,4.75,20.8,955.5,747.12,577.3
2018,6,20,14,0,918.0,115.0,4.8,20.7,930.0,698.55,540.68
2018,6,20,14,15,917.0,110.5,4.8,20.5,902.0,648.98,502.58
2018,6,20,14,30,916.0,106.0,4.8,20.3,874.0,597.49,461.91
2018,6,20,14,45,902.0,106.5,4.8,20.1,836.5,541.88,416.84
2018,6,20,15,0,888.0,107.0,4.8,19.9,799.0,486.05,370.27
2018,6,20,15,15,866.0,108.5,4.8,19.9,754.5,427.92,320.51
2018,6,20,15,30,844.0,110.0,4.8,19.9,710.0,365.79,266.72
2018,6,20,15,45,835.5,103.0,4.75,19.45,665.5,306.71,214.68
2018,6,20,16,0,827.0,96.0,4.7,19.0,621.0,248.03,163.08
2018,6,20,16,15,824.0,88.5,4.65,18.65,577.5,190.45,114.23
2018,6,20,16,30,821.0,81.0,4.6,18.3,534.0,133.08,71.53
2018,6,20,16,45,802.5,78.5,4.5,17.95,487.0,79.21,44.94
2018,6,20,17,0,784.0,76.0,4.4,17.6,440.0,55.86,43.4
2018,6,20,17,15,753.5,72.5,4.35,17.15,389.0,54.59,42.53
2018,6,20,17,30,723.0,69.0,4.3,16.7,338.0,53.28,41.57
2018,6,20,17,45,681.0,64.0,4.2,16.25,287.5,50.6,39.35
2018,6,20,18,0,639.0,59.0,4.1,15.8,237.0,43.73,33.32
2018,6,20,18,15,576.0,53.5,4.0,15.35,189.5,40.67,30.52
2018,6,20,18,30,513.0,48.0,3.9,14.9,142.0,37.57,27.53
2018,6,20,18,45,415.5,39.5,3.75,14.45,101.0,31.69,21.84
2018,6,20,19,0,318.0,31.0,3.6,14.0,60.0,25.66,14.74
2018,6,20,19,15,188.5,19.5,3.6,13.75,34.0,16.43,0.0
2018,6,20,19,30,59.0,8.0,3.6,13.5,8.0,7.28,0.0
2018,6,20,19,45,29.5,4.0,3.6,13.2,4.0,0.0,0.0
2018,6,20,20,0,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,3.55,12.75,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,3.5,12.45,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,3.5,12.05,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,3.45,11.75,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,3.4,11.65,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,3.4,11.55,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,3.35,11.45,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,3.25,11.15,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,3.15,11.05,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,3.05,10.95,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,2.95,10.85,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,2.85,10.75,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,6,21,4,45,57.0,7.0,3.05,11.3,8.5,0.0,0.0
2018,6,21,5,0,114.0,14.0,3.1,11.5,17.0,33.46,0.0
2018,6,21,5,15,249.5,25.5,3.15,11.85,49.5,97.27,46.97
2018,6,21,5,30,385.0,37.0,3.2,12.2,82.0,168.55,121.83
2018,6,21,5,45,429.0,44.5,3.25,12.6,117.0,215.88,167.2
2018,6,21,6,0,473.0,52.0,3.3,13.0,152.0,267.57,214.89
2018,6,21,6,15,243.0,77.5,3.25,13.45,129.5,202.5,165.75
2018,6,21,6,30,13.0,103.0,3.2,13.9,107.0,102.67,82.07
2018,6,21,6,45,29.0,123.0,3.15,14.35,134.0,138.12,112.07
2018,6,21,7,0,45.0,143.0,3.1,14.8,161.0,169.39,138.0
2018,6,21,7,15,56.5,169.0,3.1,15.3,194.5,205.7,167.51
2018,6,21,7,30,68.0,195.0,3.1,15.8,228.0,242.84,197.13
2018,6,21,7,45,97.0,222.5,3.05,16.3,275.5,295.51,239.03
2018,6,21,8,0,126.0,250.0,3.0,16.8,323.0,363.18,291.65
2018,6,21,8,15,131.0,273.5,2.95,17.3,354.5,395.86,315.38
2018,6,21,8,30,136.0,297.0,2.9,17.8,386.0,428.27,338.62
2018,6,21,8,45,215.5,303.0,2.85,18.3,455.5,507.45,399.05
2018,6,21,9,0,295.0,309.0,2.8,18.8,525.0,605.57,471.19
2018,6,21,9,15,512.0,245.0,2.75,19.3,644.0,761.43,586.27
2018,6,21,9,30,729.0,181.0,2.7,19.8,763.0,915.55,692.08
2018,6,21,9,45,832.5,140.0,2.65,20.25,830.5,975.43,728.09
2018,6,21,10,0,936.0,99.0,2.6,20.7,898.0,1030.71,761.11
2018,6,21,10,15,947.5,96.5,2.55,21.15,927.5,1044.58,766.73
2018,6,21,10,30,959.0,94.0,2.5,21.6,957.0,1054.86,770.48
2018,6,21,10,45,963.0,94.5,2.5,22.0,978.0,1057.12,769.9
2018,6,21,11,0,967.0,95.0,2.5,22.4,999.0,1055.54,767.07
2018,6,21,11,15,969.5,96.0,2.55,22.65,1013.0,1049.13,762.3
2018,6,21,11,30,972.0,97.0,2.6,22.9,1027.0,1038.9,755.22
2018,6,21,11,45,973.5,96.5,2.7,23.15,1033.5,1022.48,744.76
2018,6,21,12,0,975.0,96.0,2.8,23.4,1040.0,1002.46,732.02
2018,6,21,12,15,970.5,99.5,2.95,23.5,1038.0,977.26,716.73
2018,6,21,12,30,966.0,103.0,3.1,23.6,1036.0,948.86,699.18
2018,6,21,12,45,959.0,106.5,3.25,23.7,1026.0,915.29,678.01
2018,6,21,13,0,952.0,110.0,3.4,23.8,1016.0,879.02,654.77
2018,6,21,13,15,949.0,109.5,3.5,23.8,1000.5,839.83,629.23
2018,6,21,13,30,946.0,109.0,3.6,23.8,985.0,798.07,601.62
2018,6,21,13,45,910.0,125.0,3.7,23.75,951.0,745.02,564.51
2018,6,21,14,0,874.0,141.0,3.8,23.7,917.0,692.07,525.48
2018,6,21,14,15,851.5,146.0,3.8,23.6,882.0,639.73,486.02
2018,6,21,14,30,829.0,151.0,3.8,23.5,847.0,586.2,444.75
2018,6,21,14,45,853.0,132.5,3.85,23.4,822.5,536.93,405.78
2018,6,21,15,0,877.0,114.0,3.9,23.3,798.0,487.44,364.97
2018,6,21,15,15,835.0,120.5,3.9,23.3,745.0,421.82,311.01
2018,6,21,15,30,793.0,127.0,3.9,23.3,692.0,363.21,261.56
2018,6,21,15,45,786.0,118.0,3.8,22.95,648.0,305.73,211.99
2018,6,21,16,0,779.0,109.0,3.7,22.6,604.0,248.55,162.73
2018,6,21,16,15,785.0,97.0,3.7,22.3,563.0,191.6,115.0
2018,6,21,16,30,791.0,85.0,3.7,22.0,522.0,133.92,72.13
2018,6,21,16,45,785.5,81.0,3.7,21.7,480.5,81.15,45.76
2018,6,21,17,0,780.0,77.0,3.7,21.4,439.0,56.55,43.3
2018,6,21,17,15,750.0,74.0,3.65,20.85,389.5,55.71,42.84
2018,6,21,17,30,720.0,71.0,3.6,20.3,340.0,54.86,42.32
2018,6,21,17,45,675.5,66.5,3.55,19.75,289.0,48.06,36.56
2018,6,21,18,0,631.0,62.0,3.5,19.2,238.0,46.04,34.86
2018,6,21,18,15,565.0,56.0,3.3,18.5,190.0,42.67,31.87
2018,6,21,18,30,499.0,50.0,3.1,17.8,142.0,39.25,28.65
2018,6,21,18,45,397.5,41.5,2.9,17.1,101.0,33.44,23.1
2018,6,21,19,0,296.0,33.0,2.7,16.4,60.0,27.53,16.11
2018,6,21,19,15,172.5,20.5,2.7,16.0,34.0,16.29,0.0
2018,6,21,19,30,49.0,8.0,2.7,15.6,8.0,7.28,0.0
2018,6,21,19,45,24.5,4.0,2.7,15.2,4.0,0.0,0.0
2018,6,21,20,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,2.7,14.55,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,2.7,13.75,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,2.7,13.45,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,2.7,13.15,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,2.65,12.9,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,2.55,12.65,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,2.45,12.4,0.0,0.0,0.0
