Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,22,0,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,2.35,12.2,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,2.25,11.85,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,2.15,11.7,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,2.05,11.55,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,1.95,11.45,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,1.85,11.4,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,1.8,11.35,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,1.8,11.65,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,6,22,4,45,47.5,6.5,1.8,12.35,8.0,0.0,0.0
2018,6,22,5,0,95.0,13.0,1.8,12.7,16.0,29.02,0.0
2018,6,22,5,15,223.5,25.5,1.85,13.25,47.5,90.67,42.48
2018,6,22,5,30,352.0,38.0,1.9,13.8,79.0,159.33,114.2
2018,6,22,5,45,440.5,46.0,1.9,14.4,122.0,221.13,169.48
2018,6,22,6,0,529.0,54.0,1.9,15.0,165.0,292.3,231.52
2018,6,22,6,15,587.5,59.5,1.85,15.6,213.5,355.72,286.4
2018,6,22,6,30,646.0,65.0,1.8,16.2,262.0,424.32,343.45
2018,6,22,6,45,687.0,70.0,1.7,16.85,313.5,487.14,393.52
2018,6,22,7,0,728.0,75.0,1.6,17.5,365.0,550.63,441.89
2018,6,22,7,15,757.5,78.5,1.55,18.3,416.0,608.84,484.14
2018,6,22,7,30,787.0,82.0,1.5,19.1,467.0,667.64,524.61
2018,6,22,7,45,809.5,85.5,1.45,19.95,517.5,721.42,558.59
2018,6,22,8,0,832.0,89.0,1.4,20.8,568.0,774.51,590.99
2018,6,22,8,15,849.0,91.5,1.35,21.6,615.5,813.97,613.22
2018,6,22,8,30,866.0,94.0,1.3,22.4,663.0,858.21,638.17
2018,6,22,8,45,879.0,96.0,1.3,23.2,706.5,896.38,659.12
2018,6,22,9,0,892.0,98.0,1.3,24.0,750.0,932.11,678.16
2018,6,22,9,15,900.5,100.5,1.3,24.65,789.0,961.49,693.28
2018,6,22,9,30,909.0,103.0,1.3,25.3,828.0,987.77,706.37
2018,6,22,9,45,915.0,105.5,1.35,26.0,861.0,1008.37,716.54
2018,6,22,10,0,921.0,108.0,1.4,26.7,894.0,1025.49,724.63
2018,6,22,10,15,927.0,109.5,1.45,27.2,922.0,1037.98,730.51
2018,6,22,10,30,933.0,111.0,1.5,27.7,950.0,1046.8,734.28
2018,6,22,10,45,937.5,111.5,1.6,28.25,971.0,1049.38,735.01
2018,6,22,11,0,942.0,112.0,1.7,28.8,992.0,1048.2,733.56
2018,6,22,11,15,944.5,112.5,1.8,29.0,1005.5,1041.3,729.72
2018,6,22,11,30,947.0,113.0,1.9,29.2,1019.0,1030.66,723.67
2018,6,22,11,45,948.0,113.0,2.0,29.4,1025.0,1014.47,714.22
2018,6,22,12,0,949.0,113.0,2.1,29.6,1031.0,994.77,702.6
2018,6,22,12,15,947.5,113.5,2.25,29.65,1029.5,969.87,688.61
2018,6,22,12,30,946.0,114.0,2.4,29.7,1028.0,941.8,672.41
2018,6,22,12,45,942.5,115.0,2.55,29.75,1019.0,909.44,653.21
2018,6,22,13,0,939.0,116.0,2.7,29.8,1010.0,874.28,631.9
2018,6,22,13,15,935.5,115.5,2.85,29.7,994.0,835.15,608.0
2018,6,22,13,30,932.0,115.0,3.0,29.6,978.0,793.54,582.03
2018,6,22,13,45,922.5,116.5,3.1,29.55,953.5,747.14,550.99
2018,6,22,14,0,913.0,118.0,3.2,29.5,929.0,699.1,516.99
2018,6,22,14,15,886.0,126.5,3.3,29.3,892.5,644.85,477.78
2018,6,22,14,30,859.0,135.0,3.4,29.1,856.0,590.91,437.68
2018,6,22,14,45,843.5,134.5,3.45,28.95,818.0,534.54,394.57
2018,6,22,15,0,828.0,134.0,3.5,28.8,780.0,479.22,350.91
2018,6,22,15,15,835.0,122.5,3.5,28.8,745.5,424.15,305.68
2018,6,22,15,30,842.0,111.0,3.5,28.8,711.0,367.39,257.8
2018,6,22,15,45,833.0,106.5,3.55,28.3,668.5,310.24,209.52
2018,6,22,16,0,824.0,102.0,3.6,27.8,626.0,253.49,161.53
2018,6,22,16,15,810.5,96.5,3.6,27.35,579.0,195.9,114.95
2018,6,22,16,30,797.0,91.0,3.6,26.9,532.0,139.69,74.9
2018,6,22,16,45,775.5,87.5,3.6,26.45,483.5,86.29,48.81
2018,6,22,17,0,754.0,84.0,3.6,26.0,435.0,61.6,46.72
2018,6,22,17,15,722.0,79.5,3.55,25.3,384.0,59.8,45.51
2018,6,22,17,30,690.0,75.0,3.5,24.6,333.0,52.73,39.73
2018,6,22,17,45,644.0,70.5,3.4,23.85,283.0,50.91,38.37
2018,6,22,18,0,598.0,66.0,3.3,23.1,233.0,49.06,36.88
2018,6,22,18,15,530.5,59.0,3.2,22.2,185.5,45.01,33.38
2018,6,22,18,30,463.0,52.0,3.1,21.3,138.0,40.86,29.6
2018,6,22,18,45,361.5,42.5,2.95,20.45,97.5,34.25,23.43
2018,6,22,19,0,260.0,33.0,2.8,19.6,57.0,27.44,15.84
2018,6,22,19,15,149.5,20.5,2.8,19.1,32.5,16.26,0.0
2018,6,22,19,30,39.0,8.0,2.8,18.6,8.0,7.28,0.0
2018,6,22,19,45,19.5,4.0,2.8,18.15,4.0,0.0,0.0
2018,6,22,20,0,0.0,0.0,2.8,17.7,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,2.75,17.45,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,2.7,17.2,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,2.7,16.95,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,2.7,16.7,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,2.6,15.75,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,2.55,15.4,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,2.45,15.1,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,2.35,14.85,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,2.25,14.4,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,2.15,14.3,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,1.85,14.35,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,1.8,14.45,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,6,23,4,45,50.5,6.5,1.7,15.65,8.0,0.0,0.0
2018,6,23,5,0,101.0,13.0,1.7,16.0,16.0,30.02,0.0
2018,6,23,5,15,233.0,24.5,1.8,16.65,47.0,91.65,41.15
2018,6,23,5,30,365.0,36.0,1.9,17.3,78.0,160.97,113.46
2018,6,23,5,45,454.0,43.0,1.95,18.0,121.0,222.35,167.84
2018,6,23,6,0,543.0,50.0,2.0,18.7,164.0,293.15,228.89
2018,6,23,6,15,600.5,55.5,2.05,19.25,212.5,356.67,283.49
2018,6,23,6,30,658.0,61.0,2.1,19.8,261.0,425.32,340.36
2018,6,23,6,45,699.0,64.5,2.1,20.4,311.5,485.33,388.42
2018,6,23,7,0,740.0,68.0,2.1,21.0,362.0,549.58,437.76
2018,6,23,7,15,769.0,71.0,2.1,21.75,413.0,607.32,480.04
2018,6,23,7,30,798.0,74.0,2.1,22.5,464.0,665.62,520.37
2018,6,23,7,45,819.5,76.5,2.15,23.25,513.5,717.89,554.42
2018,6,23,8,0,841.0,79.0,2.2,24.0,563.0,763.26,582.83
2018,6,23,8,15,857.5,81.0,2.25,24.7,610.0,808.6,610.81
2018,6,23,8,30,874.0,83.0,2.3,25.4,657.0,852.25,637.09
2018,6,23,8,45,886.5,85.0,2.35,26.1,700.5,890.34,659.24
2018,6,23,9,0,899.0,87.0,2.4,26.8,744.0,925.96,679.48
2018,6,23,9,15,908.0,88.5,2.4,27.45,782.5,955.03,694.91
2018,6,23,9,30,917.0,90.0,2.4,28.1,821.0,981.03,708.27
2018,6,23,9,45,924.5,91.5,2.4,28.8,854.5,1002.34,718.42
2018,6,23,10,0,932.0,93.0,2.4,29.5,888.0,1020.22,726.41
2018,6,23,10,15,937.5,94.5,2.45,30.0,916.0,1032.56,732.07
2018,6,23,10,30,943.0,96.0,2.5,30.5,944.0,1041.2,735.56
2018,6,23,10,45,947.0,97.0,2.5,31.0,965.0,1044.06,735.07
2018,6,23,11,0,951.0,98.0,2.5,31.5,986.0,1043.13,732.39
2018,6,23,11,15,953.5,98.5,2.55,31.7,1000.0,1036.42,727.7
2018,6,23,11,30,956.0,99.0,2.6,31.9,1014.0,1025.96,720.82
2018,6,23,11,45,958.0,99.0,2.65,32.15,1021.0,1010.83,711.0
2018,6,23,12,0,960.0,99.0,2.7,32.4,1028.0,992.12,699.03
2018,6,23,12,15,959.5,99.5,2.8,32.45,1027.5,968.12,684.76
2018,6,23,12,30,959.0,100.0,2.9,32.5,1027.0,940.85,668.36
2018,6,23,12,45,957.0,101.0,2.95,32.55,1019.0,909.59,648.95
2018,6,23,13,0,955.0,102.0,3.0,32.6,1011.0,875.38,627.52
2018,6,23,13,15,953.0,101.0,3.05,32.6,996.0,836.56,603.04
2018,6,23,13,30,951.0,100.0,3.1,32.6,981.0,795.1,576.59
2018,6,23,13,45,900.0,126.0,3.1,32.55,943.5,740.14,539.36
2018,6,23,14,0,849.0,152.0,3.1,32.5,906.0,687.93,501.89
2018,6,23,14,15,843.0,149.0,3.1,32.4,877.5,638.46,466.39
2018,6,23,14,30,837.0,146.0,3.1,32.3,849.0,587.75,428.99
2018,6,23,14,45,840.0,136.5,3.1,32.2,817.0,535.13,389.15
2018,6,23,15,0,843.0,127.0,3.1,32.1,785.0,480.85,346.77
2018,6,23,15,15,805.5,132.5,3.1,32.1,735.0,421.44,299.58
2018,6,23,15,30,768.0,138.0,3.1,32.1,685.0,365.07,253.85
2018,6,23,15,45,753.5,130.5,3.05,31.7,639.5,308.08,207.08
2018,6,23,16,0,739.0,123.0,3.0,31.3,594.0,252.25,161.24
2018,6,23,16,15,753.5,108.0,2.9,30.85,556.0,196.5,115.98
2018,6,23,16,30,768.0,93.0,2.8,30.4,518.0,139.06,74.24
2018,6,23,16,45,767.0,83.5,2.75,30.0,474.5,83.65,45.79
2018,6,23,17,0,766.0,74.0,2.7,29.6,431.0,54.17,39.79
2018,6,23,17,15,737.5,72.5,2.55,28.65,383.5,54.41,40.32
2018,6,23,17,30,709.0,71.0,2.4,27.7,336.0,54.74,40.89
2018,6,23,17,45,656.5,67.5,2.3,26.75,284.5,48.67,35.97
2018,6,23,18,0,604.0,64.0,2.2,25.8,233.0,47.46,35.09
2018,6,23,18,15,530.0,58.0,2.15,24.75,185.0,44.15,32.27
2018,6,23,18,30,456.0,52.0,2.1,23.7,137.0,40.82,29.25
2018,6,23,18,45,350.0,42.0,2.1,22.65,96.0,33.73,22.78
2018,6,23,19,0,244.0,32.0,2.1,21.6,55.0,25.08,13.91
2018,6,23,19,15,141.5,19.5,2.2,21.0,31.0,15.44,0.0
2018,6,23,19,30,39.0,7.0,2.3,20.4,7.0,6.37,0.0
2018,6,23,19,45,19.5,3.5,2.4,19.8,3.5,0.0,0.0
2018,6,23,20,0,0.0,0.0,2.5,19.2,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,2.5,18.85,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,2.5,18.1,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,2.5,17.7,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,2.5,17.55,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,2.5,17.4,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,2.55,17.2,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,2.6,16.85,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,2.65,16.6,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,2.65,16.4,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,2.65,15.95,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,2.7,15.65,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,2.7,15.35,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,2.75,15.05,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,2.8,14.75,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,2.75,14.35,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,2.7,14.25,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,2.75,14.3,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,6,24,4,45,26.5,5.5,2.85,14.55,6.0,0.0,0.0
2018,6,24,5,0,53.0,11.0,2.9,14.7,12.0,19.51,0.0
2018,6,24,5,15,134.0,25.5,3.0,15.1,38.5,68.19,29.51
2018,6,24,5,30,215.0,40.0,3.1,15.5,65.0,119.62,85.27
2018,6,24,5,45,283.0,54.0,3.15,15.9,103.0,171.55,131.43
2018,6,24,6,0,351.0,68.0,3.2,16.3,141.0,231.11,183.51
2018,6,24,6,15,387.0,80.5,3.25,16.8,181.0,281.34,227.6
2018,6,24,6,30,423.0,93.0,3.3,17.3,221.0,334.87,273.18
2018,6,24,6,45,482.0,102.0,3.35,17.75,273.5,400.49,327.24
2018,6,24,7,0,541.0,111.0,3.4,18.2,326.0,476.37,387.7
2018,6,24,7,15,584.5,117.0,3.4,18.7,377.5,538.54,435.64
2018,6,24,7,30,628.0,123.0,3.4,19.2,429.0,602.92,483.86
2018,6,24,7,45,656.0,128.0,3.45,19.65,477.5,656.36,522.68
2018,6,24,8,0,684.0,133.0,3.5,20.1,526.0,709.9,560.37
2018,6,24,8,15,705.5,137.0,3.55,20.5,572.0,756.72,591.76
2018,6,24,8,30,727.0,141.0,3.6,20.9,618.0,802.5,621.94
2018,6,24,8,45,744.5,145.0,3.65,21.25,661.5,843.38,648.35
2018,6,24,9,0,762.0,149.0,3.7,21.6,705.0,877.17,669.54
2018,6,24,9,15,787.0,146.5,3.75,21.85,747.5,914.12,693.05
2018,6,24,9,30,812.0,144.0,3.8,22.1,790.0,948.87,714.85
2018,6,24,9,45,837.0,138.0,3.85,22.35,828.5,977.39,732.31
2018,6,24,10,0,862.0,132.0,3.9,22.6,867.0,992.53,740.78
2018,6,24,10,15,870.0,133.0,3.95,22.75,895.0,1005.85,748.5
2018,6,24,10,30,878.0,134.0,4.0,22.9,923.0,1015.74,754.03
2018,6,24,10,45,884.0,134.0,4.05,23.05,944.0,1019.14,755.37
2018,6,24,11,0,890.0,134.0,4.1,23.2,965.0,1018.98,754.51
2018,6,24,11,15,894.0,134.5,4.1,23.25,979.5,1013.74,750.4
2018,6,24,11,30,898.0,135.0,4.1,23.3,994.0,1004.94,744.06
2018,6,24,11,45,900.0,135.5,4.1,23.35,1001.5,990.7,734.24
2018,6,24,12,0,902.0,136.0,4.1,23.4,1009.0,973.09,722.27
2018,6,24,12,15,904.0,135.0,4.1,23.4,1009.0,950.87,707.43
2018,6,24,12,30,906.0,134.0,4.1,23.4,1009.0,925.51,690.51
2018,6,24,12,45,908.0,131.0,4.05,23.45,1002.0,895.35,669.95
2018,6,24,13,0,910.0,128.0,4.0,23.5,995.0,862.24,647.36
2018,6,24,13,15,905.5,128.5,4.0,23.45,979.5,824.19,621.78
2018,6,24,13,30,901.0,129.0,4.0,23.4,964.0,783.81,594.39
2018,6,24,13,45,894.5,129.0,4.0,23.35,941.0,739.45,562.58
2018,6,24,14,0,888.0,129.0,4.0,23.3,918.0,693.28,528.25
2018,6,24,14,15,880.0,127.5,4.0,23.15,888.5,643.38,490.59
2018,6,24,14,30,872.0,126.0,4.0,23.0,859.0,592.26,451.01
2018,6,24,14,45,861.5,124.5,4.0,22.85,823.5,538.9,408.59
2018,6,24,15,0,851.0,123.0,4.0,22.7,788.0,485.02,364.53
2018,6,24,15,15,838.5,121.0,4.0,22.7,748.0,425.71,314.98
2018,6,24,15,30,826.0,119.0,4.0,22.7,708.0,369.87,266.88
2018,6,24,15,45,808.5,116.5,4.05,22.15,663.0,312.8,217.81
2018,6,24,16,0,791.0,114.0,4.1,21.6,618.0,257.1,169.92
2018,6,24,16,15,767.5,111.5,4.1,21.2,569.5,202.09,124.69
2018,6,24,16,30,744.0,109.0,4.1,20.8,521.0,143.32,81.63
2018,6,24,16,45,715.5,105.0,4.1,20.4,471.0,91.73,55.11
2018,6,24,17,0,687.0,101.0,4.1,20.0,421.0,67.11,52.67
2018,6,24,17,15,650.5,95.5,4.05,19.5,370.5,65.36,51.45
2018,6,24,17,30,614.0,90.0,4.0,19.0,320.0,63.49,50.08
2018,6,24,17,45,564.5,83.0,3.95,18.5,270.5,60.24,47.43
2018,6,24,18,0,515.0,76.0,3.9,18.0,221.0,56.84,44.53
2018,6,24,18,15,450.5,66.5,3.75,17.5,175.0,51.07,39.38
2018,6,24,18,30,386.0,57.0,3.6,17.0,129.0,45.04,33.81
2018,6,24,18,45,299.0,45.0,3.45,16.55,91.0,34.74,24.29
2018,6,24,19,0,212.0,33.0,3.3,16.1,53.0,25.81,14.92
2018,6,24,19,15,123.5,20.0,3.2,15.8,30.0,15.83,0.0
2018,6,24,19,30,35.0,7.0,3.1,15.5,7.0,6.37,0.0
2018,6,24,19,45,17.5,3.5,3.0,15.2,3.5,0.0,0.0
2018,6,24,20,0,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,2.9,14.75,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,2.85,14.45,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,2.8,13.95,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,2.8,13.75,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,2.85,13.6,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,2.9,13.25,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,2.9,12.95,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,2.9,12.85,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,2.9,12.75,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,2.9,12.65,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,2.95,12.6,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,3.0,12.65,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,3.1,12.85,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,6,25,4,45,0.0,1.5,3.3,13.2,1.5,0.0,0.0
2018,6,25,5,0,0.0,3.0,3.4,13.4,3.0,2.73,0.0
2018,6,25,5,15,0.0,7.5,3.45,13.7,7.5,6.58,0.0
2018,6,25,5,30,0.0,12.0,3.5,14.0,12.0,10.54,2.94
2018,6,25,5,45,0.0,18.5,3.55,14.35,18.5,16.26,8.05
2018,6,25,6,0,0.0,25.0,3.6,14.7,25.0,22.0,13.1
2018,6,25,6,15,10.5,31.0,3.55,15.05,34.0,32.7,22.37
2018,6,25,6,30,21.0,37.0,3.5,15.4,43.0,44.09,32.28
2018,6,25,6,45,90.5,55.5,3.4,15.7,90.0,114.06,92.57
2018,6,25,7,0,160.0,74.0,3.3,16.0,137.0,181.91,150.32
2018,6,25,7,15,105.0,105.5,3.25,16.4,149.0,178.6,146.1
2018,6,25,7,30,50.0,137.0,3.2,16.8,161.0,167.5,135.08
2018,6,25,7,45,96.5,152.5,3.15,17.15,205.5,230.54,187.04
2018,6,25,8,0,143.0,168.0,3.1,17.5,250.0,286.85,232.52
2018,6,25,8,15,262.5,188.0,3.1,17.9,354.0,424.1,341.75
2018,6,25,8,30,382.0,208.0,3.1,18.3,458.0,572.17,454.34
2018,6,25,8,45,473.5,214.5,3.1,18.7,545.5,671.13,526.54
2018,6,25,9,0,565.0,221.0,3.1,19.1,633.0,773.26,599.0
2018,6,25,9,15,589.0,221.5,3.1,19.45,671.5,813.97,625.4
2018,6,25,9,30,613.0,222.0,3.1,19.8,710.0,847.53,647.06
2018,6,25,9,45,673.0,206.5,3.15,20.2,763.0,897.47,680.06
2018,6,25,10,0,733.0,191.0,3.2,20.6,816.0,945.62,710.7
2018,6,25,10,15,819.0,152.0,3.25,20.85,871.0,986.46,736.5
2018,6,25,10,30,905.0,113.0,3.3,21.1,926.0,1021.38,758.22
2018,6,25,10,45,911.0,113.0,3.35,21.35,947.5,1025.09,759.29
2018,6,25,11,0,917.0,113.0,3.4,21.6,969.0,1025.15,758.35
2018,6,25,11,15,920.5,113.5,3.45,21.75,983.5,1019.56,754.12
2018,6,25,11,30,924.0,114.0,3.5,21.9,998.0,1010.33,747.63
2018,6,25,11,45,926.5,113.5,3.55,22.05,1005.0,995.58,737.59
2018,6,25,12,0,929.0,113.0,3.6,22.2,1012.0,977.36,725.35
2018,6,25,12,15,930.5,112.5,3.7,22.2,1012.0,954.85,711.02
2018,6,25,12,30,932.0,112.0,3.8,22.2,1012.0,929.1,694.49
2018,6,25,12,45,933.0,110.0,3.85,22.25,1004.5,898.43,674.12
2018,6,25,13,0,934.0,108.0,3.9,22.3,997.0,864.76,651.62
2018,6,25,13,15,931.5,106.5,4.0,22.25,981.5,825.89,625.84
2018,6,25,13,30,929.0,105.0,4.1,22.2,966.0,784.49,598.02
2018,6,25,13,45,925.5,103.5,4.15,22.15,944.0,740.01,566.92
2018,6,25,14,0,922.0,102.0,4.2,22.1,922.0,693.41,532.18
2018,6,25,14,15,916.5,101.0,4.25,21.95,893.5,644.1,494.7
2018,6,25,14,30,911.0,100.0,4.3,21.8,865.0,593.24,454.96
2018,6,25,14,45,904.0,98.0,4.3,21.65,831.0,539.48,411.73
2018,6,25,15,0,897.0,96.0,4.3,21.5,797.0,484.8,366.47
2018,6,25,15,15,887.0,94.0,4.3,21.5,757.5,428.24,318.26
2018,6,25,15,30,877.0,92.0,4.3,21.5,718.0,371.56,268.76
2018,6,25,15,45,864.5,90.0,4.35,20.9,674.5,314.29,218.68
2018,6,25,16,0,852.0,88.0,4.4,20.3,631.0,257.64,169.12
2018,6,25,16,15,836.5,85.5,4.45,19.9,584.5,200.98,121.6
2018,6,25,16,30,821.0,83.0,4.5,19.5,538.0,138.08,74.66
2018,6,25,16,45,799.5,79.5,4.5,19.05,488.5,83.23,46.36
2018,6,25,17,0,778.0,76.0,4.5,18.6,439.0,55.72,43.08
2018,6,25,17,15,747.0,73.0,4.5,18.1,388.5,54.84,42.56
2018,6,25,17,30,716.0,70.0,4.5,17.6,338.0,53.94,41.99
2018,6,25,17,45,673.0,65.0,4.5,17.1,287.5,46.84,35.89
2018,6,25,18,0,630.0,60.0,4.5,16.6,237.0,44.38,33.78
2018,6,25,18,15,567.0,54.5,4.4,16.1,190.0,41.36,31.04
2018,6,25,18,30,504.0,49.0,4.3,15.6,143.0,38.31,28.11
2018,6,25,18,45,406.5,40.5,4.2,15.15,102.0,32.47,22.48
2018,6,25,19,0,309.0,32.0,4.1,14.7,61.0,26.49,15.6
2018,6,25,19,15,182.5,20.5,4.05,14.45,35.0,17.31,0.0
2018,6,25,19,30,56.0,9.0,4.0,14.2,9.0,8.19,0.0
2018,6,25,19,45,28.0,4.5,3.95,13.9,4.5,0.0,0.0
2018,6,25,20,0,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,3.85,13.45,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,3.75,13.15,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,3.65,12.9,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,3.55,12.7,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,3.45,12.35,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,3.4,12.25,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,3.35,12.1,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,3.3,11.95,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,3.25,11.65,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,3.2,11.55,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,3.15,11.45,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,3.05,11.35,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,2.9,11.25,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,2.7,11.25,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,6,26,4,45,34.0,6.0,2.85,11.7,7.0,0.0,0.0
2018,6,26,5,0,68.0,12.0,2.9,11.9,14.0,23.0,0.0
2018,6,26,5,15,178.0,26.0,2.95,12.35,43.5,78.65,32.18
2018,6,26,5,30,288.0,40.0,3.0,12.8,73.0,140.75,100.87
2018,6,26,5,45,368.5,50.5,3.0,13.2,113.5,198.76,153.31
2018,6,26,6,0,449.0,61.0,3.0,13.6,154.0,265.3,212.14
2018,6,26,6,15,462.5,73.0,2.95,14.1,191.0,310.73,253.26
2018,6,26,6,30,476.0,85.0,2.9,14.6,228.0,356.84,293.31
2018,6,26,6,45,525.5,93.0,2.85,15.05,278.0,419.61,345.29
2018,6,26,7,0,575.0,101.0,2.8,15.5,328.0,486.05,398.4
2018,6,26,7,15,650.5,100.0,2.8,16.0,390.0,563.01,458.33
2018,6,26,7,30,726.0,99.0,2.8,16.5,452.0,644.69,519.85
2018,6,26,7,45,758.5,101.0,2.8,16.95,504.0,699.07,557.96
2018,6,26,8,0,791.0,103.0,2.8,17.4,556.0,756.63,596.97
2018,6,26,8,15,810.5,106.0,2.8,17.85,604.0,804.38,628.03
2018,6,26,8,30,830.0,109.0,2.8,18.3,652.0,850.67,657.55
2018,6,26,8,45,846.0,110.5,2.8,18.75,696.0,890.41,682.0
2018,6,26,9,0,862.0,112.0,2.8,19.2,740.0,919.23,698.7
2018,6,26,9,15,874.0,114.0,2.85,19.6,780.0,950.72,717.7
2018,6,26,9,30,886.0,116.0,2.9,20.0,820.0,979.36,734.63
2018,6,26,9,45,895.5,116.0,2.95,20.45,853.5,1000.41,746.33
2018,6,26,10,0,905.0,116.0,3.0,20.9,887.0,1018.2,755.94
2018,6,26,10,15,912.5,117.0,3.05,21.15,915.5,1031.64,763.35
2018,6,26,10,30,920.0,118.0,3.1,21.4,944.0,1041.5,768.53
2018,6,26,10,45,926.0,118.5,3.2,21.65,966.0,1045.69,770.56
2018,6,26,11,0,932.0,119.0,3.3,21.9,988.0,1046.15,770.31
2018,6,26,11,15,936.5,118.0,3.35,22.05,1002.5,1039.92,765.69
2018,6,26,11,30,941.0,117.0,3.4,22.2,1017.0,1029.98,758.8
2018,6,26,11,45,944.0,116.5,3.5,22.3,1024.5,1015.44,749.52
2018,6,26,12,0,947.0,116.0,3.6,22.4,1032.0,997.34,737.94
2018,6,26,12,15,950.5,113.0,3.65,22.4,1032.0,973.92,722.79
2018,6,26,12,30,954.0,110.0,3.7,22.4,1032.0,947.15,705.4
2018,6,26,12,45,957.5,106.5,3.8,22.4,1025.0,916.63,685.72
2018,6,26,13,0,961.0,103.0,3.9,22.4,1018.0,882.89,663.71
2018,6,26,13,15,959.0,102.0,3.95,22.3,1003.0,843.94,637.92
2018,6,26,13,30,957.0,101.0,4.0,22.2,988.0,802.32,610.04
2018,6,26,13,45,937.5,108.5,4.05,22.1,960.0,753.33,575.99
2018,6,26,14,0,918.0,116.0,4.1,22.0,932.0,703.32,538.82
2018,6,26,14,15,888.0,126.0,4.15,21.8,894.5,648.31,497.21
2018,6,26,14,30,858.0,136.0,4.2,21.6,857.0,593.82,454.95
2018,6,26,14,45,876.0,120.0,4.25,21.45,830.0,543.95,415.13
2018,6,26,15,0,894.0,104.0,4.3,21.3,803.0,490.62,371.11
2018,6,26,15,15,890.5,99.0,4.3,21.3,765.0,434.3,323.06
2018,6,26,15,30,887.0,94.0,4.3,21.3,727.0,377.18,273.11
2018,6,26,15,45,883.5,88.5,4.35,20.65,685.5,319.09,222.13
2018,6,26,16,0,880.0,83.0,4.4,20.0,644.0,260.64,170.68
2018,6,26,16,15,863.5,79.5,4.4,19.6,595.0,201.49,120.98
2018,6,26,16,30,847.0,76.0,4.4,19.2,546.0,143.91,78.37
2018,6,26,16,45,829.0,73.0,4.4,18.8,497.5,88.41,49.76
2018,6,26,17,0,811.0,70.0,4.4,18.4,449.0,51.58,39.51
2018,6,26,17,15,781.5,67.0,4.35,17.95,397.5,50.49,38.78
2018,6,26,17,30,752.0,64.0,4.3,17.5,346.0,49.36,37.99
2018,6,26,17,45,711.0,60.0,4.25,17.05,295.0,47.34,36.34
2018,6,26,18,0,670.0,56.0,4.2,16.6,244.0,45.28,34.58
2018,6,26,18,15,608.0,51.0,4.1,16.1,196.0,38.66,28.66
2018,6,26,18,30,546.0,46.0,4.0,15.6,148.0,35.85,25.96
2018,6,26,18,45,435.0,38.0,3.9,15.15,104.5,30.28,20.6
2018,6,26,19,0,324.0,30.0,3.8,14.7,61.0,24.6,14.11
2018,6,26,19,15,197.5,19.0,3.75,14.4,35.0,15.84,0.0
2018,6,26,19,30,71.0,8.0,3.7,14.1,9.0,7.28,0.0
2018,6,26,19,45,35.5,4.0,3.65,13.8,4.5,0.0,0.0
2018,6,26,20,0,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,3.6,13.35,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,3.55,13.05,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,3.5,12.85,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,3.45,12.6,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,3.4,12.55,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,3.2,12.45,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,3.2,12.35,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,3.2,12.25,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,3.2,12.15,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,3.2,12.05,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,3.15,11.9,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,3.05,11.75,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,3.1,11.85,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,6,27,4,45,26.5,5.5,3.3,12.2,6.0,0.0,0.0
2018,6,27,5,0,53.0,11.0,3.4,12.4,12.0,19.38,0.0
2018,6,27,5,15,71.0,18.0,3.5,12.75,23.5,38.94,12.7
2018,6,27,5,30,89.0,25.0,3.6,13.1,35.0,57.05,38.51
2018,6,27,5,45,52.0,35.0,3.65,13.45,41.5,54.95,39.78
2018,6,27,6,0,15.0,45.0,3.7,13.8,48.0,48.01,35.19
2018,6,27,6,15,7.5,55.5,3.7,14.25,57.0,52.63,39.44
2018,6,27,6,30,0.0,66.0,3.7,14.7,66.0,58.69,44.6
2018,6,27,6,45,2.5,90.0,3.65,15.1,91.0,82.83,64.98
2018,6,27,7,0,5.0,114.0,3.6,15.5,116.0,107.35,85.36
2018,6,27,7,15,25.5,148.5,3.6,15.9,160.5,162.7,131.38
2018,6,27,7,30,46.0,183.0,3.6,16.3,205.0,214.11,173.26
2018,6,27,7,45,51.5,203.5,3.6,16.7,231.0,240.51,193.86
2018,6,27,8,0,57.0,224.0,3.6,17.1,257.0,267.16,214.41
2018,6,27,8,15,63.5,248.5,3.6,17.5,288.0,299.16,238.89
2018,6,27,8,30,70.0,273.0,3.6,17.9,319.0,331.29,263.11
2018,6,27,8,45,73.0,295.5,3.6,18.25,346.0,358.2,282.88
2018,6,27,9,0,76.0,318.0,3.6,18.6,373.0,384.89,302.27
2018,6,27,9,15,111.5,341.0,3.65,18.9,427.0,457.67,357.47
2018,6,27,9,30,147.0,364.0,3.7,19.2,481.0,516.04,400.79
2018,6,27,9,45,240.0,370.5,3.7,19.5,570.5,628.52,484.6
2018,6,27,10,0,333.0,377.0,3.7,19.8,660.0,726.67,555.61
2018,6,27,10,15,390.5,368.0,3.8,19.95,710.5,773.79,589.31
2018,6,27,10,30,448.0,359.0,3.9,20.1,761.0,833.38,631.38
2018,6,27,10,45,437.0,373.5,3.95,20.3,773.0,833.11,629.38
2018,6,27,11,0,426.0,388.0,4.0,20.5,785.0,830.4,626.19
2018,6,27,11,15,413.5,398.5,4.05,20.55,788.5,820.09,618.21
2018,6,27,11,30,401.0,409.0,4.1,20.6,792.0,807.68,608.86
2018,6,27,11,45,394.0,414.5,4.15,20.6,793.0,785.84,593.48
2018,6,27,12,0,387.0,420.0,4.2,20.6,794.0,771.47,583.18
2018,6,27,12,15,369.5,426.0,4.3,20.5,783.0,746.45,565.46
2018,6,27,12,30,352.0,432.0,4.4,20.4,772.0,720.56,547.18
2018,6,27,12,45,303.5,439.5,4.45,20.35,731.0,669.09,509.5
2018,6,27,13,0,255.0,447.0,4.5,20.3,690.0,619.34,472.8
2018,6,27,13,15,214.0,449.0,4.55,20.15,650.5,570.81,437.04
2018,6,27,13,30,173.0,451.0,4.6,20.0,611.0,527.95,405.06
2018,6,27,13,45,253.0,421.5,4.65,19.85,649.5,545.68,420.29
2018,6,27,14,0,333.0,392.0,4.7,19.7,688.0,555.62,428.93
2018,6,27,14,15,370.0,366.5,4.75,19.5,685.5,535.35,414.11
2018,6,27,14,30,407.0,341.0,4.8,19.3,683.0,509.19,394.32
2018,6,27,14,45,383.5,331.0,4.85,19.05,643.0,465.08,360.0
2018,6,27,15,0,360.0,321.0,4.9,18.8,603.0,420.8,325.09
2018,6,27,15,15,333.5,311.0,4.9,18.8,561.5,377.47,290.15
2018,6,27,15,30,307.0,301.0,4.9,18.8,520.0,336.75,257.05
2018,6,27,15,45,304.0,280.5,5.0,18.25,486.0,297.94,225.34
2018,6,27,16,0,301.0,260.0,5.1,17.7,452.0,259.66,193.87
2018,6,27,16,15,332.0,232.0,5.1,17.35,429.0,222.41,162.12
2018,6,27,16,30,363.0,204.0,5.1,17.0,406.0,182.05,129.92
2018,6,27,16,45,332.0,189.0,5.15,16.65,360.5,144.36,107.21
2018,6,27,17,0,301.0,174.0,5.2,16.3,315.0,121.88,101.14
2018,6,27,17,15,315.0,151.5,5.15,15.85,284.0,108.7,90.17
2018,6,27,17,30,329.0,129.0,5.1,15.4,253.0,94.83,78.42
2018,6,27,17,45,412.5,101.0,5.1,15.0,233.0,72.22,58.71
2018,6,27,18,0,496.0,73.0,5.1,14.6,213.0,54.18,42.78
2018,6,27,18,15,469.5,63.5,5.0,14.25,175.0,48.5,37.63
2018,6,27,18,30,443.0,54.0,4.9,13.9,137.0,42.48,32.0
2018,6,27,18,45,348.5,44.0,4.8,13.55,97.5,35.51,25.29
2018,6,27,19,0,254.0,34.0,4.7,13.2,58.0,26.67,15.89
2018,6,27,19,15,149.0,21.5,4.6,13.05,33.5,17.06,0.0
2018,6,27,19,30,44.0,9.0,4.5,12.9,9.0,8.19,0.0
2018,6,27,19,45,22.0,4.5,4.45,12.75,4.5,0.0,0.0
2018,6,27,20,0,0.0,0.0,4.4,12.6,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,4.4,12.6,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,4.4,12.6,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,4.4,12.55,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,4.35,12.45,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,4.25,12.4,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,4.15,12.4,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,4.05,12.4,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,3.95,12.4,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,3.9,12.35,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,3.85,12.3,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,3.8,12.25,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,3.75,12.2,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,3.7,12.15,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,3.8,12.25,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,6,28,4,45,25.0,6.0,3.95,12.55,6.5,0.0,0.0
2018,6,28,5,0,50.0,12.0,4.0,12.7,13.0,19.72,0.0
2018,6,28,5,15,156.0,26.0,4.1,13.1,41.0,72.9,26.38
2018,6,28,5,30,262.0,40.0,4.2,13.5,69.0,132.83,94.63
2018,6,28,5,45,356.5,49.5,4.25,13.9,110.0,192.97,148.47
2018,6,28,6,0,451.0,59.0,4.3,14.3,151.0,263.37,210.45
2018,6,28,6,15,515.0,66.0,4.3,14.75,198.5,326.89,266.56
2018,6,28,6,30,579.0,73.0,4.3,15.2,246.0,396.27,326.09
2018,6,28,6,45,625.5,77.5,4.3,15.7,296.0,458.4,378.05
2018,6,28,7,0,672.0,82.0,4.3,16.2,346.0,523.7,430.79
2018,6,28,7,15,705.5,85.5,4.25,16.6,396.5,581.99,476.32
2018,6,28,7,30,739.0,89.0,4.2,17.0,447.0,639.18,519.65
2018,6,28,7,45,764.5,92.0,4.15,17.4,496.5,692.87,557.65
2018,6,28,8,0,790.0,95.0,4.1,17.8,546.0,746.23,594.33
2018,6,28,8,15,809.0,97.5,4.05,18.2,593.0,792.99,625.41
2018,6,28,8,30,828.0,100.0,4.0,18.6,640.0,838.29,654.88
2018,6,28,8,45,843.5,101.0,3.95,19.0,683.5,869.12,673.59
2018,6,28,9,0,859.0,102.0,3.9,19.4,727.0,905.33,695.96
2018,6,28,9,15,870.0,104.0,3.85,19.7,766.0,936.01,714.44
2018,6,28,9,30,881.0,106.0,3.8,20.0,805.0,963.83,730.84
2018,6,28,9,45,889.0,107.0,3.8,20.35,838.0,984.61,742.54
2018,6,28,10,0,897.0,108.0,3.8,20.7,871.0,1002.11,752.08
2018,6,28,10,15,902.5,109.5,3.8,20.95,898.0,1014.25,758.38
2018,6,28,10,30,908.0,111.0,3.8,21.2,925.0,1022.81,762.41
2018,6,28,10,45,912.5,111.5,3.8,21.45,946.0,1025.72,762.8
2018,6,28,11,0,917.0,112.0,3.8,21.7,967.0,1024.96,760.92
2018,6,28,11,15,919.5,112.5,3.85,21.8,980.5,1018.56,756.22
2018,6,28,11,30,922.0,113.0,3.9,21.9,994.0,1008.53,749.25
2018,6,28,11,45,923.0,113.5,3.95,22.0,1000.5,993.49,739.05
2018,6,28,12,0,924.0,114.0,4.0,22.1,1007.0,975.0,726.63
2018,6,28,12,15,925.5,112.5,4.1,22.15,1006.5,951.79,711.49
2018,6,28,12,30,927.0,111.0,4.2,22.2,1006.0,925.37,694.16
2018,6,28,12,45,928.0,108.5,4.25,22.2,998.5,894.5,673.61
2018,6,28,13,0,929.0,106.0,4.3,22.2,991.0,860.65,650.92
2018,6,28,13,15,926.5,105.5,4.4,22.15,976.0,822.95,625.67
2018,6,28,13,30,924.0,105.0,4.5,22.1,961.0,782.69,598.68
2018,6,28,13,45,919.0,104.5,4.55,22.0,939.0,738.3,567.7
2018,6,28,14,0,914.0,104.0,4.6,21.9,917.0,691.91,533.08
2018,6,28,14,15,908.5,103.0,4.6,21.75,889.0,642.99,495.58
2018,6,28,14,30,903.0,102.0,4.6,21.6,861.0,592.54,455.89
2018,6,28,14,45,894.5,100.5,4.65,21.4,826.5,538.84,412.79
2018,6,28,15,0,886.0,99.0,4.7,21.2,792.0,484.37,367.73
2018,6,28,15,15,875.0,97.5,4.7,21.2,752.5,428.38,319.79
2018,6,28,15,30,864.0,96.0,4.7,21.2,713.0,372.36,270.69
2018,6,28,15,45,850.0,93.5,4.7,20.65,669.0,314.94,220.37
2018,6,28,16,0,836.0,91.0,4.7,20.1,625.0,258.33,170.74
2018,6,28,16,15,818.5,88.5,4.75,19.7,578.0,195.0,117.77
2018,6,28,16,30,801.0,86.0,4.8,19.3,531.0,140.13,76.97
2018,6,28,16,45,776.5,83.0,4.8,18.9,481.5,86.6,48.84
2018,6,28,17,0,752.0,80.0,4.8,18.5,432.0,58.46,45.48
2018,6,28,17,15,720.0,76.0,4.8,18.0,381.5,56.94,44.41
2018,6,28,17,30,688.0,72.0,4.8,17.5,331.0,50.44,38.92
2018,6,28,17,45,644.0,67.5,4.8,17.0,281.5,48.53,37.4
2018,6,28,18,0,600.0,63.0,4.8,16.5,232.0,46.57,35.73
2018,6,28,18,15,534.5,57.0,4.7,16.0,185.5,43.26,32.74
2018,6,28,18,30,469.0,51.0,4.6,15.5,139.0,39.91,29.53
2018,6,28,18,45,370.0,42.0,4.5,15.05,99.0,33.72,23.58
2018,6,28,19,0,271.0,33.0,4.4,14.6,59.0,27.36,16.35
2018,6,28,19,15,157.0,20.5,4.35,14.3,33.5,16.25,0.0
2018,6,28,19,30,43.0,8.0,4.3,14.0,8.0,7.28,0.0
2018,6,28,19,45,21.5,4.0,4.2,13.75,4.0,0.0,0.0
2018,6,28,20,0,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,4.05,13.35,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,3.95,13.05,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,3.85,12.85,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,3.75,12.7,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,3.6,12.55,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,3.4,12.45,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,3.15,12.35,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,2.9,12.25,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,2.5,11.95,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,2.05,11.85,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,1.85,11.8,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,1.55,11.8,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,1.35,12.05,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,6,29,4,45,46.5,6.0,1.45,12.6,7.0,0.0,0.0
2018,6,29,5,0,93.0,12.0,1.5,12.9,14.0,27.22,0.0
2018,6,29,5,15,222.5,22.5,1.55,13.45,43.0,84.89,28.51
2018,6,29,5,30,352.0,33.0,1.6,14.0,72.0,152.33,107.01
2018,6,29,5,45,442.5,40.0,1.7,14.5,114.0,212.89,161.82
2018,6,29,6,0,533.0,47.0,1.8,15.0,156.0,283.22,223.47
2018,6,29,6,15,591.5,52.5,1.8,15.65,204.0,346.42,278.46
2018,6,29,6,30,650.0,58.0,1.8,16.3,252.0,413.31,334.58
2018,6,29,6,45,691.0,62.0,1.8,16.9,302.5,475.23,384.76
2018,6,29,7,0,732.0,66.0,1.8,17.5,353.0,539.66,434.85
2018,6,29,7,15,762.0,69.0,1.8,18.25,404.0,597.77,477.95
2018,6,29,7,30,792.0,72.0,1.8,19.0,455.0,656.59,519.21
2018,6,29,7,45,814.0,74.5,1.85,19.8,504.5,703.48,549.69
2018,6,29,8,0,836.0,77.0,1.9,20.6,554.0,754.97,582.78
2018,6,29,8,15,852.5,79.0,1.95,21.2,601.0,800.39,611.3
2018,6,29,8,30,869.0,81.0,2.0,21.8,648.0,844.13,638.2
2018,6,29,8,45,881.5,83.0,2.05,22.45,691.5,882.38,660.84
2018,6,29,9,0,894.0,85.0,2.1,23.1,735.0,918.17,681.59
2018,6,29,9,15,901.0,88.5,2.2,23.6,773.5,947.82,699.01
2018,6,29,9,30,908.0,92.0,2.3,24.1,812.0,974.3,714.34
2018,6,29,9,45,912.5,95.0,2.4,24.6,844.5,994.5,725.58
2018,6,29,10,0,917.0,98.0,2.5,25.1,877.0,1011.18,734.63
2018,6,29,10,15,922.5,99.0,2.55,25.45,904.5,1023.13,740.65
2018,6,29,10,30,928.0,100.0,2.6,25.8,932.0,1031.45,744.48
2018,6,29,10,45,931.5,101.0,2.7,26.15,952.5,1034.08,745.32
2018,6,29,11,0,935.0,102.0,2.8,26.5,973.0,1032.97,743.91
2018,6,29,11,15,937.5,102.5,2.9,26.65,987.0,1026.63,739.86
2018,6,29,11,30,940.0,103.0,3.0,26.8,1001.0,1016.59,733.54
2018,6,29,11,45,940.5,103.5,3.1,27.0,1007.0,1000.99,723.58
2018,6,29,12,0,941.0,104.0,3.2,27.2,1013.0,981.89,711.42
2018,6,29,12,15,939.5,105.0,3.3,27.2,1012.5,958.06,696.73
2018,6,29,12,30,938.0,106.0,3.4,27.2,1012.0,931.04,679.9
2018,6,29,12,45,935.0,107.0,3.5,27.25,1003.5,899.69,659.96
2018,6,29,13,0,932.0,108.0,3.6,27.3,995.0,865.5,637.99
2018,6,29,13,15,930.0,106.5,3.65,27.2,980.0,827.19,613.15
2018,6,29,13,30,928.0,105.0,3.7,27.1,965.0,786.3,586.32
2018,6,29,13,45,913.0,110.5,3.8,27.05,939.5,739.93,554.79
2018,6,29,14,0,898.0,116.0,3.9,27.0,914.0,692.28,520.16
2018,6,29,14,15,894.0,113.0,3.9,26.8,886.0,643.25,483.85
2018,6,29,14,30,890.0,110.0,3.9,26.6,858.0,592.6,445.29
2018,6,29,14,45,887.5,105.5,3.95,26.45,825.5,540.07,404.16
2018,6,29,15,0,885.0,101.0,4.0,26.3,793.0,486.2,360.66
2018,6,29,15,15,879.0,96.5,4.0,26.3,754.5,429.81,313.64
2018,6,29,15,30,873.0,92.0,4.0,26.3,716.0,372.89,264.97
2018,6,29,15,45,854.5,91.0,4.05,25.75,670.0,314.89,215.49
2018,6,29,16,0,836.0,90.0,4.1,25.2,624.0,258.16,167.04
2018,6,29,16,15,824.5,86.0,4.1,24.8,579.0,201.87,120.45
2018,6,29,16,30,813.0,82.0,4.1,24.4,534.0,138.91,73.8
2018,6,29,16,45,790.0,79.0,4.05,24.0,484.5,84.73,45.74
2018,6,29,17,0,767.0,76.0,4.0,23.6,435.0,55.59,42.07
2018,6,29,17,15,736.0,72.5,3.95,23.0,384.5,54.33,41.26
2018,6,29,17,30,705.0,69.0,3.9,22.4,334.0,53.02,40.36
2018,6,29,17,45,661.5,64.5,3.85,21.8,284.0,46.37,34.76
2018,6,29,18,0,618.0,60.0,3.8,21.2,234.0,44.29,33.04
2018,6,29,18,15,555.0,54.0,3.7,20.45,187.0,40.87,30.04
2018,6,29,18,30,492.0,48.0,3.6,19.7,140.0,37.37,26.81
2018,6,29,18,45,395.5,40.0,3.5,18.95,100.0,31.96,21.68
2018,6,29,19,0,299.0,32.0,3.4,18.2,60.0,26.45,15.34
2018,6,29,19,15,176.5,20.0,3.4,17.75,34.0,16.79,0.0
2018,6,29,19,30,54.0,8.0,3.4,17.3,8.0,7.28,0.0
2018,6,29,19,45,27.0,4.0,3.4,16.9,4.0,0.0,0.0
2018,6,29,20,0,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,3.35,16.25,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,3.25,15.75,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,3.1,15.35,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,2.1,14.35,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,1.95,14.25,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,1.65,14.45,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,1.3,14.85,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,1.15,15.3,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,1.1,15.45,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,1.1,15.75,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,6,30,4,45,61.5,5.5,1.1,16.25,7.0,0.0,0.0
2018,6,30,5,0,123.0,11.0,1.1,16.5,14.0,31.46,0.0
2018,6,30,5,15,264.0,21.0,1.15,17.05,44.5,92.66,27.9
2018,6,30,5,30,405.0,31.0,1.2,17.6,75.0,165.35,113.78
2018,6,30,5,45,491.0,37.5,1.25,18.2,118.0,226.56,168.98
2018,6,30,6,0,577.0,44.0,1.3,18.8,161.0,295.23,228.45
2018,6,30,6,15,632.0,48.5,1.3,19.35,209.0,358.33,282.55
2018,6,30,6,30,687.0,53.0,1.3,19.9,257.0,426.14,338.34
2018,6,30,6,45,725.0,57.0,1.25,20.5,308.0,488.15,387.14
2018,6,30,7,0,763.0,61.0,1.2,21.1,359.0,552.36,435.35
2018,6,30,7,15,790.0,64.0,1.2,21.85,410.0,609.91,476.64
2018,6,30,7,30,817.0,67.0,1.2,22.6,461.0,662.7,511.9
2018,6,30,7,45,837.5,69.5,1.2,23.35,510.5,714.83,544.73
2018,6,30,8,0,858.0,72.0,1.2,24.1,560.0,766.15,576.03
2018,6,30,8,15,873.5,73.5,1.3,24.8,607.0,811.03,603.51
2018,6,30,8,30,889.0,75.0,1.4,25.5,654.0,854.12,629.41
2018,6,30,8,45,900.5,77.0,1.45,26.15,697.5,892.19,651.17
2018,6,30,9,0,912.0,79.0,1.5,26.8,741.0,927.68,671.03
2018,6,30,9,15,920.0,81.0,1.6,27.35,779.5,957.12,687.79
2018,6,30,9,30,928.0,83.0,1.7,27.9,818.0,983.41,702.54
2018,6,30,9,45,933.0,85.5,1.75,28.5,851.5,1004.03,712.92
2018,6,30,10,0,938.0,88.0,1.8,29.1,885.0,1021.1,721.17
2018,6,30,10,15,943.0,89.0,1.9,29.45,912.0,1032.9,727.61
2018,6,30,10,30,948.0,90.0,2.0,29.8,939.0,1041.0,731.9
2018,6,30,10,45,951.5,91.0,2.05,30.15,960.0,1043.83,732.44
2018,6,30,11,0,955.0,92.0,2.1,30.5,981.0,1042.85,730.79
2018,6,30,11,15,957.0,92.5,2.2,30.65,995.0,1036.06,726.88
2018,6,30,11,30,959.0,93.0,2.3,30.8,1009.0,1025.51,720.74
2018,6,30,11,45,959.5,93.5,2.35,31.0,1015.5,1009.81,710.79
2018,6,30,12,0,960.0,94.0,2.4,31.2,1022.0,990.54,698.71
2018,6,30,12,15,956.5,96.0,2.5,31.2,1020.0,965.59,684.1
2018,6,30,12,30,953.0,98.0,2.6,31.2,1018.0,937.44,667.39
2018,6,30,12,45,947.0,100.5,2.65,31.25,1008.5,904.59,647.0
2018,6,30,13,0,941.0,103.0,2.7,31.3,999.0,869.01,624.72
2018,6,30,13,15,938.0,102.5,2.75,31.25,983.5,830.54,600.6
2018,6,30,13,30,935.0,102.0,2.8,31.2,968.0,789.52,574.54
2018,6,30,13,45,880.5,130.5,2.85,31.15,930.5,734.77,537.66
2018,6,30,14,0,826.0,159.0,2.9,31.1,893.0,683.46,500.9
2018,6,30,14,15,708.0,215.5,2.95,30.9,830.5,616.06,451.93
2018,6,30,14,30,590.0,272.0,3.0,30.7,768.0,556.51,407.98
2018,6,30,14,45,666.0,221.0,3.05,30.55,759.0,518.41,379.82
2018,6,30,15,0,742.0,170.0,3.1,30.4,750.0,471.7,343.54
2018,6,30,15,15,793.0,137.5,3.1,30.4,729.0,425.12,305.02
2018,6,30,15,30,844.0,105.0,3.1,30.4,708.0,373.84,261.16
2018,6,30,15,45,806.5,109.0,3.2,29.75,656.0,310.1,209.39
2018,6,30,16,0,769.0,113.0,3.3,29.1,604.0,255.11,164.31
2018,6,30,16,15,781.5,100.5,3.35,28.5,566.5,199.31,118.32
2018,6,30,16,30,794.0,88.0,3.4,27.9,529.0,141.98,75.78
2018,6,30,16,45,764.5,85.5,3.45,27.35,478.0,88.94,48.78
2018,6,30,17,0,735.0,83.0,3.5,26.8,427.0,60.57,45.68
2018,6,30,17,15,686.0,82.0,3.5,25.85,373.5,55.78,41.98
2018,6,30,17,30,637.0,81.0,3.5,24.9,320.0,56.73,43.09
2018,6,30,17,45,596.0,75.0,3.55,23.95,272.5,54.02,41.01
2018,6,30,18,0,555.0,69.0,3.6,23.0,225.0,51.18,38.73
2018,6,30,18,15,484.5,61.0,3.55,22.1,178.0,46.41,34.61
2018,6,30,18,30,414.0,53.0,3.5,21.2,131.0,41.49,30.16
2018,6,30,18,45,318.0,42.5,3.45,20.3,92.0,34.05,23.31
2018,6,30,19,0,222.0,32.0,3.4,19.4,53.0,25.03,14.12
2018,6,30,19,15,129.0,19.5,3.4,18.95,30.0,15.42,0.0
2018,6,30,19,30,36.0,7.0,3.4,18.5,7.0,6.37,0.0
2018,6,30,19,45,18.0,3.5,3.35,18.05,3.5,0.0,0.0
2018,6,30,20,0,0.0,0.0,3.3,17.6,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,3.3,17.4,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,3.3,17.2,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,3.3,16.8,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,3.3,16.65,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,3.25,16.35,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,3.2,16.2,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,3.15,15.9,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,3.1,15.75,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,3.05,15.6,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,3.0,15.45,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,3.05,15.1,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,3.15,14.9,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,3.15,14.7,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,3.1,14.55,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,3.05,14.45,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,2.95,14.35,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,2.95,14.4,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,7,1,4,45,30.0,5.0,3.05,14.65,5.5,0.0,0.0
2018,7,1,5,0,60.0,10.0,3.1,14.8,11.0,19.52,0.0
2018,7,1,5,15,159.0,23.0,3.1,15.2,37.5,69.19,17.94
2018,7,1,5,30,258.0,36.0,3.1,15.6,64.0,126.49,88.15
2018,7,1,5,45,321.0,48.0,3.15,16.0,100.5,176.46,133.99
2018,7,1,6,0,384.0,60.0,3.2,16.4,137.0,233.59,184.59
2018,7,1,6,15,322.0,82.0,3.2,16.85,159.0,251.59,203.14
2018,7,1,6,30,260.0,104.0,3.2,17.3,181.0,252.54,205.85
2018,7,1,6,45,299.5,119.5,3.15,17.7,224.0,304.84,249.44
2018,7,1,7,0,339.0,135.0,3.1,18.1,267.0,360.53,294.51
2018,7,1,7,15,333.5,156.5,3.05,18.6,301.5,396.35,321.95
2018,7,1,7,30,328.0,178.0,3.0,19.1,336.0,430.69,347.4
2018,7,1,7,45,308.0,204.0,2.95,19.55,365.0,457.7,366.19
2018,7,1,8,0,288.0,230.0,2.9,20.0,394.0,481.94,382.36
2018,7,1,8,15,269.0,256.0,2.9,20.45,419.5,504.35,396.87
2018,7,1,8,30,250.0,282.0,2.9,20.9,445.0,524.26,409.24
2018,7,1,8,45,248.5,304.5,2.9,21.35,475.5,553.48,428.75
2018,7,1,9,0,247.0,327.0,2.9,21.8,506.0,581.41,446.98
2018,7,1,9,15,241.5,347.0,2.9,22.2,530.0,601.57,459.41
2018,7,1,9,30,236.0,367.0,2.9,22.6,554.0,604.56,459.74
2018,7,1,9,45,245.0,383.0,2.95,22.95,584.0,647.12,488.6
2018,7,1,10,0,254.0,399.0,3.0,23.3,614.0,672.91,505.32
2018,7,1,10,15,265.5,409.5,3.05,23.55,641.0,694.14,519.23
2018,7,1,10,30,277.0,420.0,3.1,23.8,668.0,714.03,532.18
2018,7,1,10,45,218.5,438.5,3.2,24.1,637.0,657.07,489.99
2018,7,1,11,0,160.0,457.0,3.3,24.4,606.0,613.58,457.14
2018,7,1,11,15,136.5,462.0,3.4,24.5,590.5,590.37,439.97
2018,7,1,11,30,113.0,467.0,3.5,24.6,575.0,566.72,422.33
2018,7,1,11,45,112.0,470.0,3.6,24.7,577.5,562.34,419.14
2018,7,1,12,0,111.0,473.0,3.7,24.8,580.0,557.19,415.35
2018,7,1,12,15,131.0,476.5,3.75,24.75,603.0,570.85,425.76
2018,7,1,12,30,151.0,480.0,3.8,24.7,626.0,582.68,434.75
2018,7,1,12,45,236.5,447.0,3.9,24.65,673.0,620.18,464.08
2018,7,1,13,0,322.0,414.0,4.0,24.6,720.0,646.2,484.82
2018,7,1,13,15,289.5,417.0,4.0,24.45,689.0,605.36,455.03
2018,7,1,13,30,257.0,420.0,4.0,24.3,658.0,565.96,426.36
2018,7,1,13,45,309.5,379.0,4.05,24.1,659.0,550.79,417.06
2018,7,1,14,0,362.0,338.0,4.1,23.9,660.0,531.33,404.02
2018,7,1,14,15,578.5,247.5,4.1,23.65,742.5,564.49,430.59
2018,7,1,14,30,795.0,157.0,4.1,23.4,825.0,578.88,441.03
2018,7,1,14,45,808.5,145.0,4.1,23.15,800.5,531.64,403.4
2018,7,1,15,0,822.0,133.0,4.1,22.9,776.0,481.69,362.63
2018,7,1,15,15,773.0,144.0,4.1,22.9,724.0,423.08,314.2
2018,7,1,15,30,724.0,155.0,4.1,22.9,672.0,363.75,264.74
2018,7,1,15,45,700.0,151.0,4.1,22.25,625.5,308.43,218.1
2018,7,1,16,0,676.0,147.0,4.1,21.6,579.0,255.39,173.3
2018,7,1,16,15,696.0,131.0,4.05,21.15,546.0,203.09,128.65
2018,7,1,16,30,716.0,115.0,4.0,20.7,513.0,148.57,86.51
2018,7,1,16,45,695.5,108.5,4.0,20.25,465.5,96.92,58.19
2018,7,1,17,0,675.0,102.0,4.0,19.8,418.0,67.63,53.16
2018,7,1,17,15,624.0,99.0,3.95,19.25,364.5,67.68,53.51
