Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,1,17,30,573.0,96.0,3.9,18.7,311.0,67.81,53.91
2018,7,1,17,45,524.0,87.0,3.85,18.2,261.5,63.17,50.05
2018,7,1,18,0,475.0,78.0,3.8,17.7,212.0,58.25,45.83
2018,7,1,18,15,418.0,68.0,3.7,17.2,169.0,50.86,39.25
2018,7,1,18,30,361.0,58.0,3.6,16.7,126.0,44.08,33.02
2018,7,1,18,45,271.5,46.0,3.55,16.2,88.5,35.43,24.94
2018,7,1,19,0,182.0,34.0,3.5,15.7,51.0,26.55,15.59
2018,7,1,19,15,102.0,20.0,3.45,15.45,28.5,15.8,0.0
2018,7,1,19,30,22.0,6.0,3.4,15.2,6.0,5.46,0.0
2018,7,1,19,45,11.0,3.0,3.35,14.95,3.0,0.0,0.0
2018,7,1,20,0,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,3.25,14.55,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,3.15,14.3,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,3.1,14.15,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,3.05,14.05,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,3.0,13.95,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,2.95,13.9,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,2.85,13.9,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,2.75,13.9,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,2.65,13.85,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,2.55,13.8,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,2.4,13.75,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,2.25,13.7,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,2.15,13.65,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,1.85,13.55,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,1.85,13.7,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,7,2,4,45,15.5,3.0,1.95,14.05,3.5,0.0,0.0
2018,7,2,5,0,31.0,6.0,2.0,14.2,7.0,10.82,0.0
2018,7,2,5,15,82.0,19.0,2.05,14.55,26.5,42.3,7.36
2018,7,2,5,30,133.0,32.0,2.1,14.9,46.0,85.41,58.98
2018,7,2,5,45,125.5,36.5,2.15,15.3,55.5,87.34,64.82
2018,7,2,6,0,118.0,41.0,2.2,15.7,65.0,95.52,73.85
2018,7,2,6,15,59.0,49.0,2.15,16.1,61.0,77.58,60.19
2018,7,2,6,30,0.0,57.0,2.1,16.5,57.0,50.34,37.2
2018,7,2,6,45,0.5,84.5,2.05,16.9,84.5,76.4,59.09
2018,7,2,7,0,1.0,112.0,2.0,17.3,112.0,103.06,81.06
2018,7,2,7,15,15.0,144.0,2.0,17.75,151.0,143.38,114.15
2018,7,2,7,30,29.0,176.0,2.0,18.2,190.0,194.74,155.5
2018,7,2,7,45,47.0,205.0,1.95,18.6,230.5,239.13,190.51
2018,7,2,8,0,65.0,234.0,1.9,19.0,271.0,284.78,225.78
2018,7,2,8,15,90.0,261.5,1.95,19.5,317.5,335.57,264.55
2018,7,2,8,30,115.0,289.0,2.0,20.0,364.0,401.97,314.18
2018,7,2,8,45,105.0,306.5,2.0,20.45,378.5,398.91,309.95
2018,7,2,9,0,95.0,324.0,2.0,20.9,393.0,409.14,315.95
2018,7,2,9,15,103.0,346.5,2.05,21.25,425.0,440.65,338.38
2018,7,2,9,30,111.0,369.0,2.1,21.6,457.0,487.63,371.56
2018,7,2,9,45,155.0,387.5,2.15,21.95,516.0,549.23,415.99
2018,7,2,10,0,199.0,406.0,2.2,22.3,575.0,611.08,459.62
2018,7,2,10,15,247.0,411.5,2.3,22.6,628.0,678.16,506.5
2018,7,2,10,30,295.0,417.0,2.4,22.9,681.0,729.05,541.65
2018,7,2,10,45,253.5,436.5,2.45,23.15,667.0,704.02,521.89
2018,7,2,11,0,212.0,456.0,2.5,23.4,653.0,664.16,492.63
2018,7,2,11,15,196.5,466.0,2.65,23.55,651.0,653.36,484.84
2018,7,2,11,30,181.0,476.0,2.8,23.7,649.0,641.59,476.16
2018,7,2,11,45,181.0,479.5,2.9,23.85,653.5,637.47,473.18
2018,7,2,12,0,181.0,483.0,3.0,24.0,658.0,632.25,469.4
2018,7,2,12,15,207.0,479.0,3.1,23.95,679.0,642.59,477.71
2018,7,2,12,30,233.0,475.0,3.2,23.9,700.0,650.76,484.37
2018,7,2,12,45,269.5,461.0,3.35,23.85,719.0,661.33,493.17
2018,7,2,13,0,306.0,447.0,3.5,23.8,738.0,662.85,495.58
2018,7,2,13,15,314.0,436.0,3.6,23.6,730.5,641.51,481.3
2018,7,2,13,30,322.0,425.0,3.7,23.4,723.0,618.91,466.02
2018,7,2,13,45,410.0,372.5,3.8,23.2,743.0,616.57,466.67
2018,7,2,14,0,498.0,320.0,3.9,23.0,763.0,606.13,460.71
2018,7,2,14,15,576.5,275.5,3.95,22.65,772.5,586.7,447.35
2018,7,2,14,30,655.0,231.0,4.0,22.3,782.0,560.63,428.0
2018,7,2,14,45,646.0,225.5,4.05,21.95,750.0,513.07,391.0
2018,7,2,15,0,637.0,220.0,4.1,21.6,718.0,465.46,352.99
2018,7,2,15,15,621.5,214.0,4.1,21.6,679.5,415.02,311.39
2018,7,2,15,30,606.0,208.0,4.1,21.6,641.0,365.66,269.85
2018,7,2,15,45,593.5,198.5,4.1,20.8,600.5,315.72,228.04
2018,7,2,16,0,581.0,189.0,4.1,20.0,560.0,266.96,187.02
2018,7,2,16,15,568.5,178.0,4.1,19.6,518.0,218.29,147.01
2018,7,2,16,30,556.0,167.0,4.1,19.2,476.0,170.98,111.65
2018,7,2,16,45,536.0,156.0,4.05,18.75,431.0,124.95,85.11
2018,7,2,17,0,516.0,145.0,4.0,18.3,386.0,97.31,79.14
2018,7,2,17,15,485.5,133.0,4.0,17.85,339.0,91.23,74.3
2018,7,2,17,30,455.0,121.0,4.0,17.4,292.0,84.79,69.03
2018,7,2,17,45,416.5,108.0,3.95,16.9,246.5,77.22,62.66
2018,7,2,18,0,378.0,95.0,3.9,16.4,201.0,69.28,55.78
2018,7,2,18,15,329.5,80.5,3.85,16.0,160.0,59.79,47.32
2018,7,2,18,30,281.0,66.0,3.8,15.6,119.0,49.91,38.28
2018,7,2,18,45,215.0,50.0,3.7,15.2,83.5,38.41,27.61
2018,7,2,19,0,149.0,34.0,3.6,14.8,48.0,26.5,15.6
2018,7,2,19,15,84.5,20.0,3.55,14.6,27.0,16.27,0.0
2018,7,2,19,30,20.0,6.0,3.5,14.4,6.0,5.46,0.0
2018,7,2,19,45,10.0,3.0,3.5,14.15,3.0,0.0,0.0
2018,7,2,20,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,3.45,13.8,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,3.35,13.6,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,3.25,13.4,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,3.2,13.25,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,3.2,13.15,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,3.2,13.05,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,3.15,12.95,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,3.05,12.8,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,3.0,12.65,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,2.95,12.55,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,2.85,12.45,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,2.75,12.4,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,2.6,12.35,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,2.45,12.3,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,2.35,12.25,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,2.3,12.45,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,7,3,4,45,19.5,4.5,2.35,12.9,5.0,0.0,0.0
2018,7,3,5,0,39.0,9.0,2.4,13.1,10.0,14.9,0.0
2018,7,3,5,15,134.5,24.0,2.35,13.55,36.5,64.18,10.95
2018,7,3,5,30,230.0,39.0,2.3,14.0,63.0,121.91,85.13
2018,7,3,5,45,285.5,48.5,2.3,14.4,94.5,164.52,125.32
2018,7,3,6,0,341.0,58.0,2.3,14.8,126.0,213.6,169.32
2018,7,3,6,15,170.5,62.0,2.2,15.2,96.0,149.72,120.53
2018,7,3,6,30,0.0,66.0,2.1,15.6,66.0,58.8,44.45
2018,7,3,6,45,25.0,101.5,2.0,16.05,111.0,112.65,90.07
2018,7,3,7,0,50.0,137.0,1.9,16.5,156.0,166.27,134.5
2018,7,3,7,15,108.5,167.5,1.9,16.95,217.0,249.36,202.46
2018,7,3,7,30,167.0,198.0,1.9,17.4,278.0,327.9,264.89
2018,7,3,7,45,335.0,187.5,1.9,17.85,370.0,459.39,368.86
2018,7,3,8,0,503.0,177.0,1.9,18.3,462.0,606.98,479.96
2018,7,3,8,15,636.5,151.5,1.9,18.75,543.5,714.34,557.22
2018,7,3,8,30,770.0,126.0,1.9,19.2,625.0,817.03,625.96
2018,7,3,8,45,788.0,127.5,1.95,19.65,668.5,857.21,650.28
2018,7,3,9,0,806.0,129.0,2.0,20.1,712.0,895.41,673.58
2018,7,3,9,15,819.0,132.0,2.05,20.45,752.0,928.34,693.38
2018,7,3,9,30,832.0,135.0,2.1,20.8,792.0,958.57,711.32
2018,7,3,9,45,835.0,140.5,2.15,21.15,824.0,978.9,722.71
2018,7,3,10,0,838.0,146.0,2.2,21.5,856.0,995.82,732.01
2018,7,3,10,15,846.5,147.0,2.3,21.8,884.0,1009.95,740.29
2018,7,3,10,30,855.0,148.0,2.4,22.1,912.0,1008.83,738.78
2018,7,3,10,45,861.5,148.0,2.5,22.35,933.5,1013.0,741.09
2018,7,3,11,0,868.0,148.0,2.6,22.6,955.0,1013.67,741.16
2018,7,3,11,15,872.0,148.5,2.7,22.75,969.5,1008.81,738.05
2018,7,3,11,30,876.0,149.0,2.8,22.9,984.0,1000.45,732.77
2018,7,3,11,45,878.0,149.0,2.9,23.05,991.0,986.26,723.76
2018,7,3,12,0,880.0,149.0,3.0,23.2,998.0,968.77,712.64
2018,7,3,12,15,879.0,149.0,3.1,23.25,997.0,945.34,697.87
2018,7,3,12,30,878.0,149.0,3.2,23.3,996.0,918.97,681.1
2018,7,3,12,45,874.5,149.5,3.3,23.35,987.5,888.06,661.18
2018,7,3,13,0,871.0,150.0,3.4,23.4,979.0,854.59,639.38
2018,7,3,13,15,868.0,149.0,3.45,23.35,964.0,817.79,615.08
2018,7,3,13,30,865.0,148.0,3.5,23.3,949.0,778.67,588.96
2018,7,3,13,45,848.0,152.5,3.55,23.2,922.5,735.37,557.77
2018,7,3,14,0,831.0,157.0,3.6,23.1,896.0,686.98,522.33
2018,7,3,14,15,836.0,148.0,3.65,22.95,871.0,639.95,487.45
2018,7,3,14,30,841.0,139.0,3.7,22.8,846.0,590.71,449.83
2018,7,3,14,45,832.0,136.0,3.7,22.65,811.5,537.29,407.71
2018,7,3,15,0,823.0,133.0,3.7,22.5,777.0,483.36,363.93
2018,7,3,15,15,810.0,131.0,3.7,22.5,737.5,428.35,317.91
2018,7,3,15,30,797.0,129.0,3.7,22.5,698.0,373.72,271.08
2018,7,3,15,45,782.0,125.0,3.7,21.95,654.5,317.55,222.91
2018,7,3,16,0,767.0,121.0,3.7,21.4,611.0,262.51,175.57
2018,7,3,16,15,748.0,116.5,3.65,21.0,564.0,201.87,125.47
2018,7,3,16,30,729.0,112.0,3.6,20.6,517.0,148.63,85.92
2018,7,3,16,45,704.0,106.5,3.6,20.25,468.0,96.66,57.44
2018,7,3,17,0,679.0,101.0,3.6,19.9,419.0,66.97,52.56
2018,7,3,17,15,643.5,96.0,3.6,19.4,369.0,65.61,51.69
2018,7,3,17,30,608.0,91.0,3.6,18.9,319.0,64.16,50.68
2018,7,3,17,45,560.5,84.5,3.55,18.45,270.5,61.37,48.43
2018,7,3,18,0,513.0,78.0,3.5,18.0,222.0,58.47,45.96
2018,7,3,18,15,446.5,68.5,3.45,17.5,176.0,52.76,40.87
2018,7,3,18,30,380.0,59.0,3.4,17.0,130.0,44.91,33.7
2018,7,3,18,45,288.5,47.0,3.35,16.5,91.5,36.26,25.61
2018,7,3,19,0,197.0,35.0,3.3,16.0,53.0,27.38,16.17
2018,7,3,19,15,111.5,21.0,3.25,15.65,30.0,16.63,0.0
2018,7,3,19,30,26.0,7.0,3.2,15.3,7.0,6.37,0.0
2018,7,3,19,45,13.0,3.5,3.15,15.0,3.5,0.0,0.0
2018,7,3,20,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,3.05,14.05,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,2.95,13.7,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,2.85,13.45,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,2.75,13.2,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,2.65,13.05,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,2.55,12.9,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.5,12.75,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.45,12.65,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.4,12.55,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,2.4,12.45,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,2.35,12.35,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,2.3,12.25,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,2.3,12.15,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,7,4,4,45,23.5,4.5,2.65,12.75,5.0,0.0,0.0
2018,7,4,5,0,47.0,9.0,2.8,13.0,10.0,16.24,0.0
2018,7,4,5,15,158.0,23.0,2.9,13.35,37.5,68.1,8.07
2018,7,4,5,30,269.0,37.0,3.0,13.7,65.0,130.63,90.73
2018,7,4,5,45,348.5,47.0,3.1,14.1,103.0,186.05,141.84
2018,7,4,6,0,428.0,57.0,3.2,14.5,141.0,250.14,198.64
2018,7,4,6,15,349.0,77.0,3.15,14.85,158.5,257.8,209.5
2018,7,4,6,30,270.0,97.0,3.1,15.2,176.0,249.29,204.79
2018,7,4,6,45,183.0,119.5,3.1,15.6,177.5,239.29,196.81
2018,7,4,7,0,96.0,142.0,3.1,16.0,179.0,209.65,171.29
2018,7,4,7,15,146.0,161.0,3.05,16.35,226.5,266.77,218.44
2018,7,4,7,30,196.0,180.0,3.0,16.7,274.0,328.11,267.83
2018,7,4,7,45,145.0,195.0,3.0,17.05,268.5,313.45,253.93
2018,7,4,8,0,94.0,210.0,3.0,17.4,263.0,281.47,226.36
2018,7,4,8,15,126.5,229.5,3.0,17.8,307.5,344.25,275.71
2018,7,4,8,30,159.0,249.0,3.0,18.2,352.0,396.05,315.35
2018,7,4,8,45,242.0,251.0,3.05,18.55,420.0,489.7,387.61
2018,7,4,9,0,325.0,253.0,3.1,18.9,488.0,572.7,450.07
2018,7,4,9,15,332.0,276.0,3.15,19.25,527.0,610.19,475.63
2018,7,4,9,30,339.0,299.0,3.2,19.6,566.0,646.34,500.14
2018,7,4,9,45,461.0,269.5,3.25,19.95,649.5,753.16,578.13
2018,7,4,10,0,583.0,240.0,3.3,20.3,733.0,850.84,647.27
2018,7,4,10,15,648.0,230.0,3.35,20.55,795.0,907.44,685.51
2018,7,4,10,30,713.0,220.0,3.4,20.8,857.0,961.74,720.8
2018,7,4,10,45,782.5,187.5,3.45,21.05,902.0,986.84,736.14
2018,7,4,11,0,852.0,155.0,3.5,21.3,947.0,1004.96,747.07
2018,7,4,11,15,887.0,136.5,3.55,21.4,972.0,1012.6,751.58
2018,7,4,11,30,922.0,118.0,3.6,21.5,997.0,1016.18,753.58
2018,7,4,11,45,926.0,117.0,3.65,21.65,1005.0,1002.72,744.25
2018,7,4,12,0,930.0,116.0,3.7,21.8,1013.0,985.72,732.77
2018,7,4,12,15,932.0,114.5,3.7,21.85,1013.0,962.97,717.47
2018,7,4,12,30,934.0,113.0,3.7,21.9,1013.0,936.95,700.02
2018,7,4,12,45,935.0,111.0,3.7,21.9,1006.0,906.44,679.66
2018,7,4,13,0,936.0,109.0,3.7,21.9,999.0,872.88,657.18
2018,7,4,13,15,935.0,107.0,3.7,21.9,984.5,834.82,631.48
2018,7,4,13,30,934.0,105.0,3.7,21.9,970.0,794.07,603.75
2018,7,4,13,45,931.5,103.5,3.65,21.9,949.0,750.18,573.11
2018,7,4,14,0,929.0,102.0,3.6,21.9,928.0,704.03,538.56
2018,7,4,14,15,924.0,100.5,3.6,21.8,899.5,654.29,500.93
2018,7,4,14,30,919.0,99.0,3.6,21.7,871.0,602.92,461.03
2018,7,4,14,45,911.5,97.5,3.6,21.6,837.0,548.86,417.93
2018,7,4,15,0,904.0,96.0,3.6,21.5,803.0,493.89,372.76
2018,7,4,15,15,893.5,94.0,3.6,21.5,763.0,436.62,324.37
2018,7,4,15,30,883.0,92.0,3.6,21.5,723.0,379.24,274.64
2018,7,4,15,45,871.0,89.5,3.6,21.1,679.0,321.18,223.92
2018,7,4,16,0,859.0,87.0,3.6,20.7,635.0,263.67,173.58
2018,7,4,16,15,843.5,84.0,3.55,20.35,588.0,205.99,125.03
2018,7,4,16,30,828.0,81.0,3.5,20.0,541.0,142.1,76.75
2018,7,4,16,45,805.5,78.0,3.5,19.65,491.0,86.84,46.97
2018,7,4,17,0,783.0,75.0,3.5,19.3,441.0,55.0,42.32
2018,7,4,17,15,752.5,71.5,3.5,18.85,390.0,53.7,41.44
2018,7,4,17,30,722.0,68.0,3.5,18.4,339.0,52.35,40.46
2018,7,4,17,45,680.0,63.5,3.45,17.9,288.5,50.07,38.61
2018,7,4,18,0,638.0,59.0,3.4,17.4,238.0,43.63,33.01
2018,7,4,18,15,575.0,53.5,3.3,16.9,190.5,40.57,30.25
2018,7,4,18,30,512.0,48.0,3.2,16.4,143.0,37.48,27.29
2018,7,4,18,45,415.5,39.5,3.05,15.9,102.0,31.61,21.67
2018,7,4,19,0,319.0,31.0,2.9,15.4,61.0,25.59,14.76
2018,7,4,19,15,190.0,19.5,2.8,15.05,34.5,16.37,0.0
2018,7,4,19,30,61.0,8.0,2.7,14.7,8.0,7.28,0.0
2018,7,4,19,45,30.5,4.0,2.65,14.4,4.0,0.0,0.0
2018,7,4,20,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,2.05,12.75,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,1.9,12.45,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,1.45,11.85,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,1.35,11.7,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,1.25,11.55,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,1.15,11.4,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,1.15,11.1,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,1.25,10.85,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,1.35,10.75,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,7,5,4,45,43.5,5.0,1.7,11.6,5.5,0.0,0.0
2018,7,5,5,0,87.0,10.0,1.8,11.9,11.0,23.95,0.0
2018,7,5,5,15,203.5,19.5,1.95,12.45,36.5,75.13,4.58
2018,7,5,5,30,320.0,29.0,2.1,13.0,62.0,137.53,94.54
2018,7,5,5,45,374.0,33.0,2.25,13.55,91.5,179.54,136.08
2018,7,5,6,0,428.0,37.0,2.4,14.1,121.0,227.18,179.92
2018,7,5,6,15,214.0,44.0,2.35,14.6,86.0,156.6,126.5
2018,7,5,6,30,0.0,51.0,2.3,15.1,51.0,45.01,32.83
2018,7,5,6,45,1.0,75.5,2.3,15.6,76.0,67.96,52.29
2018,7,5,7,0,2.0,100.0,2.3,16.1,101.0,91.83,72.13
2018,7,5,7,15,21.5,137.5,2.2,16.6,148.0,141.19,113.12
2018,7,5,7,30,41.0,175.0,2.1,17.1,195.0,202.35,162.75
2018,7,5,7,45,85.5,204.0,2.05,17.6,250.5,267.03,214.65
2018,7,5,8,0,130.0,233.0,2.0,18.1,306.0,348.0,277.77
2018,7,5,8,15,333.5,210.5,1.9,18.6,420.5,507.34,402.35
2018,7,5,8,30,537.0,188.0,1.8,19.1,535.0,682.84,531.18
2018,7,5,8,45,722.0,134.0,1.75,19.6,634.5,810.26,617.75
2018,7,5,9,0,907.0,80.0,1.7,20.1,734.0,924.31,690.19
2018,7,5,9,15,917.0,81.5,1.65,20.6,773.5,955.19,705.71
2018,7,5,9,30,927.0,83.0,1.6,21.1,813.0,983.03,719.97
2018,7,5,9,45,935.5,83.0,1.55,21.65,847.0,1004.53,729.89
2018,7,5,10,0,944.0,83.0,1.5,22.2,881.0,1022.62,737.63
2018,7,5,10,15,949.5,84.0,1.5,22.65,909.0,1035.29,743.07
2018,7,5,10,30,955.0,85.0,1.5,23.1,937.0,1044.23,746.33
2018,7,5,10,45,958.5,86.0,1.5,23.6,958.5,1047.38,745.98
2018,7,5,11,0,962.0,87.0,1.5,24.1,980.0,1046.68,743.45
2018,7,5,11,15,964.5,87.0,1.55,24.45,994.0,1040.12,738.68
2018,7,5,11,30,967.0,87.0,1.6,24.8,1008.0,1029.75,731.72
2018,7,5,11,45,968.0,87.0,1.7,25.15,1014.5,1014.19,722.35
2018,7,5,12,0,969.0,87.0,1.8,25.5,1021.0,995.0,710.72
2018,7,5,12,15,964.0,90.5,1.9,25.7,1019.5,970.17,695.88
2018,7,5,12,30,959.0,94.0,2.0,25.9,1018.0,942.11,678.89
2018,7,5,12,45,951.0,98.0,2.1,26.1,1008.0,908.9,658.42
2018,7,5,13,0,943.0,102.0,2.2,26.3,998.0,873.0,635.98
2018,7,5,13,15,941.0,100.5,2.25,26.35,983.0,834.41,611.45
2018,7,5,13,30,939.0,99.0,2.3,26.4,968.0,793.18,584.91
2018,7,5,13,45,915.5,110.0,2.4,26.45,940.5,745.22,553.31
2018,7,5,14,0,892.0,121.0,2.5,26.5,913.0,696.46,518.56
2018,7,5,14,15,851.5,137.5,2.55,26.45,874.0,641.3,478.21
2018,7,5,14,30,811.0,154.0,2.6,26.4,835.0,587.77,438.08
2018,7,5,14,45,834.0,134.0,2.65,26.3,809.5,537.85,399.98
2018,7,5,15,0,857.0,114.0,2.7,26.2,784.0,487.62,359.95
2018,7,5,15,15,860.5,104.5,2.7,26.2,748.0,432.4,314.47
2018,7,5,15,30,864.0,95.0,2.7,26.2,712.0,375.65,266.44
2018,7,5,15,45,855.0,90.5,2.7,25.9,669.0,317.92,217.14
2018,7,5,16,0,846.0,86.0,2.7,25.6,626.0,260.45,167.91
2018,7,5,16,15,823.0,84.0,2.7,25.3,576.0,203.02,120.95
2018,7,5,16,30,800.0,82.0,2.7,25.0,526.0,140.29,74.78
2018,7,5,16,45,788.0,76.0,2.65,24.7,479.5,84.93,44.69
2018,7,5,17,0,776.0,70.0,2.6,24.4,433.0,51.28,38.25
2018,7,5,17,15,753.0,65.5,2.55,23.85,384.0,49.14,36.67
2018,7,5,17,30,730.0,61.0,2.5,23.3,335.0,46.86,34.91
2018,7,5,17,45,665.5,59.0,2.45,22.8,280.5,46.25,34.53
2018,7,5,18,0,601.0,57.0,2.4,22.3,226.0,41.89,30.82
2018,7,5,18,15,528.5,51.5,2.35,21.5,178.5,38.75,28.08
2018,7,5,18,30,456.0,46.0,2.3,20.7,131.0,35.59,25.15
2018,7,5,18,45,367.0,38.0,2.2,19.9,93.5,30.16,20.04
2018,7,5,19,0,278.0,30.0,2.1,19.1,56.0,24.59,13.66
2018,7,5,19,15,170.0,19.0,2.25,18.75,32.0,15.89,0.0
2018,7,5,19,30,62.0,8.0,2.4,18.4,8.0,7.28,0.0
2018,7,5,19,45,31.0,4.0,2.55,18.05,4.0,0.0,0.0
2018,7,5,20,0,0.0,0.0,2.7,17.7,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,2.7,17.3,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,2.75,17.05,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,2.8,16.8,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,2.75,16.7,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,2.7,16.6,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,2.7,16.45,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,2.65,16.2,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,2.55,15.85,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,2.5,15.75,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,2.45,15.7,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,2.35,15.7,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,2.25,15.7,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,2.15,15.75,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,7,6,4,45,0.0,2.0,2.15,16.05,2.0,0.0,0.0
2018,7,6,5,0,0.0,4.0,2.2,16.1,4.0,3.64,0.0
2018,7,6,5,15,0.0,5.5,2.2,16.3,5.5,4.82,0.0
2018,7,6,5,30,0.0,7.0,2.2,16.5,7.0,6.14,0.0
2018,7,6,5,45,0.0,9.0,2.2,16.7,9.0,7.9,0.91
2018,7,6,6,0,0.0,11.0,2.2,16.9,11.0,9.66,2.5
2018,7,6,6,15,0.0,20.5,2.25,17.15,20.5,18.02,9.67
2018,7,6,6,30,0.0,30.0,2.3,17.4,30.0,26.41,16.83
2018,7,6,6,45,62.0,81.0,2.3,17.65,104.5,119.0,95.44
2018,7,6,7,0,124.0,132.0,2.3,17.9,179.0,215.52,175.41
2018,7,6,7,15,85.0,140.5,2.3,18.25,175.0,203.78,164.59
2018,7,6,7,30,46.0,149.0,2.3,18.6,171.0,177.7,142.09
2018,7,6,7,45,62.5,183.5,2.3,18.95,216.5,227.52,181.93
2018,7,6,8,0,79.0,218.0,2.3,19.3,262.0,278.59,221.73
2018,7,6,8,15,53.0,221.0,2.25,19.7,251.5,261.47,206.4
2018,7,6,8,30,27.0,224.0,2.2,20.1,241.0,242.66,189.97
2018,7,6,8,45,15.5,182.0,2.15,20.55,192.0,179.61,139.49
2018,7,6,9,0,4.0,140.0,2.1,21.0,143.0,129.51,99.02
2018,7,6,9,15,3.0,143.0,2.1,21.55,145.5,131.37,100.1
2018,7,6,9,30,2.0,146.0,2.1,22.1,148.0,133.2,101.07
2018,7,6,9,45,4.0,159.0,2.1,22.7,162.5,147.17,111.67
2018,7,6,10,0,6.0,172.0,2.1,23.3,177.0,161.18,122.16
2018,7,6,10,15,24.5,202.0,2.2,23.9,223.5,216.12,164.76
2018,7,6,10,30,43.0,232.0,2.3,24.5,270.0,263.42,200.64
2018,7,6,10,45,218.5,303.0,2.35,25.15,505.0,533.64,403.08
2018,7,6,11,0,394.0,374.0,2.4,25.8,740.0,788.21,578.73
2018,7,6,11,15,508.5,318.5,2.5,26.15,798.0,838.91,613.37
2018,7,6,11,30,623.0,263.0,2.6,26.5,856.0,887.3,647.6
2018,7,6,11,45,601.0,289.5,2.7,26.85,865.0,876.85,638.78
2018,7,6,12,0,579.0,316.0,2.8,27.2,874.0,864.58,629.28
2018,7,6,12,15,649.5,276.0,2.9,27.3,902.0,872.78,636.91
2018,7,6,12,30,720.0,236.0,3.0,27.4,930.0,875.99,640.94
2018,7,6,12,45,790.0,187.0,3.1,27.55,942.5,859.71,630.64
2018,7,6,13,0,860.0,138.0,3.2,27.7,955.0,837.23,616.15
2018,7,6,13,15,822.0,159.0,3.35,27.65,930.0,798.06,591.04
2018,7,6,13,30,784.0,180.0,3.5,27.6,905.0,752.6,560.04
2018,7,6,13,45,773.0,181.5,3.6,27.55,882.5,709.68,529.87
2018,7,6,14,0,762.0,183.0,3.7,27.5,860.0,665.65,498.18
2018,7,6,14,15,756.0,179.5,3.75,27.35,833.0,619.61,464.43
2018,7,6,14,30,750.0,176.0,3.8,27.2,806.0,572.53,428.99
2018,7,6,14,45,805.0,138.0,3.9,27.0,789.0,527.03,394.13
2018,7,6,15,0,860.0,100.0,4.0,26.8,772.0,478.3,354.94
2018,7,6,15,15,858.5,93.5,4.0,26.8,735.5,423.35,309.14
2018,7,6,15,30,857.0,87.0,4.0,26.8,699.0,367.41,261.31
2018,7,6,15,45,773.0,111.5,4.05,26.25,637.0,305.68,210.91
2018,7,6,16,0,689.0,136.0,4.1,25.7,575.0,252.18,167.83
2018,7,6,16,15,698.5,120.5,4.05,25.3,536.5,197.83,122.42
2018,7,6,16,30,708.0,105.0,4.0,24.9,498.0,142.52,80.36
2018,7,6,16,45,725.0,90.0,3.95,24.5,459.5,92.8,52.49
2018,7,6,17,0,742.0,75.0,3.9,24.1,421.0,54.67,41.19
2018,7,6,17,15,718.5,70.0,3.8,23.6,373.0,52.31,39.42
2018,7,6,17,30,695.0,65.0,3.7,23.1,325.0,49.79,37.46
2018,7,6,17,45,639.5,61.5,3.6,22.55,273.5,48.18,36.23
2018,7,6,18,0,584.0,58.0,3.5,22.0,222.0,42.6,31.46
2018,7,6,18,15,540.0,51.0,3.4,21.55,179.0,38.41,27.77
2018,7,6,18,30,496.0,44.0,3.3,21.1,136.0,34.04,23.75
2018,7,6,18,45,404.0,36.5,3.2,20.65,97.0,28.94,18.91
2018,7,6,19,0,312.0,29.0,3.1,20.2,58.0,23.74,12.84
2018,7,6,19,15,187.5,18.5,3.1,19.9,33.0,15.45,0.0
2018,7,6,19,30,63.0,8.0,3.1,19.6,8.0,7.28,0.0
2018,7,6,19,45,31.5,4.0,3.05,19.35,4.0,0.0,0.0
2018,7,6,20,0,0.0,0.0,3.0,19.1,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,2.95,18.9,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,2.9,18.7,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,2.9,18.3,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,2.85,18.15,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,2.75,17.85,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,2.7,17.7,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,2.7,17.55,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,2.7,17.4,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,2.7,17.3,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,2.7,17.2,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,2.65,17.05,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,2.6,16.9,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,2.6,16.8,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,2.6,16.55,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,2.6,16.25,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,2.55,15.95,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,2.45,15.6,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,2.35,15.25,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,2.2,14.75,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,2.15,14.45,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,7,7,4,45,45.0,4.5,2.55,14.85,5.0,0.0,0.0
2018,7,7,5,0,90.0,9.0,2.7,15.0,10.0,23.42,0.0
2018,7,7,5,15,236.0,19.0,2.75,15.4,38.5,81.13,0.0
2018,7,7,5,30,382.0,29.0,2.8,15.8,67.0,154.74,104.04
2018,7,7,5,45,472.5,36.0,2.85,16.2,109.0,216.31,162.12
2018,7,7,6,0,563.0,43.0,2.9,16.6,151.0,285.81,223.8
2018,7,7,6,15,620.5,47.5,2.9,17.2,199.0,349.29,279.83
2018,7,7,6,30,678.0,52.0,2.9,17.8,247.0,417.78,338.07
2018,7,7,6,45,717.5,56.0,2.9,18.4,298.0,480.3,389.49
2018,7,7,7,0,757.0,60.0,2.9,19.0,349.0,545.21,440.72
2018,7,7,7,15,785.0,63.0,2.95,19.6,400.0,603.37,485.01
2018,7,7,7,30,813.0,66.0,3.0,20.2,451.0,656.89,523.37
2018,7,7,7,45,834.0,68.5,3.05,20.85,501.0,709.52,558.96
2018,7,7,8,0,855.0,71.0,3.1,21.5,551.0,761.41,593.15
2018,7,7,8,15,870.0,73.0,3.15,22.0,598.0,806.71,622.3
2018,7,7,8,30,885.0,75.0,3.2,22.5,645.0,850.2,649.73
2018,7,7,8,45,897.0,77.0,3.25,23.0,688.5,888.95,673.5
2018,7,7,9,0,909.0,79.0,3.3,23.5,732.0,925.18,695.29
2018,7,7,9,15,918.0,80.0,3.4,23.9,771.0,954.73,713.01
2018,7,7,9,30,927.0,81.0,3.5,24.3,810.0,981.2,728.65
2018,7,7,9,45,933.5,83.0,3.55,24.65,844.0,1003.11,741.05
2018,7,7,10,0,940.0,85.0,3.6,25.0,878.0,1021.51,751.2
2018,7,7,10,15,946.0,85.5,3.65,25.25,906.0,1034.17,757.95
2018,7,7,10,30,952.0,86.0,3.7,25.5,934.0,1043.13,762.42
2018,7,7,10,45,956.0,85.5,3.75,25.75,954.5,1045.27,762.59
2018,7,7,11,0,960.0,85.0,3.8,26.0,975.0,1043.6,760.45
2018,7,7,11,15,962.0,85.5,3.85,26.1,989.0,1037.18,755.82
2018,7,7,11,30,964.0,86.0,3.9,26.2,1003.0,1026.96,748.85
2018,7,7,11,45,965.5,86.0,3.95,26.35,1010.0,1012.0,738.75
2018,7,7,12,0,967.0,86.0,4.0,26.5,1017.0,993.39,726.36
2018,7,7,12,15,940.5,103.0,4.05,26.55,1008.5,961.88,705.77
2018,7,7,12,30,914.0,120.0,4.1,26.6,1000.0,927.57,683.32
2018,7,7,12,45,688.0,235.5,4.15,26.65,895.0,822.24,611.47
2018,7,7,13,0,462.0,351.0,4.2,26.7,790.0,711.98,529.95
2018,7,7,13,15,368.5,382.0,4.25,26.65,728.5,638.99,477.22
2018,7,7,13,30,275.0,413.0,4.3,26.6,667.0,575.59,430.35
2018,7,7,13,45,382.5,376.5,4.4,26.55,721.0,602.32,451.75
2018,7,7,14,0,490.0,340.0,4.5,26.5,775.0,619.84,465.44
2018,7,7,14,15,354.5,361.0,4.55,26.3,670.5,525.37,395.41
2018,7,7,14,30,219.0,382.0,4.6,26.1,566.0,445.3,335.6
2018,7,7,14,45,309.0,342.0,4.7,25.95,590.0,439.58,331.73
2018,7,7,15,0,399.0,302.0,4.8,25.8,614.0,424.25,319.11
2018,7,7,15,15,553.5,230.5,4.8,25.8,639.0,403.64,299.9
2018,7,7,15,30,708.0,159.0,4.8,25.8,664.0,364.4,263.67
2018,7,7,15,45,749.0,130.5,4.9,25.15,635.0,314.43,219.78
2018,7,7,16,0,790.0,102.0,5.0,24.5,606.0,254.44,167.13
2018,7,7,16,15,782.5,94.0,5.0,24.05,561.0,197.52,119.49
2018,7,7,16,30,775.0,86.0,5.0,23.6,516.0,141.31,77.19
2018,7,7,16,45,770.0,78.0,5.0,23.15,471.5,86.15,46.23
2018,7,7,17,0,765.0,70.0,5.0,22.7,427.0,51.21,38.48
2018,7,7,17,15,726.5,68.0,4.9,22.15,375.5,50.85,38.41
2018,7,7,17,30,688.0,66.0,4.8,21.6,324.0,50.55,38.36
2018,7,7,17,45,654.5,60.5,4.75,21.05,276.5,47.46,35.83
2018,7,7,18,0,621.0,55.0,4.7,20.5,229.0,44.22,33.08
2018,7,7,18,15,578.0,48.5,4.55,19.9,185.0,36.57,26.36
2018,7,7,18,30,535.0,42.0,4.4,19.3,141.0,32.51,22.61
2018,7,7,18,45,444.0,35.0,4.25,18.7,100.5,27.74,18.05
2018,7,7,19,0,353.0,28.0,4.1,18.1,60.0,22.9,12.26
2018,7,7,19,15,214.0,18.0,4.05,17.75,34.0,15.01,0.0
2018,7,7,19,30,75.0,8.0,4.0,17.4,8.0,7.28,0.0
2018,7,7,19,45,37.5,4.0,3.95,17.05,4.0,0.0,0.0
2018,7,7,20,0,0.0,0.0,3.9,16.7,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,3.8,16.3,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,3.75,16.1,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,3.7,15.9,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,3.65,15.8,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,3.6,15.7,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,3.55,15.55,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,3.45,15.3,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,3.35,15.1,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,3.3,14.75,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,3.25,14.55,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,3.2,14.25,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,3.2,13.95,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,3.15,13.65,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,3.05,13.2,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,3.0,13.05,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,3.1,12.95,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,7,8,4,45,43.0,4.5,3.25,13.3,5.0,0.0,0.0
2018,7,8,5,0,86.0,9.0,3.3,13.5,10.0,22.69,0.0
2018,7,8,5,15,228.5,19.5,3.35,13.9,38.0,79.43,0.0
2018,7,8,5,30,371.0,30.0,3.4,14.3,66.0,152.39,102.5
2018,7,8,5,45,460.0,36.5,3.45,14.75,107.0,212.36,160.04
2018,7,8,6,0,549.0,43.0,3.5,15.2,148.0,282.01,222.28
2018,7,8,6,15,582.5,51.0,3.5,15.8,191.5,337.59,272.52
2018,7,8,6,30,616.0,59.0,3.5,16.4,235.0,395.92,323.16
2018,7,8,6,45,678.0,60.5,3.55,17.0,289.0,463.19,379.22
2018,7,8,7,0,740.0,62.0,3.6,17.6,343.0,537.01,438.4
2018,7,8,7,15,767.0,65.5,3.6,18.2,393.5,594.37,482.57
2018,7,8,7,30,794.0,69.0,3.6,18.8,444.0,652.21,524.87
2018,7,8,7,45,814.5,71.5,3.6,19.35,493.0,698.45,556.28
2018,7,8,8,0,835.0,74.0,3.6,19.9,542.0,749.2,590.33
2018,7,8,8,15,850.5,76.5,3.65,20.45,588.5,794.79,620.12
2018,7,8,8,30,866.0,79.0,3.7,21.0,635.0,838.65,648.2
2018,7,8,8,45,878.0,81.0,3.7,21.5,678.5,876.85,671.75
2018,7,8,9,0,890.0,83.0,3.7,22.0,722.0,912.58,693.32
2018,7,8,9,15,897.0,86.0,3.75,22.45,760.5,942.08,710.83
2018,7,8,9,30,904.0,89.0,3.8,22.9,799.0,968.45,726.17
2018,7,8,9,45,909.0,92.5,3.85,23.35,832.5,990.14,738.32
2018,7,8,10,0,914.0,96.0,3.9,23.8,866.0,1008.32,748.17
2018,7,8,10,15,921.0,96.5,3.95,24.1,894.5,1021.66,755.32
2018,7,8,10,30,928.0,97.0,4.0,24.4,923.0,1031.41,760.21
2018,7,8,10,45,933.5,97.0,4.0,24.7,945.0,1035.45,761.14
2018,7,8,11,0,939.0,97.0,4.0,25.0,967.0,1035.74,759.77
2018,7,8,11,15,942.0,97.5,4.05,25.1,981.5,1030.31,755.71
2018,7,8,11,30,945.0,98.0,4.1,25.2,996.0,1021.12,749.34
2018,7,8,11,45,947.5,97.0,4.15,25.35,1003.5,1006.27,739.2
2018,7,8,12,0,950.0,96.0,4.2,25.5,1011.0,987.84,726.8
2018,7,8,12,15,949.0,97.0,4.3,25.55,1010.5,964.61,711.82
2018,7,8,12,30,948.0,98.0,4.4,25.6,1010.0,938.08,694.62
2018,7,8,12,45,945.5,98.5,4.45,25.6,1002.0,906.65,673.94
2018,7,8,13,0,943.0,99.0,4.5,25.6,994.0,872.28,651.14
2018,7,8,13,15,940.5,98.0,4.5,25.6,979.0,833.77,625.24
2018,7,8,13,30,938.0,97.0,4.5,25.6,964.0,792.65,597.35
2018,7,8,13,45,908.0,112.0,4.55,25.55,935.0,743.6,563.58
2018,7,8,14,0,878.0,127.0,4.6,25.5,906.0,694.12,526.86
2018,7,8,14,15,856.0,133.0,4.65,25.35,872.5,642.22,487.97
2018,7,8,14,30,834.0,139.0,4.7,25.2,839.0,589.82,447.74
2018,7,8,14,45,850.5,123.0,4.7,25.05,811.5,540.87,409.01
2018,7,8,15,0,867.0,107.0,4.7,24.9,784.0,488.18,366.03
2018,7,8,15,15,875.0,96.5,4.7,24.9,750.0,433.33,319.69
2018,7,8,15,30,883.0,86.0,4.7,24.9,716.0,376.43,270.34
2018,7,8,15,45,859.5,87.0,4.75,24.4,668.5,317.77,219.85
2018,7,8,16,0,836.0,88.0,4.8,23.9,621.0,260.89,170.83
2018,7,8,16,15,831.0,82.0,4.8,23.5,577.5,203.9,122.73
2018,7,8,16,30,826.0,76.0,4.8,23.1,534.0,147.16,79.93
2018,7,8,16,45,803.5,73.0,4.8,22.7,484.0,84.25,43.87
2018,7,8,17,0,781.0,70.0,4.8,22.3,434.0,51.36,38.68
2018,7,8,17,15,753.5,66.5,4.75,21.75,384.0,49.94,37.69
2018,7,8,17,30,726.0,63.0,4.7,21.2,334.0,48.45,36.6
2018,7,8,17,45,686.5,58.5,4.7,20.6,284.5,46.01,34.64
2018,7,8,18,0,647.0,54.0,4.7,20.0,235.0,43.51,32.53
2018,7,8,18,15,587.5,48.5,4.6,19.35,187.5,36.63,26.47
2018,7,8,18,30,528.0,43.0,4.5,18.7,140.0,33.34,23.39
2018,7,8,18,45,435.5,35.5,4.4,18.05,99.5,28.18,18.47
2018,7,8,19,0,343.0,28.0,4.3,17.4,59.0,22.91,12.23
2018,7,8,19,15,203.0,17.5,4.25,17.05,33.0,14.55,0.0
2018,7,8,19,30,63.0,7.0,4.2,16.7,7.0,6.37,0.0
2018,7,8,19,45,31.5,3.5,4.15,16.3,3.5,0.0,0.0
2018,7,8,20,0,0.0,0.0,4.1,15.9,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,4.05,15.7,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,3.95,15.3,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,3.75,14.75,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,3.45,14.3,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,3.35,14.15,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,3.15,13.8,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,3.1,13.45,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,3.1,12.95,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,3.1,12.85,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,3.05,12.75,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,3.1,12.85,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,7,9,4,45,40.5,4.0,3.25,13.2,4.5,0.0,0.0
2018,7,9,5,0,81.0,8.0,3.3,13.4,9.0,20.88,0.0
2018,7,9,5,15,221.0,19.0,3.35,13.85,36.5,76.83,0.0
2018,7,9,5,30,361.0,30.0,3.4,14.3,64.0,149.32,99.66
2018,7,9,5,45,452.5,36.5,3.45,14.75,105.0,209.56,157.73
2018,7,9,6,0,544.0,43.0,3.5,15.2,146.0,279.76,220.38
2018,7,9,6,15,602.0,48.0,3.45,15.8,193.5,340.84,274.97
2018,7,9,6,30,660.0,53.0,3.4,16.4,241.0,409.23,333.7
2018,7,9,6,45,699.0,57.5,3.4,17.05,291.0,471.2,385.25
2018,7,9,7,0,738.0,62.0,3.4,17.7,341.0,535.57,436.64
2018,7,9,7,15,766.0,65.0,3.35,18.4,391.5,592.94,480.48
2018,7,9,7,30,794.0,68.0,3.3,19.1,442.0,650.87,522.33
2018,7,9,7,45,814.5,71.0,3.25,19.8,491.0,697.76,553.55
2018,7,9,8,0,835.0,74.0,3.2,20.5,540.0,749.16,587.25
2018,7,9,8,15,850.5,76.5,3.15,21.2,587.0,794.8,615.95
2018,7,9,8,30,866.0,79.0,3.1,21.9,634.0,838.71,642.82
2018,7,9,8,45,878.0,80.5,3.0,22.6,677.0,876.38,664.47
2018,7,9,9,0,890.0,82.0,2.9,23.3,720.0,911.6,684.03
2018,7,9,9,15,897.5,84.5,2.9,23.95,758.5,941.07,700.29
2018,7,9,9,30,905.0,87.0,2.9,24.6,797.0,967.45,714.37
2018,7,9,9,45,910.5,89.5,2.85,25.25,830.0,988.61,724.53
2018,7,9,10,0,916.0,92.0,2.8,25.9,863.0,1006.31,732.42
2018,7,9,10,15,921.5,93.0,2.85,26.4,890.5,1018.82,738.32
2018,7,9,10,30,927.0,94.0,2.9,26.9,918.0,1027.7,742.02
2018,7,9,10,45,930.5,95.5,2.9,27.45,939.5,1031.4,741.94
2018,7,9,11,0,934.0,97.0,2.9,28.0,961.0,1031.32,739.62
2018,7,9,11,15,936.5,97.5,3.0,28.3,975.5,1025.47,735.38
2018,7,9,11,30,939.0,98.0,3.1,28.6,990.0,1015.89,728.9
2018,7,9,11,45,940.0,98.5,3.2,28.9,997.0,1001.2,719.23
2018,7,9,12,0,941.0,99.0,3.3,29.2,1004.0,982.95,707.34
2018,7,9,12,15,941.0,99.0,3.45,29.25,1004.0,959.86,693.37
2018,7,9,12,30,941.0,99.0,3.6,29.3,1004.0,933.48,677.18
2018,7,9,12,45,939.0,99.5,3.7,29.35,996.5,902.67,657.66
2018,7,9,13,0,937.0,100.0,3.8,29.4,989.0,868.92,636.06
2018,7,9,13,15,934.5,99.5,3.95,29.35,974.5,831.06,611.98
2018,7,9,13,30,932.0,99.0,4.1,29.3,960.0,790.59,585.81
2018,7,9,13,45,919.0,103.5,4.2,29.2,936.0,744.63,555.29
2018,7,9,14,0,906.0,108.0,4.3,29.1,912.0,697.2,521.1
2018,7,9,14,15,887.5,113.5,4.4,28.9,880.0,646.02,483.51
2018,7,9,14,30,869.0,119.0,4.5,28.7,848.0,594.39,444.54
2018,7,9,14,45,858.0,118.0,4.6,28.5,813.0,541.2,403.5
2018,7,9,15,0,847.0,117.0,4.7,28.3,778.0,487.52,360.73
2018,7,9,15,15,822.0,119.0,4.7,28.3,733.5,426.46,310.93
2018,7,9,15,30,797.0,121.0,4.7,28.3,689.0,370.15,263.68
2018,7,9,15,45,767.5,121.0,4.85,27.75,640.0,312.87,215.89
2018,7,9,16,0,738.0,121.0,5.0,27.2,591.0,258.36,170.3
2018,7,9,16,15,715.0,115.5,5.05,26.75,542.0,197.84,121.29
2018,7,9,16,30,692.0,110.0,5.1,26.3,493.0,145.18,82.7
2018,7,9,16,45,702.0,95.5,5.1,25.85,452.5,90.53,50.69
2018,7,9,17,0,712.0,81.0,5.1,25.4,412.0,58.96,44.61
2018,7,9,17,15,714.5,71.5,5.05,24.7,370.5,53.48,40.24
2018,7,9,17,30,717.0,62.0,5.0,24.0,329.0,47.61,35.44
2018,7,9,17,45,684.0,57.5,4.9,23.35,281.5,45.2,33.52
2018,7,9,18,0,651.0,53.0,4.8,22.7,234.0,42.7,31.44
2018,7,9,18,15,591.5,47.5,4.65,22.05,186.5,39.13,28.31
2018,7,9,18,30,532.0,42.0,4.5,21.4,139.0,32.54,22.41
2018,7,9,18,45,440.0,35.0,4.35,20.7,99.0,27.78,17.89
2018,7,9,19,0,348.0,28.0,4.2,20.0,59.0,22.95,12.0
2018,7,9,19,15,202.5,17.0,4.15,19.65,32.5,14.11,0.0
2018,7,9,19,30,57.0,6.0,4.1,19.3,6.0,5.46,0.0
2018,7,9,19,45,28.5,3.0,4.0,18.9,3.0,0.0,0.0
2018,7,9,20,0,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,3.85,18.35,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,3.8,18.2,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,3.7,17.8,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,3.6,17.7,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,3.5,17.6,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,3.3,17.4,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,3.2,17.3,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,3.1,17.2,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,3.0,17.1,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,2.85,16.9,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,2.8,16.8,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,2.75,16.7,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,2.7,16.6,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,2.85,16.25,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,3.0,15.95,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,3.2,15.65,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,3.05,15.2,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,2.55,14.6,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,7,10,4,45,47.5,4.0,2.5,14.1,4.5,0.0,0.0
2018,7,10,5,0,95.0,8.0,2.7,14.3,9.0,23.17,0.0
2018,7,10,5,15,244.5,18.0,2.85,14.7,37.0,80.72,0.0
2018,7,10,5,30,394.0,28.0,3.0,15.1,65.0,156.43,102.92
2018,7,10,5,45,484.0,34.0,3.15,15.5,106.5,214.85,160.63
2018,7,10,6,0,574.0,40.0,3.3,15.9,148.0,286.01,224.25
2018,7,10,6,15,631.0,45.5,3.25,16.55,196.5,350.86,281.8
2018,7,10,6,30,688.0,51.0,3.2,17.2,245.0,420.81,341.52
2018,7,10,6,45,727.0,54.5,3.15,17.85,296.0,483.04,392.95
2018,7,10,7,0,766.0,58.0,3.1,18.5,347.0,547.61,444.05
2018,7,10,7,15,793.5,61.0,3.1,19.35,398.0,605.97,488.12
2018,7,10,7,30,821.0,64.0,3.1,20.2,449.0,659.65,525.96
2018,7,10,7,45,842.0,66.5,3.05,21.05,499.5,712.78,561.06
2018,7,10,8,0,863.0,69.0,3.0,21.9,550.0,765.16,594.57
2018,7,10,8,15,878.5,71.5,2.95,22.5,598.0,811.92,623.78
2018,7,10,8,30,894.0,74.0,2.9,23.1,646.0,856.89,651.12
2018,7,10,8,45,905.5,76.0,2.9,23.75,690.0,895.64,673.88
2018,7,10,9,0,917.0,78.0,2.9,24.4,734.0,931.82,694.59
2018,7,10,9,15,923.5,81.0,2.9,24.95,773.0,961.66,711.1
2018,7,10,9,30,930.0,84.0,2.9,25.5,812.0,988.25,725.38
2018,7,10,9,45,933.0,87.5,2.9,26.05,845.0,1008.58,735.53
2018,7,10,10,0,936.0,91.0,2.9,26.6,878.0,1025.26,743.37
2018,7,10,10,15,942.0,92.0,3.0,26.95,906.5,1038.48,750.55
2018,7,10,10,30,948.0,93.0,3.1,27.3,935.0,1048.0,755.46
2018,7,10,10,45,952.0,94.0,3.2,27.6,957.0,1051.73,756.95
2018,7,10,11,0,956.0,95.0,3.3,27.9,979.0,1051.62,756.14
2018,7,10,11,15,958.5,95.5,3.4,28.0,993.5,1045.66,752.32
2018,7,10,11,30,961.0,96.0,3.5,28.1,1008.0,1035.89,746.18
2018,7,10,11,45,962.0,96.0,3.65,28.25,1015.0,1020.42,736.66
2018,7,10,12,0,963.0,96.0,3.8,28.4,1022.0,1001.32,724.82
2018,7,10,12,15,961.5,96.5,3.9,28.3,1021.0,976.89,709.87
2018,7,10,12,30,960.0,97.0,4.0,28.2,1020.0,949.14,692.71
2018,7,10,12,45,958.0,97.0,4.15,28.1,1012.0,917.33,673.0
2018,7,10,13,0,956.0,97.0,4.3,28.0,1004.0,882.51,651.06
2018,7,10,13,15,953.0,97.0,4.4,27.8,989.0,844.04,626.44
2018,7,10,13,30,950.0,97.0,4.5,27.6,974.0,802.92,599.73
2018,7,10,13,45,932.0,104.5,4.6,27.35,948.0,755.3,568.28
2018,7,10,14,0,914.0,112.0,4.7,27.1,922.0,706.49,533.17
2018,7,10,14,15,893.0,118.0,4.8,26.8,888.5,653.71,494.34
2018,7,10,14,30,872.0,124.0,4.9,26.5,855.0,600.68,454.19
2018,7,10,14,45,886.5,110.5,4.95,26.15,827.5,550.19,414.79
2018,7,10,15,0,901.0,97.0,5.0,25.8,800.0,496.55,371.45
2018,7,10,15,15,898.5,91.5,5.0,25.8,762.0,439.61,323.51
2018,7,10,15,30,896.0,86.0,5.0,25.8,724.0,381.71,273.53
2018,7,10,15,45,883.5,84.0,5.05,24.95,680.0,322.99,223.01
2018,7,10,16,0,871.0,82.0,5.1,24.1,636.0,264.84,172.69
2018,7,10,16,15,855.0,79.0,5.1,23.55,588.0,206.17,123.58
2018,7,10,16,30,839.0,76.0,5.1,23.0,540.0,148.97,80.87
2018,7,10,16,45,818.0,73.0,5.1,22.5,490.0,85.27,44.26
2018,7,10,17,0,797.0,70.0,5.1,22.0,440.0,51.53,38.88
2018,7,10,17,15,768.5,66.0,5.05,21.35,389.0,49.71,37.56
2018,7,10,17,30,740.0,62.0,5.0,20.7,338.0,47.79,36.11
2018,7,10,17,45,700.0,58.0,4.95,20.05,287.5,45.73,34.47
2018,7,10,18,0,660.0,54.0,4.9,19.4,237.0,43.62,32.71
2018,7,10,18,15,599.5,49.0,4.75,18.8,189.5,37.13,26.96
2018,7,10,18,30,539.0,44.0,4.6,18.2,142.0,34.28,24.25
2018,7,10,18,45,443.5,36.0,4.5,17.6,100.5,28.7,18.93
2018,7,10,19,0,348.0,28.0,4.4,17.0,59.0,22.99,12.12
2018,7,10,19,15,201.0,17.0,4.35,16.65,32.5,14.14,0.0
2018,7,10,19,30,54.0,6.0,4.3,16.3,6.0,5.46,0.0
2018,7,10,19,45,27.0,3.0,4.2,15.9,3.0,0.0,0.0
2018,7,10,20,0,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,4.05,15.3,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,3.95,14.95,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,3.85,14.65,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,3.15,13.8,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,2.85,13.4,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,2.75,13.2,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,2.65,13.05,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,2.55,12.95,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,2.45,12.85,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,2.35,12.75,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,2.2,12.65,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,2.05,12.55,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,2.05,12.7,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,7,11,4,45,20.5,2.5,2.15,13.15,2.5,0.0,0.0
2018,7,11,5,0,41.0,5.0,2.2,13.4,5.0,11.38,0.0
2018,7,11,5,15,132.0,15.0,2.2,13.85,25.0,52.23,0.0
2018,7,11,5,30,223.0,25.0,2.2,14.3,45.0,105.0,68.19
2018,7,11,5,45,155.0,29.0,2.2,14.8,47.0,95.19,70.15
2018,7,11,6,0,87.0,33.0,2.2,15.3,49.0,73.65,55.62
2018,7,11,6,15,43.5,43.5,2.15,15.8,51.5,64.65,49.26
2018,7,11,6,30,0.0,54.0,2.1,16.3,54.0,47.68,34.97
2018,7,11,6,45,0.0,73.0,2.0,16.8,73.0,65.12,49.64
2018,7,11,7,0,0.0,92.0,1.9,17.3,92.0,82.95,64.35
2018,7,11,7,15,9.5,126.5,1.85,17.9,131.0,122.51,96.94
2018,7,11,7,30,19.0,161.0,1.8,18.5,170.0,163.26,129.76
2018,7,11,7,45,48.5,195.5,1.8,19.05,221.5,230.82,183.84
2018,7,11,8,0,78.0,230.0,1.8,19.6,273.0,291.74,231.22
2018,7,11,8,15,177.0,238.5,1.8,20.2,348.0,396.54,312.94
2018,7,11,8,30,276.0,247.0,1.8,20.8,423.0,509.42,397.33
2018,7,11,8,45,473.0,208.5,1.8,21.4,536.0,665.24,511.8
2018,7,11,9,0,670.0,170.0,1.8,22.0,649.0,822.71,620.03
2018,7,11,9,15,796.0,127.5,1.85,22.55,727.5,903.55,670.39
2018,7,11,9,30,922.0,85.0,1.9,23.1,806.0,982.05,718.62
2018,7,11,9,45,923.0,90.0,1.95,23.6,838.5,1002.01,728.52
2018,7,11,10,0,924.0,95.0,2.0,24.1,871.0,1018.24,736.72
2018,7,11,10,15,930.0,96.0,2.05,24.55,899.5,1031.35,743.18
2018,7,11,10,30,936.0,97.0,2.1,25.0,928.0,1040.8,747.43
2018,7,11,10,45,940.5,97.5,2.15,25.45,949.5,1044.49,748.19
2018,7,11,11,0,945.0,98.0,2.2,25.9,971.0,1044.38,746.73
2018,7,11,11,15,947.5,98.5,2.3,26.25,985.5,1038.49,742.65
2018,7,11,11,30,950.0,99.0,2.4,26.6,1000.0,1028.82,736.3
2018,7,11,11,45,951.5,99.0,2.45,26.9,1007.5,1013.97,726.38
2018,7,11,12,0,953.0,99.0,2.5,27.2,1015.0,995.51,714.28
2018,7,11,12,15,953.5,99.0,2.6,27.35,1015.0,972.62,700.27
2018,7,11,12,30,954.0,99.0,2.7,27.5,1015.0,946.37,684.05
2018,7,11,12,45,953.0,98.5,2.75,27.6,1007.5,915.1,664.23
2018,7,11,13,0,952.0,98.0,2.8,27.7,1000.0,880.8,642.31
2018,7,11,13,15,949.5,97.5,2.9,27.65,985.5,842.39,618.21
2018,7,11,13,30,947.0,97.0,3.0,27.6,971.0,801.32,592.0
2018,7,11,13,45,922.5,108.0,3.1,27.55,943.0,752.25,559.73
2018,7,11,14,0,898.0,119.0,3.2,27.5,915.0,702.43,524.1
2018,7,11,14,15,852.0,138.5,3.25,27.3,874.0,645.9,482.72
2018,7,11,14,30,806.0,158.0,3.3,27.1,833.0,591.72,442.07
2018,7,11,14,45,796.5,153.5,3.4,26.85,797.5,538.23,401.43
2018,7,11,15,0,787.0,149.0,3.5,26.6,762.0,484.34,359.12
2018,7,11,15,15,788.0,138.0,3.5,26.6,725.0,429.19,313.98
2018,7,11,15,30,789.0,127.0,3.5,26.6,688.0,373.01,266.74
