Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,11,15,45,800.5,112.5,3.55,25.75,651.0,316.19,218.47
2018,7,11,16,0,812.0,98.0,3.6,24.9,614.0,257.57,168.07
2018,7,11,16,15,810.5,89.0,3.6,24.35,570.5,199.43,119.43
2018,7,11,16,30,809.0,80.0,3.6,23.8,527.0,141.31,75.54
2018,7,11,16,45,792.5,77.0,3.6,23.25,480.5,87.13,46.18
2018,7,11,17,0,776.0,74.0,3.6,22.7,434.0,54.31,41.15
2018,7,11,17,15,744.5,70.5,3.5,22.05,383.0,52.99,40.28
2018,7,11,17,30,713.0,67.0,3.4,21.4,332.0,51.62,39.32
2018,7,11,17,45,668.0,63.0,3.3,20.7,281.5,49.72,37.86
2018,7,11,18,0,623.0,59.0,3.2,20.0,231.0,43.7,32.7
2018,7,11,18,15,558.5,52.5,3.1,19.4,183.5,39.84,29.27
2018,7,11,18,30,494.0,46.0,3.0,18.8,136.0,35.88,25.57
2018,7,11,18,45,395.0,38.0,2.85,18.15,96.0,30.42,20.34
2018,7,11,19,0,296.0,30.0,2.7,17.5,56.0,24.85,13.4
2018,7,11,19,15,168.5,18.0,2.65,17.2,31.0,16.37,0.0
2018,7,11,19,30,41.0,6.0,2.6,16.9,6.0,5.46,0.0
2018,7,11,19,45,20.5,3.0,2.55,16.6,3.0,0.0,0.0
2018,7,11,20,0,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,2.45,16.15,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,2.35,15.8,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,2.25,15.3,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,2.15,15.1,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,2.05,14.9,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,1.95,14.7,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,1.9,14.55,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,1.85,14.4,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,1.8,14.05,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,1.75,13.75,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,1.7,13.65,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,1.65,13.55,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,1.55,13.45,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,1.55,13.6,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,7,12,4,45,0.0,1.0,1.65,13.95,1.0,0.0,0.0
2018,7,12,5,0,0.0,2.0,1.7,14.1,2.0,1.82,0.0
2018,7,12,5,15,0.0,10.0,1.8,14.6,10.0,8.79,0.0
2018,7,12,5,30,0.0,18.0,1.9,15.1,18.0,15.84,6.28
2018,7,12,5,45,18.0,31.0,1.95,15.6,34.5,34.96,22.98
2018,7,12,6,0,36.0,44.0,2.0,16.1,51.0,55.79,40.98
2018,7,12,6,15,36.0,49.5,2.05,16.6,58.0,62.44,47.22
2018,7,12,6,30,36.0,55.0,2.1,17.1,65.0,69.28,53.36
2018,7,12,6,45,18.0,70.0,2.1,17.65,75.0,75.83,58.71
2018,7,12,7,0,0.0,85.0,2.1,18.2,85.0,76.15,58.45
2018,7,12,7,15,7.5,122.0,2.1,18.75,125.5,116.73,91.87
2018,7,12,7,30,15.0,159.0,2.1,19.3,166.0,158.48,125.49
2018,7,12,7,45,15.5,175.5,2.1,19.8,183.5,174.79,137.89
2018,7,12,8,0,16.0,192.0,2.1,20.3,201.0,191.11,150.15
2018,7,12,8,15,19.0,209.5,2.2,20.85,221.0,210.48,164.75
2018,7,12,8,30,22.0,227.0,2.3,21.4,241.0,229.99,179.28
2018,7,12,8,45,44.5,264.0,2.35,22.0,295.0,300.73,233.62
2018,7,12,9,0,67.0,301.0,2.4,22.6,349.0,360.3,278.04
2018,7,12,9,15,219.0,306.5,2.4,23.0,475.5,539.23,413.24
2018,7,12,9,30,371.0,312.0,2.4,23.4,602.0,692.87,523.6
2018,7,12,9,45,412.5,317.5,2.45,23.8,653.0,758.18,566.71
2018,7,12,10,0,454.0,323.0,2.5,24.2,704.0,807.71,599.26
2018,7,12,10,15,430.5,345.5,2.55,24.45,716.5,808.52,597.41
2018,7,12,10,30,407.0,368.0,2.6,24.7,729.0,806.5,594.14
2018,7,12,10,45,383.0,388.5,2.6,24.95,734.5,787.29,579.37
2018,7,12,11,0,359.0,409.0,2.6,25.2,740.0,779.21,572.04
2018,7,12,11,15,376.5,409.0,2.65,25.35,761.0,789.48,578.96
2018,7,12,11,30,394.0,409.0,2.7,25.5,782.0,797.6,584.3
2018,7,12,11,45,420.0,401.5,2.75,25.7,802.0,813.37,594.84
2018,7,12,12,0,446.0,394.0,2.8,25.9,822.0,816.66,597.14
2018,7,12,12,15,476.0,375.0,2.85,26.05,832.0,810.08,593.36
2018,7,12,12,30,506.0,356.0,2.9,26.2,842.0,800.39,587.51
2018,7,12,12,45,571.5,311.0,3.0,26.35,855.5,794.32,585.41
2018,7,12,13,0,637.0,266.0,3.1,26.5,869.0,782.63,579.23
2018,7,12,13,15,616.5,280.0,3.15,26.45,856.5,749.86,556.22
2018,7,12,13,30,596.0,294.0,3.2,26.4,844.0,716.35,532.54
2018,7,12,13,45,635.5,257.5,3.25,26.35,831.5,682.73,509.97
2018,7,12,14,0,675.0,221.0,3.3,26.3,819.0,644.28,483.28
2018,7,12,14,15,733.5,180.5,3.3,25.95,811.0,610.0,459.17
2018,7,12,14,30,792.0,140.0,3.3,25.6,803.0,569.16,429.07
2018,7,12,14,45,789.5,133.5,3.25,25.25,771.5,518.43,389.75
2018,7,12,15,0,787.0,127.0,3.2,24.9,740.0,466.6,348.38
2018,7,12,15,15,774.5,124.5,3.2,24.9,702.0,413.13,304.18
2018,7,12,15,30,762.0,122.0,3.2,24.9,664.0,360.01,259.16
2018,7,12,15,45,747.5,118.5,3.15,24.0,622.0,306.11,213.6
2018,7,12,16,0,733.0,115.0,3.1,23.1,580.0,253.27,168.65
2018,7,12,16,15,715.0,110.0,3.1,22.65,535.0,199.97,124.6
2018,7,12,16,30,697.0,105.0,3.1,22.2,490.0,142.66,81.63
2018,7,12,16,45,673.0,100.0,3.05,21.7,443.0,92.68,53.89
2018,7,12,17,0,649.0,95.0,3.0,21.2,396.0,62.72,48.64
2018,7,12,17,15,617.0,89.5,3.0,20.7,348.5,60.87,47.33
2018,7,12,17,30,585.0,84.0,3.0,20.2,301.0,58.89,45.85
2018,7,12,17,45,541.5,77.0,3.0,19.75,254.0,55.53,43.08
2018,7,12,18,0,498.0,70.0,3.0,19.3,207.0,52.0,40.06
2018,7,12,18,15,397.0,63.5,2.95,18.95,158.5,47.56,36.06
2018,7,12,18,30,296.0,57.0,2.9,18.6,110.0,43.23,31.96
2018,7,12,18,45,159.0,42.5,2.8,18.3,70.0,33.97,23.33
2018,7,12,19,0,22.0,28.0,2.7,18.0,30.0,23.96,12.53
2018,7,12,19,15,15.0,15.5,2.65,17.85,16.5,14.1,0.0
2018,7,12,19,30,8.0,3.0,2.6,17.7,3.0,2.73,0.0
2018,7,12,19,45,4.0,1.5,2.5,17.6,1.5,0.0,0.0
2018,7,12,20,0,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,2.35,17.45,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,2.3,17.4,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,2.25,17.4,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,2.2,17.4,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,2.15,17.35,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,2.1,17.3,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,2.1,17.25,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,2.1,17.2,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,2.05,17.15,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,2.0,17.1,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,2.0,17.05,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,1.95,16.9,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,1.9,16.75,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,1.9,16.7,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,1.95,16.65,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,2.0,16.35,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,2.05,16.2,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,2.05,15.65,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,7,13,4,45,1.5,1.0,2.0,15.65,1.0,0.0,0.0
2018,7,13,5,0,3.0,2.0,2.0,15.7,2.0,2.32,0.0
2018,7,13,5,15,2.5,14.0,2.05,16.05,14.0,13.29,0.0
2018,7,13,5,30,2.0,26.0,2.1,16.4,26.0,24.34,12.3
2018,7,13,5,45,17.5,44.5,2.1,16.75,47.5,50.93,35.9
2018,7,13,6,0,33.0,63.0,2.1,17.1,69.0,76.79,58.22
2018,7,13,6,15,33.5,69.0,2.1,17.5,76.5,82.7,63.93
2018,7,13,6,30,34.0,75.0,2.1,17.9,84.0,89.42,69.96
2018,7,13,6,45,32.0,92.0,2.1,18.3,102.0,106.95,84.64
2018,7,13,7,0,30.0,109.0,2.1,18.7,120.0,124.19,98.69
2018,7,13,7,15,27.0,100.0,2.15,19.15,111.0,113.0,89.13
2018,7,13,7,30,24.0,91.0,2.2,19.6,102.0,102.42,80.07
2018,7,13,7,45,12.0,87.0,2.2,20.0,92.5,85.99,65.93
2018,7,13,8,0,0.0,83.0,2.2,20.4,83.0,73.5,55.0
2018,7,13,8,15,18.0,147.0,2.25,20.85,158.5,155.7,121.7
2018,7,13,8,30,36.0,211.0,2.3,21.3,234.0,237.31,185.82
2018,7,13,8,45,39.5,230.0,2.4,21.75,257.0,260.24,202.7
2018,7,13,9,0,43.0,249.0,2.5,22.2,280.0,283.16,219.55
2018,7,13,9,15,34.5,225.0,2.5,22.65,250.5,250.19,193.16
2018,7,13,9,30,26.0,201.0,2.5,23.1,221.0,217.66,167.27
2018,7,13,9,45,67.0,287.5,2.55,23.5,342.5,345.1,264.87
2018,7,13,10,0,108.0,374.0,2.6,23.9,464.0,490.62,371.24
2018,7,13,10,15,152.0,371.5,2.65,24.25,503.5,530.08,399.5
2018,7,13,10,30,196.0,369.0,2.7,24.6,543.0,569.49,427.93
2018,7,13,10,45,455.5,288.0,2.7,25.0,704.5,771.71,574.74
2018,7,13,11,0,715.0,207.0,2.7,25.4,866.0,946.28,692.81
2018,7,13,11,15,765.5,180.5,2.75,25.65,896.5,953.31,695.08
2018,7,13,11,30,816.0,154.0,2.8,25.9,927.0,964.36,701.57
2018,7,13,11,45,734.5,209.0,2.8,26.15,908.5,931.4,679.0
2018,7,13,12,0,653.0,264.0,2.8,26.4,890.0,889.47,649.82
2018,7,13,12,15,670.5,251.5,2.85,26.5,894.5,873.81,640.15
2018,7,13,12,30,688.0,239.0,2.9,26.6,899.0,854.95,628.04
2018,7,13,12,45,775.5,181.0,2.95,26.7,919.5,846.43,623.22
2018,7,13,13,0,863.0,123.0,3.0,26.8,940.0,831.07,613.26
2018,7,13,13,15,860.5,122.0,3.0,26.85,926.0,795.18,589.29
2018,7,13,13,30,858.0,121.0,3.0,26.9,912.0,756.89,563.68
2018,7,13,13,45,854.5,119.0,3.05,26.9,891.0,714.81,534.89
2018,7,13,14,0,851.0,117.0,3.1,26.9,870.0,670.74,503.05
2018,7,13,14,15,845.0,115.5,3.1,26.85,843.0,623.75,468.19
2018,7,13,14,30,839.0,114.0,3.1,26.8,816.0,575.38,431.39
2018,7,13,14,45,831.0,112.0,3.1,26.7,783.0,524.4,391.7
2018,7,13,15,0,823.0,110.0,3.1,26.6,750.0,472.66,350.23
2018,7,13,15,15,811.5,107.5,3.1,26.6,711.5,418.6,305.7
2018,7,13,15,30,800.0,105.0,3.1,26.6,673.0,359.69,256.44
2018,7,13,15,45,786.0,102.0,3.2,26.2,631.0,304.23,209.37
2018,7,13,16,0,772.0,99.0,3.3,25.8,589.0,249.72,162.85
2018,7,13,16,15,754.0,95.5,3.35,25.45,543.5,195.33,118.05
2018,7,13,16,30,736.0,92.0,3.4,25.1,498.0,142.82,79.27
2018,7,13,16,45,711.5,88.0,3.45,24.7,450.0,91.72,51.55
2018,7,13,17,0,687.0,84.0,3.5,24.3,402.0,55.49,41.87
2018,7,13,17,15,654.0,79.5,3.55,23.7,353.5,54.0,40.87
2018,7,13,17,30,621.0,75.0,3.6,23.1,305.0,52.42,39.73
2018,7,13,17,45,576.5,69.5,3.65,22.5,257.5,49.91,37.73
2018,7,13,18,0,532.0,64.0,3.7,21.9,210.0,47.31,35.55
2018,7,13,18,15,468.0,57.0,3.65,21.3,166.0,43.3,32.0
2018,7,13,18,30,404.0,50.0,3.6,20.7,122.0,39.18,28.16
2018,7,13,18,45,312.5,39.5,3.6,20.05,85.0,31.69,21.17
2018,7,13,19,0,221.0,29.0,3.6,19.4,48.0,22.76,11.35
2018,7,13,19,15,123.5,17.0,3.55,19.0,26.5,15.46,0.0
2018,7,13,19,30,26.0,5.0,3.5,18.6,5.0,4.55,0.0
2018,7,13,19,45,13.0,2.5,3.45,18.25,2.5,0.0,0.0
2018,7,13,20,0,0.0,0.0,3.4,17.9,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,3.4,17.75,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,3.4,17.6,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,3.35,17.4,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,3.3,17.2,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,3.25,17.1,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,3.2,16.9,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,3.2,16.8,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,3.15,16.7,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,3.1,16.6,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,3.05,16.55,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,3.0,16.4,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,2.95,16.25,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,2.85,15.9,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,2.85,15.3,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,2.9,15.15,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,2.9,14.85,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,2.95,14.85,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,7,14,4,45,15.5,2.5,3.0,15.0,2.5,0.0,0.0
2018,7,14,5,0,31.0,5.0,3.0,15.1,5.0,9.67,0.0
2018,7,14,5,15,138.0,17.0,3.05,15.4,27.5,45.85,0.0
2018,7,14,5,30,245.0,29.0,3.1,15.7,50.0,114.65,71.45
2018,7,14,5,45,222.0,34.0,3.15,16.05,62.5,124.64,92.08
2018,7,14,6,0,199.0,39.0,3.2,16.4,75.0,133.29,103.5
2018,7,14,6,15,108.5,49.5,3.2,16.85,70.0,107.05,84.39
2018,7,14,6,30,18.0,60.0,3.2,17.3,65.0,65.42,49.88
2018,7,14,6,45,16.5,87.5,3.2,17.75,93.0,88.78,69.52
2018,7,14,7,0,15.0,115.0,3.2,18.2,121.0,115.31,91.35
2018,7,14,7,15,57.0,151.0,3.15,18.7,177.0,187.75,151.26
2018,7,14,7,30,99.0,187.0,3.1,19.2,233.0,257.72,207.72
2018,7,14,7,45,93.5,207.0,3.1,19.7,254.5,277.63,222.26
2018,7,14,8,0,88.0,227.0,3.1,20.2,276.0,296.78,236.05
2018,7,14,8,15,82.0,247.0,3.1,20.7,295.5,314.79,248.67
2018,7,14,8,30,76.0,267.0,3.1,21.2,315.0,332.05,260.52
2018,7,14,8,45,62.5,281.0,3.15,21.65,322.5,335.41,261.47
2018,7,14,9,0,49.0,295.0,3.2,22.1,330.0,337.77,261.69
2018,7,14,9,15,104.0,315.0,3.25,22.5,394.5,425.51,328.62
2018,7,14,9,30,159.0,335.0,3.3,22.9,459.0,499.64,383.68
2018,7,14,9,45,357.0,293.0,3.35,23.25,587.0,679.81,518.04
2018,7,14,10,0,555.0,251.0,3.4,23.6,715.0,838.0,630.95
2018,7,14,10,15,719.0,177.5,3.5,23.85,800.0,919.84,686.56
2018,7,14,10,30,883.0,104.0,3.6,24.1,885.0,996.98,736.65
2018,7,14,10,45,860.0,123.0,3.7,24.35,899.0,992.17,732.04
2018,7,14,11,0,837.0,142.0,3.8,24.6,913.0,982.97,725.28
2018,7,14,11,15,868.0,124.0,3.85,24.65,935.0,987.46,728.01
2018,7,14,11,30,899.0,106.0,3.9,24.7,957.0,988.04,728.14
2018,7,14,11,45,820.0,161.0,4.0,24.75,941.5,960.33,709.86
2018,7,14,12,0,741.0,216.0,4.1,24.8,926.0,926.81,687.8
2018,7,14,12,15,595.5,307.0,4.15,24.7,877.5,856.46,637.47
2018,7,14,12,30,450.0,398.0,4.2,24.6,829.0,789.74,587.79
2018,7,14,12,45,592.5,304.0,4.25,24.55,867.0,805.88,603.77
2018,7,14,13,0,735.0,210.0,4.3,24.5,905.0,814.5,613.57
2018,7,14,13,15,813.0,158.5,4.3,24.35,916.5,795.67,601.45
2018,7,14,13,30,891.0,107.0,4.3,24.2,928.0,770.01,584.32
2018,7,14,13,45,886.5,106.5,4.35,24.1,907.0,727.22,554.82
2018,7,14,14,0,882.0,106.0,4.4,24.0,886.0,682.41,521.63
2018,7,14,14,15,845.0,119.0,4.4,23.8,847.0,627.15,479.77
2018,7,14,14,30,808.0,132.0,4.4,23.6,808.0,572.33,437.37
2018,7,14,14,45,831.0,116.0,4.4,23.4,786.0,528.04,402.03
2018,7,14,15,0,854.0,100.0,4.4,23.2,764.0,479.12,361.72
2018,7,14,15,15,843.0,98.0,4.4,23.2,725.0,424.0,315.15
2018,7,14,15,30,832.0,96.0,4.4,23.2,686.0,368.87,267.42
2018,7,14,15,45,818.5,93.5,4.45,22.45,643.5,312.85,218.99
2018,7,14,16,0,805.0,91.0,4.5,21.7,601.0,251.14,165.88
2018,7,14,16,15,788.0,88.0,4.45,21.25,555.0,195.36,118.85
2018,7,14,16,30,771.0,85.0,4.4,20.8,509.0,141.3,78.09
2018,7,14,16,45,747.5,81.5,4.4,20.35,460.5,88.5,49.01
2018,7,14,17,0,724.0,78.0,4.4,19.9,412.0,56.96,43.94
2018,7,14,17,15,692.5,74.0,4.35,19.55,363.0,55.42,42.83
2018,7,14,17,30,661.0,70.0,4.3,19.2,314.0,49.05,37.45
2018,7,14,17,45,618.0,65.0,4.25,18.85,265.5,46.75,35.55
2018,7,14,18,0,575.0,60.0,4.2,18.5,217.0,44.36,33.48
2018,7,14,18,15,511.5,53.0,4.15,18.15,171.5,40.18,29.7
2018,7,14,18,30,448.0,46.0,4.1,17.8,126.0,35.86,25.63
2018,7,14,18,45,352.5,37.0,4.05,17.45,88.0,29.56,19.59
2018,7,14,19,0,257.0,28.0,4.0,17.1,50.0,23.05,11.52
2018,7,14,19,15,145.0,16.5,4.0,16.85,27.5,15.01,0.0
2018,7,14,19,30,33.0,5.0,4.0,16.6,5.0,4.55,0.0
2018,7,14,19,45,16.5,2.5,4.0,16.35,2.5,0.0,0.0
2018,7,14,20,0,0.0,0.0,4.0,16.1,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,4.0,15.95,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,4.0,15.8,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,3.95,15.3,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,3.85,15.1,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,3.75,14.75,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,3.65,14.65,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,3.6,14.55,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,3.55,14.45,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,3.25,14.15,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,3.1,14.05,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,2.95,13.95,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,2.9,13.85,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,2.85,13.75,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,2.85,13.6,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,7,15,4,45,0.0,0.5,2.95,13.8,0.5,0.0,0.0
2018,7,15,5,0,0.0,1.0,3.0,13.9,1.0,0.91,0.0
2018,7,15,5,15,0.0,3.5,3.1,14.3,3.5,3.18,0.0
2018,7,15,5,30,0.0,6.0,3.2,14.7,6.0,5.26,0.0
2018,7,15,5,45,0.0,10.5,3.3,15.05,10.5,9.21,1.96
2018,7,15,6,0,0.0,15.0,3.4,15.4,15.0,13.18,5.48
2018,7,15,6,15,0.0,19.5,3.4,15.8,19.5,17.14,8.96
2018,7,15,6,30,0.0,24.0,3.4,16.2,24.0,21.11,12.39
2018,7,15,6,45,0.0,37.0,3.4,16.65,37.0,32.61,22.15
2018,7,15,7,0,0.0,50.0,3.4,17.1,50.0,44.12,31.81
2018,7,15,7,15,0.0,77.5,3.4,17.5,77.5,68.59,52.19
2018,7,15,7,30,0.0,105.0,3.4,17.9,105.0,94.42,73.37
2018,7,15,7,45,1.0,127.0,3.4,18.35,127.5,115.89,90.65
2018,7,15,8,0,2.0,149.0,3.4,18.8,150.0,137.5,107.79
2018,7,15,8,15,4.5,169.5,3.4,19.2,172.0,158.97,124.66
2018,7,15,8,30,7.0,190.0,3.4,19.6,194.0,180.61,141.44
2018,7,15,8,45,11.0,211.0,3.4,20.05,218.5,204.19,159.6
2018,7,15,9,0,15.0,232.0,3.4,20.5,243.0,227.95,177.67
2018,7,15,9,15,38.5,273.5,3.4,20.85,303.0,304.56,237.19
2018,7,15,9,30,62.0,315.0,3.4,21.2,363.0,369.9,286.67
2018,7,15,9,45,110.5,346.5,3.45,21.6,437.0,465.46,358.48
2018,7,15,10,0,159.0,378.0,3.5,22.0,511.0,545.62,417.17
2018,7,15,10,15,211.5,396.0,3.55,22.25,579.0,615.38,467.69
2018,7,15,10,30,264.0,414.0,3.6,22.5,647.0,699.78,527.37
2018,7,15,10,45,324.0,401.5,3.65,22.75,694.5,743.21,558.26
2018,7,15,11,0,384.0,389.0,3.7,23.0,742.0,785.12,587.95
2018,7,15,11,15,647.5,256.0,3.8,23.1,863.0,921.25,688.51
2018,7,15,11,30,911.0,123.0,3.9,23.2,984.0,1017.05,752.29
2018,7,15,11,45,932.0,112.0,4.0,23.3,999.0,1010.63,747.33
2018,7,15,12,0,953.0,101.0,4.1,23.4,1014.0,1000.16,740.57
2018,7,15,12,15,952.0,102.0,4.15,23.4,1014.0,976.83,725.28
2018,7,15,12,30,951.0,103.0,4.2,23.4,1014.0,950.16,707.83
2018,7,15,12,45,948.5,103.5,4.3,23.4,1006.0,918.53,687.22
2018,7,15,13,0,946.0,104.0,4.4,23.4,998.0,883.93,664.46
2018,7,15,13,15,943.5,103.0,4.4,23.35,983.0,845.15,638.33
2018,7,15,13,30,941.0,102.0,4.4,23.3,968.0,803.71,610.19
2018,7,15,13,45,918.0,112.0,4.45,23.2,940.5,754.85,576.65
2018,7,15,14,0,895.0,122.0,4.5,23.1,913.0,705.15,539.82
2018,7,15,14,15,900.0,114.0,4.5,22.95,887.5,657.27,503.77
2018,7,15,14,30,905.0,106.0,4.5,22.8,862.0,606.88,464.75
2018,7,15,14,45,906.0,99.5,4.5,22.65,830.0,553.32,422.09
2018,7,15,15,0,907.0,93.0,4.5,22.5,798.0,498.0,376.65
2018,7,15,15,15,896.5,91.5,4.5,22.5,758.0,440.55,327.98
2018,7,15,15,30,886.0,90.0,4.5,22.5,718.0,382.96,277.93
2018,7,15,15,45,873.0,87.5,4.45,22.0,673.5,323.96,226.4
2018,7,15,16,0,860.0,85.0,4.4,21.5,629.0,265.6,175.28
2018,7,15,16,15,842.5,82.5,4.35,21.15,581.0,207.37,126.13
2018,7,15,16,30,825.0,80.0,4.3,20.8,533.0,143.31,77.48
2018,7,15,16,45,802.5,76.5,4.25,20.45,482.5,87.29,46.67
2018,7,15,17,0,780.0,73.0,4.2,20.1,432.0,53.73,41.11
2018,7,15,17,15,748.5,69.5,4.2,19.7,381.0,52.38,40.16
2018,7,15,17,30,717.0,66.0,4.2,19.3,330.0,50.97,39.12
2018,7,15,17,45,673.5,61.5,4.15,18.9,279.5,48.64,37.2
2018,7,15,18,0,630.0,57.0,4.1,18.5,229.0,42.3,31.67
2018,7,15,18,15,565.5,50.5,3.95,18.05,181.0,38.38,28.14
2018,7,15,18,30,501.0,44.0,3.8,17.6,133.0,34.36,24.33
2018,7,15,18,45,399.5,36.0,3.7,17.15,93.0,28.82,18.97
2018,7,15,19,0,298.0,28.0,3.6,16.7,53.0,23.18,11.41
2018,7,15,19,15,168.5,16.5,3.6,16.45,29.0,15.01,0.0
2018,7,15,19,30,39.0,5.0,3.6,16.2,5.0,4.55,0.0
2018,7,15,19,45,19.5,2.5,3.55,15.9,2.5,0.0,0.0
2018,7,15,20,0,0.0,0.0,3.5,15.6,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,3.5,15.45,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,3.5,15.15,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,3.45,14.9,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,3.4,14.35,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,3.35,14.2,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,3.3,14.05,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,3.25,13.95,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,3.2,13.65,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,3.05,13.35,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,2.95,13.25,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,2.85,13.15,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,2.85,13.25,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,7,16,4,45,6.5,1.0,2.95,13.5,1.0,0.0,0.0
2018,7,16,5,0,13.0,2.0,3.0,13.6,2.0,1.82,0.0
2018,7,16,5,15,51.5,9.0,3.05,14.05,12.5,19.47,0.0
2018,7,16,5,30,90.0,16.0,3.1,14.5,23.0,51.67,28.67
2018,7,16,5,45,52.5,21.5,3.2,14.9,26.5,44.38,29.98
2018,7,16,6,0,15.0,27.0,3.3,15.3,30.0,30.13,19.63
2018,7,16,6,15,7.5,38.0,3.25,15.75,39.5,36.86,25.71
2018,7,16,6,30,0.0,49.0,3.2,16.2,49.0,43.24,31.21
2018,7,16,6,45,0.0,69.5,3.2,16.65,69.5,61.85,46.92
2018,7,16,7,0,0.0,90.0,3.2,17.1,90.0,81.17,62.97
2018,7,16,7,15,2.5,119.0,3.15,17.65,120.0,110.68,87.24
2018,7,16,7,30,5.0,148.0,3.1,18.2,150.0,140.57,111.36
2018,7,16,7,45,16.5,175.5,3.05,18.75,184.0,175.9,139.72
2018,7,16,8,0,28.0,203.0,3.0,19.3,218.0,223.55,177.39
2018,7,16,8,15,48.0,234.5,2.95,19.85,263.5,273.45,216.29
2018,7,16,8,30,68.0,266.0,2.9,20.4,309.0,324.52,255.26
2018,7,16,8,45,160.0,285.0,2.9,20.95,395.5,441.58,345.72
2018,7,16,9,0,252.0,304.0,2.9,21.5,482.0,564.47,436.83
2018,7,16,9,15,508.0,228.5,2.95,22.0,614.0,743.52,570.15
2018,7,16,9,30,764.0,153.0,3.0,22.5,746.0,916.96,689.13
2018,7,16,9,45,848.5,122.5,3.0,23.0,808.5,966.92,718.55
2018,7,16,10,0,933.0,92.0,3.0,23.5,871.0,1026.22,754.64
2018,7,16,10,15,939.0,93.5,3.05,23.85,900.0,1040.19,761.54
2018,7,16,10,30,945.0,95.0,3.1,24.2,929.0,1050.42,766.52
2018,7,16,10,45,949.5,95.5,3.15,24.6,951.0,1054.29,767.38
2018,7,16,11,0,954.0,96.0,3.2,25.0,973.0,1054.32,765.94
2018,7,16,11,15,957.0,96.0,3.25,25.25,988.0,1048.49,761.32
2018,7,16,11,30,960.0,96.0,3.3,25.5,1003.0,1038.84,754.39
2018,7,16,11,45,961.5,96.5,3.35,25.7,1011.0,1024.45,744.68
2018,7,16,12,0,963.0,97.0,3.4,25.9,1019.0,1006.37,732.67
2018,7,16,12,15,960.5,98.5,3.45,25.95,1018.0,981.97,717.04
2018,7,16,12,30,958.0,100.0,3.5,26.0,1017.0,954.26,699.24
2018,7,16,12,45,953.0,102.5,3.6,26.05,1008.5,922.14,678.78
2018,7,16,13,0,948.0,105.0,3.7,26.1,1000.0,887.13,656.23
2018,7,16,13,15,945.5,104.0,3.75,26.0,985.0,848.24,630.98
2018,7,16,13,30,943.0,103.0,3.8,25.9,970.0,806.68,603.67
2018,7,16,13,45,934.0,105.0,3.85,25.8,946.5,760.64,572.94
2018,7,16,14,0,925.0,107.0,3.9,25.7,923.0,712.79,538.25
2018,7,16,14,15,885.0,123.0,3.95,25.5,883.5,655.99,496.06
2018,7,16,14,30,845.0,139.0,4.0,25.3,844.0,600.06,453.53
2018,7,16,14,45,858.0,125.5,4.05,25.1,816.0,550.25,414.71
2018,7,16,15,0,871.0,112.0,4.1,24.9,788.0,497.25,371.98
2018,7,16,15,15,866.5,106.5,4.1,24.9,749.5,440.76,324.83
2018,7,16,15,30,862.0,101.0,4.1,24.9,711.0,383.56,275.84
2018,7,16,15,45,853.5,95.5,4.1,24.25,667.5,324.72,225.31
2018,7,16,16,0,845.0,90.0,4.1,23.6,624.0,266.08,174.64
2018,7,16,16,15,827.0,87.0,4.05,23.2,575.5,201.21,120.82
2018,7,16,16,30,809.0,84.0,4.0,22.8,527.0,144.58,78.52
2018,7,16,16,45,785.0,79.5,3.95,22.4,476.0,88.61,47.85
2018,7,16,17,0,761.0,75.0,3.9,22.0,425.0,55.1,41.96
2018,7,16,17,15,738.5,71.5,3.85,21.45,377.5,53.89,41.18
2018,7,16,17,30,716.0,68.0,3.8,20.9,330.0,52.63,40.29
2018,7,16,17,45,672.5,62.5,3.7,20.4,279.0,49.52,37.74
2018,7,16,18,0,629.0,57.0,3.6,19.9,228.0,42.34,31.51
2018,7,16,18,15,563.5,51.0,3.45,19.3,180.0,38.83,28.37
2018,7,16,18,30,498.0,45.0,3.3,18.7,132.0,35.26,24.99
2018,7,16,18,45,395.0,36.5,3.2,18.15,92.0,29.32,19.27
2018,7,16,19,0,292.0,28.0,3.1,17.6,52.0,23.24,11.12
2018,7,16,19,15,164.5,17.0,3.05,17.25,28.5,15.46,0.0
2018,7,16,19,30,37.0,6.0,3.0,16.9,5.0,0.0,0.0
2018,7,16,19,45,18.5,3.0,2.95,16.55,2.5,0.0,0.0
2018,7,16,20,0,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,2.85,15.6,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,2.75,15.25,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,2.7,14.95,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,2.65,14.7,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,2.6,14.35,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,2.55,14.2,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,2.45,13.45,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,2.4,13.35,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,2.35,13.2,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,2.25,13.05,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,2.2,12.95,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,2.25,13.1,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,7,17,4,45,14.0,2.0,2.4,13.5,2.0,0.0,0.0
2018,7,17,5,0,28.0,4.0,2.5,13.7,4.0,0.0,0.0
2018,7,17,5,15,62.0,7.5,2.55,14.15,11.5,20.37,0.0
2018,7,17,5,30,96.0,11.0,2.6,14.6,19.0,48.79,25.72
2018,7,17,5,45,48.0,13.0,2.7,15.1,17.0,32.19,19.98
2018,7,17,6,0,0.0,15.0,2.8,15.6,15.0,13.18,5.46
2018,7,17,6,15,0.0,20.5,2.8,16.1,20.5,18.02,9.69
2018,7,17,6,30,0.0,26.0,2.8,16.6,26.0,22.88,13.87
2018,7,17,6,45,0.0,40.0,2.8,17.1,40.0,35.26,24.36
2018,7,17,7,0,0.0,54.0,2.8,17.6,54.0,47.67,34.74
2018,7,17,7,15,0.0,87.0,2.8,18.15,87.0,77.65,59.62
2018,7,17,7,30,0.0,120.0,2.8,18.7,120.0,109.1,85.23
2018,7,17,7,45,1.0,136.5,2.75,19.25,137.0,125.27,97.94
2018,7,17,8,0,2.0,153.0,2.7,19.8,154.0,141.52,110.55
2018,7,17,8,15,6.0,174.5,2.7,20.35,178.0,165.23,129.06
2018,7,17,8,30,10.0,196.0,2.7,20.9,202.0,189.21,147.51
2018,7,17,8,45,14.5,219.5,2.7,21.45,229.0,215.82,167.77
2018,7,17,9,0,19.0,243.0,2.7,22.0,256.0,242.61,187.88
2018,7,17,9,15,29.5,277.0,2.7,22.5,299.0,300.13,231.41
2018,7,17,9,30,40.0,311.0,2.7,23.0,342.0,345.0,264.45
2018,7,17,9,45,58.5,342.0,2.75,23.45,389.5,394.48,300.82
2018,7,17,10,0,77.0,373.0,2.8,23.9,437.0,443.98,336.54
2018,7,17,10,15,216.5,367.0,2.8,24.25,556.0,606.36,456.53
2018,7,17,10,30,356.0,361.0,2.8,24.6,675.0,737.33,549.41
2018,7,17,10,45,498.5,314.0,2.8,24.95,765.5,843.18,622.77
2018,7,17,11,0,641.0,267.0,2.8,25.3,856.0,935.46,685.28
2018,7,17,11,15,765.5,204.0,2.85,25.55,918.5,978.65,712.94
2018,7,17,11,30,890.0,141.0,2.9,25.8,981.0,1015.19,735.53
2018,7,17,11,45,922.0,122.0,2.9,26.05,998.0,1012.03,732.16
2018,7,17,12,0,954.0,103.0,2.9,26.3,1015.0,1004.4,726.39
2018,7,17,12,15,950.5,105.5,2.95,26.35,1014.0,980.14,710.99
2018,7,17,12,30,947.0,108.0,3.0,26.4,1013.0,952.61,693.58
2018,7,17,12,45,927.0,119.5,3.05,26.5,1000.0,915.94,669.96
2018,7,17,13,0,907.0,131.0,3.1,26.6,987.0,877.05,644.75
2018,7,17,13,15,918.0,122.0,3.15,26.6,976.5,843.05,622.89
2018,7,17,13,30,929.0,113.0,3.2,26.6,966.0,805.54,598.41
2018,7,17,13,45,920.0,114.5,3.25,26.6,942.5,759.49,567.59
2018,7,17,14,0,911.0,116.0,3.3,26.6,919.0,711.67,533.16
2018,7,17,14,15,873.5,130.0,3.35,26.45,880.0,655.11,491.63
2018,7,17,14,30,836.0,144.0,3.4,26.3,841.0,599.62,449.88
2018,7,17,14,45,815.5,145.0,3.45,26.15,801.5,543.36,406.69
2018,7,17,15,0,795.0,146.0,3.5,26.0,762.0,487.73,362.7
2018,7,17,15,15,821.0,126.5,3.5,26.0,734.0,434.96,318.92
2018,7,17,15,30,847.0,107.0,3.5,26.0,706.0,383.22,274.15
2018,7,17,15,45,807.5,108.5,3.6,25.45,650.0,316.25,218.81
2018,7,17,16,0,768.0,110.0,3.7,24.9,594.0,257.94,170.12
2018,7,17,16,15,767.0,100.5,3.7,24.4,552.0,201.62,123.04
2018,7,17,16,30,766.0,91.0,3.7,23.9,510.0,145.25,80.46
2018,7,17,16,45,759.5,87.0,3.7,23.4,469.0,92.94,51.86
2018,7,17,17,0,753.0,83.0,3.7,22.9,428.0,61.14,46.96
2018,7,17,17,15,719.5,78.5,3.7,22.2,376.5,59.32,45.72
2018,7,17,17,30,686.0,74.0,3.7,21.5,325.0,52.29,39.9
2018,7,17,17,45,638.5,69.5,3.65,20.85,274.5,50.47,38.49
2018,7,17,18,0,591.0,65.0,3.6,20.2,224.0,48.63,36.95
2018,7,17,18,15,521.5,57.0,3.5,19.5,176.0,43.75,32.61
2018,7,17,18,30,452.0,49.0,3.4,18.8,128.0,38.7,27.93
2018,7,17,18,45,346.0,39.5,3.3,18.15,88.5,32.04,21.54
2018,7,17,19,0,240.0,30.0,3.2,17.5,49.0,23.65,11.09
2018,7,17,19,15,132.0,17.0,3.15,17.15,26.5,15.46,0.0
2018,7,17,19,30,24.0,4.0,3.1,16.8,4.0,0.0,0.0
2018,7,17,19,45,12.0,2.0,3.1,16.4,2.0,0.0,0.0
2018,7,17,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,3.05,15.85,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,3.0,15.55,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,2.95,15.3,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,2.85,15.1,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,2.75,14.9,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,2.65,14.55,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,2.55,14.4,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,2.5,14.05,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,2.45,13.55,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,2.35,13.45,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,2.25,13.4,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,2.15,13.35,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,2.2,13.55,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,7,18,4,45,13.0,2.0,2.35,14.05,2.0,0.0,0.0
2018,7,18,5,0,26.0,4.0,2.4,14.3,4.0,0.0,0.0
2018,7,18,5,15,134.5,16.5,2.45,14.75,26.0,44.32,0.0
2018,7,18,5,30,243.0,29.0,2.5,15.2,48.0,111.34,62.63
2018,7,18,5,45,275.5,32.5,2.55,15.7,68.5,144.37,106.18
2018,7,18,6,0,308.0,36.0,2.6,16.2,89.0,177.27,137.94
2018,7,18,6,15,173.5,35.0,2.55,16.75,66.5,126.91,100.62
2018,7,18,6,30,39.0,34.0,2.5,17.3,44.0,54.25,40.63
2018,7,18,6,45,19.5,45.5,2.45,17.8,50.5,52.24,38.91
2018,7,18,7,0,0.0,57.0,2.4,18.3,57.0,50.33,36.87
2018,7,18,7,15,1.0,89.0,2.35,18.8,89.5,80.25,61.65
2018,7,18,7,30,2.0,121.0,2.3,19.3,122.0,111.53,87.06
2018,7,18,7,45,75.5,140.5,2.2,19.8,181.5,203.18,162.87
2018,7,18,8,0,149.0,160.0,2.1,20.3,241.0,284.22,228.0
2018,7,18,8,15,114.0,187.0,2.1,20.8,252.5,289.45,229.6
2018,7,18,8,30,79.0,214.0,2.1,21.3,264.0,277.92,218.44
2018,7,18,8,45,86.0,258.0,2.1,21.8,316.0,332.08,258.95
2018,7,18,9,0,93.0,302.0,2.1,22.3,368.0,386.4,298.4
2018,7,18,9,15,233.0,302.0,2.15,22.7,479.5,549.37,420.75
2018,7,18,9,30,373.0,302.0,2.2,23.1,591.0,686.24,518.97
2018,7,18,9,45,595.5,223.5,2.3,23.55,708.5,846.36,632.25
2018,7,18,10,0,818.0,145.0,2.4,24.0,826.0,981.53,719.74
2018,7,18,10,15,859.0,129.5,2.4,24.35,866.5,999.81,728.23
2018,7,18,10,30,900.0,114.0,2.4,24.7,907.0,1026.72,743.44
2018,7,18,10,45,900.0,118.0,2.45,25.05,927.5,1029.44,743.65
2018,7,18,11,0,900.0,122.0,2.5,25.4,948.0,1028.4,741.81
2018,7,18,11,15,878.5,138.5,2.6,25.55,955.5,1014.56,733.03
2018,7,18,11,30,857.0,155.0,2.7,25.7,963.0,996.82,721.88
2018,7,18,11,45,817.0,180.0,2.75,25.9,955.0,978.72,709.96
2018,7,18,12,0,777.0,205.0,2.8,26.1,947.0,945.53,688.24
2018,7,18,12,15,627.0,298.0,2.9,26.15,897.0,879.95,643.36
2018,7,18,12,30,477.0,391.0,3.0,26.2,847.0,809.91,592.86
2018,7,18,12,45,493.0,381.0,3.05,26.25,849.0,793.54,582.73
2018,7,18,13,0,509.0,371.0,3.1,26.3,851.0,774.61,570.33
2018,7,18,13,15,553.0,333.0,3.15,26.2,847.0,750.87,555.73
2018,7,18,13,30,597.0,295.0,3.2,26.1,843.0,721.39,536.82
2018,7,18,13,45,656.0,259.0,3.25,26.05,848.0,701.83,524.21
2018,7,18,14,0,715.0,223.0,3.3,26.0,853.0,675.63,506.22
2018,7,18,14,15,668.5,237.5,3.35,25.8,811.5,620.09,465.51
2018,7,18,14,30,622.0,252.0,3.4,25.6,770.0,567.21,426.07
2018,7,18,14,45,651.0,224.5,3.45,25.45,746.5,522.31,392.03
2018,7,18,15,0,680.0,197.0,3.5,25.3,723.0,473.54,353.69
2018,7,18,15,15,674.5,185.0,3.5,25.3,684.0,419.47,309.85
2018,7,18,15,30,669.0,173.0,3.5,25.3,645.0,365.36,264.87
2018,7,18,15,45,699.0,149.5,3.65,24.7,615.0,312.63,219.76
2018,7,18,16,0,729.0,126.0,3.8,24.1,585.0,256.34,170.87
2018,7,18,16,15,752.0,110.5,3.9,23.55,551.5,206.93,128.32
2018,7,18,16,30,775.0,95.0,4.0,23.0,518.0,149.18,83.58
2018,7,18,16,45,750.0,91.0,4.1,22.5,468.0,95.4,54.39
2018,7,18,17,0,725.0,87.0,4.2,22.0,418.0,64.06,49.65
2018,7,18,17,15,690.5,82.5,4.25,21.3,367.5,56.66,43.6
2018,7,18,17,30,656.0,78.0,4.3,20.6,317.0,55.14,42.53
2018,7,18,17,45,607.5,72.0,4.3,19.85,266.5,52.3,40.25
2018,7,18,18,0,559.0,66.0,4.3,19.1,216.0,49.36,37.76
2018,7,18,18,15,488.5,58.5,4.15,18.5,169.5,44.97,33.81
2018,7,18,18,30,418.0,51.0,4.0,17.9,123.0,40.47,29.55
2018,7,18,18,45,315.0,40.0,3.85,17.3,84.5,32.52,21.98
2018,7,18,19,0,212.0,29.0,3.7,16.7,46.0,22.83,10.18
2018,7,18,19,15,115.5,16.5,3.5,16.4,25.0,15.01,0.0
2018,7,18,19,30,19.0,4.0,3.3,16.1,4.0,0.0,0.0
2018,7,18,19,45,9.5,2.0,3.1,15.8,2.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,2.55,15.2,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,2.25,14.85,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,2.25,14.75,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,2.35,14.65,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,2.45,14.55,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,2.55,14.45,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,2.6,14.15,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,2.55,13.8,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,2.45,13.6,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,2.4,13.25,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,2.45,13.15,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,7,19,4,45,0.0,0.5,3.1,13.7,0.5,0.0,0.0
2018,7,19,5,0,0.0,1.0,3.3,13.9,1.0,0.0,0.0
2018,7,19,5,15,32.5,8.5,3.45,14.3,11.0,14.8,0.0
2018,7,19,5,30,65.0,16.0,3.6,14.7,21.0,38.86,17.99
2018,7,19,5,45,32.5,23.0,3.8,15.15,25.5,35.32,22.69
2018,7,19,6,0,0.0,30.0,4.0,15.6,30.0,26.43,16.57
2018,7,19,6,15,0.0,42.0,3.85,16.0,42.0,37.05,25.8
2018,7,19,6,30,0.0,54.0,3.7,16.4,54.0,47.69,34.93
2018,7,19,6,45,0.5,73.5,3.6,16.85,73.5,66.15,50.51
2018,7,19,7,0,1.0,93.0,3.5,17.3,93.0,84.89,66.07
2018,7,19,7,15,16.5,128.0,3.3,17.8,135.5,129.2,102.9
2018,7,19,7,30,32.0,163.0,3.1,18.3,178.0,184.69,148.07
2018,7,19,7,45,40.0,187.5,2.95,18.8,208.0,216.97,173.41
2018,7,19,8,0,48.0,212.0,2.8,19.3,238.0,249.72,198.67
2018,7,19,8,15,59.0,236.0,2.65,19.9,271.0,284.76,225.25
2018,7,19,8,30,70.0,260.0,2.5,20.5,304.0,320.29,251.66
2018,7,19,8,45,89.5,283.5,2.4,21.1,344.0,363.17,283.46
2018,7,19,9,0,109.0,307.0,2.3,21.7,384.0,422.31,326.55
2018,7,19,9,15,154.5,328.0,2.25,22.3,443.5,488.35,374.62
2018,7,19,9,30,200.0,349.0,2.2,22.9,503.0,555.53,422.17
2018,7,19,9,45,338.0,329.0,2.15,23.55,604.0,685.67,515.21
2018,7,19,10,0,476.0,309.0,2.1,24.2,705.0,818.37,605.24
2018,7,19,10,15,560.0,286.5,2.1,24.7,767.5,880.41,645.3
2018,7,19,10,30,644.0,264.0,2.1,25.2,830.0,945.04,686.65
2018,7,19,10,45,631.0,279.0,2.15,25.75,845.0,944.03,683.1
2018,7,19,11,0,618.0,294.0,2.2,26.3,860.0,939.75,678.21
2018,7,19,11,15,547.5,326.0,2.35,26.6,833.5,891.84,645.4
2018,7,19,11,30,477.0,358.0,2.5,26.9,807.0,843.5,612.15
2018,7,19,11,45,653.5,266.5,2.65,27.25,887.0,913.71,663.62
2018,7,19,12,0,830.0,175.0,2.8,27.6,967.0,967.89,699.27
2018,7,19,12,15,825.0,179.5,2.95,27.7,967.0,945.19,684.92
2018,7,19,12,30,820.0,184.0,3.1,27.8,967.0,919.56,669.21
2018,7,19,12,45,747.0,228.5,3.3,27.85,937.5,874.45,640.75
2018,7,19,13,0,674.0,273.0,3.5,27.9,908.0,823.87,605.78
2018,7,19,13,15,691.0,257.0,3.7,27.65,899.0,793.09,586.8
2018,7,19,13,30,708.0,241.0,3.9,27.4,890.0,759.2,564.94
2018,7,19,13,45,683.5,247.0,4.05,27.15,861.5,711.65,531.89
2018,7,19,14,0,659.0,253.0,4.2,26.9,833.0,664.26,498.25
2018,7,19,14,15,653.0,246.0,4.25,26.45,805.0,618.03,465.09
2018,7,19,14,30,647.0,239.0,4.3,26.0,777.0,571.09,430.46
2018,7,19,14,45,653.5,222.5,4.35,25.55,746.5,522.28,393.53
2018,7,19,15,0,660.0,206.0,4.4,25.1,716.0,471.9,354.15
2018,7,19,15,15,673.0,186.0,4.4,25.1,683.0,419.88,311.47
2018,7,19,15,30,686.0,166.0,4.4,25.1,650.0,365.86,265.94
2018,7,19,15,45,699.5,150.0,4.3,24.1,616.0,313.24,221.11
2018,7,19,16,0,713.0,134.0,4.2,23.1,582.0,258.77,174.16
2018,7,19,16,15,704.0,122.5,4.1,22.6,536.0,202.21,127.13
2018,7,19,16,30,695.0,111.0,4.0,22.1,490.0,146.72,85.2
2018,7,19,16,45,678.0,106.0,3.9,21.6,446.0,96.73,57.51
2018,7,19,17,0,661.0,101.0,3.8,21.1,402.0,67.5,52.81
2018,7,19,17,15,627.0,96.5,3.7,20.6,354.5,66.57,52.31
2018,7,19,17,30,593.0,92.0,3.6,20.1,307.0,65.61,51.72
2018,7,19,17,45,545.5,84.0,3.5,19.6,258.0,61.68,48.48
2018,7,19,18,0,498.0,76.0,3.4,19.1,209.0,57.56,44.92
2018,7,19,18,15,433.0,65.5,3.25,18.65,163.5,50.96,39.01
2018,7,19,18,30,368.0,55.0,3.1,18.2,118.0,42.12,30.93
2018,7,19,18,45,278.5,42.5,3.0,17.75,81.0,33.0,22.3
2018,7,19,19,0,189.0,30.0,2.9,17.3,44.0,23.62,10.23
2018,7,19,19,15,100.5,16.0,2.9,17.05,23.0,14.55,0.0
2018,7,19,19,30,12.0,2.0,2.9,16.8,2.0,0.0,0.0
2018,7,19,19,45,6.0,1.0,2.85,16.5,1.0,0.0,0.0
2018,7,19,20,0,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,2.75,16.05,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,2.65,15.75,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,2.55,15.45,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,2.4,15.15,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,2.25,14.7,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,2.25,14.55,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,2.35,14.25,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,2.45,14.1,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,2.45,13.9,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,2.15,13.3,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,2.05,13.15,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,7,20,4,45,2.5,1.0,2.15,13.45,1.0,0.0,0.0
2018,7,20,5,0,5.0,2.0,2.2,13.6,2.0,0.0,0.0
2018,7,20,5,15,30.0,9.0,2.3,14.1,11.0,14.7,0.0
2018,7,20,5,30,55.0,16.0,2.4,14.6,20.0,36.05,15.47
2018,7,20,5,45,34.0,13.0,2.55,15.15,16.0,27.68,16.37
2018,7,20,6,0,13.0,10.0,2.7,15.7,12.0,15.02,6.87
2018,7,20,6,15,7.5,20.5,2.7,16.2,22.0,21.74,12.83
2018,7,20,6,30,2.0,31.0,2.7,16.7,32.0,28.3,18.48
2018,7,20,6,45,4.5,66.0,2.75,17.2,68.0,61.06,46.23
2018,7,20,7,0,7.0,101.0,2.8,17.7,104.0,96.62,75.88
2018,7,20,7,15,11.5,128.5,2.75,18.3,133.5,126.54,100.32
2018,7,20,7,30,16.0,156.0,2.7,18.9,163.0,156.89,124.65
2018,7,20,7,45,19.5,174.5,2.7,19.45,184.0,177.52,140.71
2018,7,20,8,0,23.0,193.0,2.7,20.0,205.0,198.39,156.72
2018,7,20,8,15,29.0,213.5,2.7,20.55,230.5,235.59,185.45
2018,7,20,8,30,35.0,234.0,2.7,21.1,256.0,262.09,205.3
2018,7,20,8,45,42.0,257.0,2.7,21.7,285.0,292.37,227.78
2018,7,20,9,0,49.0,280.0,2.7,22.3,314.0,322.8,250.01
2018,7,20,9,15,102.5,310.0,2.7,22.8,387.0,420.3,323.76
2018,7,20,9,30,156.0,340.0,2.7,23.3,460.0,503.99,385.01
2018,7,20,9,45,256.0,341.0,2.7,23.8,548.5,619.09,468.52
2018,7,20,10,0,356.0,342.0,2.7,24.3,637.0,719.62,539.03
2018,7,20,10,15,453.5,312.5,2.75,24.7,702.0,801.86,595.84
2018,7,20,10,30,551.0,283.0,2.8,25.1,767.0,868.28,641.17
2018,7,20,10,45,676.0,223.0,2.85,25.5,831.5,933.89,685.54
2018,7,20,11,0,801.0,163.0,2.9,25.9,896.0,984.15,716.57
2018,7,20,11,15,818.0,155.0,3.0,26.05,914.0,984.12,715.99
2018,7,20,11,30,835.0,147.0,3.1,26.2,932.0,969.16,706.21
2018,7,20,11,45,837.5,146.0,3.15,26.4,939.0,955.48,696.92
2018,7,20,12,0,840.0,145.0,3.2,26.6,946.0,938.57,685.57
2018,7,20,12,15,843.5,142.0,3.3,26.6,946.5,917.63,672.48
2018,7,20,12,30,847.0,139.0,3.4,26.6,947.0,893.61,657.33
2018,7,20,12,45,850.5,135.0,3.5,26.65,941.0,865.7,639.37
2018,7,20,13,0,854.0,131.0,3.6,26.7,935.0,834.86,619.33
2018,7,20,13,15,850.5,130.5,3.65,26.55,920.5,798.64,595.71
2018,7,20,13,30,847.0,130.0,3.7,26.4,906.0,760.11,570.29
2018,7,20,13,45,745.0,182.5,3.75,26.3,853.0,698.56,525.51
2018,7,20,14,0,643.0,235.0,3.8,26.2,800.0,638.88,480.89
2018,7,20,14,15,658.5,218.0,3.85,25.95,780.5,598.42,451.71
2018,7,20,14,30,674.0,201.0,3.9,25.7,761.0,555.28,419.51
2018,7,20,14,45,738.5,160.0,3.95,25.45,750.0,517.23,390.09
2018,7,20,15,0,803.0,119.0,4.0,25.2,739.0,469.66,351.82
2018,7,20,15,15,790.5,116.5,4.0,25.2,700.5,414.96,306.32
2018,7,20,15,30,778.0,114.0,4.0,25.2,662.0,360.57,259.97
2018,7,20,15,45,761.5,111.5,4.0,24.5,619.0,305.6,213.13
2018,7,20,16,0,745.0,109.0,4.0,23.8,576.0,251.89,167.16
2018,7,20,16,15,723.0,105.5,3.95,23.35,529.5,197.98,122.62
2018,7,20,16,30,701.0,102.0,3.9,22.9,483.0,140.72,79.9
2018,7,20,16,45,672.5,98.5,3.85,22.45,435.0,90.97,52.88
2018,7,20,17,0,644.0,95.0,3.8,22.0,387.0,63.15,48.89
2018,7,20,17,15,607.0,89.5,3.75,21.45,338.5,61.28,47.57
2018,7,20,17,30,570.0,84.0,3.7,20.9,290.0,59.29,46.09
2018,7,20,17,45,520.5,77.0,3.65,20.4,242.5,55.93,43.32
2018,7,20,18,0,471.0,70.0,3.6,19.9,195.0,52.42,40.29
2018,7,20,18,15,401.0,61.0,3.5,19.4,151.5,46.96,35.39
2018,7,20,18,30,331.0,52.0,3.4,18.9,108.0,39.74,28.76
2018,7,20,18,45,228.5,39.5,3.35,18.4,72.0,30.57,20.13
2018,7,20,19,0,126.0,27.0,3.3,17.9,36.0,21.16,8.04
2018,7,20,19,15,67.5,14.5,3.25,17.7,19.0,13.19,0.0
2018,7,20,19,30,9.0,2.0,3.2,17.5,2.0,0.0,0.0
2018,7,20,19,45,4.5,1.0,3.15,17.3,1.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,3.1,17.1,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,3.0,16.9,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,3.0,16.85,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,3.0,16.8,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,2.95,16.75,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,2.9,16.7,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,2.85,16.7,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,2.8,16.7,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,2.75,16.65,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,2.7,16.6,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,2.45,16.55,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,2.35,16.45,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,2.25,16.15,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,2.2,15.95,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,2.15,15.7,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,2.1,15.55,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,2.05,15.45,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,2.0,15.35,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,1.95,15.25,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,1.95,15.25,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,7,21,4,45,0.0,0.5,2.05,15.4,0.5,0.0,0.0
2018,7,21,5,0,0.0,1.0,2.1,15.5,1.0,0.0,0.0
2018,7,21,5,15,3.0,7.0,2.15,15.9,7.0,7.02,0.0
2018,7,21,5,30,6.0,13.0,2.2,16.3,13.0,13.3,1.96
2018,7,21,5,45,3.0,23.0,2.3,16.65,23.0,21.25,11.55
2018,7,21,6,0,0.0,33.0,2.4,17.0,33.0,29.09,18.66
2018,7,21,6,15,0.0,49.5,2.4,17.5,49.5,44.01,31.47
2018,7,21,6,30,0.0,66.0,2.4,18.0,66.0,59.52,44.64
2018,7,21,6,45,1.0,85.5,2.4,18.45,86.0,78.6,60.59
2018,7,21,7,0,2.0,105.0,2.4,18.9,106.0,97.75,76.32
2018,7,21,7,15,14.0,133.5,2.4,19.45,140.0,133.44,105.56
2018,7,21,7,30,26.0,162.0,2.4,20.0,174.0,179.73,142.79
2018,7,21,7,45,56.5,193.0,2.45,20.5,222.5,235.81,187.57
2018,7,21,8,0,87.0,224.0,2.5,21.0,271.0,294.21,233.17
2018,7,21,8,15,134.0,250.0,2.5,21.5,330.0,376.47,296.36
2018,7,21,8,30,181.0,276.0,2.5,22.0,389.0,448.27,349.93
2018,7,21,8,45,248.0,281.5,2.55,22.45,448.5,532.76,412.33
2018,7,21,9,0,315.0,287.0,2.6,22.9,508.0,605.28,464.61
2018,7,21,9,15,329.0,296.0,2.65,23.3,538.5,634.07,483.52
2018,7,21,9,30,343.0,305.0,2.7,23.7,569.0,662.04,501.94
2018,7,21,9,45,489.5,259.5,2.75,24.1,655.0,776.73,584.13
2018,7,21,10,0,636.0,214.0,2.8,24.5,741.0,883.86,657.78
2018,7,21,10,15,704.5,187.5,2.85,24.8,790.0,927.26,684.5
2018,7,21,10,30,773.0,161.0,2.9,25.1,839.0,961.96,705.76
2018,7,21,10,45,780.5,161.5,3.0,25.4,860.5,968.08,708.69
2018,7,21,11,0,788.0,162.0,3.1,25.7,882.0,970.83,709.76
2018,7,21,11,15,792.5,162.5,3.15,25.85,897.0,967.19,706.81
2018,7,21,11,30,797.0,163.0,3.2,26.0,912.0,960.16,701.78
2018,7,21,11,45,800.0,162.5,3.3,26.15,919.5,947.31,693.4
