Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,21,12,0,803.0,162.0,3.4,26.3,927.0,931.19,682.94
2018,7,21,12,15,811.5,156.5,3.45,26.35,929.5,912.13,670.52
2018,7,21,12,30,820.0,151.0,3.5,26.4,932.0,880.78,649.9
2018,7,21,12,45,829.5,143.0,3.55,26.4,928.0,855.23,633.32
2018,7,21,13,0,839.0,135.0,3.6,26.4,924.0,826.47,614.45
2018,7,21,13,15,837.0,133.5,3.65,26.3,910.0,791.04,591.15
2018,7,21,13,30,835.0,132.0,3.7,26.2,896.0,753.24,566.04
2018,7,21,13,45,809.0,143.0,3.75,26.1,868.5,709.83,535.29
2018,7,21,14,0,783.0,154.0,3.8,26.0,841.0,662.49,500.57
2018,7,21,14,15,800.5,138.5,3.8,25.8,821.5,619.3,468.82
2018,7,21,14,30,818.0,123.0,3.8,25.6,802.0,573.68,434.19
2018,7,21,14,45,810.5,120.0,3.8,25.4,769.0,522.74,394.27
2018,7,21,15,0,803.0,117.0,3.8,25.2,736.0,468.14,350.45
2018,7,21,15,15,790.5,114.5,3.8,25.2,697.5,413.4,304.99
2018,7,21,15,30,778.0,112.0,3.8,25.2,659.0,358.98,258.64
2018,7,21,15,45,764.5,108.5,3.85,24.65,617.0,304.02,211.66
2018,7,21,16,0,751.0,105.0,3.9,24.1,575.0,249.99,165.24
2018,7,21,16,15,734.0,100.5,3.9,23.7,530.0,195.74,120.22
2018,7,21,16,30,717.0,96.0,3.9,23.3,485.0,143.29,81.24
2018,7,21,16,45,693.0,91.5,3.9,22.85,437.5,86.74,49.03
2018,7,21,17,0,669.0,87.0,3.9,22.4,390.0,57.82,44.25
2018,7,21,17,15,635.0,82.0,3.85,21.85,341.5,56.08,43.01
2018,7,21,17,30,601.0,77.0,3.8,21.3,293.0,54.23,41.63
2018,7,21,17,45,555.0,70.5,3.75,20.75,245.5,51.04,39.0
2018,7,21,18,0,509.0,64.0,3.7,20.2,198.0,47.7,36.13
2018,7,21,18,15,442.5,56.0,3.6,19.7,154.5,42.88,31.79
2018,7,21,18,30,376.0,48.0,3.5,19.2,111.0,37.9,27.11
2018,7,21,18,45,282.5,37.0,3.4,18.7,75.5,29.91,19.5
2018,7,21,19,0,189.0,26.0,3.3,18.2,40.0,20.47,7.0
2018,7,21,19,15,100.5,14.0,3.2,17.9,21.0,12.73,0.0
2018,7,21,19,30,12.0,2.0,3.1,17.6,2.0,0.0,0.0
2018,7,21,19,45,6.0,1.0,3.05,17.35,1.0,0.0,0.0
2018,7,21,20,0,0.0,0.0,3.0,17.1,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,2.95,16.95,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,2.9,16.8,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,2.9,16.65,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,2.9,16.45,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,2.9,16.4,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,2.85,16.35,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,2.8,16.25,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,2.75,16.15,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,2.7,16.05,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,2.7,15.95,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,2.7,15.85,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,2.7,15.55,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,2.65,15.45,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,2.55,15.4,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,2.45,15.35,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,2.35,15.3,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,2.25,15.3,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,2.2,15.45,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,7,22,4,45,6.0,1.0,2.2,15.7,1.0,0.0,0.0
2018,7,22,5,0,12.0,2.0,2.2,15.8,2.0,0.0,0.0
2018,7,22,5,15,37.5,8.5,2.3,16.15,10.5,15.84,0.0
2018,7,22,5,30,63.0,15.0,2.4,16.5,19.0,36.81,13.1
2018,7,22,5,45,192.5,29.5,2.45,16.85,58.0,109.86,78.93
2018,7,22,6,0,322.0,44.0,2.5,17.2,97.0,192.21,148.81
2018,7,22,6,15,186.5,50.5,2.5,17.6,83.5,153.27,121.65
2018,7,22,6,30,51.0,57.0,2.5,18.0,70.0,85.54,66.71
2018,7,22,6,45,25.5,76.0,2.5,18.4,82.5,86.83,67.83
2018,7,22,7,0,0.0,95.0,2.5,18.8,95.0,86.46,66.93
2018,7,22,7,15,3.0,118.0,2.55,19.25,119.5,110.42,86.51
2018,7,22,7,30,6.0,141.0,2.6,19.7,144.0,134.67,105.96
2018,7,22,7,45,7.0,156.0,2.6,20.2,159.5,149.53,117.42
2018,7,22,8,0,8.0,171.0,2.6,20.7,175.0,164.47,128.8
2018,7,22,8,15,13.0,193.5,2.65,21.15,201.0,190.3,148.85
2018,7,22,8,30,18.0,216.0,2.7,21.6,227.0,216.43,168.83
2018,7,22,8,45,29.0,246.5,2.75,22.05,266.0,269.89,209.91
2018,7,22,9,0,40.0,277.0,2.8,22.5,305.0,311.75,241.29
2018,7,22,9,15,107.5,312.0,2.85,22.85,393.0,427.78,329.76
2018,7,22,9,30,175.0,347.0,2.9,23.2,481.0,530.5,405.47
2018,7,22,9,45,349.0,308.0,2.95,23.5,591.5,675.17,512.69
2018,7,22,10,0,523.0,269.0,3.0,23.8,702.0,824.68,618.61
2018,7,22,10,15,684.0,196.0,3.05,24.05,782.5,916.6,681.39
2018,7,22,10,30,845.0,123.0,3.1,24.3,863.0,983.56,723.94
2018,7,22,10,45,856.5,119.5,3.2,24.5,886.0,990.04,727.06
2018,7,22,11,0,868.0,116.0,3.3,24.7,909.0,993.07,728.54
2018,7,22,11,15,871.0,117.5,3.35,24.8,924.0,989.15,725.51
2018,7,22,11,30,874.0,119.0,3.4,24.9,939.0,981.67,720.3
2018,7,22,11,45,876.0,118.5,3.5,25.05,946.0,967.75,711.16
2018,7,22,12,0,878.0,118.0,3.6,25.2,953.0,950.45,699.87
2018,7,22,12,15,879.5,117.0,3.65,25.25,953.5,928.93,685.76
2018,7,22,12,30,881.0,116.0,3.7,25.3,954.0,904.22,669.55
2018,7,22,12,45,882.0,114.0,3.8,25.35,947.5,875.09,650.59
2018,7,22,13,0,883.0,112.0,3.9,25.4,941.0,843.01,629.52
2018,7,22,13,15,880.5,111.0,3.95,25.35,926.5,806.21,605.07
2018,7,22,13,30,878.0,110.0,4.0,25.3,912.0,766.92,578.7
2018,7,22,13,45,873.5,109.0,4.05,25.25,891.0,723.88,549.26
2018,7,22,14,0,869.0,108.0,4.1,25.2,870.0,678.85,516.14
2018,7,22,14,15,862.5,106.5,4.15,25.0,842.0,630.36,479.94
2018,7,22,14,30,856.0,105.0,4.2,24.8,814.0,580.48,441.68
2018,7,22,14,45,848.0,103.0,4.2,24.65,780.5,528.22,400.31
2018,7,22,15,0,840.0,101.0,4.2,24.5,747.0,475.18,357.09
2018,7,22,15,15,828.5,99.0,4.2,24.5,708.5,420.16,310.91
2018,7,22,15,30,817.0,97.0,4.2,24.5,670.0,365.2,263.63
2018,7,22,15,45,803.0,94.0,4.2,23.95,627.0,309.03,215.19
2018,7,22,16,0,789.0,91.0,4.2,23.4,584.0,247.42,162.39
2018,7,22,16,15,771.0,88.0,4.2,23.05,538.0,191.96,116.03
2018,7,22,16,30,753.0,85.0,4.2,22.7,492.0,138.35,76.09
2018,7,22,16,45,728.5,81.5,4.2,22.35,444.0,86.17,48.03
2018,7,22,17,0,704.0,78.0,4.2,22.0,396.0,57.2,43.8
2018,7,22,17,15,671.0,73.5,4.15,21.6,346.5,55.28,42.38
2018,7,22,17,30,638.0,69.0,4.1,21.2,297.0,48.57,36.74
2018,7,22,17,45,592.5,63.5,4.05,20.75,249.0,45.88,34.51
2018,7,22,18,0,547.0,58.0,4.0,20.3,201.0,43.08,32.08
2018,7,22,18,15,480.5,51.5,3.9,19.85,157.0,39.29,28.64
2018,7,22,18,30,414.0,45.0,3.8,19.4,113.0,35.42,24.93
2018,7,22,18,45,316.5,35.0,3.7,18.95,76.5,28.23,18.0
2018,7,22,19,0,219.0,25.0,3.6,18.5,40.0,20.75,6.45
2018,7,22,19,15,116.5,13.5,3.55,18.25,21.0,12.28,0.0
2018,7,22,19,30,14.0,2.0,3.5,18.0,2.0,0.0,0.0
2018,7,22,19,45,7.0,1.0,3.5,17.7,1.0,0.0,0.0
2018,7,22,20,0,0.0,0.0,3.5,17.4,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,3.45,17.25,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,3.4,17.1,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,3.35,16.95,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,3.3,16.8,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,3.25,16.7,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,3.2,16.6,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,3.1,16.4,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,3.1,16.35,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,3.1,16.3,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,3.05,16.2,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,3.0,16.1,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,3.0,16.05,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,2.95,15.9,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,2.85,14.9,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,2.8,14.75,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,2.75,14.6,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,2.65,14.45,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,2.6,14.45,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,7,23,4,45,8.0,1.0,2.65,14.55,1.0,0.0,0.0
2018,7,23,5,0,16.0,2.0,2.7,14.6,2.0,0.0,0.0
2018,7,23,5,15,127.5,13.0,2.7,15.0,21.0,39.35,0.0
2018,7,23,5,30,239.0,24.0,2.7,15.4,40.0,102.94,41.08
2018,7,23,5,45,341.0,33.0,2.75,15.75,77.0,166.73,120.98
2018,7,23,6,0,443.0,42.0,2.8,16.1,114.0,237.23,184.12
2018,7,23,6,15,337.5,52.0,2.8,16.6,118.0,222.73,178.4
2018,7,23,6,30,232.0,62.0,2.8,17.1,122.0,199.96,162.59
2018,7,23,6,45,128.5,93.5,2.8,17.6,128.0,171.59,139.52
2018,7,23,7,0,25.0,125.0,2.8,18.1,134.0,140.41,112.24
2018,7,23,7,15,74.0,154.5,2.8,18.65,186.5,204.63,165.38
2018,7,23,7,30,123.0,184.0,2.8,19.2,239.0,284.78,229.84
2018,7,23,7,45,167.5,204.5,2.8,19.75,289.0,344.42,276.55
2018,7,23,8,0,212.0,225.0,2.8,20.3,339.0,407.25,324.68
2018,7,23,8,15,440.5,181.0,2.8,20.9,446.0,582.01,459.97
2018,7,23,8,30,669.0,137.0,2.8,21.5,553.0,751.56,583.01
2018,7,23,8,45,761.0,112.0,2.85,22.05,618.0,821.01,628.06
2018,7,23,9,0,853.0,87.0,2.9,22.6,683.0,888.32,671.32
2018,7,23,9,15,865.5,88.0,2.9,23.1,722.5,920.48,689.72
2018,7,23,9,30,878.0,89.0,2.9,23.6,762.0,949.88,706.39
2018,7,23,9,45,888.0,89.5,2.95,24.1,797.0,973.3,719.39
2018,7,23,10,0,898.0,90.0,3.0,24.6,832.0,993.49,730.3
2018,7,23,10,15,904.0,91.5,3.05,25.0,860.5,1007.38,737.43
2018,7,23,10,30,910.0,93.0,3.1,25.4,889.0,1017.66,742.34
2018,7,23,10,45,914.5,93.5,3.15,25.75,910.5,1021.68,743.46
2018,7,23,11,0,919.0,94.0,3.2,26.1,932.0,1021.96,742.33
2018,7,23,11,15,921.0,95.5,3.25,26.3,947.0,1017.03,738.43
2018,7,23,11,30,923.0,97.0,3.3,26.5,962.0,1008.37,732.25
2018,7,23,11,45,923.0,98.5,3.35,26.65,969.5,994.07,722.68
2018,7,23,12,0,923.0,100.0,3.4,26.8,977.0,976.21,710.91
2018,7,23,12,15,920.0,102.5,3.5,26.8,976.5,953.08,696.48
2018,7,23,12,30,917.0,105.0,3.6,26.8,976.0,926.74,679.9
2018,7,23,12,45,911.0,107.5,3.7,26.8,967.5,894.73,659.45
2018,7,23,13,0,905.0,110.0,3.8,26.8,959.0,859.99,637.03
2018,7,23,13,15,902.5,109.5,3.9,26.65,944.5,822.8,613.09
2018,7,23,13,30,900.0,109.0,4.0,26.5,930.0,783.04,587.12
2018,7,23,13,45,896.5,107.5,4.1,26.3,909.0,739.29,558.09
2018,7,23,14,0,893.0,106.0,4.2,26.1,888.0,693.4,525.03
2018,7,23,14,15,888.0,103.5,4.25,25.9,860.0,643.78,488.22
2018,7,23,14,30,883.0,101.0,4.3,25.7,832.0,592.58,449.15
2018,7,23,14,45,876.0,99.0,4.35,25.5,798.5,539.39,407.37
2018,7,23,15,0,869.0,97.0,4.4,25.3,765.0,485.26,363.52
2018,7,23,15,15,858.0,95.0,4.4,25.3,725.5,428.79,316.24
2018,7,23,15,30,847.0,93.0,4.4,25.3,686.0,372.29,267.72
2018,7,23,15,45,833.0,91.0,4.4,24.8,642.5,315.12,218.39
2018,7,23,16,0,819.0,89.0,4.4,24.3,599.0,258.73,169.57
2018,7,23,16,15,800.5,86.0,4.35,23.9,551.5,195.03,116.85
2018,7,23,16,30,782.0,83.0,4.3,23.5,504.0,139.54,75.68
2018,7,23,16,45,721.5,86.5,4.25,23.05,445.5,89.28,50.79
2018,7,23,17,0,661.0,90.0,4.2,22.6,387.0,60.0,46.09
2018,7,23,17,15,647.5,80.0,4.1,22.1,341.5,54.88,41.94
2018,7,23,17,30,634.0,70.0,4.0,21.6,296.0,49.35,37.35
2018,7,23,17,45,575.0,66.0,3.9,21.1,246.0,47.78,36.11
2018,7,23,18,0,516.0,62.0,3.8,20.6,196.0,46.25,34.8
2018,7,23,18,15,466.0,53.5,3.7,20.05,154.5,41.0,30.09
2018,7,23,18,30,416.0,45.0,3.6,19.5,113.0,35.52,24.98
2018,7,23,18,45,289.5,35.0,3.5,18.95,74.5,28.26,17.96
2018,7,23,19,0,163.0,25.0,3.4,18.4,36.0,19.68,5.02
2018,7,23,19,15,89.0,13.5,3.4,18.05,19.0,12.28,0.0
2018,7,23,19,30,15.0,2.0,3.4,17.7,2.0,0.0,0.0
2018,7,23,19,45,7.5,1.0,3.4,17.4,1.0,0.0,0.0
2018,7,23,20,0,0.0,0.0,3.4,17.1,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,3.35,16.9,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,3.3,16.7,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,3.3,16.55,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,3.3,16.4,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,3.3,16.3,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,3.3,16.2,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,3.3,16.15,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,3.3,16.1,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,3.4,15.9,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,3.4,15.85,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,3.4,15.75,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,3.4,15.7,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,3.45,15.65,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,3.5,15.6,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,3.45,15.55,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,3.4,15.45,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,3.35,15.35,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,3.2,15.25,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,3.1,15.15,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,3.05,15.1,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,2.95,15.1,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,2.85,15.05,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,2.85,15.1,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,7,24,4,45,4.5,0.5,2.95,15.25,0.5,0.0,0.0
2018,7,24,5,0,9.0,1.0,3.0,15.3,1.0,0.0,0.0
2018,7,24,5,15,9.0,2.0,3.05,15.6,2.5,3.76,0.0
2018,7,24,5,30,9.0,3.0,3.1,15.9,4.0,6.25,0.0
2018,7,24,5,45,114.5,16.5,3.1,16.25,34.5,65.38,44.72
2018,7,24,6,0,220.0,30.0,3.1,16.6,65.0,135.64,104.33
2018,7,24,6,15,224.5,32.0,3.15,17.05,79.0,151.91,120.9
2018,7,24,6,30,229.0,34.0,3.2,17.5,93.0,168.45,136.86
2018,7,24,6,45,128.5,57.5,3.2,17.95,92.0,138.32,112.17
2018,7,24,7,0,28.0,81.0,3.2,18.4,91.0,94.01,73.91
2018,7,24,7,15,14.0,94.0,3.15,18.9,99.0,93.8,73.22
2018,7,24,7,30,0.0,107.0,3.1,19.4,107.0,96.65,74.82
2018,7,24,7,45,3.5,135.5,3.05,19.9,137.5,126.52,98.93
2018,7,24,8,0,7.0,164.0,3.0,20.4,168.0,156.82,122.93
2018,7,24,8,15,39.0,203.0,3.05,20.9,227.0,233.11,184.0
2018,7,24,8,30,71.0,242.0,3.1,21.4,286.0,302.51,238.08
2018,7,24,8,45,287.5,227.0,3.1,21.95,424.5,508.47,399.52
2018,7,24,9,0,504.0,212.0,3.1,22.5,563.0,714.26,551.13
2018,7,24,9,15,675.0,159.0,3.15,22.95,658.5,835.78,635.25
2018,7,24,9,30,846.0,106.0,3.2,23.4,754.0,938.67,702.43
2018,7,24,9,45,860.5,105.5,3.3,23.9,790.5,964.73,717.07
2018,7,24,10,0,875.0,105.0,3.4,24.4,827.0,987.78,730.32
2018,7,24,10,15,883.0,105.5,3.45,24.7,855.5,1002.21,738.12
2018,7,24,10,30,891.0,106.0,3.5,25.0,884.0,1013.15,743.77
2018,7,24,10,45,897.5,106.0,3.55,25.35,906.5,1018.46,745.71
2018,7,24,11,0,904.0,106.0,3.6,25.7,929.0,1020.1,745.42
2018,7,24,11,15,908.0,106.0,3.65,25.9,944.5,1015.55,741.66
2018,7,24,11,30,912.0,106.0,3.7,26.1,960.0,1007.3,735.66
2018,7,24,11,45,915.0,105.5,3.75,26.3,968.0,993.93,726.42
2018,7,24,12,0,918.0,105.0,3.8,26.5,976.0,976.98,714.94
2018,7,24,12,15,916.5,106.5,3.85,26.5,976.0,954.29,700.31
2018,7,24,12,30,915.0,108.0,3.9,26.5,976.0,928.35,683.53
2018,7,24,12,45,911.5,109.0,3.95,26.55,968.0,897.08,663.03
2018,7,24,13,0,908.0,110.0,4.0,26.6,960.0,862.98,640.54
2018,7,24,13,15,906.0,109.0,4.1,26.5,946.0,825.58,616.24
2018,7,24,13,30,904.0,108.0,4.2,26.4,932.0,785.57,589.88
2018,7,24,13,45,900.5,106.5,4.25,26.3,910.5,741.59,560.27
2018,7,24,14,0,897.0,105.0,4.3,26.2,889.0,695.47,526.65
2018,7,24,14,15,891.0,103.5,4.3,26.05,861.0,645.84,489.57
2018,7,24,14,30,885.0,102.0,4.3,25.9,833.0,594.7,450.35
2018,7,24,14,45,877.5,100.5,4.35,25.7,799.5,541.5,408.58
2018,7,24,15,0,870.0,99.0,4.4,25.5,766.0,487.38,364.78
2018,7,24,15,15,859.0,97.0,4.4,25.5,726.5,430.76,317.43
2018,7,24,15,30,848.0,95.0,4.4,25.5,687.0,374.09,268.83
2018,7,24,15,45,835.0,91.5,4.4,24.9,643.0,315.88,218.8
2018,7,24,16,0,822.0,88.0,4.4,24.3,599.0,258.36,169.16
2018,7,24,16,15,805.5,85.0,4.4,23.9,552.5,194.77,116.44
2018,7,24,16,30,789.0,82.0,4.4,23.5,506.0,139.12,75.14
2018,7,24,16,45,766.0,78.0,4.4,23.1,456.5,84.34,45.97
2018,7,24,17,0,743.0,74.0,4.4,22.7,407.0,54.62,41.46
2018,7,24,17,15,711.5,70.0,4.35,22.15,357.0,52.95,40.28
2018,7,24,17,30,680.0,66.0,4.3,21.6,307.0,51.22,38.97
2018,7,24,17,45,635.0,61.0,4.25,21.1,257.5,44.33,33.11
2018,7,24,18,0,590.0,56.0,4.2,20.6,208.0,41.82,30.93
2018,7,24,18,15,524.0,49.0,4.1,20.1,162.0,37.51,27.04
2018,7,24,18,30,458.0,42.0,4.0,19.6,116.0,33.08,22.85
2018,7,24,18,45,355.0,33.0,3.9,19.1,78.5,26.65,16.53
2018,7,24,19,0,252.0,24.0,3.8,18.6,41.0,20.03,4.18
2018,7,24,19,15,134.5,13.5,3.8,18.35,21.5,12.28,0.0
2018,7,24,19,30,17.0,3.0,3.8,18.1,2.0,0.0,0.0
2018,7,24,19,45,8.5,1.5,3.75,17.8,1.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,3.7,17.5,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,3.7,17.35,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,3.7,17.2,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,3.65,17.05,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,3.6,16.9,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,3.5,16.8,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,3.4,16.7,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,3.35,16.55,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,3.3,16.4,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,3.25,16.3,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,3.2,16.2,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,3.1,16.15,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,3.0,16.1,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,2.8,15.85,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,2.7,15.55,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,2.7,15.05,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,2.7,14.95,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,2.65,14.85,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,2.6,14.75,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,2.65,14.8,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,7,25,4,45,10.0,1.5,2.75,15.05,1.0,0.0,0.0
2018,7,25,5,0,20.0,3.0,2.8,15.2,2.0,0.0,0.0
2018,7,25,5,15,148.5,12.5,2.8,15.6,20.5,43.34,0.0
2018,7,25,5,30,277.0,22.0,2.8,16.0,39.0,110.41,31.54
2018,7,25,5,45,383.0,30.0,2.85,16.35,77.0,177.5,127.27
2018,7,25,6,0,489.0,38.0,2.9,16.7,115.0,250.64,193.53
2018,7,25,6,15,370.5,45.5,2.85,17.3,116.0,234.78,187.4
2018,7,25,6,30,252.0,53.0,2.8,17.9,117.0,199.05,161.43
2018,7,25,6,45,149.0,86.0,2.7,18.45,126.0,183.61,149.14
2018,7,25,7,0,46.0,119.0,2.6,19.0,135.0,146.66,117.36
2018,7,25,7,15,258.5,124.5,2.6,19.75,237.0,312.87,255.1
2018,7,25,7,30,471.0,130.0,2.6,20.5,339.0,493.22,396.95
2018,7,25,7,45,644.0,100.5,2.6,21.2,423.0,616.3,489.8
2018,7,25,8,0,817.0,71.0,2.6,21.9,507.0,734.13,571.96
2018,7,25,8,15,834.0,73.5,2.6,22.65,554.5,781.16,600.93
2018,7,25,8,30,851.0,76.0,2.6,23.4,602.0,826.63,628.68
2018,7,25,8,45,863.5,78.5,2.6,24.1,646.0,866.25,651.99
2018,7,25,9,0,876.0,81.0,2.6,24.8,690.0,903.46,673.32
2018,7,25,9,15,883.0,84.5,2.65,25.45,729.0,934.01,690.47
2018,7,25,9,30,890.0,88.0,2.7,26.1,768.0,961.41,705.46
2018,7,25,9,45,894.0,92.0,2.7,26.7,801.5,983.15,716.41
2018,7,25,10,0,898.0,96.0,2.7,27.3,835.0,1001.35,725.08
2018,7,25,10,15,903.5,97.5,2.8,27.7,863.5,1014.69,732.19
2018,7,25,10,30,909.0,99.0,2.9,28.1,892.0,1024.4,737.1
2018,7,25,10,45,913.5,100.0,3.0,28.5,914.0,1028.87,738.78
2018,7,25,11,0,918.0,101.0,3.1,28.9,936.0,1029.58,738.21
2018,7,25,11,15,920.5,102.5,3.2,29.05,951.5,1025.04,735.15
2018,7,25,11,30,923.0,104.0,3.3,29.2,967.0,1016.74,729.81
2018,7,25,11,45,924.0,104.5,3.45,29.35,974.5,1002.27,720.98
2018,7,25,12,0,925.0,105.0,3.6,29.5,982.0,984.22,709.86
2018,7,25,12,15,926.0,104.5,3.75,29.45,982.5,961.73,696.4
2018,7,25,12,30,927.0,104.0,3.9,29.4,983.0,935.88,680.66
2018,7,25,12,45,926.5,103.5,4.0,29.3,976.0,905.47,661.66
2018,7,25,13,0,926.0,103.0,4.1,29.2,969.0,872.01,640.48
2018,7,25,13,15,909.5,111.0,4.2,28.95,950.5,830.58,614.09
2018,7,25,13,30,893.0,119.0,4.3,28.7,932.0,787.35,586.14
2018,7,25,13,45,890.0,116.5,4.4,28.5,910.5,743.16,556.74
2018,7,25,14,0,887.0,114.0,4.5,28.3,889.0,696.83,523.6
2018,7,25,14,15,796.5,158.5,4.55,27.95,837.0,635.18,477.6
2018,7,25,14,30,706.0,203.0,4.6,27.6,785.0,576.41,433.11
2018,7,25,14,45,733.5,178.0,4.65,27.25,760.5,528.14,396.45
2018,7,25,15,0,761.0,153.0,4.7,26.9,736.0,479.18,357.58
2018,7,25,15,15,733.5,153.5,4.7,26.9,691.0,418.73,308.44
2018,7,25,15,30,706.0,154.0,4.7,26.9,646.0,363.43,262.28
2018,7,25,15,45,693.5,145.0,4.75,25.85,602.0,307.38,215.66
2018,7,25,16,0,681.0,136.0,4.8,24.8,558.0,252.38,169.47
2018,7,25,16,15,696.0,118.0,4.8,24.1,519.5,196.41,122.36
2018,7,25,16,30,711.0,100.0,4.8,23.4,481.0,138.89,78.24
2018,7,25,16,45,679.5,95.5,4.75,22.7,430.5,87.47,50.8
2018,7,25,17,0,648.0,91.0,4.7,22.0,380.0,60.78,46.89
2018,7,25,17,15,627.5,83.5,4.6,21.35,335.0,57.44,44.3
2018,7,25,17,30,607.0,76.0,4.5,20.7,290.0,53.83,41.4
2018,7,25,17,45,586.5,67.0,4.45,20.05,246.5,48.78,37.14
2018,7,25,18,0,566.0,58.0,4.4,19.4,203.0,43.39,32.46
2018,7,25,18,15,484.5,51.0,4.3,19.0,155.5,39.12,28.56
2018,7,25,18,30,403.0,44.0,4.2,18.6,108.0,34.78,24.39
2018,7,25,18,45,302.5,34.0,4.05,18.15,72.5,27.56,17.28
2018,7,25,19,0,202.0,24.0,3.9,17.7,37.0,20.08,2.98
2018,7,25,19,15,106.5,13.0,3.8,17.5,19.5,11.82,0.0
2018,7,25,19,30,11.0,2.0,3.7,17.3,2.0,0.0,0.0
2018,7,25,19,45,5.5,1.0,3.6,17.1,1.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,3.5,16.9,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,3.5,16.75,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,3.5,16.6,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,3.5,16.45,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,3.5,16.3,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,3.5,16.15,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,3.5,15.9,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,3.5,15.8,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,3.45,15.7,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,3.35,15.3,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,3.25,15.1,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,3.2,14.55,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,2.95,14.55,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,2.85,14.6,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,7,26,4,45,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,7,26,5,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,7,26,5,15,39.0,7.0,2.75,15.3,9.5,14.75,0.0
2018,7,26,5,30,78.0,14.0,2.7,15.6,19.0,43.96,6.32
2018,7,26,5,45,39.0,19.0,2.7,15.95,21.5,33.33,20.23
2018,7,26,6,0,0.0,24.0,2.7,16.3,24.0,21.12,11.97
2018,7,26,6,15,0.0,34.0,2.65,16.85,34.0,29.96,19.66
2018,7,26,6,30,0.0,44.0,2.6,17.4,44.0,38.81,27.27
2018,7,26,6,45,0.0,60.5,2.55,17.9,60.5,53.45,39.62
2018,7,26,7,0,0.0,77.0,2.5,18.4,77.0,68.8,52.36
2018,7,26,7,15,0.0,103.0,2.45,19.0,103.0,93.63,72.71
2018,7,26,7,30,0.0,129.0,2.4,19.6,129.0,118.62,92.78
2018,7,26,7,45,3.0,148.0,2.35,20.2,149.5,138.81,108.67
2018,7,26,8,0,6.0,167.0,2.3,20.8,170.0,159.22,124.5
2018,7,26,8,15,18.5,199.0,2.3,21.35,210.0,200.82,157.22
2018,7,26,8,30,31.0,231.0,2.3,21.9,250.0,256.59,200.25
2018,7,26,8,45,54.0,260.0,2.3,22.45,296.0,307.62,239.04
2018,7,26,9,0,77.0,289.0,2.3,23.0,342.0,359.66,277.79
2018,7,26,9,15,181.5,300.5,2.3,23.5,436.0,486.17,373.29
2018,7,26,9,30,286.0,312.0,2.3,24.0,530.0,617.23,467.71
2018,7,26,9,45,385.0,294.0,2.35,24.5,602.0,713.69,535.15
2018,7,26,10,0,484.0,276.0,2.4,25.0,674.0,795.8,591.42
2018,7,26,10,15,537.0,268.5,2.5,25.35,724.5,842.75,622.58
2018,7,26,10,30,590.0,261.0,2.6,25.7,775.0,892.48,655.37
2018,7,26,10,45,730.5,197.5,2.7,26.0,850.0,965.91,704.01
2018,7,26,11,0,871.0,134.0,2.8,26.3,925.0,1016.83,735.67
2018,7,26,11,15,875.5,134.0,2.95,26.4,940.5,1012.62,732.99
2018,7,26,11,30,880.0,134.0,3.1,26.5,956.0,1004.81,728.54
2018,7,26,11,45,883.0,133.5,3.25,26.6,964.0,991.51,720.57
2018,7,26,12,0,886.0,133.0,3.4,26.7,972.0,974.74,710.37
2018,7,26,12,15,884.5,134.5,3.5,26.6,972.0,952.27,696.63
2018,7,26,12,30,883.0,136.0,3.6,26.5,972.0,926.68,680.79
2018,7,26,12,45,796.5,185.0,3.7,26.4,934.5,876.19,648.13
2018,7,26,13,0,710.0,234.0,3.8,26.3,897.0,822.86,612.0
2018,7,26,13,15,644.0,269.5,3.9,26.05,863.5,770.48,575.25
2018,7,26,13,30,578.0,305.0,4.0,25.8,830.0,720.88,539.81
2018,7,26,13,45,554.5,310.5,4.05,25.6,804.5,678.04,509.43
2018,7,26,14,0,531.0,316.0,4.1,25.4,779.0,635.53,478.72
2018,7,26,14,15,596.0,270.5,4.15,25.05,774.0,605.54,458.11
2018,7,26,14,30,661.0,225.0,4.2,24.7,769.0,569.42,431.8
2018,7,26,14,45,686.5,201.0,4.25,24.35,745.0,523.12,396.29
2018,7,26,15,0,712.0,177.0,4.3,24.0,721.0,473.24,356.67
2018,7,26,15,15,747.5,151.5,4.3,24.0,695.5,422.71,314.25
2018,7,26,15,30,783.0,126.0,4.3,24.0,670.0,371.72,269.69
2018,7,26,15,45,789.5,114.0,4.3,23.15,632.0,314.84,220.65
2018,7,26,16,0,796.0,102.0,4.3,22.3,594.0,256.65,170.01
2018,7,26,16,15,775.0,98.5,4.3,21.85,545.5,199.51,122.44
2018,7,26,16,30,754.0,95.0,4.3,21.4,497.0,144.64,81.81
2018,7,26,16,45,738.0,88.5,4.25,20.9,449.5,90.14,52.33
2018,7,26,17,0,722.0,82.0,4.2,20.4,402.0,60.73,47.16
2018,7,26,17,15,689.0,77.0,4.15,19.85,351.5,53.25,40.94
2018,7,26,17,30,656.0,72.0,4.1,19.3,301.0,51.21,39.35
2018,7,26,17,45,611.0,66.0,4.05,18.8,252.0,48.22,36.85
2018,7,26,18,0,566.0,60.0,4.0,18.3,203.0,45.11,34.12
2018,7,26,18,15,497.5,52.0,3.95,17.9,157.0,40.11,29.55
2018,7,26,18,30,429.0,44.0,3.9,17.5,111.0,34.96,24.63
2018,7,26,18,45,318.5,33.5,3.85,17.1,73.5,27.24,17.0
2018,7,26,19,0,208.0,23.0,3.8,16.7,36.0,19.22,1.16
2018,7,26,19,15,104.0,11.5,3.75,16.5,18.0,10.46,0.0
2018,7,26,19,30,0.0,0.0,3.7,16.3,0.0,0.0,0.0
2018,7,26,19,45,0.0,0.0,3.7,16.1,0.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,3.7,15.9,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,3.7,15.75,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,3.7,15.15,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,3.75,14.6,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,3.8,14.45,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,3.8,14.15,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,3.8,14.05,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,3.8,13.95,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,3.8,13.85,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,3.75,13.8,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,3.65,13.75,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,3.65,13.75,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,3.7,13.85,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,7,27,5,15,36.0,7.0,3.75,14.25,9.0,14.1,0.0
2018,7,27,5,30,72.0,14.0,3.8,14.6,18.0,42.2,1.98
2018,7,27,5,45,90.0,20.5,3.85,15.0,30.5,64.12,43.65
2018,7,27,6,0,108.0,27.0,3.9,15.4,43.0,83.35,62.67
2018,7,27,6,15,85.5,31.0,3.85,15.85,47.0,75.57,58.08
2018,7,27,6,30,63.0,35.0,3.8,16.3,51.0,73.03,56.81
2018,7,27,6,45,31.5,52.0,3.8,16.75,60.0,65.47,50.42
2018,7,27,7,0,0.0,69.0,3.8,17.2,69.0,61.07,46.11
2018,7,27,7,15,0.0,95.5,3.75,17.65,95.5,86.24,66.99
2018,7,27,7,30,0.0,122.0,3.7,18.1,122.0,111.65,87.69
2018,7,27,7,45,1.5,138.5,3.6,18.55,139.5,128.22,100.84
2018,7,27,8,0,3.0,155.0,3.5,19.0,157.0,144.9,113.91
2018,7,27,8,15,6.0,174.5,3.5,19.4,178.5,165.92,130.4
2018,7,27,8,30,9.0,194.0,3.5,19.8,200.0,187.12,146.81
2018,7,27,8,45,15.0,219.0,3.5,20.25,229.5,216.64,169.69
2018,7,27,9,0,21.0,244.0,3.5,20.7,259.0,246.42,192.44
2018,7,27,9,15,36.5,278.5,3.55,21.1,306.0,310.2,241.5
2018,7,27,9,30,52.0,313.0,3.6,21.5,353.0,360.87,279.57
2018,7,27,9,45,88.5,346.5,3.65,21.85,418.0,431.15,332.58
2018,7,27,10,0,125.0,380.0,3.7,22.2,483.0,518.51,396.78
2018,7,27,10,15,237.0,363.5,3.7,22.5,566.5,627.56,478.0
2018,7,27,10,30,349.0,347.0,3.7,22.8,650.0,720.65,545.72
2018,7,27,10,45,466.5,309.5,3.75,23.05,726.0,812.38,611.37
2018,7,27,11,0,584.0,272.0,3.8,23.3,802.0,889.94,666.08
2018,7,27,11,15,713.0,215.5,3.85,23.5,873.0,953.56,709.79
2018,7,27,11,30,842.0,159.0,3.9,23.7,944.0,1004.3,742.58
2018,7,27,11,45,846.0,159.0,3.95,23.85,953.0,992.2,733.72
2018,7,27,12,0,850.0,159.0,4.0,24.0,962.0,976.58,723.1
2018,7,27,12,15,876.5,144.5,4.1,24.05,973.0,954.66,708.89
2018,7,27,12,30,903.0,130.0,4.2,24.1,984.0,939.68,699.4
2018,7,27,12,45,910.0,124.5,4.25,24.15,979.0,911.54,680.7
2018,7,27,13,0,917.0,119.0,4.3,24.2,974.0,880.02,659.7
2018,7,27,13,15,915.0,117.0,4.35,24.1,959.0,841.12,633.9
2018,7,27,13,30,913.0,115.0,4.4,24.0,944.0,799.6,606.06
2018,7,27,13,45,909.0,114.0,4.45,23.95,922.5,755.05,575.57
2018,7,27,14,0,905.0,113.0,4.5,23.9,901.0,708.36,541.23
2018,7,27,14,15,899.5,111.0,4.5,23.7,872.5,657.94,503.37
2018,7,27,14,30,894.0,109.0,4.5,23.5,844.0,605.94,463.26
2018,7,27,14,45,877.5,110.5,4.45,23.3,806.5,549.81,418.7
2018,7,27,15,0,861.0,112.0,4.4,23.1,769.0,493.65,372.84
2018,7,27,15,15,859.0,106.5,4.4,23.1,732.0,437.97,325.78
2018,7,27,15,30,857.0,101.0,4.4,23.1,695.0,381.29,276.59
2018,7,27,15,45,830.5,101.0,4.35,22.55,646.0,315.74,220.72
2018,7,27,16,0,804.0,101.0,4.3,22.0,597.0,257.29,170.38
2018,7,27,16,15,772.5,100.5,4.3,21.6,545.5,200.25,123.26
2018,7,27,16,30,741.0,100.0,4.3,21.2,494.0,146.75,84.2
2018,7,27,16,45,730.5,92.0,4.25,20.8,448.0,92.01,54.35
2018,7,27,17,0,720.0,84.0,4.2,20.4,402.0,62.37,48.59
2018,7,27,17,15,688.5,79.0,4.25,19.8,352.0,54.77,42.28
2018,7,27,17,30,657.0,74.0,4.3,19.2,302.0,52.81,40.77
2018,7,27,17,45,586.0,70.0,4.3,18.6,248.5,51.34,39.62
2018,7,27,18,0,515.0,66.0,4.3,18.0,195.0,49.98,38.42
2018,7,27,18,15,420.0,56.5,4.3,17.45,146.0,43.84,32.84
2018,7,27,18,30,325.0,47.0,4.3,16.9,97.0,36.13,25.68
2018,7,27,18,45,239.5,35.0,4.3,16.35,64.5,27.28,16.97
2018,7,27,19,0,154.0,23.0,4.3,15.8,32.0,18.17,0.0
2018,7,27,19,15,77.0,11.5,4.3,15.55,16.0,10.46,0.0
2018,7,27,19,30,0.0,0.0,4.3,15.3,0.0,0.0,0.0
2018,7,27,19,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,4.3,14.7,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,4.25,14.6,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,4.15,14.4,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,4.05,14.2,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,3.9,14.05,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,3.7,13.95,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,3.3,13.65,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,2.95,13.15,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,2.9,13.05,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,2.75,12.95,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,2.6,12.85,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,2.45,12.75,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,7,28,5,15,1.5,6.0,2.5,13.45,6.0,5.78,0.0
2018,7,28,5,30,3.0,12.0,2.6,13.8,12.0,11.37,0.0
2018,7,28,5,45,1.5,26.0,2.65,14.2,26.0,23.52,13.0
2018,7,28,6,0,0.0,40.0,2.7,14.6,40.0,36.23,24.67
2018,7,28,6,15,0.0,59.0,2.6,15.0,59.0,54.65,40.66
2018,7,28,6,30,0.0,78.0,2.5,15.4,78.0,72.83,56.31
2018,7,28,6,45,9.5,96.0,2.45,15.85,99.5,95.07,75.19
2018,7,28,7,0,19.0,114.0,2.4,16.3,121.0,118.21,94.57
2018,7,28,7,15,26.5,139.0,2.3,16.75,150.0,156.88,126.36
2018,7,28,7,30,34.0,164.0,2.2,17.2,179.0,189.11,152.22
2018,7,28,7,45,36.5,183.5,2.15,17.65,201.5,211.84,169.81
2018,7,28,8,0,39.0,203.0,2.1,18.1,224.0,234.64,187.17
2018,7,28,8,15,48.0,228.0,2.1,18.55,256.0,268.98,213.55
2018,7,28,8,30,57.0,253.0,2.1,19.0,288.0,303.7,239.73
2018,7,28,8,45,94.0,284.0,2.1,19.45,346.5,370.3,290.75
2018,7,28,9,0,131.0,315.0,2.1,19.9,405.0,454.48,353.31
2018,7,28,9,15,200.5,326.0,2.1,20.35,473.5,532.83,411.15
2018,7,28,9,30,270.0,337.0,2.1,20.8,542.0,630.1,480.6
2018,7,28,9,45,398.5,314.0,2.15,21.25,632.5,748.73,564.89
2018,7,28,10,0,527.0,291.0,2.2,21.7,723.0,855.38,638.18
2018,7,28,10,15,579.5,282.0,2.3,22.15,772.5,900.72,667.56
2018,7,28,10,30,632.0,273.0,2.4,22.6,822.0,947.73,698.16
2018,7,28,10,45,641.5,275.0,2.5,23.0,844.5,956.69,702.81
2018,7,28,11,0,651.0,277.0,2.6,23.4,867.0,962.53,705.83
2018,7,28,11,15,657.5,279.0,2.7,23.75,883.0,962.17,704.97
2018,7,28,11,30,664.0,281.0,2.8,24.1,899.0,958.6,702.09
2018,7,28,11,45,669.0,280.5,2.85,24.4,907.5,948.0,694.43
2018,7,28,12,0,674.0,280.0,2.9,24.7,916.0,934.29,684.82
2018,7,28,12,15,697.0,265.5,3.0,24.85,923.5,921.2,676.99
2018,7,28,12,30,720.0,251.0,3.1,25.0,931.0,904.39,666.58
2018,7,28,12,45,748.5,230.5,3.2,25.15,932.5,883.04,653.21
2018,7,28,13,0,777.0,210.0,3.3,25.3,934.0,852.84,633.56
2018,7,28,13,15,778.0,205.5,3.4,25.25,920.5,817.09,609.83
2018,7,28,13,30,779.0,201.0,3.5,25.2,907.0,778.95,583.76
2018,7,28,13,45,779.0,195.5,3.6,25.15,887.0,736.97,554.42
2018,7,28,14,0,779.0,190.0,3.7,25.1,867.0,692.97,522.91
2018,7,28,14,15,765.0,189.0,3.75,24.85,835.5,641.79,485.51
2018,7,28,14,30,751.0,188.0,3.8,24.6,804.0,589.77,446.49
2018,7,28,14,45,720.5,190.5,3.85,24.4,761.0,532.05,402.09
2018,7,28,15,0,690.0,193.0,3.9,24.2,718.0,476.21,358.0
2018,7,28,15,15,657.5,190.5,3.9,24.2,669.0,417.78,310.73
2018,7,28,15,30,625.0,188.0,3.9,24.2,620.0,362.25,264.91
2018,7,28,15,45,630.0,170.5,3.9,23.55,581.5,308.73,219.81
2018,7,28,16,0,635.0,153.0,3.9,22.9,543.0,254.39,173.56
2018,7,28,16,15,618.0,146.0,3.9,22.45,500.0,203.88,132.18
2018,7,28,16,30,601.0,139.0,3.9,22.0,457.0,155.37,96.53
2018,7,28,16,45,586.0,129.0,3.9,21.55,413.5,106.84,69.65
2018,7,28,17,0,571.0,119.0,3.9,21.1,370.0,81.27,64.7
2018,7,28,17,15,546.5,108.0,3.85,20.5,323.5,75.98,60.51
2018,7,28,17,30,522.0,97.0,3.8,19.9,277.0,70.28,55.86
2018,7,28,17,45,479.0,85.5,3.75,19.3,229.5,62.45,49.2
2018,7,28,18,0,436.0,74.0,3.7,18.7,182.0,55.06,42.74
2018,7,28,18,15,366.0,63.0,3.65,18.15,139.5,47.63,36.03
2018,7,28,18,30,296.0,52.0,3.6,17.6,97.0,39.95,28.86
2018,7,28,18,45,204.5,36.5,3.6,17.05,62.0,28.43,17.73
2018,7,28,19,0,113.0,21.0,3.6,16.5,27.0,16.55,0.0
2018,7,28,19,15,56.5,10.5,3.6,16.25,13.5,9.55,0.0
2018,7,28,19,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2018,7,28,19,45,0.0,0.0,3.6,15.7,0.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,3.55,15.25,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,3.5,14.95,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,3.45,14.75,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,3.4,14.65,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,3.35,14.55,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,3.3,14.45,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,3.25,14.35,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,3.15,14.25,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,3.1,14.15,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,3.1,14.05,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,3.05,13.95,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,2.95,13.9,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,2.9,13.85,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,2.85,13.8,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,2.8,13.85,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,2.8,13.95,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,7,29,5,15,2.5,5.0,2.8,14.2,5.0,5.08,0.0
2018,7,29,5,30,5.0,10.0,2.8,14.4,10.0,10.32,0.0
2018,7,29,5,45,9.5,21.5,2.85,14.6,22.5,22.76,12.1
2018,7,29,6,0,14.0,33.0,2.9,14.8,35.0,36.32,24.56
2018,7,29,6,15,7.0,46.0,2.85,15.15,47.0,44.03,31.67
2018,7,29,6,30,0.0,59.0,2.8,15.5,59.0,52.91,39.43
2018,7,29,6,45,1.5,82.0,2.8,15.85,82.5,75.95,59.0
2018,7,29,7,0,3.0,105.0,2.8,16.2,106.0,99.15,78.4
2018,7,29,7,15,31.0,133.0,2.8,16.65,146.5,153.2,123.65
2018,7,29,7,30,59.0,161.0,2.8,17.1,187.0,203.48,164.91
2018,7,29,7,45,48.0,178.5,2.8,17.5,201.0,215.01,173.12
2018,7,29,8,0,37.0,196.0,2.8,17.9,215.0,225.47,180.34
2018,7,29,8,15,40.5,219.0,2.75,18.35,242.0,253.01,201.4
2018,7,29,8,30,44.0,242.0,2.7,18.8,269.0,280.57,222.09
2018,7,29,8,45,98.0,275.0,2.7,19.2,341.0,364.16,287.56
2018,7,29,9,0,152.0,308.0,2.7,19.6,413.0,466.38,364.83
2018,7,29,9,15,278.5,299.5,2.7,19.85,505.5,594.11,461.12
2018,7,29,9,30,405.0,291.0,2.7,20.1,598.0,726.56,556.93
2018,7,29,9,45,524.0,259.5,2.75,20.3,676.0,814.98,619.9
2018,7,29,10,0,643.0,228.0,2.8,20.5,754.0,910.34,686.17
2018,7,29,10,15,706.0,206.0,2.85,20.6,802.5,953.89,713.83
2018,7,29,10,30,769.0,184.0,2.9,20.7,851.0,986.8,734.64
2018,7,29,10,45,748.0,201.5,2.95,20.75,863.5,989.83,735.84
2018,7,29,11,0,727.0,219.0,3.0,20.8,876.0,981.38,729.81
2018,7,29,11,15,767.5,200.0,3.05,20.8,904.0,984.93,732.13
2018,7,29,11,30,808.0,181.0,3.1,20.8,932.0,994.19,738.25
2018,7,29,11,45,786.5,196.0,3.15,20.8,932.0,972.11,723.56
2018,7,29,12,0,765.0,211.0,3.2,20.8,932.0,954.63,712.25
2018,7,29,12,15,658.5,274.0,3.3,20.8,894.5,894.12,670.55
2018,7,29,12,30,552.0,337.0,3.4,20.8,857.0,833.89,626.9
2018,7,29,12,45,568.5,324.0,3.45,20.75,856.0,813.28,613.74
2018,7,29,13,0,585.0,311.0,3.5,20.7,855.0,789.88,598.14
2018,7,29,13,15,513.5,340.0,3.55,20.6,812.0,730.99,555.3
2018,7,29,13,30,442.0,369.0,3.6,20.5,769.0,674.69,513.97
2018,7,29,13,45,352.5,387.0,3.65,20.4,701.0,598.5,457.68
2018,7,29,14,0,263.0,405.0,3.7,20.3,633.0,531.56,407.43
2018,7,29,14,15,188.5,396.0,3.75,20.1,556.5,459.14,353.18
2018,7,29,14,30,114.0,387.0,3.8,19.9,480.0,394.36,304.14
2018,7,29,14,45,122.5,369.5,3.85,19.75,465.5,373.11,288.41
2018,7,29,15,0,131.0,352.0,3.9,19.6,451.0,351.05,271.55
2018,7,29,15,15,155.5,330.5,3.9,19.6,442.0,331.56,255.95
2018,7,29,15,30,180.0,309.0,3.9,19.6,433.0,309.46,237.69
2018,7,29,15,45,234.0,278.5,4.0,19.3,428.5,281.33,213.55
2018,7,29,16,0,288.0,248.0,4.1,19.0,424.0,251.93,187.34
2018,7,29,16,15,234.0,224.0,4.1,18.7,359.5,203.54,150.46
2018,7,29,16,30,180.0,200.0,4.1,18.4,295.0,169.42,126.55
2018,7,29,16,45,384.0,153.0,4.15,18.1,329.0,115.65,82.44
2018,7,29,17,0,588.0,106.0,4.2,17.8,363.0,71.68,57.23
2018,7,29,17,15,568.0,96.0,4.15,17.45,318.5,66.87,53.31
2018,7,29,17,30,548.0,86.0,4.1,17.1,274.0,61.68,48.95
2018,7,29,17,45,508.0,76.5,4.1,16.7,228.0,56.42,44.42
2018,7,29,18,0,468.0,67.0,4.1,16.3,182.0,50.86,39.46
2018,7,29,18,15,375.5,57.5,4.0,16.0,136.0,43.56,32.77
2018,7,29,18,30,283.0,48.0,3.9,15.7,90.0,36.87,26.38
2018,7,29,18,45,200.0,34.0,3.8,15.4,58.0,26.49,16.1
2018,7,29,19,0,117.0,20.0,3.7,15.1,26.0,15.77,0.0
2018,7,29,19,15,58.5,10.0,3.65,15.0,13.0,9.1,0.0
2018,7,29,19,30,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,3.55,14.75,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,3.5,14.55,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,3.5,14.25,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,3.55,14.2,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,3.55,14.2,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,3.45,14.2,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,3.35,14.15,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,3.25,13.85,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,3.2,13.75,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,3.15,13.7,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,3.1,13.65,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,2.95,13.3,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,2.9,13.25,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,2.95,13.3,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,7,30,5,15,33.0,9.0,3.05,13.6,10.5,15.27,0.0
2018,7,30,5,30,66.0,18.0,3.1,13.9,21.0,41.48,0.0
2018,7,30,5,45,128.5,36.0,3.15,14.2,51.5,92.86,64.21
2018,7,30,6,0,191.0,54.0,3.2,14.5,82.0,144.33,111.7
2018,7,30,6,15,155.0,64.5,3.15,14.95,93.0,149.11,119.16
2018,7,30,6,30,119.0,75.0,3.1,15.4,104.0,141.81,114.86
2018,7,30,6,45,64.5,93.5,3.05,15.9,109.5,129.04,104.36
2018,7,30,7,0,10.0,112.0,3.0,16.4,115.0,110.92,88.28
2018,7,30,7,15,14.5,132.5,2.95,16.9,138.0,133.89,107.15
2018,7,30,7,30,19.0,153.0,2.9,17.4,161.0,157.19,125.91
2018,7,30,7,45,31.0,178.0,2.8,17.95,193.5,202.0,161.93
2018,7,30,8,0,43.0,203.0,2.7,18.5,226.0,238.3,190.36
2018,7,30,8,15,72.5,233.5,2.7,19.0,276.0,295.95,235.69
2018,7,30,8,30,102.0,264.0,2.7,19.5,326.0,355.36,281.3
2018,7,30,8,45,131.0,287.0,2.65,20.05,373.0,422.8,331.73
2018,7,30,9,0,160.0,310.0,2.6,20.6,420.0,476.38,370.64
2018,7,30,9,15,250.5,312.5,2.65,21.0,496.5,582.54,449.51
2018,7,30,9,30,341.0,315.0,2.7,21.4,573.0,675.48,516.48
2018,7,30,9,45,416.5,306.5,2.75,21.85,636.5,759.77,575.11
2018,7,30,10,0,492.0,298.0,2.8,22.3,700.0,829.23,622.5
2018,7,30,10,15,556.0,280.0,2.85,22.65,749.0,876.4,654.3
2018,7,30,10,30,620.0,262.0,2.9,23.0,798.0,926.23,687.5
2018,7,30,10,45,678.5,239.5,2.95,23.35,840.0,960.03,709.41
2018,7,30,11,0,737.0,217.0,3.0,23.7,882.0,990.03,727.68
2018,7,30,11,15,745.0,216.0,3.05,23.95,898.0,987.93,725.21
2018,7,30,11,30,753.0,215.0,3.1,24.2,914.0,982.41,720.89
2018,7,30,11,45,748.0,220.5,3.15,24.4,919.5,967.39,710.58
2018,7,30,12,0,743.0,226.0,3.2,24.6,925.0,949.22,698.35
2018,7,30,12,15,724.0,235.5,3.25,24.75,917.0,918.95,678.25
2018,7,30,12,30,705.0,245.0,3.3,24.9,909.0,886.44,656.21
2018,7,30,12,45,752.0,215.0,3.35,25.0,918.0,872.55,647.76
2018,7,30,13,0,799.0,185.0,3.4,25.1,927.0,849.72,632.67
2018,7,30,13,15,747.0,211.0,3.45,25.05,896.0,801.88,599.72
2018,7,30,13,30,695.0,237.0,3.5,25.0,865.0,750.85,563.26
2018,7,30,13,45,720.0,217.5,3.5,24.95,854.0,716.42,539.37
2018,7,30,14,0,745.0,198.0,3.5,24.9,843.0,678.17,512.01
2018,7,30,14,15,689.5,219.0,3.55,24.7,800.5,621.05,469.66
2018,7,30,14,30,634.0,240.0,3.6,24.5,758.0,567.12,428.93
2018,7,30,14,45,660.0,214.5,3.6,24.3,733.5,520.87,393.52
2018,7,30,15,0,686.0,189.0,3.6,24.1,709.0,471.0,353.96
2018,7,30,15,15,690.0,173.5,3.6,24.1,672.5,416.86,309.54
2018,7,30,15,30,694.0,158.0,3.6,24.1,636.0,361.62,263.01
2018,7,30,15,45,694.0,148.0,3.65,23.45,599.0,308.65,217.85
2018,7,30,16,0,694.0,138.0,3.7,22.8,562.0,255.25,171.99
2018,7,30,16,15,660.5,137.0,3.7,22.3,514.0,203.05,129.77
2018,7,30,16,30,627.0,136.0,3.7,21.8,466.0,154.8,95.27
2018,7,30,16,45,585.5,131.5,3.7,21.3,415.0,107.79,71.1
2018,7,30,17,0,544.0,127.0,3.7,20.8,364.0,87.05,69.76
2018,7,30,17,15,494.5,118.5,3.7,20.1,313.0,82.82,66.53
2018,7,30,17,30,445.0,110.0,3.7,19.4,262.0,78.38,63.01
2018,7,30,17,45,383.5,98.0,3.7,18.7,213.0,71.13,56.9
2018,7,30,18,0,322.0,86.0,3.7,18.0,164.0,63.58,50.3
2018,7,30,18,15,258.5,68.5,3.7,17.45,122.0,51.54,39.49
2018,7,30,18,30,195.0,51.0,3.7,16.9,80.0,39.01,28.04
2018,7,30,18,45,128.0,33.0,3.65,16.35,49.0,26.58,15.91
2018,7,30,19,0,61.0,15.0,3.6,15.8,18.0,12.44,0.0
2018,7,30,19,15,30.5,7.5,3.6,15.55,9.0,6.82,0.0
2018,7,30,19,30,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,3.6,15.05,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,3.55,14.7,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,3.5,14.45,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,3.45,13.85,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,3.35,13.7,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,3.15,13.35,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,3.05,13.2,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,2.85,12.85,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,2.75,12.75,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,2.65,12.65,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,2.6,12.55,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,2.5,12.55,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,7,31,5,15,13.0,6.0,2.55,13.2,6.5,8.25,0.0
2018,7,31,5,30,26.0,12.0,2.6,13.6,13.0,19.87,0.0
2018,7,31,5,45,29.5,23.0,2.65,13.95,26.0,35.99,21.71
2018,7,31,6,0,33.0,34.0,2.7,14.3,39.0,50.29,35.97
2018,7,31,6,15,16.5,50.5,2.65,14.8,53.0,56.35,42.05
2018,7,31,6,30,0.0,67.0,2.6,15.3,67.0,61.39,46.62
2018,7,31,6,45,8.0,92.5,2.55,15.75,95.0,90.91,71.72
2018,7,31,7,0,16.0,118.0,2.5,16.2,123.0,121.17,97.05
2018,7,31,7,15,21.0,137.5,2.45,16.7,145.5,143.65,115.4
2018,7,31,7,30,26.0,157.0,2.4,17.2,168.0,176.23,141.68
2018,7,31,7,45,33.0,180.0,2.4,17.7,196.0,206.01,165.22
