Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,31,8,0,40.0,203.0,2.4,18.2,224.0,236.2,188.66
2018,7,31,8,15,52.0,228.5,2.35,18.75,258.5,273.68,217.51
2018,7,31,8,30,64.0,254.0,2.3,19.3,293.0,311.73,246.22
2018,7,31,8,45,75.0,278.5,2.3,19.85,327.5,348.21,273.2
2018,7,31,9,0,86.0,303.0,2.3,20.4,362.0,384.93,299.9
2018,7,31,9,15,116.5,327.0,2.3,20.9,412.0,456.01,352.31
2018,7,31,9,30,147.0,351.0,2.3,21.4,462.0,511.67,392.12
2018,7,31,9,45,227.5,353.5,2.35,21.95,534.5,593.13,451.63
2018,7,31,10,0,308.0,356.0,2.4,22.5,607.0,692.85,521.82
2018,7,31,10,15,494.5,292.0,2.45,22.85,711.5,828.05,618.1
2018,7,31,10,30,681.0,228.0,2.5,23.2,816.0,953.95,703.76
2018,7,31,10,45,727.5,210.5,2.55,23.55,853.5,980.1,718.42
2018,7,31,11,0,774.0,193.0,2.6,23.9,891.0,994.72,726.52
2018,7,31,11,15,781.0,192.5,2.7,24.15,906.5,992.38,724.56
2018,7,31,11,30,788.0,192.0,2.8,24.4,922.0,986.57,720.57
2018,7,31,11,45,793.5,190.5,2.85,24.65,931.0,974.85,712.42
2018,7,31,12,0,799.0,189.0,2.9,24.9,940.0,959.74,702.18
2018,7,31,12,15,803.0,186.0,3.0,24.95,941.0,938.49,688.9
2018,7,31,12,30,807.0,183.0,3.1,25.0,942.0,914.09,673.53
2018,7,31,12,45,811.0,178.0,3.2,25.0,935.5,884.77,654.92
2018,7,31,13,0,815.0,173.0,3.3,25.0,929.0,852.51,634.21
2018,7,31,13,15,814.0,170.5,3.35,24.9,915.0,815.69,610.18
2018,7,31,13,30,813.0,168.0,3.4,24.8,901.0,776.48,583.77
2018,7,31,13,45,811.5,163.5,3.5,24.7,880.0,732.9,553.29
2018,7,31,14,0,810.0,159.0,3.6,24.6,859.0,687.31,520.6
2018,7,31,14,15,793.5,161.0,3.65,24.4,828.0,636.23,482.89
2018,7,31,14,30,777.0,163.0,3.7,24.2,797.0,584.89,443.98
2018,7,31,14,45,783.0,151.5,3.7,23.95,766.5,533.74,404.2
2018,7,31,15,0,789.0,140.0,3.7,23.7,736.0,480.62,361.54
2018,7,31,15,15,775.0,137.0,3.7,23.7,696.0,424.74,315.15
2018,7,31,15,30,761.0,134.0,3.7,23.7,656.0,369.41,268.07
2018,7,31,15,45,749.0,128.0,3.75,23.0,613.0,308.19,216.33
2018,7,31,16,0,737.0,122.0,3.8,22.3,570.0,252.07,168.26
2018,7,31,16,15,721.5,115.0,3.85,21.75,524.0,195.71,121.66
2018,7,31,16,30,706.0,108.0,3.9,21.2,478.0,141.09,81.42
2018,7,31,16,45,681.0,101.5,3.9,20.7,428.5,88.4,53.86
2018,7,31,17,0,656.0,95.0,3.9,20.2,379.0,64.37,50.39
2018,7,31,17,15,620.0,88.0,3.85,19.55,329.0,61.38,48.1
2018,7,31,17,30,584.0,81.0,3.8,18.9,279.0,58.2,45.56
2018,7,31,17,45,535.0,73.0,3.8,18.25,230.5,53.95,41.96
2018,7,31,18,0,486.0,65.0,3.8,17.6,182.0,49.5,38.03
2018,7,31,18,15,413.0,55.0,3.75,17.1,138.0,43.01,32.08
2018,7,31,18,30,340.0,45.0,3.7,16.6,94.0,36.25,25.66
2018,7,31,18,45,238.0,32.0,3.65,16.1,60.0,25.04,14.47
2018,7,31,19,0,136.0,19.0,3.6,15.6,26.0,15.04,0.0
2018,7,31,19,15,68.0,9.5,3.6,15.4,13.0,8.64,0.0
2018,7,31,19,30,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,3.55,14.7,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,3.5,14.45,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,3.5,14.25,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,3.45,14.15,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,3.45,13.8,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,3.45,13.6,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,3.35,13.2,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,3.3,13.05,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,3.25,12.9,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,3.15,12.75,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,3.05,12.65,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,2.95,12.6,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,2.85,12.6,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,2.8,12.65,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,2.85,12.8,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,8,1,5,15,3.5,3.5,2.9,13.3,3.5,3.94,0.0
2018,8,1,5,30,7.0,7.0,2.9,13.7,7.0,8.16,0.0
2018,8,1,5,45,7.0,15.0,2.9,14.05,15.5,15.76,6.3
2018,8,1,6,0,7.0,23.0,2.9,14.4,24.0,23.36,13.77
2018,8,1,6,15,3.5,35.5,2.85,14.95,36.0,32.85,22.2
2018,8,1,6,30,0.0,48.0,2.8,15.5,48.0,42.37,30.47
2018,8,1,6,45,0.5,72.0,2.7,16.0,72.0,65.35,50.01
2018,8,1,7,0,1.0,96.0,2.6,16.5,96.0,88.89,69.69
2018,8,1,7,15,1.0,111.5,2.55,17.0,111.5,103.35,81.45
2018,8,1,7,30,1.0,127.0,2.5,17.5,127.0,117.82,92.99
2018,8,1,7,45,1.5,139.0,2.45,18.0,139.5,129.11,101.75
2018,8,1,8,0,2.0,151.0,2.4,18.5,152.0,140.5,110.46
2018,8,1,8,15,6.0,172.5,2.4,19.05,176.0,164.35,129.2
2018,8,1,8,30,10.0,194.0,2.4,19.6,200.0,188.45,147.84
2018,8,1,8,45,13.5,215.0,2.4,20.15,224.0,211.82,165.61
2018,8,1,9,0,17.0,236.0,2.4,20.7,248.0,235.31,183.23
2018,8,1,9,15,25.0,264.0,2.5,21.2,282.5,270.15,209.64
2018,8,1,9,30,33.0,292.0,2.6,21.7,317.0,321.3,248.01
2018,8,1,9,45,58.0,330.5,2.7,22.2,376.5,385.58,296.11
2018,8,1,10,0,83.0,369.0,2.8,22.7,436.0,450.08,343.31
2018,8,1,10,15,126.5,387.0,2.9,23.0,494.0,527.79,400.14
2018,8,1,10,30,170.0,405.0,3.0,23.3,552.0,588.22,443.58
2018,8,1,10,45,319.5,358.5,3.1,23.6,643.0,702.7,528.16
2018,8,1,11,0,469.0,312.0,3.2,23.9,734.0,815.27,608.52
2018,8,1,11,15,472.5,317.0,3.3,24.0,748.5,816.31,608.15
2018,8,1,11,30,476.0,322.0,3.4,24.1,763.0,814.88,606.98
2018,8,1,11,45,497.5,320.5,3.55,24.25,784.5,822.0,612.32
2018,8,1,12,0,519.0,319.0,3.7,24.4,806.0,826.11,615.53
2018,8,1,12,15,613.5,272.5,3.75,24.4,848.0,852.78,636.31
2018,8,1,12,30,708.0,226.0,3.8,24.4,890.0,872.19,651.66
2018,8,1,12,45,688.0,236.0,3.85,24.4,877.0,837.63,627.39
2018,8,1,13,0,668.0,246.0,3.9,24.4,864.0,801.55,602.06
2018,8,1,13,15,748.0,200.5,3.95,24.35,882.0,793.72,598.65
2018,8,1,13,30,828.0,155.0,4.0,24.3,900.0,776.33,587.99
2018,8,1,13,45,862.5,133.0,4.05,24.25,892.5,739.17,561.95
2018,8,1,14,0,897.0,111.0,4.1,24.2,885.0,701.69,534.85
2018,8,1,14,15,876.5,116.5,4.1,24.0,851.5,648.44,494.83
2018,8,1,14,30,856.0,122.0,4.1,23.8,818.0,594.93,453.64
2018,8,1,14,45,856.5,115.0,4.15,23.65,786.0,542.01,411.9
2018,8,1,15,0,857.0,108.0,4.2,23.5,754.0,487.42,367.44
2018,8,1,15,15,816.5,116.0,4.2,23.5,704.5,423.56,314.67
2018,8,1,15,30,776.0,124.0,4.2,23.5,655.0,365.92,265.76
2018,8,1,15,45,741.0,124.5,4.2,22.85,604.0,307.45,216.34
2018,8,1,16,0,706.0,125.0,4.2,22.2,553.0,247.0,165.61
2018,8,1,16,15,678.0,118.5,4.25,21.75,502.0,190.82,119.71
2018,8,1,16,30,650.0,112.0,4.3,21.3,451.0,137.93,81.24
2018,8,1,16,45,656.0,99.0,4.3,20.85,411.0,85.03,51.97
2018,8,1,17,0,662.0,86.0,4.3,20.4,371.0,58.07,44.91
2018,8,1,17,15,642.5,80.5,4.3,19.75,327.5,56.05,43.43
2018,8,1,17,30,623.0,75.0,4.3,19.1,284.0,53.88,41.74
2018,8,1,17,45,563.0,69.0,4.3,18.45,233.5,50.97,39.31
2018,8,1,18,0,503.0,63.0,4.3,17.8,183.0,48.0,36.67
2018,8,1,18,15,421.0,53.5,4.2,17.2,137.5,41.84,31.02
2018,8,1,18,30,339.0,44.0,4.1,16.6,92.0,35.47,24.93
2018,8,1,18,45,223.5,30.5,4.05,16.05,57.0,23.87,13.27
2018,8,1,19,0,108.0,17.0,4.0,15.5,22.0,13.43,0.0
2018,8,1,19,15,54.0,8.5,4.0,15.25,11.0,7.73,0.0
2018,8,1,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,4.0,14.75,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,3.95,14.2,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,3.85,13.85,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,3.75,13.7,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,3.65,13.35,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,3.6,13.05,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,3.55,12.9,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,3.5,12.75,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,3.45,12.65,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,3.4,12.55,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,3.35,12.45,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,3.25,12.35,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,3.1,12.25,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,3.0,12.25,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,3.0,12.35,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,8,2,5,15,6.5,3.0,3.1,12.75,3.5,4.13,0.0
2018,8,2,5,30,13.0,6.0,3.2,13.1,7.0,8.98,0.0
2018,8,2,5,45,17.5,12.0,3.25,13.45,14.0,18.47,8.04
2018,8,2,6,0,22.0,18.0,3.3,13.8,21.0,27.31,16.94
2018,8,2,6,15,11.0,25.5,3.3,14.25,27.0,27.79,17.96
2018,8,2,6,30,0.0,33.0,3.3,14.7,33.0,29.07,19.23
2018,8,2,6,45,0.0,55.5,3.3,15.1,55.5,49.01,36.3
2018,8,2,7,0,0.0,78.0,3.3,15.5,78.0,70.08,54.09
2018,8,2,7,15,0.0,99.0,3.3,16.05,99.0,90.07,70.66
2018,8,2,7,30,0.0,120.0,3.3,16.6,120.0,110.09,86.95
2018,8,2,7,45,0.0,131.0,3.35,17.1,131.0,120.03,94.68
2018,8,2,8,0,0.0,142.0,3.4,17.6,142.0,130.02,102.35
2018,8,2,8,15,2.0,159.5,3.45,18.1,160.5,148.14,116.62
2018,8,2,8,30,4.0,177.0,3.5,18.6,179.0,166.4,130.81
2018,8,2,8,45,9.0,200.5,3.55,19.15,206.5,193.41,151.9
2018,8,2,9,0,14.0,224.0,3.6,19.7,234.0,220.66,172.88
2018,8,2,9,15,19.0,249.5,3.65,20.1,263.5,250.08,195.39
2018,8,2,9,30,24.0,275.0,3.7,20.5,293.0,279.61,217.69
2018,8,2,9,45,48.5,314.5,3.75,20.9,353.0,359.4,278.84
2018,8,2,10,0,73.0,354.0,3.8,21.3,413.0,424.37,327.4
2018,8,2,10,15,190.0,358.5,3.85,21.6,520.0,561.48,431.66
2018,8,2,10,30,307.0,363.0,3.9,21.9,627.0,698.53,531.84
2018,8,2,10,45,464.5,319.0,3.95,22.2,730.5,823.7,622.26
2018,8,2,11,0,622.0,275.0,4.0,22.5,834.0,934.85,700.55
2018,8,2,11,15,760.5,203.0,4.0,22.65,898.0,991.9,738.82
2018,8,2,11,30,899.0,131.0,4.0,22.8,962.0,1024.96,759.6
2018,8,2,11,45,889.5,138.0,4.05,22.95,965.5,1006.31,746.49
2018,8,2,12,0,880.0,145.0,4.1,23.1,969.0,984.3,731.6
2018,8,2,12,15,898.0,134.5,4.15,23.1,975.5,968.47,721.35
2018,8,2,12,30,916.0,124.0,4.2,23.1,982.0,948.63,708.4
2018,8,2,12,45,918.0,122.0,4.25,23.1,976.0,918.67,688.58
2018,8,2,13,0,920.0,120.0,4.3,23.1,970.0,885.52,666.57
2018,8,2,13,15,920.0,117.0,4.3,23.0,955.5,846.79,640.6
2018,8,2,13,30,920.0,114.0,4.3,22.9,941.0,805.25,612.51
2018,8,2,13,45,914.0,113.5,4.35,22.85,918.0,758.99,580.77
2018,8,2,14,0,908.0,113.0,4.4,22.8,895.0,710.72,545.07
2018,8,2,14,15,890.0,117.0,4.4,22.55,862.0,657.09,504.71
2018,8,2,14,30,872.0,121.0,4.4,22.3,829.0,602.97,462.89
2018,8,2,14,45,867.5,116.5,4.35,22.1,795.0,548.6,419.55
2018,8,2,15,0,863.0,112.0,4.3,21.9,761.0,493.07,373.95
2018,8,2,15,15,853.0,108.5,4.3,21.9,720.5,435.17,325.0
2018,8,2,15,30,843.0,105.0,4.3,21.9,680.0,372.67,271.28
2018,8,2,15,45,829.0,101.0,4.3,21.25,634.5,312.55,219.11
2018,8,2,16,0,815.0,97.0,4.3,20.6,589.0,253.37,167.57
2018,8,2,16,15,793.0,94.0,4.35,20.15,540.0,194.9,118.82
2018,8,2,16,30,771.0,91.0,4.4,19.7,491.0,138.83,77.81
2018,8,2,16,45,747.0,87.0,4.4,19.25,441.5,84.55,50.66
2018,8,2,17,0,723.0,83.0,4.4,18.8,392.0,56.53,43.88
2018,8,2,17,15,678.5,79.5,4.4,18.25,339.5,55.67,43.38
2018,8,2,17,30,634.0,76.0,4.4,17.7,287.0,54.84,42.83
2018,8,2,17,45,569.5,70.5,4.35,17.15,235.5,52.35,40.73
2018,8,2,18,0,505.0,65.0,4.3,16.6,184.0,49.87,38.49
2018,8,2,18,15,419.0,55.5,4.2,16.15,138.0,43.77,32.82
2018,8,2,18,30,333.0,46.0,4.1,15.7,92.0,35.63,25.11
2018,8,2,18,45,218.5,31.5,4.0,15.25,56.5,24.69,13.65
2018,8,2,19,0,104.0,17.0,3.9,14.8,21.0,15.46,0.0
2018,8,2,19,15,52.0,8.5,3.85,14.6,10.5,7.73,0.0
2018,8,2,19,30,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,3.55,13.9,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,3.45,13.7,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,3.25,13.3,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,3.15,13.1,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,3.05,12.95,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,2.95,12.45,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,2.85,12.3,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,2.75,12.15,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,2.65,12.05,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,2.45,11.95,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,2.4,11.85,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,2.35,11.75,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,2.35,11.95,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,8,3,5,15,13.5,4.5,2.45,12.45,5.0,4.09,0.0
2018,8,3,5,30,27.0,9.0,2.5,12.9,10.0,15.49,0.0
2018,8,3,5,45,62.0,25.5,2.6,13.3,32.5,57.03,35.71
2018,8,3,6,0,97.0,42.0,2.7,13.7,55.0,93.0,70.43
2018,8,3,6,15,133.5,66.0,2.65,14.1,92.5,142.92,114.18
2018,8,3,6,30,170.0,90.0,2.6,14.5,130.0,195.96,160.17
2018,8,3,6,45,202.5,115.0,2.5,14.95,174.0,251.28,207.07
2018,8,3,7,0,235.0,140.0,2.4,15.4,218.0,309.3,254.86
2018,8,3,7,15,265.5,163.0,2.3,15.85,265.0,366.14,300.24
2018,8,3,7,30,296.0,186.0,2.2,16.3,312.0,425.1,345.84
2018,8,3,7,45,323.0,204.0,2.05,16.75,357.5,477.41,384.79
2018,8,3,8,0,350.0,222.0,1.9,17.2,403.0,531.02,423.45
2018,8,3,8,15,373.0,239.0,1.85,17.85,448.5,581.12,458.32
2018,8,3,8,30,396.0,256.0,1.8,18.5,494.0,631.53,492.44
2018,8,3,8,45,416.0,269.0,1.7,19.1,536.5,674.75,520.29
2018,8,3,9,0,436.0,282.0,1.6,19.7,579.0,732.21,556.96
2018,8,3,9,15,496.0,272.5,1.6,20.45,629.5,788.83,594.02
2018,8,3,9,30,556.0,263.0,1.6,21.2,680.0,845.64,630.27
2018,8,3,9,45,627.0,239.0,1.6,22.0,730.0,902.53,666.02
2018,8,3,10,0,698.0,215.0,1.6,22.8,780.0,954.91,696.92
2018,8,3,10,15,709.0,217.5,1.65,23.4,809.5,972.52,705.63
2018,8,3,10,30,720.0,220.0,1.7,24.0,839.0,987.01,712.79
2018,8,3,10,45,729.0,221.0,1.7,24.6,861.5,994.66,715.03
2018,8,3,11,0,738.0,222.0,1.7,25.2,884.0,998.94,715.31
2018,8,3,11,15,744.0,222.0,1.8,25.6,899.0,995.75,712.95
2018,8,3,11,30,750.0,222.0,1.9,26.0,914.0,989.14,708.55
2018,8,3,11,45,754.0,222.0,2.0,26.45,922.5,977.16,700.69
2018,8,3,12,0,758.0,222.0,2.1,26.9,931.0,961.83,690.77
2018,8,3,12,15,750.0,226.5,2.2,27.15,928.0,936.5,674.99
2018,8,3,12,30,742.0,231.0,2.3,27.4,925.0,908.47,657.44
2018,8,3,12,45,728.5,237.0,2.45,27.65,914.0,874.59,635.87
2018,8,3,13,0,715.0,243.0,2.6,27.9,903.0,838.78,612.32
2018,8,3,13,15,709.5,241.5,2.7,27.95,887.0,800.99,587.4
2018,8,3,13,30,704.0,240.0,2.8,28.0,871.0,761.43,560.76
2018,8,3,13,45,696.5,237.5,2.95,28.0,849.0,718.0,531.22
2018,8,3,14,0,689.0,235.0,3.1,28.0,827.0,673.41,500.08
2018,8,3,14,15,679.0,230.5,3.2,27.85,797.5,624.62,465.24
2018,8,3,14,30,669.0,226.0,3.3,27.7,768.0,575.38,429.1
2018,8,3,14,45,648.5,221.0,3.4,27.5,727.5,520.13,387.64
2018,8,3,15,0,628.0,216.0,3.5,27.3,687.0,466.04,345.9
2018,8,3,15,15,619.0,208.0,3.5,27.3,651.0,415.54,305.21
2018,8,3,15,30,610.0,200.0,3.5,27.3,615.0,365.43,263.86
2018,8,3,15,45,597.5,191.0,3.6,26.6,574.5,314.12,221.79
2018,8,3,16,0,585.0,182.0,3.7,25.9,534.0,263.32,179.95
2018,8,3,16,15,565.0,169.5,3.75,25.35,486.5,210.52,138.09
2018,8,3,16,30,545.0,157.0,3.8,24.8,439.0,160.2,102.11
2018,8,3,16,45,519.0,146.0,3.85,24.2,392.0,113.31,77.37
2018,8,3,17,0,493.0,135.0,3.9,23.6,345.0,92.5,73.64
2018,8,3,17,15,454.5,123.5,3.9,22.85,297.0,86.42,68.91
2018,8,3,17,30,416.0,112.0,3.9,22.1,249.0,80.03,63.76
2018,8,3,17,45,367.5,97.0,3.9,21.35,202.5,70.69,55.88
2018,8,3,18,0,319.0,82.0,3.9,20.6,156.0,60.92,47.39
2018,8,3,18,15,256.0,64.0,3.8,19.95,114.0,48.37,36.22
2018,8,3,18,30,193.0,46.0,3.7,19.3,72.0,35.34,24.4
2018,8,3,18,45,124.0,29.0,3.6,18.7,43.0,22.59,11.43
2018,8,3,19,0,55.0,12.0,3.5,18.1,14.0,10.91,0.0
2018,8,3,19,15,27.5,6.0,3.45,17.8,7.0,5.46,0.0
2018,8,3,19,30,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,3.3,17.25,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,3.15,16.85,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,3.1,16.7,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,3.0,16.55,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,2.9,16.4,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,2.8,16.25,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,2.45,15.8,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,2.35,15.6,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,2.05,15.2,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,2.0,14.95,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,2.0,14.45,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,1.95,14.2,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,1.85,13.85,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,1.75,13.8,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,1.7,14.05,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,8,4,5,15,11.0,3.5,1.85,14.45,4.0,0.0,0.0
2018,8,4,5,30,22.0,7.0,2.0,14.8,8.0,12.32,0.0
2018,8,4,5,45,52.5,22.5,2.1,15.2,28.5,49.42,29.3
2018,8,4,6,0,83.0,38.0,2.2,15.6,49.0,82.42,61.31
2018,8,4,6,15,117.5,62.0,2.25,15.9,85.0,130.94,103.47
2018,8,4,6,30,152.0,86.0,2.3,16.2,121.0,182.27,147.73
2018,8,4,6,45,185.0,111.5,2.3,16.55,165.0,237.66,194.51
2018,8,4,7,0,218.0,137.0,2.3,16.9,209.0,295.79,242.35
2018,8,4,7,15,252.5,159.5,2.35,17.45,256.5,353.89,288.77
2018,8,4,7,30,287.0,182.0,2.4,18.0,304.0,414.54,335.89
2018,8,4,7,45,320.5,200.5,2.4,18.5,352.5,471.97,379.24
2018,8,4,8,0,354.0,219.0,2.4,19.0,401.0,531.25,422.8
2018,8,4,8,15,385.0,230.0,2.45,19.7,446.0,581.29,458.34
2018,8,4,8,30,416.0,241.0,2.5,20.4,491.0,632.3,493.82
2018,8,4,8,45,446.5,249.0,2.55,21.15,536.0,695.61,536.89
2018,8,4,9,0,477.0,257.0,2.6,21.9,581.0,744.26,568.84
2018,8,4,9,15,549.0,240.0,2.7,22.7,634.5,804.75,610.05
2018,8,4,9,30,621.0,223.0,2.8,23.5,688.0,871.81,654.61
2018,8,4,9,45,707.0,189.5,2.9,24.25,742.5,930.15,691.33
2018,8,4,10,0,793.0,156.0,3.0,25.0,797.0,979.63,721.17
2018,8,4,10,15,809.0,154.5,3.1,25.5,828.5,999.08,731.8
2018,8,4,10,30,825.0,153.0,3.2,26.0,860.0,1015.22,740.57
2018,8,4,10,45,840.0,150.0,3.3,26.45,886.0,1025.28,745.63
2018,8,4,11,0,855.0,147.0,3.4,26.9,912.0,1019.58,740.62
2018,8,4,11,15,864.5,145.0,3.55,27.05,930.0,1018.19,739.89
2018,8,4,11,30,874.0,143.0,3.7,27.2,948.0,1013.16,736.82
2018,8,4,11,45,866.0,150.5,3.85,27.35,953.5,996.49,726.22
2018,8,4,12,0,858.0,158.0,4.0,27.5,959.0,987.71,720.91
2018,8,4,12,15,870.5,151.0,4.1,27.45,963.5,959.13,702.76
2018,8,4,12,30,883.0,144.0,4.2,27.4,968.0,938.14,689.73
2018,8,4,12,45,842.5,167.0,4.3,27.3,948.0,903.38,667.47
2018,8,4,13,0,802.0,190.0,4.4,27.2,928.0,858.48,638.2
2018,8,4,13,15,828.0,172.0,4.5,27.1,923.0,829.23,619.43
2018,8,4,13,30,854.0,154.0,4.6,27.0,918.0,795.54,597.49
2018,8,4,13,45,869.0,140.5,4.7,26.85,901.5,750.31,566.39
2018,8,4,14,0,884.0,127.0,4.8,26.7,885.0,706.63,535.25
2018,8,4,14,15,854.5,136.0,4.85,26.5,848.0,650.83,493.67
2018,8,4,14,30,825.0,145.0,4.9,26.3,811.0,596.11,451.85
2018,8,4,14,45,831.5,134.5,4.95,26.05,781.0,543.24,410.59
2018,8,4,15,0,838.0,124.0,5.0,25.8,751.0,488.25,366.2
2018,8,4,15,15,834.0,117.5,5.0,25.8,712.5,430.48,317.81
2018,8,4,15,30,830.0,111.0,5.0,25.8,674.0,372.07,267.63
2018,8,4,15,45,778.5,116.5,4.95,25.1,616.0,309.79,215.5
2018,8,4,16,0,727.0,122.0,4.9,24.4,558.0,247.55,163.99
2018,8,4,16,15,706.5,118.0,4.85,23.9,512.5,193.02,119.37
2018,8,4,16,30,686.0,114.0,4.8,23.4,467.0,140.79,81.91
2018,8,4,16,45,652.0,111.5,4.75,22.95,418.5,91.76,58.45
2018,8,4,17,0,618.0,109.0,4.7,22.5,370.0,75.17,59.22
2018,8,4,17,15,578.0,101.0,4.6,21.8,319.5,71.84,56.69
2018,8,4,17,30,538.0,93.0,4.5,21.1,269.0,68.3,53.9
2018,8,4,17,45,483.0,82.5,4.4,20.45,219.5,62.33,48.84
2018,8,4,18,0,428.0,72.0,4.3,19.8,170.0,53.97,41.5
2018,8,4,18,15,358.0,58.5,4.15,19.15,126.5,44.57,33.03
2018,8,4,18,30,288.0,45.0,4.0,18.5,83.0,34.84,23.99
2018,8,4,18,45,193.0,30.0,3.9,17.85,51.0,23.53,11.71
2018,8,4,19,0,98.0,15.0,3.8,17.2,19.0,13.64,0.0
2018,8,4,19,15,49.0,7.5,3.8,16.85,9.5,0.0,0.0
2018,8,4,19,30,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,3.75,16.2,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,3.7,15.9,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,3.7,15.7,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,3.7,15.35,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,3.65,15.1,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,3.6,14.85,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,3.55,14.6,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,3.5,14.45,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,3.45,14.3,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,3.35,14.1,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,3.25,13.85,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,3.15,13.4,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,3.05,13.2,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,2.95,13.05,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,2.9,12.95,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,2.85,12.85,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,2.75,12.7,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,2.7,12.65,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,2.7,12.75,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,8,5,5,15,13.0,5.0,2.8,13.15,5.5,0.0,0.0
2018,8,5,5,30,26.0,10.0,2.9,13.5,11.0,16.13,0.0
2018,8,5,5,45,46.5,24.5,3.0,13.85,29.5,44.77,25.43
2018,8,5,6,0,67.0,39.0,3.1,14.2,48.0,71.22,52.51
2018,8,5,6,15,69.5,54.5,3.05,14.65,67.0,92.45,72.09
2018,8,5,6,30,72.0,70.0,3.0,15.1,86.0,113.71,91.13
2018,8,5,6,45,49.5,93.0,2.9,15.55,105.5,121.57,98.04
2018,8,5,7,0,27.0,116.0,2.8,16.0,125.0,134.31,108.31
2018,8,5,7,15,30.0,135.0,2.75,16.45,146.5,156.57,126.52
2018,8,5,7,30,33.0,154.0,2.7,16.9,168.0,179.01,144.47
2018,8,5,7,45,48.5,175.0,2.6,17.35,198.5,213.25,171.99
2018,8,5,8,0,64.0,196.0,2.5,17.8,229.0,248.61,199.87
2018,8,5,8,15,89.0,219.0,2.5,18.35,269.5,295.07,236.25
2018,8,5,8,30,114.0,242.0,2.5,18.9,310.0,357.93,284.43
2018,8,5,8,45,198.0,262.5,2.45,19.45,392.0,457.58,361.05
2018,8,5,9,0,282.0,283.0,2.4,20.0,474.0,577.83,449.6
2018,8,5,9,15,452.5,253.0,2.45,20.55,581.0,728.12,559.19
2018,8,5,9,30,623.0,223.0,2.5,21.1,688.0,874.4,661.05
2018,8,5,9,45,669.5,216.0,2.55,21.65,737.0,922.14,690.16
2018,8,5,10,0,716.0,209.0,2.6,22.2,786.0,967.91,718.0
2018,8,5,10,15,725.5,211.5,2.65,22.6,814.5,984.18,726.57
2018,8,5,10,30,735.0,214.0,2.7,23.0,843.0,997.24,733.38
2018,8,5,10,45,742.0,215.5,2.75,23.45,864.5,1003.39,735.65
2018,8,5,11,0,749.0,217.0,2.8,23.9,886.0,1006.14,735.87
2018,8,5,11,15,755.5,217.5,2.85,24.2,902.0,1003.87,733.42
2018,8,5,11,30,762.0,218.0,2.9,24.5,918.0,998.11,728.85
2018,8,5,11,45,767.0,217.0,3.0,24.8,926.5,985.87,720.61
2018,8,5,12,0,772.0,216.0,3.1,25.1,935.0,970.23,710.25
2018,8,5,12,15,790.0,204.5,3.1,25.35,940.5,946.21,693.83
2018,8,5,12,30,808.0,193.0,3.1,25.6,946.0,926.49,680.38
2018,8,5,12,45,830.5,177.0,3.15,25.9,945.5,902.64,664.4
2018,8,5,13,0,853.0,161.0,3.2,26.2,945.0,874.61,645.66
2018,8,5,13,15,850.5,159.5,3.25,26.25,930.0,835.89,620.27
2018,8,5,13,30,848.0,158.0,3.3,26.3,915.0,794.73,593.01
2018,8,5,13,45,843.5,155.5,3.35,26.4,893.0,748.98,560.65
2018,8,5,14,0,839.0,153.0,3.4,26.5,871.0,701.36,526.25
2018,8,5,14,15,790.0,169.5,3.45,26.45,827.0,641.12,481.79
2018,8,5,14,30,741.0,186.0,3.5,26.4,783.0,582.1,437.36
2018,8,5,14,45,742.0,174.5,3.55,26.3,750.0,528.82,396.51
2018,8,5,15,0,743.0,163.0,3.6,26.2,717.0,474.31,353.34
2018,8,5,15,15,730.5,155.5,3.6,26.2,675.0,416.63,306.33
2018,8,5,15,30,718.0,148.0,3.6,26.2,633.0,359.53,258.62
2018,8,5,15,45,703.5,139.5,3.7,25.7,587.5,301.9,210.3
2018,8,5,16,0,689.0,131.0,3.8,25.2,542.0,245.57,162.89
2018,8,5,16,15,674.0,124.5,3.8,24.8,498.5,192.18,119.45
2018,8,5,16,30,659.0,118.0,3.8,24.4,455.0,140.5,82.46
2018,8,5,16,45,624.0,116.0,3.8,23.95,408.0,93.47,60.53
2018,8,5,17,0,589.0,114.0,3.8,23.5,361.0,79.03,62.26
2018,8,5,17,15,537.0,107.0,3.75,22.75,309.0,76.62,60.57
2018,8,5,17,30,485.0,100.0,3.7,22.0,257.0,72.07,56.94
2018,8,5,17,45,416.5,89.0,3.65,21.3,207.0,65.27,51.2
2018,8,5,18,0,348.0,78.0,3.6,20.6,157.0,58.21,45.01
2018,8,5,18,15,273.5,61.5,3.55,19.85,114.0,46.66,34.69
2018,8,5,18,30,199.0,45.0,3.5,19.1,71.0,34.68,23.73
2018,8,5,18,45,123.0,27.5,3.4,18.35,41.5,21.48,9.62
2018,8,5,19,0,47.0,10.0,3.3,17.6,12.0,9.1,0.0
2018,8,5,19,15,23.5,5.0,3.3,17.25,6.0,0.0,0.0
2018,8,5,19,30,0.0,0.0,3.3,16.9,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,3.3,16.1,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,3.15,15.15,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,3.05,14.85,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,2.95,14.55,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,2.85,14.3,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,2.75,14.1,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,2.6,13.85,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,2.5,13.65,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,2.35,13.35,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,2.25,13.05,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,2.15,12.9,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,2.05,12.8,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,1.95,12.75,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,1.85,12.7,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,1.8,12.75,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,8,6,5,15,8.0,2.5,1.85,13.1,3.0,0.0,0.0
2018,8,6,5,30,16.0,5.0,1.9,13.4,6.0,8.88,0.0
2018,8,6,5,45,40.0,18.5,1.95,13.7,23.0,34.29,17.46
2018,8,6,6,0,64.0,32.0,2.0,14.0,40.0,61.03,44.14
2018,8,6,6,15,93.0,54.0,1.9,14.3,72.0,102.59,80.53
2018,8,6,6,30,122.0,76.0,1.8,14.6,104.0,146.61,118.87
2018,8,6,6,45,150.0,102.5,1.75,14.95,145.5,198.23,162.86
2018,8,6,7,0,178.0,129.0,1.7,15.3,187.0,252.09,207.6
2018,8,6,7,15,203.5,155.5,1.6,15.8,232.5,306.41,251.2
2018,8,6,7,30,229.0,182.0,1.5,16.3,278.0,362.43,294.72
2018,8,6,7,45,252.0,206.0,1.45,16.75,324.0,428.21,344.3
2018,8,6,8,0,275.0,230.0,1.4,17.2,370.0,482.73,383.9
2018,8,6,8,15,296.0,250.0,1.4,17.95,414.5,531.73,418.15
2018,8,6,8,30,317.0,270.0,1.4,18.7,459.0,581.1,451.78
2018,8,6,8,45,335.0,288.0,1.4,19.4,501.5,625.59,481.13
2018,8,6,9,0,353.0,306.0,1.4,20.1,544.0,669.72,509.58
2018,8,6,9,15,377.0,315.5,1.45,20.95,584.0,709.4,534.8
2018,8,6,9,30,401.0,325.0,1.5,21.8,624.0,748.55,559.24
2018,8,6,9,45,426.0,328.5,1.55,22.65,659.5,796.04,588.7
2018,8,6,10,0,451.0,332.0,1.6,23.5,695.0,828.04,607.59
2018,8,6,10,15,463.5,338.5,1.7,24.15,723.5,848.77,619.68
2018,8,6,10,30,476.0,345.0,1.8,24.8,752.0,867.26,630.37
2018,8,6,10,45,487.0,349.0,1.9,25.5,774.5,879.28,636.75
2018,8,6,11,0,498.0,353.0,2.0,26.2,797.0,888.76,641.55
2018,8,6,11,15,507.0,354.5,2.15,26.65,813.0,891.07,642.86
2018,8,6,11,30,516.0,356.0,2.3,27.1,829.0,890.66,642.46
2018,8,6,11,45,525.0,353.5,2.4,27.6,838.5,883.6,637.29
2018,8,6,12,0,534.0,351.0,2.5,28.1,848.0,873.8,630.4
2018,8,6,12,15,585.0,320.0,2.65,28.4,864.5,873.02,631.6
2018,8,6,12,30,636.0,289.0,2.8,28.7,881.0,868.35,630.03
2018,8,6,12,45,702.5,247.0,2.9,29.05,895.5,862.42,627.5
2018,8,6,13,0,769.0,205.0,3.0,29.4,910.0,844.94,616.97
2018,8,6,13,15,770.5,200.5,3.1,29.4,897.0,809.34,593.69
2018,8,6,13,30,772.0,196.0,3.2,29.4,884.0,771.29,568.12
2018,8,6,13,45,770.0,192.0,3.3,29.45,863.5,728.88,538.8
2018,8,6,14,0,768.0,188.0,3.4,29.5,843.0,685.12,507.81
2018,8,6,14,15,735.5,195.5,3.5,29.3,805.5,629.37,467.73
2018,8,6,14,30,703.0,203.0,3.6,29.1,768.0,574.91,427.6
2018,8,6,14,45,701.5,193.0,3.65,28.95,735.5,523.39,388.55
2018,8,6,15,0,700.0,183.0,3.7,28.8,703.0,470.94,347.53
2018,8,6,15,15,678.0,176.5,3.7,28.8,657.5,412.46,300.76
2018,8,6,15,30,656.0,170.0,3.7,28.8,612.0,355.74,254.38
2018,8,6,15,45,639.0,160.5,3.7,28.15,566.5,300.05,208.64
2018,8,6,16,0,622.0,151.0,3.7,27.5,521.0,246.04,164.17
2018,8,6,16,15,591.0,150.0,3.65,26.95,477.5,198.4,126.74
2018,8,6,16,30,560.0,149.0,3.6,26.4,434.0,154.05,96.44
2018,8,6,16,45,510.5,145.5,3.6,25.8,384.0,110.68,76.11
2018,8,6,17,0,461.0,142.0,3.6,25.2,334.0,97.42,77.35
2018,8,6,17,15,408.5,130.0,3.5,24.3,283.0,91.04,72.44
2018,8,6,17,30,356.0,118.0,3.4,23.4,232.0,84.34,67.1
2018,8,6,17,45,293.5,100.5,3.35,22.5,183.5,76.0,60.15
2018,8,6,18,0,231.0,83.0,3.3,21.6,135.0,63.6,49.43
2018,8,6,18,15,177.0,61.5,3.3,20.8,95.0,48.05,35.7
2018,8,6,18,30,123.0,40.0,3.3,20.0,55.0,31.99,21.28
2018,8,6,18,45,73.5,23.5,3.25,19.25,31.5,19.18,7.31
2018,8,6,19,0,24.0,7.0,3.2,18.5,8.0,6.37,0.0
2018,8,6,19,15,12.0,3.5,3.2,18.15,4.0,0.0,0.0
2018,8,6,19,30,0.0,0.0,3.2,17.8,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,3.2,17.4,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,3.2,16.8,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,3.2,16.6,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,3.25,16.35,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,3.3,16.1,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,3.25,15.95,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,3.2,15.25,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,3.15,14.95,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,3.05,14.7,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,2.9,14.45,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,2.8,14.15,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,2.75,13.85,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,2.65,13.6,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,2.55,13.4,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,2.45,13.05,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,2.35,12.95,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,2.25,12.85,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,2.2,12.85,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,2.2,12.95,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,8,7,5,15,14.0,3.5,2.25,13.3,4.0,0.0,0.0
2018,8,7,5,30,28.0,7.0,2.3,13.6,8.0,13.95,0.0
2018,8,7,5,45,75.0,23.5,2.35,13.95,31.5,58.35,32.03
2018,8,7,6,0,122.0,40.0,2.4,14.3,55.0,101.56,76.37
2018,8,7,6,15,163.5,60.5,2.4,14.65,91.0,150.69,119.92
2018,8,7,6,30,205.0,81.0,2.4,15.0,127.0,203.72,166.21
2018,8,7,6,45,214.5,100.0,2.35,15.3,159.0,241.02,198.53
2018,8,7,7,0,224.0,119.0,2.3,15.6,191.0,278.8,230.15
2018,8,7,7,15,231.0,141.0,2.25,16.15,226.5,318.92,262.26
2018,8,7,7,30,238.0,163.0,2.2,16.7,262.0,358.95,293.23
2018,8,7,7,45,239.0,186.0,2.15,17.2,296.5,395.47,320.43
2018,8,7,8,0,240.0,209.0,2.1,17.7,331.0,431.16,346.23
2018,8,7,8,15,255.5,229.5,2.1,18.25,371.0,475.08,378.08
2018,8,7,8,30,271.0,250.0,2.1,18.8,411.0,519.08,409.22
2018,8,7,8,45,284.0,268.5,2.15,19.35,449.0,558.43,436.43
2018,8,7,9,0,297.0,287.0,2.2,19.9,487.0,597.27,462.84
2018,8,7,9,15,352.0,294.0,2.25,20.3,545.0,662.37,509.13
2018,8,7,9,30,407.0,301.0,2.3,20.7,603.0,744.23,565.6
2018,8,7,9,45,427.0,312.5,2.35,21.1,643.0,781.16,589.17
2018,8,7,10,0,447.0,324.0,2.4,21.5,683.0,816.47,611.73
2018,8,7,10,15,460.0,332.5,2.5,21.75,713.5,839.75,626.61
2018,8,7,10,30,473.0,341.0,2.6,22.0,744.0,860.79,640.06
2018,8,7,10,45,480.5,347.0,2.75,22.25,765.5,871.31,646.76
2018,8,7,11,0,488.0,353.0,2.9,22.5,787.0,879.29,651.87
2018,8,7,11,15,447.5,371.5,3.0,22.6,775.0,849.01,630.04
2018,8,7,11,30,407.0,390.0,3.1,22.7,763.0,816.76,607.05
2018,8,7,11,45,421.5,386.5,3.15,22.75,775.5,815.46,606.61
2018,8,7,12,0,436.0,383.0,3.2,22.8,788.0,811.61,604.22
2018,8,7,12,15,442.0,380.0,3.25,22.85,790.5,797.72,594.81
2018,8,7,12,30,448.0,377.0,3.3,22.9,793.0,781.64,583.93
2018,8,7,12,45,437.0,377.0,3.4,22.95,780.0,751.37,563.0
2018,8,7,13,0,426.0,377.0,3.5,23.0,767.0,720.11,541.26
2018,8,7,13,15,443.0,363.5,3.5,22.95,763.0,698.58,526.66
2018,8,7,13,30,460.0,350.0,3.5,22.9,759.0,674.59,510.01
2018,8,7,13,45,475.5,333.5,3.55,22.9,747.0,644.47,488.76
2018,8,7,14,0,491.0,317.0,3.6,22.9,735.0,612.03,465.39
2018,8,7,14,15,520.0,295.5,3.6,22.75,724.5,581.38,443.02
2018,8,7,14,30,549.0,274.0,3.6,22.6,714.0,547.1,417.16
2018,8,7,14,45,550.5,259.0,3.65,22.45,683.5,500.41,381.17
2018,8,7,15,0,552.0,244.0,3.7,22.3,653.0,452.88,343.52
2018,8,7,15,15,545.5,233.0,3.7,22.3,618.0,404.61,304.02
2018,8,7,15,30,539.0,222.0,3.7,22.3,583.0,356.56,263.81
2018,8,7,15,45,535.0,208.0,3.7,21.7,545.5,307.31,222.57
2018,8,7,16,0,531.0,194.0,3.7,21.1,508.0,258.36,181.42
2018,8,7,16,15,521.0,181.5,3.65,20.7,468.0,210.0,142.16
2018,8,7,16,30,511.0,169.0,3.6,20.3,428.0,162.89,108.01
2018,8,7,16,45,487.5,155.0,3.6,19.9,380.5,115.76,82.91
2018,8,7,17,0,464.0,141.0,3.6,19.5,333.0,96.91,78.71
2018,8,7,17,15,432.0,127.5,3.5,18.9,287.0,89.58,72.78
2018,8,7,17,30,400.0,114.0,3.4,18.3,241.0,81.84,66.33
2018,8,7,17,45,353.5,97.0,3.35,17.7,194.5,71.03,56.99
2018,8,7,18,0,307.0,80.0,3.3,17.1,148.0,59.73,46.95
2018,8,7,18,15,244.0,61.5,3.25,16.65,106.5,46.72,35.14
2018,8,7,18,30,181.0,43.0,3.2,16.2,65.0,33.19,22.59
2018,8,7,18,45,112.0,26.5,3.15,15.7,38.0,21.46,8.13
2018,8,7,19,0,43.0,10.0,3.1,15.2,11.0,9.1,0.0
2018,8,7,19,15,21.5,5.0,3.05,15.0,5.5,0.0,0.0
2018,8,7,19,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,3.0,14.25,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,2.85,13.75,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,2.75,13.3,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,2.65,13.1,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,2.6,12.95,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,2.55,12.8,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,2.45,12.4,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,2.35,12.25,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,2.25,12.2,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,2.15,12.2,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,8,8,5,15,5.0,4.0,2.1,13.05,4.0,0.0,0.0
2018,8,8,5,30,10.0,8.0,2.2,13.5,8.0,9.99,0.0
2018,8,8,5,45,10.5,24.5,2.25,13.9,25.0,28.76,12.53
2018,8,8,6,0,11.0,41.0,2.3,14.3,42.0,43.89,30.31
2018,8,8,6,15,43.0,60.5,2.15,14.8,69.5,82.66,63.75
2018,8,8,6,30,75.0,80.0,2.0,15.3,97.0,128.91,103.55
2018,8,8,6,45,97.0,99.5,1.9,15.8,127.0,165.8,135.1
2018,8,8,7,0,119.0,119.0,1.8,16.3,157.0,204.71,167.62
2018,8,8,7,15,137.5,132.0,1.75,16.85,183.5,235.4,192.66
2018,8,8,7,30,156.0,145.0,1.7,17.4,210.0,267.74,218.42
2018,8,8,7,45,169.0,163.0,1.65,17.95,241.5,303.14,245.76
2018,8,8,8,0,182.0,181.0,1.6,18.5,273.0,339.1,272.83
2018,8,8,8,15,168.5,208.0,1.6,19.1,300.0,363.72,289.74
2018,8,8,8,30,155.0,235.0,1.6,19.7,327.0,386.57,304.97
2018,8,8,8,45,150.5,267.5,1.55,20.3,362.5,422.03,329.39
2018,8,8,9,0,146.0,300.0,1.5,20.9,398.0,456.34,352.33
2018,8,8,9,15,333.0,274.5,1.5,21.45,516.0,623.17,476.12
2018,8,8,9,30,520.0,249.0,1.5,22.0,634.0,798.99,597.96
2018,8,8,9,45,600.0,236.0,1.55,22.5,701.0,876.21,647.41
2018,8,8,10,0,680.0,223.0,1.6,23.0,768.0,948.77,693.07
2018,8,8,10,15,694.0,224.5,1.65,23.45,798.0,968.19,703.13
2018,8,8,10,30,708.0,226.0,1.7,23.9,828.0,984.54,711.87
2018,8,8,10,45,721.5,224.5,1.75,24.35,852.0,994.03,716.35
2018,8,8,11,0,735.0,223.0,1.8,24.8,876.0,1000.16,718.86
2018,8,8,11,15,743.5,222.5,1.85,25.15,892.5,998.83,717.09
2018,8,8,11,30,752.0,222.0,1.9,25.5,909.0,994.0,713.29
2018,8,8,11,45,760.0,219.0,1.95,25.8,918.5,982.65,705.64
2018,8,8,12,0,768.0,216.0,2.0,26.1,928.0,967.85,695.92
2018,8,8,12,15,764.0,219.0,2.1,26.25,927.0,944.39,681.69
2018,8,8,12,30,760.0,222.0,2.2,26.4,926.0,918.02,665.55
2018,8,8,12,45,752.0,225.0,2.25,26.55,916.5,885.44,644.79
2018,8,8,13,0,744.0,228.0,2.3,26.7,907.0,850.6,621.69
2018,8,8,13,15,743.0,224.0,2.35,26.75,892.5,812.9,596.76
2018,8,8,13,30,742.0,220.0,2.4,26.8,878.0,773.04,569.89
2018,8,8,13,45,739.5,215.0,2.5,26.8,857.0,729.2,540.13
2018,8,8,14,0,737.0,210.0,2.6,26.8,836.0,683.68,508.39
2018,8,8,14,15,727.0,206.5,2.65,26.65,806.0,633.31,472.33
2018,8,8,14,30,717.0,203.0,2.7,26.5,776.0,582.35,434.82
2018,8,8,14,45,708.0,197.0,2.8,26.35,741.5,529.43,394.9
2018,8,8,15,0,699.0,191.0,2.9,26.2,707.0,476.32,353.5
2018,8,8,15,15,682.0,185.5,2.9,26.2,665.5,420.47,308.5
2018,8,8,15,30,665.0,180.0,2.9,26.2,624.0,365.8,263.38
2018,8,8,15,45,651.0,172.0,3.05,25.55,581.5,311.38,218.46
2018,8,8,16,0,637.0,164.0,3.2,24.9,539.0,258.27,174.42
2018,8,8,16,15,615.0,155.5,3.2,24.35,492.0,205.08,132.2
2018,8,8,16,30,593.0,147.0,3.2,23.8,445.0,154.64,96.96
2018,8,8,16,45,562.0,137.5,3.25,23.25,395.5,105.09,72.61
2018,8,8,17,0,531.0,128.0,3.3,22.7,346.0,88.66,70.69
2018,8,8,17,15,489.5,116.5,3.3,21.9,296.0,82.36,65.73
2018,8,8,17,30,448.0,105.0,3.3,21.1,246.0,75.75,60.33
2018,8,8,17,45,394.0,90.5,3.25,20.35,198.0,66.54,52.48
2018,8,8,18,0,340.0,76.0,3.2,19.6,150.0,56.94,44.02
2018,8,8,18,15,270.5,59.0,3.15,18.9,108.0,44.95,33.23
2018,8,8,18,30,201.0,42.0,3.1,18.2,66.0,32.51,21.71
2018,8,8,18,45,124.0,25.5,3.0,17.55,38.0,20.01,6.0
2018,8,8,19,0,47.0,9.0,2.9,16.9,10.0,8.19,0.0
2018,8,8,19,15,23.5,4.5,2.9,16.55,5.0,0.0,0.0
2018,8,8,19,30,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,2.85,15.9,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,2.65,14.45,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,2.45,13.2,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,2.35,12.8,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,2.25,12.6,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,2.15,12.45,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,2.05,12.35,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,1.95,12.2,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,1.85,12.15,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,1.75,12.25,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,8,9,5,15,19.5,4.0,1.8,12.75,4.5,0.0,0.0
2018,8,9,5,30,39.0,8.0,1.9,13.2,9.0,17.85,0.0
2018,8,9,5,45,102.5,24.5,1.95,13.65,35.0,68.99,34.36
2018,8,9,6,0,166.0,41.0,2.0,14.1,61.0,129.48,97.98
2018,8,9,6,15,226.5,60.0,1.9,14.6,101.5,187.93,149.81
2018,8,9,6,30,287.0,79.0,1.8,15.1,142.0,252.84,205.87
2018,8,9,6,45,333.5,94.0,1.75,15.6,186.0,311.47,255.52
2018,8,9,7,0,380.0,109.0,1.7,16.1,230.0,374.39,306.92
2018,8,9,7,15,398.0,122.0,1.65,16.85,268.5,420.07,342.42
2018,8,9,7,30,416.0,135.0,1.6,17.6,307.0,466.42,377.06
2018,8,9,7,45,443.5,150.0,1.55,18.3,355.0,522.56,417.92
2018,8,9,8,0,471.0,165.0,1.5,19.0,403.0,579.58,457.89
2018,8,9,8,15,532.0,172.0,1.5,19.7,466.0,655.9,511.42
2018,8,9,8,30,593.0,179.0,1.5,20.4,529.0,734.74,564.69
2018,8,9,8,45,616.5,185.5,1.45,21.1,574.5,787.81,597.32
2018,8,9,9,0,640.0,192.0,1.4,21.8,620.0,833.7,624.28
2018,8,9,9,15,662.0,194.5,1.4,22.5,661.5,872.38,646.3
2018,8,9,9,30,684.0,197.0,1.4,23.2,703.0,909.04,666.7
2018,8,9,9,45,704.5,197.5,1.4,23.9,740.5,939.79,683.0
2018,8,9,10,0,725.0,198.0,1.4,24.6,778.0,967.91,697.51
2018,8,9,10,15,736.0,200.5,1.4,25.2,807.5,985.76,705.72
2018,8,9,10,30,747.0,203.0,1.4,25.8,837.0,1000.37,712.06
2018,8,9,10,45,755.0,204.5,1.45,26.45,860.0,1007.52,714.49
2018,8,9,11,0,763.0,206.0,1.5,27.1,883.0,1011.19,714.96
2018,8,9,11,15,770.0,206.0,1.55,27.55,899.0,1008.76,712.36
2018,8,9,11,30,777.0,206.0,1.6,28.0,915.0,1002.77,707.74
2018,8,9,11,45,781.5,206.0,1.65,28.45,924.0,982.8,694.56
2018,8,9,12,0,786.0,206.0,1.7,28.9,933.0,967.88,684.74
2018,8,9,12,15,781.5,209.0,1.85,29.1,931.5,944.05,671.16
2018,8,9,12,30,777.0,212.0,2.0,29.3,930.0,923.95,659.82
2018,8,9,12,45,769.5,214.5,2.1,29.45,920.5,890.92,639.61
2018,8,9,13,0,762.0,217.0,2.2,29.6,911.0,855.55,617.47
2018,8,9,13,15,759.5,214.0,2.3,29.6,896.0,816.98,592.79
2018,8,9,13,30,757.0,211.0,2.4,29.6,881.0,776.27,566.11
2018,8,9,13,45,725.5,219.5,2.55,29.6,848.5,723.2,530.19
2018,8,9,14,0,694.0,228.0,2.7,29.6,816.0,670.68,493.76
2018,8,9,14,15,639.0,241.0,2.75,29.45,767.5,608.54,449.39
2018,8,9,14,30,584.0,254.0,2.8,29.3,719.0,549.87,406.61
2018,8,9,14,45,591.5,237.0,2.85,29.1,690.0,503.2,371.94
2018,8,9,15,0,599.0,220.0,2.9,28.9,661.0,454.63,334.61
2018,8,9,15,15,593.0,206.5,2.9,28.9,622.5,402.09,292.89
2018,8,9,15,30,587.0,193.0,2.9,28.9,584.0,349.7,250.27
2018,8,9,15,45,569.5,183.0,3.0,28.4,540.5,296.85,207.42
2018,8,9,16,0,552.0,173.0,3.1,27.9,497.0,246.16,166.24
2018,8,9,16,15,531.0,162.5,3.05,27.35,452.0,196.55,127.53
2018,8,9,16,30,510.0,152.0,3.0,26.8,407.0,149.5,95.0
2018,8,9,16,45,506.5,138.5,3.0,26.3,368.5,103.54,71.77
2018,8,9,17,0,503.0,125.0,3.0,25.8,330.0,86.53,68.01
2018,8,9,17,15,478.5,113.0,2.9,24.95,286.5,79.96,62.87
2018,8,9,17,30,454.0,101.0,2.8,24.1,243.0,73.02,57.25
2018,8,9,17,45,400.5,87.5,2.7,23.3,195.5,64.46,50.04
2018,8,9,18,0,347.0,74.0,2.6,22.5,148.0,55.54,42.26
2018,8,9,18,15,275.5,57.5,2.6,21.7,106.0,43.89,31.87
2018,8,9,18,30,204.0,41.0,2.6,20.9,64.0,31.79,20.72
2018,8,9,18,45,125.5,25.0,2.6,20.15,37.0,19.65,4.24
2018,8,9,19,0,47.0,9.0,2.6,19.4,10.0,8.19,0.0
2018,8,9,19,15,23.5,4.5,2.65,19.05,5.0,0.0,0.0
2018,8,9,19,30,0.0,0.0,2.7,18.7,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,2.75,18.3,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,2.8,17.9,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,2.8,17.65,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,2.8,17.4,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,2.8,17.2,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,2.8,16.8,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,2.75,16.05,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,2.65,15.75,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,2.55,15.25,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,2.45,14.95,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,2.25,13.9,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,2.15,13.55,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,8,10,5,15,45.5,6.0,2.2,13.95,7.0,0.0,0.0
2018,8,10,5,30,91.0,12.0,2.3,14.4,14.0,35.61,0.0
2018,8,10,5,45,208.0,25.5,2.35,14.85,45.5,111.76,53.41
2018,8,10,6,0,325.0,39.0,2.4,15.3,77.0,189.99,143.43
2018,8,10,6,15,396.0,50.0,2.35,15.8,119.5,254.16,201.83
2018,8,10,6,30,467.0,61.0,2.3,16.3,162.0,325.8,264.17
2018,8,10,6,45,528.5,68.5,2.25,16.85,212.0,395.21,322.78
2018,8,10,7,0,590.0,76.0,2.2,17.4,262.0,469.79,383.15
2018,8,10,7,15,627.5,83.0,2.2,18.15,312.5,532.67,431.77
2018,8,10,7,30,665.0,90.0,2.2,18.9,363.0,597.41,479.83
