Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,10,7,45,691.0,96.0,2.2,19.65,412.5,653.75,519.13
2018,8,10,8,0,717.0,102.0,2.2,20.4,462.0,710.09,556.54
2018,8,10,8,15,737.0,106.5,2.2,21.1,509.5,759.27,587.88
2018,8,10,8,30,757.0,111.0,2.2,21.8,557.0,803.26,614.88
2018,8,10,8,45,771.5,116.0,2.15,22.5,601.5,845.36,639.63
2018,8,10,9,0,786.0,121.0,2.1,23.2,646.0,885.31,662.37
2018,8,10,9,15,793.0,127.0,2.15,23.8,684.5,916.83,680.33
2018,8,10,9,30,800.0,133.0,2.2,24.4,723.0,945.36,696.25
2018,8,10,9,45,802.0,140.5,2.25,24.95,756.0,967.44,708.04
2018,8,10,10,0,804.0,148.0,2.3,25.5,789.0,986.04,717.63
2018,8,10,10,15,813.0,149.5,2.35,25.9,818.0,1001.69,725.83
2018,8,10,10,30,822.0,151.0,2.4,26.3,847.0,1013.9,731.92
2018,8,10,10,45,828.0,152.0,2.45,26.75,869.0,1018.98,733.44
2018,8,10,11,0,834.0,153.0,2.5,27.2,891.0,1020.43,732.84
2018,8,10,11,15,838.0,154.0,2.6,27.4,906.0,1016.19,730.01
2018,8,10,11,30,842.0,155.0,2.7,27.6,921.0,1008.29,724.97
2018,8,10,11,45,845.0,154.5,2.8,27.8,929.0,994.25,716.09
2018,8,10,12,0,848.0,154.0,2.9,28.0,937.0,976.68,705.01
2018,8,10,12,15,845.5,155.5,3.0,28.1,936.0,952.53,689.97
2018,8,10,12,30,843.0,157.0,3.1,28.2,935.0,925.24,672.86
2018,8,10,12,45,837.5,159.5,3.2,28.3,926.5,893.32,652.61
2018,8,10,13,0,832.0,162.0,3.3,28.4,918.0,858.75,630.45
2018,8,10,13,15,830.0,159.0,3.4,28.35,902.5,819.43,605.25
2018,8,10,13,30,828.0,156.0,3.5,28.3,887.0,777.72,577.96
2018,8,10,13,45,824.0,153.0,3.6,28.25,865.0,732.37,546.42
2018,8,10,14,0,820.0,150.0,3.7,28.2,843.0,685.14,512.75
2018,8,10,14,15,766.0,169.5,3.8,28.0,799.0,625.22,468.78
2018,8,10,14,30,712.0,189.0,3.9,27.8,755.0,567.04,425.18
2018,8,10,14,45,746.0,165.0,3.95,27.6,734.0,521.02,389.78
2018,8,10,15,0,780.0,141.0,4.0,27.4,713.0,473.28,351.38
2018,8,10,15,15,770.0,135.5,4.0,27.4,673.5,416.65,304.72
2018,8,10,15,30,760.0,130.0,4.0,27.4,634.0,360.17,257.06
2018,8,10,15,45,736.5,127.0,4.1,26.8,587.0,297.64,205.03
2018,8,10,16,0,713.0,124.0,4.2,26.2,540.0,241.48,158.03
2018,8,10,16,15,699.5,116.0,4.15,25.7,494.5,185.47,112.81
2018,8,10,16,30,686.0,108.0,4.1,25.2,449.0,131.02,74.66
2018,8,10,16,45,656.5,102.0,4.1,24.7,399.5,79.41,51.68
2018,8,10,17,0,627.0,96.0,4.1,24.2,350.0,66.44,51.43
2018,8,10,17,15,584.5,89.0,4.0,23.55,299.5,63.48,49.17
2018,8,10,17,30,542.0,82.0,3.9,22.9,249.0,60.36,46.68
2018,8,10,17,45,483.5,72.5,3.8,22.2,200.5,54.9,42.02
2018,8,10,18,0,425.0,63.0,3.7,21.5,152.0,49.19,36.95
2018,8,10,18,15,326.0,51.0,3.6,20.85,108.0,39.1,27.85
2018,8,10,18,30,227.0,39.0,3.5,20.2,64.0,30.32,19.42
2018,8,10,18,45,138.0,24.0,3.4,19.6,37.0,18.91,2.06
2018,8,10,19,0,49.0,9.0,3.3,19.0,10.0,8.19,0.0
2018,8,10,19,15,24.5,4.5,3.25,18.7,5.0,0.0,0.0
2018,8,10,19,30,0.0,0.0,3.2,18.4,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,3.15,18.1,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,3.1,17.8,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,3.1,17.65,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,3.05,17.35,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,3.0,17.2,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,3.0,17.1,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,2.95,16.9,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,2.9,16.8,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,2.85,16.7,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,2.75,16.35,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,2.65,16.2,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,2.6,15.65,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,2.6,15.35,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,2.65,15.2,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,2.7,15.05,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,2.7,14.95,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,2.75,14.9,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,2.85,14.9,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,8,11,5,15,29.5,5.5,3.0,15.25,6.0,0.0,0.0
2018,8,11,5,30,59.0,11.0,3.1,15.6,12.0,26.03,0.0
2018,8,11,5,45,154.5,26.0,3.2,15.95,41.0,94.34,39.67
2018,8,11,6,0,250.0,41.0,3.3,16.3,70.0,163.08,122.26
2018,8,11,6,15,328.5,54.5,3.3,16.8,112.5,227.49,180.28
2018,8,11,6,30,407.0,68.0,3.3,17.3,155.0,300.79,243.94
2018,8,11,6,45,463.5,78.0,3.25,17.8,203.0,365.68,299.3
2018,8,11,7,0,520.0,88.0,3.2,18.3,251.0,440.83,360.75
2018,8,11,7,15,561.0,97.0,3.25,18.95,301.5,505.17,411.49
2018,8,11,7,30,602.0,106.0,3.3,19.6,352.0,571.8,462.19
2018,8,11,7,45,632.0,113.0,3.3,20.25,401.5,629.79,504.46
2018,8,11,8,0,662.0,120.0,3.3,20.9,451.0,688.21,545.11
2018,8,11,8,15,684.5,126.0,3.35,21.45,499.0,739.3,579.34
2018,8,11,8,30,707.0,132.0,3.4,22.0,547.0,789.51,612.26
2018,8,11,8,45,723.0,137.5,3.45,22.6,591.0,832.09,639.06
2018,8,11,9,0,739.0,143.0,3.5,23.2,635.0,872.75,664.17
2018,8,11,9,15,750.0,148.5,3.5,23.6,674.5,906.46,684.42
2018,8,11,9,30,761.0,154.0,3.5,24.0,714.0,937.51,702.71
2018,8,11,9,45,767.0,160.5,3.5,24.45,748.0,955.01,711.65
2018,8,11,10,0,773.0,167.0,3.5,24.9,782.0,975.86,722.96
2018,8,11,10,15,781.0,169.5,3.55,25.15,810.5,991.22,731.53
2018,8,11,10,30,789.0,172.0,3.6,25.4,839.0,1003.2,737.99
2018,8,11,10,45,794.0,174.5,3.65,25.65,861.0,1008.64,740.28
2018,8,11,11,0,799.0,177.0,3.7,25.9,883.0,1010.51,740.4
2018,8,11,11,15,746.5,211.0,3.75,26.0,879.0,991.55,727.4
2018,8,11,11,30,694.0,245.0,3.8,26.1,875.0,961.4,707.21
2018,8,11,11,45,641.0,278.5,3.9,26.15,864.5,926.79,683.02
2018,8,11,12,0,588.0,312.0,4.0,26.2,854.0,889.45,656.6
2018,8,11,12,15,700.5,245.5,4.05,26.15,890.5,912.28,675.63
2018,8,11,12,30,813.0,179.0,4.1,26.1,927.0,919.58,681.06
2018,8,11,12,45,814.0,176.0,4.15,26.1,919.5,888.66,660.51
2018,8,11,13,0,815.0,173.0,4.2,26.1,912.0,854.89,638.19
2018,8,11,13,15,810.5,172.0,4.25,26.0,896.5,815.85,612.35
2018,8,11,13,30,806.0,171.0,4.3,25.9,881.0,774.64,584.03
2018,8,11,13,45,789.5,174.0,4.35,25.75,854.5,726.47,549.61
2018,8,11,14,0,773.0,177.0,4.4,25.6,828.0,677.53,513.91
2018,8,11,14,15,714.0,196.5,4.4,25.4,781.5,616.0,467.78
2018,8,11,14,30,655.0,216.0,4.4,25.2,735.0,557.69,423.25
2018,8,11,14,45,661.5,202.0,4.4,24.95,705.5,508.93,385.46
2018,8,11,15,0,668.0,188.0,4.4,24.7,676.0,458.51,345.1
2018,8,11,15,15,647.5,182.0,4.4,24.7,633.0,402.52,299.19
2018,8,11,15,30,627.0,176.0,4.4,24.7,590.0,348.19,253.71
2018,8,11,15,45,612.0,167.0,4.3,24.1,547.5,294.85,208.82
2018,8,11,16,0,597.0,158.0,4.2,23.5,505.0,243.0,165.31
2018,8,11,16,15,574.0,149.5,4.15,23.05,459.0,192.07,124.65
2018,8,11,16,30,551.0,141.0,4.1,22.6,413.0,143.71,90.96
2018,8,11,16,45,536.5,127.5,4.05,22.2,368.5,95.05,67.03
2018,8,11,17,0,522.0,114.0,4.0,21.8,324.0,79.41,63.1
2018,8,11,17,15,494.0,103.5,3.95,21.2,279.5,73.64,58.44
2018,8,11,17,30,466.0,93.0,3.9,20.6,235.0,67.55,53.36
2018,8,11,17,45,411.0,81.0,3.85,20.05,189.0,59.92,46.75
2018,8,11,18,0,356.0,69.0,3.8,19.5,143.0,51.97,39.65
2018,8,11,18,15,278.5,54.0,3.75,19.0,102.0,41.34,29.96
2018,8,11,18,30,201.0,39.0,3.7,18.5,61.0,30.33,19.41
2018,8,11,18,45,118.0,23.5,3.65,17.95,34.5,18.53,0.0
2018,8,11,19,0,35.0,8.0,3.6,17.4,8.0,7.28,0.0
2018,8,11,19,15,17.5,4.0,3.6,17.15,4.0,0.0,0.0
2018,8,11,19,30,0.0,0.0,3.6,16.9,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,3.6,16.65,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,3.6,16.4,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,3.55,16.25,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,3.5,16.1,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,3.4,15.9,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,3.4,15.7,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,3.35,15.6,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,3.25,15.4,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,3.15,15.05,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,3.05,14.55,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,2.95,14.4,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,2.85,14.25,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,2.75,14.15,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,2.65,14.05,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,2.5,13.95,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,2.35,13.9,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,2.25,13.95,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,2.15,14.05,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,8,12,5,15,15.5,4.0,2.15,14.45,4.5,0.0,0.0
2018,8,12,5,30,31.0,8.0,2.2,14.8,9.0,15.71,0.0
2018,8,12,5,45,94.5,24.5,2.25,15.1,34.0,66.46,22.57
2018,8,12,6,0,158.0,41.0,2.3,15.4,59.0,119.7,88.83
2018,8,12,6,15,222.5,59.0,2.2,15.9,98.5,186.16,147.38
2018,8,12,6,30,287.0,77.0,2.1,16.4,138.0,251.72,203.99
2018,8,12,6,45,339.5,92.5,2.0,16.9,184.0,314.35,256.92
2018,8,12,7,0,392.0,108.0,1.9,17.4,230.0,381.92,311.95
2018,8,12,7,15,434.5,120.5,1.85,18.0,278.5,443.86,360.5
2018,8,12,7,30,477.0,133.0,1.8,18.6,327.0,508.76,409.49
2018,8,12,7,45,511.5,143.0,1.75,19.2,376.0,567.25,451.84
2018,8,12,8,0,546.0,153.0,1.7,19.8,425.0,627.07,493.68
2018,8,12,8,15,574.5,160.5,1.75,20.4,472.5,679.91,529.8
2018,8,12,8,30,603.0,168.0,1.8,21.0,520.0,739.7,569.74
2018,8,12,8,45,626.5,172.5,1.8,21.6,564.0,785.0,598.0
2018,8,12,9,0,650.0,177.0,1.8,22.2,608.0,828.99,624.69
2018,8,12,9,15,678.5,176.0,1.9,22.75,651.0,870.13,650.12
2018,8,12,9,30,707.0,175.0,2.0,23.3,694.0,909.47,674.1
2018,8,12,9,45,735.5,169.5,2.05,23.85,732.5,941.64,692.63
2018,8,12,10,0,764.0,164.0,2.1,24.4,771.0,964.35,704.93
2018,8,12,10,15,774.0,166.5,2.25,24.75,800.5,981.65,715.48
2018,8,12,10,30,784.0,169.0,2.4,25.1,830.0,995.61,723.96
2018,8,12,10,45,792.0,169.5,2.5,25.5,852.5,1002.01,727.01
2018,8,12,11,0,800.0,170.0,2.6,25.9,875.0,1004.88,727.95
2018,8,12,11,15,805.5,170.0,2.75,26.05,890.0,1001.14,725.94
2018,8,12,11,30,811.0,170.0,2.9,26.2,905.0,993.82,721.72
2018,8,12,11,45,814.5,169.5,3.05,26.4,913.0,980.49,713.5
2018,8,12,12,0,818.0,169.0,3.2,26.6,921.0,963.7,703.05
2018,8,12,12,15,821.0,167.0,3.3,26.6,921.5,941.6,689.3
2018,8,12,12,30,824.0,165.0,3.4,26.6,922.0,916.25,673.39
2018,8,12,12,45,826.0,162.5,3.5,26.6,915.5,886.4,654.4
2018,8,12,13,0,828.0,160.0,3.6,26.6,909.0,853.58,633.28
2018,8,12,13,15,826.0,157.0,3.7,26.45,893.5,814.27,607.91
2018,8,12,13,30,824.0,154.0,3.8,26.3,878.0,772.58,580.44
2018,8,12,13,45,810.5,157.0,3.9,26.15,853.5,725.94,547.51
2018,8,12,14,0,797.0,160.0,4.0,26.0,829.0,678.17,512.99
2018,8,12,14,15,738.0,180.5,4.05,25.75,783.0,616.43,467.07
2018,8,12,14,30,679.0,201.0,4.1,25.5,737.0,558.07,422.76
2018,8,12,14,45,673.5,192.5,4.2,25.2,703.5,506.6,383.15
2018,8,12,15,0,668.0,184.0,4.3,24.9,670.0,454.68,341.86
2018,8,12,15,15,662.5,172.5,4.3,24.9,631.5,400.03,296.78
2018,8,12,15,30,657.0,161.0,4.3,24.9,593.0,345.35,250.6
2018,8,12,15,45,665.5,145.5,4.3,24.15,556.0,291.42,204.48
2018,8,12,16,0,674.0,130.0,4.3,23.4,519.0,236.21,157.08
2018,8,12,16,15,669.5,119.0,4.3,22.85,476.5,181.44,112.27
2018,8,12,16,30,665.0,108.0,4.3,22.3,434.0,127.21,73.79
2018,8,12,16,45,644.5,99.5,4.25,21.8,387.0,75.21,50.59
2018,8,12,17,0,624.0,91.0,4.2,21.3,340.0,63.01,49.12
2018,8,12,17,15,586.5,84.0,4.15,20.65,291.5,59.93,46.7
2018,8,12,17,30,549.0,77.0,4.1,20.0,243.0,56.67,44.03
2018,8,12,17,45,490.5,68.0,4.0,19.4,195.0,51.47,39.51
2018,8,12,18,0,432.0,59.0,3.9,18.8,147.0,46.05,34.59
2018,8,12,18,15,343.5,47.5,3.8,18.3,105.0,38.03,27.15
2018,8,12,18,30,255.0,36.0,3.7,17.8,63.0,28.12,17.46
2018,8,12,18,45,148.5,22.0,3.65,17.25,35.5,17.39,0.0
2018,8,12,19,0,42.0,8.0,3.6,16.7,8.0,7.28,0.0
2018,8,12,19,15,21.0,4.0,3.5,16.5,4.0,0.0,0.0
2018,8,12,19,30,0.0,0.0,3.4,16.3,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,3.35,16.05,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,3.25,15.65,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,3.15,15.4,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,3.05,15.2,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,2.85,14.45,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,2.8,14.15,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,2.8,13.85,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,2.75,13.7,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,2.7,13.55,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,2.7,13.45,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,2.65,13.35,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,2.6,13.25,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,2.65,13.25,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,8,13,5,15,17.5,3.5,2.8,13.7,4.0,0.0,0.0
2018,8,13,5,30,35.0,7.0,2.9,14.1,8.0,15.9,0.0
2018,8,13,5,45,29.0,16.5,3.0,14.45,18.5,28.52,4.47
2018,8,13,6,0,23.0,26.0,3.1,14.8,29.0,33.56,21.22
2018,8,13,6,15,11.5,44.0,3.15,15.2,45.5,48.8,35.23
2018,8,13,6,30,0.0,62.0,3.2,15.6,62.0,57.78,43.3
2018,8,13,6,45,2.0,82.0,3.2,16.05,82.5,78.29,60.85
2018,8,13,7,0,4.0,102.0,3.2,16.5,103.0,98.82,78.12
2018,8,13,7,15,7.0,119.0,3.15,16.95,121.5,116.83,92.98
2018,8,13,7,30,10.0,136.0,3.1,17.4,140.0,135.12,107.79
2018,8,13,7,45,16.5,156.5,3.1,17.85,164.0,160.01,127.87
2018,8,13,8,0,23.0,177.0,3.1,18.3,188.0,185.37,148.0
2018,8,13,8,15,55.0,209.0,3.1,18.7,240.0,258.06,206.48
2018,8,13,8,30,87.0,241.0,3.1,19.1,292.0,321.37,256.12
2018,8,13,8,45,125.5,266.5,3.1,19.55,346.0,400.72,317.06
2018,8,13,9,0,164.0,292.0,3.1,20.0,400.0,466.33,366.14
2018,8,13,9,15,202.0,306.0,3.1,20.35,448.0,519.58,405.32
2018,8,13,9,30,240.0,320.0,3.1,20.7,496.0,591.11,456.91
2018,8,13,9,45,246.0,332.0,3.15,21.05,520.0,611.72,470.18
2018,8,13,10,0,252.0,344.0,3.2,21.4,544.0,631.21,482.86
2018,8,13,10,15,322.0,335.0,3.25,21.65,600.0,691.18,526.65
2018,8,13,10,30,392.0,326.0,3.3,21.9,656.0,766.99,580.18
2018,8,13,10,45,364.5,343.5,3.35,22.15,656.5,738.45,558.07
2018,8,13,11,0,337.0,361.0,3.4,22.4,657.0,724.15,546.35
2018,8,13,11,15,314.5,374.0,3.45,22.45,654.0,708.45,534.26
2018,8,13,11,30,292.0,387.0,3.5,22.5,651.0,691.31,521.18
2018,8,13,11,45,224.0,421.5,3.6,22.6,625.0,637.32,480.68
2018,8,13,12,0,156.0,456.0,3.7,22.7,599.0,597.84,450.18
2018,8,13,12,15,187.5,449.0,3.75,22.65,621.0,611.24,461.05
2018,8,13,12,30,219.0,442.0,3.8,22.6,643.0,622.31,469.94
2018,8,13,12,45,295.5,409.0,3.9,22.6,677.5,653.38,494.42
2018,8,13,13,0,372.0,376.0,4.0,22.6,712.0,669.77,508.18
2018,8,13,13,15,395.5,361.5,4.05,22.45,713.0,660.31,502.06
2018,8,13,13,30,419.0,347.0,4.1,22.3,714.0,641.94,489.58
2018,8,13,13,45,416.0,340.0,4.2,22.15,696.5,608.31,465.39
2018,8,13,14,0,413.0,333.0,4.3,22.0,679.0,573.95,440.29
2018,8,13,14,15,602.0,241.5,4.3,21.75,725.5,585.54,451.08
2018,8,13,14,30,791.0,150.0,4.3,21.5,772.0,577.8,445.41
2018,8,13,14,45,725.5,168.0,4.35,21.25,718.5,511.64,393.2
2018,8,13,15,0,660.0,186.0,4.4,21.0,665.0,452.21,345.39
2018,8,13,15,15,643.5,180.0,4.4,21.0,624.5,398.15,300.21
2018,8,13,15,30,627.0,174.0,4.4,21.0,584.0,345.29,255.05
2018,8,13,15,45,662.5,150.0,4.4,20.3,555.5,293.39,209.19
2018,8,13,16,0,698.0,126.0,4.4,19.6,527.0,237.13,159.2
2018,8,13,16,15,664.0,122.0,4.35,19.2,476.0,181.96,114.61
2018,8,13,16,30,630.0,118.0,4.3,18.8,425.0,130.88,79.43
2018,8,13,16,45,620.0,107.0,4.3,18.4,381.0,79.25,55.7
2018,8,13,17,0,610.0,96.0,4.3,18.0,337.0,66.9,53.2
2018,8,13,17,15,565.5,88.5,4.25,17.55,287.0,63.55,50.49
2018,8,13,17,30,521.0,81.0,4.2,17.1,237.0,60.02,47.52
2018,8,13,17,45,441.5,72.5,4.15,16.65,186.5,53.97,42.15
2018,8,13,18,0,362.0,64.0,4.1,16.2,136.0,48.38,36.98
2018,8,13,18,15,255.0,49.5,4.0,15.9,93.0,37.93,27.3
2018,8,13,18,30,148.0,35.0,3.9,15.6,50.0,27.18,16.64
2018,8,13,18,45,89.0,21.0,3.85,15.25,28.5,17.06,0.0
2018,8,13,19,0,30.0,7.0,3.8,14.9,7.0,6.37,0.0
2018,8,13,19,15,15.0,3.5,3.7,14.75,3.5,0.0,0.0
2018,8,13,19,30,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,3.55,14.45,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,3.45,14.2,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,3.3,13.85,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,3.25,13.75,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,3.2,13.65,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,3.2,13.55,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,3.15,13.55,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,3.1,13.65,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,3.05,13.7,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,3.05,13.75,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,3.1,13.85,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,8,14,5,15,6.5,3.0,3.2,14.2,3.0,0.0,0.0
2018,8,14,5,30,13.0,6.0,3.3,14.5,6.0,9.0,0.0
2018,8,14,5,45,26.5,20.0,3.4,14.8,22.0,32.8,2.95
2018,8,14,6,0,40.0,34.0,3.5,15.1,38.0,57.27,39.83
2018,8,14,6,15,61.5,53.5,3.55,15.45,64.0,90.97,70.07
2018,8,14,6,30,83.0,73.0,3.6,15.8,90.0,126.31,101.15
2018,8,14,6,45,60.0,88.5,3.65,16.15,102.5,124.71,100.54
2018,8,14,7,0,37.0,104.0,3.7,16.5,115.0,128.67,103.75
2018,8,14,7,15,21.0,100.5,3.7,16.85,107.0,113.03,90.25
2018,8,14,7,30,5.0,97.0,3.7,17.2,99.0,91.35,71.45
2018,8,14,7,45,2.5,90.0,3.7,17.55,91.0,82.18,63.45
2018,8,14,8,0,0.0,83.0,3.7,17.9,83.0,73.47,55.83
2018,8,14,8,15,1.0,96.0,3.65,18.2,96.5,86.26,66.17
2018,8,14,8,30,2.0,109.0,3.6,18.5,110.0,99.25,76.55
2018,8,14,8,45,3.0,141.0,3.6,18.8,143.0,130.48,101.63
2018,8,14,9,0,4.0,173.0,3.6,19.1,176.0,162.05,126.61
2018,8,14,9,15,7.0,195.0,3.6,19.4,200.0,185.9,145.21
2018,8,14,9,30,10.0,217.0,3.6,19.7,224.0,209.85,163.7
2018,8,14,9,45,22.0,258.0,3.6,19.95,275.0,261.52,204.03
2018,8,14,10,0,34.0,299.0,3.6,20.2,326.0,330.14,256.56
2018,8,14,10,15,65.0,342.5,3.65,20.45,396.5,405.99,314.31
2018,8,14,10,30,96.0,386.0,3.7,20.7,467.0,481.62,370.62
2018,8,14,10,45,95.0,397.5,3.7,20.9,479.0,489.95,375.61
2018,8,14,11,0,94.0,409.0,3.7,21.1,491.0,497.69,380.46
2018,8,14,11,15,100.0,399.5,3.75,21.2,488.5,490.06,374.78
2018,8,14,11,30,106.0,390.0,3.8,21.3,486.0,496.87,379.7
2018,8,14,11,45,89.5,396.0,3.85,21.45,477.5,467.59,357.23
2018,8,14,12,0,73.0,402.0,3.9,21.6,469.0,453.01,345.65
2018,8,14,12,15,92.0,418.0,3.95,21.6,502.0,481.32,367.09
2018,8,14,12,30,111.0,434.0,4.0,21.6,535.0,517.8,394.13
2018,8,14,12,45,137.5,436.0,4.05,21.65,560.5,533.9,406.47
2018,8,14,13,0,164.0,438.0,4.1,21.7,586.0,547.5,416.98
2018,8,14,13,15,319.5,380.0,4.15,21.65,661.5,611.71,467.87
2018,8,14,13,30,475.0,322.0,4.2,21.6,737.0,662.2,507.35
2018,8,14,13,45,630.0,243.5,4.25,21.55,778.5,676.09,519.91
2018,8,14,14,0,785.0,165.0,4.3,21.5,820.0,673.91,519.96
2018,8,14,14,15,793.0,155.0,4.35,21.35,796.5,627.44,484.66
2018,8,14,14,30,801.0,145.0,4.4,21.2,773.0,578.44,446.63
2018,8,14,14,45,792.5,140.5,4.45,21.0,738.0,523.48,402.83
2018,8,14,15,0,784.0,136.0,4.5,20.8,703.0,468.03,357.24
2018,8,14,15,15,769.0,133.0,4.5,20.8,662.0,411.06,308.82
2018,8,14,15,30,754.0,130.0,4.5,20.8,621.0,350.63,256.68
2018,8,14,15,45,737.0,125.0,4.45,20.2,576.0,292.55,206.24
2018,8,14,16,0,720.0,120.0,4.4,19.6,531.0,235.97,157.33
2018,8,14,16,15,698.5,114.0,4.4,19.25,483.5,179.71,111.32
2018,8,14,16,30,677.0,108.0,4.4,18.9,436.0,125.99,73.97
2018,8,14,16,45,646.0,101.5,4.35,18.55,386.0,74.47,59.47
2018,8,14,17,0,615.0,95.0,4.3,18.2,336.0,66.37,52.71
2018,8,14,17,15,571.5,87.0,4.25,17.75,285.5,62.59,49.61
2018,8,14,17,30,528.0,79.0,4.2,17.3,235.0,58.6,46.23
2018,8,14,17,45,466.5,69.5,4.15,16.85,187.0,53.05,41.3
2018,8,14,18,0,405.0,60.0,4.1,16.4,139.0,47.27,35.94
2018,8,14,18,15,317.0,47.5,3.95,16.1,98.0,36.62,26.07
2018,8,14,18,30,229.0,35.0,3.8,15.8,57.0,27.39,16.49
2018,8,14,18,45,133.0,21.0,3.65,15.45,32.0,16.65,0.0
2018,8,14,19,0,37.0,7.0,3.5,15.1,7.0,6.37,0.0
2018,8,14,19,15,18.5,3.5,3.45,14.95,3.5,0.0,0.0
2018,8,14,19,30,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,3.35,14.65,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,3.3,14.25,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,3.25,14.15,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,3.2,14.05,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,3.15,13.95,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,3.1,13.85,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,3.05,13.8,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,3.0,13.75,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,2.95,13.65,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,2.85,13.6,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,2.75,13.55,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,2.5,13.55,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,2.5,13.65,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,2.5,13.95,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,15,5,15,1.5,1.5,2.65,14.4,1.5,0.0,0.0
2018,8,15,5,30,3.0,3.0,2.8,14.8,3.0,3.55,0.0
2018,8,15,5,45,1.5,10.5,2.9,15.15,10.5,9.73,0.0
2018,8,15,6,0,0.0,18.0,3.0,15.5,18.0,15.84,6.97
2018,8,15,6,15,0.0,31.0,3.05,15.9,31.0,27.32,17.17
2018,8,15,6,30,0.0,44.0,3.1,16.3,44.0,38.83,27.2
2018,8,15,6,45,0.0,61.5,3.15,16.65,61.5,55.36,41.35
2018,8,15,7,0,0.0,79.0,3.2,17.0,79.0,72.01,55.41
2018,8,15,7,15,0.0,93.5,3.15,17.4,93.5,85.51,66.56
2018,8,15,7,30,0.0,108.0,3.1,17.8,108.0,99.0,77.5
2018,8,15,7,45,11.0,140.5,3.05,18.2,146.0,139.33,110.7
2018,8,15,8,0,22.0,173.0,3.0,18.6,184.0,180.71,144.1
2018,8,15,8,15,47.5,205.0,3.0,19.0,231.5,247.89,197.95
2018,8,15,8,30,73.0,237.0,3.0,19.4,279.0,305.38,242.91
2018,8,15,8,45,130.5,263.5,2.95,19.8,346.5,402.69,318.44
2018,8,15,9,0,188.0,290.0,2.9,20.2,414.0,487.3,382.09
2018,8,15,9,15,306.0,277.0,2.9,20.5,493.0,604.19,470.01
2018,8,15,9,30,424.0,264.0,2.9,20.8,572.0,726.31,558.32
2018,8,15,9,45,575.5,216.5,2.95,21.15,657.0,836.33,637.04
2018,8,15,10,0,727.0,169.0,3.0,21.5,742.0,941.82,707.34
2018,8,15,10,15,662.5,208.0,3.05,21.7,745.0,923.42,692.73
2018,8,15,10,30,598.0,247.0,3.1,21.9,748.0,898.86,674.13
2018,8,15,10,45,691.0,207.0,3.2,22.15,800.5,948.77,708.36
2018,8,15,11,0,784.0,167.0,3.3,22.4,853.0,987.01,732.88
2018,8,15,11,15,833.5,143.5,3.4,22.5,884.0,990.99,735.1
2018,8,15,11,30,883.0,120.0,3.5,22.6,915.0,1003.88,743.66
2018,8,15,11,45,886.5,119.5,3.6,22.7,923.0,990.35,734.67
2018,8,15,12,0,890.0,119.0,3.7,22.8,931.0,973.21,723.54
2018,8,15,12,15,889.0,119.5,3.75,22.8,930.5,949.33,707.89
2018,8,15,12,30,888.0,120.0,3.8,22.8,930.0,922.18,690.06
2018,8,15,12,45,885.0,120.5,3.9,22.8,921.5,890.15,669.14
2018,8,15,13,0,882.0,121.0,4.0,22.8,913.0,855.26,646.1
2018,8,15,13,15,880.0,119.0,4.05,22.7,897.5,816.16,619.97
2018,8,15,13,30,878.0,117.0,4.1,22.6,882.0,774.49,591.79
2018,8,15,13,45,873.5,115.5,4.15,22.5,859.5,729.08,560.11
2018,8,15,14,0,869.0,114.0,4.2,22.4,837.0,681.65,524.88
2018,8,15,14,15,862.5,111.5,4.2,22.2,807.5,630.3,485.9
2018,8,15,14,30,856.0,109.0,4.2,22.0,778.0,577.56,444.76
2018,8,15,14,45,847.5,106.0,4.2,21.85,742.5,522.23,400.31
2018,8,15,15,0,839.0,103.0,4.2,21.7,707.0,466.18,353.9
2018,8,15,15,15,825.5,101.0,4.2,21.7,666.0,408.55,304.73
2018,8,15,15,30,812.0,99.0,4.2,21.7,625.0,346.9,251.32
2018,8,15,15,45,796.0,96.0,4.2,21.15,580.5,288.05,199.88
2018,8,15,16,0,780.0,93.0,4.2,20.6,536.0,230.43,149.82
2018,8,15,16,15,759.5,89.0,4.15,20.25,488.0,172.88,102.75
2018,8,15,16,30,739.0,85.0,4.1,19.9,440.0,117.64,64.94
2018,8,15,16,45,709.0,80.0,4.05,19.55,389.5,64.02,50.19
2018,8,15,17,0,679.0,75.0,4.0,19.2,339.0,52.09,40.06
2018,8,15,17,15,637.5,69.5,3.95,18.8,288.5,49.58,38.03
2018,8,15,17,30,596.0,64.0,3.9,18.4,238.0,46.98,35.82
2018,8,15,17,45,534.5,57.0,3.8,17.95,189.5,42.97,32.25
2018,8,15,18,0,473.0,50.0,3.7,17.5,141.0,38.84,28.39
2018,8,15,18,15,379.0,40.5,3.6,17.15,99.0,32.29,22.17
2018,8,15,18,30,285.0,31.0,3.5,16.8,57.0,25.55,14.58
2018,8,15,18,45,163.0,18.5,3.4,16.45,31.5,15.54,0.0
2018,8,15,19,0,41.0,6.0,3.3,16.1,6.0,5.46,0.0
2018,8,15,19,15,20.5,3.0,3.25,15.9,3.0,0.0,0.0
2018,8,15,19,30,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,3.2,15.55,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,3.15,15.25,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,2.95,14.6,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,2.85,14.45,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,2.8,14.35,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,2.75,14.25,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,2.7,14.15,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,2.7,14.05,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,2.7,13.95,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,2.65,13.85,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,2.6,13.75,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,2.5,13.65,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,2.35,13.55,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,8,16,5,15,24.0,4.0,2.05,13.6,4.0,0.0,0.0
2018,8,16,5,30,48.0,8.0,2.2,14.1,8.0,20.41,0.0
2018,8,16,5,45,81.5,18.0,2.4,14.55,24.0,57.97,0.0
2018,8,16,6,0,115.0,28.0,2.6,15.0,40.0,94.81,68.06
2018,8,16,6,15,226.0,41.5,2.65,15.45,81.5,166.87,131.69
2018,8,16,6,30,337.0,55.0,2.7,15.9,123.0,251.4,204.64
2018,8,16,6,45,186.5,81.5,2.7,16.35,121.0,205.97,168.83
2018,8,16,7,0,36.0,108.0,2.7,16.8,119.0,133.62,107.49
2018,8,16,7,15,93.5,130.5,2.7,17.25,166.0,207.72,169.8
2018,8,16,7,30,151.0,153.0,2.7,17.7,213.0,277.0,226.64
2018,8,16,7,45,314.5,150.5,2.7,18.1,297.5,414.62,338.46
2018,8,16,8,0,478.0,148.0,2.7,18.5,382.0,569.66,458.51
2018,8,16,8,15,635.5,120.5,2.7,19.0,466.0,695.31,550.84
2018,8,16,8,30,793.0,93.0,2.7,19.5,550.0,817.44,635.0
2018,8,16,8,45,811.0,95.5,2.65,19.95,595.5,860.95,661.15
2018,8,16,9,0,829.0,98.0,2.6,20.4,641.0,902.39,686.02
2018,8,16,9,15,840.0,101.5,2.6,20.8,681.5,926.54,699.33
2018,8,16,9,30,851.0,105.0,2.6,21.2,722.0,956.85,716.89
2018,8,16,9,45,859.0,108.0,2.55,21.65,757.0,980.53,729.22
2018,8,16,10,0,867.0,111.0,2.5,22.1,792.0,1000.83,739.33
2018,8,16,10,15,875.0,111.5,2.5,22.5,821.0,1014.89,746.03
2018,8,16,10,30,883.0,112.0,2.5,22.9,850.0,1025.37,750.55
2018,8,16,10,45,888.5,113.5,2.5,23.25,872.5,1030.7,752.02
2018,8,16,11,0,894.0,115.0,2.5,23.6,895.0,1032.25,751.24
2018,8,16,11,15,897.5,115.5,2.55,23.9,910.0,1026.93,746.89
2018,8,16,11,30,901.0,116.0,2.6,24.2,925.0,1017.84,740.29
2018,8,16,11,45,903.0,115.5,2.7,24.45,932.0,1002.54,730.44
2018,8,16,12,0,905.0,115.0,2.8,24.7,939.0,983.62,718.31
2018,8,16,12,15,904.5,115.5,2.9,24.8,938.5,959.82,703.41
2018,8,16,12,30,904.0,116.0,3.0,24.9,938.0,932.66,686.27
2018,8,16,12,45,901.0,116.5,3.1,25.05,929.5,900.1,665.31
2018,8,16,13,0,898.0,117.0,3.2,25.2,921.0,864.61,642.24
2018,8,16,13,15,895.0,115.5,3.3,25.1,905.0,824.52,616.42
2018,8,16,13,30,892.0,114.0,3.4,25.0,889.0,781.86,588.53
2018,8,16,13,45,886.5,112.5,3.45,24.9,865.5,735.05,556.69
2018,8,16,14,0,881.0,111.0,3.5,24.8,842.0,686.28,521.21
2018,8,16,14,15,874.0,109.0,3.55,24.6,812.0,634.4,482.67
2018,8,16,14,30,867.0,107.0,3.6,24.4,782.0,581.15,441.92
2018,8,16,14,45,857.5,105.0,3.65,24.15,746.5,525.49,398.09
2018,8,16,15,0,848.0,103.0,3.7,23.9,711.0,469.19,352.28
2018,8,16,15,15,835.0,100.5,3.7,23.9,669.5,410.73,303.01
2018,8,16,15,30,822.0,98.0,3.7,23.9,628.0,348.2,249.46
2018,8,16,15,45,805.5,94.5,3.75,23.25,582.5,288.14,197.69
2018,8,16,16,0,789.0,91.0,3.8,22.6,537.0,229.39,147.28
2018,8,16,16,15,767.5,87.5,3.75,22.15,488.5,171.51,100.53
2018,8,16,16,30,746.0,84.0,3.7,21.7,440.0,116.05,63.28
2018,8,16,16,45,716.5,79.0,3.7,21.25,389.0,61.98,48.1
2018,8,16,17,0,687.0,74.0,3.7,20.8,338.0,51.56,39.34
2018,8,16,17,15,644.5,69.0,3.65,20.2,287.5,49.39,37.64
2018,8,16,17,30,602.0,64.0,3.6,19.6,237.0,47.15,35.79
2018,8,16,17,45,540.0,56.5,3.5,19.05,188.0,42.73,31.87
2018,8,16,18,0,478.0,49.0,3.4,18.5,139.0,38.16,27.64
2018,8,16,18,15,381.5,39.5,3.35,18.05,97.0,31.57,21.4
2018,8,16,18,30,285.0,30.0,3.3,17.6,55.0,24.78,13.48
2018,8,16,18,45,162.0,17.5,3.2,17.15,30.0,15.92,0.0
2018,8,16,19,0,39.0,5.0,3.1,16.7,5.0,4.55,0.0
2018,8,16,19,15,19.5,2.5,3.05,16.45,2.5,0.0,0.0
2018,8,16,19,30,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,2.85,15.35,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,2.55,15.05,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,2.45,14.9,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,2.35,14.7,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,2.25,14.55,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,2.15,14.05,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,2.05,13.9,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,1.95,13.75,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,1.85,13.65,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,1.75,13.55,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,1.7,13.45,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,1.65,13.45,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,8,17,5,15,17.5,3.5,1.75,13.95,3.5,0.0,0.0
2018,8,17,5,30,35.0,7.0,1.9,14.4,7.0,15.96,0.0
2018,8,17,5,45,48.5,18.0,2.05,14.9,21.0,41.56,0.0
2018,8,17,6,0,62.0,29.0,2.2,15.4,35.0,59.75,40.65
2018,8,17,6,15,99.5,47.5,2.15,15.9,64.0,108.9,84.33
2018,8,17,6,30,137.0,66.0,2.1,16.4,93.0,154.43,124.11
2018,8,17,6,45,88.5,84.0,2.05,16.9,103.5,144.98,117.15
2018,8,17,7,0,40.0,102.0,2.0,17.4,114.0,129.02,103.53
2018,8,17,7,15,22.5,111.5,1.95,18.0,118.5,127.3,101.55
2018,8,17,7,30,5.0,121.0,1.9,18.6,123.0,116.27,91.55
2018,8,17,7,45,11.0,142.0,1.85,19.15,147.0,141.19,111.64
2018,8,17,8,0,17.0,163.0,1.8,19.7,171.0,166.55,131.64
2018,8,17,8,15,113.5,189.0,1.75,20.35,253.5,299.57,238.98
2018,8,17,8,30,210.0,215.0,1.7,21.0,336.0,431.08,339.8
2018,8,17,8,45,283.0,224.5,1.7,21.6,401.0,512.65,399.61
2018,8,17,9,0,356.0,234.0,1.7,22.2,466.0,597.45,460.11
2018,8,17,9,15,472.0,217.0,1.7,22.8,545.5,714.35,542.03
2018,8,17,9,30,588.0,200.0,1.7,23.4,625.0,824.03,615.64
2018,8,17,9,45,743.5,147.5,1.75,24.0,712.5,921.53,677.07
2018,8,17,10,0,899.0,95.0,1.8,24.6,800.0,1015.51,734.25
2018,8,17,10,15,907.0,96.0,1.85,25.1,829.5,1030.54,740.77
2018,8,17,10,30,915.0,97.0,1.9,25.6,859.0,1041.85,745.95
2018,8,17,10,45,921.5,97.0,1.95,26.1,882.0,1046.73,747.24
2018,8,17,11,0,928.0,97.0,2.0,26.6,905.0,1047.74,746.3
2018,8,17,11,15,932.0,97.0,2.05,26.95,920.5,1042.3,741.95
2018,8,17,11,30,936.0,97.0,2.1,27.3,936.0,1032.97,735.34
2018,8,17,11,45,938.0,97.0,2.2,27.65,943.5,1017.8,725.79
2018,8,17,12,0,940.0,97.0,2.3,28.0,951.0,998.85,713.92
2018,8,17,12,15,940.5,97.0,2.35,28.2,951.0,974.81,698.74
2018,8,17,12,30,941.0,97.0,2.4,28.4,951.0,947.24,681.33
2018,8,17,12,45,940.0,97.0,2.5,28.6,943.5,914.94,661.26
2018,8,17,13,0,939.0,97.0,2.6,28.8,936.0,879.45,638.94
2018,8,17,13,15,936.5,96.5,2.7,28.75,920.5,839.25,613.89
2018,8,17,13,30,934.0,96.0,2.8,28.7,905.0,796.28,586.65
2018,8,17,13,45,930.0,95.0,2.85,28.65,882.5,749.22,555.95
2018,8,17,14,0,926.0,94.0,2.9,28.6,860.0,699.93,521.1
2018,8,17,14,15,914.0,95.0,2.95,28.4,828.0,645.53,481.66
2018,8,17,14,30,902.0,96.0,3.0,28.2,796.0,590.11,440.22
2018,8,17,14,45,883.0,98.5,3.05,28.0,757.0,531.71,395.21
2018,8,17,15,0,864.0,101.0,3.1,27.8,718.0,473.55,348.88
2018,8,17,15,15,855.5,96.5,3.1,27.8,677.0,414.17,299.79
2018,8,17,15,30,847.0,92.0,3.1,27.8,636.0,354.56,249.18
2018,8,17,15,45,802.0,96.5,3.15,27.15,581.0,287.63,193.91
2018,8,17,16,0,757.0,101.0,3.2,26.5,526.0,229.84,146.34
2018,8,17,16,15,760.5,91.0,3.2,25.95,484.5,172.01,99.68
2018,8,17,16,30,764.0,81.0,3.2,25.4,443.0,113.62,60.13
2018,8,17,16,45,707.5,79.5,3.15,24.9,384.5,60.89,46.44
2018,8,17,17,0,651.0,78.0,3.1,24.4,326.0,54.38,41.15
2018,8,17,17,15,619.0,70.0,3.0,23.6,277.0,50.14,37.74
2018,8,17,17,30,587.0,62.0,2.9,22.8,228.0,45.64,33.99
2018,8,17,17,45,557.0,54.0,2.85,22.0,185.5,40.89,29.86
2018,8,17,18,0,527.0,46.0,2.8,21.2,143.0,35.89,25.33
2018,8,17,18,15,428.0,37.0,2.7,20.5,99.5,29.6,19.42
2018,8,17,18,30,329.0,28.0,2.6,19.8,56.0,23.13,11.52
2018,8,17,18,45,188.0,17.0,2.5,19.1,30.5,15.46,0.0
2018,8,17,19,0,47.0,6.0,2.4,18.4,5.0,0.0,0.0
2018,8,17,19,15,23.5,3.0,2.4,18.1,2.5,0.0,0.0
2018,8,17,19,30,0.0,0.0,2.4,17.8,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,2.4,17.2,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,2.35,16.65,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,2.3,16.35,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,2.25,16.05,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,2.15,15.8,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,2.05,15.4,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,2.0,14.95,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,1.95,14.45,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,1.85,13.8,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,1.8,13.65,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,1.75,13.4,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,8,18,5,15,27.0,4.0,1.8,13.9,4.0,0.0,0.0
2018,8,18,5,30,54.0,8.0,1.9,14.4,8.0,22.11,0.0
2018,8,18,5,45,173.5,21.0,2.0,14.95,35.5,92.22,0.0
2018,8,18,6,0,293.0,34.0,2.1,15.5,63.0,174.25,125.32
2018,8,18,6,15,388.5,45.5,2.05,16.1,107.5,248.28,195.19
2018,8,18,6,30,484.0,57.0,2.0,16.7,152.0,332.79,268.14
2018,8,18,6,45,548.5,64.5,1.95,17.3,202.5,405.26,329.34
2018,8,18,7,0,613.0,72.0,1.9,17.9,253.0,483.13,392.16
2018,8,18,7,15,658.5,77.0,1.85,18.6,306.0,550.37,443.86
2018,8,18,7,30,704.0,82.0,1.8,19.3,359.0,620.09,495.06
2018,8,18,7,45,738.5,85.5,1.75,20.0,411.5,678.15,533.99
2018,8,18,8,0,773.0,89.0,1.7,20.7,464.0,740.52,574.55
2018,8,18,8,15,796.5,92.0,1.7,21.4,514.0,793.15,607.35
2018,8,18,8,30,820.0,95.0,1.7,22.1,564.0,844.59,638.53
2018,8,18,8,45,838.5,97.0,1.65,22.8,610.5,888.81,663.54
2018,8,18,9,0,857.0,99.0,1.6,23.5,657.0,930.88,686.55
2018,8,18,9,15,859.5,106.5,1.65,24.15,696.5,961.77,703.34
2018,8,18,9,30,862.0,114.0,1.7,24.8,736.0,989.15,717.87
2018,8,18,9,45,859.0,123.0,1.7,25.4,768.5,1009.16,727.15
2018,8,18,10,0,856.0,132.0,1.7,26.0,801.0,1025.23,734.03
2018,8,18,10,15,864.0,133.5,1.8,26.5,830.5,1040.13,742.0
2018,8,18,10,30,872.0,135.0,1.9,27.0,860.0,1039.55,740.39
2018,8,18,10,45,877.5,137.0,1.95,27.5,883.0,1044.97,742.14
2018,8,18,11,0,883.0,139.0,2.0,28.0,906.0,1046.61,741.58
2018,8,18,11,15,886.0,140.0,2.1,28.25,921.0,1040.93,738.0
2018,8,18,11,30,889.0,141.0,2.2,28.5,936.0,1031.49,732.21
2018,8,18,11,45,890.0,142.0,2.25,28.8,943.0,1016.4,722.26
2018,8,18,12,0,891.0,143.0,2.3,29.1,950.0,997.72,710.18
2018,8,18,12,15,890.0,143.5,2.45,29.15,949.0,973.22,696.15
2018,8,18,12,30,889.0,144.0,2.6,29.2,948.0,945.44,679.88
2018,8,18,12,45,799.5,191.0,2.7,29.25,909.0,890.03,645.0
2018,8,18,13,0,710.0,238.0,2.8,29.3,870.0,832.01,606.55
2018,8,18,13,15,681.5,246.5,2.9,29.15,844.5,784.31,575.02
2018,8,18,13,30,653.0,255.0,3.0,29.0,819.0,736.41,542.59
2018,8,18,13,45,611.0,264.5,3.1,28.85,781.0,680.09,503.51
2018,8,18,14,0,569.0,274.0,3.2,28.7,743.0,625.4,464.78
2018,8,18,14,15,595.0,250.0,3.25,28.45,724.5,586.88,437.62
2018,8,18,14,30,621.0,226.0,3.3,28.2,706.0,544.31,406.42
2018,8,18,14,45,635.0,208.0,3.35,27.95,678.5,497.07,370.52
2018,8,18,15,0,649.0,190.0,3.4,27.7,651.0,447.41,331.47
2018,8,18,15,15,638.5,179.5,3.4,27.7,610.5,392.26,286.8
2018,8,18,15,30,628.0,169.0,3.4,27.7,570.0,337.71,241.6
2018,8,18,15,45,597.5,163.0,3.4,26.9,521.5,282.38,196.5
2018,8,18,16,0,567.0,157.0,3.4,26.1,473.0,230.48,154.5
2018,8,18,16,15,545.5,145.5,3.4,25.5,426.5,178.67,114.3
2018,8,18,16,30,524.0,134.0,3.4,24.9,380.0,129.99,81.93
2018,8,18,16,45,528.5,117.5,3.35,24.35,341.0,80.99,63.64
2018,8,18,17,0,533.0,101.0,3.3,23.8,302.0,71.43,55.85
2018,8,18,17,15,509.5,89.0,3.2,23.0,257.5,64.73,50.4
2018,8,18,17,30,486.0,77.0,3.1,22.2,213.0,57.59,44.39
2018,8,18,17,45,427.5,67.5,3.05,21.4,168.5,52.04,39.56
2018,8,18,18,0,369.0,58.0,3.0,20.6,124.0,44.24,32.53
2018,8,18,18,15,282.5,44.0,2.9,19.9,85.0,34.07,23.17
2018,8,18,18,30,196.0,30.0,2.8,19.2,46.0,23.57,11.15
2018,8,18,18,45,106.0,16.5,2.75,18.5,24.5,15.01,0.0
2018,8,18,19,0,16.0,3.0,2.7,17.8,3.0,0.0,0.0
2018,8,18,19,15,8.0,1.5,2.7,17.5,1.5,0.0,0.0
2018,8,18,19,30,0.0,0.0,2.7,17.2,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,2.7,16.85,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,2.65,16.3,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,2.55,15.6,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,2.45,15.35,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,2.35,14.85,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,2.35,14.15,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,2.4,13.55,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,2.35,13.45,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,2.25,13.3,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,2.2,13.15,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,2.15,13.05,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,8,19,5,15,0.0,0.5,2.2,13.45,0.5,0.0,0.0
2018,8,19,5,30,0.0,1.0,2.3,13.9,1.0,0.91,0.0
2018,8,19,5,45,0.0,6.5,2.45,14.35,6.5,5.7,0.0
2018,8,19,6,0,0.0,12.0,2.6,14.8,12.0,10.54,2.49
2018,8,19,6,15,0.0,20.5,2.6,15.3,20.5,18.03,9.38
2018,8,19,6,30,0.0,29.0,2.6,15.8,29.0,25.53,15.98
2018,8,19,6,45,0.0,41.0,2.55,16.3,41.0,36.15,25.13
2018,8,19,7,0,0.0,53.0,2.5,16.8,53.0,46.79,34.17
2018,8,19,7,15,0.0,64.0,2.5,17.3,64.0,56.55,42.31
2018,8,19,7,30,0.0,75.0,2.5,17.8,75.0,66.41,50.38
2018,8,19,7,45,0.0,90.0,2.45,18.35,90.0,80.44,61.76
2018,8,19,8,0,0.0,105.0,2.4,18.9,105.0,94.5,72.98
2018,8,19,8,15,1.5,129.0,2.4,19.4,130.0,118.65,92.33
2018,8,19,8,30,3.0,153.0,2.4,19.9,155.0,143.0,111.53
2018,8,19,8,45,6.5,177.0,2.4,20.45,181.0,169.29,132.03
2018,8,19,9,0,10.0,201.0,2.4,21.0,207.0,195.77,152.37
2018,8,19,9,15,18.0,232.5,2.45,21.5,245.0,234.24,181.97
2018,8,19,9,30,26.0,264.0,2.5,22.0,283.0,288.81,223.37
2018,8,19,9,45,67.5,306.0,2.55,22.45,358.0,373.96,288.25
2018,8,19,10,0,109.0,348.0,2.6,22.9,433.0,477.62,364.64
2018,8,19,10,15,260.5,331.0,2.65,23.3,544.5,627.73,475.98
2018,8,19,10,30,412.0,314.0,2.7,23.7,656.0,777.82,582.19
2018,8,19,10,45,587.5,255.0,2.75,24.05,756.5,895.22,664.08
2018,8,19,11,0,763.0,196.0,2.8,24.4,857.0,1005.36,736.01
2018,8,19,11,15,837.0,163.5,2.8,24.65,900.0,1028.44,748.65
2018,8,19,11,30,911.0,131.0,2.8,24.9,943.0,1043.43,756.92
2018,8,19,11,45,914.5,130.5,2.85,25.15,951.0,1029.0,746.92
2018,8,19,12,0,918.0,130.0,2.9,25.4,959.0,1010.82,734.88
2018,8,19,12,15,918.0,130.0,2.95,25.55,958.5,986.21,719.02
2018,8,19,12,30,918.0,130.0,3.0,25.7,958.0,958.17,700.96
2018,8,19,12,45,915.5,129.5,3.0,25.8,949.0,924.2,678.72
2018,8,19,13,0,913.0,129.0,3.0,25.9,940.0,887.22,654.45
2018,8,19,13,15,910.0,128.0,3.05,25.85,924.0,846.56,628.26
2018,8,19,13,30,907.0,127.0,3.1,25.8,908.0,803.28,600.01
2018,8,19,13,45,826.5,160.0,3.15,25.75,857.0,737.02,553.26
2018,8,19,14,0,746.0,193.0,3.2,25.7,806.0,671.05,505.04
2018,8,19,14,15,706.5,200.5,3.2,25.5,763.5,611.38,461.24
2018,8,19,14,30,667.0,208.0,3.2,25.3,721.0,553.87,417.97
2018,8,19,14,45,682.0,189.0,3.25,25.1,692.0,503.74,379.42
2018,8,19,15,0,697.0,170.0,3.3,24.9,663.0,451.04,337.39
2018,8,19,15,15,696.0,157.0,3.3,24.9,624.5,394.76,290.92
2018,8,19,15,30,695.0,144.0,3.3,24.9,586.0,337.92,242.8
2018,8,19,15,45,695.5,133.0,3.35,24.15,547.0,282.71,195.67
2018,8,19,16,0,696.0,122.0,3.4,23.4,508.0,227.06,148.3
2018,8,19,16,15,645.0,117.5,3.4,22.85,449.0,169.33,103.89
2018,8,19,16,30,594.0,113.0,3.4,22.3,390.0,117.9,71.01
2018,8,19,16,45,606.0,99.5,3.4,21.75,353.5,68.01,53.22
2018,8,19,17,0,618.0,86.0,3.4,21.2,317.0,60.51,47.05
2018,8,19,17,15,573.0,77.0,3.35,20.45,265.5,55.65,43.06
2018,8,19,17,30,528.0,68.0,3.3,19.7,214.0,50.51,38.69
2018,8,19,17,45,462.0,60.5,3.3,18.9,168.5,46.3,34.96
2018,8,19,18,0,396.0,53.0,3.3,18.1,123.0,42.01,30.92
2018,8,19,18,15,290.0,40.5,3.2,17.55,82.5,31.42,21.06
2018,8,19,18,30,184.0,28.0,3.1,17.0,42.0,22.01,9.25
2018,8,19,18,45,98.5,15.0,3.05,16.4,22.0,13.64,0.0
2018,8,19,19,0,13.0,2.0,3.0,15.8,2.0,0.0,0.0
2018,8,19,19,15,6.5,1.0,3.0,15.55,1.0,0.0,0.0
2018,8,19,19,30,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,2.95,15.1,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,2.9,14.25,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,2.9,14.15,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,2.9,14.05,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,2.85,13.95,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,2.8,13.85,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,2.75,13.8,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,2.7,13.75,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,2.65,13.65,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,2.55,13.55,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,2.4,13.45,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,2.35,13.4,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
