Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,20,4,15,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,2.3,13.45,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,8,20,5,15,8.0,2.0,2.35,13.75,2.0,0.0,0.0
2018,8,20,5,30,16.0,4.0,2.4,14.0,4.0,3.64,0.0
2018,8,20,5,45,19.5,11.0,2.5,14.3,12.0,18.62,0.0
2018,8,20,6,0,23.0,18.0,2.6,14.6,20.0,29.72,16.86
2018,8,20,6,15,11.5,31.0,2.55,14.95,32.0,34.28,22.89
2018,8,20,6,30,0.0,44.0,2.5,15.3,44.0,39.01,27.38
2018,8,20,6,45,0.0,56.0,2.5,15.65,56.0,50.05,36.98
2018,8,20,7,0,0.0,68.0,2.5,16.0,68.0,61.08,46.39
2018,8,20,7,15,0.0,75.5,2.45,16.4,75.5,67.6,51.78
2018,8,20,7,30,0.0,83.0,2.4,16.8,83.0,74.24,57.15
2018,8,20,7,45,0.0,96.0,2.3,17.25,96.0,86.34,66.95
2018,8,20,8,0,0.0,109.0,2.2,17.7,109.0,98.45,76.59
2018,8,20,8,15,12.0,135.0,2.2,18.15,142.0,133.43,105.28
2018,8,20,8,30,24.0,161.0,2.2,18.6,175.0,179.38,142.24
2018,8,20,8,45,59.0,193.5,2.2,19.05,231.0,245.51,195.27
2018,8,20,9,0,94.0,226.0,2.2,19.5,287.0,329.48,260.58
2018,8,20,9,15,126.0,272.0,2.2,19.95,359.0,412.01,322.62
2018,8,20,9,30,158.0,318.0,2.2,20.4,431.0,495.03,383.17
2018,8,20,9,45,190.5,340.5,2.25,20.8,483.5,552.11,423.88
2018,8,20,10,0,223.0,363.0,2.3,21.2,536.0,608.95,463.8
2018,8,20,10,15,281.0,363.0,2.35,21.5,589.5,683.93,516.77
2018,8,20,10,30,339.0,363.0,2.4,21.8,643.0,740.39,555.98
2018,8,20,10,45,408.5,348.5,2.45,22.1,695.0,806.74,601.69
2018,8,20,11,0,478.0,334.0,2.5,22.4,747.0,856.48,635.62
2018,8,20,11,15,568.5,295.5,2.6,22.6,795.0,899.34,666.3
2018,8,20,11,30,659.0,257.0,2.7,22.8,843.0,941.91,696.42
2018,8,20,11,45,749.5,211.5,2.75,22.95,883.0,968.71,714.05
2018,8,20,12,0,840.0,166.0,2.8,23.1,923.0,982.8,722.93
2018,8,20,12,15,849.0,161.0,2.9,23.15,925.5,962.18,709.87
2018,8,20,12,30,858.0,156.0,3.0,23.2,928.0,937.9,694.66
2018,8,20,12,45,868.0,148.0,3.1,23.2,922.5,899.9,670.29
2018,8,20,13,0,878.0,140.0,3.2,23.2,917.0,867.86,649.83
2018,8,20,13,15,874.0,139.0,3.25,23.1,900.5,827.54,623.38
2018,8,20,13,30,870.0,138.0,3.3,23.0,884.0,784.79,595.01
2018,8,20,13,45,849.0,143.5,3.35,22.9,855.0,737.17,561.16
2018,8,20,14,0,828.0,149.0,3.4,22.8,826.0,684.51,522.56
2018,8,20,14,15,831.0,141.5,3.45,22.55,799.5,634.52,485.54
2018,8,20,14,30,834.0,134.0,3.5,22.3,773.0,582.4,445.65
2018,8,20,14,45,752.0,156.5,3.55,22.05,712.0,509.95,389.17
2018,8,20,15,0,670.0,179.0,3.6,21.8,651.0,445.89,338.12
2018,8,20,15,15,527.5,207.5,3.6,21.8,565.0,370.52,278.58
2018,8,20,15,30,385.0,236.0,3.6,21.8,479.0,313.03,233.82
2018,8,20,15,45,444.5,202.0,3.65,21.1,462.5,270.67,196.83
2018,8,20,16,0,504.0,168.0,3.7,20.4,446.0,224.03,155.45
2018,8,20,16,15,523.0,148.0,3.7,19.85,412.5,175.46,115.48
2018,8,20,16,30,542.0,128.0,3.7,19.3,379.0,124.97,79.81
2018,8,20,16,45,508.5,118.0,3.75,18.8,331.0,81.47,65.56
2018,8,20,17,0,475.0,108.0,3.8,18.3,283.0,76.13,61.26
2018,8,20,17,15,410.5,97.0,3.75,17.65,231.5,69.62,55.82
2018,8,20,17,30,346.0,86.0,3.7,17.0,180.0,62.85,49.98
2018,8,20,17,45,304.5,71.0,3.65,16.4,140.5,52.91,41.11
2018,8,20,18,0,263.0,56.0,3.6,15.8,101.0,42.54,31.63
2018,8,20,18,15,182.0,41.5,3.5,15.4,67.5,32.02,21.67
2018,8,20,18,30,101.0,27.0,3.4,15.0,34.0,21.8,7.95
2018,8,20,18,45,57.5,14.5,3.35,14.65,18.0,13.19,0.0
2018,8,20,19,0,14.0,2.0,3.3,14.3,2.0,0.0,0.0
2018,8,20,19,15,7.0,1.0,3.2,14.15,1.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,3.05,13.85,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,2.95,13.65,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,2.85,13.55,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,2.75,13.45,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,2.75,13.4,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,2.75,13.4,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,2.75,13.4,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,2.75,13.35,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,2.65,13.3,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,2.5,13.25,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,2.35,13.2,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,2.25,13.15,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,2.15,13.1,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,2.05,13.1,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,8,21,5,15,3.5,1.0,2.15,13.4,1.0,0.0,0.0
2018,8,21,5,30,7.0,2.0,2.3,13.7,2.0,1.82,0.0
2018,8,21,5,45,9.0,6.0,2.45,14.0,6.5,8.45,0.0
2018,8,21,6,0,11.0,10.0,2.6,14.3,11.0,14.97,5.55
2018,8,21,6,15,5.5,15.0,2.6,14.6,15.5,15.91,7.61
2018,8,21,6,30,0.0,20.0,2.6,14.9,20.0,17.58,9.28
2018,8,21,6,45,0.0,32.0,2.6,15.2,32.0,28.18,18.45
2018,8,21,7,0,0.0,44.0,2.6,15.5,44.0,38.8,27.56
2018,8,21,7,15,0.0,54.5,2.55,15.9,54.5,48.11,35.41
2018,8,21,7,30,0.0,65.0,2.5,16.3,65.0,57.44,43.15
2018,8,21,7,45,0.0,81.5,2.4,16.7,81.5,72.29,55.39
2018,8,21,8,0,0.0,98.0,2.3,17.1,98.0,87.77,67.96
2018,8,21,8,15,0.0,120.0,2.3,17.5,120.0,108.66,84.8
2018,8,21,8,30,0.0,142.0,2.3,17.9,142.0,129.63,101.45
2018,8,21,8,45,1.0,156.5,2.25,18.35,157.0,144.13,112.68
2018,8,21,9,0,2.0,171.0,2.2,18.8,172.0,158.68,123.82
2018,8,21,9,15,4.0,184.0,2.2,19.15,186.5,172.76,134.59
2018,8,21,9,30,6.0,197.0,2.2,19.5,201.0,186.89,145.31
2018,8,21,9,45,7.0,204.5,2.2,19.85,209.5,194.7,150.96
2018,8,21,10,0,8.0,212.0,2.2,20.2,218.0,202.53,156.61
2018,8,21,10,15,10.5,232.0,2.3,20.5,240.5,223.94,172.93
2018,8,21,10,30,13.0,252.0,2.4,20.8,263.0,245.28,189.03
2018,8,21,10,45,14.0,261.5,2.45,21.1,273.5,254.8,195.89
2018,8,21,11,0,15.0,271.0,2.5,21.4,284.0,264.2,202.68
2018,8,21,11,15,13.5,254.5,2.55,21.6,266.5,246.17,188.55
2018,8,21,11,30,12.0,238.0,2.6,21.8,249.0,228.4,174.72
2018,8,21,11,45,12.0,238.5,2.65,22.0,249.5,228.18,174.4
2018,8,21,12,0,12.0,239.0,2.7,22.2,250.0,227.89,174.01
2018,8,21,12,15,12.5,248.5,2.8,22.25,260.0,236.3,180.44
2018,8,21,12,30,13.0,258.0,2.9,22.3,270.0,244.52,186.72
2018,8,21,12,45,13.5,262.5,2.95,22.35,274.5,247.95,189.35
2018,8,21,13,0,14.0,267.0,3.0,22.4,279.0,251.2,191.88
2018,8,21,13,15,14.0,266.5,3.05,22.35,278.5,249.38,190.63
2018,8,21,13,30,14.0,266.0,3.1,22.3,278.0,247.46,189.34
2018,8,21,13,45,15.5,270.0,3.15,22.2,283.0,250.48,191.94
2018,8,21,14,0,17.0,274.0,3.2,22.1,288.0,253.17,194.29
2018,8,21,14,15,20.5,279.0,3.2,21.9,295.0,257.53,198.03
2018,8,21,14,30,24.0,284.0,3.2,21.7,302.0,261.2,201.24
2018,8,21,14,45,35.5,284.5,3.25,21.5,310.0,262.62,202.76
2018,8,21,15,0,47.0,285.0,3.3,21.3,318.0,262.73,203.11
2018,8,21,15,15,93.0,282.0,3.3,21.3,342.0,271.17,209.09
2018,8,21,15,30,139.0,279.0,3.3,21.3,366.0,270.24,206.91
2018,8,21,15,45,187.5,254.5,3.3,20.65,362.5,250.7,189.84
2018,8,21,16,0,236.0,230.0,3.3,20.0,359.0,220.86,163.95
2018,8,21,16,15,267.5,203.0,3.3,19.55,336.0,185.44,134.68
2018,8,21,16,30,299.0,176.0,3.3,19.1,313.0,146.67,105.88
2018,8,21,16,45,304.5,156.5,3.25,18.65,281.5,111.9,91.86
2018,8,21,17,0,310.0,137.0,3.2,18.2,250.0,99.97,81.99
2018,8,21,17,15,280.0,124.5,3.15,17.75,214.5,91.87,75.21
2018,8,21,17,30,250.0,112.0,3.1,17.3,179.0,83.41,67.89
2018,8,21,17,45,203.5,88.0,3.0,16.8,134.5,66.85,53.2
2018,8,21,18,0,157.0,64.0,2.9,16.3,90.0,49.68,37.71
2018,8,21,18,15,108.5,42.0,2.8,16.1,57.0,33.35,22.58
2018,8,21,18,30,60.0,20.0,2.7,15.9,24.0,16.42,3.26
2018,8,21,18,45,31.5,10.5,2.6,15.65,12.5,9.55,0.0
2018,8,21,19,0,3.0,1.0,2.5,15.4,1.0,0.0,0.0
2018,8,21,19,15,1.5,0.5,2.45,15.3,0.5,0.0,0.0
2018,8,21,19,30,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,2.35,15.15,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,1.85,14.4,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,1.75,14.25,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,1.7,13.95,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,1.65,13.85,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,1.6,13.75,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,1.6,13.65,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,1.55,13.6,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,1.45,13.55,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,1.35,13.45,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.25,13.35,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,1.15,13.3,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,1.05,13.3,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,8,22,5,15,1.5,1.0,1.1,13.7,1.0,0.0,0.0
2018,8,22,5,30,3.0,2.0,1.2,14.1,2.0,0.0,0.0
2018,8,22,5,45,1.5,9.0,1.25,14.5,9.0,8.69,0.0
2018,8,22,6,0,0.0,16.0,1.3,14.9,16.0,14.08,4.76
2018,8,22,6,15,0.0,30.0,1.35,15.25,30.0,26.45,16.31
2018,8,22,6,30,0.0,44.0,1.4,15.6,44.0,39.2,27.49
2018,8,22,6,45,0.0,59.0,1.45,15.95,59.0,53.38,39.74
2018,8,22,7,0,0.0,74.0,1.5,16.3,74.0,67.48,51.72
2018,8,22,7,15,0.0,75.5,1.5,16.7,75.5,67.7,51.8
2018,8,22,7,30,0.0,77.0,1.5,17.1,77.0,68.43,52.22
2018,8,22,7,45,0.0,91.0,1.5,17.45,91.0,81.52,62.89
2018,8,22,8,0,0.0,105.0,1.5,17.8,105.0,94.62,73.39
2018,8,22,8,15,0.0,118.5,1.5,18.2,118.5,107.23,83.33
2018,8,22,8,30,0.0,132.0,1.5,18.6,132.0,119.86,93.16
2018,8,22,8,45,2.0,155.0,1.5,18.95,156.5,143.62,111.92
2018,8,22,9,0,4.0,178.0,1.5,19.3,181.0,167.53,130.52
2018,8,22,9,15,8.0,200.5,1.55,19.75,206.5,192.95,150.12
2018,8,22,9,30,12.0,223.0,1.6,20.2,232.0,218.5,169.54
2018,8,22,9,45,15.0,243.0,1.65,20.6,254.5,240.62,186.09
2018,8,22,10,0,18.0,263.0,1.7,21.0,277.0,262.71,202.44
2018,8,22,10,15,36.5,305.5,1.8,21.35,335.0,339.91,260.87
2018,8,22,10,30,55.0,348.0,1.9,21.7,393.0,401.98,306.55
2018,8,22,10,45,64.5,369.0,2.0,22.1,423.5,431.38,327.4
2018,8,22,11,0,74.0,390.0,2.1,22.5,454.0,460.1,347.74
2018,8,22,11,15,61.0,383.5,2.15,22.7,436.5,436.73,329.75
2018,8,22,11,30,48.0,377.0,2.2,22.9,419.0,413.6,312.2
2018,8,22,11,45,53.0,385.5,2.3,23.15,432.5,423.44,319.38
2018,8,22,12,0,58.0,394.0,2.4,23.4,446.0,432.6,325.9
2018,8,22,12,15,79.0,411.5,2.5,23.5,482.0,464.66,349.74
2018,8,22,12,30,100.0,429.0,2.6,23.6,518.0,494.73,371.84
2018,8,22,12,45,121.5,429.0,2.65,23.7,536.5,515.32,386.99
2018,8,22,13,0,143.0,429.0,2.7,23.8,555.0,523.3,393.15
2018,8,22,13,15,223.5,410.5,2.8,23.75,603.0,558.58,420.78
2018,8,22,13,30,304.0,392.0,2.9,23.7,651.0,591.91,446.28
2018,8,22,13,45,422.0,333.0,2.95,23.65,682.0,605.83,458.41
2018,8,22,14,0,540.0,274.0,3.0,23.6,713.0,604.93,459.23
2018,8,22,14,15,668.5,213.0,3.05,23.35,735.5,597.47,454.68
2018,8,22,14,30,797.0,152.0,3.1,23.1,758.0,575.99,438.39
2018,8,22,14,45,787.5,147.5,3.15,22.9,722.0,520.02,394.37
2018,8,22,15,0,778.0,143.0,3.2,22.7,686.0,463.71,348.79
2018,8,22,15,15,761.5,139.5,3.2,22.7,643.5,401.84,297.37
2018,8,22,15,30,745.0,136.0,3.2,22.7,601.0,343.88,247.78
2018,8,22,15,45,725.5,130.0,3.25,21.95,554.5,284.37,197.22
2018,8,22,16,0,706.0,124.0,3.3,21.2,508.0,226.76,148.68
2018,8,22,16,15,680.5,118.5,3.3,20.65,459.5,170.92,104.82
2018,8,22,16,30,655.0,113.0,3.3,20.1,411.0,118.19,71.21
2018,8,22,16,45,619.5,105.5,3.3,19.6,360.0,73.43,58.43
2018,8,22,17,0,584.0,98.0,3.3,19.1,309.0,70.42,56.12
2018,8,22,17,15,532.5,89.0,3.25,18.45,258.0,65.9,52.4
2018,8,22,17,30,481.0,80.0,3.2,17.8,207.0,61.18,48.33
2018,8,22,17,45,409.5,68.0,3.1,17.2,159.0,51.27,39.48
2018,8,22,18,0,338.0,56.0,3.0,16.6,111.0,42.94,31.75
2018,8,22,18,15,227.0,40.5,2.9,16.2,71.5,31.48,20.83
2018,8,22,18,30,116.0,25.0,2.8,15.8,32.0,19.68,2.85
2018,8,22,18,45,58.0,12.5,2.7,15.35,16.0,11.37,0.0
2018,8,22,19,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,8,22,19,15,0.0,0.0,2.55,14.75,0.0,0.0,0.0
2018,8,22,19,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,2.45,14.45,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,2.35,14.2,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,2.15,13.8,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,2.05,13.65,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,1.85,13.35,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,1.8,13.25,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,1.8,13.15,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,1.8,13.05,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,1.75,12.95,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,1.7,12.85,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,1.7,12.75,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,1.7,12.75,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,8,23,5,15,3.0,1.0,1.85,13.25,1.0,0.0,0.0
2018,8,23,5,30,6.0,2.0,2.0,13.7,2.0,0.0,0.0
2018,8,23,5,45,3.0,8.0,2.15,14.2,8.0,8.28,0.0
2018,8,23,6,0,0.0,14.0,2.3,14.7,14.0,12.31,3.25
2018,8,23,6,15,0.0,25.5,2.35,15.05,25.5,22.46,12.96
2018,8,23,6,30,0.0,37.0,2.4,15.4,37.0,32.63,21.93
2018,8,23,6,45,0.0,54.0,2.5,15.75,54.0,48.21,35.37
2018,8,23,7,0,0.0,71.0,2.6,16.1,71.0,64.43,49.19
2018,8,23,7,15,0.0,91.5,2.55,16.45,91.5,84.26,65.8
2018,8,23,7,30,0.0,112.0,2.5,16.8,112.0,104.04,82.07
2018,8,23,7,45,3.0,132.5,2.5,17.1,134.0,126.03,100.01
2018,8,23,8,0,6.0,153.0,2.5,17.4,156.0,148.22,117.83
2018,8,23,8,15,27.0,179.0,2.45,17.75,194.0,203.44,162.71
2018,8,23,8,30,48.0,205.0,2.4,18.1,232.0,249.74,199.48
2018,8,23,8,45,113.0,217.0,2.4,18.45,287.5,336.84,269.05
2018,8,23,9,0,178.0,229.0,2.4,18.8,343.0,412.13,327.63
2018,8,23,9,15,173.0,255.5,2.45,19.15,372.0,439.47,346.41
2018,8,23,9,30,168.0,282.0,2.5,19.5,401.0,465.58,364.28
2018,8,23,9,45,120.0,314.5,2.55,19.85,401.5,454.53,352.79
2018,8,23,10,0,72.0,347.0,2.6,20.2,402.0,423.13,326.51
2018,8,23,10,15,90.0,368.0,2.65,20.45,440.0,462.01,355.3
2018,8,23,10,30,108.0,389.0,2.7,20.7,478.0,500.42,383.08
2018,8,23,10,45,146.5,401.0,2.75,21.0,525.0,566.45,431.08
2018,8,23,11,0,185.0,413.0,2.8,21.3,572.0,613.6,464.79
2018,8,23,11,15,253.5,405.0,2.85,21.45,626.5,683.8,515.63
2018,8,23,11,30,322.0,397.0,2.9,21.6,681.0,734.92,552.4
2018,8,23,11,45,486.5,335.5,2.95,21.75,768.5,834.65,625.06
2018,8,23,12,0,651.0,274.0,3.0,21.9,856.0,916.73,683.77
2018,8,23,12,15,648.0,274.5,3.05,21.95,853.0,892.92,666.84
2018,8,23,12,30,645.0,275.0,3.1,22.0,850.0,866.56,648.99
2018,8,23,12,45,625.0,280.0,3.15,22.05,833.0,827.26,621.76
2018,8,23,13,0,605.0,285.0,3.2,22.1,816.0,786.85,593.53
2018,8,23,13,15,620.5,273.5,3.25,22.05,809.0,759.14,574.83
2018,8,23,13,30,636.0,262.0,3.3,22.0,802.0,728.35,553.47
2018,8,23,13,45,639.5,253.5,3.4,21.9,783.5,688.73,525.45
2018,8,23,14,0,643.0,245.0,3.5,21.8,765.0,647.19,495.35
2018,8,23,14,15,651.5,233.5,3.55,21.6,743.5,604.28,463.5
2018,8,23,14,30,660.0,222.0,3.6,21.4,722.0,559.21,429.01
2018,8,23,14,45,648.0,216.0,3.6,21.25,686.5,506.64,387.57
2018,8,23,15,0,636.0,210.0,3.6,21.1,651.0,454.4,345.26
2018,8,23,15,15,617.5,203.0,3.6,21.1,609.5,399.46,299.72
2018,8,23,15,30,599.0,196.0,3.6,21.1,568.0,344.58,253.44
2018,8,23,15,45,577.5,186.5,3.7,20.4,522.5,289.95,207.76
2018,8,23,16,0,556.0,177.0,3.8,19.7,477.0,237.64,164.43
2018,8,23,16,15,529.5,165.5,3.8,19.25,429.0,185.75,124.05
2018,8,23,16,30,503.0,154.0,3.8,18.8,381.0,137.2,92.46
2018,8,23,16,45,467.0,141.5,3.8,18.35,332.0,97.75,79.84
2018,8,23,17,0,431.0,129.0,3.8,17.9,283.0,91.07,74.41
2018,8,23,17,15,384.0,113.5,3.8,17.35,234.0,81.8,66.55
2018,8,23,17,30,337.0,98.0,3.8,16.8,185.0,72.08,58.07
2018,8,23,17,45,277.5,79.0,3.75,16.3,140.0,59.2,46.53
2018,8,23,18,0,218.0,60.0,3.7,15.8,95.0,46.96,35.28
2018,8,23,18,15,149.0,40.0,3.6,15.5,60.0,31.87,21.02
2018,8,23,18,30,80.0,20.0,3.5,15.2,25.0,16.37,0.0
2018,8,23,18,45,40.0,10.0,3.45,14.9,12.5,9.1,0.0
2018,8,23,19,0,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,8,23,19,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,3.25,14.15,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,3.2,14.05,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,3.15,13.95,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,3.05,13.9,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,2.95,13.85,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,2.85,13.75,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,2.75,13.7,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,2.65,13.65,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,2.55,13.6,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,2.5,13.55,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,2.5,13.45,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,2.45,13.35,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,2.4,13.25,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,2.35,13.1,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,2.25,12.95,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,2.2,12.85,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,2.15,12.75,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,8,24,5,15,1.5,1.0,2.25,13.0,1.0,0.0,0.0
2018,8,24,5,30,3.0,2.0,2.4,13.3,2.0,0.0,0.0
2018,8,24,5,45,1.5,9.5,2.55,13.6,9.5,9.14,0.0
2018,8,24,6,0,0.0,17.0,2.7,13.9,17.0,14.96,4.91
2018,8,24,6,15,0.0,31.5,2.7,14.2,31.5,27.8,17.4
2018,8,24,6,30,0.0,46.0,2.7,14.5,46.0,41.61,29.58
2018,8,24,6,45,0.0,62.5,2.7,14.85,62.5,57.41,43.29
2018,8,24,7,0,0.0,79.0,2.7,15.2,79.0,73.06,56.67
2018,8,24,7,15,0.0,87.0,2.65,15.6,87.0,79.65,62.13
2018,8,24,7,30,0.0,95.0,2.6,16.0,95.0,86.49,67.65
2018,8,24,7,45,0.0,111.0,2.55,16.35,111.0,101.59,79.94
2018,8,24,8,0,0.0,127.0,2.5,16.7,127.0,116.67,92.02
2018,8,24,8,15,1.5,146.0,2.4,17.15,147.0,136.05,107.46
2018,8,24,8,30,3.0,165.0,2.3,17.6,167.0,155.52,122.73
2018,8,24,8,45,5.5,181.0,2.25,18.05,184.5,172.92,136.18
2018,8,24,9,0,8.0,197.0,2.2,18.5,202.0,190.44,149.57
2018,8,24,9,15,11.5,217.5,2.25,18.9,225.5,213.54,167.31
2018,8,24,9,30,15.0,238.0,2.3,19.3,249.0,236.7,184.89
2018,8,24,9,45,17.0,254.5,2.3,19.7,267.5,254.36,197.93
2018,8,24,10,0,19.0,271.0,2.3,20.1,286.0,271.95,210.83
2018,8,24,10,15,24.5,294.5,2.35,20.4,314.5,299.98,231.85
2018,8,24,10,30,30.0,318.0,2.4,20.7,343.0,345.18,265.54
2018,8,24,10,45,43.5,349.0,2.45,21.05,386.0,389.44,298.26
2018,8,24,11,0,57.0,380.0,2.5,21.4,429.0,432.99,330.0
2018,8,24,11,15,69.0,396.0,2.6,21.6,456.0,458.34,348.4
2018,8,24,11,30,81.0,412.0,2.7,21.8,483.0,482.75,366.11
2018,8,24,11,45,106.0,422.5,2.75,22.05,516.5,513.0,388.28
2018,8,24,12,0,131.0,433.0,2.8,22.3,550.0,554.63,418.24
2018,8,24,12,15,212.0,421.5,2.85,22.35,610.5,609.78,459.83
2018,8,24,12,30,293.0,410.0,2.9,22.4,671.0,670.19,504.17
2018,8,24,12,45,467.0,339.0,3.0,22.5,749.5,745.32,561.04
2018,8,24,13,0,641.0,268.0,3.1,22.6,828.0,801.11,603.27
2018,8,24,13,15,662.5,254.5,3.15,22.55,824.0,774.88,585.1
2018,8,24,13,30,684.0,241.0,3.2,22.5,820.0,744.99,564.57
2018,8,24,13,45,676.0,238.0,3.25,22.5,796.5,700.11,532.32
2018,8,24,14,0,668.0,235.0,3.3,22.5,773.0,654.18,498.7
2018,8,24,14,15,656.5,230.5,3.35,22.3,742.5,604.03,461.55
2018,8,24,14,30,645.0,226.0,3.4,22.1,712.0,553.67,423.25
2018,8,24,14,45,630.0,220.0,3.4,21.9,675.5,500.38,381.59
2018,8,24,15,0,615.0,214.0,3.4,21.7,639.0,447.8,339.34
2018,8,24,15,15,596.5,207.0,3.4,21.7,598.0,392.61,293.88
2018,8,24,15,30,578.0,200.0,3.4,21.7,557.0,340.13,249.7
2018,8,24,15,45,553.5,191.5,3.45,21.1,511.5,286.72,205.26
2018,8,24,16,0,529.0,183.0,3.5,20.5,466.0,235.98,163.57
2018,8,24,16,15,499.0,171.5,3.5,20.0,418.0,185.24,124.63
2018,8,24,16,30,469.0,160.0,3.5,19.5,370.0,138.31,94.55
2018,8,24,16,45,432.0,146.0,3.5,19.05,320.5,100.82,82.27
2018,8,24,17,0,395.0,132.0,3.5,18.6,271.0,93.17,76.02
2018,8,24,17,15,349.5,115.0,3.45,18.0,223.0,82.87,67.31
2018,8,24,17,30,304.0,98.0,3.4,17.4,175.0,74.3,59.85
2018,8,24,17,45,248.0,77.0,3.35,16.8,130.5,59.39,46.56
2018,8,24,18,0,192.0,56.0,3.3,16.2,86.0,44.01,32.59
2018,8,24,18,15,129.5,36.5,3.2,15.85,53.5,29.23,18.55
2018,8,24,18,30,67.0,17.0,3.1,15.5,21.0,14.02,0.0
2018,8,24,18,45,33.5,8.5,3.0,15.1,10.5,7.73,0.0
2018,8,24,19,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,2.75,14.1,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,2.65,13.8,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,2.55,13.55,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,2.45,13.3,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,2.35,13.05,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,2.25,12.8,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,2.15,12.6,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,2.05,12.2,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,2.0,12.05,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,1.95,11.75,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,1.9,11.65,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,1.85,11.55,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,1.8,11.45,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,1.75,11.35,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,1.7,11.25,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,1.65,11.15,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,8,25,5,15,4.0,1.0,1.65,11.6,1.0,0.0,0.0
2018,8,25,5,30,8.0,2.0,1.7,12.1,2.0,0.0,0.0
2018,8,25,5,45,70.0,15.5,1.8,12.65,20.5,37.51,0.0
2018,8,25,6,0,132.0,29.0,1.9,13.2,39.0,105.81,65.28
2018,8,25,6,15,96.0,40.0,1.95,13.65,50.5,100.6,77.1
2018,8,25,6,30,60.0,51.0,2.0,14.1,62.0,89.74,70.46
2018,8,25,6,45,32.5,72.0,2.0,14.6,78.0,92.27,73.22
2018,8,25,7,0,5.0,93.0,2.0,15.1,94.0,91.94,72.68
2018,8,25,7,15,3.0,105.0,1.95,15.6,105.5,101.13,80.23
2018,8,25,7,30,1.0,117.0,1.9,16.1,117.0,110.37,87.56
2018,8,25,7,45,3.5,134.0,1.85,16.6,135.5,128.3,102.03
2018,8,25,8,0,6.0,151.0,1.8,17.1,154.0,146.43,116.4
2018,8,25,8,15,19.5,181.5,1.75,17.65,192.0,188.21,149.99
2018,8,25,8,30,33.0,212.0,1.7,18.2,230.0,245.3,194.88
2018,8,25,8,45,60.5,244.5,1.65,18.7,281.5,305.65,241.65
2018,8,25,9,0,88.0,277.0,1.6,19.2,333.0,367.21,288.07
2018,8,25,9,15,145.5,300.5,1.6,19.75,400.0,465.38,361.42
2018,8,25,9,30,203.0,324.0,1.6,20.3,467.0,548.19,421.06
2018,8,25,9,45,311.0,313.5,1.55,20.8,545.5,661.84,502.04
2018,8,25,10,0,419.0,303.0,1.5,21.3,624.0,776.49,579.95
2018,8,25,10,15,543.0,271.0,1.55,21.7,703.5,868.53,642.25
2018,8,25,10,30,667.0,239.0,1.6,22.1,783.0,964.93,705.48
2018,8,25,10,45,684.5,238.0,1.6,22.55,809.0,978.38,710.93
2018,8,25,11,0,702.0,237.0,1.6,23.0,835.0,988.43,715.27
2018,8,25,11,15,709.0,237.5,1.7,23.35,850.5,985.94,713.45
2018,8,25,11,30,716.0,238.0,1.8,23.7,866.0,980.01,709.64
2018,8,25,11,45,721.0,237.0,1.85,24.0,873.5,967.19,701.02
2018,8,25,12,0,726.0,236.0,1.9,24.3,881.0,951.02,690.4
2018,8,25,12,15,739.0,228.5,2.0,24.5,884.0,932.6,679.21
2018,8,25,12,30,752.0,221.0,2.1,24.7,887.0,910.63,665.68
2018,8,25,12,45,767.0,209.5,2.25,24.9,883.0,883.0,648.81
2018,8,25,13,0,782.0,198.0,2.4,25.1,879.0,851.81,629.36
2018,8,25,13,15,779.0,195.0,2.5,25.05,862.5,811.02,602.64
2018,8,25,13,30,776.0,192.0,2.6,25.0,846.0,768.04,573.67
2018,8,25,13,45,767.5,190.0,2.75,25.0,821.5,720.14,540.6
2018,8,25,14,0,759.0,188.0,2.9,25.0,797.0,670.93,505.63
2018,8,25,14,15,747.5,184.5,3.0,24.75,765.0,617.54,466.85
2018,8,25,14,30,736.0,181.0,3.1,24.5,733.0,563.67,426.48
2018,8,25,14,45,714.5,175.5,3.2,24.25,689.5,502.99,379.81
2018,8,25,15,0,693.0,170.0,3.3,24.0,646.0,443.55,332.63
2018,8,25,15,15,683.5,160.5,3.3,24.0,605.5,386.74,285.52
2018,8,25,15,30,674.0,151.0,3.3,24.0,565.0,330.34,237.64
2018,8,25,15,45,657.5,146.0,3.45,23.1,523.5,276.49,192.23
2018,8,25,16,0,641.0,141.0,3.6,22.2,482.0,224.26,148.69
2018,8,25,16,15,611.5,134.5,3.65,21.55,434.0,171.14,107.98
2018,8,25,16,30,582.0,128.0,3.7,20.9,386.0,121.81,77.76
2018,8,25,16,45,541.0,119.0,3.7,20.3,335.0,83.17,66.72
2018,8,25,17,0,500.0,110.0,3.7,19.7,284.0,78.43,62.96
2018,8,25,17,15,452.0,98.0,3.65,18.95,235.5,71.25,56.95
2018,8,25,17,30,404.0,86.0,3.6,18.2,187.0,63.75,50.44
2018,8,25,17,45,332.5,70.5,3.55,17.5,140.5,53.19,40.98
2018,8,25,18,0,261.0,55.0,3.5,16.8,94.0,42.22,30.88
2018,8,25,18,15,168.5,36.5,3.4,16.35,58.0,28.42,17.53
2018,8,25,18,30,76.0,18.0,3.3,15.9,22.0,14.76,0.0
2018,8,25,18,45,38.0,9.0,3.2,15.4,11.0,8.19,0.0
2018,8,25,19,0,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,3.05,14.7,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,2.65,13.75,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,2.6,13.45,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,2.55,13.2,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,2.45,12.8,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,2.35,12.6,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,2.25,12.2,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,2.15,12.05,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,2.1,11.75,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,2.1,11.65,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,2.1,11.55,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,2.05,11.45,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,2.0,11.35,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,2.0,11.25,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,8,26,5,15,4.0,0.5,2.15,11.7,0.5,0.0,0.0
2018,8,26,5,30,8.0,1.0,2.3,12.2,1.0,0.0,0.0
2018,8,26,5,45,14.0,5.0,2.45,12.7,6.0,9.24,0.0
2018,8,26,6,0,20.0,9.0,2.6,13.2,11.0,17.45,5.69
2018,8,26,6,15,10.0,15.0,2.65,13.65,16.0,17.96,9.23
2018,8,26,6,30,0.0,21.0,2.7,14.1,21.0,18.47,10.02
2018,8,26,6,45,0.0,30.0,2.7,14.55,30.0,26.41,16.96
2018,8,26,7,0,0.0,39.0,2.7,15.0,39.0,34.37,23.82
2018,8,26,7,15,0.0,50.5,2.65,15.45,50.5,44.56,32.47
2018,8,26,7,30,0.0,62.0,2.6,15.9,62.0,54.77,40.99
2018,8,26,7,45,0.0,80.0,2.5,16.35,80.0,70.96,54.4
2018,8,26,8,0,0.0,98.0,2.4,16.8,98.0,87.94,68.25
2018,8,26,8,15,0.5,120.5,2.35,17.25,121.0,109.82,85.94
2018,8,26,8,30,1.0,143.0,2.3,17.7,144.0,131.82,103.45
2018,8,26,8,45,3.5,163.0,2.25,18.2,165.5,153.21,120.27
2018,8,26,9,0,6.0,183.0,2.2,18.7,187.0,174.72,136.95
2018,8,26,9,15,14.5,214.0,2.25,19.15,224.0,213.12,167.07
2018,8,26,9,30,23.0,245.0,2.3,19.6,261.0,251.87,196.91
2018,8,26,9,45,66.5,290.5,2.3,20.1,340.5,358.16,279.09
2018,8,26,10,0,110.0,336.0,2.3,20.6,420.0,468.29,360.92
2018,8,26,10,15,235.0,337.5,2.4,21.0,526.0,612.25,467.81
2018,8,26,10,30,360.0,339.0,2.5,21.4,632.0,738.23,557.97
2018,8,26,10,45,543.5,275.0,2.55,21.75,730.5,869.29,650.75
2018,8,26,11,0,727.0,211.0,2.6,22.1,829.0,986.79,729.51
2018,8,26,11,15,794.0,180.0,2.7,22.35,865.5,1003.24,738.83
2018,8,26,11,30,861.0,149.0,2.8,22.6,902.0,1023.9,751.97
2018,8,26,11,45,893.0,133.0,2.9,22.8,919.0,1010.09,742.8
2018,8,26,12,0,925.0,117.0,3.0,23.0,936.0,1003.32,738.62
2018,8,26,12,15,922.5,118.0,3.05,23.1,934.0,976.77,721.28
2018,8,26,12,30,920.0,119.0,3.1,23.2,932.0,946.85,701.85
2018,8,26,12,45,915.0,120.0,3.2,23.3,921.5,911.57,679.09
2018,8,26,13,0,910.0,121.0,3.3,23.4,911.0,873.4,654.21
2018,8,26,13,15,905.5,120.0,3.4,23.35,893.5,831.07,626.58
2018,8,26,13,30,901.0,119.0,3.5,23.3,876.0,786.25,596.87
2018,8,26,13,45,895.0,117.5,3.6,23.25,851.0,737.64,563.03
2018,8,26,14,0,889.0,116.0,3.7,23.2,826.0,687.09,525.89
2018,8,26,14,15,880.0,114.5,3.75,22.95,794.5,633.03,485.3
2018,8,26,14,30,871.0,113.0,3.8,22.7,763.0,577.79,442.53
2018,8,26,14,45,859.0,110.5,3.9,22.5,725.0,519.3,395.92
2018,8,26,15,0,847.0,108.0,4.0,22.3,687.0,458.11,345.69
2018,8,26,15,15,832.0,105.5,4.0,22.3,644.0,397.35,293.87
2018,8,26,15,30,817.0,103.0,4.0,22.3,601.0,337.24,241.4
2018,8,26,15,45,796.5,99.0,4.05,21.55,553.0,275.44,188.01
2018,8,26,16,0,776.0,95.0,4.1,20.8,505.0,215.55,137.07
2018,8,26,16,15,749.5,91.0,4.1,20.3,454.5,157.12,91.52
2018,8,26,16,30,723.0,87.0,4.1,19.8,404.0,96.44,53.79
2018,8,26,16,45,686.5,81.5,4.1,19.3,352.0,56.71,44.04
2018,8,26,17,0,650.0,76.0,4.1,18.8,300.0,54.43,42.27
2018,8,26,17,15,598.0,69.5,4.05,18.2,248.5,51.18,39.54
2018,8,26,17,30,546.0,63.0,4.0,17.6,197.0,47.83,36.59
2018,8,26,17,45,468.5,54.0,3.9,17.0,149.5,42.14,31.37
2018,8,26,18,0,391.0,45.0,3.8,16.4,102.0,36.29,25.74
2018,8,26,18,15,267.5,32.0,3.75,16.0,64.0,26.35,15.51
2018,8,26,18,30,144.0,19.0,3.7,15.6,26.0,15.07,0.0
2018,8,26,18,45,72.0,9.5,3.65,15.2,13.0,8.64,0.0
2018,8,26,19,0,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,3.55,14.7,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,3.45,14.3,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,3.4,14.15,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,3.35,14.05,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,3.25,13.95,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,3.15,13.85,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,3.05,13.75,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,2.95,13.7,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,2.8,13.65,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,2.65,13.55,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,2.55,13.45,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,2.45,13.4,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,2.4,13.45,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,8,27,5,15,0.0,0.0,2.5,13.85,0.0,0.0,0.0
2018,8,27,5,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,27,5,45,0.0,2.0,2.75,14.5,2.0,1.82,0.0
2018,8,27,6,0,0.0,4.0,2.9,14.8,4.0,3.5,0.0
2018,8,27,6,15,0.0,7.0,2.9,15.15,7.0,6.14,0.0
2018,8,27,6,30,0.0,10.0,2.9,15.5,10.0,8.78,1.75
2018,8,27,6,45,0.0,14.5,2.95,15.85,14.5,12.74,5.2
2018,8,27,7,0,0.0,19.0,3.0,16.2,19.0,16.7,8.63
2018,8,27,7,15,0.0,25.5,2.9,16.6,25.5,22.44,13.51
2018,8,27,7,30,0.0,32.0,2.8,17.0,32.0,28.19,18.34
2018,8,27,7,45,0.0,50.5,2.75,17.4,50.5,44.58,32.06
2018,8,27,8,0,0.0,69.0,2.7,17.8,69.0,61.01,45.62
2018,8,27,8,15,0.0,87.5,2.65,18.2,87.5,77.55,59.08
2018,8,27,8,30,0.0,106.0,2.6,18.6,106.0,94.9,73.02
2018,8,27,8,45,0.0,123.0,2.55,19.0,123.0,110.89,85.67
2018,8,27,9,0,0.0,140.0,2.5,19.4,140.0,126.91,98.19
2018,8,27,9,15,6.0,176.5,2.55,19.75,180.5,167.72,130.66
2018,8,27,9,30,12.0,213.0,2.6,20.1,221.0,209.06,162.97
2018,8,27,9,45,17.5,246.0,2.6,20.45,259.0,246.71,191.85
2018,8,27,10,0,23.0,279.0,2.6,20.8,297.0,284.45,220.36
2018,8,27,10,15,25.5,292.5,2.6,21.05,313.0,316.14,243.88
2018,8,27,10,30,28.0,306.0,2.6,21.3,329.0,331.16,254.61
2018,8,27,10,45,58.5,345.0,2.65,21.6,394.0,401.23,307.55
2018,8,27,11,0,89.0,384.0,2.7,21.9,459.0,470.42,358.51
2018,8,27,11,15,162.5,401.5,2.75,22.05,542.0,574.68,435.42
2018,8,27,11,30,236.0,419.0,2.8,22.2,625.0,659.07,496.24
2018,8,27,11,45,458.0,323.0,2.85,22.4,726.0,795.1,596.51
2018,8,27,12,0,680.0,227.0,2.9,22.6,827.0,898.27,670.99
2018,8,27,12,15,590.5,262.5,2.95,22.65,783.0,828.19,620.44
2018,8,27,12,30,501.0,298.0,3.0,22.7,739.0,757.75,570.11
2018,8,27,12,45,553.5,273.5,3.05,22.75,756.0,757.23,571.52
2018,8,27,13,0,606.0,249.0,3.1,22.8,773.0,753.99,570.27
2018,8,27,13,15,706.5,200.5,3.1,22.75,800.0,758.24,575.17
2018,8,27,13,30,807.0,152.0,3.1,22.7,827.0,750.53,571.18
2018,8,27,13,45,802.5,149.0,3.15,22.65,804.0,704.28,537.7
2018,8,27,14,0,798.0,146.0,3.2,22.6,781.0,656.26,502.36
2018,8,27,14,15,790.0,143.0,3.25,22.4,751.0,604.62,463.62
2018,8,27,14,30,782.0,140.0,3.3,22.2,721.0,552.0,422.96
2018,8,27,14,45,772.0,135.0,3.3,22.0,684.5,495.92,378.31
2018,8,27,15,0,762.0,130.0,3.3,21.8,648.0,439.6,332.05
2018,8,27,15,15,745.0,127.0,3.3,21.8,606.5,378.98,281.01
2018,8,27,15,30,728.0,124.0,3.3,21.8,565.0,322.22,231.89
2018,8,27,15,45,709.5,118.0,3.3,21.15,519.5,263.97,181.83
2018,8,27,16,0,691.0,112.0,3.3,20.5,474.0,207.54,134.12
2018,8,27,16,15,666.0,105.0,3.3,20.0,425.5,151.61,90.78
2018,8,27,16,30,641.0,98.0,3.3,19.5,377.0,98.78,58.76
2018,8,27,16,45,604.5,91.5,3.25,19.05,327.5,63.83,50.3
2018,8,27,17,0,568.0,85.0,3.2,18.6,278.0,61.18,48.21
2018,8,27,17,15,516.0,76.5,3.2,18.1,229.0,56.67,44.38
2018,8,27,17,30,464.0,68.0,3.2,17.6,180.0,51.97,40.21
2018,8,27,17,45,389.0,57.0,3.15,17.05,135.0,44.77,33.62
2018,8,27,18,0,314.0,46.0,3.1,16.5,90.0,35.53,25.01
2018,8,27,18,15,208.5,32.0,3.05,16.15,56.0,25.05,14.01
2018,8,27,18,30,103.0,18.0,3.0,15.8,22.0,16.37,0.0
2018,8,27,18,45,51.5,9.0,3.0,15.45,11.0,8.19,0.0
2018,8,27,19,0,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,2.85,14.6,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,2.8,14.45,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,2.75,14.3,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,2.65,14.15,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,2.55,14.05,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,2.5,13.95,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,2.45,13.85,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,2.4,13.75,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,2.35,13.65,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,2.25,13.6,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,2.15,13.55,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,2.05,13.45,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,1.95,13.4,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,1.85,13.35,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,1.75,13.25,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,8,28,5,15,3.5,0.5,1.85,13.6,0.5,0.0,0.0
2018,8,28,5,30,7.0,1.0,2.0,14.0,1.0,0.0,0.0
2018,8,28,5,45,7.0,4.5,2.2,14.35,4.5,6.45,0.0
2018,8,28,6,0,7.0,8.0,2.4,14.7,8.0,9.92,0.05
2018,8,28,6,15,3.5,14.0,2.45,15.05,14.0,13.88,5.73
2018,8,28,6,30,0.0,20.0,2.5,15.4,20.0,17.58,9.18
2018,8,28,6,45,0.0,29.0,2.55,15.75,29.0,25.53,16.09
2018,8,28,7,0,0.0,38.0,2.6,16.1,38.0,33.49,22.95
2018,8,28,7,15,0.0,42.5,2.6,16.4,42.5,37.47,26.32
2018,8,28,7,30,0.0,47.0,2.6,16.7,47.0,41.47,29.62
2018,8,28,7,45,0.0,60.0,2.55,17.05,60.0,53.0,39.2
2018,8,28,8,0,0.0,73.0,2.5,17.4,73.0,64.57,48.67
2018,8,28,8,15,0.0,88.0,2.5,17.85,88.0,78.04,59.57
2018,8,28,8,30,0.0,103.0,2.5,18.3,103.0,92.06,70.78
2018,8,28,8,45,0.5,125.5,2.5,18.7,126.0,113.78,88.16
2018,8,28,9,0,1.0,148.0,2.5,19.1,149.0,135.64,105.41
2018,8,28,9,15,5.5,180.0,2.55,19.45,184.0,170.76,133.22
2018,8,28,9,30,10.0,212.0,2.6,19.8,219.0,206.21,160.85
2018,8,28,9,45,15.5,238.5,2.65,20.15,250.0,237.33,184.76
2018,8,28,10,0,21.0,265.0,2.7,20.5,281.0,268.5,208.43
2018,8,28,10,15,32.5,299.5,2.75,20.75,325.5,330.97,255.96
2018,8,28,10,30,44.0,334.0,2.8,21.0,370.0,377.57,290.63
2018,8,28,10,45,37.0,329.5,2.85,21.25,360.0,363.25,278.89
2018,8,28,11,0,30.0,325.0,2.9,21.5,350.0,349.06,267.53
2018,8,28,11,15,28.0,318.0,2.95,21.65,342.0,337.43,258.47
2018,8,28,11,30,26.0,311.0,3.0,21.8,334.0,325.93,249.52
2018,8,28,11,45,18.0,265.0,3.05,21.95,281.0,259.17,198.51
2018,8,28,12,0,10.0,219.0,3.1,22.1,228.0,207.6,158.66
2018,8,28,12,15,11.5,230.0,3.1,22.15,240.0,218.46,167.14
2018,8,28,12,30,13.0,241.0,3.1,22.2,252.0,229.06,175.29
2018,8,28,12,45,36.5,306.5,3.15,22.25,338.0,316.7,242.79
2018,8,28,13,0,60.0,372.0,3.2,22.3,424.0,394.03,300.99
2018,8,28,13,15,99.0,382.5,3.25,22.25,466.0,428.56,327.54
2018,8,28,13,30,138.0,393.0,3.3,22.2,508.0,464.59,354.96
2018,8,28,13,45,247.5,360.0,3.3,22.15,559.0,503.46,385.72
2018,8,28,14,0,357.0,327.0,3.3,22.1,610.0,526.87,404.15
2018,8,28,14,15,617.0,213.0,3.3,21.95,678.5,562.45,432.62
2018,8,28,14,30,877.0,99.0,3.3,21.8,747.0,566.1,434.79
2018,8,28,14,45,869.0,95.5,3.3,21.65,710.5,508.36,387.98
2018,8,28,15,0,861.0,92.0,3.3,21.5,674.0,449.87,339.32
2018,8,28,15,15,847.0,90.0,3.3,21.5,631.5,389.95,287.92
2018,8,28,15,30,833.0,88.0,3.3,21.5,589.0,326.18,232.4
2018,8,28,15,45,816.5,84.5,3.3,20.9,543.0,264.89,178.87
2018,8,28,16,0,800.0,81.0,3.3,20.3,497.0,204.96,127.55
2018,8,28,16,15,777.5,77.0,3.3,19.9,447.5,145.57,81.39
2018,8,28,16,30,755.0,73.0,3.3,19.5,398.0,88.8,48.17
2018,8,28,16,45,722.0,68.5,3.25,19.05,346.5,52.46,40.4
2018,8,28,17,0,689.0,64.0,3.2,18.6,295.0,50.28,38.68
2018,8,28,17,15,638.5,59.0,3.15,18.1,244.0,43.45,32.76
2018,8,28,17,30,588.0,54.0,3.1,17.6,193.0,40.92,30.48
2018,8,28,17,45,508.5,46.5,3.0,17.1,145.0,36.16,26.06
2018,8,28,18,0,429.0,39.0,2.9,16.6,97.0,31.32,21.3
2018,8,28,18,15,294.5,28.0,2.8,16.25,60.0,23.02,11.85
2018,8,28,18,30,160.0,17.0,2.7,15.9,23.0,15.46,0.0
2018,8,28,18,45,80.0,8.5,2.6,15.6,11.5,0.0,0.0
2018,8,28,19,0,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,2.45,15.15,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,2.35,14.9,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,2.25,14.7,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,2.1,14.45,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,1.95,13.95,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,1.85,13.75,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,1.8,13.65,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,1.8,13.55,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,1.8,13.45,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,1.85,13.4,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,1.85,13.4,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,1.8,13.35,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,1.75,13.25,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,1.65,13.15,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,1.55,13.05,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.45,12.95,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,8,29,5,15,8.0,1.5,1.45,13.45,1.0,0.0,0.0
2018,8,29,5,30,16.0,3.0,1.5,14.0,2.0,0.0,0.0
2018,8,29,5,45,138.0,14.0,1.55,14.5,22.5,59.22,0.0
2018,8,29,6,0,260.0,25.0,1.6,15.0,43.0,149.35,70.95
2018,8,29,6,15,369.5,34.5,1.7,15.5,84.0,232.22,178.87
2018,8,29,6,30,479.0,44.0,1.8,16.0,125.0,320.64,257.36
2018,8,29,6,45,546.0,51.0,1.85,16.55,174.0,393.49,320.32
2018,8,29,7,0,613.0,58.0,1.9,17.1,223.0,472.26,385.35
2018,8,29,7,15,658.0,63.5,1.9,17.5,274.5,539.76,438.87
2018,8,29,7,30,703.0,69.0,1.9,17.9,326.0,606.62,488.94
2018,8,29,7,45,734.0,73.5,1.9,18.3,377.5,666.98,531.27
2018,8,29,8,0,765.0,78.0,1.9,18.7,429.0,727.54,572.37
2018,8,29,8,15,789.0,81.0,1.95,19.1,478.5,780.16,607.05
2018,8,29,8,30,813.0,84.0,2.0,19.5,528.0,831.64,640.22
2018,8,29,8,45,830.5,86.5,2.0,19.9,574.0,875.12,666.78
2018,8,29,9,0,848.0,89.0,2.0,20.3,620.0,907.3,685.33
2018,8,29,9,15,858.0,93.0,2.05,20.7,660.5,940.34,704.91
2018,8,29,9,30,868.0,97.0,2.1,21.1,701.0,970.29,722.29
2018,8,29,9,45,802.5,131.0,2.15,21.5,711.5,967.07,717.83
2018,8,29,10,0,737.0,165.0,2.2,21.9,722.0,953.78,707.26
2018,8,29,10,15,746.5,167.5,2.3,22.15,750.5,969.57,717.04
2018,8,29,10,30,756.0,170.0,2.4,22.4,779.0,974.45,719.45
2018,8,29,10,45,844.0,133.0,2.5,22.7,830.0,1020.74,748.98
2018,8,29,11,0,932.0,96.0,2.6,23.0,881.0,1051.7,767.99
2018,8,29,11,15,936.0,96.5,2.7,23.15,896.0,1045.84,763.9
2018,8,29,11,30,940.0,97.0,2.8,23.3,911.0,1035.99,757.7
2018,8,29,11,45,908.0,114.5,2.85,23.5,905.5,1005.02,737.23
2018,8,29,12,0,876.0,132.0,2.9,23.7,900.0,970.74,714.74
2018,8,29,12,15,696.5,223.5,3.0,23.75,833.5,887.56,660.19
2018,8,29,12,30,517.0,315.0,3.1,23.8,767.0,788.11,588.68
2018,8,29,12,45,595.5,273.0,3.15,23.85,788.5,794.03,595.48
2018,8,29,13,0,674.0,231.0,3.2,23.9,810.0,792.31,596.01
2018,8,29,13,15,795.0,168.0,3.25,23.85,837.5,792.62,598.89
2018,8,29,13,30,916.0,105.0,3.3,23.8,865.0,781.34,591.93
2018,8,29,13,45,910.5,104.0,3.35,23.7,841.0,732.72,558.14
2018,8,29,14,0,905.0,103.0,3.4,23.6,817.0,682.07,520.91
2018,8,29,14,15,896.5,102.0,3.4,23.45,785.5,627.84,479.88
2018,8,29,14,30,888.0,101.0,3.4,23.3,754.0,572.33,436.64
2018,8,29,14,45,876.5,99.0,3.4,23.1,716.0,513.48,389.6
2018,8,29,15,0,865.0,97.0,3.4,22.9,678.0,454.23,340.66
2018,8,29,15,15,850.0,94.5,3.4,22.9,634.5,393.14,288.62
2018,8,29,15,30,835.0,92.0,3.4,22.9,591.0,328.47,232.71
2018,8,29,15,45,815.0,89.0,3.35,22.3,543.5,266.53,179.07
2018,8,29,16,0,795.0,86.0,3.3,21.7,496.0,206.4,128.12
2018,8,29,16,15,766.5,83.0,3.25,21.3,445.0,147.39,83.08
2018,8,29,16,30,738.0,80.0,3.2,20.9,394.0,91.8,51.62
2018,8,29,16,45,699.0,76.0,3.15,20.5,342.0,53.3,40.9
2018,8,29,17,0,660.0,72.0,3.1,20.1,290.0,51.98,39.92
2018,8,29,17,15,597.0,66.0,3.0,19.6,237.0,48.95,37.35
2018,8,29,17,30,534.0,60.0,2.9,19.1,184.0,45.88,34.59
2018,8,29,17,45,447.5,51.0,2.8,18.65,136.5,40.08,29.24
2018,8,29,18,0,361.0,42.0,2.7,18.2,89.0,34.15,23.45
2018,8,29,18,15,236.5,28.5,2.55,17.8,54.0,23.63,11.42
2018,8,29,18,30,112.0,15.0,2.4,17.4,19.0,13.64,0.0
2018,8,29,18,45,56.0,7.5,2.3,17.0,9.5,0.0,0.0
2018,8,29,19,0,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,2.1,16.45,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,1.95,16.1,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,1.6,15.55,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,0.8,15.05,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,0.85,15.1,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,0.95,15.05,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,1.05,14.95,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,1.15,14.9,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,1.2,14.9,0.0,0.0,0.0
