Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,30,3,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,1.2,14.85,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,8,30,5,15,3.0,0.5,1.3,15.1,0.5,0.0,0.0
2018,8,30,5,30,6.0,1.0,1.4,15.4,1.0,0.0,0.0
2018,8,30,5,45,6.0,6.0,1.45,15.75,6.0,7.48,0.0
2018,8,30,6,0,6.0,11.0,1.5,16.1,11.0,12.23,0.03
2018,8,30,6,15,3.0,21.5,1.55,16.45,21.5,20.29,10.79
2018,8,30,6,30,0.0,32.0,1.6,16.8,32.0,28.2,17.96
2018,8,30,6,45,0.0,45.0,1.6,17.1,45.0,39.72,27.94
2018,8,30,7,0,0.0,58.0,1.6,17.4,58.0,51.52,38.04
2018,8,30,7,15,0.0,59.0,1.5,17.6,59.0,52.11,38.55
2018,8,30,7,30,0.0,60.0,1.4,17.8,60.0,53.0,39.2
2018,8,30,7,45,0.0,58.0,1.35,18.0,58.0,51.23,37.57
2018,8,30,8,0,0.0,56.0,1.3,18.2,56.0,49.47,35.94
2018,8,30,8,15,3.0,82.5,1.25,18.5,84.0,75.55,57.51
2018,8,30,8,30,6.0,109.0,1.2,18.8,112.0,103.1,79.88
2018,8,30,8,45,6.0,141.0,1.15,19.1,144.5,133.95,104.39
2018,8,30,9,0,6.0,173.0,1.1,19.4,177.0,165.09,128.66
2018,8,30,9,15,4.0,142.5,1.15,19.7,145.0,132.91,102.48
2018,8,30,9,30,2.0,112.0,1.2,20.0,113.0,102.03,77.47
2018,8,30,9,45,6.0,134.5,1.2,20.35,139.0,127.02,97.37
2018,8,30,10,0,10.0,157.0,1.2,20.7,165.0,152.2,117.04
2018,8,30,10,15,12.0,174.5,1.35,21.0,184.0,170.68,131.24
2018,8,30,10,30,14.0,192.0,1.5,21.3,203.0,189.11,145.32
2018,8,30,10,45,13.5,219.0,1.6,21.55,230.0,213.99,164.14
2018,8,30,11,0,13.0,246.0,1.7,21.8,257.0,238.78,182.72
2018,8,30,11,15,16.5,271.5,1.8,22.0,285.5,265.98,203.2
2018,8,30,11,30,20.0,297.0,1.9,22.2,314.0,292.88,223.29
2018,8,30,11,45,30.0,325.5,2.0,22.45,351.5,342.2,260.15
2018,8,30,12,0,40.0,354.0,2.1,22.7,389.0,377.16,285.87
2018,8,30,12,15,82.5,388.5,2.2,22.8,460.5,446.66,337.92
2018,8,30,12,30,125.0,423.0,2.3,22.9,532.0,523.56,394.04
2018,8,30,12,45,295.0,370.5,2.4,23.0,624.0,618.54,466.18
2018,8,30,13,0,465.0,318.0,2.5,23.1,716.0,699.81,526.56
2018,8,30,13,15,548.5,277.5,2.6,23.1,737.5,702.66,530.09
2018,8,30,13,30,632.0,237.0,2.7,23.1,759.0,699.55,529.52
2018,8,30,13,45,709.0,195.0,2.75,23.1,764.5,680.19,516.69
2018,8,30,14,0,786.0,153.0,2.8,23.1,770.0,651.77,496.65
2018,8,30,14,15,820.5,133.0,2.9,23.0,754.5,610.14,465.69
2018,8,30,14,30,855.0,113.0,3.0,22.9,739.0,563.68,429.81
2018,8,30,14,45,843.0,111.0,3.1,22.75,701.5,504.8,383.06
2018,8,30,15,0,831.0,109.0,3.2,22.6,664.0,446.2,334.91
2018,8,30,15,15,815.0,106.0,3.2,22.6,620.5,385.36,283.26
2018,8,30,15,30,799.0,103.0,3.2,22.6,577.0,325.35,231.16
2018,8,30,15,45,777.0,100.0,3.35,22.1,530.0,265.02,179.18
2018,8,30,16,0,755.0,97.0,3.5,21.6,483.0,206.81,130.17
2018,8,30,16,15,724.0,93.0,3.6,21.15,432.0,144.09,82.47
2018,8,30,16,30,693.0,89.0,3.7,20.7,381.0,89.67,51.88
2018,8,30,16,45,650.5,84.5,3.75,20.25,329.5,59.51,46.35
2018,8,30,17,0,608.0,80.0,3.8,19.8,278.0,58.15,45.36
2018,8,30,17,15,549.0,72.5,3.8,19.25,227.0,54.25,42.03
2018,8,30,17,30,490.0,65.0,3.8,18.7,176.0,50.24,38.43
2018,8,30,17,45,402.0,54.0,3.85,18.15,129.5,42.88,31.66
2018,8,30,18,0,314.0,43.0,3.9,17.6,83.0,33.42,22.76
2018,8,30,18,15,193.5,28.0,3.85,17.2,49.0,22.02,9.25
2018,8,30,18,30,73.0,13.0,3.8,16.8,15.0,11.82,0.0
2018,8,30,18,45,36.5,6.5,3.7,16.4,7.5,0.0,0.0
2018,8,30,19,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,3.55,15.8,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,3.5,15.6,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,3.4,15.45,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,3.2,15.15,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,3.05,14.85,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,2.75,14.4,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,2.6,14.15,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,2.25,13.65,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,2.1,13.35,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,1.95,13.1,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,1.85,12.9,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,1.8,12.85,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,1.8,12.95,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,1.8,13.05,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,1.85,13.35,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,8,31,5,15,0.0,0.0,2.05,13.8,0.0,0.0,0.0
2018,8,31,5,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,8,31,5,45,0.0,3.5,2.3,14.6,3.5,3.18,0.0
2018,8,31,6,0,0.0,7.0,2.4,15.0,7.0,6.14,0.0
2018,8,31,6,15,0.0,15.0,2.4,15.45,15.0,13.18,5.02
2018,8,31,6,30,0.0,23.0,2.4,15.9,23.0,20.24,11.33
2018,8,31,6,45,0.0,30.5,2.35,16.3,30.5,26.86,17.15
2018,8,31,7,0,0.0,38.0,2.3,16.7,38.0,33.49,22.87
2018,8,31,7,15,0.0,45.5,2.2,17.2,45.5,40.13,28.49
2018,8,31,7,30,0.0,53.0,2.1,17.7,53.0,46.78,33.99
2018,8,31,7,45,1.5,82.0,2.0,18.15,82.5,74.18,56.79
2018,8,31,8,0,3.0,111.0,1.9,18.6,112.0,103.47,80.72
2018,8,31,8,15,15.5,149.0,1.8,19.25,157.0,151.69,119.89
2018,8,31,8,30,28.0,187.0,1.7,19.9,202.0,214.07,169.24
2018,8,31,8,45,69.0,227.0,1.55,20.5,268.5,295.32,232.75
2018,8,31,9,0,110.0,267.0,1.4,21.1,335.0,395.86,308.13
2018,8,31,9,15,364.0,226.0,1.4,21.75,473.5,628.19,482.18
2018,8,31,9,30,618.0,185.0,1.4,22.4,612.0,843.76,630.52
2018,8,31,9,45,747.0,144.0,1.35,23.0,686.5,926.94,679.22
2018,8,31,10,0,876.0,103.0,1.3,23.6,761.0,1006.09,725.05
2018,8,31,10,15,883.5,104.5,1.35,24.15,790.0,1020.06,730.91
2018,8,31,10,30,891.0,106.0,1.4,24.7,819.0,1030.32,735.4
2018,8,31,10,45,897.0,106.5,1.45,25.2,840.5,1034.15,736.2
2018,8,31,11,0,903.0,107.0,1.5,25.7,862.0,1034.12,734.8
2018,8,31,11,15,906.5,107.0,1.7,25.95,876.0,1027.16,732.23
2018,8,31,11,30,910.0,107.0,1.9,26.2,890.0,1016.36,727.14
2018,8,31,11,45,912.0,107.0,2.1,26.45,896.5,1000.28,718.56
2018,8,31,12,0,914.0,107.0,2.3,26.7,903.0,980.47,707.43
2018,8,31,12,15,917.0,105.0,2.5,26.75,902.5,955.91,693.58
2018,8,31,12,30,920.0,103.0,2.7,26.8,902.0,927.77,677.16
2018,8,31,12,45,922.5,100.5,2.9,26.85,894.0,895.21,657.52
2018,8,31,13,0,925.0,98.0,3.1,26.9,886.0,859.31,635.31
2018,8,31,13,15,922.0,97.0,3.3,26.8,869.0,817.35,608.95
2018,8,31,13,30,919.0,96.0,3.5,26.7,852.0,772.73,580.28
2018,8,31,13,45,914.5,95.0,3.7,26.55,828.5,724.59,548.04
2018,8,31,14,0,910.0,94.0,3.9,26.4,805.0,674.31,511.72
2018,8,31,14,15,868.0,107.5,4.05,26.1,763.5,613.18,466.06
2018,8,31,14,30,826.0,121.0,4.2,25.8,722.0,553.52,420.21
2018,8,31,14,45,829.0,112.0,4.35,25.55,688.5,497.51,375.78
2018,8,31,15,0,832.0,103.0,4.5,25.3,655.0,439.78,328.36
2018,8,31,15,15,835.0,94.0,4.5,25.3,617.0,380.51,277.51
2018,8,31,15,30,838.0,85.0,4.5,25.3,579.0,324.14,227.54
2018,8,31,15,45,825.5,80.5,4.65,24.35,533.5,258.31,171.08
2018,8,31,16,0,813.0,76.0,4.8,23.4,488.0,197.62,119.78
2018,8,31,16,15,786.0,73.0,4.8,22.85,437.5,137.73,74.6
2018,8,31,16,30,759.0,70.0,4.8,22.3,387.0,81.03,43.82
2018,8,31,16,45,726.5,65.5,4.75,21.7,335.5,50.55,38.33
2018,8,31,17,0,694.0,61.0,4.7,21.1,284.0,48.28,36.54
2018,8,31,17,15,640.0,55.5,4.6,20.4,232.5,44.99,33.75
2018,8,31,17,30,586.0,50.0,4.5,19.7,181.0,38.12,27.68
2018,8,31,17,45,487.0,43.5,4.4,19.0,132.5,34.04,23.86
2018,8,31,18,0,388.0,37.0,4.3,18.3,84.0,30.02,19.69
2018,8,31,18,15,252.5,25.0,4.15,17.8,50.0,20.73,6.98
2018,8,31,18,30,117.0,13.0,4.0,17.3,16.0,11.82,0.0
2018,8,31,18,45,58.5,6.5,3.9,16.8,8.0,0.0,0.0
2018,8,31,19,0,0.0,0.0,3.8,16.3,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,3.75,16.1,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,3.7,15.9,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,3.65,15.75,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,3.6,15.6,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,3.4,15.35,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,3.25,15.2,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,2.9,14.75,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,2.75,14.45,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,2.6,14.15,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,2.35,13.85,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,2.2,13.35,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,2.25,13.4,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,2.25,13.4,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,2.15,13.4,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,2.05,13.4,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,1.95,13.4,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,1.85,13.4,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,1.9,13.85,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,9,1,5,45,83.0,11.5,2.1,14.7,16.5,38.59,0.0
2018,9,1,6,0,166.0,23.0,2.2,15.1,33.0,108.47,26.61
2018,9,1,6,15,268.0,37.0,2.15,15.55,71.5,188.93,143.79
2018,9,1,6,30,370.0,51.0,2.1,16.0,110.0,273.45,219.55
2018,9,1,6,45,314.5,69.5,2.05,16.45,133.0,282.57,230.83
2018,9,1,7,0,259.0,88.0,2.0,16.9,156.0,273.63,225.27
2018,9,1,7,15,231.5,113.5,1.9,17.5,184.0,298.03,244.86
2018,9,1,7,30,204.0,139.0,1.8,18.1,212.0,318.6,259.99
2018,9,1,7,45,262.5,154.5,1.65,18.7,263.5,388.63,314.87
2018,9,1,8,0,321.0,170.0,1.5,19.3,315.0,462.92,370.68
2018,9,1,8,15,458.5,160.0,1.45,19.9,393.0,594.01,468.22
2018,9,1,8,30,596.0,150.0,1.4,20.5,471.0,725.28,560.24
2018,9,1,8,45,665.0,143.0,1.4,21.1,530.5,798.57,606.67
2018,9,1,9,0,734.0,136.0,1.4,21.7,590.0,872.36,652.56
2018,9,1,9,15,752.5,140.0,1.5,22.15,632.5,910.94,675.73
2018,9,1,9,30,771.0,144.0,1.6,22.6,675.0,947.05,697.51
2018,9,1,9,45,779.0,149.0,1.7,23.05,709.0,964.33,706.99
2018,9,1,10,0,787.0,154.0,1.8,23.5,743.0,985.05,718.95
2018,9,1,10,15,797.0,155.5,1.95,23.8,771.5,1000.62,728.65
2018,9,1,10,30,807.0,157.0,2.1,24.1,800.0,1012.66,736.19
2018,9,1,10,45,815.0,158.0,2.25,24.4,822.5,1018.5,739.85
2018,9,1,11,0,823.0,159.0,2.4,24.7,845.0,1020.63,741.24
2018,9,1,11,15,828.0,160.0,2.55,24.9,860.0,1015.99,738.66
2018,9,1,11,30,833.0,161.0,2.7,25.1,875.0,1007.6,733.76
2018,9,1,11,45,836.0,160.5,2.9,25.3,881.5,992.01,724.65
2018,9,1,12,0,839.0,160.0,3.1,25.5,888.0,972.83,713.15
2018,9,1,12,15,834.5,162.5,3.2,25.55,885.5,946.26,696.37
2018,9,1,12,30,830.0,165.0,3.3,25.6,883.0,916.6,677.5
2018,9,1,12,45,822.0,168.0,3.4,25.65,872.5,881.54,654.88
2018,9,1,13,0,814.0,171.0,3.5,25.7,862.0,844.0,630.4
2018,9,1,13,15,811.5,167.5,3.6,25.6,844.5,802.44,603.27
2018,9,1,13,30,809.0,164.0,3.7,25.5,827.0,758.56,572.89
2018,9,1,13,45,804.5,160.5,3.8,25.4,803.0,711.18,539.19
2018,9,1,14,0,800.0,157.0,3.9,25.3,779.0,662.05,503.31
2018,9,1,14,15,792.5,153.0,3.95,25.05,748.0,609.18,463.8
2018,9,1,14,30,785.0,149.0,4.0,24.8,717.0,555.31,422.32
2018,9,1,14,45,774.5,144.0,4.05,24.6,680.0,496.17,375.53
2018,9,1,15,0,764.0,139.0,4.1,24.4,643.0,438.38,328.23
2018,9,1,15,15,745.5,134.5,4.1,24.4,599.5,378.28,277.64
2018,9,1,15,30,727.0,130.0,4.1,24.4,556.0,319.48,227.17
2018,9,1,15,45,707.0,124.5,4.1,23.6,510.0,261.1,177.54
2018,9,1,16,0,687.0,119.0,4.1,22.8,464.0,204.75,130.82
2018,9,1,16,15,661.0,111.5,4.1,22.25,415.0,148.47,88.77
2018,9,1,16,30,635.0,104.0,4.1,21.7,366.0,95.49,59.46
2018,9,1,16,45,596.0,95.5,4.1,21.1,315.0,68.21,53.74
2018,9,1,17,0,557.0,87.0,4.1,20.5,264.0,64.08,50.37
2018,9,1,17,15,499.0,77.0,4.0,19.8,213.5,58.35,45.48
2018,9,1,17,30,441.0,67.0,3.9,19.1,163.0,52.38,40.16
2018,9,1,17,45,357.5,54.0,3.85,18.45,118.0,41.37,30.2
2018,9,1,18,0,274.0,41.0,3.8,17.8,73.0,31.91,21.18
2018,9,1,18,15,161.0,25.5,3.75,17.35,42.0,20.09,4.72
2018,9,1,18,30,48.0,10.0,3.7,16.9,11.0,9.1,0.0
2018,9,1,18,45,24.0,5.0,3.7,16.45,5.5,0.0,0.0
2018,9,1,19,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,3.65,15.8,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,3.6,15.6,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,3.6,15.05,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,3.55,14.75,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,3.35,14.3,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,3.05,13.9,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,2.9,13.75,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,2.75,13.65,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,2.55,13.35,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,2.45,13.25,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,2.4,13.15,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,2.35,13.05,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,2.2,12.95,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,2.05,12.85,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,1.9,12.75,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,1.55,12.7,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,9,2,5,45,61.0,11.0,1.55,13.9,14.5,30.73,0.0
2018,9,2,6,0,122.0,22.0,1.6,14.3,29.0,89.28,11.28
2018,9,2,6,15,220.5,38.0,1.55,14.8,66.5,169.5,128.28
2018,9,2,6,30,319.0,54.0,1.5,15.3,104.0,250.39,200.86
2018,9,2,6,45,297.0,70.5,1.4,15.8,131.0,274.49,223.93
2018,9,2,7,0,275.0,87.0,1.3,16.3,158.0,282.76,232.45
2018,9,2,7,15,277.0,109.0,1.25,16.85,194.0,323.2,265.27
2018,9,2,7,30,279.0,131.0,1.2,17.4,230.0,362.74,295.75
2018,9,2,7,45,321.5,146.0,1.15,17.95,277.0,423.5,342.25
2018,9,2,8,0,364.0,161.0,1.1,18.5,324.0,486.93,388.96
2018,9,2,8,15,449.0,162.0,1.1,19.15,386.5,588.85,463.02
2018,9,2,8,30,534.0,163.0,1.1,19.8,449.0,679.18,525.8
2018,9,2,8,45,633.0,148.0,1.15,20.45,516.5,775.63,590.19
2018,9,2,9,0,732.0,133.0,1.2,21.1,584.0,867.33,648.43
2018,9,2,9,15,753.0,136.0,1.25,21.7,627.0,907.01,671.01
2018,9,2,9,30,774.0,139.0,1.3,22.3,670.0,938.03,688.35
2018,9,2,9,45,779.5,145.5,1.35,22.95,703.5,961.22,700.51
2018,9,2,10,0,785.0,152.0,1.4,23.6,737.0,981.02,710.59
2018,9,2,10,15,795.0,154.0,1.45,24.1,766.0,997.05,718.76
2018,9,2,10,30,805.0,156.0,1.5,24.6,795.0,1009.55,724.82
2018,9,2,10,45,812.0,157.5,1.55,25.05,817.0,1014.85,726.65
2018,9,2,11,0,819.0,159.0,1.6,25.5,839.0,1016.44,726.37
2018,9,2,11,15,824.0,159.5,1.7,25.85,853.5,1011.22,722.98
2018,9,2,11,30,829.0,160.0,1.8,26.2,868.0,1002.29,717.39
2018,9,2,11,45,832.0,159.5,1.9,26.5,874.5,986.69,707.8
2018,9,2,12,0,835.0,159.0,2.0,26.8,881.0,967.52,696.0
2018,9,2,12,15,832.0,160.5,2.15,26.9,878.5,941.36,680.75
2018,9,2,12,30,829.0,162.0,2.3,27.0,876.0,912.08,663.31
2018,9,2,12,45,822.5,163.0,2.45,27.1,865.0,876.36,641.38
2018,9,2,13,0,816.0,164.0,2.6,27.2,854.0,838.14,617.47
2018,9,2,13,15,812.0,162.5,2.7,27.1,837.0,797.19,591.51
2018,9,2,13,30,808.0,161.0,2.8,27.0,820.0,754.02,562.39
2018,9,2,13,45,802.0,158.0,2.95,26.9,795.5,706.06,529.23
2018,9,2,14,0,796.0,155.0,3.1,26.8,771.0,656.49,493.89
2018,9,2,14,15,786.5,151.5,3.2,26.55,739.5,603.05,454.71
2018,9,2,14,30,777.0,148.0,3.3,26.3,708.0,548.84,413.64
2018,9,2,14,45,765.0,143.5,3.4,26.0,670.5,489.83,367.72
2018,9,2,15,0,753.0,139.0,3.5,25.7,633.0,432.35,321.34
2018,9,2,15,15,734.0,135.0,3.5,25.7,590.0,373.11,271.86
2018,9,2,15,30,715.0,131.0,3.5,25.7,547.0,315.26,222.57
2018,9,2,15,45,692.5,125.0,3.6,24.8,500.0,256.61,173.41
2018,9,2,16,0,670.0,119.0,3.7,23.9,453.0,200.35,127.38
2018,9,2,16,15,641.0,112.0,3.7,23.25,404.0,145.27,86.86
2018,9,2,16,30,612.0,105.0,3.7,22.6,355.0,93.88,59.24
2018,9,2,16,45,570.0,96.5,3.75,21.9,304.0,69.14,54.37
2018,9,2,17,0,528.0,88.0,3.8,21.2,253.0,65.04,51.06
2018,9,2,17,15,468.0,78.0,3.7,20.4,204.0,59.37,46.24
2018,9,2,17,30,408.0,68.0,3.6,19.6,155.0,51.27,39.08
2018,9,2,17,45,324.0,54.0,3.55,18.85,111.0,41.36,30.08
2018,9,2,18,0,240.0,40.0,3.5,18.1,67.0,31.13,20.31
2018,9,2,18,15,141.5,24.0,3.45,17.6,38.0,18.92,1.54
2018,9,2,18,30,43.0,8.0,3.4,17.1,9.0,7.28,0.0
2018,9,2,18,45,21.5,4.0,3.3,16.6,4.5,0.0,0.0
2018,9,2,19,0,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,3.2,15.95,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,3.15,15.65,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,3.1,15.15,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,3.05,14.85,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,2.95,14.6,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,2.9,14.35,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,2.85,14.1,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,2.75,13.7,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,2.65,13.55,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,2.55,13.4,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,2.45,13.25,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,2.35,13.1,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,2.2,12.95,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,2.05,12.85,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,1.9,12.75,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,1.75,12.65,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,1.65,12.55,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,1.7,12.85,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,9,3,5,45,4.5,4.0,1.9,13.6,4.0,5.17,0.0
2018,9,3,6,0,9.0,8.0,2.0,14.0,8.0,12.11,0.0
2018,9,3,6,15,4.5,16.0,2.05,14.45,16.0,16.39,7.47
2018,9,3,6,30,0.0,24.0,2.1,14.9,24.0,21.12,12.08
2018,9,3,6,45,0.0,36.0,2.1,15.4,36.0,31.73,21.32
2018,9,3,7,0,0.0,48.0,2.1,15.9,48.0,42.36,30.48
2018,9,3,7,15,0.0,62.0,2.1,16.4,62.0,54.79,41.0
2018,9,3,7,30,0.0,76.0,2.1,16.9,76.0,67.94,51.94
2018,9,3,7,45,5.0,110.5,2.05,17.4,112.5,105.89,83.5
2018,9,3,8,0,10.0,145.0,2.0,17.9,149.0,144.79,115.14
2018,9,3,8,15,23.5,176.0,2.0,18.4,188.0,187.58,149.6
2018,9,3,8,30,37.0,207.0,2.0,18.9,227.0,246.14,195.77
2018,9,3,8,45,46.5,232.0,2.0,19.45,259.0,281.88,222.86
2018,9,3,9,0,56.0,257.0,2.0,20.0,291.0,317.84,249.69
2018,9,3,9,15,71.0,281.5,2.0,20.5,328.0,358.55,279.92
2018,9,3,9,30,86.0,306.0,2.0,21.0,365.0,399.43,309.71
2018,9,3,9,45,119.0,327.0,2.05,21.45,413.0,472.42,363.35
2018,9,3,10,0,152.0,348.0,2.1,21.9,461.0,527.34,402.65
2018,9,3,10,15,324.5,315.0,2.15,22.3,568.0,680.77,515.74
2018,9,3,10,30,497.0,282.0,2.2,22.7,675.0,835.08,623.53
2018,9,3,10,45,645.0,225.5,2.25,23.1,750.0,926.5,685.56
2018,9,3,11,0,793.0,169.0,2.3,23.5,825.0,1000.55,731.86
2018,9,3,11,15,798.0,170.0,2.4,23.75,839.5,995.95,727.9
2018,9,3,11,30,803.0,171.0,2.5,24.0,854.0,987.71,722.49
2018,9,3,11,45,806.0,170.5,2.55,24.25,860.5,972.39,712.1
2018,9,3,12,0,809.0,170.0,2.6,24.5,867.0,953.58,699.56
2018,9,3,12,15,812.0,168.0,2.7,24.6,866.0,929.88,684.69
2018,9,3,12,30,815.0,166.0,2.8,24.7,865.0,902.88,667.6
2018,9,3,12,45,816.5,162.5,2.9,24.8,856.5,869.95,646.43
2018,9,3,13,0,818.0,159.0,3.0,24.9,848.0,834.08,623.1
2018,9,3,13,15,813.5,157.5,3.1,24.75,830.5,792.65,596.31
2018,9,3,13,30,809.0,156.0,3.2,24.6,813.0,749.02,566.46
2018,9,3,13,45,802.0,154.0,3.3,24.5,788.5,701.23,532.47
2018,9,3,14,0,795.0,152.0,3.4,24.4,764.0,651.9,496.44
2018,9,3,14,15,785.0,148.5,3.45,24.05,732.0,598.19,456.45
2018,9,3,14,30,775.0,145.0,3.5,23.7,700.0,543.76,414.63
2018,9,3,14,45,761.5,141.5,3.6,23.4,662.5,485.0,368.23
2018,9,3,15,0,748.0,138.0,3.7,23.1,625.0,427.95,321.53
2018,9,3,15,15,729.0,134.0,3.7,23.1,582.0,369.0,271.65
2018,9,3,15,30,710.0,130.0,3.7,23.1,539.0,311.43,222.01
2018,9,3,15,45,682.5,124.5,3.75,22.1,490.5,252.38,172.23
2018,9,3,16,0,655.0,119.0,3.8,21.1,442.0,196.35,126.24
2018,9,3,16,15,612.5,114.5,3.75,20.55,391.0,142.91,87.32
2018,9,3,16,30,570.0,110.0,3.7,20.0,340.0,94.94,62.44
2018,9,3,16,45,478.5,103.0,3.65,19.4,277.5,73.11,58.39
2018,9,3,17,0,387.0,96.0,3.6,18.8,215.0,69.19,55.19
2018,9,3,17,15,370.0,81.5,3.5,18.25,178.0,60.04,47.22
2018,9,3,17,30,353.0,67.0,3.4,17.7,141.0,50.42,38.61
2018,9,3,17,45,285.5,53.0,3.25,17.15,101.5,40.57,29.55
2018,9,3,18,0,218.0,39.0,3.1,16.6,62.0,30.37,19.59
2018,9,3,18,15,127.5,23.5,3.0,16.3,35.0,18.56,0.0
2018,9,3,18,30,37.0,8.0,2.9,16.0,8.0,7.28,0.0
2018,9,3,18,45,18.5,4.0,2.8,15.7,4.0,0.0,0.0
2018,9,3,19,0,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,2.65,15.3,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,2.55,15.1,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,2.5,14.95,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,2.45,14.55,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,2.35,14.25,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,2.2,13.75,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,2.2,13.55,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,2.25,13.4,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,2.3,13.25,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,2.3,13.15,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,2.3,13.05,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,2.25,12.95,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,2.15,12.9,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,2.1,12.85,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,2.05,12.8,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,2.1,13.25,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,9,4,5,45,10.5,3.5,2.3,14.1,4.0,6.77,0.0
2018,9,4,6,0,21.0,7.0,2.4,14.5,8.0,18.6,0.0
2018,9,4,6,15,10.5,12.0,2.45,15.0,12.5,15.53,6.67
2018,9,4,6,30,0.0,17.0,2.5,15.5,17.0,14.94,6.85
2018,9,4,6,45,0.0,25.0,2.55,15.95,25.0,22.0,13.01
2018,9,4,7,0,0.0,33.0,2.6,16.4,33.0,29.06,19.12
2018,9,4,7,15,0.0,43.0,2.55,16.9,43.0,37.92,26.64
2018,9,4,7,30,0.0,53.0,2.5,17.4,53.0,46.78,34.05
2018,9,4,7,45,0.0,71.5,2.45,17.9,71.5,63.22,47.67
2018,9,4,8,0,0.0,90.0,2.4,18.4,90.0,80.45,61.73
2018,9,4,8,15,1.0,120.5,2.35,18.95,121.0,110.81,86.36
2018,9,4,8,30,2.0,151.0,2.3,19.5,152.0,141.58,110.84
2018,9,4,8,45,5.5,173.0,2.25,20.05,176.0,166.07,129.98
2018,9,4,9,0,9.0,195.0,2.2,20.6,200.0,190.73,148.95
2018,9,4,9,15,22.0,229.5,2.15,21.1,244.0,237.51,185.33
2018,9,4,9,30,35.0,264.0,2.1,21.6,288.0,302.12,234.49
2018,9,4,9,45,68.0,301.5,2.1,22.1,351.0,374.89,289.37
2018,9,4,10,0,101.0,339.0,2.1,22.6,414.0,447.98,342.96
2018,9,4,10,15,302.0,303.5,2.1,23.05,539.5,645.5,489.65
2018,9,4,10,30,503.0,268.0,2.1,23.5,665.0,826.21,615.77
2018,9,4,10,45,695.0,192.5,2.15,23.9,756.5,941.84,692.75
2018,9,4,11,0,887.0,117.0,2.2,24.3,848.0,1027.72,745.9
2018,9,4,11,15,891.0,118.0,2.25,24.6,863.0,1021.97,740.45
2018,9,4,11,30,895.0,119.0,2.3,24.9,878.0,1012.39,733.66
2018,9,4,11,45,897.0,119.5,2.35,25.2,884.5,996.54,722.99
2018,9,4,12,0,899.0,120.0,2.4,25.5,891.0,977.0,710.08
2018,9,4,12,15,898.5,119.5,2.5,25.6,889.0,950.55,693.76
2018,9,4,12,30,898.0,119.0,2.6,25.7,887.0,920.75,675.19
2018,9,4,12,45,896.0,118.5,2.65,25.85,877.0,886.45,652.98
2018,9,4,13,0,894.0,118.0,2.7,26.0,867.0,849.15,628.67
2018,9,4,13,15,889.0,117.0,2.8,25.95,849.0,806.24,601.13
2018,9,4,13,30,884.0,116.0,2.9,25.9,831.0,760.93,571.58
2018,9,4,13,45,877.5,115.0,3.0,25.85,806.0,712.4,537.67
2018,9,4,14,0,871.0,114.0,3.1,25.8,781.0,662.04,501.01
2018,9,4,14,15,861.0,112.0,3.2,25.55,748.5,607.14,460.29
2018,9,4,14,30,851.0,110.0,3.3,25.3,716.0,550.73,417.04
2018,9,4,14,45,838.0,108.0,3.4,25.05,678.0,491.83,370.38
2018,9,4,15,0,825.0,106.0,3.5,24.8,640.0,432.86,322.02
2018,9,4,15,15,808.0,103.0,3.5,24.8,596.5,371.83,270.27
2018,9,4,15,30,791.0,100.0,3.5,24.8,553.0,311.79,218.32
2018,9,4,15,45,767.5,96.5,3.55,23.95,505.0,251.14,166.71
2018,9,4,16,0,744.0,93.0,3.6,23.1,457.0,192.86,118.65
2018,9,4,16,15,711.5,89.0,3.6,22.45,406.5,130.91,73.29
2018,9,4,16,30,679.0,85.0,3.6,21.8,356.0,77.42,46.54
2018,9,4,16,45,634.5,79.5,3.55,21.15,304.5,56.7,43.8
2018,9,4,17,0,590.0,74.0,3.5,20.5,253.0,54.41,41.98
2018,9,4,17,15,526.5,66.0,3.4,19.75,202.5,49.9,38.09
2018,9,4,17,30,463.0,58.0,3.3,19.0,152.0,45.27,33.88
2018,9,4,17,45,368.0,47.0,3.2,18.2,108.0,37.68,26.85
2018,9,4,18,0,273.0,36.0,3.1,17.4,64.0,28.18,17.43
2018,9,4,18,15,160.5,22.0,3.0,17.0,36.0,17.44,0.0
2018,9,4,18,30,48.0,8.0,2.9,16.6,8.0,7.28,0.0
2018,9,4,18,45,24.0,4.0,2.85,16.2,4.0,0.0,0.0
2018,9,4,19,0,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,2.75,15.6,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,2.7,15.25,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,2.7,14.75,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,2.7,14.55,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,2.65,14.4,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,2.55,14.2,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,2.35,13.8,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,2.25,13.65,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,2.2,13.35,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,2.2,13.25,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,2.2,12.95,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,2.2,12.85,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,2.15,12.75,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,2.05,12.65,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,1.95,12.55,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,2.0,12.85,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,9,5,5,45,5.0,4.5,2.25,13.55,4.5,5.8,0.0
2018,9,5,6,0,10.0,9.0,2.4,13.9,9.0,13.83,0.0
2018,9,5,6,15,5.0,17.5,2.45,14.35,17.5,17.98,8.51
2018,9,5,6,30,0.0,26.0,2.5,14.8,26.0,22.89,13.52
2018,9,5,6,45,0.0,38.5,2.55,15.25,38.5,33.95,23.18
2018,9,5,7,0,0.0,51.0,2.6,15.7,51.0,45.03,32.75
2018,9,5,7,15,0.0,61.0,2.6,16.15,61.0,53.9,40.29
2018,9,5,7,30,0.0,71.0,2.6,16.6,71.0,63.04,47.9
2018,9,5,7,45,0.0,86.0,2.6,17.1,86.0,77.2,59.54
2018,9,5,8,0,0.0,101.0,2.6,17.6,101.0,91.36,71.0
2018,9,5,8,15,0.0,118.0,2.6,18.05,118.0,107.53,83.95
2018,9,5,8,30,0.0,135.0,2.6,18.5,135.0,123.7,96.72
2018,9,5,8,45,3.0,158.0,2.65,19.0,160.0,148.64,116.52
2018,9,5,9,0,6.0,181.0,2.7,19.5,185.0,173.76,136.16
2018,9,5,9,15,9.5,199.0,2.75,19.9,205.5,194.38,152.08
2018,9,5,9,30,13.0,217.0,2.8,20.3,226.0,215.09,167.89
2018,9,5,9,45,16.5,236.5,2.9,20.7,248.5,237.34,184.78
2018,9,5,10,0,20.0,256.0,3.0,21.1,271.0,259.55,201.48
2018,9,5,10,15,21.5,269.5,3.05,21.4,286.0,273.6,211.74
2018,9,5,10,30,23.0,283.0,3.1,21.7,301.0,287.53,221.88
2018,9,5,10,45,23.5,292.5,3.2,22.0,311.5,296.3,228.07
2018,9,5,11,0,24.0,302.0,3.3,22.3,322.0,304.92,234.16
2018,9,5,11,15,29.0,316.0,3.4,22.45,340.5,337.94,258.99
2018,9,5,11,30,34.0,330.0,3.5,22.6,359.0,354.65,271.36
2018,9,5,11,45,39.0,345.0,3.6,22.7,378.5,371.75,284.1
2018,9,5,12,0,44.0,360.0,3.7,22.8,398.0,388.1,296.27
2018,9,5,12,15,64.0,374.0,3.8,22.75,429.0,416.31,317.97
2018,9,5,12,30,84.0,388.0,3.9,22.7,460.0,442.7,338.17
2018,9,5,12,45,99.0,394.0,4.0,22.65,477.5,454.99,347.76
2018,9,5,13,0,114.0,400.0,4.1,22.6,495.0,474.15,362.39
2018,9,5,13,15,191.5,372.5,4.15,22.45,528.0,498.34,382.64
2018,9,5,13,30,269.0,345.0,4.2,22.3,561.0,521.96,401.91
2018,9,5,13,45,335.5,322.5,4.3,22.1,583.5,528.44,407.97
2018,9,5,14,0,402.0,300.0,4.4,21.9,606.0,531.98,411.38
2018,9,5,14,15,609.0,210.5,4.4,21.55,652.5,548.45,425.33
2018,9,5,14,30,816.0,121.0,4.4,21.2,699.0,540.82,418.78
2018,9,5,14,45,813.5,115.5,4.45,20.9,665.0,485.45,373.39
2018,9,5,15,0,811.0,110.0,4.5,20.6,631.0,428.95,325.67
2018,9,5,15,15,794.0,106.5,4.5,20.6,587.5,368.25,272.99
2018,9,5,15,30,777.0,103.0,4.5,20.6,544.0,308.57,220.25
2018,9,5,15,45,754.5,99.0,4.45,19.65,497.0,248.57,168.16
2018,9,5,16,0,732.0,95.0,4.4,18.7,450.0,186.23,116.0
2018,9,5,16,15,702.0,90.0,4.35,18.2,400.0,128.99,73.75
2018,9,5,16,30,672.0,85.0,4.3,17.7,350.0,75.45,46.9
2018,9,5,16,45,629.0,79.0,4.25,17.2,299.0,56.5,44.36
2018,9,5,17,0,586.0,73.0,4.2,16.7,248.0,53.81,42.12
2018,9,5,17,15,523.0,65.0,4.1,16.2,198.0,49.28,38.1
2018,9,5,17,30,460.0,57.0,4.0,15.7,148.0,44.62,33.75
2018,9,5,17,45,363.5,46.0,3.9,15.25,104.5,37.0,26.54
2018,9,5,18,0,267.0,35.0,3.8,14.8,61.0,27.44,16.68
2018,9,5,18,15,151.0,20.5,3.65,14.55,33.5,16.27,0.0
2018,9,5,18,30,35.0,6.0,3.5,14.3,6.0,5.46,0.0
2018,9,5,18,45,17.5,3.0,3.4,14.05,3.0,0.0,0.0
2018,9,5,19,0,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,3.0,13.55,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,2.85,13.45,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,2.75,13.35,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,2.7,13.25,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,2.7,13.15,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,2.7,13.05,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,2.65,12.95,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,2.55,12.9,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,2.5,12.85,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,2.45,12.75,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,2.35,12.45,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,2.3,12.35,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,2.25,12.05,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,2.15,11.9,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,2.05,11.7,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,2.1,11.75,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,9,6,5,45,2.5,2.5,2.3,12.4,2.5,3.13,0.0
2018,9,6,6,0,5.0,5.0,2.4,12.7,5.0,6.46,0.0
2018,9,6,6,15,2.5,10.0,2.4,13.15,10.0,9.92,2.12
2018,9,6,6,30,0.0,15.0,2.4,13.6,15.0,13.18,5.42
2018,9,6,6,45,0.0,21.5,2.4,14.05,21.5,18.91,10.49
2018,9,6,7,0,0.0,28.0,2.4,14.5,28.0,24.64,15.5
2018,9,6,7,15,0.0,34.0,2.4,15.0,34.0,29.95,20.06
2018,9,6,7,30,0.0,40.0,2.4,15.5,40.0,35.26,24.53
2018,9,6,7,45,0.0,57.5,2.4,15.95,57.5,50.78,37.57
2018,9,6,8,0,0.0,75.0,2.4,16.4,75.0,66.34,50.45
2018,9,6,8,15,0.0,97.5,2.45,17.0,97.5,87.34,67.62
2018,9,6,8,30,0.0,120.0,2.5,17.6,120.0,108.84,84.91
2018,9,6,8,45,0.5,132.5,2.5,18.15,133.0,121.0,94.37
2018,9,6,9,0,1.0,145.0,2.5,18.7,146.0,133.19,103.76
2018,9,6,9,15,3.5,165.5,2.6,19.15,168.0,155.19,121.08
2018,9,6,9,30,6.0,186.0,2.7,19.6,190.0,177.29,138.25
2018,9,6,9,45,8.0,203.0,2.8,20.1,208.5,195.46,152.1
2018,9,6,10,0,10.0,220.0,2.9,20.6,227.0,213.62,165.81
2018,9,6,10,15,21.0,258.5,2.95,20.95,274.5,262.19,203.43
2018,9,6,10,30,32.0,297.0,3.0,21.3,322.0,328.01,253.44
2018,9,6,10,45,85.0,334.5,3.05,21.7,403.5,419.47,323.27
2018,9,6,11,0,138.0,372.0,3.1,22.1,485.0,526.97,402.62
2018,9,6,11,15,185.5,384.5,3.1,22.4,539.0,582.31,442.63
2018,9,6,11,30,233.0,397.0,3.1,22.7,593.0,635.26,480.5
2018,9,6,11,45,417.0,328.5,3.1,22.95,682.5,760.82,572.92
2018,9,6,12,0,601.0,260.0,3.1,23.2,772.0,853.35,639.69
2018,9,6,12,15,764.0,183.0,3.1,23.4,832.0,898.7,671.19
2018,9,6,12,30,927.0,106.0,3.1,23.6,892.0,931.41,692.44
2018,9,6,12,45,931.0,102.0,3.1,23.8,883.5,897.71,669.22
2018,9,6,13,0,935.0,98.0,3.1,24.0,875.0,860.55,644.15
2018,9,6,13,15,931.5,97.0,3.15,24.0,857.0,817.2,615.49
2018,9,6,13,30,928.0,96.0,3.2,24.0,839.0,771.19,584.71
2018,9,6,13,45,922.0,94.5,3.2,24.05,813.5,720.57,548.85
2018,9,6,14,0,916.0,93.0,3.2,24.1,788.0,667.96,509.55
2018,9,6,14,15,907.5,91.5,3.2,24.0,755.5,612.16,467.08
2018,9,6,14,30,899.0,90.0,3.2,23.9,723.0,555.11,422.34
2018,9,6,14,45,888.0,88.0,3.2,23.8,684.5,495.46,374.16
2018,9,6,15,0,877.0,86.0,3.2,23.7,646.0,435.37,324.03
2018,9,6,15,15,861.5,83.5,3.2,23.7,602.0,373.11,270.72
2018,9,6,15,30,846.0,81.0,3.2,23.7,558.0,311.49,216.87
2018,9,6,15,45,825.5,78.5,3.2,23.2,510.0,244.98,159.75
2018,9,6,16,0,805.0,76.0,3.2,22.7,462.0,184.48,109.46
2018,9,6,16,15,778.0,72.5,3.2,22.25,411.5,124.74,66.44
2018,9,6,16,30,751.0,69.0,3.2,21.8,361.0,68.25,40.14
2018,9,6,16,45,711.5,64.0,3.15,21.4,308.5,50.19,38.13
2018,9,6,17,0,672.0,59.0,3.1,21.0,256.0,47.46,35.85
2018,9,6,17,15,611.0,53.5,3.0,20.2,205.0,40.38,29.69
2018,9,6,17,30,550.0,48.0,2.9,19.4,154.0,37.33,26.86
2018,9,6,17,45,450.5,39.5,2.8,18.65,108.5,31.55,21.4
2018,9,6,18,0,351.0,31.0,2.7,17.9,63.0,25.67,14.57
2018,9,6,18,15,202.0,18.5,2.7,17.45,34.5,16.83,0.0
2018,9,6,18,30,53.0,6.0,2.7,17.0,6.0,5.46,0.0
2018,9,6,18,45,26.5,3.0,2.7,16.5,3.0,0.0,0.0
2018,9,6,19,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,2.65,15.35,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,2.6,14.95,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,2.55,14.65,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,2.5,14.35,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,2.45,14.05,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,2.35,13.6,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,2.3,13.15,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,2.25,12.55,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,2.15,12.45,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,2.05,12.35,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,1.95,12.25,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,1.85,12.15,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,1.75,12.1,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,1.65,12.05,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,9,7,5,45,31.0,5.0,1.65,13.2,6.5,4.55,0.0
2018,9,7,6,0,62.0,10.0,1.7,13.6,13.0,45.02,0.0
2018,9,7,6,15,44.5,16.5,1.65,14.15,20.0,46.36,30.13
2018,9,7,6,30,27.0,23.0,1.6,14.7,27.0,39.52,27.59
2018,9,7,6,45,24.0,35.0,1.6,15.3,39.5,45.76,33.53
2018,9,7,7,0,21.0,47.0,1.6,15.9,52.0,57.16,43.48
2018,9,7,7,15,10.5,62.0,1.55,16.55,64.5,62.03,47.39
2018,9,7,7,30,0.0,77.0,1.5,17.2,77.0,69.18,52.94
2018,9,7,7,45,12.5,115.0,1.45,17.9,120.5,116.93,92.73
2018,9,7,8,0,25.0,153.0,1.4,18.6,164.0,177.93,142.16
2018,9,7,8,15,57.0,183.0,1.4,19.3,212.0,238.25,190.32
2018,9,7,8,30,89.0,213.0,1.4,20.0,260.0,300.5,238.6
2018,9,7,8,45,240.0,212.5,1.4,20.65,353.5,469.67,369.59
2018,9,7,9,0,391.0,212.0,1.4,21.3,447.0,633.04,488.29
2018,9,7,9,15,592.5,168.0,1.45,22.0,552.5,791.53,598.81
2018,9,7,9,30,794.0,124.0,1.5,22.7,658.0,941.52,694.49
2018,9,7,9,45,853.0,108.5,1.55,23.35,709.0,992.36,722.96
2018,9,7,10,0,912.0,93.0,1.6,24.0,760.0,1030.55,744.16
2018,9,7,10,15,920.5,94.0,1.7,24.45,789.5,1044.77,751.65
2018,9,7,10,30,929.0,95.0,1.8,24.9,819.0,1055.12,757.1
2018,9,7,10,45,935.0,95.5,1.9,25.4,841.0,1058.41,758.1
2018,9,7,11,0,941.0,96.0,2.0,25.9,863.0,1057.67,756.76
2018,9,7,11,15,944.5,96.5,2.1,26.15,877.5,1050.36,752.17
2018,9,7,11,30,948.0,97.0,2.2,26.4,892.0,1039.02,745.19
2018,9,7,11,45,950.0,97.0,2.3,26.7,898.0,1021.7,734.35
2018,9,7,12,0,952.0,97.0,2.4,27.0,904.0,1000.48,721.09
2018,9,7,12,15,952.5,96.0,2.55,27.15,902.0,973.05,704.73
2018,9,7,12,30,953.0,95.0,2.7,27.3,900.0,942.02,685.86
2018,9,7,12,45,952.0,94.0,2.85,27.45,890.0,906.23,663.65
2018,9,7,13,0,951.0,93.0,3.0,27.6,880.0,867.19,639.0
2018,9,7,13,15,947.0,92.5,3.1,27.5,862.0,823.26,611.02
2018,9,7,13,30,943.0,92.0,3.2,27.4,844.0,776.66,580.83
2018,9,7,13,45,937.0,91.0,3.3,27.35,818.0,725.77,545.99
2018,9,7,14,0,931.0,90.0,3.4,27.3,792.0,672.85,507.45
2018,9,7,14,15,912.5,92.5,3.5,27.1,756.0,614.18,463.7
2018,9,7,14,30,894.0,95.0,3.6,26.9,720.0,555.19,418.26
2018,9,7,14,45,893.5,89.0,3.7,26.7,684.5,496.98,371.81
2018,9,7,15,0,893.0,83.0,3.8,26.5,649.0,437.2,322.34
2018,9,7,15,15,877.5,80.5,3.8,26.5,604.5,373.99,268.48
2018,9,7,15,30,862.0,78.0,3.8,26.5,560.0,311.39,214.12
2018,9,7,15,45,842.0,75.0,3.85,25.8,511.5,248.3,160.15
2018,9,7,16,0,822.0,72.0,3.9,25.1,463.0,181.72,105.62
2018,9,7,16,15,795.0,68.5,3.85,24.55,411.5,120.95,62.58
2018,9,7,16,30,768.0,65.0,3.8,24.0,360.0,63.42,36.99
2018,9,7,16,45,728.0,61.0,3.75,23.45,307.5,47.99,35.9
2018,9,7,17,0,688.0,57.0,3.7,22.9,255.0,45.99,34.28
2018,9,7,17,15,627.0,50.5,3.55,22.05,203.0,41.7,30.57
2018,9,7,17,30,566.0,44.0,3.4,21.2,151.0,34.17,23.88
2018,9,7,17,45,464.5,36.0,3.25,20.35,105.5,28.66,18.7
2018,9,7,18,0,363.0,28.0,3.1,19.5,60.0,23.07,11.86
2018,9,7,18,15,209.0,17.0,3.1,18.95,32.5,15.46,0.0
2018,9,7,18,30,55.0,6.0,3.1,18.4,5.0,0.0,0.0
2018,9,7,18,45,27.5,3.0,3.1,17.85,2.5,0.0,0.0
2018,9,7,19,0,0.0,0.0,3.1,17.3,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,3.1,17.05,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,3.1,16.8,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,3.1,15.65,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,3.1,15.35,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,3.05,14.9,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,2.95,14.65,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,2.85,14.4,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,2.75,14.25,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,2.65,13.75,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,2.55,13.45,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,2.5,13.35,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,2.45,13.05,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,2.45,12.95,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,2.5,12.85,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,9,8,5,45,102.5,9.0,2.85,13.95,13.5,8.19,0.0
2018,9,8,6,0,205.0,18.0,3.0,14.3,27.0,98.25,0.0
2018,9,8,6,15,346.5,27.5,3.0,14.8,66.5,218.36,157.06
2018,9,8,6,30,488.0,37.0,3.0,15.3,106.0,321.7,257.41
2018,9,8,6,45,563.0,43.5,3.05,15.8,155.0,398.82,326.26
2018,9,8,7,0,638.0,50.0,3.1,16.3,204.0,479.07,394.74
2018,9,8,7,15,685.0,54.5,3.05,16.9,256.0,548.29,451.02
2018,9,8,7,30,732.0,59.0,3.0,17.5,308.0,619.94,504.95
2018,9,8,7,45,764.0,62.5,2.9,18.15,359.5,680.82,547.82
2018,9,8,8,0,796.0,66.0,2.8,18.8,411.0,741.88,589.15
2018,9,8,8,15,818.5,70.0,2.8,19.45,461.0,795.33,624.09
2018,9,8,8,30,841.0,74.0,2.8,20.1,511.0,839.12,651.3
2018,9,8,8,45,857.5,76.0,2.8,20.8,556.5,881.13,676.61
2018,9,8,9,0,874.0,78.0,2.8,21.5,602.0,920.8,699.83
2018,9,8,9,15,884.5,81.5,2.8,22.1,643.0,953.92,718.53
2018,9,8,9,30,895.0,85.0,2.8,22.7,684.0,983.84,734.92
2018,9,8,9,45,901.0,88.5,2.8,23.25,718.5,1005.87,746.15
2018,9,8,10,0,907.0,92.0,2.8,23.8,753.0,1024.18,755.0
2018,9,8,10,15,914.0,93.5,2.85,24.3,781.5,1037.36,761.21
2018,9,8,10,30,921.0,95.0,2.9,24.8,810.0,1046.67,765.06
2018,9,8,10,45,926.0,96.0,2.95,25.3,831.5,1049.43,764.85
2018,9,8,11,0,931.0,97.0,3.0,25.8,853.0,1048.19,762.26
2018,9,8,11,15,934.0,98.0,3.1,26.1,867.0,1040.92,757.01
2018,9,8,11,30,937.0,99.0,3.2,26.4,881.0,1029.66,749.33
2018,9,8,11,45,938.0,99.5,3.3,26.75,887.0,1011.99,737.45
2018,9,8,12,0,939.0,100.0,3.4,27.1,893.0,990.49,723.17
2018,9,8,12,15,942.0,97.5,3.55,27.2,891.5,963.99,706.68
2018,9,8,12,30,945.0,95.0,3.7,27.3,890.0,933.8,687.66
2018,9,8,12,45,946.5,92.5,3.8,27.45,880.5,898.77,664.83
2018,9,8,13,0,948.0,90.0,3.9,27.6,871.0,860.38,639.59
2018,9,8,13,15,944.5,89.5,4.0,27.6,853.0,816.9,611.03
2018,9,8,13,30,941.0,89.0,4.1,27.6,835.0,770.72,580.27
2018,9,8,13,45,917.0,96.0,4.2,27.6,804.0,715.38,541.29
2018,9,8,14,0,893.0,103.0,4.3,27.6,773.0,659.49,499.73
2018,9,8,14,15,890.5,98.5,4.4,27.4,742.5,605.3,458.88
2018,9,8,14,30,888.0,94.0,4.5,27.2,712.0,549.33,415.31
2018,9,8,14,45,885.0,89.0,4.55,27.05,675.5,491.13,368.33
2018,9,8,15,0,882.0,84.0,4.6,26.9,639.0,431.65,318.68
2018,9,8,15,15,842.0,87.5,4.6,26.9,587.5,362.52,260.63
2018,9,8,15,30,802.0,91.0,4.6,26.9,536.0,299.7,206.83
2018,9,8,15,45,776.0,88.0,4.65,26.1,487.0,238.33,154.79
2018,9,8,16,0,750.0,85.0,4.7,25.3,438.0,179.64,107.1
2018,9,8,16,15,698.0,83.0,4.65,24.65,382.0,117.78,64.13
2018,9,8,16,30,646.0,81.0,4.6,24.0,326.0,66.5,42.3
2018,9,8,16,45,619.5,72.0,4.6,23.3,278.5,51.7,39.12
2018,9,8,17,0,593.0,63.0,4.6,22.6,231.0,46.47,34.73
2018,9,8,17,15,580.5,54.0,4.5,21.7,190.0,41.0,29.98
2018,9,8,17,30,568.0,45.0,4.4,20.8,149.0,35.19,24.76
2018,9,8,17,45,453.5,36.5,4.3,19.9,102.5,29.26,19.15
2018,9,8,18,0,339.0,28.0,4.2,19.0,56.0,23.25,11.25
2018,9,8,18,15,187.0,16.5,4.15,18.45,30.0,15.01,0.0
2018,9,8,18,30,35.0,5.0,4.1,17.9,4.0,0.0,0.0
2018,9,8,18,45,17.5,2.5,4.05,17.3,2.0,0.0,0.0
2018,9,8,19,0,0.0,0.0,4.0,16.7,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,4.0,16.45,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,4.0,16.2,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,3.95,15.9,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,3.85,15.4,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,3.75,15.05,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,3.6,14.75,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,3.4,14.45,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,3.05,13.95,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,2.65,13.25,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,2.5,12.85,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,2.45,12.6,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,2.35,12.6,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,2.3,12.55,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,2.25,12.45,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,2.15,12.3,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,2.1,12.55,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,9,9,5,45,82.0,9.5,2.1,13.25,12.5,0.0,0.0
2018,9,9,6,0,164.0,19.0,2.1,13.6,25.0,82.87,0.0
2018,9,9,6,15,303.0,30.0,2.15,14.2,63.5,201.1,142.1
