Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,9,6,30,442.0,41.0,2.2,14.8,102.0,302.96,241.89
2018,9,9,6,45,455.5,53.0,2.2,15.35,139.5,349.58,285.61
2018,9,9,7,0,469.0,65.0,2.2,15.9,177.0,396.75,326.91
2018,9,9,7,15,464.0,82.5,2.1,16.5,216.0,432.59,356.35
2018,9,9,7,30,459.0,100.0,2.0,17.1,255.0,471.76,386.38
2018,9,9,7,45,608.5,90.5,1.9,17.65,331.0,601.38,485.58
2018,9,9,8,0,758.0,81.0,1.8,18.2,407.0,730.34,576.47
2018,9,9,8,15,795.0,81.5,1.75,18.85,460.0,790.38,614.33
2018,9,9,8,30,832.0,82.0,1.7,19.5,513.0,849.97,651.21
2018,9,9,8,45,849.0,85.5,1.65,20.2,559.0,894.33,676.47
2018,9,9,9,0,866.0,89.0,1.6,20.9,605.0,926.95,693.44
2018,9,9,9,15,882.0,90.0,1.6,21.55,647.0,961.89,712.53
2018,9,9,9,30,898.0,91.0,1.6,22.2,689.0,993.91,729.44
2018,9,9,9,45,897.5,96.0,1.65,22.9,720.5,1011.13,737.34
2018,9,9,10,0,897.0,101.0,1.7,23.6,752.0,1024.42,742.97
2018,9,9,10,15,891.0,109.0,1.75,24.15,776.5,1031.61,745.31
2018,9,9,10,30,885.0,117.0,1.8,24.7,801.0,1034.64,745.23
2018,9,9,10,45,915.5,107.0,1.85,25.25,831.5,1050.65,753.5
2018,9,9,11,0,946.0,97.0,1.9,25.8,862.0,1062.6,759.14
2018,9,9,11,15,947.5,97.5,2.05,26.2,874.5,1053.04,753.29
2018,9,9,11,30,949.0,98.0,2.2,26.6,887.0,1039.49,745.14
2018,9,9,11,45,949.5,98.5,2.3,27.0,892.5,1021.02,733.32
2018,9,9,12,0,950.0,99.0,2.4,27.4,898.0,998.71,719.1
2018,9,9,12,15,947.0,100.5,2.6,27.55,895.0,970.51,702.72
2018,9,9,12,30,944.0,102.0,2.8,27.7,892.0,938.85,683.82
2018,9,9,12,45,939.5,102.5,3.0,27.8,880.5,901.62,661.05
2018,9,9,13,0,935.0,103.0,3.2,27.9,869.0,861.4,635.9
2018,9,9,13,15,931.0,102.5,3.35,27.85,851.0,817.79,608.12
2018,9,9,13,30,927.0,102.0,3.5,27.8,833.0,771.57,578.1
2018,9,9,13,45,920.0,101.0,3.65,27.75,807.0,720.45,542.55
2018,9,9,14,0,913.0,100.0,3.8,27.7,781.0,667.44,503.88
2018,9,9,14,15,880.5,106.5,3.85,27.45,740.0,605.06,457.12
2018,9,9,14,30,848.0,113.0,3.9,27.2,699.0,543.44,409.59
2018,9,9,14,45,849.5,105.5,4.0,27.0,664.5,486.06,363.74
2018,9,9,15,0,851.0,98.0,4.1,26.8,630.0,427.07,314.89
2018,9,9,15,15,843.0,93.0,4.1,26.8,588.5,365.69,262.41
2018,9,9,15,30,835.0,88.0,4.1,26.8,547.0,304.22,208.87
2018,9,9,15,45,796.5,87.5,4.2,26.0,493.5,240.29,155.26
2018,9,9,16,0,758.0,87.0,4.3,25.2,440.0,180.57,107.48
2018,9,9,16,15,745.5,79.0,4.3,24.55,393.0,121.27,65.65
2018,9,9,16,30,733.0,71.0,4.3,23.9,346.0,63.51,40.4
2018,9,9,16,45,666.0,67.5,4.3,23.25,288.5,48.73,36.58
2018,9,9,17,0,599.0,64.0,4.3,22.6,231.0,47.5,35.61
2018,9,9,17,15,556.5,55.0,4.2,21.75,184.5,41.92,30.75
2018,9,9,17,30,514.0,46.0,4.1,20.9,138.0,36.06,25.45
2018,9,9,17,45,404.0,36.5,4.05,20.0,94.0,29.35,19.11
2018,9,9,18,0,294.0,27.0,4.0,19.1,50.0,22.46,9.62
2018,9,9,18,15,157.0,15.0,3.95,18.55,26.0,13.64,0.0
2018,9,9,18,30,20.0,3.0,3.9,18.0,2.0,0.0,0.0
2018,9,9,18,45,10.0,1.5,3.85,17.4,1.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,3.8,16.8,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,3.75,16.55,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,3.7,16.3,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,3.6,15.7,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,3.45,15.1,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,3.35,14.75,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,3.25,14.45,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,3.15,14.2,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,2.95,13.8,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,2.7,13.35,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,2.65,13.1,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,2.6,12.95,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,2.55,12.8,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,2.5,12.65,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,2.45,12.55,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,2.35,12.4,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,2.25,12.25,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,2.2,12.15,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,2.2,12.05,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,2.25,12.35,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,9,10,5,45,82.0,8.5,2.35,13.05,11.5,0.0,0.0
2018,9,10,6,0,164.0,17.0,2.4,13.4,23.0,81.15,0.0
2018,9,10,6,15,298.5,28.0,2.4,13.95,60.5,196.94,136.4
2018,9,10,6,30,433.0,39.0,2.4,14.5,98.0,296.55,236.9
2018,9,10,6,45,511.0,48.0,2.45,15.05,147.0,375.83,307.39
2018,9,10,7,0,589.0,57.0,2.5,15.6,196.0,462.36,380.61
2018,9,10,7,15,639.5,63.0,2.35,16.2,248.0,533.09,437.61
2018,9,10,7,30,690.0,69.0,2.2,16.8,300.0,606.84,493.21
2018,9,10,7,45,723.0,74.5,2.05,17.4,351.5,665.06,533.51
2018,9,10,8,0,756.0,80.0,1.9,18.0,403.0,727.83,575.33
2018,9,10,8,15,780.5,84.0,1.85,18.75,452.5,781.49,609.32
2018,9,10,8,30,805.0,88.0,1.8,19.5,502.0,833.94,641.39
2018,9,10,8,45,822.0,92.0,1.7,20.2,548.0,878.04,666.35
2018,9,10,9,0,839.0,96.0,1.6,20.9,594.0,919.79,689.01
2018,9,10,9,15,858.0,96.5,1.6,21.6,636.5,956.56,709.13
2018,9,10,9,30,877.0,97.0,1.6,22.3,679.0,980.48,720.69
2018,9,10,9,45,893.5,96.5,1.6,23.0,716.0,1007.59,734.36
2018,9,10,10,0,910.0,96.0,1.6,23.7,753.0,1031.37,745.78
2018,9,10,10,15,917.5,96.5,1.65,24.3,781.5,1043.68,751.07
2018,9,10,10,30,925.0,97.0,1.7,24.9,810.0,1052.12,754.17
2018,9,10,10,45,930.0,98.5,1.75,25.45,831.5,1055.22,754.26
2018,9,10,11,0,935.0,100.0,1.8,26.0,853.0,1054.27,752.02
2018,9,10,11,15,938.0,100.5,1.9,26.4,866.5,1046.17,746.64
2018,9,10,11,30,941.0,101.0,2.0,26.8,880.0,1034.07,738.9
2018,9,10,11,45,941.5,101.5,2.1,27.25,885.5,1015.61,727.08
2018,9,10,12,0,942.0,102.0,2.2,27.7,891.0,993.33,712.9
2018,9,10,12,15,938.5,104.0,2.35,27.9,888.0,965.26,696.2
2018,9,10,12,30,935.0,106.0,2.5,28.1,885.0,933.78,677.12
2018,9,10,12,45,927.5,108.5,2.6,28.35,873.0,896.17,653.26
2018,9,10,13,0,920.0,111.0,2.7,28.6,861.0,855.76,627.35
2018,9,10,13,15,915.0,109.5,2.8,28.6,841.5,810.84,598.71
2018,9,10,13,30,910.0,108.0,2.9,28.6,822.0,763.47,568.0
2018,9,10,13,45,902.5,106.5,3.05,28.65,795.5,712.18,532.33
2018,9,10,14,0,895.0,105.0,3.2,28.7,769.0,659.12,493.93
2018,9,10,14,15,877.0,106.5,3.35,28.45,733.5,601.28,451.29
2018,9,10,14,30,859.0,108.0,3.5,28.2,698.0,542.69,406.6
2018,9,10,14,45,854.0,103.0,3.6,28.0,661.5,483.96,360.01
2018,9,10,15,0,849.0,98.0,3.7,27.8,625.0,424.33,311.0
2018,9,10,15,15,831.5,95.0,3.7,27.8,580.5,361.59,257.99
2018,9,10,15,30,814.0,92.0,3.7,27.8,536.0,299.9,204.94
2018,9,10,15,45,790.0,88.5,3.95,26.9,487.0,237.77,152.76
2018,9,10,16,0,766.0,85.0,4.2,26.0,438.0,178.08,104.85
2018,9,10,16,15,733.5,81.0,4.3,25.25,387.0,120.02,65.37
2018,9,10,16,30,701.0,77.0,4.4,24.5,336.0,60.77,46.6
2018,9,10,16,45,654.5,71.0,4.45,23.7,283.5,51.54,38.93
2018,9,10,17,0,608.0,65.0,4.5,22.9,231.0,48.56,36.47
2018,9,10,17,15,535.5,57.5,4.55,21.85,180.5,44.15,32.63
2018,9,10,17,30,463.0,50.0,4.6,20.8,130.0,39.66,28.49
2018,9,10,17,45,347.5,39.0,4.65,19.75,87.5,31.76,21.03
2018,9,10,18,0,232.0,28.0,4.7,18.7,45.0,23.62,8.83
2018,9,10,18,15,122.0,15.0,4.65,18.15,23.5,13.64,0.0
2018,9,10,18,30,12.0,2.0,4.6,17.6,2.0,0.0,0.0
2018,9,10,18,45,6.0,1.0,4.5,17.0,1.0,0.0,0.0
2018,9,10,19,0,0.0,0.0,4.4,16.4,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,4.35,16.2,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,4.25,15.8,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,4.2,15.6,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,4.15,15.3,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,4.05,15.1,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,3.95,14.85,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,3.85,14.6,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,3.75,14.4,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,3.35,13.75,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,3.3,12.75,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,3.3,12.45,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,3.25,12.35,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,3.15,12.25,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,9,11,5,45,73.5,8.5,3.4,12.85,11.0,0.0,0.0
2018,9,11,6,0,147.0,17.0,3.5,13.1,22.0,74.42,0.0
2018,9,11,6,15,279.0,28.5,3.55,13.55,58.5,187.45,126.75
2018,9,11,6,30,411.0,40.0,3.6,14.0,95.0,286.6,229.76
2018,9,11,6,45,489.5,49.0,3.65,14.45,143.0,365.16,300.66
2018,9,11,7,0,568.0,58.0,3.7,14.9,191.0,450.94,374.52
2018,9,11,7,15,619.0,65.0,3.65,15.5,242.5,522.28,433.49
2018,9,11,7,30,670.0,72.0,3.6,16.1,294.0,596.73,491.76
2018,9,11,7,45,703.0,78.0,3.5,16.7,345.5,658.7,536.75
2018,9,11,8,0,736.0,84.0,3.4,17.3,397.0,721.13,580.4
2018,9,11,8,15,760.5,88.5,3.35,17.9,446.0,770.26,613.0
2018,9,11,8,30,785.0,93.0,3.3,18.5,495.0,822.63,647.11
2018,9,11,8,45,802.5,97.5,3.2,19.15,540.5,867.13,674.3
2018,9,11,9,0,820.0,102.0,3.1,19.8,586.0,909.36,699.27
2018,9,11,9,15,835.0,104.5,3.1,20.35,627.0,944.25,719.7
2018,9,11,9,30,850.0,107.0,3.1,20.9,668.0,976.21,737.95
2018,9,11,9,45,861.0,108.5,3.1,21.4,702.5,999.85,750.62
2018,9,11,10,0,872.0,110.0,3.1,21.9,737.0,1009.23,753.85
2018,9,11,10,15,881.0,111.0,3.15,22.3,766.0,1023.11,761.03
2018,9,11,10,30,890.0,112.0,3.2,22.7,795.0,1033.28,765.82
2018,9,11,10,45,897.0,112.5,3.25,23.1,816.5,1037.04,766.55
2018,9,11,11,0,904.0,113.0,3.3,23.5,838.0,1036.89,764.92
2018,9,11,11,15,910.0,112.0,3.4,23.75,852.5,1030.19,760.01
2018,9,11,11,30,916.0,111.0,3.5,24.0,867.0,1019.56,752.67
2018,9,11,11,45,920.5,110.0,3.6,24.3,873.5,1003.56,741.77
2018,9,11,12,0,925.0,109.0,3.7,24.6,880.0,983.71,728.4
2018,9,11,12,15,930.5,105.0,3.85,24.65,879.0,957.87,712.09
2018,9,11,12,30,936.0,101.0,4.0,24.7,878.0,928.28,693.19
2018,9,11,12,45,942.5,96.5,4.1,24.8,870.0,895.34,671.49
2018,9,11,13,0,949.0,92.0,4.2,24.9,862.0,858.73,647.15
2018,9,11,13,15,946.0,90.5,4.35,24.8,843.5,814.29,617.84
2018,9,11,13,30,943.0,89.0,4.5,24.7,825.0,767.14,586.32
2018,9,11,13,45,938.5,86.5,4.6,24.6,799.0,715.51,549.73
2018,9,11,14,0,934.0,84.0,4.7,24.5,773.0,661.74,509.45
2018,9,11,14,15,926.0,83.0,4.8,24.2,740.5,605.49,466.33
2018,9,11,14,30,918.0,82.0,4.9,23.9,708.0,547.92,420.64
2018,9,11,14,45,907.5,79.5,5.0,23.6,669.0,486.77,370.56
2018,9,11,15,0,897.0,77.0,5.1,23.3,630.0,425.14,318.32
2018,9,11,15,15,881.5,74.5,5.1,23.3,585.0,361.62,262.7
2018,9,11,15,30,866.0,72.0,5.1,23.3,540.0,298.76,206.78
2018,9,11,15,45,845.5,69.5,5.15,22.4,491.5,235.77,152.04
2018,9,11,16,0,825.0,67.0,5.2,21.5,443.0,169.44,97.44
2018,9,11,16,15,796.0,63.5,5.15,20.95,391.5,108.48,55.36
2018,9,11,16,30,767.0,60.0,5.1,20.4,340.0,51.03,38.97
2018,9,11,16,45,723.5,56.5,5.05,19.85,287.5,44.87,33.75
2018,9,11,17,0,680.0,53.0,5.0,19.3,235.0,43.16,32.3
2018,9,11,17,15,609.5,47.0,4.9,18.65,183.5,39.17,28.71
2018,9,11,17,30,539.0,41.0,4.8,18.0,132.0,32.2,22.32
2018,9,11,17,45,418.0,33.0,4.65,17.35,88.5,26.61,16.77
2018,9,11,18,0,297.0,25.0,4.5,16.7,45.0,21.0,5.27
2018,9,11,18,15,158.0,14.0,4.5,16.35,23.5,12.73,0.0
2018,9,11,18,30,19.0,3.0,4.5,16.0,2.0,0.0,0.0
2018,9,11,18,45,9.5,1.5,4.45,15.6,1.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,4.4,15.2,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,4.4,15.05,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,4.4,14.9,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,4.4,14.75,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,4.4,14.6,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,4.25,14.3,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,4.15,14.1,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,4.05,13.9,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,4.05,13.75,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,4.05,13.65,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,4.0,13.55,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,4.0,13.45,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,4.05,13.35,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,4.05,13.3,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,3.95,13.3,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,3.85,13.25,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,9,12,5,45,23.0,6.0,3.35,13.35,6.5,0.0,0.0
2018,9,12,6,0,46.0,12.0,3.4,13.5,13.0,29.39,0.0
2018,9,12,6,15,105.5,28.5,3.55,13.95,40.0,96.97,61.23
2018,9,12,6,30,165.0,45.0,3.7,14.4,67.0,153.75,121.62
2018,9,12,6,45,213.5,61.5,3.8,14.85,103.0,208.48,171.03
2018,9,12,7,0,262.0,78.0,3.9,15.3,139.0,281.19,233.83
2018,9,12,7,15,284.5,96.0,3.9,15.75,177.0,316.47,264.4
2018,9,12,7,30,307.0,114.0,3.9,16.2,215.0,366.2,305.29
2018,9,12,7,45,398.0,120.5,3.9,16.7,274.0,470.99,389.76
2018,9,12,8,0,489.0,127.0,3.9,17.2,333.0,567.39,464.95
2018,9,12,8,15,487.5,144.5,3.8,17.75,371.0,604.67,490.58
2018,9,12,8,30,486.0,162.0,3.7,18.3,409.0,639.79,514.12
2018,9,12,8,45,470.5,183.0,3.65,18.85,440.0,664.06,528.79
2018,9,12,9,0,455.0,204.0,3.6,19.4,471.0,685.13,540.87
2018,9,12,9,15,534.5,193.0,3.6,19.85,528.5,757.33,593.02
2018,9,12,9,30,614.0,182.0,3.6,20.3,586.0,838.6,649.0
2018,9,12,9,45,617.5,192.5,3.6,20.75,617.0,861.13,661.81
2018,9,12,10,0,621.0,203.0,3.6,21.2,648.0,880.69,672.93
2018,9,12,10,15,505.0,258.5,3.65,21.45,629.5,819.88,625.94
2018,9,12,10,30,389.0,314.0,3.7,21.7,611.0,744.03,568.3
2018,9,12,10,45,340.0,338.5,3.8,21.95,603.5,717.37,547.3
2018,9,12,11,0,291.0,363.0,3.9,22.2,596.0,688.89,524.69
2018,9,12,11,15,382.0,340.5,3.95,22.25,651.0,746.9,568.4
2018,9,12,11,30,473.0,318.0,4.0,22.3,706.0,816.54,618.74
2018,9,12,11,45,454.0,320.5,4.1,22.4,695.0,786.88,596.91
2018,9,12,12,0,435.0,323.0,4.2,22.5,684.0,755.81,574.61
2018,9,12,12,15,449.0,310.0,4.25,22.45,681.5,738.23,562.93
2018,9,12,12,30,463.0,297.0,4.3,22.4,679.0,718.17,549.3
2018,9,12,12,45,505.5,288.5,4.35,22.35,701.0,723.83,554.3
2018,9,12,13,0,548.0,280.0,4.4,22.3,723.0,724.71,555.6
2018,9,12,13,15,554.0,269.5,4.45,22.15,708.5,690.96,531.69
2018,9,12,13,30,560.0,259.0,4.5,22.0,694.0,655.15,505.98
2018,9,12,13,45,523.5,261.0,4.55,21.9,657.0,600.42,465.05
2018,9,12,14,0,487.0,263.0,4.6,21.8,620.0,547.64,424.94
2018,9,12,14,15,341.5,280.5,4.65,21.45,525.5,446.19,347.07
2018,9,12,14,30,196.0,298.0,4.7,21.1,431.0,361.68,281.53
2018,9,12,14,45,210.5,280.5,4.7,20.75,416.0,337.68,262.74
2018,9,12,15,0,225.0,263.0,4.7,20.4,401.0,311.93,241.79
2018,9,12,15,15,230.0,241.0,4.7,20.4,373.0,277.79,213.48
2018,9,12,15,30,235.0,219.0,4.7,20.4,345.0,241.12,182.73
2018,9,12,15,45,277.5,193.5,4.75,19.45,328.5,210.37,155.73
2018,9,12,16,0,320.0,168.0,4.8,18.5,312.0,174.7,125.03
2018,9,12,16,15,270.0,149.0,4.75,18.05,260.5,131.79,94.79
2018,9,12,16,30,220.0,130.0,4.7,17.6,209.0,95.7,78.53
2018,9,12,16,45,290.0,98.5,4.65,17.2,185.5,70.3,56.52
2018,9,12,17,0,360.0,67.0,4.6,16.8,162.0,49.27,38.03
2018,9,12,17,15,366.0,56.5,4.5,16.45,134.5,43.1,32.41
2018,9,12,17,30,372.0,46.0,4.4,16.1,107.0,36.28,26.02
2018,9,12,17,45,251.5,34.5,4.3,15.7,69.0,26.83,16.93
2018,9,12,18,0,131.0,23.0,4.2,15.3,31.0,18.11,1.2
2018,9,12,18,15,65.5,11.5,4.1,15.15,15.5,10.46,0.0
2018,9,12,18,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,3.9,14.85,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,3.75,14.65,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,3.65,14.55,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,3.6,14.45,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,3.55,14.35,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,3.45,14.2,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,3.35,14.05,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,3.25,13.95,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,3.2,13.85,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,3.2,13.75,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,3.2,13.65,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,3.15,13.55,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,3.05,13.45,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,2.95,13.35,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,2.85,13.25,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,2.8,13.15,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,2.8,13.05,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,2.8,12.95,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,9,13,5,45,24.0,6.0,3.1,13.5,6.5,0.0,0.0
2018,9,13,6,0,48.0,12.0,3.2,13.7,13.0,30.22,0.0
2018,9,13,6,15,122.0,28.0,3.35,14.1,41.0,113.37,69.34
2018,9,13,6,30,196.0,44.0,3.5,14.5,69.0,180.18,142.66
2018,9,13,6,45,276.0,57.5,3.65,14.95,110.5,251.39,206.38
2018,9,13,7,0,356.0,71.0,3.8,15.4,152.0,331.09,275.51
2018,9,13,7,15,509.5,69.0,3.8,15.85,217.5,454.3,378.6
2018,9,13,7,30,663.0,67.0,3.8,16.3,283.0,585.98,483.93
2018,9,13,7,45,715.5,68.0,3.85,16.75,337.0,652.33,533.1
2018,9,13,8,0,768.0,69.0,3.9,17.2,391.0,724.65,585.44
2018,9,13,8,15,794.0,72.0,3.85,17.7,440.5,778.47,621.98
2018,9,13,8,30,820.0,75.0,3.8,18.2,490.0,831.21,656.83
2018,9,13,8,45,839.0,77.0,3.75,18.7,535.5,866.06,678.07
2018,9,13,9,0,858.0,79.0,3.7,19.2,581.0,907.19,703.49
2018,9,13,9,15,869.5,82.0,3.65,19.6,621.0,939.89,722.84
2018,9,13,9,30,881.0,85.0,3.6,20.0,661.0,969.48,739.9
2018,9,13,9,45,888.5,88.0,3.5,20.4,695.5,991.78,751.51
2018,9,13,10,0,896.0,91.0,3.4,20.8,730.0,1010.45,760.66
2018,9,13,10,15,904.0,92.0,3.4,21.05,758.5,1023.54,767.33
2018,9,13,10,30,912.0,93.0,3.4,21.3,787.0,1032.8,771.6
2018,9,13,10,45,917.5,94.0,3.4,21.55,808.0,1035.63,771.77
2018,9,13,11,0,923.0,95.0,3.4,21.8,829.0,1034.48,769.51
2018,9,13,11,15,927.0,95.5,3.45,21.9,843.0,1027.27,764.26
2018,9,13,11,30,931.0,96.0,3.5,22.0,857.0,1016.08,756.55
2018,9,13,11,45,932.5,96.0,3.55,22.15,862.5,998.0,744.25
2018,9,13,12,0,934.0,96.0,3.6,22.3,868.0,976.12,729.53
2018,9,13,12,15,936.0,94.5,3.7,22.3,866.0,949.4,712.33
2018,9,13,12,30,938.0,93.0,3.8,22.3,864.0,919.06,692.62
2018,9,13,12,45,939.0,90.5,3.85,22.3,854.0,883.35,668.85
2018,9,13,13,0,940.0,88.0,3.9,22.3,844.0,844.33,642.66
2018,9,13,13,15,937.0,87.0,3.95,22.2,826.0,800.63,613.2
2018,9,13,13,30,934.0,86.0,4.0,22.1,808.0,754.24,581.53
2018,9,13,13,45,893.0,100.0,4.05,22.0,771.5,694.53,537.73
2018,9,13,14,0,852.0,114.0,4.1,21.9,735.0,637.06,493.73
2018,9,13,14,15,828.5,115.5,4.15,21.75,697.0,577.31,447.38
2018,9,13,14,30,805.0,117.0,4.2,21.6,659.0,518.09,400.1
2018,9,13,14,45,773.0,118.0,4.25,21.4,614.0,455.51,349.02
2018,9,13,15,0,741.0,119.0,4.3,21.2,569.0,392.42,296.33
2018,9,13,15,15,745.5,107.5,4.3,21.2,531.5,338.45,248.59
2018,9,13,15,30,750.0,96.0,4.3,21.2,494.0,280.38,196.7
2018,9,13,15,45,772.0,82.5,4.25,20.65,458.5,222.96,145.13
2018,9,13,16,0,794.0,69.0,4.2,20.1,423.0,162.46,93.65
2018,9,13,16,15,730.0,70.5,4.15,19.7,365.5,105.14,56.38
2018,9,13,16,30,666.0,72.0,4.1,19.3,308.0,51.08,39.21
2018,9,13,16,45,628.5,64.0,4.05,18.9,258.0,46.56,35.39
2018,9,13,17,0,591.0,56.0,4.0,18.5,208.0,41.81,31.21
2018,9,13,17,15,553.5,48.0,3.75,17.95,164.5,36.82,26.69
2018,9,13,17,30,516.0,40.0,3.5,17.4,121.0,31.61,21.78
2018,9,13,17,45,384.5,31.5,3.3,16.8,79.0,25.57,15.59
2018,9,13,18,0,253.0,23.0,3.1,16.2,37.0,19.48,0.0
2018,9,13,18,15,126.5,11.5,3.0,15.85,18.5,10.46,0.0
2018,9,13,18,30,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,2.85,15.15,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,2.75,14.2,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,2.65,13.85,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,2.55,13.6,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,2.45,13.2,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,2.25,12.6,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,2.15,12.2,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,2.1,12.05,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,2.05,11.9,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,2.0,11.55,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,1.95,11.45,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,1.9,11.15,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,1.9,11.05,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,1.9,10.95,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,1.95,11.25,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,9,14,5,45,5.5,3.5,2.05,11.9,3.5,0.0,0.0
2018,9,14,6,0,11.0,7.0,2.1,12.2,7.0,10.8,0.0
2018,9,14,6,15,7.0,21.5,2.25,12.8,21.5,25.28,10.43
2018,9,14,6,30,3.0,36.0,2.4,13.4,36.0,35.54,23.75
2018,9,14,6,45,33.5,56.5,2.5,13.95,63.5,79.94,62.36
2018,9,14,7,0,64.0,77.0,2.6,14.5,91.0,132.99,108.31
2018,9,14,7,15,63.0,93.5,2.55,14.95,110.5,141.47,115.86
2018,9,14,7,30,62.0,110.0,2.5,15.4,130.0,160.0,131.3
2018,9,14,7,45,56.5,133.5,2.45,15.85,154.0,183.65,150.27
2018,9,14,8,0,51.0,157.0,2.4,16.3,178.0,206.42,168.02
2018,9,14,8,15,85.0,182.5,2.35,16.8,223.0,264.15,214.87
2018,9,14,8,30,119.0,208.0,2.3,17.3,268.0,339.87,274.48
2018,9,14,8,45,175.0,230.5,2.2,17.8,327.5,418.07,334.93
2018,9,14,9,0,231.0,253.0,2.1,18.3,387.0,498.54,395.11
2018,9,14,9,15,377.5,232.0,2.05,18.9,469.5,633.7,496.13
2018,9,14,9,30,524.0,211.0,2.0,19.5,552.0,776.29,597.0
2018,9,14,9,45,567.5,208.0,1.95,20.05,595.5,821.4,624.9
2018,9,14,10,0,611.0,205.0,1.9,20.6,639.0,872.49,656.74
2018,9,14,10,15,528.0,249.0,1.9,21.05,634.5,832.37,624.69
2018,9,14,10,30,445.0,293.0,1.9,21.5,630.0,794.62,594.82
2018,9,14,10,45,441.0,304.5,1.85,22.0,646.0,798.23,595.01
2018,9,14,11,0,437.0,316.0,1.8,22.5,662.0,799.39,593.22
2018,9,14,11,15,483.0,304.0,1.9,22.75,692.5,823.18,610.22
2018,9,14,11,30,529.0,292.0,2.0,23.0,723.0,843.52,624.6
2018,9,14,11,45,600.0,261.0,2.05,23.3,752.5,867.71,641.77
2018,9,14,12,0,671.0,230.0,2.1,23.6,782.0,884.49,653.88
2018,9,14,12,15,659.0,233.0,2.2,23.7,773.5,853.59,633.19
2018,9,14,12,30,647.0,236.0,2.3,23.8,765.0,820.6,611.26
2018,9,14,12,45,724.5,197.0,2.4,23.9,782.0,819.8,613.09
2018,9,14,13,0,802.0,158.0,2.5,24.0,799.0,807.69,605.91
2018,9,14,13,15,810.5,149.5,2.65,23.95,784.5,769.16,580.88
2018,9,14,13,30,819.0,141.0,2.8,23.9,770.0,727.47,552.23
2018,9,14,13,45,827.5,131.0,2.9,23.85,748.5,681.28,519.26
2018,9,14,14,0,836.0,121.0,3.0,23.8,727.0,632.16,483.1
2018,9,14,14,15,789.5,130.0,3.1,23.65,681.5,567.22,433.86
2018,9,14,14,30,743.0,139.0,3.2,23.5,636.0,503.6,384.38
2018,9,14,14,45,736.0,130.5,3.3,23.3,598.5,446.28,338.32
2018,9,14,15,0,729.0,122.0,3.4,23.1,561.0,388.66,290.39
2018,9,14,15,15,719.0,112.5,3.4,23.1,518.5,329.14,239.35
2018,9,14,15,30,709.0,103.0,3.4,23.1,476.0,270.16,187.95
2018,9,14,15,45,687.5,96.5,3.5,22.4,430.0,212.11,138.56
2018,9,14,16,0,666.0,90.0,3.6,21.7,384.0,156.38,93.69
2018,9,14,16,15,527.0,101.5,3.65,21.2,316.5,109.43,67.04
2018,9,14,16,30,388.0,113.0,3.7,20.7,249.0,79.8,63.87
2018,9,14,16,45,314.0,100.5,3.7,20.15,199.0,72.24,57.53
2018,9,14,17,0,240.0,88.0,3.7,19.6,149.0,67.2,53.16
2018,9,14,17,15,197.0,71.0,3.65,19.0,113.0,55.02,42.33
2018,9,14,17,30,154.0,54.0,3.6,18.4,77.0,42.46,30.92
2018,9,14,17,45,107.5,36.5,3.6,17.75,49.5,29.16,18.17
2018,9,14,18,0,61.0,19.0,3.6,17.1,22.0,15.52,0.0
2018,9,14,18,15,30.5,9.5,3.5,16.75,11.0,8.64,0.0
2018,9,14,18,30,0.0,0.0,3.4,16.4,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,3.25,15.45,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,3.15,15.1,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,3.1,14.55,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,3.15,14.1,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,3.2,13.85,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,3.15,13.55,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,3.1,13.05,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,3.1,12.85,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,3.1,12.75,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,3.1,12.65,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,3.1,12.55,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,3.1,12.55,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,3.15,12.6,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,3.25,12.6,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,3.4,12.75,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,9,15,5,45,67.0,7.0,3.6,13.1,8.5,0.0,0.0
2018,9,15,6,0,134.0,14.0,3.7,13.3,17.0,66.77,0.0
2018,9,15,6,15,284.0,24.5,3.85,13.7,52.5,182.58,101.47
2018,9,15,6,30,434.0,35.0,4.0,14.1,88.0,294.44,233.93
2018,9,15,6,45,520.0,42.0,4.15,14.5,136.0,375.59,308.74
2018,9,15,7,0,606.0,49.0,4.3,14.9,184.0,464.77,386.48
2018,9,15,7,15,659.5,55.0,4.3,15.3,236.5,534.11,445.11
2018,9,15,7,30,713.0,61.0,4.3,15.7,289.0,611.04,505.61
2018,9,15,7,45,733.0,67.5,4.3,16.1,337.0,665.53,546.0
2018,9,15,8,0,753.0,74.0,4.3,16.5,385.0,719.22,584.48
2018,9,15,8,15,794.5,74.0,4.3,16.9,438.5,781.72,628.41
2018,9,15,8,30,836.0,74.0,4.3,17.3,492.0,844.07,670.99
2018,9,15,8,45,855.0,76.0,4.3,17.75,538.0,879.24,692.95
2018,9,15,9,0,874.0,78.0,4.3,18.2,584.0,920.64,719.19
2018,9,15,9,15,887.0,80.5,4.3,18.55,625.0,954.36,739.91
2018,9,15,9,30,900.0,83.0,4.3,18.9,666.0,984.97,758.33
2018,9,15,9,45,909.0,84.5,4.25,19.25,700.5,1007.07,770.49
2018,9,15,10,0,918.0,86.0,4.2,19.6,735.0,1025.54,780.22
2018,9,15,10,15,926.0,87.5,4.25,19.85,764.0,1039.21,787.72
2018,9,15,10,30,934.0,89.0,4.3,20.1,793.0,1048.96,792.71
2018,9,15,10,45,940.5,88.5,4.3,20.35,814.0,1050.87,792.25
2018,9,15,11,0,947.0,88.0,4.3,20.6,835.0,1048.73,789.28
2018,9,15,11,15,950.5,88.5,4.35,20.75,848.5,1040.67,783.14
2018,9,15,11,30,954.0,89.0,4.4,20.9,862.0,1028.53,774.43
2018,9,15,11,45,956.0,88.5,4.45,21.0,867.5,1009.84,761.58
2018,9,15,12,0,958.0,88.0,4.5,21.1,873.0,987.25,746.38
2018,9,15,12,15,957.5,88.0,4.55,21.1,870.0,959.12,727.71
2018,9,15,12,30,957.0,88.0,4.6,21.1,867.0,927.39,706.53
2018,9,15,12,45,955.0,87.5,4.65,21.15,856.0,890.44,681.49
2018,9,15,13,0,953.0,87.0,4.7,21.2,845.0,850.3,654.06
2018,9,15,13,15,949.5,85.5,4.75,21.15,826.0,805.02,622.99
2018,9,15,13,30,946.0,84.0,4.8,21.1,807.0,757.07,589.66
2018,9,15,13,45,941.0,83.0,4.8,21.0,781.5,706.15,551.92
2018,9,15,14,0,936.0,82.0,4.8,20.9,756.0,653.12,510.8
2018,9,15,14,15,928.0,80.5,4.8,20.8,723.0,596.07,465.44
2018,9,15,14,30,920.0,79.0,4.8,20.7,690.0,537.71,417.65
2018,9,15,14,45,908.5,77.0,4.8,20.55,650.5,476.3,366.05
2018,9,15,15,0,897.0,75.0,4.8,20.4,611.0,414.53,312.52
2018,9,15,15,15,880.5,73.0,4.8,20.4,566.0,351.05,256.18
2018,9,15,15,30,864.0,71.0,4.8,20.4,521.0,288.34,199.8
2018,9,15,15,45,843.5,67.5,4.85,19.85,472.0,224.64,143.95
2018,9,15,16,0,823.0,64.0,4.9,19.3,423.0,162.79,93.28
2018,9,15,16,15,793.5,61.0,4.85,18.85,372.0,97.53,49.44
2018,9,15,16,30,764.0,58.0,4.8,18.4,321.0,45.55,34.53
2018,9,15,16,45,719.0,53.0,4.8,18.0,268.0,42.52,31.95
2018,9,15,17,0,674.0,48.0,4.8,17.6,215.0,39.41,29.18
2018,9,15,17,15,600.0,42.5,4.65,17.05,164.5,35.72,25.75
2018,9,15,17,30,526.0,37.0,4.5,16.5,114.0,32.07,22.12
2018,9,15,17,45,379.5,28.0,4.35,15.9,72.0,22.74,12.73
2018,9,15,18,0,233.0,19.0,4.2,15.3,30.0,15.99,0.0
2018,9,15,18,15,116.5,9.5,4.05,14.95,15.0,8.64,0.0
2018,9,15,18,30,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,3.75,14.25,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,3.5,13.75,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,3.3,13.45,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,3.05,13.15,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,2.6,12.65,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,2.25,12.2,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,2.15,11.85,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,2.1,11.55,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,2.15,11.45,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,2.2,11.35,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,2.15,11.25,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,2.1,11.15,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,2.1,11.05,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,2.1,10.95,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,2.05,10.85,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,2.05,11.1,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,9,16,5,45,74.5,6.5,2.15,11.75,8.0,0.0,0.0
2018,9,16,6,0,149.0,13.0,2.2,12.1,16.0,72.0,0.0
2018,9,16,6,15,307.5,22.5,2.35,12.75,52.0,190.69,97.11
2018,9,16,6,30,466.0,32.0,2.5,13.4,88.0,307.84,243.43
2018,9,16,6,45,551.5,39.0,2.65,14.05,137.0,385.3,315.27
2018,9,16,7,0,637.0,46.0,2.8,14.7,186.0,476.38,393.5
2018,9,16,7,15,689.5,50.0,2.75,15.25,238.0,548.43,452.99
2018,9,16,7,30,742.0,54.0,2.7,15.8,290.0,623.31,509.84
2018,9,16,7,45,777.0,57.5,2.65,16.3,342.0,686.54,555.35
2018,9,16,8,0,812.0,61.0,2.6,16.8,394.0,750.12,599.35
2018,9,16,8,15,836.5,63.5,2.55,17.35,444.0,795.5,628.51
2018,9,16,8,30,861.0,66.0,2.5,17.9,494.0,847.15,661.4
2018,9,16,8,45,878.5,68.0,2.45,18.4,540.0,890.19,687.46
2018,9,16,9,0,896.0,70.0,2.4,18.9,586.0,930.83,711.36
2018,9,16,9,15,909.0,71.5,2.35,19.35,627.0,963.83,729.8
2018,9,16,9,30,922.0,73.0,2.3,19.8,668.0,993.65,745.93
2018,9,16,9,45,931.5,74.5,2.25,20.3,703.0,1016.61,757.24
2018,9,16,10,0,941.0,76.0,2.2,20.8,738.0,1035.85,766.13
2018,9,16,10,15,948.0,77.0,2.2,21.15,766.5,1048.12,771.61
2018,9,16,10,30,955.0,78.0,2.2,21.5,795.0,1056.37,774.69
2018,9,16,10,45,959.5,78.5,2.15,21.85,815.5,1057.43,772.71
2018,9,16,11,0,964.0,79.0,2.1,22.2,836.0,1054.35,768.32
2018,9,16,11,15,967.0,79.5,2.15,22.45,849.5,1045.64,762.11
2018,9,16,11,30,970.0,80.0,2.2,22.7,863.0,1032.81,753.45
2018,9,16,11,45,971.0,80.5,2.25,22.95,868.0,1013.99,741.07
2018,9,16,12,0,972.0,81.0,2.3,23.2,873.0,991.22,726.25
2018,9,16,12,15,970.0,81.5,2.35,23.35,869.5,961.9,707.48
2018,9,16,12,30,968.0,82.0,2.4,23.5,866.0,929.02,686.35
2018,9,16,12,45,964.0,82.5,2.5,23.6,854.5,891.06,662.29
2018,9,16,13,0,960.0,83.0,2.6,23.7,843.0,850.0,635.87
2018,9,16,13,15,956.0,82.5,2.7,23.7,824.0,805.03,606.67
2018,9,16,13,30,952.0,82.0,2.8,23.7,805.0,757.39,575.18
2018,9,16,13,45,945.5,81.0,2.9,23.65,778.5,705.15,538.29
2018,9,16,14,0,939.0,80.0,3.0,23.6,752.0,650.94,498.02
2018,9,16,14,15,930.0,78.5,3.15,23.45,718.0,593.15,454.05
2018,9,16,14,30,921.0,77.0,3.3,23.3,684.0,534.16,407.49
2018,9,16,14,45,909.0,75.0,3.4,23.1,644.5,472.46,357.07
2018,9,16,15,0,897.0,73.0,3.5,22.9,605.0,410.46,304.6
2018,9,16,15,15,880.0,71.5,3.5,22.9,560.0,347.28,249.46
2018,9,16,15,30,863.0,70.0,3.5,22.9,515.0,284.93,194.28
2018,9,16,15,45,840.0,67.0,3.7,22.2,465.5,221.25,139.58
2018,9,16,16,0,817.0,64.0,3.9,21.5,416.0,154.77,86.2
2018,9,16,16,15,785.5,60.5,3.9,20.95,364.5,94.4,47.41
2018,9,16,16,30,754.0,57.0,3.9,20.4,313.0,44.83,33.61
2018,9,16,16,45,706.5,52.5,3.9,19.85,260.5,42.18,31.4
2018,9,16,17,0,659.0,48.0,3.9,19.3,208.0,39.5,29.03
2018,9,16,17,15,583.0,42.0,3.8,18.65,158.0,35.37,25.23
2018,9,16,17,30,507.0,36.0,3.7,18.0,108.0,28.63,18.94
2018,9,16,17,45,360.5,27.0,3.55,17.3,67.5,21.98,11.61
2018,9,16,18,0,214.0,18.0,3.4,16.6,27.0,16.37,0.0
2018,9,16,18,15,107.0,9.0,3.3,16.2,13.5,0.0,0.0
2018,9,16,18,30,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,2.55,14.05,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,2.4,13.75,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,2.2,13.25,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,2.1,12.65,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,2.1,12.35,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,2.1,12.25,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,2.1,12.15,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,2.15,12.05,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,2.2,11.95,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,2.2,11.85,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,2.2,11.75,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,2.25,11.95,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,9,17,5,45,69.5,6.5,2.35,12.5,7.5,0.0,0.0
2018,9,17,6,0,139.0,13.0,2.4,12.8,15.0,68.04,0.0
2018,9,17,6,15,243.5,20.5,2.55,13.35,41.5,158.32,70.3
2018,9,17,6,30,348.0,28.0,2.7,13.9,68.0,242.01,190.68
2018,9,17,6,45,234.5,25.5,2.9,14.45,58.5,188.46,154.28
2018,9,17,7,0,121.0,23.0,3.1,15.0,49.0,115.16,94.39
2018,9,17,7,15,60.5,38.5,3.05,15.4,51.5,82.48,66.27
2018,9,17,7,30,0.0,54.0,3.0,15.8,54.0,47.67,35.04
2018,9,17,7,45,1.5,90.5,3.0,16.2,91.0,83.87,65.55
2018,9,17,8,0,3.0,127.0,3.0,16.6,128.0,122.32,97.35
2018,9,17,8,15,2.0,127.0,2.95,17.05,127.5,119.64,94.58
2018,9,17,8,30,1.0,127.0,2.9,17.5,127.0,117.53,92.34
2018,9,17,8,45,7.5,159.5,2.85,17.9,163.5,155.68,123.29
2018,9,17,9,0,14.0,192.0,2.8,18.3,200.0,194.37,154.07
2018,9,17,9,15,37.0,230.5,2.8,18.7,254.0,272.05,215.77
2018,9,17,9,30,60.0,269.0,2.8,19.1,308.0,336.74,265.76
2018,9,17,9,45,173.5,279.0,2.8,19.45,399.0,476.17,374.66
2018,9,17,10,0,287.0,289.0,2.8,19.8,490.0,618.19,480.57
2018,9,17,10,15,582.5,199.5,2.85,20.15,628.0,838.83,643.55
2018,9,17,10,30,878.0,110.0,2.9,20.5,766.0,1015.35,760.49
2018,9,17,10,45,910.5,99.5,3.0,20.8,796.0,1031.7,768.78
2018,9,17,11,0,943.0,89.0,3.1,21.1,826.0,1043.93,776.0
2018,9,17,11,15,945.5,90.0,3.2,21.3,839.0,1035.26,769.86
2018,9,17,11,30,948.0,91.0,3.3,21.5,852.0,1022.56,761.35
2018,9,17,11,45,949.0,90.5,3.4,21.65,856.5,1002.81,748.39
2018,9,17,12,0,950.0,90.0,3.5,21.8,861.0,979.23,732.94
2018,9,17,12,15,949.0,90.5,3.6,21.8,858.0,951.17,714.89
2018,9,17,12,30,948.0,91.0,3.7,21.8,855.0,919.58,694.35
2018,9,17,12,45,944.5,91.0,3.8,21.85,843.5,881.99,669.43
2018,9,17,13,0,941.0,91.0,3.9,21.9,832.0,841.35,642.2
2018,9,17,13,15,937.5,90.0,4.0,21.75,813.0,796.84,612.43
2018,9,17,13,30,934.0,89.0,4.1,21.6,794.0,749.7,580.39
2018,9,17,13,45,928.5,87.5,4.2,21.5,768.0,698.33,542.59
2018,9,17,14,0,923.0,86.0,4.3,21.4,742.0,644.95,501.79
2018,9,17,14,15,914.5,84.5,4.35,21.15,709.0,588.13,457.3
2018,9,17,14,30,906.0,83.0,4.4,20.9,676.0,530.11,410.37
2018,9,17,14,45,895.0,80.5,4.45,20.65,636.5,469.12,359.52
2018,9,17,15,0,884.0,78.0,4.5,20.4,597.0,407.76,306.63
2018,9,17,15,15,866.5,75.5,4.5,20.4,552.0,344.22,250.39
2018,9,17,15,30,849.0,73.0,4.5,20.4,507.0,281.63,194.31
2018,9,17,15,45,827.0,70.0,4.55,19.7,458.5,214.54,136.18
2018,9,17,16,0,805.0,67.0,4.6,19.0,410.0,153.53,86.8
2018,9,17,16,15,773.5,63.0,4.55,18.5,358.5,93.53,48.35
2018,9,17,16,30,742.0,59.0,4.5,18.0,307.0,46.52,35.45
2018,9,17,16,45,693.0,54.5,4.5,17.5,255.0,43.95,33.28
2018,9,17,17,0,644.0,50.0,4.5,17.0,203.0,41.38,30.95
2018,9,17,17,15,563.5,43.5,4.3,16.45,153.0,33.78,24.04
2018,9,17,17,30,483.0,37.0,4.1,15.9,103.0,29.63,19.91
2018,9,17,17,45,334.5,27.5,3.95,15.4,64.0,22.6,11.62
2018,9,17,18,0,186.0,18.0,3.8,14.9,25.0,16.37,0.0
2018,9,17,18,15,93.0,9.0,3.7,14.6,12.5,0.0,0.0
2018,9,17,18,30,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,3.35,13.6,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,3.25,13.4,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,3.15,13.2,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,3.05,13.05,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,2.95,12.9,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,2.9,12.75,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,2.85,12.65,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,2.8,12.55,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,2.75,12.45,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,2.65,12.35,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,2.55,12.25,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,2.45,12.15,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,2.35,12.05,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,2.3,11.95,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,2.3,11.85,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,2.3,11.75,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,2.25,11.65,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,2.2,11.55,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,2.25,11.7,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,9,18,5,45,0.0,2.0,2.35,12.1,2.0,0.0,0.0
2018,9,18,6,0,0.0,4.0,2.4,12.3,4.0,3.64,0.0
2018,9,18,6,15,0.0,14.5,2.55,12.8,14.5,12.76,0.0
2018,9,18,6,30,0.0,25.0,2.7,13.3,25.0,22.03,12.33
2018,9,18,6,45,0.0,42.0,2.85,13.8,42.0,38.25,26.64
2018,9,18,7,0,0.0,59.0,3.0,14.3,59.0,54.95,41.18
2018,9,18,7,15,6.5,82.0,2.9,14.7,84.0,82.75,65.13
2018,9,18,7,30,13.0,105.0,2.8,15.1,109.0,110.87,89.0
2018,9,18,7,45,22.5,128.0,2.7,15.55,136.5,141.59,114.69
2018,9,18,8,0,32.0,151.0,2.6,16.0,164.0,185.3,150.55
2018,9,18,8,15,38.5,171.5,2.55,16.4,189.0,213.06,172.62
2018,9,18,8,30,45.0,192.0,2.5,16.8,214.0,241.05,194.52
2018,9,18,8,45,55.5,215.0,2.45,17.25,245.0,275.86,221.57
2018,9,18,9,0,66.0,238.0,2.4,17.7,276.0,310.89,248.28
2018,9,18,9,15,108.5,264.0,2.35,18.1,331.0,380.1,302.13
2018,9,18,9,30,151.0,290.0,2.3,18.5,386.0,468.64,368.78
2018,9,18,9,45,282.5,278.0,2.3,18.9,470.0,601.52,469.19
2018,9,18,10,0,414.0,266.0,2.3,19.3,554.0,736.62,566.63
2018,9,18,10,15,619.5,198.0,2.3,19.65,648.5,873.89,664.15
2018,9,18,10,30,825.0,130.0,2.3,20.0,743.0,995.3,742.6
2018,9,18,10,45,876.5,112.5,2.3,20.4,780.0,1011.47,749.94
2018,9,18,11,0,928.0,95.0,2.3,20.8,817.0,1034.82,763.14
2018,9,18,11,15,931.0,95.0,2.3,21.05,829.5,1025.5,755.55
2018,9,18,11,30,934.0,95.0,2.3,21.3,842.0,1012.23,745.88
2018,9,18,11,45,935.0,95.5,2.3,21.6,847.0,993.68,732.81
2018,9,18,12,0,936.0,96.0,2.3,21.9,852.0,971.33,717.42
2018,9,18,12,15,934.5,96.5,2.4,22.05,848.5,943.03,699.58
2018,9,18,12,30,933.0,97.0,2.5,22.2,845.0,911.27,679.36
2018,9,18,12,45,929.5,97.0,2.6,22.35,833.5,874.03,655.27
2018,9,18,13,0,926.0,97.0,2.7,22.5,822.0,833.8,628.91
2018,9,18,13,15,921.5,96.0,2.8,22.5,802.5,789.01,599.44
2018,9,18,13,30,917.0,95.0,2.9,22.5,783.0,741.73,567.78
2018,9,18,13,45,910.5,94.0,3.05,22.5,757.0,690.85,530.83
2018,9,18,14,0,904.0,93.0,3.2,22.5,731.0,638.1,491.27
2018,9,18,14,15,894.0,91.0,3.3,22.35,697.5,580.85,447.13
2018,9,18,14,30,884.0,89.0,3.4,22.2,664.0,522.61,400.68
2018,9,18,14,45,855.0,91.0,3.5,22.05,619.0,458.99,348.58
2018,9,18,15,0,826.0,93.0,3.6,21.9,574.0,394.74,294.51
2018,9,18,15,15,819.5,87.5,3.6,21.9,533.5,334.6,241.65
2018,9,18,15,30,813.0,82.0,3.6,21.9,493.0,274.29,187.92
2018,9,18,15,45,789.0,78.5,3.8,21.2,445.0,212.48,134.96
2018,9,18,16,0,765.0,75.0,4.0,20.5,397.0,153.15,87.79
2018,9,18,16,15,714.0,72.0,4.05,19.9,342.0,95.46,52.26
2018,9,18,16,30,663.0,69.0,4.1,19.3,287.0,49.78,38.11
2018,9,18,16,45,531.0,68.5,4.2,18.7,223.5,50.68,39.01
2018,9,18,17,0,399.0,68.0,4.3,18.1,160.0,50.83,39.07
2018,9,18,17,15,376.5,55.5,4.25,17.4,125.0,42.32,31.34
2018,9,18,17,30,354.0,43.0,4.2,16.7,90.0,35.06,24.38
2018,9,18,17,45,208.0,28.0,4.15,15.95,52.5,21.99,10.29
2018,9,18,18,0,62.0,13.0,4.1,15.2,15.0,11.82,0.0
2018,9,18,18,15,31.0,6.5,4.0,14.8,7.5,0.0,0.0
2018,9,18,18,30,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,3.75,14.05,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,3.5,13.55,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,3.3,13.25,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,2.95,12.8,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,2.85,12.4,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,2.75,12.2,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,2.55,11.8,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,2.45,11.6,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,2.4,11.05,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,2.35,10.9,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,2.3,10.75,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,2.25,10.65,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,2.15,10.6,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,2.05,10.6,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,1.95,10.6,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,1.85,10.65,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,1.75,10.9,0.0,0.0,0.0
