Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,19,5,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,9,19,5,45,27.0,4.5,1.7,11.35,5.0,0.0,0.0
2018,9,19,6,0,54.0,9.0,1.7,11.6,10.0,30.08,0.0
2018,9,19,6,15,180.0,24.0,1.8,12.25,41.5,131.31,35.85
2018,9,19,6,30,306.0,39.0,1.9,12.9,73.0,232.52,181.62
2018,9,19,6,45,382.0,50.0,1.95,13.55,115.5,306.9,250.61
2018,9,19,7,0,458.0,61.0,2.0,14.2,158.0,388.17,320.72
2018,9,19,7,15,401.0,82.5,1.85,14.75,184.0,394.66,326.88
2018,9,19,7,30,344.0,104.0,1.7,15.3,210.0,398.05,328.74
2018,9,19,7,45,507.0,97.5,1.6,15.85,285.0,534.54,436.82
2018,9,19,8,0,670.0,91.0,1.5,16.4,360.0,678.66,541.92
2018,9,19,8,15,726.5,90.5,1.4,17.05,416.0,749.72,587.95
2018,9,19,8,30,783.0,90.0,1.3,17.7,472.0,817.52,630.36
2018,9,19,8,45,806.0,93.0,1.2,18.35,518.5,864.59,656.97
2018,9,19,9,0,829.0,96.0,1.1,19.0,565.0,909.63,681.49
2018,9,19,9,15,844.5,98.5,1.1,19.7,606.0,944.56,700.21
2018,9,19,9,30,860.0,101.0,1.1,20.4,647.0,976.5,716.86
2018,9,19,9,45,872.0,102.5,1.15,21.15,682.0,990.13,722.47
2018,9,19,10,0,884.0,104.0,1.2,21.9,717.0,1010.57,732.73
2018,9,19,10,15,892.0,105.5,1.25,22.65,745.0,1023.4,738.13
2018,9,19,10,30,900.0,107.0,1.3,23.4,773.0,1032.42,741.33
2018,9,19,10,45,905.5,108.5,1.35,24.15,794.0,1035.04,740.71
2018,9,19,11,0,911.0,110.0,1.4,24.9,815.0,1033.69,737.84
2018,9,19,11,15,914.5,110.5,1.5,25.4,828.0,1025.3,732.28
2018,9,19,11,30,918.0,111.0,1.6,25.9,841.0,1012.99,724.4
2018,9,19,11,45,919.5,111.0,1.65,26.4,846.0,994.36,711.92
2018,9,19,12,0,921.0,111.0,1.7,26.9,851.0,971.97,697.2
2018,9,19,12,15,920.0,111.0,1.85,27.05,847.5,943.69,680.92
2018,9,19,12,30,919.0,111.0,2.0,27.2,844.0,911.99,662.19
2018,9,19,12,45,915.5,110.5,2.1,27.4,832.0,874.45,638.74
2018,9,19,13,0,912.0,110.0,2.2,27.6,820.0,833.97,613.1
2018,9,19,13,15,906.5,108.5,2.35,27.6,800.0,788.28,584.42
2018,9,19,13,30,901.0,107.0,2.5,27.6,780.0,740.25,553.06
2018,9,19,13,45,888.5,107.5,2.6,27.6,751.5,687.41,515.55
2018,9,19,14,0,876.0,108.0,2.7,27.6,723.0,633.3,475.97
2018,9,19,14,15,861.0,107.0,2.8,27.45,687.5,575.9,432.98
2018,9,19,14,30,846.0,106.0,2.9,27.3,652.0,516.84,387.27
2018,9,19,14,45,835.0,102.0,3.0,27.15,613.0,456.7,339.12
2018,9,19,15,0,824.0,98.0,3.1,27.0,574.0,396.41,289.15
2018,9,19,15,15,808.0,94.0,3.1,27.0,530.5,334.67,236.53
2018,9,19,15,30,792.0,90.0,3.1,27.0,487.0,273.91,184.1
2018,9,19,15,45,764.0,86.0,3.2,26.45,437.5,212.21,132.71
2018,9,19,16,0,736.0,82.0,3.3,25.9,388.0,153.57,87.55
2018,9,19,16,15,695.0,77.5,3.2,25.2,336.5,92.35,49.87
2018,9,19,16,30,654.0,73.0,3.1,24.5,285.0,53.03,40.05
2018,9,19,16,45,596.0,66.5,3.0,23.75,233.5,49.62,37.25
2018,9,19,17,0,538.0,60.0,2.9,23.0,182.0,46.15,34.22
2018,9,19,17,15,447.0,51.0,2.9,22.0,134.5,40.33,28.96
2018,9,19,17,30,356.0,42.0,2.9,21.0,87.0,34.42,23.24
2018,9,19,17,45,223.5,28.5,2.9,20.0,52.0,22.47,9.21
2018,9,19,18,0,91.0,15.0,2.9,19.0,17.0,13.64,0.0
2018,9,19,18,15,45.5,7.5,2.95,18.55,8.5,0.0,0.0
2018,9,19,18,30,0.0,0.0,3.0,18.1,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,3.0,17.6,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,3.0,17.1,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,2.85,16.85,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,2.7,16.6,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,2.15,15.4,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,1.95,15.1,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,1.8,14.85,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,1.75,14.8,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,1.8,15.15,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,1.8,15.25,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,1.8,15.25,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,1.8,15.15,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,1.85,14.35,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,1.95,14.2,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,9,20,5,45,36.0,4.5,2.0,14.55,5.0,0.0,0.0
2018,9,20,6,0,72.0,9.0,2.0,14.7,10.0,37.42,0.0
2018,9,20,6,15,215.0,22.5,2.0,15.55,42.5,144.14,22.6
2018,9,20,6,30,358.0,36.0,2.0,16.4,75.0,257.16,197.29
2018,9,20,6,45,456.0,45.0,2.05,17.2,122.0,344.2,276.74
2018,9,20,7,0,554.0,54.0,2.1,18.0,169.0,440.31,357.6
2018,9,20,7,15,615.0,60.0,2.05,18.65,221.0,516.2,419.12
2018,9,20,7,30,676.0,66.0,2.0,19.3,273.0,596.0,479.75
2018,9,20,7,45,716.5,71.0,2.0,19.95,325.5,657.73,523.45
2018,9,20,8,0,757.0,76.0,2.0,20.6,378.0,725.21,569.6
2018,9,20,8,15,785.5,79.5,1.9,21.25,428.0,781.09,604.95
2018,9,20,8,30,814.0,83.0,1.8,21.9,478.0,835.95,638.29
2018,9,20,8,45,834.5,86.0,1.7,22.55,524.0,881.53,664.16
2018,9,20,9,0,855.0,89.0,1.6,23.2,570.0,924.88,687.77
2018,9,20,9,15,871.0,91.0,1.55,23.85,611.5,950.38,699.78
2018,9,20,9,30,887.0,93.0,1.5,24.5,653.0,982.37,715.96
2018,9,20,9,45,899.5,94.0,1.4,25.15,688.5,1006.51,726.02
2018,9,20,10,0,912.0,95.0,1.3,25.8,724.0,1027.13,733.75
2018,9,20,10,15,920.0,96.5,1.3,26.3,752.5,1040.13,738.9
2018,9,20,10,30,928.0,98.0,1.3,26.8,781.0,1049.22,741.83
2018,9,20,10,45,933.5,98.0,1.3,27.35,801.5,1050.07,739.77
2018,9,20,11,0,939.0,98.0,1.3,27.9,822.0,1046.9,735.53
2018,9,20,11,15,942.0,99.0,1.3,28.25,835.0,1038.33,728.79
2018,9,20,11,30,945.0,100.0,1.3,28.6,848.0,1025.72,719.82
2018,9,20,11,45,946.5,100.0,1.35,29.0,853.0,1006.61,707.73
2018,9,20,12,0,948.0,100.0,1.4,29.4,858.0,983.65,693.39
2018,9,20,12,15,947.5,100.0,1.5,29.5,854.5,955.14,677.15
2018,9,20,12,30,947.0,100.0,1.6,29.6,851.0,923.07,658.52
2018,9,20,12,45,945.0,99.0,1.65,29.75,839.5,885.34,635.33
2018,9,20,13,0,943.0,98.0,1.7,29.9,828.0,844.48,609.93
2018,9,20,13,15,938.5,96.5,1.8,29.9,808.0,798.32,581.57
2018,9,20,13,30,934.0,95.0,1.9,29.9,788.0,749.63,550.86
2018,9,20,13,45,902.0,102.5,1.95,29.9,752.0,689.44,508.78
2018,9,20,14,0,870.0,110.0,2.0,29.9,716.0,630.96,466.71
2018,9,20,14,15,835.5,113.5,2.0,29.8,673.0,566.17,419.01
2018,9,20,14,30,801.0,117.0,2.0,29.7,630.0,503.06,371.14
2018,9,20,14,45,786.5,113.0,2.05,29.6,590.5,443.86,324.72
2018,9,20,15,0,772.0,109.0,2.1,29.5,551.0,385.01,276.97
2018,9,20,15,15,765.5,102.0,2.1,29.5,511.0,326.6,227.89
2018,9,20,15,30,759.0,95.0,2.1,29.5,471.0,268.12,178.08
2018,9,20,15,45,686.5,96.5,2.15,28.95,410.5,200.99,125.34
2018,9,20,16,0,614.0,98.0,2.2,28.4,350.0,146.02,85.75
2018,9,20,16,15,583.0,88.5,2.05,27.55,302.5,93.37,53.99
2018,9,20,16,30,552.0,79.0,1.9,26.7,255.0,57.44,43.4
2018,9,20,16,45,493.5,70.5,1.8,25.85,206.5,52.67,39.5
2018,9,20,17,0,435.0,62.0,1.7,25.0,158.0,47.73,35.23
2018,9,20,17,15,353.0,50.5,1.7,23.95,115.0,39.86,28.26
2018,9,20,17,30,271.0,39.0,1.7,22.9,72.0,30.28,19.47
2018,9,20,17,45,176.5,25.5,1.75,21.8,43.0,20.07,6.01
2018,9,20,18,0,82.0,12.0,1.8,20.7,14.0,10.91,0.0
2018,9,20,18,15,41.0,6.0,1.8,20.25,7.0,0.0,0.0
2018,9,20,18,30,0.0,0.0,1.8,19.8,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,1.8,19.35,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,1.8,18.9,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,1.75,18.65,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,1.7,18.4,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,1.65,18.1,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.6,17.8,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.55,17.6,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.5,17.4,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,1.45,17.25,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,1.35,17.15,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,1.3,17.2,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,1.2,17.25,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,1.05,17.4,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,0.75,17.75,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,0.75,17.7,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,0.95,17.2,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,1.05,16.8,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,1.1,16.35,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,1.1,15.85,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,1.1,14.65,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,1.05,14.35,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,0.95,14.3,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,9,21,5,45,38.5,4.5,0.85,14.5,5.0,0.0,0.0
2018,9,21,6,0,77.0,9.0,0.8,14.6,10.0,39.49,0.0
2018,9,21,6,15,222.5,21.5,0.85,15.35,41.5,145.87,2.07
2018,9,21,6,30,368.0,34.0,0.9,16.1,73.0,260.72,197.83
2018,9,21,6,45,465.0,43.0,0.95,16.85,120.0,347.32,276.92
2018,9,21,7,0,562.0,52.0,1.0,17.6,167.0,443.11,356.39
2018,9,21,7,15,622.0,57.5,1.05,18.2,218.5,517.91,416.38
2018,9,21,7,30,682.0,63.0,1.1,18.8,270.0,596.53,475.42
2018,9,21,7,45,715.5,69.0,1.1,19.45,320.5,654.62,515.49
2018,9,21,8,0,749.0,75.0,1.1,20.1,371.0,717.54,557.41
2018,9,21,8,15,782.5,77.0,1.15,20.9,421.5,775.38,594.38
2018,9,21,8,30,816.0,79.0,1.2,21.7,472.0,832.51,629.76
2018,9,21,8,45,835.5,82.0,1.3,22.5,518.0,877.14,656.55
2018,9,21,9,0,855.0,85.0,1.4,23.3,564.0,919.5,681.49
2018,9,21,9,15,869.5,87.0,1.45,23.95,604.5,943.6,693.92
2018,9,21,9,30,884.0,89.0,1.5,24.6,645.0,974.07,710.61
2018,9,21,9,45,893.5,91.5,1.55,25.25,679.5,996.97,722.28
2018,9,21,10,0,903.0,94.0,1.6,25.9,714.0,1016.27,731.76
2018,9,21,10,15,908.0,96.5,1.7,26.35,741.0,1027.31,737.46
2018,9,21,10,30,913.0,99.0,1.8,26.8,768.0,1034.44,740.89
2018,9,21,10,45,907.0,104.0,1.85,27.25,784.0,1029.47,736.21
2018,9,21,11,0,901.0,109.0,1.9,27.7,800.0,1020.54,729.33
2018,9,21,11,15,916.5,104.5,2.0,27.9,817.0,1018.29,728.17
2018,9,21,11,30,932.0,100.0,2.1,28.1,834.0,1011.88,724.41
2018,9,21,11,45,933.0,100.0,2.15,28.3,838.5,992.47,711.95
2018,9,21,12,0,934.0,100.0,2.2,28.5,843.0,969.28,697.27
2018,9,21,12,15,931.5,100.5,2.3,28.5,838.5,939.82,679.63
2018,9,21,12,30,929.0,101.0,2.4,28.5,834.0,906.98,659.66
2018,9,21,12,45,923.5,101.5,2.5,28.5,821.5,868.45,635.74
2018,9,21,13,0,918.0,102.0,2.6,28.5,809.0,827.08,609.65
2018,9,21,13,15,899.5,106.5,2.65,28.35,785.0,777.41,577.61
2018,9,21,13,30,881.0,111.0,2.7,28.2,761.0,726.34,543.25
2018,9,21,13,45,887.0,104.5,2.75,28.1,738.5,679.64,510.02
2018,9,21,14,0,893.0,98.0,2.8,28.0,716.0,630.01,473.55
2018,9,21,14,15,874.0,98.5,2.8,27.7,679.0,570.59,428.81
2018,9,21,14,30,855.0,99.0,2.8,27.4,642.0,510.55,382.19
2018,9,21,14,45,840.5,96.0,2.8,27.15,602.0,449.38,333.08
2018,9,21,15,0,826.0,93.0,2.8,26.9,562.0,388.42,282.52
2018,9,21,15,15,815.0,87.5,2.8,26.9,519.5,326.82,229.8
2018,9,21,15,30,804.0,82.0,2.8,26.9,477.0,265.62,176.81
2018,9,21,15,45,777.0,79.0,2.8,26.05,428.5,204.38,125.94
2018,9,21,16,0,750.0,76.0,2.8,25.2,380.0,146.03,81.52
2018,9,21,16,15,713.0,70.5,2.75,24.5,328.5,88.24,47.81
2018,9,21,16,30,676.0,65.0,2.7,23.8,277.0,47.37,35.32
2018,9,21,16,45,619.0,59.5,2.65,23.1,226.0,44.49,32.92
2018,9,21,17,0,562.0,54.0,2.6,22.4,175.0,41.6,30.33
2018,9,21,17,15,470.0,45.0,2.5,21.5,127.5,35.55,24.82
2018,9,21,17,30,378.0,36.0,2.4,20.6,80.0,29.35,18.75
2018,9,21,17,45,232.0,23.5,2.3,19.65,46.0,19.55,3.6
2018,9,21,18,0,86.0,11.0,2.2,18.7,12.0,10.01,0.0
2018,9,21,18,15,43.0,5.5,2.2,18.2,6.0,0.0,0.0
2018,9,21,18,30,0.0,0.0,2.2,17.7,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,2.25,17.2,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,2.3,16.7,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,2.25,16.4,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,2.15,15.3,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,2.05,14.55,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,2.0,14.25,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,1.95,13.95,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,1.85,13.3,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,1.8,12.35,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,1.8,11.85,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,1.8,11.55,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,1.8,11.65,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,9,22,5,45,6.5,1.5,1.85,11.95,1.5,0.0,0.0
2018,9,22,6,0,13.0,3.0,1.9,12.1,3.0,8.02,0.0
2018,9,22,6,15,6.5,8.5,1.95,12.65,8.5,10.61,0.0
2018,9,22,6,30,0.0,14.0,2.0,13.2,14.0,12.3,4.16
2018,9,22,6,45,0.0,23.5,2.1,13.75,23.5,20.68,11.76
2018,9,22,7,0,0.0,33.0,2.2,14.3,33.0,29.07,19.15
2018,9,22,7,15,0.0,46.0,2.1,14.9,46.0,40.59,29.09
2018,9,22,7,30,0.0,59.0,2.0,15.5,59.0,52.12,38.89
2018,9,22,7,45,0.0,79.0,1.95,16.1,79.0,71.25,54.92
2018,9,22,8,0,0.0,99.0,1.9,16.7,99.0,90.73,70.94
2018,9,22,8,15,1.0,120.0,1.85,17.4,120.5,112.12,88.25
2018,9,22,8,30,2.0,141.0,1.8,18.1,142.0,133.55,105.27
2018,9,22,8,45,88.5,177.0,1.8,18.75,226.0,277.62,223.24
2018,9,22,9,0,175.0,213.0,1.8,19.4,310.0,400.77,319.33
2018,9,22,9,15,371.0,197.0,1.85,20.0,422.5,606.77,475.5
2018,9,22,9,30,567.0,181.0,1.9,20.6,535.0,782.48,600.69
2018,9,22,9,45,730.0,140.0,1.95,21.25,622.0,909.77,683.56
2018,9,22,10,0,893.0,99.0,2.0,21.9,709.0,1011.49,746.84
2018,9,22,10,15,902.0,100.0,2.1,22.35,737.0,1024.54,752.88
2018,9,22,10,30,911.0,101.0,2.2,22.8,765.0,1033.77,757.56
2018,9,22,10,45,917.0,101.5,2.25,23.3,785.5,1035.51,756.83
2018,9,22,11,0,923.0,102.0,2.3,23.8,806.0,1033.26,753.77
2018,9,22,11,15,926.5,102.5,2.4,24.15,819.0,1024.55,747.73
2018,9,22,11,30,930.0,103.0,2.5,24.5,832.0,1011.87,739.28
2018,9,22,11,45,931.5,103.0,2.6,24.8,836.5,992.82,726.93
2018,9,22,12,0,933.0,103.0,2.7,25.1,841.0,969.99,712.17
2018,9,22,12,15,934.5,101.5,2.8,25.25,838.0,941.87,694.34
2018,9,22,12,30,936.0,100.0,2.9,25.4,835.0,910.18,674.07
2018,9,22,12,45,877.0,123.0,3.0,25.5,803.5,850.18,634.64
2018,9,22,13,0,818.0,146.0,3.1,25.6,772.0,796.63,599.18
2018,9,22,13,15,757.0,165.5,3.15,25.55,733.5,734.98,555.92
2018,9,22,13,30,696.0,185.0,3.2,25.5,695.0,672.85,510.81
2018,9,22,13,45,782.0,145.5,3.25,25.45,699.0,651.72,496.38
2018,9,22,14,0,868.0,106.0,3.3,25.4,703.0,620.61,473.33
2018,9,22,14,15,849.5,105.0,3.3,25.3,665.5,561.69,427.72
2018,9,22,14,30,831.0,104.0,3.3,25.2,628.0,501.57,380.0
2018,9,22,14,45,835.0,95.5,3.3,25.1,593.5,444.47,332.92
2018,9,22,15,0,839.0,87.0,3.3,25.0,559.0,385.58,282.75
2018,9,22,15,15,833.0,81.5,3.3,25.0,518.5,324.77,229.72
2018,9,22,15,30,827.0,76.0,3.3,25.0,478.0,263.72,175.94
2018,9,22,15,45,785.0,74.5,3.25,24.45,424.0,199.8,122.83
2018,9,22,16,0,743.0,73.0,3.2,23.9,370.0,140.65,78.19
2018,9,22,16,15,720.5,67.0,3.15,23.35,323.0,83.67,45.01
2018,9,22,16,30,698.0,61.0,3.1,22.8,276.0,48.79,36.7
2018,9,22,16,45,641.0,55.5,3.1,22.2,224.5,41.58,30.52
2018,9,22,17,0,584.0,50.0,3.1,21.6,173.0,38.52,27.74
2018,9,22,17,15,466.5,43.0,3.05,20.75,124.0,33.99,23.51
2018,9,22,17,30,349.0,36.0,3.0,19.9,75.0,29.55,18.76
2018,9,22,17,45,205.5,22.5,2.95,19.0,42.5,18.78,0.13
2018,9,22,18,0,62.0,9.0,2.9,18.1,10.0,8.19,0.0
2018,9,22,18,15,31.0,4.5,2.95,17.7,5.0,0.0,0.0
2018,9,22,18,30,0.0,0.0,3.0,17.3,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,3.1,16.85,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,3.2,16.4,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,3.2,16.15,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,3.15,15.7,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,3.05,15.35,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,2.95,15.1,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,2.8,14.85,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,2.65,14.6,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,2.55,14.35,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,2.5,14.05,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,2.45,13.8,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,2.4,13.65,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,2.45,13.55,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,2.55,13.45,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,2.65,13.4,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,2.75,13.4,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,2.75,13.35,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,2.7,13.25,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,2.65,13.05,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,2.6,12.75,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,2.65,12.7,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,9,23,5,45,29.5,4.0,2.75,12.9,4.0,0.0,0.0
2018,9,23,6,0,59.0,8.0,2.8,13.0,8.0,31.33,0.0
2018,9,23,6,15,195.0,21.0,2.9,13.45,37.5,130.61,0.0
2018,9,23,6,30,331.0,34.0,3.0,13.9,67.0,241.66,183.39
2018,9,23,6,45,369.0,41.5,3.15,14.4,98.5,291.16,237.08
2018,9,23,7,0,407.0,49.0,3.3,14.9,130.0,343.2,284.85
2018,9,23,7,15,213.0,75.5,3.25,15.45,119.0,245.28,204.45
2018,9,23,7,30,19.0,102.0,3.2,16.0,108.0,113.2,90.66
2018,9,23,7,45,49.0,126.5,3.15,16.55,145.0,172.85,141.17
2018,9,23,8,0,79.0,151.0,3.1,17.1,182.0,225.36,184.51
2018,9,23,8,15,242.0,156.5,3.05,17.65,268.5,398.32,326.66
2018,9,23,8,30,405.0,162.0,3.0,18.2,355.0,571.04,461.13
2018,9,23,8,45,623.5,124.0,2.9,18.8,453.5,741.97,587.18
2018,9,23,9,0,842.0,86.0,2.8,19.4,552.0,907.89,700.15
2018,9,23,9,15,858.5,88.0,2.8,20.0,593.0,933.38,712.79
2018,9,23,9,30,875.0,90.0,2.8,20.6,634.0,965.37,731.02
2018,9,23,9,45,888.0,91.0,2.8,21.2,669.0,989.55,743.78
2018,9,23,10,0,901.0,92.0,2.8,21.8,704.0,1010.28,754.25
2018,9,23,10,15,909.5,93.0,2.8,22.2,732.0,1022.87,759.99
2018,9,23,10,30,918.0,94.0,2.8,22.6,760.0,1031.6,763.38
2018,9,23,10,45,909.5,100.5,2.85,23.05,775.5,1025.8,757.76
2018,9,23,11,0,901.0,107.0,2.9,23.5,791.0,1015.98,749.8
2018,9,23,11,15,907.0,106.5,2.95,23.75,804.5,1008.69,744.28
2018,9,23,11,30,913.0,106.0,3.0,24.0,818.0,997.47,736.28
2018,9,23,11,45,927.0,100.0,3.1,24.3,826.5,983.85,727.12
2018,9,23,12,0,941.0,94.0,3.2,24.6,835.0,966.02,715.25
2018,9,23,12,15,942.0,93.5,3.35,24.55,832.0,938.33,698.15
2018,9,23,12,30,943.0,93.0,3.5,24.5,829.0,907.03,678.54
2018,9,23,12,45,943.0,91.0,3.6,24.5,817.5,869.89,654.32
2018,9,23,13,0,943.0,89.0,3.7,24.5,806.0,829.52,627.68
2018,9,23,13,15,938.0,88.0,3.75,24.35,786.0,783.41,596.87
2018,9,23,13,30,933.0,87.0,3.8,24.2,766.0,734.81,563.7
2018,9,23,13,45,910.0,91.5,3.9,24.0,734.0,677.8,521.69
2018,9,23,14,0,887.0,96.0,4.0,23.8,702.0,620.36,478.16
2018,9,23,14,15,833.5,106.0,3.95,23.6,653.0,552.03,424.87
2018,9,23,14,30,780.0,116.0,3.9,23.4,604.0,486.23,372.32
2018,9,23,14,45,751.0,115.0,3.85,23.2,560.5,424.86,321.93
2018,9,23,15,0,722.0,114.0,3.8,23.0,517.0,362.87,269.85
2018,9,23,15,15,699.0,108.5,3.8,23.0,472.5,303.26,218.45
2018,9,23,15,30,676.0,103.0,3.8,23.0,428.0,245.74,168.49
2018,9,23,15,45,650.5,96.5,3.65,22.4,382.5,189.28,121.09
2018,9,23,16,0,625.0,90.0,3.5,21.8,337.0,135.73,80.05
2018,9,23,16,15,594.0,81.0,3.4,21.25,289.5,83.08,48.94
2018,9,23,16,30,563.0,72.0,3.3,20.7,242.0,52.66,40.4
2018,9,23,16,45,509.5,63.5,3.2,20.2,195.5,47.68,36.09
2018,9,23,17,0,456.0,55.0,3.1,19.7,149.0,42.51,31.41
2018,9,23,17,15,395.0,44.5,2.95,18.9,109.0,35.35,24.81
2018,9,23,17,30,334.0,34.0,2.8,18.1,69.0,27.88,17.3
2018,9,23,17,45,205.5,21.5,2.65,17.25,39.5,18.04,0.0
2018,9,23,18,0,77.0,9.0,2.5,16.4,10.0,8.19,0.0
2018,9,23,18,15,38.5,4.5,2.45,16.0,5.0,0.0,0.0
2018,9,23,18,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,2.3,14.55,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,2.15,14.05,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,2.0,13.65,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,1.85,13.35,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,1.8,13.15,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,1.75,12.85,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,1.8,12.55,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,1.75,12.25,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,1.65,12.15,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,1.55,12.05,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,1.45,11.95,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,1.15,11.75,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,0.85,11.8,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,0.75,11.85,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,0.6,11.95,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,0.5,12.15,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,0.5,12.3,0.0,0.0,0.0
2018,9,24,5,45,29.5,3.5,0.45,12.45,3.5,0.0,0.0
2018,9,24,6,0,59.0,7.0,0.4,12.6,7.0,30.45,0.0
2018,9,24,6,15,222.5,19.5,0.5,13.15,38.0,141.36,0.0
2018,9,24,6,30,386.0,32.0,0.6,13.7,69.0,268.57,199.55
2018,9,24,6,45,484.0,40.0,0.65,14.3,115.5,355.35,283.59
2018,9,24,7,0,582.0,48.0,0.7,14.9,162.0,451.21,364.0
2018,9,24,7,15,631.0,55.0,0.65,15.5,212.0,521.24,419.85
2018,9,24,7,30,680.0,62.0,0.6,16.1,262.0,594.14,473.67
2018,9,24,7,45,698.5,70.0,0.6,16.75,308.5,647.43,510.18
2018,9,24,8,0,717.0,78.0,0.6,17.4,355.0,699.91,544.65
2018,9,24,8,15,733.5,85.5,0.65,18.35,401.0,748.9,575.46
2018,9,24,8,30,750.0,93.0,0.7,19.3,447.0,796.26,604.22
2018,9,24,8,45,820.0,84.5,0.7,20.3,506.0,865.32,645.61
2018,9,24,9,0,890.0,76.0,0.7,21.3,565.0,929.93,682.31
2018,9,24,9,15,903.0,78.0,0.7,22.3,605.5,962.55,697.7
2018,9,24,9,30,916.0,80.0,0.7,23.3,646.0,991.97,711.29
2018,9,24,9,45,925.0,82.5,0.7,24.25,681.0,1014.66,720.72
2018,9,24,10,0,934.0,85.0,0.7,25.2,716.0,1033.6,727.91
2018,9,24,10,15,942.0,85.5,0.65,25.85,744.0,1045.25,730.45
2018,9,24,10,30,950.0,86.0,0.6,26.5,772.0,1052.92,730.79
2018,9,24,10,45,955.0,87.0,0.55,27.15,792.5,1054.12,727.45
2018,9,24,11,0,960.0,88.0,0.5,27.8,813.0,1051.17,721.94
2018,9,24,11,15,963.0,88.5,0.55,28.1,825.5,1041.54,716.14
2018,9,24,11,30,966.0,89.0,0.6,28.4,838.0,1027.82,708.13
2018,9,24,11,45,966.0,89.0,0.65,28.75,841.5,1006.67,695.68
2018,9,24,12,0,966.0,89.0,0.7,29.1,845.0,981.66,681.03
2018,9,24,12,15,964.0,89.0,0.8,29.2,840.5,951.13,664.67
2018,9,24,12,30,962.0,89.0,0.9,29.3,836.0,917.1,645.91
2018,9,24,12,45,958.0,89.0,1.0,29.4,823.5,878.08,623.68
2018,9,24,13,0,954.0,89.0,1.1,29.5,811.0,836.02,599.09
2018,9,24,13,15,949.0,88.5,1.25,29.4,791.0,789.89,572.36
2018,9,24,13,30,944.0,88.0,1.4,29.3,771.0,741.22,542.81
2018,9,24,13,45,906.5,97.0,1.5,29.25,733.0,678.75,499.95
2018,9,24,14,0,869.0,106.0,1.6,29.2,695.0,618.36,457.11
2018,9,24,14,15,785.0,123.0,1.7,28.95,635.0,540.19,400.52
2018,9,24,14,30,701.0,140.0,1.8,28.7,575.0,467.14,346.13
2018,9,24,14,45,739.5,120.5,1.9,28.5,553.0,421.01,309.17
2018,9,24,15,0,778.0,101.0,2.0,28.3,531.0,372.08,267.84
2018,9,24,15,15,731.0,102.0,2.0,28.3,479.5,305.3,212.96
2018,9,24,15,30,684.0,103.0,2.0,28.3,428.0,245.82,163.7
2018,9,24,15,45,673.5,93.5,2.15,27.45,385.0,188.95,117.01
2018,9,24,16,0,663.0,84.0,2.3,26.6,342.0,133.16,75.0
2018,9,24,16,15,637.0,75.5,2.3,25.7,295.5,78.8,44.35
2018,9,24,16,30,611.0,67.0,2.3,24.8,249.0,49.17,36.71
2018,9,24,16,45,573.5,59.0,2.25,23.9,203.5,44.48,32.75
2018,9,24,17,0,536.0,51.0,2.2,23.0,158.0,39.59,28.42
2018,9,24,17,15,418.5,42.0,2.3,21.95,110.5,33.4,22.75
2018,9,24,17,30,301.0,33.0,2.4,20.9,63.0,27.13,16.13
2018,9,24,17,45,180.0,20.5,2.45,19.85,35.5,17.27,0.0
2018,9,24,18,0,59.0,8.0,2.5,18.8,8.0,7.28,0.0
2018,9,24,18,15,29.5,4.0,2.5,18.3,4.0,0.0,0.0
2018,9,24,18,30,0.0,0.0,2.5,17.8,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,2.55,17.25,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,2.45,16.35,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,2.2,15.65,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,1.85,14.7,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,1.75,14.25,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,1.7,13.95,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,1.7,13.85,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,1.7,13.25,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,1.8,12.75,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,1.75,11.95,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,1.65,11.85,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,1.5,11.75,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,9,25,5,45,0.0,0.5,1.15,12.15,0.5,0.0,0.0
2018,9,25,6,0,0.0,1.0,1.1,12.3,1.0,0.91,0.0
2018,9,25,6,15,0.0,7.5,1.1,12.9,7.5,6.59,0.0
2018,9,25,6,30,0.0,14.0,1.1,13.5,14.0,12.31,3.86
2018,9,25,6,45,0.0,24.5,1.1,14.15,24.5,21.57,12.42
2018,9,25,7,0,0.0,35.0,1.1,14.8,35.0,30.85,20.59
2018,9,25,7,15,0.0,45.0,1.0,15.45,45.0,39.7,28.27
2018,9,25,7,30,0.0,55.0,0.9,16.1,55.0,48.57,35.81
2018,9,25,7,45,1.0,78.5,0.8,16.8,79.0,71.76,55.25
2018,9,25,8,0,2.0,102.0,0.7,17.5,103.0,95.87,75.01
2018,9,25,8,15,12.0,132.0,0.7,18.3,137.5,134.69,106.67
2018,9,25,8,30,22.0,162.0,0.7,19.1,172.0,174.29,138.09
2018,9,25,8,45,133.5,187.5,0.7,19.85,259.5,331.88,263.8
2018,9,25,9,0,245.0,213.0,0.7,20.6,347.0,484.45,377.42
2018,9,25,9,15,380.0,205.5,0.75,21.35,431.0,625.08,477.67
2018,9,25,9,30,515.0,198.0,0.8,22.1,515.0,751.48,563.65
2018,9,25,9,45,701.5,147.0,0.85,22.8,604.0,888.56,651.7
2018,9,25,10,0,888.0,96.0,0.9,23.5,693.0,1000.42,718.65
2018,9,25,10,15,910.5,92.0,0.95,24.1,725.5,1020.67,727.74
2018,9,25,10,30,933.0,88.0,1.0,24.7,758.0,1037.22,735.95
2018,9,25,10,45,938.0,89.0,1.1,25.3,778.0,1038.35,735.83
2018,9,25,11,0,943.0,90.0,1.2,25.9,798.0,1035.41,733.48
2018,9,25,11,15,945.5,90.5,1.25,26.35,810.5,1025.37,726.43
2018,9,25,11,30,948.0,91.0,1.3,26.8,823.0,1011.33,717.11
2018,9,25,11,45,949.0,91.0,1.4,27.3,827.0,991.36,704.88
2018,9,25,12,0,950.0,91.0,1.5,27.8,831.0,967.55,690.26
2018,9,25,12,15,948.0,92.0,1.6,27.95,827.0,938.44,673.15
2018,9,25,12,30,946.0,93.0,1.7,28.1,823.0,905.85,653.67
2018,9,25,12,45,941.5,93.5,1.8,28.3,810.5,867.38,630.01
2018,9,25,13,0,937.0,94.0,1.9,28.5,798.0,825.96,604.11
2018,9,25,13,15,932.0,93.0,1.95,28.45,778.0,779.91,574.9
2018,9,25,13,30,927.0,92.0,2.0,28.4,758.0,731.39,542.99
2018,9,25,13,45,888.5,101.0,2.1,28.35,720.0,669.03,499.0
2018,9,25,14,0,850.0,110.0,2.2,28.3,682.0,609.06,455.38
2018,9,25,14,15,848.0,104.0,2.25,28.1,650.5,553.74,414.02
2018,9,25,14,30,846.0,98.0,2.3,27.9,619.0,496.84,369.85
2018,9,25,14,45,853.0,90.0,2.4,27.75,586.0,440.46,324.25
2018,9,25,15,0,860.0,82.0,2.5,27.6,553.0,384.25,276.8
2018,9,25,15,15,839.5,79.0,2.5,27.6,507.0,317.81,220.49
2018,9,25,15,30,819.0,76.0,2.5,27.6,461.0,255.2,166.78
2018,9,25,15,45,791.5,72.5,2.6,26.75,412.0,192.77,115.52
2018,9,25,16,0,764.0,69.0,2.7,25.9,363.0,133.3,71.56
2018,9,25,16,15,723.5,65.0,2.75,25.05,311.5,76.16,41.39
2018,9,25,16,30,683.0,61.0,2.8,24.2,260.0,49.29,36.9
2018,9,25,16,45,621.0,54.5,2.8,23.4,208.5,41.22,29.99
2018,9,25,17,0,559.0,48.0,2.8,22.6,157.0,37.31,26.47
2018,9,25,17,15,428.5,40.5,2.75,21.55,109.0,32.31,21.78
2018,9,25,17,30,298.0,33.0,2.7,20.5,61.0,27.4,15.94
2018,9,25,17,45,167.5,19.0,2.7,19.5,33.0,16.02,0.0
2018,9,25,18,0,37.0,5.0,2.7,18.5,5.0,4.55,0.0
2018,9,25,18,15,18.5,2.5,2.65,18.0,2.5,0.0,0.0
2018,9,25,18,30,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,2.4,16.25,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,2.05,15.45,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,1.95,15.15,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,1.95,14.65,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,2.05,14.45,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,2.1,13.95,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,2.05,13.75,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,1.95,13.3,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,1.85,12.95,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,1.75,12.65,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,1.7,12.55,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,1.65,12.4,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,1.55,12.25,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,9,26,5,45,7.5,1.0,1.45,12.55,1.0,0.0,0.0
2018,9,26,6,0,15.0,2.0,1.4,12.7,2.0,0.0,0.0
2018,9,26,6,15,94.5,11.5,1.45,13.3,19.5,54.11,0.0
2018,9,26,6,30,174.0,21.0,1.5,13.9,37.0,145.98,105.09
2018,9,26,6,45,155.5,25.5,1.55,14.5,46.5,139.46,111.51
2018,9,26,7,0,137.0,30.0,1.6,15.1,56.0,139.4,114.02
2018,9,26,7,15,74.0,55.5,1.55,15.75,70.0,113.72,92.36
2018,9,26,7,30,11.0,81.0,1.5,16.4,84.0,83.7,65.62
2018,9,26,7,45,38.5,103.5,1.4,17.0,117.5,136.49,110.38
2018,9,26,8,0,66.0,126.0,1.3,17.6,151.0,184.29,149.84
2018,9,26,8,15,60.5,142.0,1.2,18.4,167.5,198.11,159.76
2018,9,26,8,30,55.0,158.0,1.1,19.2,184.0,211.34,169.03
2018,9,26,8,45,138.0,186.0,1.0,19.95,259.0,334.39,266.45
2018,9,26,9,0,221.0,214.0,0.9,20.7,334.0,463.69,362.64
2018,9,26,9,15,333.0,217.5,0.85,21.5,413.5,575.77,442.91
2018,9,26,9,30,445.0,221.0,0.8,22.3,493.0,710.21,534.06
2018,9,26,9,45,489.5,219.0,0.7,23.1,533.5,755.24,559.53
2018,9,26,10,0,534.0,217.0,0.6,23.9,574.0,798.91,584.24
2018,9,26,10,15,541.0,226.0,0.55,24.65,600.0,816.03,591.13
2018,9,26,10,30,548.0,235.0,0.5,25.4,626.0,830.47,596.57
2018,9,26,10,45,582.5,230.5,0.5,26.15,656.5,854.3,609.66
2018,9,26,11,0,617.0,226.0,0.5,26.9,687.0,881.1,624.14
2018,9,26,11,15,647.5,217.5,0.55,27.6,708.0,890.83,629.07
2018,9,26,11,30,678.0,209.0,0.6,28.3,729.0,896.62,631.41
2018,9,26,11,45,726.5,188.5,0.65,28.95,748.5,902.4,634.03
2018,9,26,12,0,775.0,168.0,0.7,29.6,768.0,902.74,633.4
2018,9,26,12,15,780.0,165.0,0.75,30.1,766.0,873.07,614.72
2018,9,26,12,30,785.0,162.0,0.8,30.6,764.0,845.86,597.9
2018,9,26,12,45,737.0,178.5,0.8,31.1,737.0,796.03,565.71
2018,9,26,13,0,689.0,195.0,0.8,31.6,710.0,741.98,529.16
2018,9,26,13,15,636.0,208.5,0.9,31.7,674.0,682.15,490.32
2018,9,26,13,30,583.0,222.0,1.0,31.8,638.0,621.25,449.74
2018,9,26,13,45,597.5,205.5,1.1,31.85,618.0,584.88,425.66
2018,9,26,14,0,612.0,189.0,1.2,31.9,598.0,542.64,396.36
2018,9,26,14,15,629.0,171.5,1.3,31.6,573.5,498.06,364.75
2018,9,26,14,30,646.0,154.0,1.4,31.3,549.0,450.52,329.5
2018,9,26,14,45,646.5,141.5,1.55,31.05,514.5,397.78,288.95
2018,9,26,15,0,647.0,129.0,1.7,30.8,480.0,344.14,246.04
2018,9,26,15,15,666.0,114.0,1.7,30.8,449.0,292.99,202.64
2018,9,26,15,30,685.0,99.0,1.7,30.8,418.0,239.05,156.35
2018,9,26,15,45,640.5,95.0,2.0,29.65,367.5,181.19,111.17
2018,9,26,16,0,596.0,91.0,2.3,28.5,317.0,128.63,74.0
2018,9,26,16,15,538.5,85.0,2.4,27.35,267.0,79.58,48.41
2018,9,26,16,30,481.0,79.0,2.5,26.2,217.0,58.82,44.68
2018,9,26,16,45,425.5,67.5,2.65,25.1,171.5,51.52,38.54
2018,9,26,17,0,370.0,56.0,2.8,24.0,126.0,42.55,30.71
2018,9,26,17,15,298.0,44.0,2.95,22.95,89.0,33.96,22.94
2018,9,26,17,30,226.0,32.0,3.1,21.9,52.0,25.1,13.49
2018,9,26,17,45,126.5,18.5,3.2,20.9,28.5,16.83,0.0
2018,9,26,18,0,27.0,5.0,3.3,19.9,5.0,0.0,0.0
2018,9,26,18,15,13.5,2.5,3.2,19.3,2.5,0.0,0.0
2018,9,26,18,30,0.0,0.0,3.1,18.7,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,3.0,18.1,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,2.75,17.2,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,2.6,16.9,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,2.45,16.65,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,2.25,16.25,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,2.1,15.95,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,2.05,15.7,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,2.15,15.35,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,2.2,15.05,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,2.25,14.9,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,2.15,14.1,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,2.05,13.9,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,1.95,13.45,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,9,27,5,45,16.0,3.0,1.8,12.95,2.5,0.0,0.0
2018,9,27,6,0,32.0,6.0,1.8,13.0,5.0,0.0,0.0
2018,9,27,6,15,150.5,18.5,1.85,13.45,30.0,86.36,0.0
2018,9,27,6,30,269.0,31.0,1.9,13.9,55.0,207.17,147.53
2018,9,27,6,45,269.0,40.0,2.0,14.35,77.0,229.32,184.74
2018,9,27,7,0,269.0,49.0,2.1,14.8,99.0,252.14,208.15
2018,9,27,7,15,165.5,60.0,2.05,15.35,94.0,192.97,160.14
2018,9,27,7,30,62.0,71.0,2.0,15.9,89.0,125.96,102.66
2018,9,27,7,45,34.0,97.0,1.9,16.4,107.0,125.29,101.21
2018,9,27,8,0,6.0,123.0,1.8,16.9,125.0,122.54,97.52
2018,9,27,8,15,6.5,138.5,1.75,17.6,141.0,137.69,109.47
2018,9,27,8,30,7.0,154.0,1.7,18.3,157.0,152.88,121.18
2018,9,27,8,45,66.5,180.5,1.65,18.95,216.0,247.37,198.41
2018,9,27,9,0,126.0,207.0,1.6,19.6,275.0,349.55,278.37
2018,9,27,9,15,190.5,231.5,1.6,20.2,343.0,439.67,346.61
2018,9,27,9,30,255.0,256.0,1.6,20.8,411.0,549.84,426.81
2018,9,27,9,45,342.5,255.0,1.6,21.45,475.5,634.17,486.78
2018,9,27,10,0,430.0,254.0,1.6,22.1,540.0,737.63,557.74
2018,9,27,10,15,537.5,224.5,1.65,22.6,596.5,810.37,607.66
2018,9,27,10,30,645.0,195.0,1.7,23.1,653.0,888.75,659.28
2018,9,27,10,45,570.5,231.5,1.75,23.6,645.0,842.91,625.33
2018,9,27,11,0,496.0,268.0,1.8,24.1,637.0,801.81,594.65
2018,9,27,11,15,518.0,265.5,1.8,24.4,656.0,810.3,599.99
2018,9,27,11,30,540.0,263.0,1.8,24.7,675.0,815.76,602.84
2018,9,27,11,45,576.0,251.0,1.85,25.0,692.5,821.02,606.56
2018,9,27,12,0,612.0,239.0,1.9,25.3,710.0,826.8,610.48
2018,9,27,12,15,594.0,244.5,2.0,25.4,699.5,794.06,588.38
2018,9,27,12,30,576.0,250.0,2.1,25.5,689.0,756.78,563.31
2018,9,27,12,45,610.0,229.5,2.15,25.6,688.0,742.04,554.14
2018,9,27,13,0,644.0,209.0,2.2,25.7,687.0,719.53,539.26
2018,9,27,13,15,616.0,213.0,2.3,25.55,660.5,670.53,505.16
2018,9,27,13,30,588.0,217.0,2.4,25.4,634.0,621.85,470.71
2018,9,27,13,45,583.0,209.0,2.55,25.3,609.0,574.5,436.9
2018,9,27,14,0,578.0,201.0,2.7,25.2,584.0,529.47,403.65
2018,9,27,14,15,614.0,176.0,2.85,24.85,564.5,492.78,376.02
2018,9,27,14,30,650.0,151.0,3.0,24.5,545.0,448.13,340.89
2018,9,27,14,45,657.0,136.5,3.15,24.15,512.0,396.02,298.49
2018,9,27,15,0,664.0,122.0,3.3,23.8,479.0,342.29,253.19
2018,9,27,15,15,615.0,122.5,3.3,23.8,431.0,283.97,204.03
2018,9,27,15,30,566.0,123.0,3.3,23.8,383.0,230.95,159.51
2018,9,27,15,45,520.0,116.0,3.55,22.6,334.5,176.34,116.0
2018,9,27,16,0,474.0,109.0,3.8,21.4,286.0,128.73,81.6
2018,9,27,16,15,398.0,101.0,3.85,20.6,235.0,85.11,57.88
2018,9,27,16,30,322.0,93.0,3.9,19.8,184.0,67.53,53.49
2018,9,27,16,45,277.0,77.5,3.95,19.0,144.5,57.35,44.61
2018,9,27,17,0,232.0,62.0,4.0,18.2,105.0,46.75,35.1
2018,9,27,17,15,177.5,46.0,4.0,17.6,72.5,36.58,25.64
2018,9,27,17,30,123.0,30.0,4.0,17.0,40.0,24.2,12.4
2018,9,27,17,45,72.5,17.0,3.95,16.35,22.0,15.46,0.0
2018,9,27,18,0,22.0,4.0,3.9,15.7,4.0,0.0,0.0
2018,9,27,18,15,11.0,2.0,3.85,15.55,2.0,0.0,0.0
2018,9,27,18,30,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,3.55,14.95,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,3.45,14.9,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,3.35,14.85,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,3.25,14.7,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,3.15,14.55,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,3.05,14.4,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,2.95,14.2,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,2.9,13.95,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,2.85,13.7,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,2.75,13.3,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,2.7,13.15,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,2.7,13.05,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,2.5,13.05,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,2.45,13.1,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,2.35,13.1,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,2.3,13.15,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,9,28,5,45,14.0,2.5,2.35,13.3,2.0,0.0,0.0
2018,9,28,6,0,28.0,5.0,2.4,13.4,4.0,0.0,0.0
2018,9,28,6,15,23.5,6.0,2.5,13.7,6.5,16.32,0.0
2018,9,28,6,30,19.0,7.0,2.6,14.0,9.0,21.54,10.18
2018,9,28,6,45,9.5,7.5,2.75,14.3,8.5,13.22,5.51
2018,9,28,7,0,0.0,8.0,2.9,14.6,8.0,7.02,0.3
2018,9,28,7,15,0.0,10.5,2.9,14.9,10.5,9.22,2.24
2018,9,28,7,30,0.0,13.0,2.9,15.2,13.0,11.42,4.15
2018,9,28,7,45,0.0,36.0,2.95,15.5,36.0,31.72,21.52
2018,9,28,8,0,0.0,59.0,3.0,15.8,59.0,52.11,38.76
2018,9,28,8,15,0.0,68.0,3.0,16.15,68.0,60.11,45.33
2018,9,28,8,30,0.0,77.0,3.0,16.5,77.0,68.12,51.83
2018,9,28,8,45,5.5,104.0,3.0,16.85,107.0,98.58,77.16
2018,9,28,9,0,11.0,131.0,3.0,17.2,137.0,130.04,102.91
2018,9,28,9,15,46.5,174.0,3.05,17.65,202.0,219.25,176.12
2018,9,28,9,30,82.0,217.0,3.1,18.1,267.0,301.0,241.27
2018,9,28,9,45,65.0,228.0,3.15,18.5,269.0,295.63,235.21
2018,9,28,10,0,48.0,239.0,3.2,18.9,271.0,289.6,228.98
2018,9,28,10,15,60.0,272.5,3.25,19.2,314.0,337.01,265.46
2018,9,28,10,30,72.0,306.0,3.3,19.5,357.0,383.99,300.9
2018,9,28,10,45,105.0,322.5,3.4,19.8,399.0,431.7,337.44
2018,9,28,11,0,138.0,339.0,3.5,20.1,441.0,495.7,385.45
2018,9,28,11,15,172.5,347.5,3.55,20.2,477.0,532.74,413.28
2018,9,28,11,30,207.0,356.0,3.6,20.3,513.0,567.79,439.5
2018,9,28,11,45,411.0,287.0,3.65,20.45,601.0,704.79,544.46
2018,9,28,12,0,615.0,218.0,3.7,20.6,689.0,807.68,621.72
2018,9,28,12,15,754.5,160.5,3.75,20.6,735.0,848.06,650.84
2018,9,28,12,30,894.0,103.0,3.8,20.6,781.0,866.81,664.18
2018,9,28,12,45,890.0,102.5,3.85,20.6,768.5,829.24,638.19
2018,9,28,13,0,886.0,102.0,3.9,20.6,756.0,788.9,610.44
2018,9,28,13,15,881.5,101.0,3.9,20.5,737.0,745.11,580.02
2018,9,28,13,30,877.0,100.0,3.9,20.4,718.0,698.97,546.19
2018,9,28,13,45,869.5,98.0,3.95,20.35,691.0,647.86,507.19
2018,9,28,14,0,862.0,96.0,4.0,20.3,664.0,595.15,465.9
2018,9,28,14,15,851.5,94.5,4.0,20.1,631.0,539.98,421.6
2018,9,28,14,30,841.0,93.0,4.0,19.9,598.0,483.38,374.79
2018,9,28,14,45,826.0,90.0,4.05,19.65,558.5,422.89,323.62
2018,9,28,15,0,811.0,87.0,4.1,19.4,519.0,362.75,271.19
2018,9,28,15,15,789.0,84.0,4.1,19.4,474.5,301.23,216.51
2018,9,28,15,30,767.0,81.0,4.1,19.4,430.0,241.49,163.32
2018,9,28,15,45,739.0,76.5,4.05,18.7,382.0,181.54,112.6
2018,9,28,16,0,711.0,72.0,4.0,18.0,334.0,124.72,70.07
2018,9,28,16,15,671.0,66.5,3.95,17.5,284.5,65.77,38.26
2018,9,28,16,30,631.0,61.0,3.9,17.0,235.0,45.34,34.56
2018,9,28,16,45,567.5,54.0,3.85,16.55,186.0,41.15,30.78
2018,9,28,17,0,504.0,47.0,3.8,16.1,137.0,36.88,26.73
2018,9,28,17,15,392.0,38.0,3.65,15.65,94.0,30.63,20.64
2018,9,28,17,30,280.0,29.0,3.5,15.2,51.0,24.3,11.56
2018,9,28,17,45,145.5,15.5,3.35,14.75,26.5,14.1,0.0
2018,9,28,18,0,11.0,2.0,3.2,14.3,2.0,0.0,0.0
2018,9,28,18,15,5.5,1.0,3.1,14.15,1.0,0.0,0.0
2018,9,28,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,2.75,13.6,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,2.65,13.55,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,2.55,13.45,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,2.45,13.4,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,2.3,13.35,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,2.15,13.25,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,2.05,13.2,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,1.95,13.2,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,1.9,13.25,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,1.85,13.25,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,1.75,13.2,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,1.7,13.15,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,1.65,13.05,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,1.65,12.95,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,1.75,12.85,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,1.85,12.8,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,1.9,12.9,0.0,0.0,0.0
