Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,29,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,9,29,5,45,11.5,2.0,1.95,13.15,1.5,0.0,0.0
2018,9,29,6,0,23.0,4.0,2.0,13.3,3.0,0.0,0.0
2018,9,29,6,15,97.5,15.5,2.2,13.95,22.0,59.16,0.0
2018,9,29,6,30,172.0,27.0,2.4,14.6,41.0,149.81,99.77
2018,9,29,6,45,111.5,40.0,2.55,15.2,51.5,127.02,99.93
2018,9,29,7,0,51.0,53.0,2.7,15.8,62.0,97.51,77.13
2018,9,29,7,15,25.5,53.5,2.7,16.25,58.0,69.69,54.07
2018,9,29,7,30,0.0,54.0,2.7,16.7,54.0,47.68,34.9
2018,9,29,7,45,0.0,65.0,2.7,17.15,65.0,57.45,43.11
2018,9,29,8,0,0.0,76.0,2.7,17.6,76.0,67.73,51.58
2018,9,29,8,15,32.0,121.0,2.65,18.05,135.5,149.81,120.59
2018,9,29,8,30,64.0,166.0,2.6,18.5,195.0,229.91,185.94
2018,9,29,8,45,154.0,195.0,2.5,18.9,274.5,360.89,291.27
2018,9,29,9,0,244.0,224.0,2.4,19.3,354.0,497.97,396.36
2018,9,29,9,15,238.0,241.0,2.4,19.65,375.5,514.95,406.41
2018,9,29,9,30,232.0,258.0,2.4,20.0,397.0,511.81,402.41
2018,9,29,9,45,246.0,275.5,2.4,20.35,430.5,564.57,439.84
2018,9,29,10,0,260.0,293.0,2.4,20.7,464.0,597.54,462.2
2018,9,29,10,15,367.0,262.0,2.45,20.95,514.0,664.65,512.83
2018,9,29,10,30,474.0,231.0,2.5,21.2,564.0,751.23,575.38
2018,9,29,10,45,471.0,246.0,2.6,21.45,584.5,759.81,579.56
2018,9,29,11,0,468.0,261.0,2.7,21.7,605.0,765.75,582.6
2018,9,29,11,15,281.0,294.0,2.75,21.85,501.5,595.12,456.34
2018,9,29,11,30,94.0,327.0,2.8,22.0,398.0,413.72,318.13
2018,9,29,11,45,59.5,295.0,2.85,22.15,340.0,343.49,264.95
2018,9,29,12,0,25.0,263.0,2.9,22.3,282.0,276.02,212.56
2018,9,29,12,15,30.0,274.0,2.95,22.35,296.5,288.93,222.76
2018,9,29,12,30,35.0,285.0,3.0,22.4,311.0,301.16,232.18
2018,9,29,12,45,65.0,304.0,3.05,22.45,352.0,340.57,263.0
2018,9,29,13,0,95.0,323.0,3.1,22.5,393.0,376.95,291.07
2018,9,29,13,15,82.0,306.5,3.15,22.45,365.5,344.79,266.52
2018,9,29,13,30,69.0,290.0,3.2,22.4,338.0,313.98,243.09
2018,9,29,13,45,64.0,263.5,3.25,22.35,307.0,280.39,217.55
2018,9,29,14,0,59.0,237.0,3.3,22.3,276.0,247.88,192.57
2018,9,29,14,15,55.5,235.0,3.3,22.15,270.0,238.95,185.78
2018,9,29,14,30,52.0,233.0,3.3,22.0,264.0,230.08,178.95
2018,9,29,14,45,62.0,225.5,3.35,21.85,260.0,222.02,172.66
2018,9,29,15,0,72.0,218.0,3.4,21.7,256.0,212.51,164.96
2018,9,29,15,15,87.0,201.5,3.4,21.7,243.5,195.72,150.96
2018,9,29,15,30,102.0,185.0,3.4,21.7,231.0,177.11,135.19
2018,9,29,15,45,163.0,161.5,3.35,21.2,225.0,156.84,116.32
2018,9,29,16,0,224.0,138.0,3.3,20.7,219.0,127.56,91.21
2018,9,29,16,15,225.0,118.0,3.2,20.25,189.0,93.82,69.13
2018,9,29,16,30,226.0,98.0,3.1,19.8,159.0,73.98,59.05
2018,9,29,16,45,217.0,78.5,3.0,19.4,127.0,60.43,47.13
2018,9,29,17,0,208.0,59.0,2.9,19.0,95.0,46.37,34.52
2018,9,29,17,15,154.5,42.5,2.7,18.45,64.0,33.88,22.99
2018,9,29,17,30,101.0,26.0,2.5,17.9,33.0,21.07,7.85
2018,9,29,17,45,59.5,14.5,2.3,17.35,17.5,13.19,0.0
2018,9,29,18,0,18.0,3.0,2.1,16.8,2.0,0.0,0.0
2018,9,29,18,15,9.0,1.5,2.05,16.55,1.0,0.0,0.0
2018,9,29,18,30,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,1.9,16.05,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,1.75,15.6,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,1.65,15.25,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,1.45,14.8,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,1.4,14.75,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,1.35,14.8,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,1.25,14.75,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,1.2,14.65,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,1.2,14.65,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,1.15,14.7,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,1.15,14.7,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,1.15,14.65,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,1.05,14.65,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,1.0,14.75,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,9,30,5,45,7.5,1.0,0.95,14.9,1.0,0.0,0.0
2018,9,30,6,0,15.0,2.0,0.9,15.0,2.0,0.0,0.0
2018,9,30,6,15,127.5,16.0,0.9,15.4,25.5,73.49,0.0
2018,9,30,6,30,240.0,30.0,0.9,15.8,49.0,189.44,121.15
2018,9,30,6,45,346.0,41.0,0.95,16.2,90.5,277.96,219.62
2018,9,30,7,0,452.0,52.0,1.0,16.6,132.0,375.39,303.04
2018,9,30,7,15,419.0,68.5,0.95,17.0,161.5,391.4,318.23
2018,9,30,7,30,386.0,85.0,0.9,17.4,191.0,406.7,330.91
2018,9,30,7,45,467.0,91.5,0.85,17.75,245.0,491.16,396.69
2018,9,30,8,0,548.0,98.0,0.8,18.1,299.0,588.54,467.8
2018,9,30,8,15,650.5,90.5,0.8,18.65,361.5,684.6,533.92
2018,9,30,8,30,753.0,83.0,0.8,19.2,424.0,779.46,596.25
2018,9,30,8,45,777.5,85.5,0.75,19.7,468.5,825.4,622.5
2018,9,30,9,0,802.0,88.0,0.7,20.2,513.0,869.43,647.33
2018,9,30,9,15,820.0,90.0,0.7,20.65,552.5,904.49,666.78
2018,9,30,9,30,838.0,92.0,0.7,21.1,592.0,936.73,684.28
2018,9,30,9,45,829.5,101.0,0.75,21.5,619.5,948.79,690.0
2018,9,30,10,0,821.0,110.0,0.8,21.9,647.0,956.77,693.55
2018,9,30,10,15,852.0,103.0,0.9,22.2,680.0,970.28,702.02
2018,9,30,10,30,883.0,96.0,1.0,22.5,713.0,990.98,715.02
2018,9,30,10,45,856.5,111.5,1.15,22.8,723.5,987.78,713.84
2018,9,30,11,0,830.0,127.0,1.3,23.1,734.0,970.42,703.92
2018,9,30,11,15,724.5,175.0,1.4,23.3,711.0,915.39,669.24
2018,9,30,11,30,619.0,223.0,1.5,23.5,688.0,850.75,627.31
2018,9,30,11,45,693.0,191.5,1.6,23.7,714.0,869.58,641.64
2018,9,30,12,0,767.0,160.0,1.7,23.9,740.0,881.18,649.68
2018,9,30,12,15,753.5,165.5,1.75,23.95,732.5,849.57,629.09
2018,9,30,12,30,740.0,171.0,1.8,24.0,725.0,815.6,607.23
2018,9,30,12,45,741.0,166.5,1.85,24.05,714.0,780.94,584.74
2018,9,30,13,0,742.0,162.0,1.9,24.1,703.0,743.68,559.37
2018,9,30,13,15,626.5,201.5,1.95,23.95,649.5,663.23,501.6
2018,9,30,13,30,511.0,241.0,2.0,23.8,596.0,585.79,445.17
2018,9,30,13,45,401.0,251.0,2.05,23.6,523.0,496.18,379.37
2018,9,30,14,0,291.0,261.0,2.1,23.4,450.0,411.14,315.71
2018,9,30,14,15,195.0,243.5,2.15,23.1,367.0,322.04,248.3
2018,9,30,14,30,99.0,226.0,2.2,22.8,284.0,248.12,191.62
2018,9,30,14,45,163.0,221.0,2.25,22.55,309.5,260.18,200.44
2018,9,30,15,0,227.0,216.0,2.3,22.3,335.0,264.14,201.48
2018,9,30,15,15,154.0,195.5,2.3,22.3,273.0,209.13,158.82
2018,9,30,15,30,81.0,175.0,2.3,22.3,211.0,164.54,125.36
2018,9,30,15,45,87.0,157.5,2.4,21.65,192.0,143.51,108.53
2018,9,30,16,0,93.0,140.0,2.5,21.0,173.0,119.36,89.58
2018,9,30,16,15,82.5,121.0,2.5,20.65,147.0,98.08,74.87
2018,9,30,16,30,72.0,102.0,2.5,20.3,121.0,81.42,65.32
2018,9,30,16,45,53.5,81.0,2.45,19.95,93.5,65.55,51.4
2018,9,30,17,0,35.0,60.0,2.4,19.6,66.0,49.39,36.95
2018,9,30,17,15,28.0,41.5,2.25,19.2,45.0,34.68,23.42
2018,9,30,17,30,21.0,23.0,2.1,18.8,24.0,19.76,5.23
2018,9,30,17,45,18.5,13.0,1.95,18.4,13.0,11.82,0.0
2018,9,30,18,0,16.0,3.0,1.8,18.0,2.0,0.0,0.0
2018,9,30,18,15,8.0,1.5,1.7,17.8,1.0,0.0,0.0
2018,9,30,18,30,0.0,0.0,1.6,17.6,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,1.45,17.35,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,0.85,16.6,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,0.75,16.4,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.65,15.8,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.75,15.6,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,0.85,15.4,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,1.05,14.8,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,1.15,14.4,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,1.25,14.2,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,1.25,13.9,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,1.15,14.05,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,1.05,14.25,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,1,5,45,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,1,6,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,10,1,6,15,0.0,4.5,1.0,14.8,4.5,4.09,0.0
2018,10,1,6,30,0.0,9.0,1.0,15.1,9.0,7.9,0.0
2018,10,1,6,45,0.0,15.0,1.0,15.35,15.0,13.18,5.21
2018,10,1,7,0,0.0,21.0,1.0,15.6,21.0,18.47,9.96
2018,10,1,7,15,0.0,28.5,1.0,16.05,28.5,25.09,15.74
2018,10,1,7,30,0.0,36.0,1.0,16.5,36.0,31.72,21.44
2018,10,1,7,45,0.0,54.0,1.0,16.95,54.0,47.67,34.93
2018,10,1,8,0,0.0,72.0,1.0,17.4,72.0,63.83,48.38
2018,10,1,8,15,0.0,74.0,1.0,18.0,74.0,65.45,49.46
2018,10,1,8,30,0.0,76.0,1.0,18.6,76.0,67.23,50.67
2018,10,1,8,45,0.0,78.5,1.0,19.2,78.5,69.47,52.23
2018,10,1,9,0,0.0,81.0,1.0,19.8,81.0,71.71,53.77
2018,10,1,9,15,2.0,121.0,1.0,20.25,122.0,111.43,85.86
2018,10,1,9,30,4.0,161.0,1.0,20.7,163.0,152.62,118.36
2018,10,1,9,45,6.0,168.0,0.95,21.1,171.5,160.85,124.33
2018,10,1,10,0,8.0,175.0,0.9,21.5,180.0,169.13,130.42
2018,10,1,10,15,17.0,213.5,0.9,21.9,225.0,215.89,166.57
2018,10,1,10,30,26.0,252.0,0.9,22.3,270.0,278.98,214.14
2018,10,1,10,45,68.5,286.5,0.9,22.7,336.0,356.33,272.35
2018,10,1,11,0,111.0,321.0,0.9,23.1,402.0,449.87,340.16
2018,10,1,11,15,127.0,331.5,1.0,23.35,425.5,471.76,355.36
2018,10,1,11,30,143.0,342.0,1.1,23.6,449.0,492.33,370.14
2018,10,1,11,45,238.0,335.5,1.15,23.85,514.5,580.91,434.59
2018,10,1,12,0,333.0,329.0,1.2,24.1,580.0,648.23,482.33
2018,10,1,12,15,322.0,331.5,1.3,24.2,573.0,626.8,467.03
2018,10,1,12,30,311.0,334.0,1.4,24.3,566.0,604.61,451.87
2018,10,1,12,45,321.5,324.5,1.5,24.4,560.5,586.95,440.33
2018,10,1,13,0,332.0,315.0,1.6,24.5,555.0,567.58,427.31
2018,10,1,13,15,379.5,292.5,1.7,24.45,560.0,560.33,423.63
2018,10,1,13,30,427.0,270.0,1.8,24.4,565.0,555.5,421.02
2018,10,1,13,45,420.0,257.0,1.85,24.35,537.5,512.56,389.71
2018,10,1,14,0,413.0,244.0,1.9,24.3,510.0,469.48,357.84
2018,10,1,14,15,360.0,243.5,1.9,24.0,466.5,409.83,312.92
2018,10,1,14,30,307.0,243.0,1.9,23.7,423.0,360.21,274.93
2018,10,1,14,45,230.5,231.0,1.9,23.45,361.0,296.65,226.27
2018,10,1,15,0,154.0,219.0,1.9,23.2,299.0,241.26,184.0
2018,10,1,15,15,144.5,198.0,1.9,23.2,267.5,208.01,157.5
2018,10,1,15,30,135.0,177.0,1.9,23.2,236.0,176.25,132.05
2018,10,1,15,45,160.5,155.0,1.75,22.45,217.5,150.55,110.53
2018,10,1,16,0,186.0,133.0,1.6,21.7,199.0,122.02,87.87
2018,10,1,16,15,124.0,107.0,1.55,21.25,148.0,86.22,64.54
2018,10,1,16,30,62.0,81.0,1.5,20.8,97.0,64.72,50.75
2018,10,1,16,45,61.0,64.0,1.45,20.35,77.0,51.99,39.57
2018,10,1,17,0,60.0,47.0,1.4,19.9,57.0,38.9,27.86
2018,10,1,17,15,53.5,33.5,1.4,19.55,40.0,28.05,17.7
2018,10,1,17,30,47.0,20.0,1.4,19.2,23.0,16.37,1.28
2018,10,1,17,45,23.5,10.0,1.35,18.8,11.5,9.1,0.0
2018,10,1,18,0,0.0,0.0,1.3,18.4,0.0,0.0,0.0
2018,10,1,18,15,0.0,0.0,1.3,18.25,0.0,0.0,0.0
2018,10,1,18,30,0.0,0.0,1.3,18.1,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,1.25,17.95,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,0.9,17.55,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,0.8,17.45,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,0.75,17.4,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,0.75,17.35,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,0.85,17.3,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,0.95,17.3,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,1.05,17.35,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,1.15,17.4,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,1.2,17.35,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,1.2,17.25,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,1.15,17.15,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,1.1,17.05,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,1.1,16.95,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,1.05,16.85,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,0.95,16.75,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,0.9,16.65,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,0.95,16.55,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,10,2,5,45,0.0,0.0,1.0,16.45,0.0,0.0,0.0
2018,10,2,6,0,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,10,2,6,15,0.0,2.0,1.1,16.65,2.0,1.82,0.0
2018,10,2,6,30,0.0,4.0,1.2,16.9,4.0,3.5,0.0
2018,10,2,6,45,0.0,6.0,1.3,17.15,6.0,5.26,0.0
2018,10,2,7,0,0.0,8.0,1.4,17.4,8.0,7.02,0.23
2018,10,2,7,15,0.0,10.5,1.35,17.95,10.5,9.22,2.15
2018,10,2,7,30,0.0,13.0,1.3,18.5,13.0,11.42,4.05
2018,10,2,7,45,105.5,51.0,1.25,19.0,89.0,146.04,119.97
2018,10,2,8,0,211.0,89.0,1.2,19.5,165.0,282.28,231.85
2018,10,2,8,15,164.0,116.5,1.25,20.1,180.5,284.01,230.14
2018,10,2,8,30,117.0,144.0,1.3,20.7,196.0,264.88,212.61
2018,10,2,8,45,128.0,174.5,1.35,21.25,237.0,312.87,249.21
2018,10,2,9,0,139.0,205.0,1.4,21.8,278.0,360.57,284.4
2018,10,2,9,15,166.0,229.5,1.45,22.3,323.0,415.41,324.84
2018,10,2,9,30,193.0,254.0,1.5,22.8,368.0,470.22,364.31
2018,10,2,9,45,188.5,275.5,1.6,23.25,392.0,490.5,377.29
2018,10,2,10,0,184.0,297.0,1.7,23.7,416.0,509.53,389.53
2018,10,2,10,15,138.0,302.5,1.7,24.05,394.0,467.78,356.52
2018,10,2,10,30,92.0,308.0,1.7,24.4,372.0,407.18,310.12
2018,10,2,10,45,113.0,323.0,1.75,24.75,403.5,458.93,347.94
2018,10,2,11,0,134.0,338.0,1.8,25.1,435.0,491.42,370.87
2018,10,2,11,15,235.5,329.0,1.75,25.35,502.5,572.78,430.77
2018,10,2,11,30,337.0,320.0,1.7,25.6,570.0,666.54,496.75
2018,10,2,11,45,396.5,301.5,1.7,25.85,597.0,689.7,512.68
2018,10,2,12,0,456.0,283.0,1.7,26.1,624.0,723.05,535.6
2018,10,2,12,15,364.5,306.0,1.65,26.25,577.5,636.61,473.32
2018,10,2,12,30,273.0,329.0,1.6,26.4,531.0,567.54,422.94
2018,10,2,12,45,184.5,302.5,1.55,26.5,438.0,444.92,334.55
2018,10,2,13,0,96.0,276.0,1.5,26.6,345.0,341.17,257.59
2018,10,2,13,15,77.5,262.0,1.55,26.55,316.5,298.89,226.6
2018,10,2,13,30,59.0,248.0,1.6,26.5,288.0,267.77,203.27
2018,10,2,13,45,188.5,255.5,1.65,26.45,377.0,355.59,271.01
2018,10,2,14,0,318.0,263.0,1.7,26.4,466.0,427.08,323.7
2018,10,2,14,15,318.5,249.5,1.8,26.2,443.5,393.21,297.87
2018,10,2,14,30,319.0,236.0,1.9,26.0,421.0,358.89,271.55
2018,10,2,14,45,262.5,226.0,2.0,25.8,371.0,304.57,229.98
2018,10,2,15,0,206.0,216.0,2.1,25.6,321.0,255.87,192.62
2018,10,2,15,15,225.0,192.0,2.1,25.6,297.5,224.65,166.67
2018,10,2,15,30,244.0,168.0,2.1,25.6,274.0,190.77,138.11
2018,10,2,15,45,206.0,148.5,2.3,24.9,230.5,149.93,107.14
2018,10,2,16,0,168.0,129.0,2.5,24.2,187.0,117.03,83.88
2018,10,2,16,15,243.5,98.5,2.55,23.7,168.0,78.46,56.65
2018,10,2,16,30,319.0,68.0,2.6,23.2,149.0,49.97,37.58
2018,10,2,16,45,239.5,61.0,2.65,22.7,114.0,45.51,33.58
2018,10,2,17,0,160.0,54.0,2.7,22.2,79.0,42.52,30.56
2018,10,2,17,15,100.0,36.5,2.65,21.6,50.0,29.21,18.24
2018,10,2,17,30,40.0,19.0,2.6,21.0,21.0,16.14,0.0
2018,10,2,17,45,20.0,9.5,2.6,20.45,10.5,8.64,0.0
2018,10,2,18,0,0.0,0.0,2.6,19.9,0.0,0.0,0.0
2018,10,2,18,15,0.0,0.0,2.5,19.55,0.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,2.4,19.2,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,2.3,18.9,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,2.2,18.6,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,2.1,18.45,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,2.0,18.3,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,1.95,18.15,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,1.8,17.9,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,1.7,17.8,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,1.65,17.65,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,1.6,17.4,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,1.6,17.3,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,1.65,17.2,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,1.7,17.1,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,1.7,17.1,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,1.7,17.1,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,1.75,17.05,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,1.55,17.05,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,1.5,17.1,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,1.4,17.05,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,0.75,17.05,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,0.7,17.1,0.0,0.0,0.0
2018,10,3,5,45,7.5,1.5,0.65,17.15,1.0,0.0,0.0
2018,10,3,6,0,15.0,3.0,0.6,17.2,2.0,0.0,0.0
2018,10,3,6,15,53.5,10.5,0.65,17.4,13.0,34.28,0.0
2018,10,3,6,30,92.0,18.0,0.7,17.6,24.0,89.73,43.8
2018,10,3,6,45,241.0,29.5,0.7,17.75,65.5,205.24,159.92
2018,10,3,7,0,390.0,41.0,0.7,17.9,107.0,323.81,260.11
2018,10,3,7,15,236.5,39.0,0.75,18.15,83.0,226.01,184.58
2018,10,3,7,30,83.0,37.0,0.8,18.4,59.0,108.44,87.47
2018,10,3,7,45,54.0,59.0,0.85,18.65,74.5,106.62,85.56
2018,10,3,8,0,25.0,81.0,0.9,18.9,90.0,99.37,78.44
2018,10,3,8,15,253.0,97.0,0.95,19.2,208.0,351.54,286.96
2018,10,3,8,30,481.0,113.0,1.0,19.5,326.0,575.89,457.23
2018,10,3,8,45,583.5,109.5,1.05,19.8,394.0,685.31,532.5
2018,10,3,9,0,686.0,106.0,1.1,20.1,462.0,788.18,601.45
2018,10,3,9,15,401.5,147.0,1.2,20.45,359.5,574.38,447.07
2018,10,3,9,30,117.0,188.0,1.3,20.8,257.0,318.81,250.39
2018,10,3,9,45,87.5,226.5,1.35,21.1,279.5,316.85,248.21
2018,10,3,10,0,58.0,265.0,1.4,21.4,302.0,330.6,256.51
2018,10,3,10,15,92.5,285.0,1.45,21.7,347.0,384.69,297.57
2018,10,3,10,30,127.0,305.0,1.5,22.0,392.0,456.43,350.37
2018,10,3,10,45,156.0,318.5,1.55,22.35,428.5,495.95,378.67
2018,10,3,11,0,185.0,332.0,1.6,22.7,465.0,534.11,405.83
2018,10,3,11,15,311.5,307.5,1.65,22.8,535.5,638.2,482.58
2018,10,3,11,30,438.0,283.0,1.7,22.9,606.0,736.08,552.21
2018,10,3,11,45,489.0,264.0,1.75,23.0,626.0,749.14,561.44
2018,10,3,12,0,540.0,245.0,1.8,23.1,646.0,757.89,568.47
2018,10,3,12,15,553.5,235.5,1.9,23.05,644.5,739.48,556.77
2018,10,3,12,30,567.0,226.0,2.0,23.0,643.0,718.25,543.14
2018,10,3,12,45,670.0,179.5,2.1,22.95,664.0,733.13,556.34
2018,10,3,13,0,773.0,133.0,2.2,22.9,685.0,730.35,556.62
2018,10,3,13,15,806.0,116.0,2.25,22.75,677.5,700.38,535.96
2018,10,3,13,30,839.0,99.0,2.3,22.6,670.0,662.31,509.01
2018,10,3,13,45,829.0,98.0,2.4,22.4,643.0,614.31,473.52
2018,10,3,14,0,819.0,97.0,2.5,22.2,616.0,562.3,434.0
2018,10,3,14,15,807.5,94.0,2.5,22.05,582.5,506.62,390.01
2018,10,3,14,30,796.0,91.0,2.5,21.9,549.0,450.46,344.21
2018,10,3,14,45,780.0,88.0,2.5,21.75,510.5,392.32,295.43
2018,10,3,15,0,764.0,85.0,2.5,21.6,472.0,334.75,245.72
2018,10,3,15,15,739.5,81.5,2.5,21.6,428.5,275.26,193.74
2018,10,3,15,30,715.0,78.0,2.5,21.6,385.0,217.95,143.8
2018,10,3,15,45,593.5,88.0,2.4,21.25,322.5,156.87,97.55
2018,10,3,16,0,472.0,98.0,2.3,20.9,260.0,112.42,69.96
2018,10,3,16,15,340.0,94.0,2.2,20.65,201.0,72.34,51.95
2018,10,3,16,30,208.0,90.0,2.1,20.4,142.0,68.42,54.01
2018,10,3,16,45,258.0,67.5,2.05,20.1,117.0,50.6,38.31
2018,10,3,17,0,308.0,45.0,2.0,19.8,92.0,34.56,24.01
2018,10,3,17,15,247.0,33.0,1.85,19.4,61.5,25.76,15.35
2018,10,3,17,30,186.0,21.0,1.7,19.0,31.0,17.61,0.0
2018,10,3,17,45,93.0,10.5,1.55,18.6,15.5,9.55,0.0
2018,10,3,18,0,0.0,0.0,1.4,18.2,0.0,0.0,0.0
2018,10,3,18,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,1.5,17.8,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,1.5,17.6,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,1.5,17.4,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,1.5,17.2,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,1.5,16.85,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,1.5,16.6,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,1.5,16.35,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,1.45,16.1,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,1.35,15.9,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,1.25,15.7,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,1.15,15.55,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,1.05,15.45,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,1.0,15.35,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,1.05,15.25,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,1.15,15.2,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,1.25,15.2,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,1.35,15.2,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,1.45,15.2,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,1.55,15.25,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,10,4,5,45,7.5,1.5,1.65,15.4,1.0,0.0,0.0
2018,10,4,6,0,15.0,3.0,1.7,15.5,2.0,0.0,0.0
2018,10,4,6,15,15.0,7.5,1.85,15.7,7.5,13.76,0.0
2018,10,4,6,30,15.0,12.0,2.0,15.9,13.0,22.04,5.23
2018,10,4,6,45,7.5,24.0,2.15,16.15,24.5,26.44,15.91
2018,10,4,7,0,0.0,36.0,2.3,16.4,36.0,31.76,20.94
2018,10,4,7,15,9.0,55.0,2.35,16.55,57.5,56.51,42.38
2018,10,4,7,30,18.0,74.0,2.4,16.7,79.0,89.13,70.36
2018,10,4,7,45,29.5,92.5,2.5,16.9,102.0,118.3,95.2
2018,10,4,8,0,41.0,111.0,2.6,17.1,125.0,148.12,120.2
2018,10,4,8,15,33.0,128.5,2.65,17.35,141.0,161.07,130.17
2018,10,4,8,30,25.0,146.0,2.7,17.6,157.0,173.27,139.34
2018,10,4,8,45,29.0,169.0,2.8,17.9,183.0,202.19,162.37
2018,10,4,9,0,33.0,192.0,2.9,18.2,209.0,231.05,184.99
2018,10,4,9,15,44.0,215.0,3.0,18.4,239.5,266.34,212.79
2018,10,4,9,30,55.0,238.0,3.1,18.6,270.0,301.67,240.26
2018,10,4,9,45,75.5,257.5,3.15,18.8,304.0,341.9,271.58
2018,10,4,10,0,96.0,277.0,3.2,19.0,338.0,382.07,302.42
2018,10,4,10,15,99.5,289.5,3.3,19.15,355.0,397.07,313.25
2018,10,4,10,30,103.0,302.0,3.4,19.3,372.0,411.62,323.8
2018,10,4,10,45,106.0,316.0,3.5,19.45,390.0,426.83,334.82
2018,10,4,11,0,109.0,330.0,3.6,19.6,408.0,441.38,345.32
2018,10,4,11,15,116.5,336.0,3.65,19.65,420.5,467.21,364.48
2018,10,4,11,30,124.0,342.0,3.7,19.7,433.0,474.88,370.07
2018,10,4,11,45,258.5,308.0,3.75,19.75,498.5,569.62,444.79
2018,10,4,12,0,393.0,274.0,3.8,19.8,564.0,656.34,511.41
2018,10,4,12,15,496.5,244.0,3.85,19.8,608.5,698.22,543.89
2018,10,4,12,30,600.0,214.0,3.9,19.8,653.0,736.99,573.72
2018,10,4,12,45,622.0,200.5,3.9,19.75,648.5,714.63,557.53
2018,10,4,13,0,644.0,187.0,3.9,19.7,644.0,688.51,538.69
2018,10,4,13,15,744.0,143.5,3.9,19.6,657.0,683.84,536.75
2018,10,4,13,30,844.0,100.0,3.9,19.5,670.0,664.57,523.23
2018,10,4,13,45,829.0,100.0,3.85,19.45,641.0,614.29,483.74
2018,10,4,14,0,814.0,100.0,3.8,19.4,612.0,560.43,440.8
2018,10,4,14,15,814.5,94.0,3.8,19.25,582.5,508.14,398.21
2018,10,4,14,30,815.0,88.0,3.8,19.1,553.0,454.12,352.78
2018,10,4,14,45,802.0,84.5,3.75,19.0,515.0,395.65,302.33
2018,10,4,15,0,789.0,81.0,3.7,18.9,477.0,337.37,250.71
2018,10,4,15,15,765.0,78.0,3.7,18.9,433.0,277.05,196.9
2018,10,4,15,30,741.0,75.0,3.7,18.9,389.0,218.8,145.23
2018,10,4,15,45,713.0,70.0,3.65,18.5,342.5,160.58,96.65
2018,10,4,16,0,685.0,65.0,3.6,18.1,296.0,105.52,57.51
2018,10,4,16,15,643.5,60.0,3.5,17.7,249.0,49.66,38.26
2018,10,4,16,30,602.0,55.0,3.4,17.3,202.0,41.51,31.07
2018,10,4,16,45,528.5,48.0,3.3,16.9,155.0,37.14,27.02
2018,10,4,17,0,455.0,41.0,3.2,16.5,108.0,32.71,22.69
2018,10,4,17,15,317.0,30.5,3.1,16.05,68.5,24.89,14.56
2018,10,4,17,30,179.0,20.0,3.0,15.6,29.0,16.84,0.0
2018,10,4,17,45,89.5,10.0,2.9,15.15,14.5,9.1,0.0
2018,10,4,18,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,10,4,18,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2018,10,4,18,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,2.7,14.05,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,2.6,13.65,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,2.45,13.35,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,2.4,13.05,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,2.35,12.8,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,2.3,12.25,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,2.25,12.15,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,2.2,12.05,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,2.2,11.95,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,2.2,11.85,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,2.2,11.75,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,2.15,11.7,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,2.1,11.65,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,2.05,11.6,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,2.0,11.55,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,1.85,11.45,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,1.75,11.45,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,10,5,5,45,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,10,5,6,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,10,5,6,15,135.0,12.0,1.65,12.3,20.5,73.32,0.0
2018,10,5,6,30,270.0,24.0,1.6,12.9,41.0,190.86,73.53
2018,10,5,6,45,396.5,32.0,1.6,13.5,83.0,297.31,234.12
2018,10,5,7,0,523.0,40.0,1.6,14.1,125.0,404.95,329.66
2018,10,5,7,15,591.0,46.0,1.5,14.4,173.5,477.27,391.61
2018,10,5,7,30,659.0,52.0,1.4,14.7,222.0,560.12,456.96
2018,10,5,7,45,700.5,56.0,1.3,15.05,271.0,624.14,503.98
2018,10,5,8,0,742.0,60.0,1.2,15.4,320.0,689.01,549.23
2018,10,5,8,15,770.5,63.5,1.2,15.9,367.0,742.83,585.19
2018,10,5,8,30,799.0,67.0,1.2,16.4,414.0,795.69,619.33
2018,10,5,8,45,803.0,73.5,1.2,16.85,453.0,829.33,639.31
2018,10,5,9,0,807.0,80.0,1.2,17.3,492.0,859.87,657.02
2018,10,5,9,15,614.5,142.5,1.2,17.9,470.5,776.85,596.54
2018,10,5,9,30,422.0,205.0,1.2,18.5,449.0,667.24,514.97
2018,10,5,9,45,617.0,155.5,1.2,19.05,535.0,809.24,615.86
2018,10,5,10,0,812.0,106.0,1.2,19.6,621.0,937.56,697.35
2018,10,5,10,15,854.5,95.5,1.1,20.15,657.0,957.6,704.36
2018,10,5,10,30,897.0,85.0,1.0,20.7,693.0,984.59,717.05
2018,10,5,10,45,901.0,86.0,0.95,21.25,711.5,984.0,712.99
2018,10,5,11,0,905.0,87.0,0.9,21.8,730.0,979.54,707.04
2018,10,5,11,15,826.5,121.5,0.9,22.1,715.5,940.48,681.11
2018,10,5,11,30,748.0,156.0,0.9,22.4,701.0,894.02,650.84
2018,10,5,11,45,570.0,225.5,0.95,22.7,642.0,780.43,575.47
2018,10,5,12,0,392.0,295.0,1.0,23.0,583.0,662.79,492.85
2018,10,5,12,15,510.5,245.5,1.15,23.0,618.0,710.79,530.96
2018,10,5,12,30,629.0,196.0,1.3,23.0,653.0,741.82,555.47
2018,10,5,12,45,754.0,145.5,1.45,23.05,683.5,758.3,569.48
2018,10,5,13,0,879.0,95.0,1.6,23.1,714.0,762.28,573.81
2018,10,5,13,15,780.0,130.0,1.8,23.1,668.0,692.35,525.97
2018,10,5,13,30,681.0,165.0,2.0,23.1,622.0,623.57,476.32
2018,10,5,13,45,747.5,133.0,2.15,23.15,615.5,595.36,456.57
2018,10,5,14,0,814.0,101.0,2.3,23.2,609.0,559.4,429.44
2018,10,5,14,15,825.5,90.5,2.45,23.0,581.0,508.22,389.47
2018,10,5,14,30,837.0,80.0,2.6,22.8,553.0,454.99,346.16
2018,10,5,14,45,819.5,77.5,2.7,22.6,513.0,393.79,295.05
2018,10,5,15,0,802.0,75.0,2.8,22.4,473.0,334.07,243.54
2018,10,5,15,15,767.0,75.0,2.8,22.4,427.0,272.91,190.24
2018,10,5,15,30,732.0,75.0,2.8,22.4,381.0,215.09,140.23
2018,10,5,15,45,709.0,69.0,3.0,21.8,336.0,157.33,92.89
2018,10,5,16,0,686.0,63.0,3.2,21.2,291.0,102.13,54.4
2018,10,5,16,15,570.0,64.5,3.25,20.65,233.0,50.82,38.79
2018,10,5,16,30,454.0,66.0,3.3,20.1,175.0,50.29,38.32
2018,10,5,16,45,376.0,54.5,3.3,19.55,130.0,42.47,31.27
2018,10,5,17,0,298.0,43.0,3.3,19.0,85.0,33.15,22.72
2018,10,5,17,15,230.0,31.0,3.4,18.5,55.5,24.27,13.46
2018,10,5,17,30,162.0,19.0,3.5,18.0,26.0,16.07,0.0
2018,10,5,17,45,81.0,9.5,3.55,17.45,13.0,8.64,0.0
2018,10,5,18,0,0.0,0.0,3.6,16.9,0.0,0.0,0.0
2018,10,5,18,15,0.0,0.0,3.6,16.6,0.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,3.6,16.3,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,3.5,15.7,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,3.4,15.55,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,3.25,15.25,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,3.05,14.85,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,2.95,14.75,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,2.85,14.65,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,2.8,14.55,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,2.75,14.4,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,2.7,14.15,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,2.7,13.95,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,2.7,13.85,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,2.7,13.75,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,2.65,13.65,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,2.55,13.55,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,2.45,13.4,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,2.35,13.25,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,2.2,13.15,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,2.1,13.05,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,2.05,12.95,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,2.0,12.95,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,10,6,5,45,0.0,0.0,2.0,13.05,0.0,0.0,0.0
2018,10,6,6,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,10,6,6,15,140.5,11.0,2.2,13.65,19.5,74.94,0.0
2018,10,6,6,30,281.0,22.0,2.4,14.2,39.0,193.63,54.97
2018,10,6,6,45,411.5,29.5,2.55,14.75,81.0,302.81,237.06
2018,10,6,7,0,542.0,37.0,2.7,15.3,123.0,406.99,331.9
2018,10,6,7,15,612.5,42.0,2.7,15.9,172.0,486.53,400.39
2018,10,6,7,30,683.0,47.0,2.7,16.5,221.0,570.5,467.45
2018,10,6,7,45,728.5,50.5,2.7,17.1,271.5,637.54,518.05
2018,10,6,8,0,774.0,54.0,2.7,17.7,322.0,705.77,567.3
2018,10,6,8,15,804.5,56.5,2.8,18.3,370.5,752.8,599.63
2018,10,6,8,30,835.0,59.0,2.9,18.9,419.0,806.64,636.07
2018,10,6,8,45,857.0,61.0,3.0,19.5,464.0,851.01,664.8
2018,10,6,9,0,879.0,63.0,3.1,20.1,509.0,893.25,691.57
2018,10,6,9,15,892.0,66.0,3.1,20.5,548.5,925.9,711.12
2018,10,6,9,30,905.0,69.0,3.1,20.9,588.0,955.34,728.34
2018,10,6,9,45,913.0,72.0,3.15,21.3,621.5,976.54,740.25
2018,10,6,10,0,921.0,75.0,3.2,21.7,655.0,994.0,749.74
2018,10,6,10,15,929.0,76.0,3.2,22.0,682.0,1005.12,754.97
2018,10,6,10,30,937.0,77.0,3.2,22.3,709.0,1012.3,757.75
2018,10,6,10,45,942.5,77.5,3.2,22.55,728.0,1012.43,756.16
2018,10,6,11,0,948.0,78.0,3.2,22.8,747.0,1008.5,752.11
2018,10,6,11,15,951.5,78.0,3.25,23.0,758.5,998.0,744.43
2018,10,6,11,30,955.0,78.0,3.3,23.2,770.0,983.48,734.26
2018,10,6,11,45,956.5,78.0,3.4,23.35,773.5,963.15,720.83
2018,10,6,12,0,958.0,78.0,3.5,23.5,777.0,938.97,704.87
2018,10,6,12,15,956.0,78.0,3.55,23.6,771.5,908.04,684.14
2018,10,6,12,30,954.0,78.0,3.6,23.7,766.0,873.68,661.05
2018,10,6,12,45,950.0,78.0,3.7,23.8,753.0,834.47,634.74
2018,10,6,13,0,946.0,78.0,3.8,23.9,740.0,792.3,606.15
2018,10,6,13,15,940.0,76.5,3.85,23.95,718.5,744.41,573.09
2018,10,6,13,30,934.0,75.0,3.9,24.0,697.0,694.19,536.48
2018,10,6,13,45,926.0,74.0,3.95,24.0,669.0,641.18,496.04
2018,10,6,14,0,918.0,73.0,4.0,24.0,641.0,586.49,453.16
2018,10,6,14,15,906.0,71.5,4.1,23.95,606.0,527.9,406.16
2018,10,6,14,30,894.0,70.0,4.2,23.9,571.0,468.6,357.02
2018,10,6,14,45,878.0,67.5,4.25,23.85,530.0,406.38,304.04
2018,10,6,15,0,862.0,65.0,4.3,23.8,489.0,344.51,249.91
2018,10,6,15,15,839.5,63.0,4.3,23.8,444.0,282.0,194.59
2018,10,6,15,30,817.0,61.0,4.3,23.8,399.0,221.15,141.2
2018,10,6,15,45,783.5,58.5,4.3,23.4,350.0,156.54,88.65
2018,10,6,16,0,750.0,56.0,4.3,23.0,301.0,99.01,49.69
2018,10,6,16,15,698.0,52.5,4.05,22.4,250.5,44.48,33.01
2018,10,6,16,30,646.0,49.0,3.8,21.8,200.0,40.58,29.61
2018,10,6,16,45,563.0,43.0,3.6,21.25,151.5,33.39,23.18
2018,10,6,17,0,480.0,37.0,3.4,20.7,103.0,29.61,19.46
2018,10,6,17,15,333.5,27.5,3.4,20.1,64.0,22.54,11.47
2018,10,6,17,30,187.0,18.0,3.4,19.5,25.0,16.37,0.0
2018,10,6,17,45,93.5,9.0,3.35,18.95,12.5,0.0,0.0
2018,10,6,18,0,0.0,0.0,3.3,18.4,0.0,0.0,0.0
2018,10,6,18,15,0.0,0.0,3.3,18.25,0.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,3.3,18.1,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,3.35,17.95,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,3.4,17.8,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,3.45,17.85,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,3.5,17.9,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,3.6,17.9,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,3.7,17.9,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,3.7,17.95,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,3.75,18.05,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,3.8,18.1,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,3.8,18.15,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,3.8,18.2,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,3.75,18.2,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,3.7,18.2,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,3.7,18.1,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,3.7,17.95,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,3.7,17.9,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,3.75,17.65,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,3.8,17.4,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,3.8,17.2,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,3.75,16.85,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,3.7,16.7,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,3.7,16.3,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,3.7,16.2,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,3.7,16.1,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,3.65,16.05,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,3.55,15.9,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,3.5,15.8,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,3.5,15.75,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,3.5,15.7,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,3.5,15.6,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,3.5,15.45,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,3.5,15.35,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,3.55,15.1,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,10,7,5,45,0.0,0.0,3.6,15.05,0.0,0.0,0.0
2018,10,7,6,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,10,7,6,15,144.5,11.0,3.8,15.4,19.5,76.77,0.0
2018,10,7,6,30,289.0,22.0,4.0,15.8,39.0,196.22,30.46
2018,10,7,6,45,421.0,30.0,4.15,16.25,81.5,308.9,239.89
2018,10,7,7,0,553.0,38.0,4.3,16.7,124.0,414.45,337.63
2018,10,7,7,15,622.0,43.5,4.5,17.15,173.5,494.33,407.86
2018,10,7,7,30,691.0,49.0,4.7,17.6,223.0,578.35,476.92
2018,10,7,7,45,734.5,53.0,4.85,18.05,273.5,644.9,529.13
2018,10,7,8,0,778.0,57.0,5.0,18.5,324.0,712.41,580.13
2018,10,7,8,15,807.0,60.5,5.05,18.95,372.5,767.68,619.81
2018,10,7,8,30,836.0,64.0,5.1,19.4,421.0,813.5,651.38
2018,10,7,8,45,856.0,66.5,5.1,19.85,465.5,856.58,679.97
2018,10,7,9,0,876.0,69.0,5.1,20.3,510.0,897.41,706.39
2018,10,7,9,15,891.0,70.5,5.1,20.7,549.5,929.67,726.41
2018,10,7,9,30,906.0,72.0,5.1,21.1,589.0,958.88,744.11
2018,10,7,9,45,916.0,74.0,5.1,21.55,622.5,980.58,756.31
2018,10,7,10,0,926.0,76.0,5.1,22.0,656.0,998.62,765.99
2018,10,7,10,15,931.0,78.0,5.05,22.3,681.5,1007.96,769.79
2018,10,7,10,30,936.0,80.0,5.0,22.6,707.0,1013.31,771.03
2018,10,7,10,45,937.5,82.0,4.95,22.95,725.0,1011.24,767.19
2018,10,7,11,0,939.0,84.0,4.9,23.3,743.0,1005.14,760.83
2018,10,7,11,15,938.0,86.0,4.85,23.55,753.0,992.66,750.62
2018,10,7,11,30,937.0,88.0,4.8,23.8,763.0,976.29,737.98
2018,10,7,11,45,933.0,89.5,4.75,24.05,764.0,952.83,720.65
2018,10,7,12,0,929.0,91.0,4.7,24.3,765.0,925.82,701.06
2018,10,7,12,15,928.5,90.5,4.65,24.5,760.0,896.21,679.94
2018,10,7,12,30,928.0,90.0,4.6,24.7,755.0,863.2,656.52
2018,10,7,12,45,925.5,89.0,4.55,24.9,742.5,824.82,629.37
2018,10,7,13,0,923.0,88.0,4.5,25.1,730.0,783.5,600.11
2018,10,7,13,15,914.5,88.5,4.5,25.15,708.5,736.74,567.47
2018,10,7,13,30,906.0,89.0,4.5,25.2,687.0,687.9,530.88
2018,10,7,13,45,889.5,89.0,4.5,25.3,656.0,631.88,487.81
2018,10,7,14,0,873.0,89.0,4.5,25.4,625.0,575.11,443.11
2018,10,7,14,15,834.5,92.5,4.5,25.4,581.5,510.53,391.53
2018,10,7,14,30,796.0,96.0,4.5,25.4,538.0,447.23,339.72
2018,10,7,14,45,772.0,94.0,4.45,25.35,497.0,387.0,288.96
2018,10,7,15,0,748.0,92.0,4.4,25.3,456.0,328.31,238.33
2018,10,7,15,15,736.0,86.0,4.4,25.3,415.5,270.95,187.89
2018,10,7,15,30,724.0,80.0,4.4,25.3,375.0,214.32,138.5
2018,10,7,15,45,677.0,75.5,4.05,25.0,324.5,151.67,88.76
2018,10,7,16,0,630.0,71.0,3.7,24.7,274.0,97.76,52.94
2018,10,7,16,15,622.0,60.5,3.4,24.0,232.5,45.08,33.29
2018,10,7,16,30,614.0,50.0,3.1,23.3,191.0,41.52,30.21
2018,10,7,16,45,540.0,42.5,2.75,22.55,144.0,33.05,22.72
2018,10,7,17,0,466.0,35.0,2.4,21.8,97.0,27.98,17.9
2018,10,7,17,15,323.0,26.0,2.4,21.2,60.0,21.32,9.81
2018,10,7,17,30,180.0,17.0,2.4,20.6,23.0,15.46,0.0
2018,10,7,17,45,90.0,8.5,2.35,20.0,11.5,0.0,0.0
2018,10,7,18,0,0.0,0.0,2.3,19.4,0.0,0.0,0.0
2018,10,7,18,15,0.0,0.0,2.3,19.15,0.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,2.3,18.9,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,2.25,18.65,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,2.2,18.4,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,2.25,18.25,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,2.3,18.1,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,2.3,17.95,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,2.3,17.8,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,2.3,17.75,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,2.3,17.7,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,2.3,17.6,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,2.25,17.4,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,2.2,17.3,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,2.2,17.25,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,2.2,17.2,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,2.2,17.1,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,2.25,16.9,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,2.3,16.8,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,2.3,16.75,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,2.3,16.7,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,2.3,16.25,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,2.35,16.15,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,2.4,16.05,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,2.4,15.95,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,2.4,15.85,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,2.4,15.75,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,2.35,15.65,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,2.3,15.55,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,2.3,15.45,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,10,8,5,45,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,10,8,6,0,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,10,8,6,15,144.5,10.5,2.45,16.05,18.5,76.3,0.0
2018,10,8,6,30,289.0,21.0,2.6,16.7,37.0,194.02,0.0
2018,10,8,6,45,422.0,28.0,2.75,17.3,78.5,299.72,229.47
2018,10,8,7,0,555.0,35.0,2.9,17.9,120.0,412.22,332.19
2018,10,8,7,15,623.5,40.0,3.05,18.4,168.5,490.68,400.17
2018,10,8,7,30,692.0,45.0,3.2,18.9,217.0,573.41,466.7
2018,10,8,7,45,735.0,48.5,3.4,19.45,266.5,638.66,516.83
2018,10,8,8,0,778.0,52.0,3.6,20.0,316.0,704.9,565.72
2018,10,8,8,15,805.5,54.5,3.65,20.45,363.0,749.35,596.49
2018,10,8,8,30,833.0,57.0,3.7,20.9,410.0,800.44,631.28
2018,10,8,8,45,853.0,59.5,3.75,21.4,454.0,843.46,659.25
2018,10,8,9,0,873.0,62.0,3.8,21.9,498.0,884.24,685.13
2018,10,8,9,15,887.0,63.5,3.75,22.3,536.5,915.53,703.7
2018,10,8,9,30,901.0,65.0,3.7,22.7,575.0,943.73,719.96
2018,10,8,9,45,911.0,66.0,3.7,23.15,607.5,964.12,730.94
2018,10,8,10,0,921.0,67.0,3.7,23.6,640.0,980.89,739.54
2018,10,8,10,15,928.0,68.0,3.65,23.95,665.5,990.98,743.67
2018,10,8,10,30,935.0,69.0,3.6,24.3,691.0,997.14,745.33
2018,10,8,10,45,940.0,69.5,3.55,24.65,710.0,996.76,742.79
2018,10,8,11,0,945.0,70.0,3.5,25.0,729.0,992.33,737.78
2018,10,8,11,15,947.5,70.5,3.45,25.25,740.0,981.5,729.0
2018,10,8,11,30,950.0,71.0,3.4,25.5,751.0,966.68,717.78
2018,10,8,11,45,950.5,71.5,3.35,25.75,754.0,946.11,702.92
2018,10,8,12,0,951.0,72.0,3.3,26.0,757.0,921.76,685.69
2018,10,8,12,15,949.5,72.0,3.2,26.15,752.0,891.46,664.51
2018,10,8,12,30,948.0,72.0,3.1,26.3,747.0,857.73,641.11
2018,10,8,12,45,944.0,71.5,3.05,26.45,733.5,818.23,614.09
2018,10,8,13,0,940.0,71.0,3.0,26.6,720.0,775.82,584.99
2018,10,8,13,15,933.5,70.5,2.9,26.6,699.0,728.96,552.71
2018,10,8,13,30,927.0,70.0,2.8,26.6,678.0,679.82,516.97
2018,10,8,13,45,918.0,69.5,2.75,26.65,650.0,627.14,477.14
2018,10,8,14,0,909.0,69.0,2.7,26.7,622.0,572.9,435.08
2018,10,8,14,15,896.5,68.0,2.65,26.6,587.5,515.14,389.41
2018,10,8,14,30,884.0,67.0,2.6,26.5,553.0,456.75,341.79
2018,10,8,14,45,867.5,65.0,2.55,26.45,512.5,395.53,290.5
2018,10,8,15,0,851.0,63.0,2.5,26.4,472.0,334.72,238.18
2018,10,8,15,15,828.0,61.0,2.5,26.4,427.5,272.92,184.53
2018,10,8,15,30,805.0,59.0,2.5,26.4,383.0,212.85,132.88
2018,10,8,15,45,771.5,55.5,2.35,25.9,334.5,148.42,81.68
2018,10,8,16,0,738.0,52.0,2.2,25.4,286.0,91.06,44.13
2018,10,8,16,15,688.0,48.5,2.05,24.65,237.0,39.26,28.2
2018,10,8,16,30,638.0,45.0,1.9,23.9,188.0,37.3,26.5
2018,10,8,16,45,556.0,39.5,1.8,23.15,141.0,33.51,23.01
2018,10,8,17,0,474.0,34.0,1.7,22.4,94.0,27.28,17.18
2018,10,8,17,15,317.5,24.0,1.75,21.6,56.5,19.63,7.71
2018,10,8,17,30,161.0,14.0,1.8,20.8,19.0,12.73,0.0
2018,10,8,17,45,80.5,7.0,1.85,20.0,9.5,0.0,0.0
2018,10,8,18,0,0.0,0.0,1.9,19.2,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,1.95,18.85,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,2.0,18.1,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,2.0,17.7,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,1.9,17.45,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,1.8,17.2,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,1.65,16.6,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,1.5,16.25,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,1.4,15.95,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,1.35,15.65,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,1.25,15.45,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,1.15,15.15,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,1.1,15.05,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,0.85,14.7,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,0.7,13.75,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,0.7,13.65,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,0.65,13.55,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,0.6,13.45,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,0.6,13.45,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,10,9,6,15,117.0,10.5,0.7,13.95,16.5,63.59,0.0
2018,10,9,6,30,234.0,21.0,0.8,14.4,33.0,164.21,0.0
