Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,9,6,45,367.5,29.5,0.9,14.9,73.0,278.04,210.81
2018,10,9,7,0,501.0,38.0,1.0,15.4,113.0,388.4,311.49
2018,10,9,7,15,561.0,45.5,1.05,15.95,159.0,461.0,373.41
2018,10,9,7,30,621.0,53.0,1.1,16.5,205.0,537.75,434.72
2018,10,9,7,45,682.5,55.0,1.15,17.0,256.0,607.27,486.76
2018,10,9,8,0,744.0,57.0,1.2,17.5,307.0,684.18,541.85
2018,10,9,8,15,775.0,60.0,1.1,18.15,354.5,739.02,576.93
2018,10,9,8,30,806.0,63.0,1.0,18.8,402.0,793.05,609.93
2018,10,9,8,45,829.0,65.0,0.95,19.4,446.0,828.65,629.87
2018,10,9,9,0,852.0,67.0,0.9,20.0,490.0,870.69,653.7
2018,10,9,9,15,867.5,69.0,0.85,20.65,529.0,903.41,670.53
2018,10,9,9,30,883.0,71.0,0.8,21.3,568.0,933.16,685.17
2018,10,9,9,45,894.0,73.0,0.75,21.95,601.0,955.37,694.77
2018,10,9,10,0,905.0,75.0,0.7,22.6,634.0,974.02,702.11
2018,10,9,10,15,913.5,75.5,0.7,23.2,660.0,984.66,705.69
2018,10,9,10,30,922.0,76.0,0.7,23.8,686.0,991.46,707.13
2018,10,9,10,45,879.0,95.5,0.7,24.35,690.0,967.36,689.79
2018,10,9,11,0,836.0,115.0,0.7,24.9,694.0,948.91,676.57
2018,10,9,11,15,735.5,159.5,0.9,25.15,674.5,896.54,646.51
2018,10,9,11,30,635.0,204.0,1.1,25.4,655.0,835.37,609.77
2018,10,9,11,45,623.5,209.5,1.3,25.6,654.0,813.05,597.22
2018,10,9,12,0,612.0,215.0,1.5,25.8,653.0,788.39,582.15
2018,10,9,12,15,610.5,213.5,1.75,25.75,648.0,763.25,567.57
2018,10,9,12,30,609.0,212.0,2.0,25.7,643.0,735.77,550.74
2018,10,9,12,45,623.0,202.0,2.2,25.7,636.0,709.93,534.38
2018,10,9,13,0,637.0,192.0,2.4,25.7,629.0,680.94,515.21
2018,10,9,13,15,632.5,186.0,2.65,25.45,609.0,639.83,487.24
2018,10,9,13,30,628.0,180.0,2.9,25.2,589.0,597.27,457.28
2018,10,9,13,45,657.0,161.5,3.1,25.0,573.0,561.7,431.52
2018,10,9,14,0,686.0,143.0,3.3,24.8,557.0,521.72,401.25
2018,10,9,14,15,620.5,150.5,3.45,24.4,509.0,455.21,349.73
2018,10,9,14,30,555.0,158.0,3.6,24.0,461.0,391.2,299.19
2018,10,9,14,45,664.5,120.5,3.75,23.6,456.0,365.09,274.72
2018,10,9,15,0,774.0,83.0,3.9,23.2,451.0,324.57,236.13
2018,10,9,15,15,770.5,76.0,3.9,23.2,412.5,267.06,184.67
2018,10,9,15,30,767.0,69.0,3.9,23.2,374.0,209.21,133.48
2018,10,9,15,45,731.0,65.5,3.95,22.1,326.0,150.1,86.35
2018,10,9,16,0,695.0,62.0,4.0,21.0,278.0,95.16,50.42
2018,10,9,16,15,634.5,57.0,3.9,20.35,228.0,42.54,31.59
2018,10,9,16,30,574.0,52.0,3.8,19.7,178.0,39.85,29.18
2018,10,9,16,45,486.5,44.5,3.7,19.0,132.0,34.96,24.64
2018,10,9,17,0,399.0,37.0,3.6,18.3,86.0,30.03,19.72
2018,10,9,17,15,257.5,25.5,3.55,17.7,51.5,21.17,7.65
2018,10,9,17,30,116.0,14.0,3.5,17.1,17.0,12.73,0.0
2018,10,9,17,45,58.0,7.0,3.45,16.45,8.5,0.0,0.0
2018,10,9,18,0,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,3.35,15.6,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,3.25,15.15,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,3.15,14.75,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,3.05,14.4,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,2.9,14.05,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,2.75,13.75,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,2.6,13.45,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,1.75,12.6,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,1.35,12.3,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,1.05,12.2,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,0.95,12.2,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,0.85,12.15,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,0.75,12.1,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,0.65,12.1,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,0.6,12.15,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,0.55,12.2,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,0.5,12.3,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,0.5,12.4,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,0.55,12.45,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,10,10,6,15,70.0,10.0,0.65,12.85,13.5,41.42,0.0
2018,10,10,6,30,140.0,20.0,0.7,13.2,27.0,114.66,0.0
2018,10,10,6,45,269.0,33.0,0.8,13.55,65.5,225.5,169.9
2018,10,10,7,0,398.0,46.0,0.9,13.9,104.0,333.74,269.42
2018,10,10,7,15,376.5,58.5,0.9,14.25,130.5,350.56,287.28
2018,10,10,7,30,355.0,71.0,0.9,14.6,157.0,366.59,302.26
2018,10,10,7,45,228.0,101.0,0.9,14.95,161.0,308.08,254.23
2018,10,10,8,0,101.0,131.0,0.9,15.3,165.0,238.68,195.44
2018,10,10,8,15,124.0,149.0,0.85,15.75,196.5,280.09,228.97
2018,10,10,8,30,147.0,167.0,0.8,16.2,228.0,322.58,261.82
2018,10,10,8,45,306.0,162.5,0.75,16.65,307.5,474.22,380.65
2018,10,10,9,0,465.0,158.0,0.7,17.1,387.0,637.05,499.3
2018,10,10,9,15,611.5,133.0,0.65,17.65,459.0,759.13,580.98
2018,10,10,9,30,758.0,108.0,0.6,18.2,531.0,869.5,650.04
2018,10,10,9,45,814.0,97.0,0.55,18.75,575.5,917.39,675.82
2018,10,10,10,0,870.0,86.0,0.5,19.3,620.0,952.46,693.71
2018,10,10,10,15,877.5,87.5,0.55,19.7,645.5,962.98,698.72
2018,10,10,10,30,885.0,89.0,0.6,20.1,671.0,969.77,701.91
2018,10,10,10,45,889.5,90.5,0.65,20.55,689.0,969.87,700.95
2018,10,10,11,0,894.0,92.0,0.7,21.0,707.0,966.12,697.82
2018,10,10,11,15,897.0,92.5,0.8,21.25,718.0,955.95,692.37
2018,10,10,11,30,900.0,93.0,0.9,21.5,729.0,941.99,684.61
2018,10,10,11,45,900.0,93.0,1.0,21.75,731.0,921.02,672.35
2018,10,10,12,0,900.0,93.0,1.1,22.0,733.0,896.5,657.77
2018,10,10,12,15,897.0,93.5,1.2,22.05,727.5,866.56,639.98
2018,10,10,12,30,894.0,94.0,1.3,22.1,722.0,833.47,619.88
2018,10,10,12,45,889.5,93.5,1.45,22.2,708.5,795.16,596.39
2018,10,10,13,0,885.0,93.0,1.6,22.3,695.0,754.17,570.54
2018,10,10,13,15,877.5,92.5,1.75,22.25,674.5,708.62,540.86
2018,10,10,13,30,870.0,92.0,1.9,22.2,654.0,661.05,507.09
2018,10,10,13,45,859.0,90.5,2.1,22.15,625.5,608.61,468.77
2018,10,10,14,0,848.0,89.0,2.3,22.1,597.0,555.98,428.7
2018,10,10,14,15,833.0,87.5,2.45,21.85,562.5,498.73,383.72
2018,10,10,14,30,818.0,86.0,2.6,21.6,528.0,441.31,336.85
2018,10,10,14,45,797.0,84.0,2.75,21.4,488.0,381.29,286.3
2018,10,10,15,0,776.0,82.0,2.9,21.2,448.0,322.39,235.19
2018,10,10,15,15,749.5,79.0,2.9,21.2,404.0,262.62,182.6
2018,10,10,15,30,723.0,76.0,2.9,21.2,360.0,205.28,132.79
2018,10,10,15,45,681.5,72.0,3.1,20.4,312.0,144.42,84.43
2018,10,10,16,0,640.0,68.0,3.3,19.6,264.0,91.42,49.92
2018,10,10,16,15,579.0,62.5,3.3,19.0,216.0,46.9,35.59
2018,10,10,16,30,518.0,57.0,3.3,18.4,168.0,44.08,33.01
2018,10,10,16,45,426.0,48.0,3.3,17.8,123.0,38.09,27.44
2018,10,10,17,0,334.0,39.0,3.3,17.2,78.0,32.01,21.34
2018,10,10,17,15,200.5,25.5,3.3,16.65,45.5,20.13,5.28
2018,10,10,17,30,67.0,12.0,3.3,16.1,13.0,10.91,0.0
2018,10,10,17,45,33.5,6.0,3.25,15.55,6.5,0.0,0.0
2018,10,10,18,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,2.95,14.35,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,2.35,13.6,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,2.25,13.45,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,2.15,13.3,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,2.05,13.1,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,1.95,12.9,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,1.85,12.55,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,1.8,12.45,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,1.75,12.3,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,1.7,12.15,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,1.65,12.1,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,1.6,12.05,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,1.55,11.95,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,1.45,11.85,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,1.35,11.8,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,1.25,11.85,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,1.15,11.95,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,1.05,12.05,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,10,11,6,15,0.0,4.5,1.05,12.6,4.5,4.09,0.0
2018,10,11,6,30,0.0,9.0,1.1,13.0,9.0,7.91,0.0
2018,10,11,6,45,0.0,23.0,1.15,13.4,23.0,20.28,10.06
2018,10,11,7,0,0.0,37.0,1.2,13.8,37.0,33.86,22.7
2018,10,11,7,15,1.5,55.5,1.15,14.15,56.0,53.99,40.25
2018,10,11,7,30,3.0,74.0,1.1,14.5,75.0,73.75,57.32
2018,10,11,7,45,8.5,95.0,1.05,14.85,98.0,99.38,79.18
2018,10,11,8,0,14.0,116.0,1.0,15.2,121.0,125.16,100.73
2018,10,11,8,15,22.5,135.5,0.9,15.7,144.5,151.77,122.56
2018,10,11,8,30,31.0,155.0,0.8,16.2,168.0,192.5,155.3
2018,10,11,8,45,68.0,181.5,0.7,16.65,213.5,255.3,205.7
2018,10,11,9,0,105.0,208.0,0.6,17.1,259.0,319.49,255.33
2018,10,11,9,15,181.0,222.0,0.6,17.6,318.5,422.31,333.88
2018,10,11,9,30,257.0,236.0,0.6,18.1,378.0,528.54,411.19
2018,10,11,9,45,495.0,183.5,0.55,18.65,478.0,711.9,543.04
2018,10,11,10,0,733.0,131.0,0.5,19.2,578.0,889.37,656.99
2018,10,11,10,15,787.5,118.0,0.55,19.65,616.5,921.08,673.41
2018,10,11,10,30,842.0,105.0,0.6,20.1,655.0,955.74,693.92
2018,10,11,10,45,849.0,106.0,0.6,20.55,673.5,957.37,692.41
2018,10,11,11,0,856.0,107.0,0.6,21.0,692.0,955.21,689.2
2018,10,11,11,15,861.0,106.5,0.6,21.35,703.0,936.33,675.95
2018,10,11,11,30,866.0,106.0,0.6,21.7,714.0,923.46,666.88
2018,10,11,11,45,869.5,105.5,0.6,22.05,718.0,905.57,654.67
2018,10,11,12,0,873.0,105.0,0.6,22.4,722.0,884.1,640.37
2018,10,11,12,15,873.5,103.5,0.7,22.6,717.0,855.53,623.8
2018,10,11,12,30,874.0,102.0,0.8,22.8,712.0,823.73,604.96
2018,10,11,12,45,873.0,100.0,0.85,22.95,699.5,787.15,582.04
2018,10,11,13,0,872.0,98.0,0.9,23.1,687.0,747.72,556.97
2018,10,11,13,15,867.0,96.5,1.0,23.15,667.0,703.35,528.34
2018,10,11,13,30,862.0,95.0,1.1,23.2,647.0,656.8,495.99
2018,10,11,13,45,853.5,93.0,1.25,23.25,620.0,607.58,460.83
2018,10,11,14,0,845.0,91.0,1.4,23.3,593.0,554.29,421.23
2018,10,11,14,15,831.5,88.5,1.5,23.2,558.5,496.95,376.97
2018,10,11,14,30,818.0,86.0,1.6,23.1,524.0,439.32,330.7
2018,10,11,14,45,800.0,83.0,1.7,23.0,484.0,379.52,281.1
2018,10,11,15,0,782.0,80.0,1.8,22.9,444.0,320.53,230.6
2018,10,11,15,15,755.0,76.5,1.8,22.9,399.5,259.92,178.12
2018,10,11,15,30,728.0,73.0,1.8,22.9,355.0,201.81,128.4
2018,10,11,15,45,689.5,68.5,1.95,22.4,307.5,140.87,80.47
2018,10,11,16,0,651.0,64.0,2.1,21.9,260.0,87.31,46.18
2018,10,11,16,15,592.5,58.0,2.15,21.15,212.0,43.5,32.3
2018,10,11,16,30,534.0,52.0,2.2,20.4,164.0,40.08,29.24
2018,10,11,16,45,434.0,44.5,2.25,19.7,119.0,35.21,24.68
2018,10,11,17,0,334.0,37.0,2.3,19.0,74.0,30.37,19.62
2018,10,11,17,15,187.5,22.5,2.45,18.35,41.5,18.63,2.09
2018,10,11,17,30,41.0,8.0,2.6,17.7,9.0,7.28,0.0
2018,10,11,17,45,20.5,4.0,2.75,17.05,4.5,0.0,0.0
2018,10,11,18,0,0.0,0.0,2.9,16.4,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,2.95,16.1,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,3.05,15.55,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,3.1,15.05,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,3.05,14.55,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,2.95,14.15,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,2.85,13.85,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,2.35,13.25,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,2.25,13.1,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,2.15,12.95,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,1.85,12.65,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,1.65,12.35,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,1.5,12.25,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,1.4,12.25,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,1.35,12.3,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.25,12.45,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.25,12.55,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,1.35,12.7,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,1.4,12.75,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,10,12,6,15,78.0,9.0,1.45,13.25,12.5,8.19,0.0
2018,10,12,6,30,156.0,18.0,1.5,13.7,25.0,96.11,0.0
2018,10,12,6,45,282.5,29.5,1.6,14.15,61.5,229.8,168.33
2018,10,12,7,0,409.0,41.0,1.7,14.6,98.0,334.82,270.38
2018,10,12,7,15,493.0,48.5,1.7,15.2,145.0,419.09,343.22
2018,10,12,7,30,577.0,56.0,1.7,15.8,192.0,509.53,417.27
2018,10,12,7,45,633.0,61.0,1.75,16.4,241.0,581.12,472.26
2018,10,12,8,0,689.0,66.0,1.8,17.0,290.0,650.05,522.86
2018,10,12,8,15,724.5,69.5,1.8,17.85,337.0,707.31,562.0
2018,10,12,8,30,760.0,73.0,1.8,18.7,384.0,764.06,599.31
2018,10,12,8,45,786.0,76.0,1.85,19.6,428.0,810.86,628.71
2018,10,12,9,0,812.0,79.0,1.9,20.5,472.0,855.8,656.14
2018,10,12,9,15,834.0,80.0,1.85,21.15,512.0,892.24,676.77
2018,10,12,9,30,856.0,81.0,1.8,21.8,552.0,916.43,688.83
2018,10,12,9,45,875.0,80.5,1.8,22.4,586.5,942.33,702.73
2018,10,12,10,0,894.0,80.0,1.8,23.0,621.0,964.98,714.39
2018,10,12,10,15,903.0,80.5,1.8,23.65,647.0,975.71,718.16
2018,10,12,10,30,912.0,81.0,1.8,24.3,673.0,982.67,719.73
2018,10,12,10,45,918.0,82.0,1.8,24.9,692.0,983.45,717.64
2018,10,12,11,0,924.0,83.0,1.8,25.5,711.0,980.27,713.24
2018,10,12,11,15,928.0,83.5,1.85,25.85,722.5,970.65,706.25
2018,10,12,11,30,932.0,84.0,1.9,26.2,734.0,957.08,696.91
2018,10,12,11,45,933.0,84.0,1.9,26.6,737.0,936.36,682.38
2018,10,12,12,0,934.0,84.0,1.9,27.0,740.0,911.92,665.63
2018,10,12,12,15,933.0,83.5,2.0,27.15,734.5,881.64,646.8
2018,10,12,12,30,932.0,83.0,2.1,27.3,729.0,847.99,625.61
2018,10,12,12,45,928.5,82.5,2.2,27.4,716.0,809.2,600.86
2018,10,12,13,0,925.0,82.0,2.3,27.5,703.0,767.53,573.86
2018,10,12,13,15,919.0,81.5,2.4,27.45,682.5,721.45,543.65
2018,10,12,13,30,913.0,81.0,2.5,27.4,662.0,673.11,509.03
2018,10,12,13,45,893.0,83.0,2.6,27.35,630.5,616.99,467.62
2018,10,12,14,0,873.0,85.0,2.7,27.3,599.0,560.39,424.56
2018,10,12,14,15,852.0,84.5,2.8,27.1,561.5,500.91,378.2
2018,10,12,14,30,831.0,84.0,2.9,26.9,524.0,440.97,329.88
2018,10,12,14,45,806.0,82.0,3.0,26.65,482.0,378.86,278.5
2018,10,12,15,0,781.0,80.0,3.1,26.4,440.0,318.36,227.02
2018,10,12,15,15,772.0,74.0,3.1,26.4,400.0,260.06,175.91
2018,10,12,15,30,763.0,68.0,3.1,26.4,360.0,202.08,125.79
2018,10,12,15,45,737.0,62.0,3.0,25.55,313.5,142.57,79.07
2018,10,12,16,0,711.0,56.0,2.9,24.7,267.0,86.0,43.31
2018,10,12,16,15,657.0,51.0,2.8,23.65,218.0,41.86,30.52
2018,10,12,16,30,603.0,46.0,2.7,22.6,169.0,38.73,27.76
2018,10,12,16,45,512.0,39.0,2.6,21.6,123.0,30.79,20.64
2018,10,12,17,0,421.0,32.0,2.5,20.6,77.0,26.09,15.74
2018,10,12,17,15,260.5,21.0,2.55,19.9,44.0,17.46,0.0
2018,10,12,17,30,100.0,10.0,2.6,19.2,11.0,9.1,0.0
2018,10,12,17,45,50.0,5.0,2.65,18.5,5.5,0.0,0.0
2018,10,12,18,0,0.0,0.0,2.7,17.8,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,2.7,17.45,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,2.7,17.1,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,2.7,16.8,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,2.6,16.25,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,2.0,15.05,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,1.85,14.8,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,1.8,14.65,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,1.75,14.55,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,1.65,14.45,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,1.6,14.35,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,1.6,14.25,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,1.55,14.15,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,1.5,13.35,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,1.45,13.15,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.35,12.8,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.05,12.45,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,10,13,6,15,104.5,9.0,1.05,12.95,13.0,0.0,0.0
2018,10,13,6,30,209.0,18.0,1.1,13.5,26.0,123.07,0.0
2018,10,13,6,45,343.0,27.0,1.15,14.0,63.5,261.34,187.19
2018,10,13,7,0,477.0,36.0,1.2,14.5,101.0,370.4,296.83
2018,10,13,7,15,560.5,43.0,1.2,15.05,150.0,456.14,370.46
2018,10,13,7,30,644.0,50.0,1.2,15.6,199.0,542.91,440.11
2018,10,13,7,45,702.5,52.5,1.25,16.2,249.5,616.44,495.59
2018,10,13,8,0,761.0,55.0,1.3,16.8,300.0,691.82,549.83
2018,10,13,8,15,793.0,58.0,1.3,17.5,348.0,747.61,586.99
2018,10,13,8,30,825.0,61.0,1.3,18.2,396.0,794.23,616.44
2018,10,13,8,45,847.5,63.5,1.3,18.95,440.0,838.55,643.28
2018,10,13,9,0,870.0,66.0,1.3,19.7,484.0,880.79,667.98
2018,10,13,9,15,885.0,68.5,1.35,20.3,523.5,913.65,686.98
2018,10,13,9,30,900.0,71.0,1.4,20.9,563.0,943.44,703.85
2018,10,13,9,45,910.5,72.5,1.45,21.45,595.5,964.34,714.95
2018,10,13,10,0,921.0,74.0,1.5,22.0,628.0,981.64,723.83
2018,10,13,10,15,928.5,75.5,1.5,22.45,654.0,992.28,728.04
2018,10,13,10,30,936.0,77.0,1.5,22.9,680.0,998.99,729.93
2018,10,13,10,45,941.0,77.5,1.55,23.35,698.5,998.07,727.91
2018,10,13,11,0,946.0,78.0,1.6,23.8,717.0,993.14,723.57
2018,10,13,11,15,948.5,79.0,1.7,24.05,728.0,982.43,716.95
2018,10,13,11,30,951.0,80.0,1.8,24.3,739.0,967.74,707.87
2018,10,13,11,45,951.5,80.0,1.85,24.55,741.5,946.17,693.79
2018,10,13,12,0,952.0,80.0,1.9,24.8,744.0,920.85,677.36
2018,10,13,12,15,950.5,79.5,2.0,24.85,738.0,889.65,658.09
2018,10,13,12,30,949.0,79.0,2.1,24.9,732.0,855.05,636.4
2018,10,13,12,45,945.5,78.5,2.15,24.95,718.5,815.68,610.81
2018,10,13,13,0,942.0,78.0,2.2,25.0,705.0,773.38,583.0
2018,10,13,13,15,935.5,77.0,2.25,24.95,683.5,725.76,551.34
2018,10,13,13,30,929.0,76.0,2.3,24.9,662.0,675.9,515.17
2018,10,13,13,45,920.0,75.0,2.4,24.8,634.0,622.56,475.69
2018,10,13,14,0,911.0,74.0,2.5,24.7,606.0,567.69,433.65
2018,10,13,14,15,898.5,72.5,2.55,24.55,571.0,509.38,387.43
2018,10,13,14,30,886.0,71.0,2.6,24.4,536.0,450.46,339.07
2018,10,13,14,45,867.5,69.0,2.6,24.2,495.0,388.53,286.82
2018,10,13,15,0,849.0,67.0,2.6,24.0,454.0,327.25,233.69
2018,10,13,15,15,824.0,64.0,2.6,24.0,408.5,261.84,176.75
2018,10,13,15,30,799.0,61.0,2.6,24.0,363.0,200.59,124.09
2018,10,13,15,45,762.0,57.5,2.65,23.2,314.0,139.89,76.68
2018,10,13,16,0,725.0,54.0,2.7,22.4,265.0,83.43,41.8
2018,10,13,16,15,668.5,49.5,2.7,21.55,216.0,40.75,29.83
2018,10,13,16,30,612.0,45.0,2.7,20.7,167.0,38.01,27.34
2018,10,13,16,45,507.0,38.0,2.65,19.85,119.5,30.07,20.14
2018,10,13,17,0,402.0,31.0,2.6,19.0,72.0,25.32,14.99
2018,10,13,17,15,228.0,19.0,2.6,18.25,39.5,15.7,0.0
2018,10,13,17,30,54.0,7.0,2.6,17.5,7.0,6.37,0.0
2018,10,13,17,45,27.0,3.5,2.65,16.75,3.5,0.0,0.0
2018,10,13,18,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,2.65,15.6,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,2.55,14.85,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,2.25,13.9,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,2.15,13.65,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,1.95,13.3,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,1.9,13.15,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,1.85,12.8,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,1.75,12.65,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,1.6,12.35,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,1.55,12.05,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,1.5,11.95,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,1.5,11.85,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,1.45,11.75,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,1.4,11.65,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,1.35,11.55,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,1.3,11.45,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,10,14,6,15,31.0,4.5,1.4,11.65,5.5,0.0,0.0
2018,10,14,6,30,62.0,9.0,1.5,12.2,11.0,39.8,0.0
2018,10,14,6,45,67.5,16.0,1.55,12.75,22.0,79.64,52.97
2018,10,14,7,0,73.0,23.0,1.6,13.3,33.0,80.97,63.0
2018,10,14,7,15,95.5,36.0,1.6,13.85,54.5,115.77,94.3
2018,10,14,7,30,118.0,49.0,1.6,14.4,76.0,151.62,125.85
2018,10,14,7,45,59.0,64.0,1.65,15.0,77.5,118.16,96.55
2018,10,14,8,0,0.0,79.0,1.7,15.6,79.0,72.35,55.92
2018,10,14,8,15,22.0,113.5,1.75,16.2,122.5,136.57,110.27
2018,10,14,8,30,44.0,148.0,1.8,16.8,166.0,195.89,159.07
2018,10,14,8,45,128.0,173.5,1.9,17.45,233.0,315.11,256.49
2018,10,14,9,0,212.0,199.0,2.0,18.1,300.0,422.39,340.78
2018,10,14,9,15,460.0,162.5,2.0,18.65,405.0,643.18,510.56
2018,10,14,9,30,708.0,126.0,2.0,19.2,510.0,845.8,652.41
2018,10,14,9,45,820.0,102.0,2.0,19.75,572.0,923.56,700.8
2018,10,14,10,0,932.0,78.0,2.0,20.3,634.0,995.47,745.18
2018,10,14,10,15,942.5,78.5,2.0,20.75,661.5,1007.62,749.85
2018,10,14,10,30,953.0,79.0,2.0,21.2,689.0,1015.83,752.74
2018,10,14,10,45,960.0,80.0,2.0,21.7,709.0,1017.24,751.24
2018,10,14,11,0,967.0,81.0,2.0,22.2,729.0,1014.5,747.31
2018,10,14,11,15,971.5,80.5,2.05,22.65,740.5,1003.48,739.0
2018,10,14,11,30,976.0,80.0,2.1,23.1,752.0,988.38,728.26
2018,10,14,11,45,980.0,80.0,2.1,23.5,756.5,969.34,714.67
2018,10,14,12,0,984.0,80.0,2.1,23.9,761.0,946.27,698.62
2018,10,14,12,15,983.5,79.5,2.1,24.2,756.0,914.93,677.5
2018,10,14,12,30,983.0,79.0,2.1,24.5,751.0,880.02,654.08
2018,10,14,12,45,980.0,78.0,2.1,24.8,737.0,839.22,626.67
2018,10,14,13,0,977.0,77.0,2.1,25.1,723.0,795.36,597.08
2018,10,14,13,15,971.5,76.0,2.15,25.2,701.5,746.93,564.89
2018,10,14,13,30,966.0,75.0,2.2,25.3,680.0,696.06,527.96
2018,10,14,13,45,925.5,80.5,2.2,25.45,639.0,629.12,477.94
2018,10,14,14,0,885.0,86.0,2.2,25.6,598.0,563.52,427.68
2018,10,14,14,15,845.0,86.5,2.2,25.6,552.0,495.45,374.56
2018,10,14,14,30,805.0,87.0,2.2,25.6,506.0,428.91,321.14
2018,10,14,14,45,815.5,80.5,2.2,25.55,476.0,377.09,276.73
2018,10,14,15,0,826.0,74.0,2.2,25.5,446.0,322.79,228.83
2018,10,14,15,15,810.5,69.5,2.2,25.5,403.5,261.7,175.58
2018,10,14,15,30,795.0,65.0,2.2,25.5,361.0,201.65,124.09
2018,10,14,15,45,759.0,61.5,1.95,24.85,313.0,141.38,77.52
2018,10,14,16,0,723.0,58.0,1.7,24.2,265.0,85.26,43.6
2018,10,14,16,15,678.5,51.0,1.65,23.05,216.0,42.28,30.93
2018,10,14,16,30,634.0,44.0,1.6,21.9,167.0,37.34,26.59
2018,10,14,16,45,552.0,37.0,1.55,20.75,121.5,32.17,21.79
2018,10,14,17,0,470.0,30.0,1.5,19.6,76.0,27.02,16.01
2018,10,14,17,15,290.5,20.0,1.65,18.95,43.0,16.91,0.0
2018,10,14,17,30,111.0,10.0,1.8,18.3,10.0,9.1,0.0
2018,10,14,17,45,55.5,5.0,1.95,17.7,5.0,0.0,0.0
2018,10,14,18,0,0.0,0.0,2.1,17.1,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,2.2,16.9,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,2.3,16.7,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,2.45,15.95,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,2.35,15.3,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,2.25,14.75,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,2.2,13.95,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,2.15,13.7,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,2.1,13.35,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,2.1,13.05,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,2.15,12.75,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,2.25,12.65,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,2.35,12.6,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,2.4,12.55,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,2.4,12.45,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,2.4,12.35,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,2.45,12.05,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,2.5,11.75,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,2.5,11.65,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,10,15,6,15,110.5,9.0,2.6,12.15,12.5,0.0,0.0
2018,10,15,6,30,221.0,18.0,2.7,12.7,25.0,128.91,0.0
2018,10,15,6,45,376.0,26.0,2.8,13.3,64.0,275.38,187.25
2018,10,15,7,0,531.0,34.0,2.9,13.9,103.0,392.91,317.08
2018,10,15,7,15,600.5,40.5,2.95,14.55,150.0,472.54,388.69
2018,10,15,7,30,670.0,47.0,3.0,15.2,197.0,556.25,458.06
2018,10,15,7,45,728.0,50.5,3.05,15.8,249.0,631.29,516.81
2018,10,15,8,0,786.0,54.0,3.1,16.4,301.0,708.24,574.25
2018,10,15,8,15,818.0,57.0,2.95,17.15,349.5,764.66,612.71
2018,10,15,8,30,850.0,60.0,2.8,17.9,398.0,811.84,642.82
2018,10,15,8,45,869.0,62.5,2.65,18.65,441.5,853.56,667.85
2018,10,15,9,0,888.0,65.0,2.5,19.4,485.0,892.94,690.34
2018,10,15,9,15,902.5,67.0,2.35,20.1,524.0,924.84,707.08
2018,10,15,9,30,917.0,69.0,2.2,20.8,563.0,953.61,721.23
2018,10,15,9,45,930.5,70.5,2.05,21.45,597.5,977.39,731.81
2018,10,15,10,0,944.0,72.0,1.9,22.1,632.0,997.54,739.75
2018,10,15,10,15,952.0,73.0,1.75,22.65,658.0,1007.97,741.5
2018,10,15,10,30,960.0,74.0,1.6,23.2,684.0,1014.4,740.72
2018,10,15,10,45,965.0,75.0,1.5,23.7,703.0,1013.88,736.48
2018,10,15,11,0,970.0,76.0,1.4,24.2,722.0,1009.23,729.84
2018,10,15,11,15,972.5,76.0,1.3,24.6,732.5,996.93,718.84
2018,10,15,11,30,975.0,76.0,1.2,25.0,743.0,980.59,705.56
2018,10,15,11,45,975.5,77.0,1.1,25.4,746.0,959.63,689.59
2018,10,15,12,0,976.0,78.0,1.0,25.8,749.0,934.81,671.39
2018,10,15,12,15,975.0,77.0,0.95,26.0,743.0,902.73,650.15
2018,10,15,12,30,974.0,76.0,0.9,26.2,737.0,867.16,626.79
2018,10,15,12,45,971.0,75.5,0.85,26.4,723.5,827.27,600.66
2018,10,15,13,0,968.0,75.0,0.8,26.6,710.0,784.35,572.49
2018,10,15,13,15,961.5,74.5,0.9,26.6,688.5,736.2,543.01
2018,10,15,13,30,955.0,74.0,1.0,26.6,667.0,685.72,508.79
2018,10,15,13,45,929.0,76.0,1.05,26.6,631.5,624.34,465.09
2018,10,15,14,0,903.0,78.0,1.1,26.6,596.0,563.03,419.95
2018,10,15,14,15,869.0,79.0,1.2,26.45,553.0,497.35,370.57
2018,10,15,14,30,835.0,80.0,1.3,26.3,510.0,432.85,320.13
2018,10,15,14,45,799.5,79.5,1.4,26.15,465.0,368.45,268.02
2018,10,15,15,0,764.0,79.0,1.5,26.0,420.0,306.85,216.64
2018,10,15,15,15,711.0,78.5,1.5,26.0,370.0,244.2,164.31
2018,10,15,15,30,658.0,78.0,1.5,26.0,320.0,184.14,115.28
2018,10,15,15,45,616.0,72.5,1.6,25.1,274.5,129.63,74.07
2018,10,15,16,0,574.0,67.0,1.7,24.2,229.0,80.14,44.21
2018,10,15,16,15,513.5,59.5,1.7,23.1,183.5,45.19,33.41
2018,10,15,16,30,453.0,52.0,1.7,22.0,138.0,40.63,29.36
2018,10,15,16,45,367.5,41.5,1.7,20.9,97.5,33.2,22.57
2018,10,15,17,0,282.0,31.0,1.7,19.8,57.0,25.53,14.39
2018,10,15,17,15,169.0,18.5,1.75,19.1,31.5,15.53,0.0
2018,10,15,17,30,56.0,6.0,1.8,18.4,6.0,5.46,0.0
2018,10,15,17,45,28.0,3.0,1.9,17.7,3.0,0.0,0.0
2018,10,15,18,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,2.0,16.65,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,2.0,15.95,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,1.95,14.95,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,1.85,14.1,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.75,13.55,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.7,13.35,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.65,13.25,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.6,13.15,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.6,13.05,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.5,12.95,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.45,12.9,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.4,12.85,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,1.35,12.7,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,1.25,12.3,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,1.15,12.1,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,1.05,11.7,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,0.95,11.4,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,10,16,6,15,91.0,8.0,0.95,11.75,10.5,0.0,0.0
2018,10,16,6,30,182.0,16.0,1.0,12.2,21.0,107.11,0.0
2018,10,16,6,45,348.0,25.0,1.0,12.6,60.0,256.84,166.22
2018,10,16,7,0,514.0,34.0,1.0,13.0,99.0,381.79,304.56
2018,10,16,7,15,585.5,41.0,1.0,13.6,146.0,462.52,375.39
2018,10,16,7,30,657.0,48.0,1.0,14.2,193.0,547.54,443.82
2018,10,16,7,45,716.5,51.5,1.05,14.75,244.5,623.18,501.3
2018,10,16,8,0,776.0,55.0,1.1,15.3,296.0,700.79,557.41
2018,10,16,8,15,808.5,58.0,1.05,16.1,344.0,757.19,594.13
2018,10,16,8,30,841.0,61.0,1.0,16.9,392.0,804.43,622.92
2018,10,16,8,45,863.0,63.0,0.95,17.65,436.0,847.7,648.01
2018,10,16,9,0,885.0,65.0,0.9,18.4,480.0,888.83,670.81
2018,10,16,9,15,900.0,66.5,0.9,19.1,518.5,920.35,687.66
2018,10,16,9,30,915.0,68.0,0.9,19.8,557.0,948.8,702.35
2018,10,16,9,45,917.5,71.5,0.9,20.5,587.0,964.68,708.83
2018,10,16,10,0,920.0,75.0,0.9,21.2,617.0,976.71,713.07
2018,10,16,10,15,919.5,79.0,0.95,21.75,640.0,982.57,714.94
2018,10,16,10,30,919.0,83.0,1.0,22.3,663.0,984.44,714.51
2018,10,16,10,45,931.0,82.0,1.0,22.85,684.0,988.14,714.48
2018,10,16,11,0,943.0,81.0,1.0,23.4,705.0,987.81,712.05
2018,10,16,11,15,955.5,78.5,1.05,23.8,719.0,982.03,707.76
2018,10,16,11,30,968.0,76.0,1.1,24.2,733.0,972.03,701.02
2018,10,16,11,45,968.5,76.0,1.15,24.6,735.5,950.03,686.83
2018,10,16,12,0,969.0,76.0,1.2,25.0,738.0,924.24,670.39
2018,10,16,12,15,966.5,76.0,1.2,25.25,732.0,892.25,649.62
2018,10,16,12,30,964.0,76.0,1.2,25.5,726.0,856.88,626.69
2018,10,16,12,45,959.5,75.5,1.25,25.7,711.5,816.21,600.96
2018,10,16,13,0,955.0,75.0,1.3,25.9,697.0,772.67,573.04
2018,10,16,13,15,948.0,74.5,1.35,25.95,675.5,724.75,541.81
2018,10,16,13,30,941.0,74.0,1.4,26.0,654.0,674.6,506.24
2018,10,16,13,45,917.0,76.0,1.45,26.0,620.0,615.15,462.96
2018,10,16,14,0,893.0,78.0,1.5,26.0,586.0,555.58,418.2
2018,10,16,14,15,825.5,86.0,1.55,25.85,533.5,481.74,361.87
2018,10,16,14,30,758.0,94.0,1.6,25.7,481.0,412.26,307.33
2018,10,16,14,45,764.0,86.5,1.7,25.6,449.5,360.51,263.84
2018,10,16,15,0,770.0,79.0,1.8,25.5,418.0,306.93,217.26
2018,10,16,15,15,788.0,69.0,1.8,25.5,384.5,252.23,168.34
2018,10,16,15,30,806.0,59.0,1.8,25.5,351.0,194.63,117.76
2018,10,16,15,45,767.5,55.0,1.85,24.6,302.0,133.25,70.99
2018,10,16,16,0,729.0,51.0,1.9,23.7,253.0,76.31,37.47
2018,10,16,16,15,668.5,46.5,1.95,22.6,203.5,38.55,27.74
2018,10,16,16,30,608.0,42.0,2.0,21.5,154.0,35.72,25.16
2018,10,16,16,45,504.0,35.5,2.1,20.4,109.0,28.35,18.43
2018,10,16,17,0,400.0,29.0,2.2,19.3,64.0,24.03,12.75
2018,10,16,17,15,232.0,18.0,2.3,18.65,35.0,16.37,0.0
2018,10,16,17,30,64.0,7.0,2.4,18.0,6.0,0.0,0.0
2018,10,16,17,45,32.0,3.5,2.5,17.35,3.0,0.0,0.0
2018,10,16,18,0,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,2.6,16.35,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,2.55,15.65,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,2.4,15.05,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,1.75,13.3,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,1.65,13.05,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,1.6,12.85,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,1.6,12.75,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,1.6,12.65,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,1.55,12.55,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,1.5,12.45,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,1.45,12.3,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,1.35,12.15,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,1.25,12.05,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,1.15,11.9,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,1.05,11.75,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,0.9,11.65,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,0.75,11.55,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,0.65,11.45,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,0.65,11.35,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,10,17,6,15,71.5,7.0,0.75,11.6,9.0,0.0,0.0
2018,10,17,6,30,143.0,14.0,0.8,11.9,18.0,85.35,0.0
2018,10,17,6,45,184.0,22.0,0.85,12.25,38.0,160.14,96.65
2018,10,17,7,0,225.0,30.0,0.9,12.6,58.0,208.22,166.7
2018,10,17,7,15,257.0,45.0,0.9,13.1,90.5,252.27,207.83
2018,10,17,7,30,289.0,60.0,0.9,13.6,123.0,304.61,252.93
2018,10,17,7,45,160.0,83.5,0.9,14.1,120.0,234.29,194.31
2018,10,17,8,0,31.0,107.0,0.9,14.6,117.0,140.19,113.65
2018,10,17,8,15,107.5,129.0,0.9,15.25,170.0,242.17,199.52
2018,10,17,8,30,184.0,151.0,0.9,15.9,223.0,334.85,274.01
2018,10,17,8,45,403.0,135.0,0.9,16.55,315.5,541.92,435.35
2018,10,17,9,0,622.0,119.0,0.9,17.2,408.0,734.4,572.02
2018,10,17,9,15,750.0,97.5,0.9,17.85,474.5,835.53,636.48
2018,10,17,9,30,878.0,76.0,0.9,18.5,541.0,923.15,690.47
2018,10,17,9,45,890.5,77.0,0.9,19.15,573.5,944.59,700.05
2018,10,17,10,0,903.0,78.0,0.9,19.8,606.0,962.58,708.32
2018,10,17,10,15,911.5,79.0,0.9,20.4,631.5,973.1,712.03
2018,10,17,10,30,920.0,80.0,0.9,21.0,657.0,979.81,713.52
2018,10,17,10,45,926.0,81.0,0.9,21.55,676.0,980.22,711.36
2018,10,17,11,0,932.0,82.0,0.9,22.1,695.0,976.66,706.95
2018,10,17,11,15,935.5,82.5,0.85,22.55,705.5,966.2,697.7
2018,10,17,11,30,939.0,83.0,0.8,23.0,716.0,951.81,686.26
2018,10,17,11,45,940.0,83.0,0.75,23.45,718.5,930.75,670.84
2018,10,17,12,0,941.0,83.0,0.7,23.9,721.0,905.97,653.32
2018,10,17,12,15,939.0,83.0,0.7,24.15,715.5,875.1,633.51
2018,10,17,12,30,937.0,83.0,0.7,24.4,710.0,840.91,611.62
2018,10,17,12,45,933.0,82.0,0.65,24.65,696.0,800.96,585.1
2018,10,17,13,0,929.0,81.0,0.6,24.9,682.0,758.2,556.71
2018,10,17,13,15,922.5,80.5,0.7,24.95,661.0,711.67,527.51
2018,10,17,13,30,916.0,80.0,0.8,25.0,640.0,662.92,494.25
2018,10,17,13,45,881.0,85.0,0.9,25.05,603.5,601.31,450.48
2018,10,17,14,0,846.0,90.0,1.0,25.1,567.0,541.74,406.57
2018,10,17,14,15,773.0,99.5,1.1,24.9,515.0,468.28,351.44
2018,10,17,14,30,700.0,109.0,1.2,24.7,463.0,399.35,298.1
2018,10,17,14,45,673.5,106.0,1.35,24.55,424.0,342.88,252.24
2018,10,17,15,0,647.0,103.0,1.5,24.4,385.0,288.45,206.62
2018,10,17,15,15,656.0,90.5,1.5,24.4,350.5,236.27,160.81
2018,10,17,15,30,665.0,78.0,1.5,24.4,316.0,182.56,114.36
2018,10,17,15,45,663.5,67.5,1.65,23.5,276.5,128.04,71.56
2018,10,17,16,0,662.0,57.0,1.8,22.6,237.0,77.02,40.65
2018,10,17,16,15,612.0,50.5,1.85,21.55,191.0,38.51,27.81
2018,10,17,16,30,562.0,44.0,1.9,20.5,145.0,34.44,24.14
2018,10,17,16,45,429.0,36.5,1.95,19.45,99.5,29.23,19.18
2018,10,17,17,0,296.0,29.0,2.0,18.4,54.0,24.08,12.18
2018,10,17,17,15,167.0,17.0,2.1,17.75,29.0,15.46,0.0
2018,10,17,17,30,38.0,5.0,2.2,17.1,4.0,0.0,0.0
2018,10,17,17,45,19.0,2.5,2.25,16.45,2.0,0.0,0.0
2018,10,17,18,0,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,2.25,15.45,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,2.15,14.75,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,2.05,14.15,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,1.95,13.65,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,1.85,13.25,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,1.75,12.9,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,1.65,12.65,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,1.6,12.35,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,1.6,12.25,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,1.6,12.15,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,1.6,12.05,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,1.6,11.55,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,1.6,11.45,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,1.55,11.35,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,1.45,11.3,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,1.35,11.35,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,1.25,11.45,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,1.15,11.55,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,18,6,15,5.0,1.5,1.05,12.0,1.5,0.0,0.0
2018,10,18,6,30,10.0,3.0,1.0,12.4,3.0,7.8,0.0
2018,10,18,6,45,5.0,9.5,0.95,12.75,9.5,11.29,1.06
2018,10,18,7,0,0.0,16.0,0.9,13.1,16.0,14.06,5.96
2018,10,18,7,15,0.0,24.5,0.85,13.55,24.5,21.56,12.66
2018,10,18,7,30,0.0,33.0,0.8,14.0,33.0,29.07,19.28
2018,10,18,7,45,0.0,46.5,0.75,14.5,46.5,41.03,29.59
2018,10,18,8,0,0.0,60.0,0.7,15.0,60.0,53.01,39.77
2018,10,18,8,15,31.5,94.5,0.65,15.55,106.5,121.85,98.62
2018,10,18,8,30,63.0,129.0,0.6,16.1,153.0,189.06,154.1
2018,10,18,8,45,364.0,118.0,0.5,16.65,283.5,485.93,391.93
2018,10,18,9,0,665.0,107.0,0.4,17.2,414.0,757.32,581.85
2018,10,18,9,15,767.5,91.5,0.4,17.8,474.0,837.57,629.04
2018,10,18,9,30,870.0,76.0,0.4,18.4,534.0,914.12,674.98
2018,10,18,9,45,882.5,78.0,0.45,19.05,566.5,936.66,686.19
2018,10,18,10,0,895.0,80.0,0.5,19.7,599.0,955.74,696.09
2018,10,18,10,15,904.0,81.0,0.55,20.3,624.5,966.61,701.05
2018,10,18,10,30,913.0,82.0,0.6,20.9,650.0,973.7,703.87
2018,10,18,10,45,918.5,83.0,0.65,21.55,668.5,973.58,702.23
2018,10,18,11,0,924.0,84.0,0.7,22.2,687.0,969.54,698.39
2018,10,18,11,15,927.5,84.0,0.7,22.7,697.5,958.52,689.72
2018,10,18,11,30,931.0,84.0,0.7,23.2,708.0,943.63,678.89
2018,10,18,11,45,931.5,84.5,0.7,23.7,710.5,922.82,664.53
2018,10,18,12,0,932.0,85.0,0.7,24.2,713.0,898.36,648.05
2018,10,18,12,15,930.5,84.5,0.7,24.5,707.0,867.56,628.14
2018,10,18,12,30,929.0,84.0,0.7,24.8,701.0,833.47,606.16
2018,10,18,12,45,925.0,83.5,0.7,25.15,687.5,794.34,580.74
2018,10,18,13,0,921.0,83.0,0.7,25.5,674.0,752.42,553.37
2018,10,18,13,15,914.5,82.0,0.7,25.6,653.0,705.69,522.23
2018,10,18,13,30,908.0,81.0,0.7,25.7,632.0,656.8,487.62
2018,10,18,13,45,898.5,79.5,0.7,25.8,603.5,603.73,449.09
2018,10,18,14,0,889.0,78.0,0.7,25.9,575.0,549.29,408.31
2018,10,18,14,15,874.5,76.5,0.8,25.8,540.0,491.36,364.62
2018,10,18,14,30,860.0,75.0,0.9,25.7,505.0,433.11,318.7
2018,10,18,14,45,840.5,72.5,1.0,25.6,464.5,370.88,267.99
2018,10,18,15,0,821.0,70.0,1.1,25.5,424.0,310.13,216.75
2018,10,18,15,15,792.5,66.5,1.1,25.5,378.5,247.55,163.45
2018,10,18,15,30,764.0,63.0,1.1,25.5,333.0,187.62,113.43
2018,10,18,15,45,722.5,59.0,1.25,24.65,285.0,128.75,69.43
2018,10,18,16,0,681.0,55.0,1.4,23.8,237.0,74.77,38.69
2018,10,18,16,15,617.0,49.5,1.5,22.75,189.0,41.35,30.09
2018,10,18,16,30,553.0,44.0,1.6,21.7,141.0,34.58,24.08
2018,10,18,16,45,439.0,36.0,1.65,20.65,97.5,28.98,18.77
2018,10,18,17,0,325.0,28.0,1.7,19.6,54.0,23.38,10.72
2018,10,18,17,15,170.0,15.0,1.8,18.9,28.0,13.64,0.0
2018,10,18,17,30,15.0,2.0,1.9,18.2,2.0,0.0,0.0
2018,10,18,17,45,7.5,1.0,2.0,17.55,1.0,0.0,0.0
2018,10,18,18,0,0.0,0.0,2.1,16.9,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,2.05,16.55,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,1.95,15.85,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,1.85,15.25,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,1.55,14.3,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,1.45,14.1,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,1.3,13.95,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,1.15,13.9,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,1.05,13.85,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,0.95,13.75,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,0.9,13.65,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,0.9,13.35,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,0.9,13.25,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,0.9,13.15,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,0.8,12.95,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,0.75,12.9,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
