Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,19,3,45,0.0,0.0,0.65,12.85,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,0.6,12.75,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,0.55,12.7,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,0.55,12.65,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,0.65,12.6,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,10,19,6,15,62.0,6.0,0.7,12.9,7.5,0.0,0.0
2018,10,19,6,30,124.0,12.0,0.7,13.2,15.0,73.69,0.0
2018,10,19,6,45,271.0,23.5,0.75,13.55,49.0,206.86,102.78
2018,10,19,7,0,418.0,35.0,0.8,13.9,83.0,331.39,260.7
2018,10,19,7,15,506.0,42.0,0.9,14.45,128.5,416.68,336.8
2018,10,19,7,30,594.0,49.0,1.0,15.0,174.0,508.47,412.54
2018,10,19,7,45,648.5,54.0,1.05,15.55,222.0,573.25,462.65
2018,10,19,8,0,703.0,59.0,1.1,16.1,270.0,646.1,516.4
2018,10,19,8,15,739.5,63.0,1.1,16.85,317.0,704.37,556.22
2018,10,19,8,30,776.0,67.0,1.1,17.6,364.0,762.16,594.14
2018,10,19,8,45,801.0,70.0,1.1,18.3,407.0,807.74,622.3
2018,10,19,9,0,826.0,73.0,1.1,19.0,450.0,851.37,648.41
2018,10,19,9,15,843.5,75.5,1.15,19.8,488.5,885.19,667.84
2018,10,19,9,30,861.0,78.0,1.2,20.6,527.0,906.75,678.97
2018,10,19,9,45,874.0,79.5,1.25,21.35,559.5,928.9,690.69
2018,10,19,10,0,887.0,81.0,1.3,22.1,592.0,947.66,700.16
2018,10,19,10,15,896.0,82.0,1.35,22.85,617.5,958.42,704.5
2018,10,19,10,30,905.0,83.0,1.4,23.6,643.0,965.42,706.63
2018,10,19,10,45,911.0,84.5,1.4,24.3,661.5,966.35,704.41
2018,10,19,11,0,917.0,86.0,1.4,25.0,680.0,963.37,699.92
2018,10,19,11,15,920.5,86.0,1.35,25.45,690.5,952.37,690.47
2018,10,19,11,30,924.0,86.0,1.3,25.9,701.0,937.54,678.84
2018,10,19,11,45,925.0,86.0,1.3,26.4,703.5,916.69,664.21
2018,10,19,12,0,926.0,86.0,1.3,26.9,706.0,892.21,647.41
2018,10,19,12,15,922.5,87.0,1.25,27.1,700.0,861.59,626.84
2018,10,19,12,30,919.0,88.0,1.2,27.3,694.0,827.78,604.3
2018,10,19,12,45,912.5,88.0,1.15,27.55,679.5,787.62,577.46
2018,10,19,13,0,906.0,88.0,1.1,27.8,665.0,744.89,548.88
2018,10,19,13,15,899.0,87.0,1.05,27.8,644.0,698.41,516.96
2018,10,19,13,30,892.0,86.0,1.0,27.8,623.0,649.87,482.06
2018,10,19,13,45,868.5,88.0,1.0,27.85,590.5,594.87,441.97
2018,10,19,14,0,845.0,90.0,1.0,27.9,558.0,537.34,398.99
2018,10,19,14,15,798.5,93.5,1.0,27.75,514.0,470.87,348.66
2018,10,19,14,30,752.0,97.0,1.0,27.6,470.0,407.58,299.26
2018,10,19,14,45,702.5,98.0,1.05,27.5,423.5,342.8,247.69
2018,10,19,15,0,653.0,99.0,1.1,27.4,377.0,283.88,199.61
2018,10,19,15,15,656.0,88.0,1.1,27.4,341.5,231.33,154.42
2018,10,19,15,30,659.0,77.0,1.1,27.4,306.0,177.96,109.3
2018,10,19,15,45,594.5,73.0,1.2,26.45,257.0,122.78,69.51
2018,10,19,16,0,530.0,69.0,1.3,25.5,208.0,75.48,43.23
2018,10,19,16,15,465.0,59.5,1.4,24.4,163.0,45.89,33.71
2018,10,19,16,30,400.0,50.0,1.5,23.3,118.0,39.59,28.11
2018,10,19,16,45,348.5,38.5,1.6,22.25,83.5,31.28,20.42
2018,10,19,17,0,297.0,27.0,1.7,21.2,49.0,22.58,8.94
2018,10,19,17,15,159.5,15.0,1.8,20.5,25.5,13.64,0.0
2018,10,19,17,30,22.0,3.0,1.9,19.8,2.0,0.0,0.0
2018,10,19,17,45,11.0,1.5,2.0,19.1,1.0,0.0,0.0
2018,10,19,18,0,0.0,0.0,2.1,18.4,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,2.05,18.05,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,2.0,17.7,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,1.95,17.35,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,1.85,16.75,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,1.75,16.3,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,1.65,15.95,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,1.5,15.65,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,1.35,15.45,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,1.25,15.3,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,1.15,15.15,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,0.95,14.85,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,0.85,14.7,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,0.75,14.45,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,0.65,14.15,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,0.6,13.85,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,0.65,12.8,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,0.75,12.6,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,0.85,12.2,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,0.95,12.05,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,10,20,6,15,54.0,6.0,1.05,12.25,7.0,0.0,0.0
2018,10,20,6,30,108.0,12.0,1.1,12.6,14.0,65.51,0.0
2018,10,20,6,45,249.5,23.5,1.1,13.0,46.5,192.98,81.01
2018,10,20,7,0,391.0,35.0,1.1,13.4,79.0,314.59,247.66
2018,10,20,7,15,453.5,44.0,1.1,13.9,119.5,384.45,312.5
2018,10,20,7,30,516.0,53.0,1.1,14.4,160.0,458.81,375.28
2018,10,20,7,45,553.5,63.0,1.15,14.95,204.0,519.79,424.12
2018,10,20,8,0,591.0,73.0,1.2,15.5,248.0,581.85,471.03
2018,10,20,8,15,549.5,91.0,1.1,16.15,274.5,590.18,474.57
2018,10,20,8,30,508.0,109.0,1.0,16.8,301.0,586.51,469.03
2018,10,20,8,45,522.0,120.5,0.9,17.5,338.0,625.21,494.31
2018,10,20,9,0,536.0,132.0,0.8,18.2,375.0,662.4,517.08
2018,10,20,9,15,694.5,106.0,0.75,19.0,448.0,792.11,603.46
2018,10,20,9,30,853.0,80.0,0.7,19.8,521.0,909.68,675.78
2018,10,20,9,45,867.5,81.0,0.65,20.55,553.5,923.02,678.31
2018,10,20,10,0,882.0,82.0,0.6,21.3,586.0,942.41,686.25
2018,10,20,10,15,891.5,83.0,0.6,21.95,611.5,953.54,690.17
2018,10,20,10,30,901.0,84.0,0.6,22.6,637.0,960.95,691.96
2018,10,20,10,45,907.5,85.0,0.65,23.3,655.5,961.69,690.73
2018,10,20,11,0,914.0,86.0,0.7,24.0,674.0,958.55,687.31
2018,10,20,11,15,918.0,86.0,0.8,24.4,684.5,948.01,681.24
2018,10,20,11,30,922.0,86.0,0.9,24.8,695.0,933.63,672.85
2018,10,20,11,45,923.5,85.5,1.0,25.15,697.5,912.67,660.42
2018,10,20,12,0,925.0,85.0,1.1,25.5,700.0,888.08,645.62
2018,10,20,12,15,923.5,85.0,1.2,25.6,694.5,858.02,627.78
2018,10,20,12,30,922.0,85.0,1.3,25.7,689.0,824.7,607.56
2018,10,20,12,45,917.5,84.5,1.4,25.8,675.0,785.45,583.09
2018,10,20,13,0,913.0,84.0,1.5,25.9,661.0,743.48,556.39
2018,10,20,13,15,906.5,83.0,1.6,25.85,640.0,697.12,525.33
2018,10,20,13,30,900.0,82.0,1.7,25.8,619.0,648.64,490.78
2018,10,20,13,45,890.0,80.5,1.75,25.75,590.5,595.74,451.55
2018,10,20,14,0,880.0,79.0,1.8,25.7,562.0,541.53,410.01
2018,10,20,14,15,857.5,78.5,1.85,25.5,525.0,481.66,363.05
2018,10,20,14,30,835.0,78.0,1.9,25.3,488.0,421.48,314.25
2018,10,20,14,45,823.0,73.5,1.9,25.1,449.5,362.06,264.19
2018,10,20,15,0,811.0,69.0,1.9,24.9,411.0,302.78,212.89
2018,10,20,15,15,782.0,66.0,1.9,24.9,366.5,241.38,159.89
2018,10,20,15,30,753.0,63.0,1.9,24.9,322.0,182.68,110.54
2018,10,20,15,45,710.5,58.5,1.85,23.95,274.0,124.21,66.91
2018,10,20,16,0,668.0,54.0,1.8,23.0,226.0,70.77,37.09
2018,10,20,16,15,602.0,48.0,1.8,21.95,178.5,36.87,26.28
2018,10,20,16,30,536.0,42.0,1.8,20.9,131.0,33.12,22.83
2018,10,20,16,45,423.5,34.0,1.75,19.85,89.5,27.49,17.36
2018,10,20,17,0,311.0,26.0,1.7,18.8,48.0,21.84,7.11
2018,10,20,17,15,166.5,14.5,1.75,18.2,25.0,13.19,0.0
2018,10,20,17,30,22.0,3.0,1.8,17.6,2.0,0.0,0.0
2018,10,20,17,45,11.0,1.5,1.85,17.0,1.0,0.0,0.0
2018,10,20,18,0,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,1.95,16.05,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,2.0,15.35,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,2.0,14.75,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,1.95,14.2,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,1.85,13.75,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,1.75,13.4,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,1.65,13.1,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,1.55,12.9,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,1.5,12.75,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,1.5,12.65,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,1.5,12.35,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,1.5,11.65,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,1.5,11.35,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,1.5,11.25,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,1.5,11.15,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,1.5,11.05,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,1.5,10.95,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,1.5,10.85,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,1.5,10.75,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,10,21,6,15,0.0,1.0,1.55,11.1,1.0,0.0,0.0
2018,10,21,6,30,0.0,2.0,1.6,11.5,2.0,1.82,0.0
2018,10,21,6,45,0.0,5.5,1.6,11.9,5.5,4.82,0.0
2018,10,21,7,0,0.0,9.0,1.6,12.3,9.0,7.9,0.78
2018,10,21,7,15,0.0,14.0,1.7,12.8,14.0,12.3,4.77
2018,10,21,7,30,0.0,19.0,1.8,13.3,19.0,16.7,8.67
2018,10,21,7,45,0.0,28.0,1.85,13.85,28.0,24.64,15.57
2018,10,21,8,0,0.0,37.0,1.9,14.4,37.0,32.6,22.4
2018,10,21,8,15,0.0,60.5,1.85,14.95,60.5,53.44,40.11
2018,10,21,8,30,0.0,84.0,1.8,15.5,84.0,75.86,58.87
2018,10,21,8,45,2.0,113.5,1.8,16.0,114.5,107.46,85.08
2018,10,21,9,0,4.0,143.0,1.8,16.5,145.0,139.58,111.22
2018,10,21,9,15,17.5,170.5,1.7,17.05,179.5,180.15,144.19
2018,10,21,9,30,31.0,198.0,1.6,17.6,214.0,237.23,189.55
2018,10,21,9,45,95.0,221.5,1.55,18.1,274.5,322.53,257.81
2018,10,21,10,0,159.0,245.0,1.5,18.6,335.0,426.07,337.22
2018,10,21,10,15,317.0,227.5,1.45,19.1,417.0,568.97,445.54
2018,10,21,10,30,475.0,210.0,1.4,19.6,499.0,712.35,548.16
2018,10,21,10,45,645.0,164.0,1.35,20.05,569.0,821.3,622.2
2018,10,21,11,0,815.0,118.0,1.3,20.5,639.0,911.54,678.98
2018,10,21,11,15,863.0,104.5,1.35,20.9,664.0,926.2,686.69
2018,10,21,11,30,911.0,91.0,1.4,21.3,689.0,927.48,686.71
2018,10,21,11,45,912.0,91.5,1.45,21.7,691.5,907.37,672.97
2018,10,21,12,0,913.0,92.0,1.5,22.1,694.0,883.66,657.16
2018,10,21,12,15,909.0,92.5,1.6,22.35,687.5,852.36,637.25
2018,10,21,12,30,905.0,93.0,1.7,22.6,681.0,817.98,615.12
2018,10,21,12,45,898.0,93.0,1.8,22.85,666.5,777.91,588.83
2018,10,21,13,0,891.0,93.0,1.9,23.1,652.0,735.36,560.48
2018,10,21,13,15,883.5,91.5,2.1,23.1,630.5,688.65,528.29
2018,10,21,13,30,876.0,90.0,2.3,23.1,609.0,639.99,493.01
2018,10,21,13,45,865.5,88.0,2.45,23.1,580.5,589.25,454.59
2018,10,21,14,0,855.0,86.0,2.6,23.1,552.0,534.7,411.99
2018,10,21,14,15,839.5,84.0,2.75,22.85,517.0,476.96,365.79
2018,10,21,14,30,824.0,82.0,2.9,22.6,482.0,419.14,317.8
2018,10,21,14,45,803.0,79.0,3.05,22.35,442.0,358.66,266.23
2018,10,21,15,0,782.0,76.0,3.2,22.1,402.0,299.36,214.35
2018,10,21,15,15,750.5,72.0,3.2,22.1,357.0,238.23,160.85
2018,10,21,15,30,719.0,68.0,3.2,22.1,312.0,180.18,111.51
2018,10,21,15,45,674.0,63.5,3.3,21.05,265.0,120.51,66.49
2018,10,21,16,0,629.0,59.0,3.4,20.0,218.0,68.9,37.53
2018,10,21,16,15,538.5,53.5,3.35,19.2,169.0,41.42,30.53
2018,10,21,16,30,448.0,48.0,3.3,18.4,120.0,38.38,27.56
2018,10,21,16,45,300.5,36.5,3.2,17.55,77.5,29.74,19.28
2018,10,21,17,0,153.0,25.0,3.1,16.7,35.0,19.69,4.13
2018,10,21,17,15,83.0,13.5,3.05,16.15,18.5,12.28,0.0
2018,10,21,17,30,13.0,2.0,3.0,15.6,2.0,0.0,0.0
2018,10,21,17,45,6.5,1.0,2.95,15.05,1.0,0.0,0.0
2018,10,21,18,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,2.8,14.25,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,2.6,13.75,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,2.4,13.35,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,2.2,13.05,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,2.05,12.6,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,2.0,12.25,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,2.05,12.1,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,2.1,11.95,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,2.1,11.65,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,2.1,11.55,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,2.15,11.25,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,2.2,11.15,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,2.2,11.05,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,2.15,10.95,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,2.1,10.85,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,2.05,10.75,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,1.95,10.7,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,1.9,10.65,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,1.85,10.6,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,10,22,6,15,0.0,1.0,1.95,11.05,1.0,0.0,0.0
2018,10,22,6,30,0.0,2.0,2.1,11.5,2.0,1.82,0.0
2018,10,22,6,45,0.0,6.5,2.2,11.95,6.5,5.7,0.0
2018,10,22,7,0,0.0,11.0,2.3,12.4,11.0,9.66,2.15
2018,10,22,7,15,0.0,17.5,2.35,12.8,17.5,15.38,7.35
2018,10,22,7,30,0.0,24.0,2.4,13.2,24.0,21.11,12.43
2018,10,22,7,45,0.0,35.0,2.45,13.65,35.0,30.84,20.88
2018,10,22,8,0,0.0,46.0,2.5,14.1,46.0,40.58,29.25
2018,10,22,8,15,0.0,65.5,2.5,14.55,65.5,57.89,43.95
2018,10,22,8,30,0.0,85.0,2.5,15.0,85.0,77.01,59.97
2018,10,22,8,45,5.5,118.0,2.45,15.4,120.5,115.55,92.25
2018,10,22,9,0,11.0,151.0,2.4,15.8,156.0,154.97,124.63
2018,10,22,9,15,13.5,166.5,2.4,16.2,173.0,172.33,138.36
2018,10,22,9,30,16.0,182.0,2.4,16.6,190.0,189.73,152.0
2018,10,22,9,45,48.5,208.5,2.4,17.05,235.5,263.67,211.91
2018,10,22,10,0,81.0,235.0,2.4,17.5,281.0,323.25,258.95
2018,10,22,10,15,136.5,256.0,2.45,17.85,337.0,415.14,330.76
2018,10,22,10,30,192.0,277.0,2.5,18.2,393.0,488.55,386.69
2018,10,22,10,45,390.5,233.0,2.55,18.6,478.0,652.56,512.37
2018,10,22,11,0,589.0,189.0,2.6,19.0,563.0,785.84,610.52
2018,10,22,11,15,759.0,136.5,2.65,19.25,626.0,871.32,669.11
2018,10,22,11,30,929.0,84.0,2.7,19.5,689.0,933.31,710.48
2018,10,22,11,45,930.0,83.5,2.8,19.7,691.0,911.75,695.23
2018,10,22,12,0,931.0,83.0,2.9,19.9,693.0,886.56,678.26
2018,10,22,12,15,929.0,83.0,3.0,20.0,687.0,855.96,657.75
2018,10,22,12,30,927.0,83.0,3.1,20.1,681.0,822.1,634.86
2018,10,22,12,45,922.5,82.0,3.2,20.2,667.0,782.18,607.49
2018,10,22,13,0,918.0,81.0,3.3,20.3,653.0,739.55,577.91
2018,10,22,13,15,911.0,80.0,3.35,20.25,631.5,692.76,543.7
2018,10,22,13,30,904.0,79.0,3.4,20.2,610.0,643.87,506.21
2018,10,22,13,45,890.5,78.5,3.5,20.1,580.5,589.96,464.06
2018,10,22,14,0,877.0,78.0,3.6,20.0,551.0,535.07,419.83
2018,10,22,14,15,861.5,76.0,3.65,19.7,516.0,477.07,371.96
2018,10,22,14,30,846.0,74.0,3.7,19.4,481.0,418.44,322.0
2018,10,22,14,45,828.0,71.0,3.8,19.1,441.5,357.95,269.13
2018,10,22,15,0,810.0,68.0,3.9,18.8,402.0,298.25,215.68
2018,10,22,15,15,780.0,64.5,3.9,18.8,357.0,236.44,160.48
2018,10,22,15,30,750.0,61.0,3.9,18.8,312.0,177.47,109.49
2018,10,22,15,45,705.5,57.0,3.9,17.9,264.5,119.73,65.6
2018,10,22,16,0,661.0,53.0,3.9,17.0,217.0,67.25,36.5
2018,10,22,16,15,591.0,47.0,3.75,16.4,170.0,36.29,26.36
2018,10,22,16,30,521.0,41.0,3.6,15.8,123.0,32.53,22.73
2018,10,22,16,45,371.0,32.0,3.45,15.25,80.0,25.9,16.09
2018,10,22,17,0,221.0,23.0,3.3,14.7,37.0,19.21,1.54
2018,10,22,17,15,110.5,11.5,3.15,14.25,18.5,10.46,0.0
2018,10,22,17,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,10,22,17,45,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,10,22,18,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,2.7,12.85,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,2.55,12.55,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,2.45,12.35,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,2.3,12.25,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,2.1,12.05,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,1.75,11.65,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,1.75,11.35,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,1.85,11.25,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,2.15,11.2,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,2.2,11.25,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,2.25,11.35,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,2.3,11.45,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,2.35,11.55,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,2.2,11.55,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,2.05,11.45,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,2.0,11.35,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,1.95,11.25,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,1.9,11.15,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,1.85,11.05,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,10,23,6,15,41.5,5.0,1.8,11.4,5.5,0.0,0.0
2018,10,23,6,30,83.0,10.0,1.8,11.8,11.0,50.84,0.0
2018,10,23,6,45,190.5,21.5,1.8,12.2,37.0,153.15,2.35
2018,10,23,7,0,298.0,33.0,1.8,12.6,63.0,255.28,198.24
2018,10,23,7,15,251.0,51.0,1.9,13.0,86.0,259.0,212.05
2018,10,23,7,30,204.0,69.0,2.0,13.4,109.0,244.45,203.26
2018,10,23,7,45,138.5,85.5,2.1,13.8,116.0,209.63,174.85
2018,10,23,8,0,73.0,102.0,2.2,14.2,123.0,168.76,139.59
2018,10,23,8,15,95.0,122.5,2.25,14.45,154.5,225.52,187.28
2018,10,23,8,30,117.0,143.0,2.3,14.7,186.0,269.66,223.49
2018,10,23,8,45,275.5,146.0,2.3,14.95,263.0,425.14,351.73
2018,10,23,9,0,434.0,149.0,2.3,15.2,340.0,591.03,481.24
2018,10,23,9,15,407.5,165.0,2.4,15.4,356.5,592.86,479.62
2018,10,23,9,30,381.0,181.0,2.5,15.6,373.0,591.7,476.91
2018,10,23,9,45,232.0,206.5,2.55,15.8,325.5,467.29,377.22
2018,10,23,10,0,83.0,232.0,2.6,16.0,278.0,321.79,258.88
2018,10,23,10,15,162.5,250.5,2.7,16.15,346.0,433.02,348.21
2018,10,23,10,30,242.0,269.0,2.8,16.3,414.0,525.8,420.14
2018,10,23,10,45,351.0,248.0,2.9,16.45,465.5,615.12,489.14
2018,10,23,11,0,460.0,227.0,3.0,16.6,517.0,701.94,554.66
2018,10,23,11,15,485.0,224.5,3.05,16.6,534.5,711.85,561.5
2018,10,23,11,30,510.0,222.0,3.1,16.6,552.0,718.84,566.78
2018,10,23,11,45,432.0,248.5,3.15,16.65,528.5,664.23,524.25
2018,10,23,12,0,354.0,275.0,3.2,16.7,505.0,597.84,473.22
2018,10,23,12,15,455.5,238.5,3.15,16.8,532.0,639.95,506.71
2018,10,23,12,30,557.0,202.0,3.1,16.9,559.0,661.57,524.04
2018,10,23,12,45,649.5,167.0,3.1,17.05,575.0,675.15,534.86
2018,10,23,13,0,742.0,132.0,3.1,17.2,591.0,674.04,534.51
2018,10,23,13,15,795.5,112.0,3.0,17.4,589.0,651.62,516.69
2018,10,23,13,30,849.0,92.0,2.9,17.6,587.0,624.31,494.57
2018,10,23,13,45,663.0,131.5,2.75,17.8,506.5,515.44,408.29
2018,10,23,14,0,477.0,171.0,2.6,18.0,426.0,416.06,329.07
2018,10,23,14,15,556.0,142.5,2.55,18.1,421.5,399.19,313.67
2018,10,23,14,30,635.0,114.0,2.5,18.2,417.0,369.22,285.92
2018,10,23,14,45,702.5,92.5,2.4,18.3,401.0,332.0,250.5
2018,10,23,15,0,770.0,71.0,2.3,18.4,385.0,288.15,207.88
2018,10,23,15,15,760.0,65.0,2.3,18.4,345.5,230.97,156.27
2018,10,23,15,30,750.0,59.0,2.3,18.4,306.0,174.26,106.67
2018,10,23,15,45,707.5,55.0,2.3,18.05,259.5,116.86,63.17
2018,10,23,16,0,665.0,51.0,2.3,17.7,213.0,64.47,34.56
2018,10,23,16,15,595.5,45.0,2.2,16.95,166.0,37.96,27.75
2018,10,23,16,30,526.0,39.0,2.1,16.2,119.0,30.95,21.28
2018,10,23,16,45,396.0,31.0,2.0,15.45,78.5,25.2,15.32
2018,10,23,17,0,266.0,23.0,1.9,14.7,38.0,19.46,0.0
2018,10,23,17,15,133.0,11.5,2.0,14.3,19.0,10.46,0.0
2018,10,23,17,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,10,23,17,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,10,23,18,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,2.3,12.65,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,2.2,12.35,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,1.95,11.7,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,1.85,11.45,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,1.9,11.55,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,1.9,11.65,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,1.85,11.45,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,1.8,11.35,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,1.75,11.25,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,1.7,11.15,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,1.65,11.1,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,1.55,11.15,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,1.45,11.2,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,1.35,11.25,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,1.25,11.3,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,1.15,11.35,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,24,6,15,37.5,4.5,1.1,11.65,4.5,0.0,0.0
2018,10,24,6,30,75.0,9.0,1.1,11.9,9.0,45.84,0.0
2018,10,24,6,45,205.0,20.0,1.1,12.2,36.5,158.31,0.0
2018,10,24,7,0,335.0,31.0,1.1,12.5,64.0,275.16,210.73
2018,10,24,7,15,459.5,37.5,1.2,13.1,110.0,378.26,307.21
2018,10,24,7,30,584.0,44.0,1.3,13.7,156.0,485.23,397.05
2018,10,24,7,45,640.5,48.0,1.4,14.3,202.0,555.29,452.99
2018,10,24,8,0,697.0,52.0,1.5,14.9,248.0,627.16,507.85
2018,10,24,8,15,733.0,55.5,1.5,15.45,293.0,683.4,548.07
2018,10,24,8,30,769.0,59.0,1.5,16.0,338.0,739.22,586.41
2018,10,24,8,45,793.0,61.5,1.5,16.55,379.5,782.49,614.44
2018,10,24,9,0,817.0,64.0,1.5,17.1,421.0,823.83,640.44
2018,10,24,9,15,834.5,66.0,1.5,17.6,458.0,847.43,653.68
2018,10,24,9,30,852.0,68.0,1.5,18.1,495.0,877.07,671.08
2018,10,24,9,45,863.5,69.5,1.5,18.65,525.5,897.48,681.81
2018,10,24,10,0,875.0,71.0,1.5,19.2,556.0,914.54,690.35
2018,10,24,10,15,883.5,72.0,1.6,19.65,580.5,924.63,695.93
2018,10,24,10,30,892.0,73.0,1.7,20.1,605.0,931.05,699.22
2018,10,24,10,45,897.0,73.5,1.75,20.55,621.5,929.82,696.94
2018,10,24,11,0,902.0,74.0,1.8,21.0,638.0,924.81,692.39
2018,10,24,11,15,904.0,74.5,1.95,21.3,647.5,913.28,685.18
2018,10,24,11,30,906.0,75.0,2.1,21.6,657.0,898.04,675.51
2018,10,24,11,45,906.0,75.0,2.2,21.9,658.5,876.82,661.32
2018,10,24,12,0,906.0,75.0,2.3,22.2,660.0,852.1,644.79
2018,10,24,12,15,903.5,75.0,2.4,22.4,654.0,821.97,624.73
2018,10,24,12,30,901.0,75.0,2.5,22.6,648.0,788.73,602.41
2018,10,24,12,45,896.5,74.5,2.6,22.8,634.5,750.49,576.39
2018,10,24,13,0,892.0,74.0,2.7,23.0,621.0,709.61,548.25
2018,10,24,13,15,787.5,103.5,2.7,23.0,574.5,635.86,493.17
2018,10,24,13,30,683.0,133.0,2.7,23.0,528.0,563.95,438.09
2018,10,24,13,45,768.0,102.0,2.75,23.0,525.5,543.18,421.97
2018,10,24,14,0,853.0,71.0,2.8,23.0,523.0,511.98,396.24
2018,10,24,14,15,679.5,108.0,2.75,22.8,453.5,421.56,324.62
2018,10,24,14,30,506.0,145.0,2.7,22.6,384.0,341.97,261.59
2018,10,24,14,45,401.5,147.0,2.7,22.4,326.5,274.74,207.95
2018,10,24,15,0,297.0,149.0,2.7,22.2,269.0,216.87,162.22
2018,10,24,15,15,489.0,106.0,2.7,22.2,276.5,202.0,141.1
2018,10,24,15,30,681.0,63.0,2.7,22.2,284.0,165.61,101.15
2018,10,24,15,45,657.5,56.0,2.65,21.55,242.5,111.74,60.32
2018,10,24,16,0,634.0,49.0,2.6,20.9,201.0,60.55,32.06
2018,10,24,16,15,564.5,43.5,2.55,20.25,156.0,36.62,26.15
2018,10,24,16,30,495.0,38.0,2.5,19.6,111.0,30.14,20.19
2018,10,24,16,45,368.0,29.5,2.45,18.9,72.5,23.94,13.79
2018,10,24,17,0,241.0,21.0,2.4,18.2,34.0,17.66,0.0
2018,10,24,17,15,120.5,10.5,2.45,17.75,17.0,9.55,0.0
2018,10,24,17,30,0.0,0.0,2.5,17.3,0.0,0.0,0.0
2018,10,24,17,45,0.0,0.0,2.6,16.85,0.0,0.0,0.0
2018,10,24,18,0,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,2.7,16.05,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,2.75,15.4,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,2.75,14.85,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,2.65,14.4,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,2.5,14.05,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,2.15,13.35,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,2.05,13.05,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,2.0,12.75,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,1.95,12.45,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,1.95,12.2,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,1.95,11.8,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,1.9,11.65,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,1.85,11.55,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,1.8,11.45,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,1.75,11.35,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,1.65,11.35,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,1.6,11.45,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,1.55,11.55,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,1.45,11.7,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,1.35,11.85,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,10,25,6,15,41.5,4.5,1.2,12.4,4.5,0.0,0.0
2018,10,25,6,30,83.0,9.0,1.2,12.7,9.0,49.79,0.0
2018,10,25,6,45,106.0,13.5,1.15,13.0,19.5,90.85,0.0
2018,10,25,7,0,129.0,18.0,1.1,13.3,30.0,123.31,91.66
2018,10,25,7,15,87.5,30.0,1.15,13.8,40.5,104.03,82.7
2018,10,25,7,30,46.0,42.0,1.2,14.3,51.0,82.34,65.25
2018,10,25,7,45,46.0,56.5,1.25,14.8,67.5,100.88,81.46
2018,10,25,8,0,46.0,71.0,1.3,15.3,84.0,107.17,86.93
2018,10,25,8,15,39.0,101.0,1.3,16.0,113.0,138.09,112.22
2018,10,25,8,30,32.0,131.0,1.3,16.7,142.0,168.56,136.45
2018,10,25,8,45,85.5,155.5,1.3,17.35,191.0,242.72,197.63
2018,10,25,9,0,139.0,180.0,1.3,18.0,240.0,335.21,270.89
2018,10,25,9,15,360.0,156.0,1.35,18.75,330.5,538.06,429.41
2018,10,25,9,30,581.0,132.0,1.4,19.5,421.0,722.16,562.48
2018,10,25,9,45,732.0,101.5,1.4,20.2,489.0,829.0,632.15
2018,10,25,10,0,883.0,71.0,1.4,20.9,557.0,920.12,689.3
2018,10,25,10,15,891.5,72.5,1.4,21.5,582.0,930.8,692.51
2018,10,25,10,30,900.0,74.0,1.4,22.1,607.0,937.78,694.39
2018,10,25,10,45,906.0,74.5,1.4,22.7,624.5,937.37,691.64
2018,10,25,11,0,912.0,75.0,1.4,23.3,642.0,933.14,686.65
2018,10,25,11,15,915.5,75.5,1.4,23.7,652.0,922.79,678.43
2018,10,25,11,30,919.0,76.0,1.4,24.1,662.0,908.64,667.98
2018,10,25,11,45,920.5,76.0,1.4,24.5,664.5,888.4,653.73
2018,10,25,12,0,922.0,76.0,1.4,24.9,667.0,864.55,637.29
2018,10,25,12,15,919.0,76.5,1.45,25.15,661.0,834.11,617.55
2018,10,25,12,30,916.0,77.0,1.5,25.4,655.0,800.51,595.66
2018,10,25,12,45,910.0,77.0,1.55,25.6,641.0,761.16,569.83
2018,10,25,13,0,904.0,77.0,1.6,25.8,627.0,719.24,542.01
2018,10,25,13,15,897.0,76.5,1.65,25.85,606.5,673.75,510.1
2018,10,25,13,30,890.0,76.0,1.7,25.9,586.0,626.22,475.23
2018,10,25,13,45,880.5,74.0,1.8,25.95,558.0,573.92,436.11
2018,10,25,14,0,871.0,72.0,1.9,26.0,530.0,520.32,394.61
2018,10,25,14,15,855.5,70.5,2.0,25.85,495.5,463.46,349.42
2018,10,25,14,30,840.0,69.0,2.1,25.7,461.0,406.45,302.43
2018,10,25,14,45,818.5,67.0,2.2,25.55,421.5,345.95,251.33
2018,10,25,15,0,797.0,65.0,2.3,25.4,382.0,287.1,200.36
2018,10,25,15,15,766.5,61.5,2.3,25.4,338.0,226.34,147.9
2018,10,25,15,30,736.0,58.0,2.3,25.4,294.0,168.49,99.66
2018,10,25,15,45,690.0,54.0,2.25,24.35,247.5,111.9,58.6
2018,10,25,16,0,644.0,50.0,2.2,23.3,201.0,60.77,32.26
2018,10,25,16,15,570.5,44.0,2.2,22.25,155.0,34.13,23.74
2018,10,25,16,30,497.0,38.0,2.2,21.2,109.0,30.3,20.11
2018,10,25,16,45,366.0,29.0,2.2,20.1,70.5,23.63,13.19
2018,10,25,17,0,235.0,20.0,2.2,19.0,32.0,16.85,0.0
2018,10,25,17,15,117.5,10.0,2.3,18.45,16.0,9.1,0.0
2018,10,25,17,30,0.0,0.0,2.4,17.9,0.0,0.0,0.0
2018,10,25,17,45,0.0,0.0,2.5,17.35,0.0,0.0,0.0
2018,10,25,18,0,0.0,0.0,2.6,16.8,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,2.55,16.45,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,2.45,15.8,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,2.3,15.25,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,1.95,14.45,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,1.8,14.15,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,1.7,13.95,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,1.65,13.65,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,1.6,13.55,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,1.6,13.45,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,1.6,13.15,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,1.6,13.05,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,1.55,12.75,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,1.5,12.65,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,1.45,12.55,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,1.15,12.45,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,1.05,12.4,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,10,26,6,15,33.0,3.5,1.0,12.75,3.5,0.0,0.0
2018,10,26,6,30,66.0,7.0,1.0,13.1,7.0,39.39,0.0
2018,10,26,6,45,229.5,17.5,0.95,13.4,35.5,166.34,0.0
2018,10,26,7,0,393.0,28.0,0.9,13.7,64.0,305.88,225.84
2018,10,26,7,15,482.0,34.5,0.9,14.2,105.5,387.69,310.83
2018,10,26,7,30,571.0,41.0,0.9,14.7,147.0,471.03,381.7
2018,10,26,7,45,501.0,60.0,0.9,15.25,172.0,473.16,385.12
2018,10,26,8,0,431.0,79.0,0.9,15.8,197.0,455.65,371.83
2018,10,26,8,15,404.5,100.5,0.8,16.45,226.5,475.65,385.54
2018,10,26,8,30,378.0,122.0,0.7,17.1,256.0,491.56,394.71
2018,10,26,8,45,401.0,134.0,0.65,17.8,292.0,534.36,424.63
2018,10,26,9,0,424.0,146.0,0.6,18.5,328.0,576.58,452.77
2018,10,26,9,15,444.5,156.0,0.55,19.1,361.5,613.19,476.19
2018,10,26,9,30,465.0,166.0,0.5,19.7,395.0,648.47,498.07
2018,10,26,9,45,503.5,167.5,0.5,20.35,430.0,688.54,523.85
2018,10,26,10,0,542.0,169.0,0.5,21.0,465.0,727.06,547.96
2018,10,26,10,15,558.0,172.0,0.45,21.55,488.5,744.39,556.43
2018,10,26,10,30,574.0,175.0,0.4,22.1,512.0,759.24,563.35
2018,10,26,10,45,564.5,184.5,0.4,22.65,524.0,755.41,558.42
2018,10,26,11,0,555.0,194.0,0.4,23.2,536.0,748.99,552.0
2018,10,26,11,15,589.0,185.5,0.45,23.65,554.0,765.46,562.81
2018,10,26,11,30,623.0,177.0,0.5,24.1,572.0,772.63,567.32
2018,10,26,11,45,638.0,172.5,0.55,24.5,578.0,763.6,561.05
2018,10,26,12,0,653.0,168.0,0.6,24.9,584.0,751.23,552.78
2018,10,26,12,15,720.5,142.5,0.65,25.2,597.5,755.26,556.05
2018,10,26,12,30,788.0,117.0,0.7,25.5,611.0,749.4,552.45
2018,10,26,12,45,817.0,104.5,0.8,25.75,607.0,725.8,537.98
2018,10,26,13,0,846.0,92.0,0.9,26.0,603.0,697.29,519.83
2018,10,26,13,15,845.5,88.5,1.0,26.1,584.0,654.36,490.31
2018,10,26,13,30,845.0,85.0,1.1,26.2,565.0,609.05,458.16
2018,10,26,13,45,789.5,93.5,1.15,26.3,525.0,543.35,409.65
2018,10,26,14,0,734.0,102.0,1.2,26.4,485.0,480.32,361.93
2018,10,26,14,15,718.0,97.0,1.2,26.3,451.0,425.54,319.0
2018,10,26,14,30,702.0,92.0,1.2,26.2,417.0,371.13,274.89
2018,10,26,14,45,670.5,89.5,1.25,26.1,378.0,314.47,228.19
2018,10,26,15,0,639.0,87.0,1.3,26.0,339.0,260.41,182.67
2018,10,26,15,15,595.5,84.0,1.3,26.0,297.0,206.19,137.39
2018,10,26,15,30,552.0,81.0,1.3,26.0,255.0,156.65,97.47
2018,10,26,15,45,530.5,70.0,1.25,25.15,215.5,107.13,60.88
2018,10,26,16,0,509.0,59.0,1.2,24.3,176.0,60.24,34.64
2018,10,26,16,15,401.5,52.5,1.2,23.5,131.5,41.06,29.49
2018,10,26,16,30,294.0,46.0,1.2,22.7,87.0,35.5,24.29
2018,10,26,16,45,216.0,32.0,1.25,21.9,55.5,25.04,13.83
2018,10,26,17,0,138.0,18.0,1.3,21.1,24.0,14.26,0.0
2018,10,26,17,15,69.0,9.0,1.35,20.6,12.0,8.19,0.0
2018,10,26,17,30,0.0,0.0,1.4,20.1,0.0,0.0,0.0
2018,10,26,17,45,0.0,0.0,1.45,19.6,0.0,0.0,0.0
2018,10,26,18,0,0.0,0.0,1.5,19.1,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,1.55,18.75,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,1.6,18.4,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,1.6,18.05,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,1.6,17.7,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,1.6,17.4,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,1.6,17.1,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,1.6,16.8,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,1.6,16.25,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,1.65,15.75,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,1.7,15.35,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,1.7,15.05,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,1.75,14.85,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,1.85,14.7,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,1.9,14.55,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,1.95,14.45,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,1.95,14.35,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,1.9,14.25,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,1.85,14.15,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,1.75,14.1,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,1.7,14.05,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,1.65,13.95,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,1.6,13.85,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,1.55,13.75,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,1.5,13.65,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,1.5,13.55,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,1.5,13.45,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,1.5,13.35,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,10,27,6,15,14.0,2.5,1.55,13.6,2.5,0.0,0.0
2018,10,27,6,30,28.0,5.0,1.6,13.9,5.0,4.55,0.0
2018,10,27,6,45,81.0,17.0,1.65,14.25,23.0,59.66,0.0
2018,10,27,7,0,134.0,29.0,1.7,14.6,41.0,150.91,107.96
2018,10,27,7,15,306.0,38.5,1.75,15.05,88.0,279.55,226.02
2018,10,27,7,30,478.0,48.0,1.8,15.5,135.0,421.78,345.55
2018,10,27,7,45,337.0,64.5,1.85,15.95,134.5,353.7,292.46
2018,10,27,8,0,196.0,81.0,1.9,16.4,134.0,261.63,217.17
2018,10,27,8,15,236.5,102.5,1.85,17.0,177.5,326.72,270.61
2018,10,27,8,30,277.0,124.0,1.8,17.6,221.0,392.91,322.56
2018,10,27,8,45,235.0,148.0,1.75,18.2,237.5,392.92,319.52
2018,10,27,9,0,193.0,172.0,1.7,18.8,254.0,372.36,300.9
2018,10,27,9,15,218.5,183.5,1.7,19.3,284.0,426.84,342.12
2018,10,27,9,30,244.0,195.0,1.7,19.8,314.0,464.28,369.36
2018,10,27,9,45,342.0,193.5,1.7,20.35,372.0,551.69,435.24
2018,10,27,10,0,440.0,192.0,1.7,20.9,430.0,658.74,512.22
2018,10,27,10,15,546.0,171.0,1.75,21.35,480.0,730.95,563.59
2018,10,27,10,30,652.0,150.0,1.8,21.8,530.0,809.74,616.51
2018,10,27,10,45,685.5,144.0,1.8,22.25,554.0,827.51,626.1
2018,10,27,11,0,719.0,138.0,1.8,22.7,578.0,841.63,633.85
2018,10,27,11,15,724.0,139.0,1.85,23.05,588.0,834.38,627.98
2018,10,27,11,30,729.0,140.0,1.9,23.4,598.0,823.9,620.26
2018,10,27,11,45,687.0,154.5,1.95,23.8,587.5,784.86,593.01
2018,10,27,12,0,645.0,169.0,2.0,24.2,577.0,744.18,564.37
2018,10,27,12,15,734.5,137.5,2.05,24.3,598.0,759.45,575.98
2018,10,27,12,30,824.0,106.0,2.1,24.4,619.0,763.48,579.05
2018,10,27,12,45,767.5,121.0,2.15,24.55,590.5,705.22,538.42
2018,10,27,13,0,711.0,136.0,2.2,24.7,562.0,650.46,498.21
2018,10,27,13,15,720.0,127.0,2.3,24.65,545.5,612.73,471.18
2018,10,27,13,30,729.0,118.0,2.4,24.6,529.0,572.25,441.13
2018,10,27,13,45,688.5,121.0,2.5,24.55,494.0,513.83,396.52
2018,10,27,14,0,648.0,124.0,2.6,24.5,459.0,457.48,352.43
2018,10,27,14,15,561.0,135.5,2.7,24.25,411.5,390.76,299.88
2018,10,27,14,30,474.0,147.0,2.8,24.0,364.0,328.56,250.28
2018,10,27,14,45,470.0,133.5,2.85,23.8,332.5,283.68,212.41
2018,10,27,15,0,466.0,120.0,2.9,23.6,301.0,238.84,173.75
2018,10,27,15,15,429.5,110.5,2.9,23.6,262.0,190.62,133.27
2018,10,27,15,30,393.0,101.0,2.9,23.6,223.0,146.52,97.46
2018,10,27,15,45,377.5,86.0,2.95,22.7,188.0,104.2,65.44
2018,10,27,16,0,362.0,71.0,3.0,21.8,153.0,63.95,41.07
2018,10,27,16,15,290.0,58.5,2.9,21.05,114.5,44.33,32.56
2018,10,27,16,30,218.0,46.0,2.8,20.3,76.0,35.38,24.35
2018,10,27,16,45,157.5,31.5,2.75,19.55,48.5,24.6,13.2
2018,10,27,17,0,97.0,17.0,2.7,18.8,21.0,15.46,0.0
2018,10,27,17,15,48.5,8.5,2.75,18.3,10.5,7.73,0.0
2018,10,27,17,30,0.0,0.0,2.8,17.8,0.0,0.0,0.0
2018,10,27,17,45,0.0,0.0,2.85,17.35,0.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,2.9,16.9,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,2.85,16.65,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,2.75,15.9,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,2.65,15.75,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,2.6,15.45,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,2.6,15.15,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,2.55,15.05,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,2.45,14.95,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,2.35,14.8,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,2.2,14.65,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,1.8,14.35,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,1.65,13.85,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,1.75,13.6,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,1.85,13.55,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,1.9,13.45,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,1.95,13.4,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,2.05,13.4,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,10,28,6,15,11.5,2.0,2.15,13.75,2.0,0.0,0.0
2018,10,28,6,30,23.0,4.0,2.2,14.1,4.0,0.0,0.0
2018,10,28,6,45,141.0,16.5,2.3,14.5,27.5,91.75,0.0
2018,10,28,7,0,259.0,29.0,2.4,14.9,51.0,225.2,158.96
2018,10,28,7,15,241.0,42.5,2.5,15.4,73.5,240.37,193.47
2018,10,28,7,30,223.0,56.0,2.6,15.9,96.0,253.81,208.68
2018,10,28,7,45,205.5,76.5,2.7,16.4,121.5,260.07,215.65
2018,10,28,8,0,188.0,97.0,2.8,16.9,147.0,279.1,231.47
2018,10,28,8,15,176.5,118.5,2.85,17.35,172.0,286.78,237.44
2018,10,28,8,30,165.0,140.0,2.9,17.8,197.0,307.05,252.85
2018,10,28,8,45,139.0,157.0,2.95,18.3,209.5,307.17,251.22
2018,10,28,9,0,113.0,174.0,3.0,18.8,222.0,305.44,247.97
2018,10,28,9,15,109.5,189.5,3.05,19.15,239.0,320.17,258.61
2018,10,28,9,30,106.0,205.0,3.1,19.5,256.0,317.33,255.38
2018,10,28,9,45,161.5,219.5,3.1,19.9,303.5,400.6,320.99
2018,10,28,10,0,217.0,234.0,3.1,20.3,351.0,467.1,372.01
2018,10,28,10,15,231.0,241.0,3.15,20.55,370.5,485.41,385.03
2018,10,28,10,30,245.0,248.0,3.2,20.8,390.0,520.51,410.52
2018,10,28,10,45,480.0,192.5,3.25,21.1,481.0,684.74,537.12
2018,10,28,11,0,715.0,137.0,3.3,21.4,572.0,835.24,645.1
2018,10,28,11,15,800.0,110.5,3.4,21.5,604.0,863.06,663.36
2018,10,28,11,30,885.0,84.0,3.5,21.6,636.0,882.02,676.42
2018,10,28,11,45,884.5,83.5,3.55,21.75,637.0,860.11,660.68
2018,10,28,12,0,884.0,83.0,3.6,21.9,638.0,834.85,642.96
2018,10,28,12,15,835.5,98.5,3.7,21.9,619.0,792.29,613.55
2018,10,28,12,30,787.0,114.0,3.8,21.9,600.0,741.99,578.36
2018,10,28,12,45,806.0,105.0,3.85,21.9,593.5,714.78,559.48
2018,10,28,13,0,825.0,96.0,3.9,21.9,587.0,683.53,536.61
2018,10,28,13,15,749.5,115.0,3.95,21.75,549.0,617.78,486.17
2018,10,28,13,30,674.0,134.0,4.0,21.6,511.0,554.06,436.61
2018,10,28,13,45,581.0,150.5,4.05,21.5,464.0,482.07,379.89
2018,10,28,14,0,488.0,167.0,4.1,21.4,417.0,413.48,325.17
2018,10,28,14,15,371.5,172.0,4.1,21.15,355.0,335.63,263.12
2018,10,28,14,30,255.0,177.0,4.1,20.9,293.0,265.46,207.18
2018,10,28,14,45,262.0,160.5,4.1,20.65,270.5,234.67,180.97
2018,10,28,15,0,269.0,144.0,4.1,20.4,248.0,203.05,153.43
2018,10,28,15,15,314.5,122.5,4.1,20.4,230.0,174.64,126.64
2018,10,28,15,30,360.0,101.0,4.1,20.4,212.0,140.94,95.72
2018,10,28,15,45,213.0,89.5,3.95,19.6,152.5,92.71,63.41
2018,10,28,16,0,66.0,78.0,3.8,18.8,93.0,64.56,47.33
2018,10,28,16,15,46.5,59.5,3.7,18.35,69.0,49.45,37.33
2018,10,28,16,30,27.0,41.0,3.6,17.9,45.0,34.78,24.01
2018,10,28,16,45,38.0,26.5,3.45,17.45,29.5,22.27,11.03
2018,10,28,17,0,49.0,12.0,3.3,17.0,14.0,10.91,0.0
2018,10,28,17,15,24.5,6.0,3.25,16.65,7.0,0.0,0.0
2018,10,28,17,30,0.0,0.0,3.2,16.3,0.0,0.0,0.0
2018,10,28,17,45,0.0,0.0,3.15,15.9,0.0,0.0,0.0
2018,10,28,18,0,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,3.05,15.25,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,2.95,14.75,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,2.95,14.4,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,3.05,14.15,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,3.05,13.9,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,2.85,13.3,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,2.75,12.85,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,2.7,12.65,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,2.8,12.35,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,2.8,12.1,0.0,0.0,0.0
