Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,29,1,15,0.0,0.0,2.75,12.05,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,2.65,11.75,0.0,0.0,0.0
2018,10,29,2,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,10,29,2,45,0.0,0.0,2.6,11.65,0.0,0.0,0.0
2018,10,29,3,0,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,10,29,3,15,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,10,29,3,30,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,10,29,3,45,0.0,0.0,2.6,11.55,0.0,0.0,0.0
2018,10,29,4,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,10,29,4,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2018,10,29,4,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,10,29,4,45,0.0,0.0,2.5,11.55,0.0,0.0,0.0
2018,10,29,5,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,10,29,5,15,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,10,29,5,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,10,29,5,45,0.0,0.0,2.5,11.55,0.0,0.0,0.0
2018,10,29,6,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,10,29,6,15,13.5,2.5,2.5,11.9,2.0,0.0,0.0
2018,10,29,6,30,27.0,5.0,2.5,12.3,4.0,0.0,0.0
2018,10,29,6,45,64.0,17.5,2.5,12.65,21.0,50.66,0.0
2018,10,29,7,0,101.0,30.0,2.5,13.0,38.0,118.88,79.51
2018,10,29,7,15,174.5,44.5,2.55,13.4,70.0,201.51,162.4
2018,10,29,7,30,248.0,59.0,2.6,13.8,102.0,275.36,228.07
2018,10,29,7,45,290.5,73.5,2.65,14.15,138.5,332.65,277.89
2018,10,29,8,0,333.0,88.0,2.7,14.5,175.0,392.35,328.04
2018,10,29,8,15,298.0,108.5,2.75,14.8,197.0,383.9,320.81
2018,10,29,8,30,263.0,129.0,2.8,15.1,219.0,388.16,322.95
2018,10,29,8,45,271.5,146.0,2.9,15.35,249.5,421.15,348.72
2018,10,29,9,0,280.0,163.0,3.0,15.6,280.0,453.31,373.17
2018,10,29,9,15,253.5,183.0,3.1,15.85,296.0,457.27,374.21
2018,10,29,9,30,227.0,203.0,3.2,16.1,312.0,441.36,360.08
2018,10,29,9,45,238.0,216.5,3.3,16.35,337.5,484.66,392.78
2018,10,29,10,0,249.0,230.0,3.4,16.6,363.0,509.39,410.82
2018,10,29,10,15,301.0,232.0,3.45,16.8,400.0,556.78,447.4
2018,10,29,10,30,353.0,234.0,3.5,17.0,437.0,603.07,482.52
2018,10,29,10,45,401.0,229.0,3.5,17.2,466.0,635.62,506.88
2018,10,29,11,0,449.0,224.0,3.5,17.4,495.0,683.12,541.7
2018,10,29,11,15,523.5,202.0,3.5,17.6,523.0,715.4,566.18
2018,10,29,11,30,598.0,180.0,3.5,17.8,551.0,749.66,591.71
2018,10,29,11,45,627.5,171.0,3.5,18.0,561.0,748.8,590.57
2018,10,29,12,0,657.0,162.0,3.5,18.2,571.0,743.9,586.69
2018,10,29,12,15,758.0,128.0,3.45,18.5,596.0,764.5,601.1
2018,10,29,12,30,859.0,94.0,3.4,18.8,621.0,773.37,606.75
2018,10,29,12,45,802.5,109.5,3.4,19.1,593.0,715.34,564.16
2018,10,29,13,0,746.0,125.0,3.4,19.4,565.0,660.05,521.34
2018,10,29,13,15,818.5,100.0,3.35,19.65,567.0,643.91,508.74
2018,10,29,13,30,891.0,75.0,3.3,19.9,569.0,618.34,488.01
2018,10,29,13,45,882.0,72.5,3.25,20.15,541.0,565.99,445.48
2018,10,29,14,0,873.0,70.0,3.2,20.4,513.0,512.33,400.98
2018,10,29,14,15,857.5,68.0,3.15,20.4,478.5,455.2,352.93
2018,10,29,14,30,842.0,66.0,3.1,20.4,444.0,397.94,303.38
2018,10,29,14,45,820.5,63.5,3.1,20.45,404.5,337.33,250.07
2018,10,29,15,0,799.0,61.0,3.1,20.5,365.0,278.33,197.2
2018,10,29,15,15,766.5,58.0,3.1,20.5,321.5,218.0,143.92
2018,10,29,15,30,734.0,55.0,3.1,20.5,278.0,160.79,95.51
2018,10,29,15,45,686.0,51.0,2.95,20.0,232.0,104.71,54.65
2018,10,29,16,0,638.0,47.0,2.8,19.5,186.0,54.3,29.66
2018,10,29,16,15,559.5,41.0,2.7,18.65,141.0,35.01,24.76
2018,10,29,16,30,481.0,35.0,2.6,17.8,96.0,28.17,18.33
2018,10,29,16,45,334.5,26.5,2.55,16.9,60.0,21.88,10.15
2018,10,29,17,0,188.0,18.0,2.5,16.0,24.0,16.37,0.0
2018,10,29,17,15,94.0,9.0,2.6,15.65,12.0,0.0,0.0
2018,10,29,17,30,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,10,29,17,45,0.0,0.0,2.8,14.95,0.0,0.0,0.0
2018,10,29,18,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,10,29,18,15,0.0,0.0,2.9,14.45,0.0,0.0,0.0
2018,10,29,18,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,10,29,18,45,0.0,0.0,2.85,14.1,0.0,0.0,0.0
2018,10,29,19,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,10,29,19,15,0.0,0.0,2.8,13.75,0.0,0.0,0.0
2018,10,29,19,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,10,29,19,45,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2018,10,29,20,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,10,29,20,15,0.0,0.0,2.65,13.3,0.0,0.0,0.0
2018,10,29,20,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,10,29,20,45,0.0,0.0,2.55,13.05,0.0,0.0,0.0
2018,10,29,21,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,10,29,21,15,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,10,29,21,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,10,29,21,45,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,10,29,22,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,10,29,22,15,0.0,0.0,2.55,12.4,0.0,0.0,0.0
2018,10,29,22,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,10,29,22,45,0.0,0.0,2.65,12.25,0.0,0.0,0.0
2018,10,29,23,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,10,29,23,15,0.0,0.0,2.8,12.25,0.0,0.0,0.0
2018,10,29,23,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,10,29,23,45,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,10,30,0,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,10,30,0,15,0.0,0.0,3.15,12.35,0.0,0.0,0.0
2018,10,30,0,30,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,10,30,0,45,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,10,30,1,0,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,10,30,1,15,0.0,0.0,3.35,12.4,0.0,0.0,0.0
2018,10,30,1,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,10,30,1,45,0.0,0.0,3.25,12.4,0.0,0.0,0.0
2018,10,30,2,0,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,10,30,2,15,0.0,0.0,3.15,12.25,0.0,0.0,0.0
2018,10,30,2,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,10,30,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,10,30,3,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,10,30,3,15,0.0,0.0,3.1,11.85,0.0,0.0,0.0
2018,10,30,3,30,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,10,30,3,45,0.0,0.0,3.05,11.7,0.0,0.0,0.0
2018,10,30,4,0,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,10,30,4,15,0.0,0.0,3.05,11.55,0.0,0.0,0.0
2018,10,30,4,30,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,10,30,4,45,0.0,0.0,3.1,11.45,0.0,0.0,0.0
2018,10,30,5,0,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,10,30,5,15,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,10,30,5,30,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,10,30,5,45,0.0,0.0,3.05,11.15,0.0,0.0,0.0
2018,10,30,6,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,10,30,6,15,28.5,3.0,3.1,11.4,2.5,0.0,0.0
2018,10,30,6,30,57.0,6.0,3.2,11.7,5.0,0.0,0.0
2018,10,30,6,45,233.0,16.0,3.3,12.0,31.5,140.73,0.0
2018,10,30,7,0,409.0,26.0,3.4,12.3,58.0,295.99,196.27
2018,10,30,7,15,496.0,33.5,3.6,12.9,99.0,384.76,312.02
2018,10,30,7,30,583.0,41.0,3.8,13.5,140.0,474.96,393.37
2018,10,30,7,45,660.0,45.0,4.0,14.1,189.5,559.0,463.84
2018,10,30,8,0,737.0,49.0,4.2,14.7,239.0,646.18,533.66
2018,10,30,8,15,747.5,55.0,4.3,15.3,278.5,686.25,564.24
2018,10,30,8,30,758.0,61.0,4.4,15.9,318.0,724.24,592.07
2018,10,30,8,45,807.0,61.0,4.5,16.5,366.0,784.49,635.7
2018,10,30,9,0,856.0,61.0,4.6,17.1,414.0,835.22,671.0
2018,10,30,9,15,877.0,62.0,4.55,17.65,452.0,869.56,692.7
2018,10,30,9,30,898.0,63.0,4.5,18.2,490.0,901.2,712.1
2018,10,30,9,45,909.0,65.0,4.45,18.75,521.5,922.0,723.45
2018,10,30,10,0,920.0,67.0,4.4,19.3,553.0,939.27,732.28
2018,10,30,10,15,929.0,67.5,4.4,19.75,578.0,949.05,736.58
2018,10,30,10,30,938.0,68.0,4.4,20.2,603.0,955.03,738.37
2018,10,30,10,45,944.5,68.5,4.35,20.6,621.0,954.8,735.95
2018,10,30,11,0,951.0,69.0,4.3,21.0,639.0,950.61,730.94
2018,10,30,11,15,954.5,69.0,4.25,21.3,649.0,939.13,721.36
2018,10,30,11,30,958.0,69.0,4.2,21.6,659.0,923.74,709.27
2018,10,30,11,45,959.5,69.0,4.2,21.9,661.0,902.77,693.74
2018,10,30,12,0,961.0,69.0,4.2,22.2,663.0,878.07,675.74
2018,10,30,12,15,953.5,70.5,4.2,22.35,655.5,844.31,651.82
2018,10,30,12,30,946.0,72.0,4.2,22.5,648.0,807.55,625.78
2018,10,30,12,45,944.0,71.5,4.2,22.7,635.5,769.73,598.8
2018,10,30,13,0,942.0,71.0,4.2,22.9,623.0,728.96,569.57
2018,10,30,13,15,918.0,74.0,4.15,22.95,596.0,675.08,528.57
2018,10,30,13,30,894.0,77.0,4.1,23.0,569.0,620.47,485.85
2018,10,30,13,45,804.0,91.0,4.1,23.05,516.5,542.58,424.53
2018,10,30,14,0,714.0,105.0,4.1,23.1,464.0,468.0,364.89
2018,10,30,14,15,674.5,105.0,4.05,23.0,425.5,409.03,316.43
2018,10,30,14,30,635.0,105.0,4.0,22.9,387.0,352.85,269.19
2018,10,30,14,45,659.5,91.0,3.95,22.8,360.5,307.84,228.74
2018,10,30,15,0,684.0,77.0,3.9,22.7,334.0,259.28,184.21
2018,10,30,15,15,667.0,70.0,3.9,22.7,295.5,204.94,136.17
2018,10,30,15,30,650.0,63.0,3.9,22.7,257.0,152.09,91.33
2018,10,30,15,45,620.5,54.5,3.55,21.9,215.0,98.56,51.9
2018,10,30,16,0,591.0,46.0,3.2,21.1,173.0,51.48,28.32
2018,10,30,16,15,531.5,40.5,3.0,20.05,133.0,31.7,21.71
2018,10,30,16,30,472.0,35.0,2.8,19.0,93.0,28.3,18.24
2018,10,30,16,45,326.5,25.0,2.6,17.95,57.0,20.61,8.41
2018,10,30,17,0,181.0,15.0,2.4,16.9,21.0,13.64,0.0
2018,10,30,17,15,90.5,7.5,2.5,16.5,10.5,0.0,0.0
2018,10,30,17,30,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,10,30,17,45,0.0,0.0,2.65,15.7,0.0,0.0,0.0
2018,10,30,18,0,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,10,30,18,15,0.0,0.0,2.7,15.15,0.0,0.0,0.0
2018,10,30,18,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,10,30,18,45,0.0,0.0,2.7,14.85,0.0,0.0,0.0
2018,10,30,19,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,10,30,19,15,0.0,0.0,2.65,14.55,0.0,0.0,0.0
2018,10,30,19,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,10,30,19,45,0.0,0.0,2.55,14.3,0.0,0.0,0.0
2018,10,30,20,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,10,30,20,15,0.0,0.0,2.5,14.05,0.0,0.0,0.0
2018,10,30,20,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,10,30,20,45,0.0,0.0,2.45,13.8,0.0,0.0,0.0
2018,10,30,21,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,10,30,21,15,0.0,0.0,2.45,13.6,0.0,0.0,0.0
2018,10,30,21,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,10,30,21,45,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,10,30,22,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,10,30,22,15,0.0,0.0,2.45,13.2,0.0,0.0,0.0
2018,10,30,22,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,10,30,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2018,10,30,23,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,10,30,23,15,0.0,0.0,2.25,12.85,0.0,0.0,0.0
2018,10,30,23,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,10,30,23,45,0.0,0.0,2.1,12.75,0.0,0.0,0.0
2018,10,31,0,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,10,31,0,15,0.0,0.0,1.95,12.65,0.0,0.0,0.0
2018,10,31,0,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,10,31,0,45,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,10,31,1,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,10,31,1,15,0.0,0.0,1.85,12.6,0.0,0.0,0.0
2018,10,31,1,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,10,31,1,45,0.0,0.0,1.8,12.55,0.0,0.0,0.0
2018,10,31,2,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,10,31,2,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,10,31,2,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,10,31,2,45,0.0,0.0,1.8,12.45,0.0,0.0,0.0
2018,10,31,3,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,10,31,3,15,0.0,0.0,1.8,12.35,0.0,0.0,0.0
2018,10,31,3,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,10,31,3,45,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,10,31,4,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,10,31,4,15,0.0,0.0,1.85,12.2,0.0,0.0,0.0
2018,10,31,4,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,10,31,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,10,31,5,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,10,31,5,15,0.0,0.0,1.85,11.85,0.0,0.0,0.0
2018,10,31,5,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,10,31,5,45,0.0,0.0,1.8,11.75,0.0,0.0,0.0
2018,10,31,6,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,10,31,6,15,12.0,1.5,1.7,12.0,1.0,0.0,0.0
2018,10,31,6,30,24.0,3.0,1.6,12.3,2.0,0.0,0.0
2018,10,31,6,45,89.5,14.5,1.55,12.65,20.0,61.52,0.0
2018,10,31,7,0,155.0,26.0,1.5,13.0,38.0,154.11,93.76
2018,10,31,7,15,237.0,39.5,1.65,13.7,72.0,233.7,187.05
2018,10,31,7,30,319.0,53.0,1.8,14.4,106.0,314.48,258.63
2018,10,31,7,45,375.5,64.0,1.95,15.15,145.5,379.66,314.46
2018,10,31,8,0,432.0,75.0,2.1,15.9,185.0,448.35,371.01
2018,10,31,8,15,432.5,90.0,2.2,16.4,217.5,481.1,396.73
2018,10,31,8,30,433.0,105.0,2.3,16.9,250.0,512.04,420.09
2018,10,31,8,45,484.5,111.0,2.4,17.35,293.0,572.43,466.26
2018,10,31,9,0,536.0,117.0,2.5,17.8,336.0,633.51,510.92
2018,10,31,9,15,578.0,117.5,2.6,18.3,373.5,687.72,549.34
2018,10,31,9,30,620.0,118.0,2.7,18.8,411.0,733.48,580.86
2018,10,31,9,45,651.0,118.5,2.75,19.3,444.0,767.37,603.09
2018,10,31,10,0,682.0,119.0,2.8,19.8,477.0,798.83,623.43
2018,10,31,10,15,687.5,124.0,2.85,20.25,499.0,809.57,629.04
2018,10,31,10,30,693.0,129.0,2.9,20.7,521.0,817.22,632.72
2018,10,31,10,45,718.5,126.5,3.0,21.2,543.5,831.02,641.05
2018,10,31,11,0,744.0,124.0,3.1,21.7,566.0,841.32,646.95
2018,10,31,11,15,703.5,139.5,3.1,22.1,563.0,810.39,623.7
2018,10,31,11,30,663.0,155.0,3.1,22.5,560.0,776.87,599.0
2018,10,31,11,45,685.5,149.0,3.15,22.85,569.0,771.57,594.8
2018,10,31,12,0,708.0,143.0,3.2,23.2,578.0,762.49,587.83
2018,10,31,12,15,674.5,152.0,3.15,23.45,563.0,721.37,557.51
2018,10,31,12,30,641.0,161.0,3.1,23.7,548.0,679.33,525.65
2018,10,31,12,45,630.0,159.5,3.05,23.95,533.0,642.53,497.85
2018,10,31,13,0,619.0,158.0,3.0,24.2,518.0,604.42,468.74
2018,10,31,13,15,666.0,137.0,3.0,24.35,511.5,582.85,452.53
2018,10,31,13,30,713.0,116.0,3.0,24.5,505.0,555.15,430.98
2018,10,31,13,45,632.0,131.0,3.0,24.6,463.0,487.9,378.28
2018,10,31,14,0,551.0,146.0,3.0,24.7,421.0,422.15,326.31
2018,10,31,14,15,464.5,153.0,3.0,24.65,374.0,357.38,274.85
2018,10,31,14,30,378.0,160.0,3.0,24.6,327.0,300.48,229.28
2018,10,31,14,45,415.5,138.0,2.95,24.55,306.0,267.03,199.82
2018,10,31,15,0,453.0,116.0,2.9,24.5,285.0,229.11,165.59
2018,10,31,15,15,442.5,102.5,2.9,24.5,250.5,184.05,126.84
2018,10,31,15,30,432.0,89.0,2.9,24.5,216.0,140.12,90.25
2018,10,31,15,45,366.5,79.5,2.45,23.75,174.5,95.99,59.22
2018,10,31,16,0,301.0,70.0,2.0,23.0,133.0,59.84,39.39
2018,10,31,16,15,251.0,56.0,1.9,22.1,99.5,42.63,30.77
2018,10,31,16,30,201.0,42.0,1.8,21.2,66.0,32.49,21.44
2018,10,31,16,45,134.5,27.0,1.7,20.3,40.0,21.18,7.7
2018,10,31,17,0,68.0,12.0,1.6,19.4,14.0,10.91,0.0
2018,10,31,17,15,34.0,6.0,1.6,19.1,7.0,0.0,0.0
2018,10,31,17,30,0.0,0.0,1.6,18.8,0.0,0.0,0.0
2018,10,31,17,45,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2018,10,31,18,0,0.0,0.0,1.5,18.2,0.0,0.0,0.0
2018,10,31,18,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2018,10,31,18,30,0.0,0.0,1.5,17.8,0.0,0.0,0.0
2018,10,31,18,45,0.0,0.0,1.45,17.6,0.0,0.0,0.0
2018,10,31,19,0,0.0,0.0,1.4,17.4,0.0,0.0,0.0
2018,10,31,19,15,0.0,0.0,1.4,17.25,0.0,0.0,0.0
2018,10,31,19,30,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,10,31,19,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2018,10,31,20,0,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,10,31,20,15,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,10,31,20,30,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,10,31,20,45,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,10,31,21,0,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,10,31,21,15,0.0,0.0,1.25,16.4,0.0,0.0,0.0
2018,10,31,21,30,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,10,31,21,45,0.0,0.0,1.2,16.25,0.0,0.0,0.0
2018,10,31,22,0,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,10,31,22,15,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,10,31,22,30,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,10,31,22,45,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,10,31,23,0,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,10,31,23,15,0.0,0.0,1.2,16.15,0.0,0.0,0.0
2018,10,31,23,30,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,10,31,23,45,0.0,0.0,1.2,16.05,0.0,0.0,0.0
2018,11,1,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,11,1,0,15,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,11,1,0,30,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,11,1,0,45,0.0,0.0,1.2,15.75,0.0,0.0,0.0
2018,11,1,1,0,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,11,1,1,15,0.0,0.0,1.25,15.6,0.0,0.0,0.0
2018,11,1,1,30,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,11,1,1,45,0.0,0.0,1.3,15.45,0.0,0.0,0.0
2018,11,1,2,0,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,11,1,2,15,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,11,1,2,30,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,11,1,2,45,0.0,0.0,1.35,15.1,0.0,0.0,0.0
2018,11,1,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,11,1,3,15,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,11,1,3,30,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,11,1,3,45,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,11,1,4,0,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,11,1,4,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,11,1,4,30,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,11,1,4,45,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,11,1,5,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,11,1,5,15,0.0,0.0,1.4,14.05,0.0,0.0,0.0
2018,11,1,5,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,11,1,5,45,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,11,1,6,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,11,1,6,15,14.0,1.5,1.45,13.95,1.0,0.0,0.0
2018,11,1,6,30,28.0,3.0,1.5,14.2,2.0,0.0,0.0
2018,11,1,6,45,89.0,13.5,1.5,14.5,18.5,60.21,0.0
2018,11,1,7,0,150.0,24.0,1.5,14.8,35.0,146.34,80.95
2018,11,1,7,15,168.0,41.0,1.65,15.35,61.5,192.96,152.03
2018,11,1,7,30,186.0,58.0,1.8,15.9,88.0,217.97,177.68
2018,11,1,7,45,226.0,73.5,1.95,16.45,122.0,271.13,223.87
2018,11,1,8,0,266.0,89.0,2.1,17.0,156.0,326.72,270.57
2018,11,1,8,15,322.0,100.5,2.1,17.6,196.5,407.82,335.76
2018,11,1,8,30,378.0,112.0,2.1,18.2,237.0,475.7,388.65
2018,11,1,8,45,395.5,125.0,2.1,18.75,271.0,514.79,417.27
2018,11,1,9,0,413.0,138.0,2.1,19.3,305.0,553.03,444.58
2018,11,1,9,15,451.0,144.0,2.1,19.9,342.0,599.58,477.9
2018,11,1,9,30,489.0,150.0,2.1,20.5,379.0,645.48,509.88
2018,11,1,9,45,523.5,152.0,2.15,21.15,411.5,682.16,534.77
2018,11,1,10,0,558.0,154.0,2.2,21.8,444.0,717.17,557.67
2018,11,1,10,15,629.5,140.0,2.25,22.4,482.0,773.7,595.57
2018,11,1,10,30,701.0,126.0,2.3,23.0,520.0,819.43,625.09
2018,11,1,10,45,786.0,103.5,2.35,23.55,557.5,858.32,649.75
2018,11,1,11,0,871.0,81.0,2.4,24.1,595.0,889.22,668.82
2018,11,1,11,15,796.5,107.5,2.45,24.55,583.5,849.35,640.21
2018,11,1,11,30,722.0,134.0,2.5,25.0,572.0,803.02,607.73
2018,11,1,11,45,720.5,135.5,2.5,25.45,573.5,784.63,594.2
2018,11,1,12,0,719.0,137.0,2.5,25.9,575.0,763.39,578.58
2018,11,1,12,15,711.5,138.0,2.5,26.2,568.0,734.11,557.78
2018,11,1,12,30,704.0,139.0,2.5,26.5,561.0,702.6,534.89
2018,11,1,12,45,768.0,116.0,2.45,26.75,567.0,692.38,527.6
2018,11,1,13,0,832.0,93.0,2.4,27.0,573.0,678.38,516.94
2018,11,1,13,15,838.0,88.0,2.4,27.2,556.5,638.81,487.17
2018,11,1,13,30,844.0,83.0,2.4,27.4,540.0,596.35,454.74
2018,11,1,13,45,790.0,89.0,2.35,27.55,499.5,530.0,403.72
2018,11,1,14,0,736.0,95.0,2.3,27.7,459.0,466.32,353.82
2018,11,1,14,15,755.0,84.0,2.25,27.65,435.0,422.16,317.38
2018,11,1,14,30,774.0,73.0,2.2,27.6,411.0,374.25,276.52
2018,11,1,14,45,656.5,86.5,2.15,27.55,354.5,300.66,217.39
2018,11,1,15,0,539.0,100.0,2.1,27.5,298.0,239.83,168.82
2018,11,1,15,15,581.0,82.0,2.1,27.5,271.5,196.26,129.34
2018,11,1,15,30,623.0,64.0,2.1,27.5,245.0,147.39,86.7
2018,11,1,15,45,523.5,62.0,1.8,26.3,196.0,95.48,52.31
2018,11,1,16,0,424.0,60.0,1.5,25.1,147.0,55.75,34.29
2018,11,1,16,15,290.5,50.0,1.55,24.2,102.5,38.21,26.71
2018,11,1,16,30,157.0,40.0,1.6,23.3,58.0,31.98,20.69
2018,11,1,16,45,127.5,26.5,1.6,22.45,36.5,20.82,6.14
2018,11,1,17,0,98.0,13.0,1.6,21.6,15.0,11.82,0.0
2018,11,1,17,15,49.0,6.5,1.65,21.1,7.5,0.0,0.0
2018,11,1,17,30,0.0,0.0,1.7,20.6,0.0,0.0,0.0
2018,11,1,17,45,0.0,0.0,1.7,20.1,0.0,0.0,0.0
2018,11,1,18,0,0.0,0.0,1.7,19.6,0.0,0.0,0.0
2018,11,1,18,15,0.0,0.0,1.7,19.3,0.0,0.0,0.0
2018,11,1,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2018,11,1,18,45,0.0,0.0,1.65,18.7,0.0,0.0,0.0
2018,11,1,19,0,0.0,0.0,1.6,18.4,0.0,0.0,0.0
2018,11,1,19,15,0.0,0.0,1.5,18.2,0.0,0.0,0.0
2018,11,1,19,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2018,11,1,19,45,0.0,0.0,1.35,17.8,0.0,0.0,0.0
2018,11,1,20,0,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,11,1,20,15,0.0,0.0,1.25,17.4,0.0,0.0,0.0
2018,11,1,20,30,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,11,1,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,11,1,21,0,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,11,1,21,15,0.0,0.0,1.0,16.75,0.0,0.0,0.0
2018,11,1,21,30,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,11,1,21,45,0.0,0.0,0.95,16.6,0.0,0.0,0.0
2018,11,1,22,0,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,11,1,22,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2018,11,1,22,30,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,11,1,22,45,0.0,0.0,0.75,16.45,0.0,0.0,0.0
2018,11,1,23,0,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,11,1,23,15,0.0,0.0,0.75,16.35,0.0,0.0,0.0
2018,11,1,23,30,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,11,1,23,45,0.0,0.0,0.8,16.25,0.0,0.0,0.0
2018,11,2,0,0,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,11,2,0,15,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,11,2,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,11,2,0,45,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,11,2,1,0,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,11,2,1,15,0.0,0.0,0.85,15.65,0.0,0.0,0.0
2018,11,2,1,30,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,11,2,1,45,0.0,0.0,0.95,15.35,0.0,0.0,0.0
2018,11,2,2,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,11,2,2,15,0.0,0.0,1.0,15.05,0.0,0.0,0.0
2018,11,2,2,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,11,2,2,45,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,11,2,3,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,11,2,3,15,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,11,2,3,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,11,2,3,45,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,11,2,4,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,11,2,4,15,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,11,2,4,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,11,2,4,45,0.0,0.0,1.0,14.15,0.0,0.0,0.0
2018,11,2,5,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,11,2,5,15,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,11,2,5,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,11,2,5,45,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,11,2,6,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,11,2,6,15,11.0,1.5,0.95,14.25,1.0,0.0,0.0
2018,11,2,6,30,22.0,3.0,0.9,14.4,2.0,0.0,0.0
2018,11,2,6,45,163.5,14.0,0.9,14.55,24.0,100.55,0.0
2018,11,2,7,0,305.0,25.0,0.9,14.7,46.0,237.03,118.31
2018,11,2,7,15,413.5,33.5,0.95,15.15,85.5,338.86,265.4
2018,11,2,7,30,522.0,42.0,1.0,15.6,125.0,439.33,353.27
2018,11,2,7,45,597.5,46.5,1.05,16.0,171.0,512.33,413.52
2018,11,2,8,0,673.0,51.0,1.1,16.4,217.0,596.47,478.53
2018,11,2,8,15,715.5,54.5,1.05,17.0,261.5,656.14,521.17
2018,11,2,8,30,758.0,58.0,1.0,17.6,306.0,715.71,561.72
2018,11,2,8,45,786.5,60.5,0.95,18.15,347.5,761.66,590.96
2018,11,2,9,0,815.0,63.0,0.9,18.7,389.0,805.91,618.0
2018,11,2,9,15,814.0,69.5,0.95,19.45,421.0,827.5,629.9
2018,11,2,9,30,813.0,76.0,1.0,20.2,453.0,845.61,639.53
2018,11,2,9,45,825.5,78.5,1.05,20.95,483.0,867.28,651.49
2018,11,2,10,0,838.0,81.0,1.1,21.7,513.0,885.68,661.15
2018,11,2,10,15,846.0,83.0,1.2,22.25,537.0,895.89,666.73
2018,11,2,10,30,854.0,85.0,1.3,22.8,561.0,902.52,670.1
2018,11,2,10,45,882.0,81.0,1.4,23.35,585.5,907.4,672.44
2018,11,2,11,0,910.0,77.0,1.5,23.9,610.0,917.35,678.21
2018,11,2,11,15,872.5,89.5,1.6,24.25,607.5,885.13,656.75
2018,11,2,11,30,835.0,102.0,1.7,24.6,605.0,858.03,639.02
2018,11,2,11,45,854.5,96.5,1.85,24.95,612.5,847.62,632.86
2018,11,2,12,0,874.0,91.0,2.0,25.3,620.0,826.22,619.06
2018,11,2,12,15,893.5,84.5,2.1,25.4,621.0,807.01,606.94
2018,11,2,12,30,913.0,78.0,2.2,25.5,622.0,783.5,591.8
2018,11,2,12,45,799.5,108.5,2.3,25.6,577.0,705.59,538.37
2018,11,2,13,0,686.0,139.0,2.4,25.7,532.0,628.26,481.58
2018,11,2,13,15,705.5,127.0,2.4,25.55,518.5,595.28,457.75
2018,11,2,13,30,725.0,115.0,2.4,25.4,505.0,558.69,430.19
2018,11,2,13,45,790.5,94.0,2.4,25.3,499.0,534.02,410.53
2018,11,2,14,0,856.0,73.0,2.4,25.2,493.0,500.8,383.03
2018,11,2,14,15,802.5,77.5,2.35,25.1,449.5,435.22,330.04
2018,11,2,14,30,749.0,82.0,2.3,25.0,406.0,372.39,278.25
2018,11,2,14,45,673.0,86.0,2.25,24.85,356.5,304.64,222.45
2018,11,2,15,0,597.0,90.0,2.2,24.7,307.0,245.4,173.29
2018,11,2,15,15,641.5,72.5,2.2,24.7,279.5,199.36,130.9
2018,11,2,15,30,686.0,55.0,2.2,24.7,252.0,149.99,87.11
2018,11,2,15,45,581.5,53.5,1.9,23.9,200.5,92.29,48.19
2018,11,2,16,0,477.0,52.0,1.6,23.1,149.0,49.4,29.06
2018,11,2,16,15,398.5,44.5,1.65,22.2,111.0,35.23,24.39
2018,11,2,16,30,320.0,37.0,1.7,21.3,73.0,30.32,19.38
2018,11,2,16,45,198.0,24.0,1.75,20.45,43.0,19.95,4.25
2018,11,2,17,0,76.0,11.0,1.8,19.6,13.0,10.01,0.0
2018,11,2,17,15,38.0,5.5,1.9,19.15,6.5,0.0,0.0
2018,11,2,17,30,0.0,0.0,2.0,18.7,0.0,0.0,0.0
2018,11,2,17,45,0.0,0.0,2.15,18.2,0.0,0.0,0.0
2018,11,2,18,0,0.0,0.0,2.3,17.7,0.0,0.0,0.0
2018,11,2,18,15,0.0,0.0,2.2,17.45,0.0,0.0,0.0
2018,11,2,18,30,0.0,0.0,2.1,17.2,0.0,0.0,0.0
2018,11,2,18,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2018,11,2,19,0,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,11,2,19,15,0.0,0.0,1.8,16.85,0.0,0.0,0.0
2018,11,2,19,30,0.0,0.0,1.7,16.9,0.0,0.0,0.0
2018,11,2,19,45,0.0,0.0,1.55,16.9,0.0,0.0,0.0
2018,11,2,20,0,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,11,2,20,15,0.0,0.0,1.35,16.9,0.0,0.0,0.0
2018,11,2,20,30,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,11,2,20,45,0.0,0.0,1.25,16.9,0.0,0.0,0.0
2018,11,2,21,0,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,11,2,21,15,0.0,0.0,1.3,16.55,0.0,0.0,0.0
2018,11,2,21,30,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,11,2,21,45,0.0,0.0,1.55,15.85,0.0,0.0,0.0
2018,11,2,22,0,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,11,2,22,15,0.0,0.0,1.75,15.35,0.0,0.0,0.0
2018,11,2,22,30,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,11,2,22,45,0.0,0.0,1.85,15.05,0.0,0.0,0.0
2018,11,2,23,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,11,2,23,15,0.0,0.0,1.95,14.9,0.0,0.0,0.0
2018,11,2,23,30,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,11,2,23,45,0.0,0.0,2.0,14.85,0.0,0.0,0.0
2018,11,3,0,0,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,11,3,0,15,0.0,0.0,2.05,14.75,0.0,0.0,0.0
2018,11,3,0,30,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,11,3,0,45,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,11,3,1,0,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,11,3,1,15,0.0,0.0,2.15,14.6,0.0,0.0,0.0
2018,11,3,1,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,11,3,1,45,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,11,3,2,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,11,3,2,15,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,11,3,2,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,11,3,2,45,0.0,0.0,2.15,14.05,0.0,0.0,0.0
2018,11,3,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,11,3,3,15,0.0,0.0,2.05,13.85,0.0,0.0,0.0
2018,11,3,3,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,11,3,3,45,0.0,0.0,1.95,13.6,0.0,0.0,0.0
2018,11,3,4,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,11,3,4,15,0.0,0.0,1.9,13.45,0.0,0.0,0.0
2018,11,3,4,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,11,3,4,45,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,11,3,5,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,11,3,5,15,0.0,0.0,1.85,13.15,0.0,0.0,0.0
2018,11,3,5,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,11,3,5,45,0.0,0.0,1.8,13.05,0.0,0.0,0.0
2018,11,3,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,11,3,6,15,15.0,1.5,1.75,13.25,1.0,0.0,0.0
2018,11,3,6,30,30.0,3.0,1.7,13.5,2.0,0.0,0.0
2018,11,3,6,45,202.0,13.0,1.65,13.8,24.5,120.02,0.0
2018,11,3,7,0,374.0,23.0,1.6,14.1,47.0,264.06,111.54
2018,11,3,7,15,434.5,32.5,1.85,14.95,83.0,350.23,274.53
2018,11,3,7,30,495.0,42.0,2.1,15.8,119.0,420.34,341.1
2018,11,3,7,45,610.0,43.5,2.3,16.65,170.0,516.57,421.14
2018,11,3,8,0,725.0,45.0,2.5,17.5,221.0,626.27,506.8
2018,11,3,8,15,756.0,49.0,2.6,18.1,264.5,678.95,546.22
2018,11,3,8,30,787.0,53.0,2.7,18.7,308.0,730.86,583.7
2018,11,3,8,45,821.0,54.0,2.85,19.35,351.0,771.6,611.86
2018,11,3,9,0,855.0,55.0,3.0,20.0,394.0,818.85,643.98
2018,11,3,9,15,873.0,57.5,3.05,20.65,431.5,852.38,664.93
2018,11,3,9,30,891.0,60.0,3.1,21.3,469.0,883.08,683.61
2018,11,3,9,45,898.5,62.5,3.1,21.95,499.0,901.18,692.94
2018,11,3,10,0,906.0,65.0,3.1,22.6,529.0,915.73,699.87
2018,11,3,10,15,919.5,65.5,3.15,23.15,555.5,929.46,706.92
2018,11,3,10,30,933.0,66.0,3.2,23.7,582.0,939.46,711.5
2018,11,3,10,45,901.0,76.5,3.25,24.3,587.0,917.04,693.98
2018,11,3,11,0,869.0,87.0,3.3,24.9,592.0,890.87,674.32
2018,11,3,11,15,813.5,104.5,3.3,25.3,583.5,857.34,649.92
2018,11,3,11,30,758.0,122.0,3.3,25.7,575.0,817.05,620.93
2018,11,3,11,45,710.0,137.5,3.3,26.1,563.0,775.06,590.76
2018,11,3,12,0,662.0,153.0,3.3,26.5,551.0,731.48,559.37
2018,11,3,12,15,694.0,142.5,3.3,26.7,556.0,722.41,552.89
2018,11,3,12,30,726.0,132.0,3.3,26.9,561.0,708.84,542.84
2018,11,3,12,45,576.5,172.0,3.25,27.05,508.0,607.92,466.98
2018,11,3,13,0,427.0,212.0,3.2,27.2,455.0,520.79,400.4
2018,11,3,13,15,414.0,204.5,3.15,27.25,433.0,482.29,371.48
2018,11,3,13,30,401.0,197.0,3.1,27.3,411.0,443.85,341.95
2018,11,3,13,45,500.0,163.0,3.05,27.3,415.5,440.54,339.04
2018,11,3,14,0,599.0,129.0,3.0,27.3,420.0,430.72,329.64
2018,11,3,14,15,473.5,143.5,2.95,27.15,363.5,350.45,266.76
2018,11,3,14,30,348.0,158.0,2.9,27.0,307.0,281.75,213.01
2018,11,3,14,45,345.0,143.0,2.85,26.8,279.0,244.05,181.57
2018,11,3,15,0,342.0,128.0,2.8,26.6,251.0,208.68,151.38
2018,11,3,15,15,342.5,110.0,2.8,26.6,220.0,168.54,117.18
2018,11,3,15,30,343.0,92.0,2.8,26.6,189.0,128.43,83.88
2018,11,3,15,45,366.0,75.5,2.4,25.0,162.5,91.53,55.53
2018,11,3,16,0,389.0,59.0,2.0,23.4,136.0,52.05,32.53
2018,11,3,16,15,386.0,46.0,1.95,22.3,105.5,36.73,25.59
2018,11,3,16,30,383.0,33.0,1.9,21.2,75.0,26.87,16.4
2018,11,3,16,45,238.0,22.0,1.85,20.1,44.0,18.22,1.69
2018,11,3,17,0,93.0,11.0,1.8,19.0,13.0,10.01,0.0
2018,11,3,17,15,46.5,5.5,1.8,18.6,6.5,0.0,0.0
2018,11,3,17,30,0.0,0.0,1.8,18.2,0.0,0.0,0.0
2018,11,3,17,45,0.0,0.0,1.8,17.75,0.0,0.0,0.0
2018,11,3,18,0,0.0,0.0,1.8,17.3,0.0,0.0,0.0
2018,11,3,18,15,0.0,0.0,1.8,17.05,0.0,0.0,0.0
2018,11,3,18,30,0.0,0.0,1.8,16.8,0.0,0.0,0.0
2018,11,3,18,45,0.0,0.0,1.8,16.6,0.0,0.0,0.0
2018,11,3,19,0,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,11,3,19,15,0.0,0.0,1.8,16.25,0.0,0.0,0.0
2018,11,3,19,30,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,11,3,19,45,0.0,0.0,1.8,15.95,0.0,0.0,0.0
2018,11,3,20,0,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,11,3,20,15,0.0,0.0,1.8,15.65,0.0,0.0,0.0
2018,11,3,20,30,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,11,3,20,45,0.0,0.0,1.8,15.35,0.0,0.0,0.0
2018,11,3,21,0,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,11,3,21,15,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,11,3,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,11,3,21,45,0.0,0.0,1.8,14.85,0.0,0.0,0.0
2018,11,3,22,0,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,11,3,22,15,0.0,0.0,1.8,14.55,0.0,0.0,0.0
2018,11,3,22,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,11,3,22,45,0.0,0.0,1.85,14.3,0.0,0.0,0.0
2018,11,3,23,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,11,3,23,15,0.0,0.0,1.9,14.05,0.0,0.0,0.0
2018,11,3,23,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,11,3,23,45,0.0,0.0,1.95,13.8,0.0,0.0,0.0
2018,11,4,0,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,11,4,0,15,0.0,0.0,2.0,13.65,0.0,0.0,0.0
2018,11,4,0,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,11,4,0,45,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2018,11,4,1,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,11,4,1,15,0.0,0.0,2.05,13.35,0.0,0.0,0.0
2018,11,4,1,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,11,4,1,45,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,11,4,2,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,11,4,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2018,11,4,2,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,11,4,2,45,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,11,4,3,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,11,4,3,15,0.0,0.0,1.85,12.6,0.0,0.0,0.0
2018,11,4,3,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,11,4,3,45,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,11,4,4,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,11,4,4,15,0.0,0.0,1.8,12.15,0.0,0.0,0.0
2018,11,4,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,11,4,4,45,0.0,0.0,1.8,11.85,0.0,0.0,0.0
2018,11,4,5,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,11,4,5,15,0.0,0.0,1.8,11.55,0.0,0.0,0.0
2018,11,4,5,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,11,4,5,45,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,11,4,6,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,11,4,6,15,0.0,0.0,1.8,11.35,0.0,0.0,0.0
2018,11,4,6,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,11,4,6,45,42.5,11.0,1.75,11.65,13.5,32.71,0.0
2018,11,4,7,0,85.0,22.0,1.7,11.8,27.0,91.09,25.89
2018,11,4,7,15,135.0,38.0,1.8,12.4,54.5,154.64,120.6
2018,11,4,7,30,185.0,54.0,1.9,13.0,82.0,211.88,173.96
2018,11,4,7,45,220.0,70.0,1.95,13.6,114.5,262.07,218.22
2018,11,4,8,0,255.0,86.0,2.0,14.2,147.0,314.19,262.61
2018,11,4,8,15,331.0,94.5,1.9,14.75,190.0,405.75,337.46
2018,11,4,8,30,407.0,103.0,1.8,15.3,233.0,485.74,400.51
2018,11,4,8,45,427.0,115.0,1.7,15.85,267.5,526.39,430.05
2018,11,4,9,0,447.0,127.0,1.6,16.4,302.0,566.23,458.16
2018,11,4,9,15,460.5,138.0,1.6,17.1,333.5,597.99,479.62
2018,11,4,9,30,474.0,149.0,1.6,17.8,365.0,628.13,499.44
2018,11,4,9,45,521.0,148.0,1.6,18.5,400.0,671.93,529.71
2018,11,4,10,0,568.0,147.0,1.6,19.2,435.0,714.32,557.43
2018,11,4,10,15,631.5,135.5,1.65,19.7,470.0,766.13,592.15
2018,11,4,10,30,695.0,124.0,1.7,20.2,505.0,806.99,618.62
2018,11,4,10,45,799.0,103.0,1.75,20.65,554.0,864.19,656.18
2018,11,4,11,0,903.0,82.0,1.8,21.1,603.0,913.23,687.49
2018,11,4,11,15,905.0,83.5,1.9,21.4,613.0,902.72,679.75
2018,11,4,11,30,907.0,85.0,2.0,21.7,623.0,888.53,670.25
2018,11,4,11,45,858.0,96.0,2.1,22.0,606.5,846.36,641.73
2018,11,4,12,0,809.0,107.0,2.2,22.3,590.0,794.84,606.68
2018,11,4,12,15,855.5,96.0,2.35,22.4,602.0,792.84,606.78
2018,11,4,12,30,902.0,85.0,2.5,22.5,614.0,779.47,598.5
2018,11,4,12,45,829.5,98.5,2.6,22.65,576.5,713.2,552.25
2018,11,4,13,0,757.0,112.0,2.7,22.8,539.0,645.07,501.88
2018,11,4,13,15,793.0,101.0,2.8,22.75,534.0,619.58,483.2
2018,11,4,13,30,829.0,90.0,2.9,22.7,529.0,590.52,460.68
2018,11,4,13,45,772.5,94.5,3.0,22.7,486.5,522.24,407.44
2018,11,4,14,0,716.0,99.0,3.1,22.7,444.0,457.22,355.65
2018,11,4,14,15,677.5,99.0,3.15,22.5,407.0,399.33,308.29
2018,11,4,14,30,639.0,99.0,3.2,22.3,370.0,344.09,261.92
2018,11,4,14,45,648.5,88.5,3.2,22.1,341.0,297.42,220.46
2018,11,4,15,0,658.0,78.0,3.2,21.9,312.0,248.89,176.48
2018,11,4,15,15,596.5,75.0,3.2,21.9,266.5,191.08,127.61
2018,11,4,15,30,535.0,72.0,3.2,21.9,221.0,140.06,86.68
2018,11,4,15,45,462.0,65.0,3.15,20.85,177.5,91.72,53.14
2018,11,4,16,0,389.0,58.0,3.1,19.8,134.0,52.37,33.56
2018,11,4,16,15,305.0,47.5,3.1,18.95,97.0,36.51,25.73
2018,11,4,16,30,221.0,37.0,3.1,18.1,60.0,28.82,18.09
2018,11,4,16,45,140.5,23.0,3.1,17.25,35.0,18.15,0.0
2018,11,4,17,0,60.0,9.0,3.1,16.4,10.0,8.19,0.0
2018,11,4,17,15,30.0,4.5,3.2,15.95,5.0,0.0,0.0
2018,11,4,17,30,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,11,4,17,45,0.0,0.0,3.35,15.1,0.0,0.0,0.0
2018,11,4,18,0,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,11,4,18,15,0.0,0.0,3.35,14.55,0.0,0.0,0.0
2018,11,4,18,30,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,11,4,18,45,0.0,0.0,3.25,14.2,0.0,0.0,0.0
2018,11,4,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,11,4,19,15,0.0,0.0,3.1,13.95,0.0,0.0,0.0
2018,11,4,19,30,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,11,4,19,45,0.0,0.0,2.95,13.8,0.0,0.0,0.0
2018,11,4,20,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,11,4,20,15,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,11,4,20,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,11,4,20,45,0.0,0.0,2.6,13.45,0.0,0.0,0.0
2018,11,4,21,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,11,4,21,15,0.0,0.0,2.45,13.3,0.0,0.0,0.0
2018,11,4,21,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,11,4,21,45,0.0,0.0,2.35,13.15,0.0,0.0,0.0
2018,11,4,22,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,11,4,22,15,0.0,0.0,2.3,13.05,0.0,0.0,0.0
2018,11,4,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,11,4,22,45,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,11,4,23,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,11,4,23,15,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,11,4,23,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,11,4,23,45,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,11,5,0,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,11,5,0,15,0.0,0.0,2.25,12.9,0.0,0.0,0.0
2018,11,5,0,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,11,5,0,45,0.0,0.0,2.2,12.85,0.0,0.0,0.0
2018,11,5,1,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,11,5,1,15,0.0,0.0,2.2,12.75,0.0,0.0,0.0
2018,11,5,1,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,11,5,1,45,0.0,0.0,2.2,12.65,0.0,0.0,0.0
2018,11,5,2,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,11,5,2,15,0.0,0.0,2.2,12.55,0.0,0.0,0.0
2018,11,5,2,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,11,5,2,45,0.0,0.0,2.2,12.45,0.0,0.0,0.0
2018,11,5,3,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,11,5,3,15,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,11,5,3,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,11,5,3,45,0.0,0.0,2.2,12.15,0.0,0.0,0.0
2018,11,5,4,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,11,5,4,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,11,5,4,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,11,5,4,45,0.0,0.0,2.15,11.85,0.0,0.0,0.0
2018,11,5,5,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,11,5,5,15,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,11,5,5,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,11,5,5,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,11,5,6,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,11,5,6,15,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,11,5,6,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,11,5,6,45,148.5,11.0,2.15,12.35,19.5,89.1,0.0
2018,11,5,7,0,297.0,22.0,2.2,12.7,39.0,223.09,39.75
2018,11,5,7,15,425.0,29.0,2.3,13.2,78.5,338.81,264.18
2018,11,5,7,30,553.0,36.0,2.4,13.7,118.0,442.52,361.36
2018,11,5,7,45,620.5,40.0,2.5,14.25,162.0,517.29,425.22
2018,11,5,8,0,688.0,44.0,2.6,14.8,206.0,594.59,487.61
2018,11,5,8,15,730.5,47.0,2.65,15.4,250.0,653.35,532.72
2018,11,5,8,30,773.0,50.0,2.7,16.0,294.0,712.13,575.93
2018,11,5,8,45,801.5,52.0,2.75,16.6,335.0,749.12,601.42
2018,11,5,9,0,830.0,54.0,2.8,17.2,376.0,792.46,630.88
2018,11,5,9,15,846.5,57.0,2.9,17.85,412.5,824.79,651.8
2018,11,5,9,30,863.0,60.0,3.0,18.5,449.0,854.35,670.45
2018,11,5,9,45,873.5,63.0,3.05,19.2,480.0,875.45,682.43
2018,11,5,10,0,884.0,66.0,3.1,19.9,511.0,893.15,692.01
2018,11,5,10,15,894.0,67.0,3.05,20.35,535.5,904.22,696.95
2018,11,5,10,30,904.0,68.0,3.0,20.8,560.0,911.65,699.49
2018,11,5,10,45,911.0,68.5,3.0,21.3,577.5,911.99,697.5
2018,11,5,11,0,918.0,69.0,3.0,21.8,595.0,908.53,693.13
2018,11,5,11,15,922.0,69.5,3.0,22.1,605.5,898.6,685.04
2018,11,5,11,30,926.0,70.0,3.0,22.4,616.0,884.89,674.56
2018,11,5,11,45,927.0,70.0,3.0,22.7,618.0,864.32,659.51
2018,11,5,12,0,928.0,70.0,3.0,23.0,620.0,840.2,642.16
2018,11,5,12,15,927.0,70.0,3.0,23.1,614.5,811.05,621.87
2018,11,5,12,30,926.0,70.0,3.0,23.2,609.0,778.67,599.33
2018,11,5,12,45,921.5,69.5,3.0,23.35,595.5,740.12,572.24
2018,11,5,13,0,917.0,69.0,3.0,23.5,582.0,698.92,542.89
2018,11,5,13,15,910.0,68.0,3.05,23.5,561.5,653.12,508.34
2018,11,5,13,30,903.0,67.0,3.1,23.5,541.0,605.3,471.37
2018,11,5,13,45,892.0,66.0,3.1,23.5,513.5,553.52,430.21
2018,11,5,14,0,881.0,65.0,3.1,23.5,486.0,500.56,386.94
2018,11,5,14,15,865.0,63.0,3.05,23.35,452.0,443.49,339.35
2018,11,5,14,30,849.0,61.0,3.0,23.2,418.0,386.33,290.27
2018,11,5,14,45,825.0,59.5,3.0,23.05,379.0,326.44,238.02
2018,11,5,15,0,801.0,58.0,3.0,22.9,340.0,268.24,186.38
2018,11,5,15,15,766.0,55.0,3.0,22.9,296.5,208.11,133.97
2018,11,5,15,30,731.0,52.0,3.0,22.9,253.0,151.36,87.01
2018,11,5,15,45,676.5,48.0,2.65,21.8,208.0,95.84,48.4
2018,11,5,16,0,622.0,44.0,2.3,20.7,163.0,46.79,26.63
2018,11,5,16,15,529.0,37.5,2.3,19.65,119.5,32.55,22.23
2018,11,5,16,30,436.0,31.0,2.3,18.6,76.0,25.39,15.07
2018,11,5,16,45,270.0,21.0,2.25,17.55,44.0,17.56,0.0
2018,11,5,17,0,104.0,11.0,2.2,16.5,12.0,10.01,0.0
2018,11,5,17,15,52.0,5.5,2.25,16.1,6.0,0.0,0.0
2018,11,5,17,30,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,11,5,17,45,0.0,0.0,2.3,15.25,0.0,0.0,0.0
2018,11,5,18,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,11,5,18,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2018,11,5,18,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,11,5,18,45,0.0,0.0,2.15,13.9,0.0,0.0,0.0
2018,11,5,19,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,11,5,19,15,0.0,0.0,2.05,13.4,0.0,0.0,0.0
2018,11,5,19,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,11,5,19,45,0.0,0.0,1.95,13.05,0.0,0.0,0.0
2018,11,5,20,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,11,5,20,15,0.0,0.0,1.85,12.8,0.0,0.0,0.0
2018,11,5,20,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,11,5,20,45,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,11,5,21,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,11,5,21,15,0.0,0.0,1.8,12.45,0.0,0.0,0.0
2018,11,5,21,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,11,5,21,45,0.0,0.0,1.8,12.35,0.0,0.0,0.0
2018,11,5,22,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,11,5,22,15,0.0,0.0,1.85,12.3,0.0,0.0,0.0
2018,11,5,22,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,11,5,22,45,0.0,0.0,1.9,12.25,0.0,0.0,0.0
2018,11,5,23,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,11,5,23,15,0.0,0.0,1.9,12.15,0.0,0.0,0.0
2018,11,5,23,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,11,5,23,45,0.0,0.0,1.9,12.05,0.0,0.0,0.0
2018,11,6,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,11,6,0,15,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,11,6,0,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,11,6,0,45,0.0,0.0,1.9,11.75,0.0,0.0,0.0
2018,11,6,1,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,11,6,1,15,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,11,6,1,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,11,6,1,45,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,11,6,2,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,11,6,2,15,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,11,6,2,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,11,6,2,45,0.0,0.0,1.9,10.95,0.0,0.0,0.0
2018,11,6,3,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,11,6,3,15,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,11,6,3,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,11,6,3,45,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,11,6,4,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,11,6,4,15,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,11,6,4,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,11,6,4,45,0.0,0.0,1.9,10.15,0.0,0.0,0.0
2018,11,6,5,0,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,11,6,5,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,11,6,5,30,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,11,6,5,45,0.0,0.0,1.85,9.85,0.0,0.0,0.0
2018,11,6,6,0,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,11,6,6,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2018,11,6,6,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,11,6,6,45,151.5,11.5,1.7,10.4,19.5,90.93,0.0
2018,11,6,7,0,303.0,23.0,1.7,10.6,39.0,224.46,0.0
2018,11,6,7,15,437.5,30.0,1.8,11.35,79.5,347.12,268.84
2018,11,6,7,30,572.0,37.0,1.9,12.1,120.0,454.77,371.07
2018,11,6,7,45,641.0,41.5,2.05,12.9,165.5,532.24,437.0
2018,11,6,8,0,710.0,46.0,2.2,13.7,211.0,612.1,501.03
2018,11,6,8,15,753.0,50.0,2.3,14.25,256.5,673.36,548.21
2018,11,6,8,30,796.0,54.0,2.4,14.8,302.0,734.54,593.4
2018,11,6,8,45,824.5,56.5,2.5,15.4,344.5,781.07,626.06
2018,11,6,9,0,853.0,59.0,2.6,16.0,387.0,817.38,650.43
2018,11,6,9,15,871.5,61.5,2.6,16.55,424.5,850.99,671.72
2018,11,6,9,30,890.0,64.0,2.6,17.1,462.0,881.81,690.61
2018,11,6,9,45,901.5,66.0,2.55,17.65,493.0,902.62,701.78
2018,11,6,10,0,913.0,68.0,2.5,18.2,524.0,919.98,710.51
2018,11,6,10,15,922.0,69.0,2.45,18.75,548.5,930.16,714.29
2018,11,6,10,30,931.0,70.0,2.4,19.3,573.0,936.59,715.65
2018,11,6,10,45,937.0,70.5,2.4,19.85,590.5,935.84,712.74
2018,11,6,11,0,943.0,71.0,2.4,20.4,608.0,931.21,707.45
2018,11,6,11,15,946.5,71.0,2.4,20.85,617.5,919.86,698.07
2018,11,6,11,30,950.0,71.0,2.4,21.3,627.0,904.68,686.32
2018,11,6,11,45,950.5,71.5,2.4,21.75,629.0,883.79,670.87
2018,11,6,12,0,951.0,72.0,2.4,22.2,631.0,859.27,653.1
2018,11,6,12,15,947.0,72.5,2.45,22.5,624.5,827.72,631.34
2018,11,6,12,30,943.0,73.0,2.5,22.8,618.0,793.02,607.38
2018,11,6,12,45,935.5,73.5,2.5,23.1,604.0,752.88,579.16
2018,11,6,13,0,928.0,74.0,2.5,23.4,590.0,710.23,548.57
2018,11,6,13,15,916.5,73.5,2.5,23.55,567.0,661.67,511.88
2018,11,6,13,30,905.0,73.0,2.5,23.7,544.0,611.44,473.1
2018,11,6,13,45,892.5,71.5,2.5,23.8,515.5,558.21,431.17
2018,11,6,14,0,880.0,70.0,2.5,23.9,487.0,503.96,387.24
2018,11,6,14,15,856.0,69.0,2.45,23.85,450.5,444.95,338.52
2018,11,6,14,30,832.0,68.0,2.4,23.8,414.0,385.64,288.28
2018,11,6,14,45,775.5,68.5,2.3,23.75,367.0,318.55,231.53
2018,11,6,15,0,719.0,69.0,2.2,23.7,320.0,256.6,178.6
2018,11,6,15,15,686.0,64.5,2.2,23.7,279.0,198.24,128.47
2018,11,6,15,30,653.0,60.0,2.2,23.7,238.0,144.85,84.69
2018,11,6,15,45,601.5,52.5,1.85,22.2,193.5,90.9,47.12
2018,11,6,16,0,550.0,45.0,1.5,20.7,149.0,43.08,24.62
2018,11,6,16,15,499.0,38.0,1.55,19.85,112.0,30.29,20.25
2018,11,6,16,30,448.0,31.0,1.6,19.0,75.0,25.55,14.97
2018,11,6,16,45,279.0,20.5,1.7,18.15,43.0,17.21,0.0
2018,11,6,17,0,110.0,10.0,1.8,17.3,11.0,9.1,0.0
2018,11,6,17,15,55.0,5.0,1.85,16.85,5.5,0.0,0.0
2018,11,6,17,30,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,11,6,17,45,0.0,0.0,2.0,15.95,0.0,0.0,0.0
2018,11,6,18,0,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,11,6,18,15,0.0,0.0,2.05,15.15,0.0,0.0,0.0
2018,11,6,18,30,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,11,6,18,45,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,11,6,19,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,11,6,19,15,0.0,0.0,1.95,14.05,0.0,0.0,0.0
2018,11,6,19,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,11,6,19,45,0.0,0.0,1.85,13.8,0.0,0.0,0.0
2018,11,6,20,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,11,6,20,15,0.0,0.0,1.75,13.65,0.0,0.0,0.0
2018,11,6,20,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,11,6,20,45,0.0,0.0,1.7,13.55,0.0,0.0,0.0
2018,11,6,21,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,11,6,21,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,11,6,21,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,11,6,21,45,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2018,11,6,22,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,11,6,22,15,0.0,0.0,1.35,13.6,0.0,0.0,0.0
2018,11,6,22,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,11,6,22,45,0.0,0.0,1.2,13.75,0.0,0.0,0.0
2018,11,6,23,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,11,6,23,15,0.0,0.0,1.05,13.85,0.0,0.0,0.0
2018,11,6,23,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,6,23,45,0.0,0.0,0.95,13.95,0.0,0.0,0.0
2018,11,7,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,11,7,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,11,7,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,11,7,0,45,0.0,0.0,0.9,13.95,0.0,0.0,0.0
2018,11,7,1,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,11,7,1,15,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,11,7,1,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,11,7,1,45,0.0,0.0,0.9,13.55,0.0,0.0,0.0
2018,11,7,2,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,11,7,2,15,0.0,0.0,0.9,13.25,0.0,0.0,0.0
2018,11,7,2,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,11,7,2,45,0.0,0.0,0.95,12.95,0.0,0.0,0.0
2018,11,7,3,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,11,7,3,15,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,11,7,3,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,11,7,3,45,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,11,7,4,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,7,4,15,0.0,0.0,0.95,12.2,0.0,0.0,0.0
2018,11,7,4,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,11,7,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2018,11,7,5,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,11,7,5,15,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,11,7,5,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,11,7,5,45,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,7,6,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,11,7,6,15,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,7,6,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,11,7,6,45,142.5,10.0,0.8,11.8,17.5,84.57,0.0
2018,11,7,7,0,285.0,20.0,0.8,11.9,35.0,210.2,0.0
2018,11,7,7,15,417.0,27.5,0.9,12.45,74.0,330.8,250.48
2018,11,7,7,30,549.0,35.0,1.0,13.0,113.0,436.36,351.57
2018,11,7,7,45,618.5,40.5,1.1,13.55,158.0,513.92,416.98
2018,11,7,8,0,688.0,46.0,1.2,14.1,203.0,594.37,480.78
2018,11,7,8,15,731.5,49.5,1.3,14.75,247.5,654.53,526.32
2018,11,7,8,30,775.0,53.0,1.4,15.4,292.0,714.67,569.98
2018,11,7,8,45,804.0,55.5,1.55,16.0,333.5,760.96,602.63
2018,11,7,9,0,833.0,58.0,1.7,16.6,375.0,797.18,627.28
2018,11,7,9,15,852.5,60.0,1.8,17.2,411.5,830.54,648.95
2018,11,7,9,30,872.0,62.0,1.9,17.8,448.0,861.26,668.4
2018,11,7,9,45,885.5,63.5,2.0,18.4,479.0,882.99,681.41
2018,11,7,10,0,899.0,65.0,2.1,19.0,510.0,901.41,692.14
2018,11,7,10,15,909.0,66.0,2.1,19.45,535.0,912.49,697.26
2018,11,7,10,30,919.0,67.0,2.1,19.9,560.0,919.89,700.03
2018,11,7,10,45,925.5,68.0,2.15,20.4,577.5,920.35,698.63
2018,11,7,11,0,932.0,69.0,2.2,20.9,595.0,916.95,694.85
2018,11,7,11,15,935.5,69.0,2.2,21.25,604.5,905.81,685.91
2018,11,7,11,30,939.0,69.0,2.2,21.6,614.0,890.88,674.64
2018,11,7,11,45,940.0,68.5,2.15,21.95,616.0,869.52,658.71
2018,11,7,12,0,941.0,68.0,2.1,22.3,618.0,844.58,640.54
2018,11,7,12,15,939.0,68.0,2.15,22.45,612.0,814.41,620.22
2018,11,7,12,30,937.0,68.0,2.2,22.6,606.0,781.04,597.63
2018,11,7,12,45,933.0,67.0,2.2,22.8,592.5,742.05,570.51
2018,11,7,13,0,929.0,66.0,2.2,23.0,579.0,700.35,541.06
2018,11,7,13,15,921.0,65.0,2.25,23.0,557.5,653.62,506.29
2018,11,7,13,30,913.0,64.0,2.3,23.0,536.0,604.92,469.1
2018,11,7,13,45,901.0,63.0,2.35,23.05,508.0,552.36,427.79
2018,11,7,14,0,889.0,62.0,2.4,23.1,480.0,498.7,384.33
2018,11,7,14,15,867.5,61.5,2.4,22.95,445.0,440.64,336.3
2018,11,7,14,30,846.0,61.0,2.4,22.8,410.0,383.01,287.16
2018,11,7,14,45,817.0,59.0,2.45,22.7,369.5,321.47,233.92
2018,11,7,15,0,788.0,57.0,2.5,22.6,329.0,262.18,181.72
2018,11,7,15,15,708.0,59.0,2.5,22.6,279.5,198.83,128.68
2018,11,7,15,30,628.0,61.0,2.5,22.6,230.0,141.76,83.68
2018,11,7,15,45,492.0,59.0,2.1,21.4,176.5,87.74,48.83
2018,11,7,16,0,356.0,57.0,1.7,20.2,123.0,48.7,31.38
2018,11,7,16,15,367.0,42.5,1.7,19.2,93.5,34.14,23.54
2018,11,7,16,30,378.0,28.0,1.7,18.2,64.0,22.77,12.56
2018,11,7,16,45,246.0,18.5,1.7,17.15,37.0,15.37,0.0
2018,11,7,17,0,114.0,9.0,1.7,16.1,10.0,8.19,0.0
2018,11,7,17,15,57.0,4.5,1.75,15.75,5.0,0.0,0.0
2018,11,7,17,30,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,11,7,17,45,0.0,0.0,1.85,15.05,0.0,0.0,0.0
2018,11,7,18,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,1.85,14.45,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,1.8,13.65,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,1.8,13.35,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,1.85,13.15,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,11,7,21,15,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,2.35,12.9,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,2.6,12.85,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,2.8,12.75,0.0,0.0,0.0
2018,11,7,23,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,11,7,23,15,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,11,7,23,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,11,7,23,45,0.0,0.0,2.95,12.4,0.0,0.0,0.0
2018,11,8,0,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,11,8,0,15,0.0,0.0,3.0,12.15,0.0,0.0,0.0
2018,11,8,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,3.0,11.85,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,2.95,11.6,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,2.9,11.15,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,2.9,10.8,0.0,0.0,0.0
