Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,8,3,15,0.0,0.0,2.85,10.7,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,2.8,10.45,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,2.7,9.75,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,11,8,6,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2018,11,8,6,30,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,11,8,6,45,72.0,10.5,2.9,9.75,14.0,47.58,0.0
2018,11,8,7,0,144.0,21.0,3.0,9.9,28.0,130.0,0.0
2018,11,8,7,15,294.5,33.5,3.15,10.5,67.5,259.68,197.28
2018,11,8,7,30,445.0,46.0,3.3,11.1,107.0,386.0,318.06
2018,11,8,7,45,516.5,54.0,3.5,11.65,150.5,464.3,387.97
2018,11,8,8,0,588.0,62.0,3.7,12.2,194.0,545.68,456.58
2018,11,8,8,15,641.0,68.5,3.8,12.85,240.0,613.72,511.05
2018,11,8,8,30,694.0,75.0,3.9,13.5,286.0,682.57,563.96
2018,11,8,8,45,740.5,78.0,4.05,14.1,331.5,741.79,607.92
2018,11,8,9,0,787.0,81.0,4.2,14.7,377.0,793.94,645.33
2018,11,8,9,15,815.0,83.0,4.15,15.35,416.0,834.45,672.23
2018,11,8,9,30,843.0,85.0,4.1,16.0,455.0,872.36,696.64
2018,11,8,9,45,852.0,85.5,4.1,16.6,482.0,888.62,705.31
2018,11,8,10,0,861.0,86.0,4.1,17.2,509.0,901.4,711.57
2018,11,8,10,15,882.5,88.5,4.05,17.65,540.5,924.32,725.27
2018,11,8,10,30,904.0,91.0,4.0,18.1,572.0,943.52,736.19
2018,11,8,10,45,916.0,93.0,3.95,18.55,593.5,949.66,737.97
2018,11,8,11,0,928.0,95.0,3.9,19.0,615.0,951.78,737.16
2018,11,8,11,15,928.5,95.5,3.85,19.3,623.5,938.02,725.84
2018,11,8,11,30,929.0,96.0,3.8,19.6,632.0,920.49,712.19
2018,11,8,11,45,868.0,111.0,3.75,19.9,613.0,864.71,671.7
2018,11,8,12,0,807.0,126.0,3.7,20.2,594.0,811.88,633.4
2018,11,8,12,15,672.5,154.5,3.65,20.4,542.0,711.96,559.79
2018,11,8,12,30,538.0,183.0,3.6,20.6,490.0,610.81,482.41
2018,11,8,12,45,712.5,138.0,3.6,20.85,534.5,669.52,528.02
2018,11,8,13,0,887.0,93.0,3.6,21.1,579.0,704.64,554.17
2018,11,8,13,15,904.0,88.5,3.5,21.25,567.5,670.46,526.52
2018,11,8,13,30,921.0,84.0,3.4,21.4,556.0,632.24,495.56
2018,11,8,13,45,829.5,93.0,3.35,21.55,501.0,546.4,428.03
2018,11,8,14,0,738.0,102.0,3.3,21.7,446.0,466.99,364.47
2018,11,8,14,15,688.0,102.0,3.15,21.7,404.5,403.4,312.01
2018,11,8,14,30,638.0,102.0,3.0,21.7,363.0,343.66,261.71
2018,11,8,14,45,618.5,94.5,2.85,21.65,327.0,290.83,215.75
2018,11,8,15,0,599.0,87.0,2.7,21.6,291.0,239.44,170.46
2018,11,8,15,15,564.0,79.5,2.7,21.6,251.5,186.63,125.11
2018,11,8,15,30,529.0,72.0,2.7,21.6,212.0,137.58,84.93
2018,11,8,15,45,462.0,64.0,2.15,20.15,170.0,89.65,51.83
2018,11,8,16,0,395.0,56.0,1.6,18.7,128.0,49.95,32.41
2018,11,8,16,15,307.0,45.5,1.6,17.85,91.5,35.18,24.51
2018,11,8,16,30,219.0,35.0,1.6,17.0,55.0,27.43,16.07
2018,11,8,16,45,125.5,21.0,1.65,16.15,31.0,16.65,0.0
2018,11,8,17,0,32.0,7.0,1.7,15.3,7.0,6.37,0.0
2018,11,8,17,15,16.0,3.5,1.75,14.95,3.5,0.0,0.0
2018,11,8,17,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,1.85,14.3,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,1.95,13.7,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,2.05,13.15,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,2.1,12.65,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,2.15,11.85,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,2.2,11.55,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,2.25,11.25,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,2.4,10.75,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,2.45,10.45,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,2.55,10.2,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,2.6,9.95,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,2.6,9.65,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,2.65,9.3,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,2.55,8.4,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,2.45,8.05,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,2.35,7.75,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,2.3,7.75,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,2.25,7.85,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,11,9,6,15,0.0,0.0,2.15,8.15,0.0,0.0,0.0
2018,11,9,6,30,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,11,9,6,45,83.5,10.0,2.05,8.6,13.5,53.07,0.0
2018,11,9,7,0,167.0,20.0,2.0,8.8,27.0,140.39,0.0
2018,11,9,7,15,304.5,32.5,2.0,9.6,65.5,264.24,196.8
2018,11,9,7,30,442.0,45.0,2.0,10.4,104.0,381.95,312.89
2018,11,9,7,45,480.5,54.0,2.0,11.2,140.5,437.97,363.67
2018,11,9,8,0,519.0,63.0,2.0,12.0,177.0,494.89,411.83
2018,11,9,8,15,514.0,75.5,2.0,12.6,209.0,523.09,434.59
2018,11,9,8,30,509.0,88.0,2.0,13.2,241.0,548.95,454.27
2018,11,9,8,45,599.0,88.5,2.05,13.85,293.5,636.92,520.73
2018,11,9,9,0,689.0,89.0,2.1,14.5,346.0,726.07,585.14
2018,11,9,9,15,672.0,102.0,2.05,15.05,373.0,739.0,591.27
2018,11,9,9,30,655.0,115.0,2.0,15.6,400.0,748.17,595.14
2018,11,9,9,45,656.5,126.5,2.0,16.15,429.5,768.46,607.41
2018,11,9,10,0,658.0,138.0,2.0,16.7,459.0,785.63,617.21
2018,11,9,10,15,672.5,134.5,1.9,17.15,476.5,794.72,620.62
2018,11,9,10,30,687.0,131.0,1.8,17.6,494.0,800.56,621.83
2018,11,9,10,45,686.5,132.5,1.75,18.05,505.0,795.65,616.08
2018,11,9,11,0,686.0,134.0,1.7,18.5,516.0,787.76,608.5
2018,11,9,11,15,674.5,147.5,1.6,18.85,528.5,780.86,601.55
2018,11,9,11,30,663.0,161.0,1.5,19.2,541.0,770.76,592.5
2018,11,9,11,45,654.0,169.0,1.45,19.5,544.5,754.1,579.25
2018,11,9,12,0,645.0,177.0,1.4,19.8,548.0,734.86,563.96
2018,11,9,12,15,601.0,182.5,1.35,20.05,525.5,679.36,523.11
2018,11,9,12,30,557.0,188.0,1.3,20.3,503.0,629.34,485.97
2018,11,9,12,45,523.0,189.5,1.25,20.55,480.0,582.99,451.26
2018,11,9,13,0,489.0,191.0,1.2,20.8,457.0,537.3,416.65
2018,11,9,13,15,452.5,190.5,1.15,20.9,429.5,489.14,380.06
2018,11,9,13,30,416.0,190.0,1.1,21.0,402.0,442.74,344.31
2018,11,9,13,45,411.5,180.0,1.05,21.05,380.0,406.34,315.89
2018,11,9,14,0,407.0,170.0,1.0,21.1,358.0,369.55,286.48
2018,11,9,14,15,414.5,157.0,0.9,20.9,336.5,334.83,257.97
2018,11,9,14,30,422.0,144.0,0.8,20.7,315.0,298.74,227.54
2018,11,9,14,45,424.0,129.0,0.75,20.5,286.5,257.8,192.71
2018,11,9,15,0,426.0,114.0,0.7,20.3,258.0,216.31,156.77
2018,11,9,15,15,421.0,100.0,0.7,20.3,226.5,173.87,120.17
2018,11,9,15,30,416.0,86.0,0.7,20.3,195.0,131.9,85.17
2018,11,9,15,45,357.5,74.0,0.8,18.9,155.0,88.07,54.57
2018,11,9,16,0,299.0,62.0,0.9,17.5,115.0,51.37,34.7
2018,11,9,16,15,222.0,47.0,1.0,16.85,80.0,36.19,25.44
2018,11,9,16,30,145.0,32.0,1.1,16.2,45.0,24.96,13.87
2018,11,9,16,45,79.5,18.0,1.2,15.55,24.5,14.71,0.0
2018,11,9,17,0,14.0,4.0,1.3,14.9,4.0,3.64,0.0
2018,11,9,17,15,7.0,2.0,1.4,14.5,2.0,0.0,0.0
2018,11,9,17,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,11,9,17,45,0.0,0.0,1.55,13.75,0.0,0.0,0.0
2018,11,9,18,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,11,9,18,15,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,11,9,18,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,11,9,18,45,0.0,0.0,1.65,13.05,0.0,0.0,0.0
2018,11,9,19,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,11,9,19,15,0.0,0.0,1.6,12.85,0.0,0.0,0.0
2018,11,9,19,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,11,9,19,45,0.0,0.0,1.45,12.75,0.0,0.0,0.0
2018,11,9,20,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,11,9,20,15,0.0,0.0,1.35,12.65,0.0,0.0,0.0
2018,11,9,20,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,11,9,20,45,0.0,0.0,1.25,12.6,0.0,0.0,0.0
2018,11,9,21,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,11,9,21,15,0.0,0.0,1.15,12.45,0.0,0.0,0.0
2018,11,9,21,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,9,21,45,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,11,9,22,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,9,22,15,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,11,9,22,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,9,22,45,0.0,0.0,1.05,11.6,0.0,0.0,0.0
2018,11,9,23,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,11,9,23,15,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,11,9,23,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,11,9,23,45,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,11,10,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,11,10,0,15,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,11,10,0,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,11,10,0,45,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,11,10,1,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,11,10,1,15,0.0,0.0,0.95,10.7,0.0,0.0,0.0
2018,11,10,1,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,11,10,1,45,0.0,0.0,0.9,10.45,0.0,0.0,0.0
2018,11,10,2,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,11,10,2,15,0.0,0.0,0.9,10.15,0.0,0.0,0.0
2018,11,10,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,0.9,9.85,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,0.9,9.55,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,0.9,9.25,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,11,10,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,11,10,4,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,11,10,4,45,0.0,0.0,0.9,8.75,0.0,0.0,0.0
2018,11,10,5,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,11,10,5,15,0.0,0.0,1.0,8.45,0.0,0.0,0.0
2018,11,10,5,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,11,10,5,45,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,11,10,6,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,11,10,6,15,0.0,0.0,1.35,7.75,0.0,0.0,0.0
2018,11,10,6,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,11,10,6,45,28.0,7.0,1.45,7.5,8.0,6.37,0.0
2018,11,10,7,0,56.0,14.0,1.5,7.4,16.0,44.55,0.0
2018,11,10,7,15,125.5,32.0,1.55,7.8,45.5,141.9,102.1
2018,11,10,7,30,195.0,50.0,1.6,8.2,75.0,214.9,177.03
2018,11,10,7,45,253.5,66.5,1.65,8.65,113.0,294.92,247.71
2018,11,10,8,0,312.0,83.0,1.7,9.1,151.0,365.85,308.89
2018,11,10,8,15,348.5,93.5,1.75,9.6,184.5,415.16,350.43
2018,11,10,8,30,385.0,104.0,1.8,10.1,218.0,465.69,391.53
2018,11,10,8,45,410.5,113.5,1.85,10.6,251.0,506.55,423.5
2018,11,10,9,0,436.0,123.0,1.9,11.1,284.0,547.07,454.31
2018,11,10,9,15,456.0,132.5,1.85,11.7,315.5,582.1,479.35
2018,11,10,9,30,476.0,142.0,1.8,12.3,347.0,615.84,502.76
2018,11,10,9,45,505.0,148.0,1.75,12.9,379.5,651.65,527.43
2018,11,10,10,0,534.0,154.0,1.7,13.5,412.0,685.76,550.27
2018,11,10,10,15,553.0,154.5,1.65,14.15,433.5,702.2,559.59
2018,11,10,10,30,572.0,155.0,1.6,14.8,455.0,716.31,567.16
2018,11,10,10,45,562.0,162.5,1.6,15.45,465.0,710.47,560.66
2018,11,10,11,0,552.0,170.0,1.6,16.1,475.0,702.19,552.36
2018,11,10,11,15,509.0,187.0,1.55,16.5,472.0,673.89,529.06
2018,11,10,11,30,466.0,204.0,1.5,16.9,469.0,644.05,504.91
2018,11,10,11,45,430.0,216.0,1.45,17.35,461.0,613.61,480.55
2018,11,10,12,0,394.0,228.0,1.4,17.8,453.0,569.45,446.47
2018,11,10,12,15,393.5,226.0,1.4,17.95,449.0,552.02,433.45
2018,11,10,12,30,393.0,224.0,1.4,18.1,445.0,533.26,419.11
2018,11,10,12,45,385.0,221.5,1.4,18.25,434.0,507.42,399.29
2018,11,10,13,0,377.0,219.0,1.4,18.4,423.0,480.94,378.85
2018,11,10,13,15,363.5,212.5,1.4,18.45,403.0,446.43,352.26
2018,11,10,13,30,350.0,206.0,1.4,18.5,383.0,412.19,325.51
2018,11,10,13,45,352.0,196.5,1.35,18.5,366.0,383.57,302.65
2018,11,10,14,0,354.0,187.0,1.3,18.5,349.0,354.1,278.54
2018,11,10,14,15,376.0,175.0,1.15,18.3,336.0,329.91,257.76
2018,11,10,14,30,398.0,163.0,1.0,18.1,323.0,302.86,233.82
2018,11,10,14,45,370.5,149.5,0.9,17.85,287.0,255.95,194.67
2018,11,10,15,0,343.0,136.0,0.8,17.6,251.0,211.87,157.63
2018,11,10,15,15,307.0,120.0,0.8,17.6,212.5,166.96,120.49
2018,11,10,15,30,271.0,104.0,0.8,17.6,174.0,126.35,87.92
2018,11,10,15,45,227.5,85.0,0.8,16.65,136.0,87.27,59.23
2018,11,10,16,0,184.0,66.0,0.8,15.7,98.0,53.96,38.13
2018,11,10,16,15,134.5,46.0,0.9,15.3,65.5,36.45,25.77
2018,11,10,16,30,85.0,26.0,1.0,14.9,33.0,21.17,10.67
2018,11,10,16,45,46.5,14.0,1.1,14.5,17.5,12.73,0.0
2018,11,10,17,0,8.0,2.0,1.2,14.1,2.0,1.82,0.0
2018,11,10,17,15,4.0,1.0,1.25,13.85,1.0,0.0,0.0
2018,11,10,17,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,11,10,17,45,0.0,0.0,1.35,13.35,0.0,0.0,0.0
2018,11,10,18,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,11,10,18,15,0.0,0.0,1.45,12.95,0.0,0.0,0.0
2018,11,10,18,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,11,10,18,45,0.0,0.0,1.5,12.65,0.0,0.0,0.0
2018,11,10,19,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,11,10,19,15,0.0,0.0,1.45,12.4,0.0,0.0,0.0
2018,11,10,19,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,11,10,19,45,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,11,10,20,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,11,10,20,15,0.0,0.0,1.4,12.05,0.0,0.0,0.0
2018,11,10,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,11,10,20,45,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,11,10,21,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,11,10,21,15,0.0,0.0,1.4,11.65,0.0,0.0,0.0
2018,11,10,21,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,11,10,21,45,0.0,0.0,1.4,11.35,0.0,0.0,0.0
2018,11,10,22,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,11,10,22,15,0.0,0.0,1.45,11.05,0.0,0.0,0.0
2018,11,10,22,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,11,10,22,45,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,11,10,23,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,11,10,23,15,0.0,0.0,1.55,10.25,0.0,0.0,0.0
2018,11,10,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,11,10,23,45,0.0,0.0,1.65,9.8,0.0,0.0,0.0
2018,11,11,0,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,11,11,0,15,0.0,0.0,1.75,9.4,0.0,0.0,0.0
2018,11,11,0,30,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,11,11,0,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,11,11,1,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,11,11,1,15,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,11,11,1,30,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,11,11,1,45,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2018,11,11,2,0,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,11,11,2,15,0.0,0.0,1.95,8.25,0.0,0.0,0.0
2018,11,11,2,30,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,11,11,2,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2018,11,11,3,0,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,11,11,3,15,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,11,11,3,30,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,11,11,3,45,0.0,0.0,2.15,7.55,0.0,0.0,0.0
2018,11,11,4,0,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,11,11,4,15,0.0,0.0,2.25,7.35,0.0,0.0,0.0
2018,11,11,4,30,0.0,0.0,2.3,7.3,0.0,0.0,0.0
2018,11,11,4,45,0.0,0.0,2.3,7.2,0.0,0.0,0.0
2018,11,11,5,0,0.0,0.0,2.3,7.1,0.0,0.0,0.0
2018,11,11,5,15,0.0,0.0,2.35,7.1,0.0,0.0,0.0
2018,11,11,5,30,0.0,0.0,2.4,7.1,0.0,0.0,0.0
2018,11,11,5,45,0.0,0.0,2.4,7.1,0.0,0.0,0.0
2018,11,11,6,0,0.0,0.0,2.4,7.1,0.0,0.0,0.0
2018,11,11,6,15,0.0,0.0,2.45,7.25,0.0,0.0,0.0
2018,11,11,6,30,0.0,0.0,2.5,7.4,0.0,0.0,0.0
2018,11,11,6,45,59.0,8.5,2.55,7.55,10.5,0.0,0.0
2018,11,11,7,0,118.0,17.0,2.6,7.7,21.0,82.27,0.0
2018,11,11,7,15,240.5,31.0,2.75,8.5,56.0,222.73,157.19
2018,11,11,7,30,363.0,45.0,2.9,9.3,91.0,327.59,269.58
2018,11,11,7,45,444.0,54.5,3.05,10.1,133.5,410.7,344.31
2018,11,11,8,0,525.0,64.0,3.2,10.9,176.0,497.84,418.76
2018,11,11,8,15,578.5,71.5,3.3,11.65,220.0,565.32,473.52
2018,11,11,8,30,632.0,79.0,3.4,12.4,264.0,633.72,526.8
2018,11,11,8,45,685.5,82.5,3.5,13.1,309.5,697.67,574.78
2018,11,11,9,0,739.0,86.0,3.6,13.8,355.0,761.24,620.93
2018,11,11,9,15,758.0,91.5,3.55,14.45,392.0,796.85,644.39
2018,11,11,9,30,777.0,97.0,3.5,15.1,429.0,829.93,665.56
2018,11,11,9,45,784.5,103.0,3.4,15.7,458.5,850.67,677.17
2018,11,11,10,0,792.0,109.0,3.3,16.3,488.0,868.14,686.34
2018,11,11,10,15,803.0,109.0,3.15,16.8,510.0,877.97,689.91
2018,11,11,10,30,814.0,109.0,3.0,17.3,532.0,878.5,686.94
2018,11,11,10,45,826.0,109.0,2.85,17.8,550.5,882.82,686.82
2018,11,11,11,0,838.0,109.0,2.7,18.3,569.0,883.44,684.15
2018,11,11,11,15,805.5,117.5,2.65,18.6,565.5,856.65,663.73
2018,11,11,11,30,773.0,126.0,2.6,18.9,562.0,822.34,638.36
2018,11,11,11,45,692.0,146.0,2.55,19.25,537.5,758.58,591.95
2018,11,11,12,0,611.0,166.0,2.5,19.6,513.0,694.25,543.65
2018,11,11,12,15,616.5,161.0,2.5,19.75,508.0,672.1,527.38
2018,11,11,12,30,622.0,156.0,2.5,19.9,503.0,647.33,508.71
2018,11,11,12,45,621.5,149.5,2.45,20.1,489.5,614.31,483.4
2018,11,11,13,0,621.0,143.0,2.4,20.3,476.0,579.32,456.34
2018,11,11,13,15,669.5,129.5,2.35,20.35,476.0,565.75,445.47
2018,11,11,13,30,718.0,116.0,2.3,20.4,476.0,546.13,429.23
2018,11,11,13,45,725.0,112.5,2.3,20.45,459.0,508.61,398.62
2018,11,11,14,0,732.0,109.0,2.3,20.5,442.0,468.64,365.24
2018,11,11,14,15,685.5,106.5,2.2,20.35,400.0,404.63,312.8
2018,11,11,14,30,639.0,104.0,2.1,20.2,358.0,344.18,262.29
2018,11,11,14,45,610.5,97.0,2.0,20.1,320.5,289.16,214.93
2018,11,11,15,0,582.0,90.0,1.9,20.0,283.0,236.59,169.12
2018,11,11,15,15,517.0,83.5,1.9,20.0,237.5,180.05,122.05
2018,11,11,15,30,452.0,77.0,1.9,20.0,192.0,128.74,81.44
2018,11,11,15,45,403.0,66.5,1.55,18.5,154.5,85.05,50.63
2018,11,11,16,0,354.0,56.0,1.2,17.0,117.0,47.2,31.03
2018,11,11,16,15,269.0,44.0,1.25,16.4,82.0,34.06,23.53
2018,11,11,16,30,184.0,32.0,1.3,15.8,47.0,25.1,13.18
2018,11,11,16,45,104.5,18.0,1.35,15.25,25.5,16.37,0.0
2018,11,11,17,0,25.0,4.0,1.4,14.7,4.0,3.64,0.0
2018,11,11,17,15,12.5,2.0,1.4,14.45,2.0,0.0,0.0
2018,11,11,17,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,11,11,17,45,0.0,0.0,1.45,13.95,0.0,0.0,0.0
2018,11,11,18,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,11,11,18,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,11,11,18,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,11,11,18,45,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,11,11,19,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,11,11,19,15,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,11,11,19,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,11,11,19,45,0.0,0.0,1.5,12.35,0.0,0.0,0.0
2018,11,11,20,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,11,11,20,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2018,11,11,20,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,11,11,20,45,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,11,11,21,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,11,11,21,15,0.0,0.0,1.65,11.2,0.0,0.0,0.0
2018,11,11,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,11,11,21,45,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,11,11,22,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,11,11,22,15,0.0,0.0,1.75,10.45,0.0,0.0,0.0
2018,11,11,22,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,11,11,22,45,0.0,0.0,1.85,10.1,0.0,0.0,0.0
2018,11,11,23,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,11,11,23,15,0.0,0.0,2.0,9.65,0.0,0.0,0.0
2018,11,11,23,30,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,11,11,23,45,0.0,0.0,2.15,9.2,0.0,0.0,0.0
2018,11,12,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,11,12,0,15,0.0,0.0,2.25,8.8,0.0,0.0,0.0
2018,11,12,0,30,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,11,12,0,45,0.0,0.0,2.35,8.4,0.0,0.0,0.0
2018,11,12,1,0,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,11,12,1,15,0.0,0.0,2.45,8.05,0.0,0.0,0.0
2018,11,12,1,30,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,11,12,1,45,0.0,0.0,2.5,7.75,0.0,0.0,0.0
2018,11,12,2,0,0.0,0.0,2.5,7.6,0.0,0.0,0.0
2018,11,12,2,15,0.0,0.0,2.5,7.45,0.0,0.0,0.0
2018,11,12,2,30,0.0,0.0,2.5,7.3,0.0,0.0,0.0
2018,11,12,2,45,0.0,0.0,2.55,7.2,0.0,0.0,0.0
2018,11,12,3,0,0.0,0.0,2.6,7.1,0.0,0.0,0.0
2018,11,12,3,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2018,11,12,3,30,0.0,0.0,2.6,6.9,0.0,0.0,0.0
2018,11,12,3,45,0.0,0.0,2.65,6.8,0.0,0.0,0.0
2018,11,12,4,0,0.0,0.0,2.7,6.7,0.0,0.0,0.0
2018,11,12,4,15,0.0,0.0,2.7,6.65,0.0,0.0,0.0
2018,11,12,4,30,0.0,0.0,2.7,6.6,0.0,0.0,0.0
2018,11,12,4,45,0.0,0.0,2.7,6.55,0.0,0.0,0.0
2018,11,12,5,0,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2018,11,12,5,15,0.0,0.0,2.7,6.45,0.0,0.0,0.0
2018,11,12,5,30,0.0,0.0,2.7,6.4,0.0,0.0,0.0
2018,11,12,5,45,0.0,0.0,2.7,6.4,0.0,0.0,0.0
2018,11,12,6,0,0.0,0.0,2.7,6.4,0.0,0.0,0.0
2018,11,12,6,15,0.0,0.0,2.7,6.55,0.0,0.0,0.0
2018,11,12,6,30,0.0,0.0,2.7,6.7,0.0,0.0,0.0
2018,11,12,6,45,64.0,8.5,2.7,6.85,10.5,0.0,0.0
2018,11,12,7,0,128.0,17.0,2.7,7.0,21.0,87.69,0.0
2018,11,12,7,15,248.5,30.0,2.75,7.85,55.0,221.08,149.96
2018,11,12,7,30,369.0,43.0,2.8,8.7,89.0,328.91,270.26
2018,11,12,7,45,443.0,53.5,2.85,9.55,130.5,407.86,341.91
2018,11,12,8,0,517.0,64.0,2.9,10.4,172.0,490.69,412.72
2018,11,12,8,15,559.5,72.5,2.95,11.1,213.5,550.62,461.69
2018,11,12,8,30,602.0,81.0,3.0,11.8,255.0,610.88,508.77
2018,11,12,8,45,650.0,86.0,3.05,12.5,299.0,671.43,554.24
2018,11,12,9,0,698.0,91.0,3.1,13.2,343.0,731.47,597.78
2018,11,12,9,15,711.0,98.5,3.0,13.85,377.5,763.63,618.55
2018,11,12,9,30,724.0,106.0,2.9,14.5,412.0,793.17,636.99
2018,11,12,9,45,726.0,114.0,2.85,15.15,440.0,810.79,646.64
2018,11,12,10,0,728.0,122.0,2.8,15.8,468.0,825.2,653.93
2018,11,12,10,15,742.5,125.0,2.7,16.35,493.0,841.68,662.58
2018,11,12,10,30,757.0,128.0,2.6,16.9,518.0,854.9,668.82
2018,11,12,10,45,766.5,129.5,2.45,17.45,536.0,858.55,667.94
2018,11,12,11,0,776.0,131.0,2.3,18.0,554.0,858.76,664.79
2018,11,12,11,15,782.5,131.5,2.2,18.45,564.0,851.73,657.42
2018,11,12,11,30,789.0,132.0,2.1,18.9,574.0,841.26,647.88
2018,11,12,11,45,791.5,131.5,2.0,19.4,576.5,822.94,632.95
2018,11,12,12,0,794.0,131.0,1.9,19.9,579.0,801.41,616.04
2018,11,12,12,15,780.5,134.5,1.8,20.2,571.0,768.86,592.05
2018,11,12,12,30,767.0,138.0,1.7,20.5,563.0,734.12,565.8
2018,11,12,12,45,745.5,141.0,1.65,20.75,546.0,691.31,533.74
2018,11,12,13,0,724.0,144.0,1.6,21.0,529.0,647.44,500.58
2018,11,12,13,15,706.0,141.0,1.45,21.1,505.0,599.06,463.45
2018,11,12,13,30,688.0,138.0,1.3,21.2,481.0,550.2,425.4
2018,11,12,13,45,662.0,134.5,1.2,21.3,449.5,496.46,383.36
2018,11,12,14,0,636.0,131.0,1.1,21.4,418.0,443.64,341.18
2018,11,12,14,15,601.0,124.5,1.0,21.25,380.0,385.47,294.49
2018,11,12,14,30,566.0,118.0,0.9,21.1,342.0,329.93,248.92
2018,11,12,14,45,535.0,110.0,0.8,20.9,304.5,274.3,202.52
2018,11,12,15,0,504.0,102.0,0.7,20.7,267.0,224.71,160.44
2018,11,12,15,15,456.0,91.5,0.7,20.7,225.5,172.67,117.49
2018,11,12,15,30,408.0,81.0,0.7,20.7,184.0,126.04,80.59
2018,11,12,15,45,359.0,69.5,0.75,19.45,147.0,84.12,51.21
2018,11,12,16,0,310.0,58.0,0.8,18.2,110.0,48.1,32.0
2018,11,12,16,15,235.0,45.0,0.8,17.75,77.5,34.81,23.96
2018,11,12,16,30,160.0,32.0,0.8,17.3,45.0,25.11,12.58
2018,11,12,16,45,87.5,17.5,0.85,16.85,24.0,15.92,0.0
2018,11,12,17,0,15.0,3.0,0.9,16.4,3.0,0.0,0.0
2018,11,12,17,15,7.5,1.5,0.9,16.1,1.5,0.0,0.0
2018,11,12,17,30,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,11,12,17,45,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,11,12,18,0,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,11,12,18,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,11,12,18,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,11,12,18,45,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,11,12,19,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,11,12,19,15,0.0,0.0,0.9,14.25,0.0,0.0,0.0
2018,11,12,19,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,11,12,19,45,0.0,0.0,0.9,13.95,0.0,0.0,0.0
2018,11,12,20,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,11,12,20,15,0.0,0.0,0.9,13.65,0.0,0.0,0.0
2018,11,12,20,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,11,12,20,45,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,11,12,21,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,11,12,21,15,0.0,0.0,0.85,13.25,0.0,0.0,0.0
2018,11,12,21,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,11,12,21,45,0.0,0.0,0.75,13.15,0.0,0.0,0.0
2018,11,12,22,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,11,12,22,15,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,11,12,22,30,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,11,12,22,45,0.0,0.0,0.7,13.05,0.0,0.0,0.0
2018,11,12,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,11,12,23,15,0.0,0.0,0.7,12.85,0.0,0.0,0.0
2018,11,12,23,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,11,12,23,45,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,11,13,0,0,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,11,13,0,15,0.0,0.0,0.75,12.3,0.0,0.0,0.0
2018,11,13,0,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,11,13,0,45,0.0,0.0,0.8,11.95,0.0,0.0,0.0
2018,11,13,1,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,11,13,1,15,0.0,0.0,0.9,11.55,0.0,0.0,0.0
2018,11,13,1,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,11,13,1,45,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,13,2,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,11,13,2,15,0.0,0.0,1.25,10.7,0.0,0.0,0.0
2018,11,13,2,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,11,13,2,45,0.0,0.0,1.35,10.3,0.0,0.0,0.0
2018,11,13,3,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,11,13,3,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2018,11,13,3,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,11,13,3,45,0.0,0.0,1.55,9.75,0.0,0.0,0.0
2018,11,13,4,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,11,13,4,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2018,11,13,4,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,11,13,4,45,0.0,0.0,1.75,9.25,0.0,0.0,0.0
2018,11,13,5,0,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,11,13,5,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,11,13,5,30,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,11,13,5,45,0.0,0.0,1.85,8.8,0.0,0.0,0.0
2018,11,13,6,0,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,11,13,6,15,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,11,13,6,30,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,11,13,6,45,1.0,4.0,1.9,8.7,4.0,0.0,0.0
2018,11,13,7,0,2.0,8.0,1.9,8.7,8.0,8.4,0.0
2018,11,13,7,15,1.0,20.0,1.95,9.05,20.0,18.24,6.38
2018,11,13,7,30,0.0,32.0,2.0,9.4,32.0,29.59,19.05
2018,11,13,7,45,0.0,46.5,2.05,9.8,46.5,44.5,32.44
2018,11,13,8,0,0.0,61.0,2.1,10.2,61.0,58.96,45.26
2018,11,13,8,15,2.0,77.5,2.2,10.7,78.0,77.26,61.24
2018,11,13,8,30,4.0,94.0,2.3,11.2,95.0,95.47,76.9
2018,11,13,8,45,8.0,109.5,2.4,11.75,112.0,114.06,92.7
2018,11,13,9,0,12.0,125.0,2.5,12.3,129.0,132.77,108.37
2018,11,13,9,15,22.5,135.5,2.45,12.9,144.5,151.25,123.83
2018,11,13,9,30,33.0,146.0,2.4,13.5,160.0,182.88,149.96
2018,11,13,9,45,33.0,162.5,2.4,14.05,177.5,200.74,163.93
2018,11,13,10,0,33.0,179.0,2.4,14.6,195.0,218.37,177.58
2018,11,13,10,15,34.0,187.0,2.4,15.05,204.0,226.19,183.3
2018,11,13,10,30,35.0,195.0,2.4,15.5,213.0,234.0,189.01
2018,11,13,10,45,33.5,203.0,2.35,15.95,220.5,239.53,192.74
2018,11,13,11,0,32.0,211.0,2.3,16.4,228.0,244.99,196.43
2018,11,13,11,15,65.5,222.5,2.25,16.55,258.5,284.44,228.63
2018,11,13,11,30,99.0,234.0,2.2,16.7,289.0,322.5,259.14
2018,11,13,11,45,81.0,228.0,2.1,16.8,273.0,296.68,237.77
2018,11,13,12,0,63.0,222.0,2.0,16.9,257.0,271.81,217.4
2018,11,13,12,15,43.0,214.0,1.9,16.9,238.0,244.32,194.98
2018,11,13,12,30,23.0,206.0,1.8,16.9,219.0,208.16,165.61
2018,11,13,12,45,56.0,213.0,1.65,16.9,243.0,246.45,197.03
2018,11,13,13,0,89.0,220.0,1.5,16.9,267.0,271.88,217.49
2018,11,13,13,15,191.0,211.5,1.4,16.85,307.5,329.33,263.85
2018,11,13,13,30,293.0,203.0,1.3,16.8,348.0,375.89,299.91
2018,11,13,13,45,325.5,182.0,1.2,16.7,335.0,354.62,282.29
2018,11,13,14,0,358.0,161.0,1.1,16.6,322.0,330.01,261.75
2018,11,13,14,15,363.5,150.0,1.05,16.3,303.0,305.6,240.84
2018,11,13,14,30,369.0,139.0,1.0,16.0,284.0,273.58,213.25
2018,11,13,14,45,334.0,128.0,0.95,15.7,249.0,224.48,172.2
2018,11,13,15,0,299.0,117.0,0.9,15.4,214.0,183.48,137.61
2018,11,13,15,15,267.0,104.0,0.9,15.4,182.0,145.16,105.36
2018,11,13,15,30,235.0,91.0,0.9,15.4,150.0,110.57,77.23
2018,11,13,15,45,206.0,75.5,1.0,14.65,119.5,78.04,52.82
2018,11,13,16,0,177.0,60.0,1.1,13.9,89.0,49.23,34.56
2018,11,13,16,15,132.0,44.0,1.15,13.65,62.0,34.91,24.4
2018,11,13,16,30,87.0,28.0,1.2,13.4,35.0,22.6,10.46
2018,11,13,16,45,52.5,15.5,1.2,13.1,19.0,14.1,0.0
2018,11,13,17,0,18.0,3.0,1.2,12.8,3.0,0.0,0.0
2018,11,13,17,15,9.0,1.5,1.25,12.65,1.5,0.0,0.0
2018,11,13,17,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,11,13,17,45,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,11,13,18,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,11,13,18,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,11,13,18,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,11,13,18,45,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,11,13,19,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,11,13,19,15,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,11,13,19,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,11,13,19,45,0.0,0.0,1.3,11.45,0.0,0.0,0.0
2018,11,13,20,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,11,13,20,15,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,11,13,20,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,11,13,20,45,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,11,13,21,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,11,13,21,15,0.0,0.0,1.35,11.1,0.0,0.0,0.0
2018,11,13,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,11,13,21,45,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,11,13,22,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,11,13,22,15,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,11,13,22,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,11,13,22,45,0.0,0.0,1.45,10.4,0.0,0.0,0.0
2018,11,13,23,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,11,13,23,15,0.0,0.0,1.5,10.15,0.0,0.0,0.0
2018,11,13,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,11,13,23,45,0.0,0.0,1.55,9.85,0.0,0.0,0.0
2018,11,14,0,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,11,14,0,15,0.0,0.0,1.65,9.55,0.0,0.0,0.0
2018,11,14,0,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,11,14,0,45,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,11,14,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,11,14,1,15,0.0,0.0,1.7,8.85,0.0,0.0,0.0
2018,11,14,1,30,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,11,14,1,45,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2018,11,14,2,0,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,11,14,2,15,0.0,0.0,1.8,8.15,0.0,0.0,0.0
2018,11,14,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,11,14,2,45,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,11,14,3,0,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,11,14,3,15,0.0,0.0,1.8,7.45,0.0,0.0,0.0
2018,11,14,3,30,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,11,14,3,45,0.0,0.0,1.8,7.15,0.0,0.0,0.0
2018,11,14,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,11,14,4,15,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,11,14,4,30,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,11,14,4,45,0.0,0.0,1.85,6.65,0.0,0.0,0.0
2018,11,14,5,0,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,11,14,5,15,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,11,14,5,30,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,11,14,5,45,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,11,14,6,0,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,11,14,6,15,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,11,14,6,30,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,11,14,6,45,27.5,5.5,1.9,6.1,6.5,0.0,0.0
2018,11,14,7,0,55.0,11.0,1.9,6.1,13.0,40.83,0.0
2018,11,14,7,15,137.5,27.5,1.9,6.8,41.5,149.52,87.5
2018,11,14,7,30,220.0,44.0,1.9,7.5,70.0,235.58,191.83
2018,11,14,7,45,283.0,60.0,1.9,8.15,108.0,305.44,256.1
2018,11,14,8,0,346.0,76.0,1.9,8.8,146.0,379.51,320.36
2018,11,14,8,15,388.5,88.0,2.0,9.4,183.5,436.06,368.29
2018,11,14,8,30,431.0,100.0,2.1,10.0,221.0,494.04,415.67
2018,11,14,8,45,462.0,110.0,2.15,10.65,257.5,540.93,452.33
2018,11,14,9,0,493.0,120.0,2.2,11.3,294.0,587.55,487.64
2018,11,14,9,15,511.0,125.5,2.15,11.95,322.5,616.7,508.03
2018,11,14,9,30,529.0,131.0,2.1,12.6,351.0,644.4,526.63
2018,11,14,9,45,557.5,131.5,2.1,13.3,378.5,673.3,545.9
2018,11,14,10,0,586.0,132.0,2.1,14.0,406.0,707.98,569.12
2018,11,14,10,15,623.0,136.5,2.1,14.7,441.0,745.75,594.17
2018,11,14,10,30,660.0,141.0,2.1,15.4,476.0,780.7,616.77
2018,11,14,10,45,661.0,142.0,2.15,16.15,487.0,776.94,611.68
2018,11,14,11,0,662.0,143.0,2.2,16.9,498.0,770.22,604.99
2018,11,14,11,15,607.0,157.0,2.15,17.35,487.0,726.74,571.9
2018,11,14,11,30,552.0,171.0,2.1,17.8,476.0,676.26,532.86
2018,11,14,11,45,514.0,184.0,2.1,18.3,469.0,644.79,507.89
2018,11,14,12,0,476.0,197.0,2.1,18.8,462.0,612.44,482.1
2018,11,14,12,15,534.0,186.0,2.0,19.05,480.5,627.49,492.96
2018,11,14,12,30,592.0,175.0,1.9,19.3,499.0,637.23,499.25
2018,11,14,12,45,608.0,171.0,1.85,19.55,497.0,619.41,484.88
2018,11,14,13,0,624.0,167.0,1.8,19.8,495.0,598.46,468.19
2018,11,14,13,15,611.5,163.5,1.75,19.9,474.5,557.33,436.37
2018,11,14,13,30,599.0,160.0,1.7,20.0,454.0,515.53,403.64
2018,11,14,13,45,569.5,155.5,1.65,20.05,422.5,463.41,362.56
2018,11,14,14,0,540.0,151.0,1.6,20.1,391.0,412.79,321.89
2018,11,14,14,15,516.0,143.0,1.45,19.85,358.5,362.98,281.13
2018,11,14,14,30,492.0,135.0,1.3,19.6,326.0,314.8,240.86
2018,11,14,14,45,462.0,126.0,1.2,19.3,291.0,265.74,199.54
2018,11,14,15,0,432.0,117.0,1.1,19.0,256.0,219.5,160.21
2018,11,14,15,15,392.5,105.0,1.1,19.0,218.0,171.84,120.43
2018,11,14,15,30,353.0,93.0,1.1,19.0,180.0,128.66,85.79
2018,11,14,15,45,293.0,77.0,1.1,17.7,139.5,85.32,55.01
2018,11,14,16,0,233.0,61.0,1.1,16.4,99.0,49.44,33.95
2018,11,14,16,15,170.5,43.5,1.15,15.9,66.5,34.6,23.81
2018,11,14,16,30,108.0,26.0,1.2,15.4,34.0,21.11,8.72
2018,11,14,16,45,59.0,14.0,1.3,14.95,18.0,12.73,0.0
2018,11,14,17,0,10.0,2.0,1.4,14.5,2.0,0.0,0.0
2018,11,14,17,15,5.0,1.0,1.4,14.25,1.0,0.0,0.0
2018,11,14,17,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,11,14,17,45,0.0,0.0,1.4,13.75,0.0,0.0,0.0
2018,11,14,18,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,11,14,18,15,0.0,0.0,1.35,13.35,0.0,0.0,0.0
2018,11,14,18,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,11,14,18,45,0.0,0.0,1.25,13.1,0.0,0.0,0.0
2018,11,14,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,11,14,19,15,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,11,14,19,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,11,14,19,45,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,11,14,20,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,11,14,20,15,0.0,0.0,1.15,12.6,0.0,0.0,0.0
2018,11,14,20,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,11,14,20,45,0.0,0.0,1.05,12.4,0.0,0.0,0.0
2018,11,14,21,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,14,21,15,0.0,0.0,0.95,12.2,0.0,0.0,0.0
2018,11,14,21,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,11,14,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,11,14,22,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,11,14,22,15,0.0,0.0,0.65,11.85,0.0,0.0,0.0
2018,11,14,22,30,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,11,14,22,45,0.0,0.0,0.55,11.7,0.0,0.0,0.0
2018,11,14,23,0,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,11,14,23,15,0.0,0.0,0.55,11.55,0.0,0.0,0.0
2018,11,14,23,30,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,11,14,23,45,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,11,15,0,0,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,11,15,0,15,0.0,0.0,0.65,11.2,0.0,0.0,0.0
2018,11,15,0,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,11,15,0,45,0.0,0.0,0.7,11.05,0.0,0.0,0.0
2018,11,15,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,11,15,1,15,0.0,0.0,0.75,10.9,0.0,0.0,0.0
2018,11,15,1,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,11,15,1,45,0.0,0.0,0.8,10.65,0.0,0.0,0.0
2018,11,15,2,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,11,15,2,15,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,11,15,2,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,15,2,45,0.0,0.0,1.05,9.9,0.0,0.0,0.0
2018,11,15,3,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,11,15,3,15,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,11,15,3,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,11,15,3,45,0.0,0.0,1.35,8.95,0.0,0.0,0.0
2018,11,15,4,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,11,15,4,15,0.0,0.0,1.5,8.45,0.0,0.0,0.0
2018,11,15,4,30,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,11,15,4,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2018,11,15,5,0,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,11,15,5,15,0.0,0.0,1.75,7.55,0.0,0.0,0.0
2018,11,15,5,30,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,11,15,5,45,0.0,0.0,1.85,7.05,0.0,0.0,0.0
2018,11,15,6,0,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,11,15,6,15,0.0,0.0,1.9,6.75,0.0,0.0,0.0
2018,11,15,6,30,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,11,15,6,45,17.0,4.0,1.95,6.6,4.5,0.0,0.0
2018,11,15,7,0,34.0,8.0,2.0,6.5,9.0,26.27,0.0
2018,11,15,7,15,96.0,25.0,2.0,7.1,34.5,106.85,54.66
2018,11,15,7,30,158.0,42.0,2.0,7.7,60.0,179.02,144.51
2018,11,15,7,45,217.5,60.0,2.05,8.3,96.5,247.42,207.46
2018,11,15,8,0,277.0,78.0,2.1,8.9,133.0,332.12,280.75
2018,11,15,8,15,276.5,90.0,2.2,9.45,156.0,339.2,288.22
2018,11,15,8,30,276.0,102.0,2.3,10.0,179.0,358.96,304.99
2018,11,15,8,45,301.0,114.5,2.4,10.55,210.0,399.31,338.14
2018,11,15,9,0,326.0,127.0,2.5,11.1,241.0,439.83,370.44
2018,11,15,9,15,354.5,137.5,2.45,11.65,273.5,497.94,415.22
2018,11,15,9,30,383.0,148.0,2.4,12.2,306.0,538.42,445.34
2018,11,15,9,45,416.5,153.5,2.35,12.8,337.0,576.2,472.97
2018,11,15,10,0,450.0,159.0,2.3,13.4,368.0,612.74,499.06
2018,11,15,10,15,481.5,161.0,2.3,14.05,395.0,641.65,519.15
2018,11,15,10,30,513.0,163.0,2.3,14.7,422.0,668.52,537.46
2018,11,15,10,45,517.5,168.5,2.3,15.3,437.0,673.43,538.89
2018,11,15,11,0,522.0,174.0,2.3,15.9,452.0,675.95,538.76
2018,11,15,11,15,486.0,188.0,2.25,16.3,450.5,651.1,517.77
2018,11,15,11,30,450.0,202.0,2.2,16.7,449.0,624.75,495.97
2018,11,15,11,45,419.5,210.0,2.15,17.15,441.0,595.39,472.17
2018,11,15,12,0,389.0,218.0,2.1,17.6,433.0,552.15,438.34
2018,11,15,12,15,410.5,213.5,2.05,17.75,438.5,561.84,445.17
2018,11,15,12,30,432.0,209.0,2.0,17.9,444.0,555.48,439.82
2018,11,15,12,45,413.0,207.5,1.9,18.1,428.0,521.13,412.65
2018,11,15,13,0,394.0,206.0,1.8,18.3,412.0,476.93,378.25
2018,11,15,13,15,362.5,202.5,1.8,18.4,386.0,434.23,344.89
2018,11,15,13,30,331.0,199.0,1.8,18.5,360.0,393.24,312.42
2018,11,15,13,45,351.5,187.5,1.75,18.55,350.0,373.4,296.16
2018,11,15,14,0,372.0,176.0,1.7,18.6,340.0,350.98,277.16
2018,11,15,14,15,405.5,163.5,1.55,18.35,330.0,335.5,262.79
2018,11,15,14,30,439.0,151.0,1.4,18.1,320.0,309.92,239.5
2018,11,15,14,45,388.0,139.5,1.25,17.8,277.5,254.84,193.87
2018,11,15,15,0,337.0,128.0,1.1,17.5,235.0,202.74,150.8
2018,11,15,15,15,294.0,112.5,1.1,17.5,196.5,157.62,113.58
2018,11,15,15,30,251.0,97.0,1.1,17.5,158.0,117.59,81.66
2018,11,15,15,45,228.0,80.0,1.05,16.2,127.0,83.07,55.84
2018,11,15,16,0,205.0,63.0,1.0,14.9,96.0,51.58,36.14
2018,11,15,16,15,147.5,43.5,1.0,14.55,63.5,34.52,23.8
2018,11,15,16,30,90.0,24.0,1.0,14.2,31.0,19.55,7.12
2018,11,15,16,45,47.5,12.5,1.0,13.85,16.0,11.37,0.0
2018,11,15,17,0,5.0,1.0,1.0,13.5,1.0,0.0,0.0
2018,11,15,17,15,2.5,0.5,1.0,13.3,0.5,0.0,0.0
2018,11,15,17,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,11,15,17,45,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,11,15,18,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,11,15,18,15,0.0,0.0,1.0,12.55,0.0,0.0,0.0
2018,11,15,18,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,11,15,18,45,0.0,0.0,1.05,12.25,0.0,0.0,0.0
2018,11,15,19,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,15,19,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,11,15,19,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,11,15,19,45,0.0,0.0,1.15,11.85,0.0,0.0,0.0
2018,11,15,20,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,11,15,20,15,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,11,15,20,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,15,20,45,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,15,21,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,15,21,15,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,15,21,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,15,21,45,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,15,22,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,15,22,15,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,15,22,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,15,22,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2018,11,15,23,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,11,15,23,15,0.0,0.0,1.35,10.75,0.0,0.0,0.0
2018,11,15,23,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,11,15,23,45,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,11,16,0,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,11,16,0,15,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,11,16,0,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,11,16,0,45,0.0,0.0,1.65,9.35,0.0,0.0,0.0
2018,11,16,1,0,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,11,16,1,15,0.0,0.0,1.75,8.8,0.0,0.0,0.0
2018,11,16,1,30,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,11,16,1,45,0.0,0.0,1.85,8.2,0.0,0.0,0.0
2018,11,16,2,0,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,11,16,2,15,0.0,0.0,1.95,7.7,0.0,0.0,0.0
2018,11,16,2,30,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,11,16,2,45,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,11,16,3,0,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,11,16,3,15,0.0,0.0,2.05,6.95,0.0,0.0,0.0
2018,11,16,3,30,0.0,0.0,2.1,6.8,0.0,0.0,0.0
2018,11,16,3,45,0.0,0.0,2.1,6.65,0.0,0.0,0.0
2018,11,16,4,0,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2018,11,16,4,15,0.0,0.0,2.1,6.4,0.0,0.0,0.0
2018,11,16,4,30,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,11,16,4,45,0.0,0.0,2.15,6.2,0.0,0.0,0.0
2018,11,16,5,0,0.0,0.0,2.2,6.1,0.0,0.0,0.0
2018,11,16,5,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2018,11,16,5,30,0.0,0.0,2.1,5.9,0.0,0.0,0.0
2018,11,16,5,45,0.0,0.0,2.1,5.85,0.0,0.0,0.0
2018,11,16,6,0,0.0,0.0,2.1,5.8,0.0,0.0,0.0
2018,11,16,6,15,0.0,0.0,2.05,5.85,0.0,0.0,0.0
2018,11,16,6,30,0.0,0.0,2.0,5.9,0.0,0.0,0.0
2018,11,16,6,45,26.0,5.0,2.0,5.95,5.5,0.0,0.0
2018,11,16,7,0,52.0,10.0,2.0,6.0,11.0,38.04,0.0
2018,11,16,7,15,138.5,25.5,2.05,6.7,38.5,144.04,64.41
2018,11,16,7,30,225.0,41.0,2.1,7.4,66.0,234.4,189.0
2018,11,16,7,45,299.0,55.0,2.15,8.15,104.0,308.68,258.53
2018,11,16,8,0,373.0,69.0,2.2,8.9,142.0,388.31,327.96
2018,11,16,8,15,375.0,82.0,2.2,9.45,170.0,416.66,352.61
2018,11,16,8,30,377.0,95.0,2.2,10.0,198.0,443.91,375.06
2018,11,16,8,45,428.0,103.5,2.2,10.6,238.0,503.43,422.96
2018,11,16,9,0,479.0,112.0,2.2,11.2,278.0,563.86,469.79
2018,11,16,9,15,499.5,123.5,2.2,11.85,312.5,602.51,497.75
2018,11,16,9,30,520.0,135.0,2.2,12.5,347.0,639.67,523.98
2018,11,16,9,45,523.0,146.0,2.2,13.15,373.0,659.14,536.08
2018,11,16,10,0,526.0,157.0,2.2,13.8,399.0,676.27,546.34
2018,11,16,10,15,540.0,159.5,2.15,14.35,419.0,690.53,554.72
2018,11,16,10,30,554.0,162.0,2.1,14.9,439.0,702.5,561.33
2018,11,16,10,45,561.5,168.0,2.05,15.5,457.0,710.43,564.63
2018,11,16,11,0,569.0,174.0,2.0,16.1,475.0,715.74,566.05
2018,11,16,11,15,571.5,178.0,1.9,16.45,485.0,711.81,560.98
2018,11,16,11,30,574.0,182.0,1.8,16.8,495.0,705.35,554.21
2018,11,16,11,45,595.0,179.5,1.75,17.2,505.0,704.18,552.02
2018,11,16,12,0,616.0,177.0,1.7,17.6,515.0,699.76,547.42
2018,11,16,12,15,620.5,172.5,1.6,17.85,510.5,677.24,529.56
2018,11,16,12,30,625.0,168.0,1.5,18.1,506.0,656.91,513.24
2018,11,16,12,45,628.5,161.5,1.45,18.35,494.5,626.91,490.25
2018,11,16,13,0,632.0,155.0,1.4,18.6,483.0,594.57,465.34
2018,11,16,13,15,588.0,157.5,1.35,18.75,453.0,535.62,420.19
2018,11,16,13,30,544.0,160.0,1.3,18.9,423.0,483.28,379.41
2018,11,16,13,45,502.5,156.5,1.2,19.05,389.0,428.67,336.15
2018,11,16,14,0,461.0,153.0,1.1,19.2,355.0,376.84,294.43
2018,11,16,14,15,516.0,137.0,1.0,19.1,347.0,356.74,276.1
2018,11,16,14,30,571.0,121.0,0.9,19.0,339.0,330.12,251.08
2018,11,16,14,45,539.0,113.0,0.8,18.9,302.0,277.35,206.23
2018,11,16,15,0,507.0,105.0,0.7,18.8,265.0,227.47,163.56
2018,11,16,15,15,462.5,95.0,0.7,18.8,225.5,176.55,121.1
2018,11,16,15,30,418.0,85.0,0.7,18.8,186.0,130.53,84.35
2018,11,16,15,45,357.5,72.0,0.6,17.85,146.0,85.95,53.08
2018,11,16,16,0,297.0,59.0,0.5,16.9,106.0,48.68,32.77
2018,11,16,16,15,217.5,43.0,0.5,16.6,71.5,33.38,22.56
2018,11,16,16,30,138.0,27.0,0.5,16.3,37.0,21.21,7.37
2018,11,16,16,45,72.5,14.0,0.5,15.95,19.0,12.73,0.0
2018,11,16,17,0,7.0,1.0,0.5,15.6,1.0,0.0,0.0
2018,11,16,17,15,3.5,0.5,0.55,15.35,0.5,0.0,0.0
2018,11,16,17,30,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,11,16,17,45,0.0,0.0,0.65,14.85,0.0,0.0,0.0
2018,11,16,18,0,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,0.75,14.35,0.0,0.0,0.0
2018,11,16,18,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,11,16,18,45,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,11,16,19,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,11,16,19,15,0.0,0.0,0.85,13.3,0.0,0.0,0.0
2018,11,16,19,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,11,16,19,45,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,11,16,20,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,11,16,20,15,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,11,16,20,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,11,16,20,45,0.0,0.0,0.9,12.55,0.0,0.0,0.0
2018,11,16,21,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,11,16,21,15,0.0,0.0,0.85,12.4,0.0,0.0,0.0
2018,11,16,21,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,11,16,21,45,0.0,0.0,0.75,12.25,0.0,0.0,0.0
2018,11,16,22,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,11,16,22,15,0.0,0.0,0.7,12.15,0.0,0.0,0.0
2018,11,16,22,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,11,16,22,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2018,11,16,23,0,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,11,16,23,15,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,11,16,23,30,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,11,16,23,45,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,11,17,0,0,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,11,17,0,15,0.0,0.0,0.6,11.35,0.0,0.0,0.0
2018,11,17,0,30,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,11,17,0,45,0.0,0.0,0.6,11.05,0.0,0.0,0.0
2018,11,17,1,0,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,11,17,1,15,0.0,0.0,0.65,10.75,0.0,0.0,0.0
2018,11,17,1,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,11,17,1,45,0.0,0.0,0.7,10.45,0.0,0.0,0.0
2018,11,17,2,0,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,11,17,2,15,0.0,0.0,0.75,10.15,0.0,0.0,0.0
2018,11,17,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,11,17,2,45,0.0,0.0,0.85,9.8,0.0,0.0,0.0
2018,11,17,3,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,11,17,3,15,0.0,0.0,0.95,9.45,0.0,0.0,0.0
2018,11,17,3,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,11,17,3,45,0.0,0.0,1.05,9.1,0.0,0.0,0.0
2018,11,17,4,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,11,17,4,15,0.0,0.0,1.15,8.7,0.0,0.0,0.0
2018,11,17,4,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,11,17,4,45,0.0,0.0,1.25,8.35,0.0,0.0,0.0
2018,11,17,5,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,11,17,5,15,0.0,0.0,1.35,8.05,0.0,0.0,0.0
2018,11,17,5,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,11,17,5,45,0.0,0.0,1.4,7.75,0.0,0.0,0.0
2018,11,17,6,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,11,17,6,15,0.0,0.0,1.4,7.55,0.0,0.0,0.0
2018,11,17,6,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,11,17,6,45,27.5,5.0,1.4,7.45,5.5,0.0,0.0
2018,11,17,7,0,55.0,10.0,1.4,7.4,11.0,39.6,0.0
2018,11,17,7,15,147.5,25.0,1.4,7.85,38.0,147.29,51.16
2018,11,17,7,30,240.0,40.0,1.4,8.3,65.0,242.6,193.14
2018,11,17,7,45,318.0,53.0,1.35,8.75,103.5,318.38,264.39
2018,11,17,8,0,396.0,66.0,1.3,9.2,142.0,400.0,334.75
2018,11,17,8,15,453.0,75.5,1.3,9.7,182.5,465.42,389.39
2018,11,17,8,30,510.0,85.0,1.3,10.2,223.0,536.16,445.74
2018,11,17,8,45,506.5,96.0,1.25,10.7,251.0,555.78,459.55
2018,11,17,9,0,503.0,107.0,1.2,11.2,279.0,576.27,473.69
2018,11,17,9,15,558.5,109.0,1.15,11.9,319.0,638.89,518.59
2018,11,17,9,30,614.0,111.0,1.1,12.6,359.0,696.49,557.76
2018,11,17,9,45,651.0,110.5,1.05,13.35,391.5,733.57,580.84
2018,11,17,10,0,688.0,110.0,1.0,14.1,424.0,768.23,601.82
2018,11,17,10,15,706.0,112.0,0.95,14.65,449.0,786.5,611.35
2018,11,17,10,30,724.0,114.0,0.9,15.2,474.0,801.76,618.89
2018,11,17,10,45,771.5,107.5,0.8,15.7,502.5,829.17,634.03
2018,11,17,11,0,819.0,101.0,0.7,16.2,531.0,848.14,642.95
2018,11,17,11,15,823.5,101.5,0.65,16.55,541.0,839.69,634.79
2018,11,17,11,30,828.0,102.0,0.6,16.9,551.0,827.77,624.87
2018,11,17,11,45,829.5,102.5,0.6,17.25,553.5,809.98,612.11
2018,11,17,12,0,831.0,103.0,0.6,17.6,556.0,788.93,597.33
2018,11,17,12,15,799.0,112.5,0.6,17.7,545.0,752.56,572.75
2018,11,17,12,30,767.0,122.0,0.6,17.8,534.0,711.49,544.38
2018,11,17,12,45,721.0,133.5,0.65,17.95,513.5,661.7,508.93
2018,11,17,13,0,675.0,145.0,0.7,18.1,493.0,612.07,472.94
2018,11,17,13,15,665.5,141.5,0.75,18.1,473.5,570.89,443.04
2018,11,17,13,30,656.0,138.0,0.8,18.1,454.0,528.61,411.34
2018,11,17,13,45,628.5,135.0,0.85,18.1,424.0,476.57,371.4
2018,11,17,14,0,601.0,132.0,0.9,18.1,394.0,425.63,331.22
2018,11,17,14,15,590.5,124.5,0.95,17.9,365.5,379.06,293.34
2018,11,17,14,30,580.0,117.0,1.0,17.7,337.0,332.53,254.19
2018,11,17,14,45,548.5,110.0,1.05,17.5,301.0,277.37,207.63
2018,11,17,15,0,517.0,103.0,1.1,17.3,265.0,228.1,165.24
2018,11,17,15,15,471.0,93.5,1.1,17.3,225.0,176.84,122.01
2018,11,17,15,30,425.0,84.0,1.1,17.3,185.0,130.63,84.77
2018,11,17,15,45,363.5,71.5,1.15,15.9,145.5,86.03,53.4
2018,11,17,16,0,302.0,59.0,1.2,14.5,106.0,48.8,33.14
2018,11,17,16,15,207.5,43.0,1.3,13.8,70.5,33.4,22.74
2018,11,17,16,30,113.0,27.0,1.4,13.1,35.0,21.78,7.01
2018,11,17,16,45,60.0,14.5,1.45,12.4,18.5,13.19,0.0
2018,11,17,17,0,7.0,2.0,1.5,11.7,2.0,0.0,0.0
2018,11,17,17,15,3.5,1.0,1.5,11.35,1.0,0.0,0.0
2018,11,17,17,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,11,17,17,45,0.0,0.0,1.5,10.65,0.0,0.0,0.0
2018,11,17,18,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,11,17,18,15,0.0,0.0,1.45,10.1,0.0,0.0,0.0
2018,11,17,18,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,11,17,18,45,0.0,0.0,1.35,9.75,0.0,0.0,0.0
2018,11,17,19,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,11,17,19,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2018,11,17,19,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,11,17,19,45,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,11,17,20,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,11,17,20,15,0.0,0.0,1.15,9.25,0.0,0.0,0.0
2018,11,17,20,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,11,17,20,45,0.0,0.0,1.05,9.2,0.0,0.0,0.0
2018,11,17,21,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,11,17,21,15,0.0,0.0,0.95,9.15,0.0,0.0,0.0
2018,11,17,21,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,11,17,21,45,0.0,0.0,0.85,9.1,0.0,0.0,0.0
2018,11,17,22,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,11,17,22,15,0.0,0.0,0.8,9.15,0.0,0.0,0.0
2018,11,17,22,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,11,17,22,45,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,11,17,23,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,11,17,23,15,0.0,0.0,0.8,9.25,0.0,0.0,0.0
2018,11,17,23,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,11,17,23,45,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,11,18,0,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,11,18,0,15,0.0,0.0,0.75,9.3,0.0,0.0,0.0
2018,11,18,0,30,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,11,18,0,45,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,11,18,1,0,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,11,18,1,15,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,11,18,1,30,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,11,18,1,45,0.0,0.0,0.7,9.05,0.0,0.0,0.0
2018,11,18,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,11,18,2,15,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,11,18,2,30,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,11,18,2,45,0.0,0.0,0.7,8.75,0.0,0.0,0.0
2018,11,18,3,0,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,11,18,3,15,0.0,0.0,0.7,8.65,0.0,0.0,0.0
2018,11,18,3,30,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,11,18,3,45,0.0,0.0,0.7,8.55,0.0,0.0,0.0
2018,11,18,4,0,0.0,0.0,0.7,8.5,0.0,0.0,0.0
