Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,18,4,15,0.0,0.0,0.65,8.45,0.0,0.0,0.0
2018,11,18,4,30,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,11,18,4,45,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,11,18,5,0,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,11,18,5,15,0.0,0.0,0.6,8.15,0.0,0.0,0.0
2018,11,18,5,30,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,11,18,5,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2018,11,18,6,0,0.0,0.0,0.5,7.9,0.0,0.0,0.0
2018,11,18,6,15,0.0,0.0,0.5,7.9,0.0,0.0,0.0
2018,11,18,6,30,0.0,0.0,0.5,7.9,0.0,0.0,0.0
2018,11,18,6,45,17.0,3.5,0.5,7.9,4.0,0.0,0.0
2018,11,18,7,0,34.0,7.0,0.5,7.9,8.0,25.16,0.0
2018,11,18,7,15,101.5,22.0,0.6,8.25,31.0,113.38,23.82
2018,11,18,7,30,169.0,37.0,0.7,8.6,54.0,192.55,150.81
2018,11,18,7,45,139.0,47.0,0.75,8.9,65.5,172.12,141.7
2018,11,18,8,0,109.0,57.0,0.8,9.2,77.0,165.11,137.72
2018,11,18,8,15,60.0,75.5,0.85,9.55,87.0,128.61,106.75
2018,11,18,8,30,11.0,94.0,0.9,9.9,97.0,103.11,83.79
2018,11,18,8,45,28.0,113.5,1.0,10.25,122.5,149.17,123.52
2018,11,18,9,0,45.0,133.0,1.1,10.6,148.0,185.49,154.2
2018,11,18,9,15,61.5,149.5,1.1,11.1,172.5,217.53,180.65
2018,11,18,9,30,78.0,166.0,1.1,11.6,197.0,249.84,206.84
2018,11,18,9,45,110.5,181.0,1.15,12.1,229.0,310.08,255.5
2018,11,18,10,0,143.0,196.0,1.2,12.6,261.0,354.64,290.63
2018,11,18,10,15,162.5,206.0,1.3,13.15,283.5,380.95,310.72
2018,11,18,10,30,182.0,216.0,1.4,13.7,306.0,406.66,330.25
2018,11,18,10,45,194.5,223.0,1.45,14.3,322.0,421.68,340.94
2018,11,18,11,0,207.0,230.0,1.5,14.9,338.0,435.79,350.92
2018,11,18,11,15,223.5,233.0,1.45,15.3,351.5,447.37,358.99
2018,11,18,11,30,240.0,236.0,1.4,15.7,365.0,457.69,366.02
2018,11,18,11,45,304.0,222.0,1.4,16.15,386.5,499.79,398.23
2018,11,18,12,0,368.0,208.0,1.4,16.6,408.0,523.34,416.01
2018,11,18,12,15,490.5,178.0,1.35,16.85,441.5,583.32,461.43
2018,11,18,12,30,613.0,148.0,1.3,17.1,475.0,626.57,493.13
2018,11,18,12,45,588.0,151.0,1.2,17.4,458.5,587.1,461.48
2018,11,18,13,0,563.0,154.0,1.1,17.7,442.0,542.62,426.81
2018,11,18,13,15,533.0,154.5,1.05,17.8,418.5,498.02,392.25
2018,11,18,13,30,503.0,155.0,1.0,17.9,395.0,454.31,357.85
2018,11,18,13,45,513.0,145.5,0.95,18.05,378.5,422.67,332.19
2018,11,18,14,0,523.0,136.0,0.9,18.2,362.0,389.01,304.11
2018,11,18,14,15,516.5,131.0,0.85,18.05,340.0,350.81,272.08
2018,11,18,14,30,510.0,126.0,0.8,17.9,318.0,312.27,238.96
2018,11,18,14,45,476.5,116.0,0.75,17.75,281.0,260.63,195.45
2018,11,18,15,0,443.0,106.0,0.7,17.6,244.0,212.2,154.29
2018,11,18,15,15,376.5,94.5,0.7,17.6,200.0,159.55,111.41
2018,11,18,15,30,310.0,83.0,0.7,17.6,156.0,114.55,76.37
2018,11,18,15,45,260.5,69.0,0.9,16.35,122.0,76.58,49.16
2018,11,18,16,0,211.0,55.0,1.1,15.1,88.0,44.67,30.22
2018,11,18,16,15,152.0,39.5,1.2,14.5,59.0,31.55,21.01
2018,11,18,16,30,93.0,24.0,1.3,13.9,30.0,19.49,4.79
2018,11,18,16,45,49.5,12.5,1.35,13.3,15.5,11.37,0.0
2018,11,18,17,0,6.0,1.0,1.4,12.7,1.0,0.0,0.0
2018,11,18,17,15,3.0,0.5,1.45,12.4,0.5,0.0,0.0
2018,11,18,17,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,11,18,17,45,0.0,0.0,1.5,11.85,0.0,0.0,0.0
2018,11,18,18,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,11,18,18,15,0.0,0.0,1.4,11.55,0.0,0.0,0.0
2018,11,18,18,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,11,18,18,45,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,11,18,19,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,18,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,11,18,19,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,18,19,45,0.0,0.0,0.8,11.65,0.0,0.0,0.0
2018,11,18,20,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,11,18,20,15,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,11,18,20,30,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,11,18,20,45,0.0,0.0,0.65,11.7,0.0,0.0,0.0
2018,11,18,21,0,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,11,18,21,15,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,11,18,21,30,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,11,18,21,45,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,11,18,22,0,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,11,18,22,15,0.0,0.0,0.55,11.25,0.0,0.0,0.0
2018,11,18,22,30,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,11,18,22,45,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,11,18,23,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,11,18,23,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,11,18,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,11,18,23,45,0.0,0.0,0.5,10.95,0.0,0.0,0.0
2018,11,19,0,0,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,11,19,0,15,0.0,0.0,0.55,10.85,0.0,0.0,0.0
2018,11,19,0,30,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,11,19,0,45,0.0,0.0,0.65,10.75,0.0,0.0,0.0
2018,11,19,1,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,11,19,1,15,0.0,0.0,0.8,10.55,0.0,0.0,0.0
2018,11,19,1,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,11,19,1,45,0.0,0.0,0.95,10.2,0.0,0.0,0.0
2018,11,19,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,11,19,2,15,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,11,19,2,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,11,19,2,45,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,11,19,3,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,11,19,3,15,0.0,0.0,1.45,8.9,0.0,0.0,0.0
2018,11,19,3,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,11,19,3,45,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,11,19,4,0,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,11,19,4,15,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,11,19,4,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,11,19,4,45,0.0,0.0,1.7,7.95,0.0,0.0,0.0
2018,11,19,5,0,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,11,19,5,15,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,11,19,5,30,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,11,19,5,45,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,11,19,6,0,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,11,19,6,15,0.0,0.0,1.7,7.45,0.0,0.0,0.0
2018,11,19,6,30,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,11,19,6,45,14.5,4.0,1.65,7.55,4.0,0.0,0.0
2018,11,19,7,0,29.0,8.0,1.6,7.6,8.0,23.25,0.0
2018,11,19,7,15,94.0,22.0,1.7,8.2,30.0,98.21,4.13
2018,11,19,7,30,159.0,36.0,1.8,8.8,52.0,184.92,143.74
2018,11,19,7,45,208.5,49.5,1.9,9.4,81.5,238.83,197.73
2018,11,19,8,0,258.0,63.0,2.0,10.0,111.0,296.67,249.47
2018,11,19,8,15,274.5,78.0,2.05,10.55,140.5,334.89,282.79
2018,11,19,8,30,291.0,93.0,2.1,11.1,170.0,356.81,301.89
2018,11,19,8,45,339.0,103.0,2.1,11.6,206.5,429.52,361.13
2018,11,19,9,0,387.0,113.0,2.1,12.1,243.0,487.05,406.62
2018,11,19,9,15,414.0,122.5,2.1,12.7,275.0,526.74,436.47
2018,11,19,9,30,441.0,132.0,2.1,13.3,307.0,565.58,465.01
2018,11,19,9,45,473.0,136.5,2.15,13.95,337.5,601.31,490.94
2018,11,19,10,0,505.0,141.0,2.2,14.6,368.0,635.64,515.34
2018,11,19,10,15,555.0,137.5,2.1,15.1,399.0,674.03,541.85
2018,11,19,10,30,605.0,134.0,2.0,15.6,430.0,718.29,571.73
2018,11,19,10,45,572.0,149.0,1.95,16.1,436.5,694.2,551.63
2018,11,19,11,0,539.0,164.0,1.9,16.6,443.0,675.63,535.52
2018,11,19,11,15,520.0,172.0,1.85,16.95,445.5,658.79,521.23
2018,11,19,11,30,501.0,180.0,1.8,17.3,448.0,640.11,505.67
2018,11,19,11,45,508.5,179.0,1.75,17.6,452.0,631.29,498.13
2018,11,19,12,0,516.0,178.0,1.7,17.9,456.0,620.14,488.8
2018,11,19,12,15,496.0,182.0,1.65,18.05,447.0,591.28,466.24
2018,11,19,12,30,476.0,186.0,1.6,18.2,438.0,561.61,443.12
2018,11,19,12,45,432.0,190.5,1.55,18.4,415.0,515.38,407.16
2018,11,19,13,0,388.0,195.0,1.5,18.6,392.0,460.47,364.66
2018,11,19,13,15,390.0,185.5,1.45,18.6,377.0,432.64,343.09
2018,11,19,13,30,392.0,176.0,1.4,18.6,362.0,412.29,326.51
2018,11,19,13,45,459.0,152.5,1.35,18.65,358.5,401.42,317.08
2018,11,19,14,0,526.0,129.0,1.3,18.7,355.0,383.32,300.9
2018,11,19,14,15,409.0,126.5,1.15,18.55,294.0,301.52,235.36
2018,11,19,14,30,292.0,124.0,1.0,18.4,233.0,226.41,175.32
2018,11,19,14,45,204.5,110.0,0.9,18.25,182.5,167.69,128.22
2018,11,19,15,0,117.0,96.0,0.8,18.1,132.0,117.04,88.23
2018,11,19,15,15,187.5,89.5,0.8,18.1,137.5,117.29,84.73
2018,11,19,15,30,258.0,83.0,0.8,18.1,143.0,107.03,72.42
2018,11,19,15,45,223.0,68.0,0.75,17.45,112.5,73.37,47.6
2018,11,19,16,0,188.0,53.0,0.7,16.8,82.0,44.13,29.66
2018,11,19,16,15,138.5,38.5,0.65,16.6,56.0,30.77,20.07
2018,11,19,16,30,89.0,24.0,0.6,16.4,30.0,19.47,3.75
2018,11,19,16,45,48.5,12.5,0.55,16.2,15.5,11.37,0.0
2018,11,19,17,0,8.0,1.0,0.5,16.0,1.0,0.0,0.0
2018,11,19,17,15,4.0,0.5,0.5,15.85,0.5,0.0,0.0
2018,11,19,17,30,0.0,0.0,0.5,15.7,0.0,0.0,0.0
2018,11,19,17,45,0.0,0.0,0.5,15.55,0.0,0.0,0.0
2018,11,19,18,0,0.0,0.0,0.5,15.4,0.0,0.0,0.0
2018,11,19,18,15,0.0,0.0,0.55,15.15,0.0,0.0,0.0
2018,11,19,18,30,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,11,19,18,45,0.0,0.0,0.6,14.65,0.0,0.0,0.0
2018,11,19,19,0,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,11,19,19,15,0.0,0.0,0.65,14.15,0.0,0.0,0.0
2018,11,19,19,30,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,11,19,19,45,0.0,0.0,0.7,13.65,0.0,0.0,0.0
2018,11,19,20,0,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,11,19,20,15,0.0,0.0,0.75,13.3,0.0,0.0,0.0
2018,11,19,20,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,11,19,20,45,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,11,19,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,11,19,21,15,0.0,0.0,0.75,12.9,0.0,0.0,0.0
2018,11,19,21,30,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,11,19,21,45,0.0,0.0,0.7,12.75,0.0,0.0,0.0
2018,11,19,22,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,11,19,22,15,0.0,0.0,0.75,12.55,0.0,0.0,0.0
2018,11,19,22,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,11,19,22,45,0.0,0.0,0.85,12.3,0.0,0.0,0.0
2018,11,19,23,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,19,23,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2018,11,19,23,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,19,23,45,0.0,0.0,1.05,11.6,0.0,0.0,0.0
2018,11,20,0,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,20,0,15,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,20,0,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,11,20,0,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,11,20,1,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,11,20,1,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2018,11,20,1,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,11,20,1,45,0.0,0.0,1.65,9.6,0.0,0.0,0.0
2018,11,20,2,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,11,20,2,15,0.0,0.0,1.65,9.3,0.0,0.0,0.0
2018,11,20,2,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,11,20,2,45,0.0,0.0,1.6,9.05,0.0,0.0,0.0
2018,11,20,3,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,11,20,3,15,0.0,0.0,1.55,8.9,0.0,0.0,0.0
2018,11,20,3,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,11,20,3,45,0.0,0.0,1.45,8.9,0.0,0.0,0.0
2018,11,20,4,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,11,20,4,15,0.0,0.0,1.35,8.85,0.0,0.0,0.0
2018,11,20,4,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,11,20,4,45,0.0,0.0,1.25,8.75,0.0,0.0,0.0
2018,11,20,5,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,11,20,5,15,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,11,20,5,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,11,20,5,45,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,11,20,6,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,11,20,6,15,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,11,20,6,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,11,20,6,45,34.0,4.0,1.2,8.05,4.5,0.0,0.0
2018,11,20,7,0,68.0,8.0,1.2,8.0,9.0,44.61,0.0
2018,11,20,7,15,194.5,20.5,1.25,8.45,36.5,163.31,0.0
2018,11,20,7,30,321.0,33.0,1.3,8.9,64.0,282.08,217.45
2018,11,20,7,45,410.0,42.5,1.3,9.4,103.0,365.72,300.65
2018,11,20,8,0,499.0,52.0,1.3,9.9,142.0,454.96,377.41
2018,11,20,8,15,556.0,59.0,1.25,10.45,183.5,522.05,432.02
2018,11,20,8,30,613.0,66.0,1.2,11.0,225.0,590.55,484.83
2018,11,20,8,45,651.0,70.5,1.2,11.5,264.0,641.55,522.51
2018,11,20,9,0,689.0,75.0,1.2,12.0,303.0,691.79,558.28
2018,11,20,9,15,610.5,95.0,1.15,12.7,313.5,662.74,533.75
2018,11,20,9,30,532.0,115.0,1.1,13.4,324.0,620.68,500.28
2018,11,20,9,45,609.5,111.5,1.05,14.1,369.0,694.86,552.63
2018,11,20,10,0,687.0,108.0,1.0,14.8,414.0,760.84,596.0
2018,11,20,10,15,686.5,110.5,1.05,15.35,430.0,763.62,595.65
2018,11,20,10,30,686.0,113.0,1.1,15.9,446.0,763.43,594.11
2018,11,20,10,45,659.0,123.0,1.15,16.45,452.0,746.21,580.71
2018,11,20,11,0,632.0,133.0,1.2,17.0,458.0,726.18,565.59
2018,11,20,11,15,600.5,145.5,1.35,17.35,459.0,702.58,549.4
2018,11,20,11,30,569.0,158.0,1.5,17.7,460.0,670.64,526.25
2018,11,20,11,45,546.5,165.0,1.6,18.05,456.5,645.62,507.47
2018,11,20,12,0,524.0,172.0,1.7,18.4,453.0,619.21,487.43
2018,11,20,12,15,537.5,166.5,1.75,18.55,452.0,605.21,477.21
2018,11,20,12,30,551.0,161.0,1.8,18.7,451.0,588.59,464.76
2018,11,20,12,45,537.5,160.0,1.85,18.85,437.5,555.54,439.51
2018,11,20,13,0,524.0,159.0,1.9,19.0,424.0,521.7,413.41
2018,11,20,13,15,509.0,156.0,1.85,19.0,405.0,484.28,384.05
2018,11,20,13,30,494.0,153.0,1.8,19.0,386.0,446.69,354.1
2018,11,20,13,45,551.0,130.0,1.75,19.0,376.5,426.29,337.13
2018,11,20,14,0,608.0,107.0,1.7,19.0,367.0,403.89,317.26
2018,11,20,14,15,576.0,103.5,1.6,18.85,334.5,352.38,274.18
2018,11,20,14,30,544.0,100.0,1.5,18.7,302.0,303.08,232.24
2018,11,20,14,45,521.5,92.0,1.35,18.55,269.5,255.01,190.45
2018,11,20,15,0,499.0,84.0,1.2,18.4,237.0,208.81,149.87
2018,11,20,15,15,338.5,81.5,1.2,18.4,178.5,140.9,97.71
2018,11,20,15,30,178.0,79.0,1.2,18.4,120.0,93.14,64.38
2018,11,20,15,45,110.5,65.5,1.0,17.5,89.0,63.75,43.68
2018,11,20,16,0,43.0,52.0,0.8,16.6,58.0,43.87,30.45
2018,11,20,16,15,104.5,37.0,0.75,16.3,45.5,29.58,19.01
2018,11,20,16,30,166.0,22.0,0.7,16.0,33.0,17.33,1.83
2018,11,20,16,45,90.0,12.0,0.65,15.75,17.5,10.91,0.0
2018,11,20,17,0,14.0,2.0,0.6,15.5,2.0,0.0,0.0
2018,11,20,17,15,7.0,1.0,0.6,15.4,1.0,0.0,0.0
2018,11,20,17,30,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,11,20,17,45,0.0,0.0,0.55,15.2,0.0,0.0,0.0
2018,11,20,18,0,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,11,20,18,15,0.0,0.0,0.6,14.95,0.0,0.0,0.0
2018,11,20,18,30,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,11,20,18,45,0.0,0.0,0.8,14.65,0.0,0.0,0.0
2018,11,20,19,0,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,11,20,19,15,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,11,20,19,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,11,20,19,45,0.0,0.0,1.15,13.9,0.0,0.0,0.0
2018,11,20,20,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,11,20,20,15,0.0,0.0,1.25,13.6,0.0,0.0,0.0
2018,11,20,20,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,11,20,20,45,0.0,0.0,1.35,13.35,0.0,0.0,0.0
2018,11,20,21,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,11,20,21,15,0.0,0.0,1.4,13.15,0.0,0.0,0.0
2018,11,20,21,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,11,20,21,45,0.0,0.0,1.45,13.05,0.0,0.0,0.0
2018,11,20,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,11,20,22,15,0.0,0.0,1.55,12.95,0.0,0.0,0.0
2018,11,20,22,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,11,20,22,45,0.0,0.0,1.6,12.85,0.0,0.0,0.0
2018,11,20,23,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,11,20,23,15,0.0,0.0,1.7,12.75,0.0,0.0,0.0
2018,11,20,23,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,11,20,23,45,0.0,0.0,1.85,12.65,0.0,0.0,0.0
2018,11,21,0,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,11,21,0,15,0.0,0.0,1.95,12.6,0.0,0.0,0.0
2018,11,21,0,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,11,21,0,45,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,11,21,1,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,11,21,1,15,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,11,21,1,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,11,21,1,45,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,11,21,2,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,11,21,2,15,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,11,21,2,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,11,21,2,45,0.0,0.0,2.0,12.55,0.0,0.0,0.0
2018,11,21,3,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,11,21,3,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,11,21,3,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,11,21,3,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,11,21,4,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,11,21,4,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2018,11,21,4,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,11,21,4,45,0.0,0.0,2.15,12.55,0.0,0.0,0.0
2018,11,21,5,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,11,21,5,15,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,11,21,5,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,11,21,5,45,0.0,0.0,2.25,12.65,0.0,0.0,0.0
2018,11,21,6,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,11,21,6,15,0.0,0.0,2.35,12.75,0.0,0.0,0.0
2018,11,21,6,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,11,21,6,45,8.0,1.5,2.45,12.85,1.5,0.0,0.0
2018,11,21,7,0,16.0,3.0,2.5,12.9,3.0,11.48,0.0
2018,11,21,7,15,8.0,4.0,2.6,13.15,4.0,8.82,0.0
2018,11,21,7,30,0.0,5.0,2.7,13.4,5.0,4.38,0.0
2018,11,21,7,45,0.0,6.0,2.8,13.65,6.0,5.26,0.0
2018,11,21,8,0,0.0,7.0,2.9,13.9,7.0,6.14,0.0
2018,11,21,8,15,0.0,11.5,2.9,14.05,11.5,10.1,3.0
2018,11,21,8,30,0.0,16.0,2.9,14.2,16.0,14.06,6.45
2018,11,21,8,45,0.0,20.5,2.95,14.35,20.5,18.03,9.87
2018,11,21,9,0,0.0,25.0,3.0,14.5,25.0,22.0,13.28
2018,11,21,9,15,0.0,27.5,3.15,14.8,27.5,24.22,15.13
2018,11,21,9,30,0.0,30.0,3.3,15.1,30.0,26.43,16.97
2018,11,21,9,45,0.5,47.5,3.45,15.4,47.5,42.35,30.46
2018,11,21,10,0,1.0,65.0,3.6,15.7,65.0,58.32,43.87
2018,11,21,10,15,2.5,98.0,3.8,16.0,99.0,90.37,70.67
2018,11,21,10,30,4.0,131.0,4.0,16.3,133.0,124.59,98.94
2018,11,21,10,45,12.5,125.5,4.2,16.6,132.0,125.7,99.96
2018,11,21,11,0,21.0,120.0,4.4,16.9,131.0,134.75,107.58
2018,11,21,11,15,19.0,132.0,4.45,16.95,142.0,144.88,115.69
2018,11,21,11,30,17.0,144.0,4.5,17.0,153.0,146.19,116.55
2018,11,21,11,45,14.5,108.5,4.55,17.1,116.0,108.94,85.74
2018,11,21,12,0,12.0,73.0,4.6,17.2,79.0,77.13,59.31
2018,11,21,12,15,13.5,81.0,4.5,17.15,88.0,85.51,66.33
2018,11,21,12,30,15.0,89.0,4.4,17.1,97.0,93.73,73.19
2018,11,21,12,45,18.0,85.5,4.35,17.05,95.0,91.63,71.54
2018,11,21,13,0,21.0,82.0,4.3,17.0,93.0,89.31,69.7
2018,11,21,13,15,14.5,73.5,4.1,16.9,81.0,76.23,58.69
2018,11,21,13,30,8.0,65.0,3.9,16.8,69.0,61.96,46.69
2018,11,21,13,45,4.5,62.5,3.75,16.75,64.5,57.56,43.0
2018,11,21,14,0,1.0,60.0,3.6,16.7,60.0,53.47,39.62
2018,11,21,14,15,3.0,52.5,3.45,16.6,53.5,47.59,34.73
2018,11,21,14,30,5.0,45.0,3.3,16.5,47.0,41.5,29.59
2018,11,21,14,45,5.5,51.5,3.15,16.4,53.5,47.14,34.37
2018,11,21,15,0,6.0,58.0,3.0,16.3,60.0,52.73,39.06
2018,11,21,15,15,3.5,59.0,3.0,16.3,60.0,52.75,39.09
2018,11,21,15,30,1.0,60.0,3.0,16.3,60.0,52.8,39.07
2018,11,21,15,45,18.5,47.0,2.55,15.8,49.5,42.61,29.64
2018,11,21,16,0,36.0,34.0,2.1,15.3,39.0,29.44,18.65
2018,11,21,16,15,27.5,23.0,1.9,14.75,26.0,19.87,10.94
2018,11,21,16,30,19.0,12.0,1.7,14.2,13.0,10.62,0.0
2018,11,21,16,45,19.0,7.5,1.55,13.65,7.5,6.82,0.0
2018,11,21,17,0,19.0,3.0,1.4,13.1,2.0,0.0,0.0
2018,11,21,17,15,9.5,1.5,1.35,12.9,1.0,0.0,0.0
2018,11,21,17,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,11,21,17,45,0.0,0.0,1.25,12.45,0.0,0.0,0.0
2018,11,21,18,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,11,21,18,15,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,11,21,18,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,11,21,18,45,0.0,0.0,1.15,12.05,0.0,0.0,0.0
2018,11,21,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,11,21,19,15,0.0,0.0,1.15,11.95,0.0,0.0,0.0
2018,11,21,19,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,11,21,19,45,0.0,0.0,1.25,11.85,0.0,0.0,0.0
2018,11,21,20,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,11,21,20,15,0.0,0.0,1.35,11.7,0.0,0.0,0.0
2018,11,21,20,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,11,21,20,45,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2018,11,21,21,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,11,21,21,15,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,11,21,21,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,11,21,21,45,0.0,0.0,1.55,11.35,0.0,0.0,0.0
2018,11,21,22,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,11,21,22,15,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,11,21,22,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,11,21,22,45,0.0,0.0,1.65,11.6,0.0,0.0,0.0
2018,11,21,23,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,11,21,23,15,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,11,21,23,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,11,21,23,45,0.0,0.0,1.75,12.25,0.0,0.0,0.0
2018,11,22,0,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,11,22,0,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,11,22,0,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,11,22,0,45,0.0,0.0,1.8,12.75,0.0,0.0,0.0
2018,11,22,1,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,11,22,1,15,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,11,22,1,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,11,22,1,45,0.0,0.0,1.8,12.95,0.0,0.0,0.0
2018,11,22,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,11,22,2,15,0.0,0.0,1.85,12.9,0.0,0.0,0.0
2018,11,22,2,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,11,22,2,45,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,11,22,3,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,11,22,3,15,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,11,22,3,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,11,22,3,45,0.0,0.0,1.9,12.05,0.0,0.0,0.0
2018,11,22,4,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,11,22,4,15,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,11,22,4,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,11,22,4,45,0.0,0.0,1.95,11.3,0.0,0.0,0.0
2018,11,22,5,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,11,22,5,15,0.0,0.0,1.95,10.95,0.0,0.0,0.0
2018,11,22,5,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,11,22,5,45,0.0,0.0,1.9,10.65,0.0,0.0,0.0
2018,11,22,6,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,11,22,6,15,0.0,0.0,1.85,10.55,0.0,0.0,0.0
2018,11,22,6,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,11,22,6,45,39.0,4.5,1.8,10.65,4.5,0.0,0.0
2018,11,22,7,0,78.0,9.0,1.8,10.7,9.0,50.72,0.0
2018,11,22,7,15,225.0,19.5,1.9,11.3,36.0,176.26,0.0
2018,11,22,7,30,372.0,30.0,2.0,11.9,63.0,310.01,229.22
2018,11,22,7,45,467.0,36.5,2.1,12.55,102.0,395.17,321.01
2018,11,22,8,0,562.0,43.0,2.2,13.2,141.0,485.98,399.52
2018,11,22,8,15,574.0,51.5,2.3,13.5,174.5,523.34,432.16
2018,11,22,8,30,586.0,60.0,2.4,13.8,208.0,559.55,462.22
2018,11,22,8,45,607.0,66.5,2.5,14.1,242.5,598.76,493.14
2018,11,22,9,0,628.0,73.0,2.6,14.4,277.0,636.68,521.94
2018,11,22,9,15,503.5,102.5,2.7,14.65,277.5,573.18,472.17
2018,11,22,9,30,379.0,132.0,2.8,14.9,278.0,510.78,421.02
2018,11,22,9,45,456.0,130.5,2.9,15.15,320.5,576.82,473.48
2018,11,22,10,0,533.0,129.0,3.0,15.4,363.0,642.38,523.35
2018,11,22,10,15,551.0,133.0,3.1,15.65,386.5,662.22,537.09
2018,11,22,10,30,569.0,137.0,3.2,15.9,410.0,686.98,554.81
2018,11,22,10,45,575.0,141.5,3.3,16.15,425.5,692.27,557.86
2018,11,22,11,0,581.0,146.0,3.4,16.4,441.0,694.86,559.12
2018,11,22,11,15,737.0,108.0,3.5,16.5,490.0,772.57,616.66
2018,11,22,11,30,893.0,70.0,3.6,16.6,539.0,829.43,657.64
2018,11,22,11,45,840.5,84.0,3.75,16.75,527.0,791.42,629.64
2018,11,22,12,0,788.0,98.0,3.9,16.9,515.0,744.26,595.33
2018,11,22,12,15,610.5,142.5,4.0,16.9,463.5,639.12,515.3
2018,11,22,12,30,433.0,187.0,4.1,16.9,412.0,530.55,429.11
2018,11,22,12,45,419.5,184.0,4.25,16.9,398.0,499.22,404.88
2018,11,22,13,0,406.0,181.0,4.4,16.9,384.0,467.49,379.71
2018,11,22,13,15,460.0,162.0,4.5,16.8,383.5,460.25,374.34
2018,11,22,13,30,514.0,143.0,4.6,16.7,383.0,447.38,363.72
2018,11,22,13,45,407.5,146.5,4.7,16.6,330.0,368.52,299.1
2018,11,22,14,0,301.0,150.0,4.8,16.5,277.0,291.75,235.89
2018,11,22,14,15,266.0,143.5,4.8,16.3,249.5,252.72,202.92
2018,11,22,14,30,231.0,137.0,4.8,16.1,222.0,216.88,172.36
2018,11,22,14,45,381.0,107.5,4.85,15.9,230.0,223.54,172.43
2018,11,22,15,0,531.0,78.0,4.9,15.7,238.0,211.36,154.05
2018,11,22,15,15,507.5,71.0,4.9,15.7,206.0,166.31,113.54
2018,11,22,15,30,484.0,64.0,4.9,15.7,174.0,123.59,77.22
2018,11,22,15,45,336.0,58.0,4.6,15.15,126.5,73.49,44.01
2018,11,22,16,0,188.0,52.0,4.3,14.6,79.0,43.58,29.24
2018,11,22,16,15,130.0,37.0,4.25,14.3,52.5,29.59,18.93
2018,11,22,16,30,72.0,22.0,4.2,14.0,26.0,17.89,0.0
2018,11,22,16,45,41.5,11.5,4.1,13.75,13.5,10.46,0.0
2018,11,22,17,0,11.0,1.0,4.0,13.5,1.0,0.0,0.0
2018,11,22,17,15,5.5,0.5,4.1,13.45,0.5,0.0,0.0
2018,11,22,17,30,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,11,22,17,45,0.0,0.0,4.35,13.35,0.0,0.0,0.0
2018,11,22,18,0,0.0,0.0,4.5,13.3,0.0,0.0,0.0
2018,11,22,18,15,0.0,0.0,4.55,13.3,0.0,0.0,0.0
2018,11,22,18,30,0.0,0.0,4.6,13.3,0.0,0.0,0.0
2018,11,22,18,45,0.0,0.0,4.65,13.3,0.0,0.0,0.0
2018,11,22,19,0,0.0,0.0,4.7,13.3,0.0,0.0,0.0
2018,11,22,19,15,0.0,0.0,4.7,13.3,0.0,0.0,0.0
2018,11,22,19,30,0.0,0.0,4.7,13.3,0.0,0.0,0.0
2018,11,22,19,45,0.0,0.0,4.7,13.3,0.0,0.0,0.0
2018,11,22,20,0,0.0,0.0,4.7,13.3,0.0,0.0,0.0
2018,11,22,20,15,0.0,0.0,4.65,13.35,0.0,0.0,0.0
2018,11,22,20,30,0.0,0.0,4.6,13.4,0.0,0.0,0.0
2018,11,22,20,45,0.0,0.0,4.6,13.45,0.0,0.0,0.0
2018,11,22,21,0,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2018,11,22,21,15,0.0,0.0,4.55,13.55,0.0,0.0,0.0
2018,11,22,21,30,0.0,0.0,4.5,13.6,0.0,0.0,0.0
2018,11,22,21,45,0.0,0.0,4.45,13.65,0.0,0.0,0.0
2018,11,22,22,0,0.0,0.0,4.4,13.7,0.0,0.0,0.0
2018,11,22,22,15,0.0,0.0,4.25,13.75,0.0,0.0,0.0
2018,11,22,22,30,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,11,22,22,45,0.0,0.0,4.0,13.85,0.0,0.0,0.0
2018,11,22,23,0,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,11,22,23,15,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,11,22,23,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,11,22,23,45,0.0,0.0,3.35,13.9,0.0,0.0,0.0
2018,11,23,0,0,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,11,23,0,15,0.0,0.0,3.05,13.9,0.0,0.0,0.0
2018,11,23,0,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,11,23,0,45,0.0,0.0,2.75,13.85,0.0,0.0,0.0
2018,11,23,1,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,11,23,1,15,0.0,0.0,2.45,13.75,0.0,0.0,0.0
2018,11,23,1,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,11,23,1,45,0.0,0.0,2.1,13.65,0.0,0.0,0.0
2018,11,23,2,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,11,23,2,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,11,23,2,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,11,23,2,45,0.0,0.0,1.55,13.3,0.0,0.0,0.0
2018,11,23,3,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,11,23,3,15,0.0,0.0,1.35,13.1,0.0,0.0,0.0
2018,11,23,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,11,23,3,45,0.0,0.0,1.25,12.95,0.0,0.0,0.0
2018,11,23,4,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,11,23,4,15,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,11,23,4,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,11,23,4,45,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,11,23,5,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,11,23,5,15,0.0,0.0,1.25,12.85,0.0,0.0,0.0
2018,11,23,5,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,11,23,5,45,0.0,0.0,1.35,12.95,0.0,0.0,0.0
2018,11,23,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,11,23,6,15,0.0,0.0,1.5,13.05,0.0,0.0,0.0
2018,11,23,6,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,11,23,6,45,0.0,0.5,1.65,13.2,0.5,0.0,0.0
2018,11,23,7,0,0.0,1.0,1.7,13.3,1.0,0.91,0.0
2018,11,23,7,15,0.0,5.0,1.85,13.5,5.0,4.55,0.0
2018,11,23,7,30,0.0,9.0,2.0,13.7,9.0,7.9,0.18
2018,11,23,7,45,0.0,15.0,2.15,13.85,15.0,13.18,5.29
2018,11,23,8,0,0.0,21.0,2.3,14.0,21.0,18.47,10.0
2018,11,23,8,15,0.0,31.0,2.45,14.2,31.0,27.3,17.69
2018,11,23,8,30,0.0,41.0,2.6,14.4,41.0,36.15,25.36
2018,11,23,8,45,0.0,33.5,2.75,14.55,33.5,29.51,19.71
2018,11,23,9,0,0.0,26.0,2.9,14.7,26.0,22.88,14.02
2018,11,23,9,15,2.0,51.5,3.05,14.85,52.5,47.11,34.79
2018,11,23,9,30,4.0,77.0,3.2,15.0,79.0,71.94,55.84
2018,11,23,9,45,3.0,73.0,3.3,15.2,74.5,67.13,51.58
2018,11,23,10,0,2.0,69.0,3.4,15.4,70.0,62.73,47.7
2018,11,23,10,15,1.5,70.5,3.6,15.55,71.0,63.64,48.34
2018,11,23,10,30,1.0,72.0,3.8,15.7,72.0,64.55,48.98
2018,11,23,10,45,0.5,56.0,3.95,15.9,56.0,49.91,36.56
2018,11,23,11,0,0.0,40.0,4.1,16.1,40.0,35.31,24.19
2018,11,23,11,15,0.0,44.0,4.2,16.15,44.0,38.85,27.15
2018,11,23,11,30,0.0,48.0,4.3,16.2,48.0,42.4,30.1
2018,11,23,11,45,0.0,49.5,4.45,16.25,49.5,43.73,31.2
2018,11,23,12,0,0.0,51.0,4.6,16.3,51.0,45.06,32.31
2018,11,23,12,15,0.0,57.5,4.6,16.35,57.5,50.82,37.14
2018,11,23,12,30,0.0,64.0,4.6,16.4,64.0,56.59,41.98
2018,11,23,12,45,0.0,58.5,4.6,16.4,58.5,51.71,37.91
2018,11,23,13,0,0.0,53.0,4.6,16.4,53.0,46.82,33.85
2018,11,23,13,15,0.0,54.0,4.6,16.4,54.0,47.7,34.64
2018,11,23,13,30,0.0,55.0,4.6,16.4,55.0,48.58,35.43
2018,11,23,13,45,1.0,57.5,4.6,16.4,58.0,51.31,37.79
2018,11,23,14,0,2.0,60.0,4.6,16.4,61.0,53.94,40.07
2018,11,23,14,15,1.0,44.5,4.55,16.3,45.0,39.67,28.08
2018,11,23,14,30,0.0,29.0,4.5,16.2,29.0,25.54,16.13
2018,11,23,14,45,0.0,31.5,4.45,16.15,31.5,27.74,18.04
2018,11,23,15,0,0.0,34.0,4.4,16.1,34.0,29.95,19.93
2018,11,23,15,15,0.0,46.5,4.4,16.1,46.5,41.03,29.32
2018,11,23,15,30,0.0,59.0,4.4,16.1,59.0,51.8,38.28
2018,11,23,15,45,0.0,45.5,4.3,15.8,45.5,39.99,28.06
2018,11,23,16,0,0.0,32.0,4.2,15.5,32.0,28.22,17.81
2018,11,23,16,15,0.0,21.0,4.15,15.4,21.0,18.49,9.6
2018,11,23,16,30,0.0,10.0,4.1,15.3,10.0,8.79,0.0
2018,11,23,16,45,0.0,5.0,4.05,15.2,5.0,4.55,0.0
2018,11,23,17,0,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,11,23,17,15,0.0,0.0,4.0,15.05,0.0,0.0,0.0
2018,11,23,17,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,11,23,17,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2018,11,23,18,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,11,23,18,15,0.0,0.0,3.85,14.95,0.0,0.0,0.0
2018,11,23,18,30,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,11,23,18,45,0.0,0.0,3.75,14.9,0.0,0.0,0.0
2018,11,23,19,0,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,11,23,19,15,0.0,0.0,3.65,14.85,0.0,0.0,0.0
2018,11,23,19,30,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,11,23,19,45,0.0,0.0,3.55,14.75,0.0,0.0,0.0
2018,11,23,20,0,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,11,23,20,15,0.0,0.0,3.45,14.7,0.0,0.0,0.0
2018,11,23,20,30,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,11,23,20,45,0.0,0.0,3.35,14.7,0.0,0.0,0.0
2018,11,23,21,0,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,11,23,21,15,0.0,0.0,3.25,14.65,0.0,0.0,0.0
2018,11,23,21,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,11,23,21,45,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,11,23,22,0,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,11,23,22,15,0.0,0.0,3.1,14.55,0.0,0.0,0.0
2018,11,23,22,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,11,23,22,45,0.0,0.0,2.95,14.45,0.0,0.0,0.0
2018,11,23,23,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,11,23,23,15,0.0,0.0,2.85,14.4,0.0,0.0,0.0
2018,11,23,23,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,11,23,23,45,0.0,0.0,2.8,14.35,0.0,0.0,0.0
2018,11,24,0,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,11,24,0,15,0.0,0.0,2.75,14.3,0.0,0.0,0.0
2018,11,24,0,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,11,24,0,45,0.0,0.0,2.65,14.25,0.0,0.0,0.0
2018,11,24,1,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,11,24,1,15,0.0,0.0,2.55,14.15,0.0,0.0,0.0
2018,11,24,1,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,11,24,1,45,0.0,0.0,2.45,14.1,0.0,0.0,0.0
2018,11,24,2,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,11,24,2,15,0.0,0.0,2.4,14.05,0.0,0.0,0.0
2018,11,24,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,11,24,2,45,0.0,0.0,2.4,13.95,0.0,0.0,0.0
2018,11,24,3,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,11,24,3,15,0.0,0.0,2.35,13.9,0.0,0.0,0.0
2018,11,24,3,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,11,24,3,45,0.0,0.0,2.3,13.85,0.0,0.0,0.0
2018,11,24,4,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,11,24,4,15,0.0,0.0,2.25,13.75,0.0,0.0,0.0
2018,11,24,4,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,11,24,4,45,0.0,0.0,2.15,13.65,0.0,0.0,0.0
2018,11,24,5,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,11,24,5,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2018,11,24,5,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,11,24,5,45,0.0,0.0,1.95,13.25,0.0,0.0,0.0
2018,11,24,6,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,11,24,6,15,0.0,0.0,1.95,13.1,0.0,0.0,0.0
2018,11,24,6,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,11,24,6,45,28.5,3.0,2.0,13.1,3.0,0.0,0.0
2018,11,24,7,0,57.0,6.0,2.0,13.1,6.0,5.46,0.0
2018,11,24,7,15,203.5,16.5,2.2,13.4,31.0,133.37,0.0
2018,11,24,7,30,350.0,27.0,2.4,13.7,56.0,289.57,202.41
2018,11,24,7,45,446.0,33.5,2.55,14.05,93.5,375.6,302.89
2018,11,24,8,0,542.0,40.0,2.7,14.4,131.0,458.63,376.77
2018,11,24,8,15,503.0,52.0,2.75,14.55,154.5,469.73,389.2
2018,11,24,8,30,464.0,64.0,2.8,14.7,178.0,469.39,390.9
2018,11,24,8,45,480.0,75.0,2.85,14.9,210.5,507.02,421.58
2018,11,24,9,0,496.0,86.0,2.9,15.1,243.0,543.41,450.04
2018,11,24,9,15,651.0,71.5,2.9,15.35,303.0,661.39,540.31
2018,11,24,9,30,806.0,57.0,2.9,15.6,363.0,767.93,618.19
2018,11,24,9,45,823.5,58.5,2.85,15.85,393.0,792.23,633.4
2018,11,24,10,0,841.0,60.0,2.8,16.1,423.0,813.68,646.95
2018,11,24,10,15,853.0,61.5,2.8,16.4,447.5,827.27,654.92
2018,11,24,10,30,865.0,63.0,2.8,16.7,472.0,837.52,660.57
2018,11,24,10,45,873.0,64.0,2.75,17.0,489.5,840.18,660.53
2018,11,24,11,0,881.0,65.0,2.7,17.3,507.0,839.29,658.15
2018,11,24,11,15,878.0,67.5,2.6,17.45,515.5,827.47,648.16
2018,11,24,11,30,875.0,70.0,2.5,17.6,524.0,812.27,636.02
2018,11,24,11,45,883.0,68.5,2.45,17.75,528.5,797.7,624.86
2018,11,24,12,0,891.0,67.0,2.4,17.9,533.0,779.57,611.27
2018,11,24,12,15,826.5,84.0,2.4,17.95,513.0,731.33,576.6
2018,11,24,12,30,762.0,101.0,2.4,18.0,493.0,676.11,536.64
2018,11,24,12,45,767.5,96.0,2.35,18.05,483.0,645.74,513.42
2018,11,24,13,0,773.0,91.0,2.3,18.1,473.0,612.53,487.46
2018,11,24,13,15,744.5,93.0,2.3,18.05,449.0,563.48,449.13
2018,11,24,13,30,716.0,95.0,2.3,18.0,425.0,515.7,411.04
2018,11,24,13,45,753.5,83.0,2.25,17.95,413.0,485.76,385.84
2018,11,24,14,0,791.0,71.0,2.2,17.9,401.0,451.59,356.0
2018,11,24,14,15,745.0,71.5,2.2,17.7,363.0,390.37,304.66
2018,11,24,14,30,699.0,72.0,2.2,17.5,325.0,331.65,254.36
2018,11,24,14,45,674.5,67.0,2.15,17.3,290.0,278.02,206.81
2018,11,24,15,0,650.0,62.0,2.1,17.1,255.0,226.15,160.21
2018,11,24,15,15,640.0,55.5,2.1,17.1,222.5,177.64,116.27
2018,11,24,15,30,630.0,49.0,2.1,17.1,190.0,131.51,76.68
2018,11,24,15,45,560.0,44.0,1.9,16.2,149.5,79.5,40.52
2018,11,24,16,0,490.0,39.0,1.7,15.3,109.0,37.35,21.35
2018,11,24,16,15,366.0,30.5,1.75,14.7,72.5,24.87,14.84
2018,11,24,16,30,242.0,22.0,1.8,14.1,36.0,18.47,0.0
2018,11,24,16,45,121.0,11.0,1.85,13.5,18.0,10.01,0.0
2018,11,24,17,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,11,24,17,15,0.0,0.0,1.9,12.65,0.0,0.0,0.0
2018,11,24,17,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,11,24,17,45,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,11,24,18,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,11,24,18,15,0.0,0.0,1.9,11.85,0.0,0.0,0.0
2018,11,24,18,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,11,24,18,45,0.0,0.0,1.85,11.6,0.0,0.0,0.0
2018,11,24,19,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,11,24,19,15,0.0,0.0,1.75,11.45,0.0,0.0,0.0
2018,11,24,19,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,11,24,19,45,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,11,24,20,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,11,24,20,15,0.0,0.0,1.65,11.4,0.0,0.0,0.0
2018,11,24,20,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,11,24,20,45,0.0,0.0,1.6,11.45,0.0,0.0,0.0
2018,11,24,21,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,11,24,21,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2018,11,24,21,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,11,24,21,45,0.0,0.0,1.45,11.55,0.0,0.0,0.0
2018,11,24,22,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,11,24,22,15,0.0,0.0,1.35,11.65,0.0,0.0,0.0
2018,11,24,22,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,11,24,22,45,0.0,0.0,1.25,11.8,0.0,0.0,0.0
2018,11,24,23,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,11,24,23,15,0.0,0.0,1.25,11.9,0.0,0.0,0.0
2018,11,24,23,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,11,24,23,45,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,11,25,0,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,11,25,0,15,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,11,25,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,11,25,0,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2018,11,25,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,25,1,15,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,11,25,1,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,11,25,1,45,0.0,0.0,1.15,11.85,0.0,0.0,0.0
2018,11,25,2,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,25,2,15,0.0,0.0,1.05,11.75,0.0,0.0,0.0
2018,11,25,2,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,11,25,2,45,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,25,3,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,11,25,3,15,0.0,0.0,0.75,11.45,0.0,0.0,0.0
2018,11,25,3,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,11,25,3,45,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,11,25,4,0,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,11,25,4,15,0.0,0.0,0.5,11.15,0.0,0.0,0.0
2018,11,25,4,30,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,11,25,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,11,25,5,0,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,11,25,5,15,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,11,25,5,30,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,11,25,5,45,0.0,0.0,0.55,10.65,0.0,0.0,0.0
2018,11,25,6,0,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,11,25,6,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2018,11,25,6,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,11,25,6,45,23.0,2.5,0.7,10.3,2.5,0.0,0.0
2018,11,25,7,0,46.0,5.0,0.7,10.2,5.0,4.55,0.0
2018,11,25,7,15,149.0,14.5,0.75,10.6,24.5,99.55,0.0
2018,11,25,7,30,252.0,24.0,0.8,11.0,44.0,223.09,150.64
2018,11,25,7,45,298.0,33.0,0.8,11.35,71.0,276.45,222.82
2018,11,25,8,0,344.0,42.0,0.8,11.7,98.0,329.52,271.56
2018,11,25,8,15,252.5,53.0,0.8,12.2,100.5,280.41,233.41
2018,11,25,8,30,161.0,64.0,0.8,12.7,103.0,213.6,178.6
2018,11,25,8,45,81.5,83.0,0.8,13.15,103.0,164.64,136.4
2018,11,25,9,0,2.0,102.0,0.8,13.6,103.0,100.87,80.34
2018,11,25,9,15,6.5,119.0,0.9,14.1,121.5,121.94,98.13
2018,11,25,9,30,11.0,136.0,1.0,14.6,140.0,143.08,115.48
2018,11,25,9,45,28.5,154.0,1.1,15.15,166.0,190.46,154.55
2018,11,25,10,0,46.0,172.0,1.2,15.7,192.0,225.33,182.69
2018,11,25,10,15,47.5,182.5,1.25,16.05,204.0,236.61,191.13
2018,11,25,10,30,49.0,193.0,1.3,16.4,216.0,247.8,199.54
2018,11,25,10,45,79.5,205.0,1.3,16.7,244.0,285.58,229.95
2018,11,25,11,0,110.0,217.0,1.3,17.0,272.0,337.96,270.97
2018,11,25,11,15,258.0,202.5,1.35,17.2,334.5,455.23,364.44
2018,11,25,11,30,406.0,188.0,1.4,17.4,397.0,567.7,450.31
2018,11,25,11,45,522.0,162.5,1.4,17.65,433.0,620.31,489.51
2018,11,25,12,0,638.0,137.0,1.4,17.9,469.0,672.97,528.11
2018,11,25,12,15,763.0,103.5,1.4,18.0,497.0,708.26,553.44
2018,11,25,12,30,888.0,70.0,1.4,18.1,525.0,725.33,565.25
2018,11,25,12,45,830.0,82.0,1.4,18.15,499.5,672.35,526.81
2018,11,25,13,0,772.0,94.0,1.4,18.2,474.0,614.67,483.34
2018,11,25,13,15,819.0,80.0,1.35,18.25,468.5,594.17,467.19
2018,11,25,13,30,866.0,66.0,1.3,18.3,463.0,564.6,443.22
2018,11,25,13,45,812.0,71.5,1.2,18.3,427.0,503.5,394.2
2018,11,25,14,0,758.0,77.0,1.1,18.3,391.0,442.38,344.56
2018,11,25,14,15,765.5,70.0,1.1,18.25,366.0,397.32,306.26
2018,11,25,14,30,773.0,63.0,1.1,18.2,341.0,350.03,264.6
2018,11,25,14,45,762.5,57.5,1.1,18.1,307.5,296.64,217.23
2018,11,25,15,0,752.0,52.0,1.1,18.0,274.0,243.3,169.11
2018,11,25,15,15,605.0,57.5,1.1,18.0,219.5,173.09,113.1
2018,11,25,15,30,458.0,63.0,1.1,18.0,165.0,120.0,74.23
2018,11,25,15,45,363.5,55.0,0.95,17.15,125.0,73.69,42.57
2018,11,25,16,0,269.0,47.0,0.8,16.3,85.0,40.2,25.29
2018,11,25,16,15,198.5,33.5,0.85,15.9,56.0,26.11,15.68
2018,11,25,16,30,128.0,20.0,0.9,15.5,27.0,15.76,0.0
2018,11,25,16,45,64.0,10.0,0.95,15.15,13.5,9.1,0.0
2018,11,25,17,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,11,25,17,15,0.0,0.0,1.0,14.55,0.0,0.0,0.0
2018,11,25,17,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,11,25,17,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2018,11,25,18,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,11,25,18,15,0.0,0.0,1.15,13.6,0.0,0.0,0.0
2018,11,25,18,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,11,25,18,45,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,11,25,19,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,11,25,19,15,0.0,0.0,1.15,13.15,0.0,0.0,0.0
2018,11,25,19,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,11,25,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,11,25,20,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,11,25,20,15,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,11,25,20,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,11,25,20,45,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,25,21,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,25,21,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2018,11,25,21,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,11,25,21,45,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,11,25,22,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,11,25,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,25,22,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,11,25,22,45,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,11,25,23,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,25,23,15,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,25,23,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,25,23,45,0.0,0.0,1.25,11.4,0.0,0.0,0.0
2018,11,26,0,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,11,26,0,15,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,11,26,0,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,11,26,0,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2018,11,26,1,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,11,26,1,15,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,11,26,1,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,11,26,1,45,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,11,26,2,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,11,26,2,15,0.0,0.0,1.35,10.4,0.0,0.0,0.0
2018,11,26,2,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,11,26,2,45,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,11,26,3,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,11,26,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,11,26,3,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,11,26,3,45,0.0,0.0,1.35,9.85,0.0,0.0,0.0
2018,11,26,4,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,11,26,4,15,0.0,0.0,1.45,9.6,0.0,0.0,0.0
2018,11,26,4,30,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,11,26,4,45,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,11,26,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,11,26,5,15,0.0,0.0,1.55,8.9,0.0,0.0,0.0
2018,11,26,5,30,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,11,26,5,45,0.0,0.0,1.65,8.65,0.0,0.0,0.0
2018,11,26,6,0,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,11,26,6,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2018,11,26,6,30,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,11,26,6,45,13.5,2.0,1.8,8.55,2.0,0.0,0.0
2018,11,26,7,0,27.0,4.0,1.8,8.6,4.0,0.0,0.0
2018,11,26,7,15,48.5,16.0,1.85,9.15,18.5,42.56,0.0
2018,11,26,7,30,70.0,28.0,1.9,9.7,33.0,99.74,62.1
2018,11,26,7,45,107.0,43.5,1.95,10.3,57.5,149.16,119.41
2018,11,26,8,0,144.0,59.0,2.0,10.9,82.0,196.32,162.66
2018,11,26,8,15,164.5,75.0,1.95,11.3,108.5,234.34,196.45
2018,11,26,8,30,185.0,91.0,1.9,11.7,135.0,272.93,229.67
2018,11,26,8,45,176.0,108.0,1.8,12.05,156.0,290.26,243.7
2018,11,26,9,0,167.0,125.0,1.7,12.4,177.0,291.02,243.83
2018,11,26,9,15,249.5,131.0,1.75,13.0,219.0,381.03,317.95
2018,11,26,9,30,332.0,137.0,1.8,13.6,261.0,458.17,379.43
2018,11,26,9,45,391.5,139.5,1.8,14.15,297.5,530.29,434.39
2018,11,26,10,0,451.0,142.0,1.8,14.7,334.0,584.87,474.96
2018,11,26,10,15,404.5,160.5,1.75,15.15,340.0,566.2,457.33
2018,11,26,10,30,358.0,179.0,1.7,15.6,346.0,528.58,426.42
2018,11,26,10,45,372.5,183.5,1.65,16.05,363.0,541.77,435.35
2018,11,26,11,0,387.0,188.0,1.6,16.5,380.0,553.3,442.53
2018,11,26,11,15,300.5,205.0,1.6,16.8,356.0,493.64,394.46
2018,11,26,11,30,214.0,222.0,1.6,17.1,332.0,419.9,335.92
2018,11,26,11,45,203.5,219.5,1.55,17.45,324.5,401.41,321.11
2018,11,26,12,0,193.0,217.0,1.5,17.8,317.0,382.86,305.93
2018,11,26,12,15,400.0,177.0,1.45,17.95,381.5,511.37,407.25
2018,11,26,12,30,607.0,137.0,1.4,18.1,446.0,606.39,478.81
2018,11,26,12,45,536.0,151.5,1.4,18.3,419.5,543.48,429.49
2018,11,26,13,0,465.0,166.0,1.4,18.5,393.0,489.54,387.54
2018,11,26,13,15,559.5,136.5,1.3,18.4,399.5,493.32,390.61
2018,11,26,13,30,654.0,107.0,1.2,18.3,406.0,493.34,389.3
2018,11,26,13,45,553.0,120.5,1.15,18.15,363.5,421.53,332.38
2018,11,26,14,0,452.0,134.0,1.1,18.0,321.0,353.49,278.3
2018,11,26,14,15,453.5,119.5,1.0,17.65,294.5,313.47,245.07
2018,11,26,14,30,455.0,105.0,0.9,17.3,268.0,272.7,210.09
2018,11,26,14,45,523.0,84.5,0.85,16.95,252.5,249.01,186.25
2018,11,26,15,0,591.0,64.0,0.8,16.6,237.0,213.82,151.53
2018,11,26,15,15,391.5,59.0,0.8,16.6,166.5,133.68,90.09
2018,11,26,15,30,192.0,54.0,0.8,16.6,96.0,74.89,48.92
2018,11,26,15,45,317.5,46.5,0.8,16.1,98.5,64.48,36.77
2018,11,26,16,0,443.0,39.0,0.8,15.6,101.0,37.46,21.4
2018,11,26,16,15,329.0,30.0,0.8,15.35,67.0,24.46,14.29
2018,11,26,16,30,215.0,21.0,0.8,15.1,33.0,17.58,0.0
2018,11,26,16,45,107.5,10.5,0.85,14.85,16.5,9.55,0.0
2018,11,26,17,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,11,26,17,15,0.0,0.0,0.95,14.4,0.0,0.0,0.0
2018,11,26,17,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,11,26,17,45,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,11,26,18,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,26,18,15,0.0,0.0,0.95,13.8,0.0,0.0,0.0
2018,11,26,18,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,11,26,18,45,0.0,0.0,0.85,13.65,0.0,0.0,0.0
2018,11,26,19,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,11,26,19,15,0.0,0.0,0.75,13.6,0.0,0.0,0.0
2018,11,26,19,30,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,11,26,19,45,0.0,0.0,0.65,13.55,0.0,0.0,0.0
2018,11,26,20,0,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,11,26,20,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,11,26,20,30,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,11,26,20,45,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2018,11,26,21,0,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,11,26,21,15,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,11,26,21,30,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,11,26,21,45,0.0,0.0,0.75,12.9,0.0,0.0,0.0
2018,11,26,22,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,11,26,22,15,0.0,0.0,0.85,12.6,0.0,0.0,0.0
2018,11,26,22,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,11,26,22,45,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,11,26,23,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,11,26,23,15,0.0,0.0,0.95,12.15,0.0,0.0,0.0
2018,11,26,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,11,26,23,45,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,11,27,0,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,27,0,15,0.0,0.0,1.05,11.7,0.0,0.0,0.0
2018,11,27,0,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,27,0,45,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,11,27,1,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,27,1,15,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,11,27,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,27,1,45,0.0,0.0,1.15,10.9,0.0,0.0,0.0
2018,11,27,2,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,11,27,2,15,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,11,27,2,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,11,27,2,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,11,27,3,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,11,27,3,15,0.0,0.0,1.15,10.35,0.0,0.0,0.0
2018,11,27,3,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,27,3,45,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,11,27,4,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,11,27,4,15,0.0,0.0,1.15,10.15,0.0,0.0,0.0
2018,11,27,4,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,11,27,4,45,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,11,27,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,11,27,5,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2018,11,27,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,11,27,5,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2018,11,27,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,11,27,6,15,0.0,0.0,1.45,10.05,0.0,0.0,0.0
2018,11,27,6,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,11,27,6,45,2.5,0.5,1.55,10.15,0.5,0.0,0.0
2018,11,27,7,0,5.0,1.0,1.6,10.2,1.0,0.0,0.0
2018,11,27,7,15,2.5,4.5,1.55,10.5,4.5,5.53,0.0
2018,11,27,7,30,0.0,8.0,1.5,10.8,8.0,7.02,0.0
2018,11,27,7,45,0.0,12.0,1.5,11.1,12.0,10.54,3.07
2018,11,27,8,0,0.0,16.0,1.5,11.4,16.0,14.06,6.33
2018,11,27,8,15,0.0,21.0,1.6,11.8,21.0,18.46,10.26
2018,11,27,8,30,0.0,26.0,1.7,12.2,26.0,22.88,14.15
2018,11,27,8,45,0.0,30.5,1.85,12.65,30.5,26.85,17.6
2018,11,27,9,0,0.0,35.0,2.0,13.1,35.0,30.83,21.01
2018,11,27,9,15,0.0,40.0,2.05,13.35,40.0,35.26,24.78
2018,11,27,9,30,0.0,45.0,2.1,13.6,45.0,39.69,28.51
2018,11,27,9,45,0.0,43.5,2.2,13.9,43.5,38.37,27.29
2018,11,27,10,0,0.0,42.0,2.3,14.2,42.0,37.05,26.08
2018,11,27,10,15,0.0,52.0,2.35,14.35,52.0,45.91,33.55
2018,11,27,10,30,0.0,62.0,2.4,14.5,62.0,54.79,40.99
2018,11,27,10,45,0.0,55.5,2.5,14.7,55.5,49.03,36.03
2018,11,27,11,0,0.0,49.0,2.6,14.9,49.0,43.27,31.1
2018,11,27,11,15,0.0,38.5,2.7,14.95,38.5,33.98,23.21
2018,11,27,11,30,0.0,28.0,2.8,15.0,28.0,24.7,15.33
2018,11,27,11,45,0.5,57.5,2.9,15.05,58.0,51.22,37.75
2018,11,27,12,0,1.0,87.0,3.0,15.1,88.0,77.83,60.07
2018,11,27,12,15,3.0,121.5,3.1,15.15,123.5,111.94,88.54
2018,11,27,12,30,5.0,156.0,3.2,15.2,159.0,146.79,117.39
2018,11,27,12,45,4.5,117.5,3.3,15.25,120.0,108.74,85.9
2018,11,27,13,0,4.0,79.0,3.4,15.3,81.0,72.48,55.7
2018,11,27,13,15,4.5,67.5,3.35,15.3,69.5,62.39,47.3
2018,11,27,13,30,5.0,56.0,3.3,15.3,58.0,52.26,38.81
2018,11,27,13,45,5.0,56.0,3.25,15.35,58.0,52.03,38.64
2018,11,27,14,0,5.0,56.0,3.2,15.4,58.0,51.78,38.45
2018,11,27,14,15,2.5,60.5,3.0,15.25,61.5,54.48,40.8
2018,11,27,14,30,0.0,65.0,2.8,15.1,65.0,57.44,43.42
2018,11,27,14,45,0.0,45.0,2.6,15.0,45.0,39.69,28.36
2018,11,27,15,0,0.0,25.0,2.4,14.9,25.0,22.0,13.25
2018,11,27,15,15,0.0,18.5,2.4,14.9,18.5,16.26,8.31
2018,11,27,15,30,0.0,12.0,2.4,14.9,12.0,10.54,3.35
2018,11,27,15,45,0.0,9.5,2.05,14.55,9.5,8.34,1.42
2018,11,27,16,0,0.0,7.0,1.7,14.2,7.0,6.14,0.0
2018,11,27,16,15,0.0,5.0,1.65,14.05,5.0,4.38,0.0
2018,11,27,16,30,0.0,3.0,1.6,13.9,3.0,2.63,0.0
2018,11,27,16,45,0.0,1.5,1.5,13.75,1.5,1.36,0.0
2018,11,27,17,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,11,27,17,15,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,11,27,17,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,11,27,17,45,0.0,0.0,1.35,13.6,0.0,0.0,0.0
2018,11,27,18,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,11,27,18,15,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,11,27,18,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,11,27,18,45,0.0,0.0,1.25,13.45,0.0,0.0,0.0
2018,11,27,19,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,11,27,19,15,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,11,27,19,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,11,27,19,45,0.0,0.0,1.15,13.35,0.0,0.0,0.0
2018,11,27,20,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,11,27,20,15,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,11,27,20,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,11,27,20,45,0.0,0.0,1.05,13.25,0.0,0.0,0.0
2018,11,27,21,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,11,27,21,15,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,11,27,21,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,11,27,21,45,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,11,27,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,27,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,27,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,27,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,27,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,27,23,15,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,11,27,23,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,11,27,23,45,0.0,0.0,0.95,12.9,0.0,0.0,0.0
2018,11,28,0,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,11,28,0,15,0.0,0.0,0.85,12.95,0.0,0.0,0.0
2018,11,28,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,11,28,0,45,0.0,0.0,0.75,13.05,0.0,0.0,0.0
2018,11,28,1,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,11,28,1,15,0.0,0.0,0.7,13.05,0.0,0.0,0.0
2018,11,28,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,11,28,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,11,28,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,11,28,2,15,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,11,28,2,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,11,28,2,45,0.0,0.0,0.95,12.7,0.0,0.0,0.0
2018,11,28,3,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,11,28,3,15,0.0,0.0,1.0,12.55,0.0,0.0,0.0
2018,11,28,3,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,11,28,3,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,11,28,4,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,11,28,4,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,11,28,4,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,11,28,4,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2018,11,28,5,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,11,28,5,15,0.0,0.0,0.8,12.55,0.0,0.0,0.0
2018,11,28,5,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,11,28,5,45,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,11,28,6,0,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,11,28,6,15,0.0,0.0,0.45,12.85,0.0,0.0,0.0
2018,11,28,6,30,0.0,0.0,0.4,12.9,0.0,0.0,0.0
2018,11,28,6,45,8.5,0.5,0.4,12.9,0.5,0.0,0.0
2018,11,28,7,0,17.0,1.0,0.4,12.9,1.0,0.0,0.0
