Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,8,14,30,776.0,64.0,1.6,14.8,330.0,358.23,276.56
2018,12,8,14,45,745.5,61.0,1.5,14.65,294.5,301.81,226.3
2018,12,8,15,0,715.0,58.0,1.4,14.5,259.0,247.48,177.25
2018,12,8,15,15,670.0,53.5,1.4,14.5,219.5,191.18,127.6
2018,12,8,15,30,625.0,49.0,1.4,14.5,180.0,139.31,83.82
2018,12,8,15,45,553.0,43.5,1.4,13.45,140.5,87.08,45.81
2018,12,8,16,0,481.0,38.0,1.4,12.4,101.0,44.51,23.02
2018,12,8,16,15,349.0,29.0,1.5,12.0,66.0,23.86,13.36
2018,12,8,16,30,217.0,20.0,1.6,11.6,31.0,16.88,0.0
2018,12,8,16,45,108.5,10.0,1.7,11.2,15.5,9.1,0.0
2018,12,8,17,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,12,8,17,15,0.0,0.0,1.85,10.6,0.0,0.0,0.0
2018,12,8,17,30,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,12,8,17,45,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,12,8,18,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,1.9,9.95,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,12,8,18,45,0.0,0.0,1.85,9.85,0.0,0.0,0.0
2018,12,8,19,0,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,12,8,19,15,0.0,0.0,1.75,9.8,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,1.65,9.8,0.0,0.0,0.0
2018,12,8,20,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,1.6,9.75,0.0,0.0,0.0
2018,12,8,20,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,12,8,20,45,0.0,0.0,1.6,9.65,0.0,0.0,0.0
2018,12,8,21,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,12,8,21,15,0.0,0.0,1.6,9.55,0.0,0.0,0.0
2018,12,8,21,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,12,8,21,45,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,12,8,22,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,12,8,22,15,0.0,0.0,1.6,9.25,0.0,0.0,0.0
2018,12,8,22,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,12,8,22,45,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,12,8,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,12,8,23,15,0.0,0.0,1.65,8.9,0.0,0.0,0.0
2018,12,8,23,30,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,12,8,23,45,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,12,9,0,0,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,12,9,0,15,0.0,0.0,1.7,8.55,0.0,0.0,0.0
2018,12,9,0,30,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,12,9,0,45,0.0,0.0,1.65,8.45,0.0,0.0,0.0
2018,12,9,1,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,12,9,1,15,0.0,0.0,1.6,8.35,0.0,0.0,0.0
2018,12,9,1,30,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,12,9,1,45,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,12,9,2,0,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,12,9,2,15,0.0,0.0,1.55,8.25,0.0,0.0,0.0
2018,12,9,2,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,12,9,2,45,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,12,9,3,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,12,9,3,15,0.0,0.0,1.5,8.15,0.0,0.0,0.0
2018,12,9,3,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,12,9,3,45,0.0,0.0,1.5,8.05,0.0,0.0,0.0
2018,12,9,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,12,9,4,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,12,9,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,12,9,4,45,0.0,0.0,1.5,7.95,0.0,0.0,0.0
2018,12,9,5,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,12,9,5,15,0.0,0.0,1.5,7.85,0.0,0.0,0.0
2018,12,9,5,30,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,12,9,5,45,0.0,0.0,1.55,7.8,0.0,0.0,0.0
2018,12,9,6,0,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,12,9,6,15,0.0,0.0,1.6,7.75,0.0,0.0,0.0
2018,12,9,6,30,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,12,9,6,45,0.0,0.0,1.65,7.65,0.0,0.0,0.0
2018,12,9,7,0,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,12,9,7,15,6.0,5.5,1.7,7.7,5.5,8.32,0.0
2018,12,9,7,30,12.0,11.0,1.7,7.8,11.0,17.1,0.0
2018,12,9,7,45,6.0,24.5,1.7,7.95,24.5,27.29,14.51
2018,12,9,8,0,0.0,38.0,1.7,8.1,38.0,37.91,26.28
2018,12,9,8,15,3.0,53.0,1.75,8.25,53.5,55.72,42.37
2018,12,9,8,30,6.0,68.0,1.8,8.4,69.0,73.24,58.05
2018,12,9,8,45,31.0,81.5,1.85,8.6,89.5,114.53,94.77
2018,12,9,9,0,56.0,95.0,1.9,8.8,110.0,148.76,125.06
2018,12,9,9,15,45.0,84.0,1.9,9.0,97.0,122.44,102.24
2018,12,9,9,30,34.0,73.0,1.9,9.2,84.0,99.26,81.94
2018,12,9,9,45,74.5,93.5,1.9,9.45,121.5,168.72,142.52
2018,12,9,10,0,115.0,114.0,1.9,9.7,159.0,227.06,192.28
2018,12,9,10,15,74.5,123.5,1.85,9.85,153.5,203.19,170.26
2018,12,9,10,30,34.0,133.0,1.8,10.0,148.0,164.49,136.09
2018,12,9,10,45,62.5,163.5,1.8,10.2,192.0,223.02,185.55
2018,12,9,11,0,91.0,194.0,1.8,10.4,236.0,281.45,233.61
2018,12,9,11,15,46.5,140.5,1.8,10.45,162.0,178.52,147.3
2018,12,9,11,30,2.0,87.0,1.8,10.5,88.0,78.81,62.03
2018,12,9,11,45,1.0,80.5,1.8,10.55,81.0,72.03,56.31
2018,12,9,12,0,0.0,74.0,1.8,10.6,74.0,65.46,50.66
2018,12,9,12,15,19.5,118.5,1.85,10.6,128.0,128.04,104.35
2018,12,9,12,30,39.0,163.0,1.9,10.6,182.0,187.76,154.55
2018,12,9,12,45,53.5,169.5,1.95,10.65,195.0,202.39,166.8
2018,12,9,13,0,68.0,176.0,2.0,10.7,208.0,215.79,178.05
2018,12,9,13,15,80.0,162.5,2.05,10.7,198.5,205.17,169.42
2018,12,9,13,30,92.0,149.0,2.1,10.7,189.0,201.59,166.5
2018,12,9,13,45,236.0,136.0,2.15,10.65,231.0,264.2,218.97
2018,12,9,14,0,380.0,123.0,2.2,10.6,273.0,312.8,257.26
2018,12,9,14,15,416.0,115.5,2.15,10.55,268.0,298.43,242.68
2018,12,9,14,30,452.0,108.0,2.1,10.5,263.0,279.69,223.74
2018,12,9,14,45,344.5,103.5,2.1,10.45,214.0,214.12,168.41
2018,12,9,15,0,237.0,99.0,2.1,10.4,165.0,156.36,120.6
2018,12,9,15,15,186.5,83.5,2.1,10.4,131.0,116.05,86.55
2018,12,9,15,30,136.0,68.0,2.1,10.4,97.0,81.7,58.49
2018,12,9,15,45,122.0,58.0,1.9,9.95,79.5,61.34,41.9
2018,12,9,16,0,108.0,48.0,1.7,9.5,62.0,42.42,28.06
2018,12,9,16,15,74.0,32.5,1.7,9.3,40.5,26.04,15.31
2018,12,9,16,30,40.0,17.0,1.7,9.1,19.0,13.95,0.0
2018,12,9,16,45,20.0,8.5,1.7,8.85,9.5,7.73,0.0
2018,12,9,17,0,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,12,9,17,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2018,12,9,17,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,12,9,17,45,0.0,0.0,1.55,8.3,0.0,0.0,0.0
2018,12,9,18,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,12,9,18,15,0.0,0.0,1.5,8.05,0.0,0.0,0.0
2018,12,9,18,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,12,9,18,45,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,12,9,19,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,12,9,19,15,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,12,9,19,30,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,12,9,19,45,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,12,9,20,0,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,12,9,20,15,0.0,0.0,1.5,7.25,0.0,0.0,0.0
2018,12,9,20,30,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,12,9,20,45,0.0,0.0,1.45,7.15,0.0,0.0,0.0
2018,12,9,21,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,12,9,21,15,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,12,9,21,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,12,9,21,45,0.0,0.0,1.4,7.05,0.0,0.0,0.0
2018,12,9,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,12,9,22,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,12,9,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,12,9,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,12,9,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,12,9,23,15,0.0,0.0,1.4,7.05,0.0,0.0,0.0
2018,12,9,23,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,12,9,23,45,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,12,10,0,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,12,10,0,15,0.0,0.0,1.45,7.1,0.0,0.0,0.0
2018,12,10,0,30,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,12,10,0,45,0.0,0.0,1.55,7.1,0.0,0.0,0.0
2018,12,10,1,0,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,12,10,1,15,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,12,10,1,30,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,12,10,1,45,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,12,10,2,0,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,12,10,2,15,0.0,0.0,1.55,7.1,0.0,0.0,0.0
2018,12,10,2,30,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,12,10,2,45,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,12,10,3,0,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,12,10,3,15,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,12,10,3,30,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,12,10,3,45,0.0,0.0,1.55,7.15,0.0,0.0,0.0
2018,12,10,4,0,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,12,10,4,15,0.0,0.0,1.55,7.2,0.0,0.0,0.0
2018,12,10,4,30,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,12,10,4,45,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,12,10,5,0,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,12,10,5,15,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,12,10,5,30,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,12,10,5,45,0.0,0.0,1.5,7.25,0.0,0.0,0.0
2018,12,10,6,0,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,12,10,6,15,0.0,0.0,1.55,7.35,0.0,0.0,0.0
2018,12,10,6,30,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,12,10,6,45,0.0,0.0,1.65,7.45,0.0,0.0,0.0
2018,12,10,7,0,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,12,10,7,15,1.5,2.5,1.8,7.7,2.5,2.27,0.0
2018,12,10,7,30,3.0,5.0,1.9,7.9,5.0,6.32,0.0
2018,12,10,7,45,19.5,15.5,2.0,8.15,17.5,32.64,18.09
2018,12,10,8,0,36.0,26.0,2.1,8.4,30.0,57.67,43.67
2018,12,10,8,15,49.5,34.5,2.2,8.7,43.0,77.42,62.18
2018,12,10,8,30,63.0,43.0,2.3,9.0,56.0,97.86,80.93
2018,12,10,8,45,31.5,49.5,2.35,9.35,56.0,71.81,57.89
2018,12,10,9,0,0.0,56.0,2.4,9.7,56.0,49.46,37.47
2018,12,10,9,15,0.0,69.5,2.5,10.15,69.5,62.68,48.89
2018,12,10,9,30,0.0,83.0,2.6,10.6,83.0,76.09,60.32
2018,12,10,9,45,0.0,79.0,2.7,11.05,79.0,70.98,55.75
2018,12,10,10,0,0.0,75.0,2.8,11.5,75.0,66.46,51.71
2018,12,10,10,15,0.0,91.0,2.75,11.9,91.0,82.12,64.92
2018,12,10,10,30,0.0,107.0,2.7,12.3,107.0,97.95,78.12
2018,12,10,10,45,11.0,114.0,2.7,12.7,119.0,113.79,91.7
2018,12,10,11,0,22.0,121.0,2.7,13.1,131.0,137.95,112.1
2018,12,10,11,15,19.5,143.5,2.6,13.4,152.5,149.89,121.59
2018,12,10,11,30,17.0,166.0,2.5,13.7,174.0,170.55,138.25
2018,12,10,11,45,49.5,187.5,2.45,14.0,211.5,230.43,188.03
2018,12,10,12,0,82.0,209.0,2.4,14.3,249.0,277.56,226.48
2018,12,10,12,15,258.0,183.5,2.4,14.45,308.5,399.93,327.93
2018,12,10,12,30,434.0,158.0,2.4,14.6,368.0,499.59,407.74
2018,12,10,12,45,659.5,111.0,2.35,14.75,422.0,590.16,478.81
2018,12,10,13,0,885.0,64.0,2.3,14.9,476.0,649.55,523.98
2018,12,10,13,15,877.5,63.0,2.35,14.9,458.5,608.23,490.6
2018,12,10,13,30,870.0,62.0,2.4,14.9,441.0,564.98,455.64
2018,12,10,13,45,858.0,60.5,2.45,14.95,417.0,517.13,416.02
2018,12,10,14,0,846.0,59.0,2.5,15.0,393.0,468.2,374.38
2018,12,10,14,15,827.5,57.0,2.4,14.85,362.5,415.17,328.23
2018,12,10,14,30,809.0,55.0,2.3,14.7,332.0,362.8,281.39
2018,12,10,14,45,781.0,52.5,2.25,14.6,296.5,306.19,230.33
2018,12,10,15,0,753.0,50.0,2.2,14.5,261.0,251.31,180.12
2018,12,10,15,15,710.5,46.5,2.2,14.5,222.0,194.5,129.29
2018,12,10,15,30,668.0,43.0,2.2,14.5,183.0,141.7,84.11
2018,12,10,15,45,600.5,38.5,1.9,13.3,143.5,90.07,46.19
2018,12,10,16,0,533.0,34.0,1.6,12.1,104.0,46.1,22.58
2018,12,10,16,15,407.0,27.0,1.65,11.65,69.0,22.08,12.0
2018,12,10,16,30,281.0,20.0,1.7,11.2,34.0,16.91,0.0
2018,12,10,16,45,140.5,10.0,1.75,10.8,17.0,9.1,0.0
2018,12,10,17,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,12,10,17,15,0.0,0.0,1.85,10.2,0.0,0.0,0.0
2018,12,10,17,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,12,10,17,45,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,12,10,18,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,12,10,18,15,0.0,0.0,1.95,9.45,0.0,0.0,0.0
2018,12,10,18,30,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,12,10,18,45,0.0,0.0,2.05,9.1,0.0,0.0,0.0
2018,12,10,19,0,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,12,10,19,15,0.0,0.0,2.05,8.85,0.0,0.0,0.0
2018,12,10,19,30,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,12,10,19,45,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,12,10,20,0,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,12,10,20,15,0.0,0.0,1.95,8.55,0.0,0.0,0.0
2018,12,10,20,30,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,12,10,20,45,0.0,0.0,1.9,8.45,0.0,0.0,0.0
2018,12,10,21,0,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,12,10,21,15,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,12,10,21,30,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,12,10,21,45,0.0,0.0,1.9,8.15,0.0,0.0,0.0
2018,12,10,22,0,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,12,10,22,15,0.0,0.0,1.95,7.95,0.0,0.0,0.0
2018,12,10,22,30,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,12,10,22,45,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,12,10,23,0,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,12,10,23,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,12,10,23,30,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,12,10,23,45,0.0,0.0,2.05,7.3,0.0,0.0,0.0
2018,12,11,0,0,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,12,11,0,15,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,12,11,0,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2018,12,11,0,45,0.0,0.0,2.1,6.95,0.0,0.0,0.0
2018,12,11,1,0,0.0,0.0,2.1,6.9,0.0,0.0,0.0
2018,12,11,1,15,0.0,0.0,2.1,6.8,0.0,0.0,0.0
2018,12,11,1,30,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,12,11,1,45,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,12,11,2,0,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2018,12,11,2,15,0.0,0.0,2.1,6.4,0.0,0.0,0.0
2018,12,11,2,30,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,12,11,2,45,0.0,0.0,2.1,6.2,0.0,0.0,0.0
2018,12,11,3,0,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,12,11,3,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2018,12,11,3,30,0.0,0.0,2.1,5.9,0.0,0.0,0.0
2018,12,11,3,45,0.0,0.0,2.1,5.8,0.0,0.0,0.0
2018,12,11,4,0,0.0,0.0,2.1,5.7,0.0,0.0,0.0
2018,12,11,4,15,0.0,0.0,2.1,5.6,0.0,0.0,0.0
2018,12,11,4,30,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2018,12,11,4,45,0.0,0.0,2.05,5.4,0.0,0.0,0.0
2018,12,11,5,0,0.0,0.0,2.0,5.3,0.0,0.0,0.0
2018,12,11,5,15,0.0,0.0,1.9,5.3,0.0,0.0,0.0
2018,12,11,5,30,0.0,0.0,1.8,5.3,0.0,0.0,0.0
2018,12,11,5,45,0.0,0.0,1.75,5.25,0.0,0.0,0.0
2018,12,11,6,0,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,12,11,6,15,0.0,0.0,1.65,5.25,0.0,0.0,0.0
2018,12,11,6,30,0.0,0.0,1.6,5.3,0.0,0.0,0.0
2018,12,11,6,45,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,12,11,7,0,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,12,11,7,15,121.5,8.5,1.45,5.85,13.0,7.73,0.0
2018,12,11,7,30,243.0,17.0,1.5,6.4,26.0,158.23,0.0
2018,12,11,7,45,296.5,24.0,1.5,6.9,49.5,252.25,170.68
2018,12,11,8,0,350.0,31.0,1.5,7.4,73.0,309.8,253.79
2018,12,11,8,15,466.0,38.5,1.6,8.0,117.5,410.57,343.42
2018,12,11,8,30,582.0,46.0,1.7,8.6,162.0,517.75,432.36
2018,12,11,8,45,391.0,68.0,1.75,9.15,153.0,411.16,347.4
2018,12,11,9,0,200.0,90.0,1.8,9.7,144.0,282.4,239.59
2018,12,11,9,15,187.0,113.0,1.8,10.25,169.0,304.82,257.81
2018,12,11,9,30,174.0,136.0,1.8,10.8,194.0,309.79,260.77
2018,12,11,9,45,231.5,143.5,1.8,11.3,228.5,380.9,318.94
2018,12,11,10,0,289.0,151.0,1.8,11.8,263.0,437.16,363.69
2018,12,11,10,15,472.0,128.5,1.8,12.25,325.0,578.25,475.99
2018,12,11,10,30,655.0,106.0,1.8,12.7,387.0,710.85,574.24
2018,12,11,10,45,764.0,87.0,1.75,13.1,428.5,769.99,614.32
2018,12,11,11,0,873.0,68.0,1.7,13.5,470.0,822.32,649.28
2018,12,11,11,15,846.5,75.0,1.8,13.8,473.0,806.16,636.96
2018,12,11,11,30,820.0,82.0,1.9,14.1,476.0,779.23,617.64
2018,12,11,11,45,815.0,84.0,2.0,14.4,478.5,760.71,604.44
2018,12,11,12,0,810.0,86.0,2.1,14.7,481.0,739.26,589.01
2018,12,11,12,15,849.0,76.5,2.15,14.85,488.0,734.15,585.55
2018,12,11,12,30,888.0,67.0,2.2,15.0,495.0,718.54,574.32
2018,12,11,12,45,884.0,66.0,2.25,15.1,484.5,684.53,549.69
2018,12,11,13,0,880.0,65.0,2.3,15.2,474.0,647.99,521.48
2018,12,11,13,15,871.0,63.5,2.35,15.2,455.5,605.46,488.0
2018,12,11,13,30,862.0,62.0,2.4,15.2,437.0,561.16,452.3
2018,12,11,13,45,846.5,61.0,2.45,15.2,412.0,512.49,412.18
2018,12,11,14,0,831.0,60.0,2.5,15.2,387.0,463.07,370.3
2018,12,11,14,15,792.5,60.5,2.4,15.05,353.0,406.21,321.37
2018,12,11,14,30,754.0,61.0,2.3,14.9,319.0,349.68,271.76
2018,12,11,14,45,710.5,59.0,2.15,14.75,281.5,291.49,220.1
2018,12,11,15,0,667.0,57.0,2.0,14.6,244.0,236.78,171.01
2018,12,11,15,15,657.5,50.5,2.0,14.6,212.0,188.55,126.51
2018,12,11,15,30,648.0,44.0,2.0,14.6,180.0,140.73,84.14
2018,12,11,15,45,559.0,40.5,1.7,13.6,139.5,89.22,46.92
2018,12,11,16,0,470.0,37.0,1.4,12.6,99.0,45.73,23.04
2018,12,11,16,15,328.5,28.5,1.55,12.2,64.0,23.33,12.99
2018,12,11,16,30,187.0,20.0,1.7,11.8,29.0,16.81,0.0
2018,12,11,16,45,93.5,10.0,1.85,11.4,14.5,9.1,0.0
2018,12,11,17,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,12,11,17,15,0.0,0.0,2.1,10.85,0.0,0.0,0.0
2018,12,11,17,30,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,12,11,17,45,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,12,11,18,0,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,12,11,18,15,0.0,0.0,2.3,10.15,0.0,0.0,0.0
2018,12,11,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,12,11,18,45,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,12,11,19,0,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,12,11,19,15,0.0,0.0,1.95,9.75,0.0,0.0,0.0
2018,12,11,19,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,12,11,19,45,0.0,0.0,1.85,9.65,0.0,0.0,0.0
2018,12,11,20,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,12,11,20,15,0.0,0.0,1.75,9.65,0.0,0.0,0.0
2018,12,11,20,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,12,11,20,45,0.0,0.0,1.7,9.75,0.0,0.0,0.0
2018,12,11,21,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,12,11,21,15,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,12,11,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,12,11,21,45,0.0,0.0,1.65,10.1,0.0,0.0,0.0
2018,12,11,22,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,12,11,22,15,0.0,0.0,1.55,10.25,0.0,0.0,0.0
2018,12,11,22,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,12,11,22,45,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,12,11,23,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,12,11,23,15,0.0,0.0,1.55,10.2,0.0,0.0,0.0
2018,12,11,23,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,12,11,23,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2018,12,12,0,0,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,12,12,0,15,0.0,0.0,1.75,9.8,0.0,0.0,0.0
2018,12,12,0,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,12,12,0,45,0.0,0.0,1.85,9.65,0.0,0.0,0.0
2018,12,12,1,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,12,12,1,15,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,12,12,1,30,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,12,12,1,45,0.0,0.0,1.95,9.6,0.0,0.0,0.0
2018,12,12,2,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,12,12,2,15,0.0,0.0,2.05,9.6,0.0,0.0,0.0
2018,12,12,2,30,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,12,12,2,45,0.0,0.0,2.15,9.6,0.0,0.0,0.0
2018,12,12,3,0,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,12,12,3,15,0.0,0.0,2.3,9.55,0.0,0.0,0.0
2018,12,12,3,30,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,12,12,3,45,0.0,0.0,2.45,9.4,0.0,0.0,0.0
2018,12,12,4,0,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,12,12,4,15,0.0,0.0,2.45,9.2,0.0,0.0,0.0
2018,12,12,4,30,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,12,12,4,45,0.0,0.0,2.4,9.05,0.0,0.0,0.0
2018,12,12,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,12,12,5,15,0.0,0.0,2.45,8.95,0.0,0.0,0.0
2018,12,12,5,30,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,12,12,5,45,0.0,0.0,2.55,8.9,0.0,0.0,0.0
2018,12,12,6,0,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,12,12,6,15,0.0,0.0,2.65,8.8,0.0,0.0,0.0
2018,12,12,6,30,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,12,12,6,45,0.0,0.0,2.8,8.55,0.0,0.0,0.0
2018,12,12,7,0,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,12,12,7,15,38.5,6.5,3.1,8.55,8.0,0.0,0.0
2018,12,12,7,30,77.0,13.0,3.3,8.7,16.0,56.93,0.0
2018,12,12,7,45,148.5,27.0,3.5,8.85,41.5,160.86,103.28
2018,12,12,8,0,220.0,41.0,3.7,9.0,67.0,235.13,191.84
2018,12,12,8,15,258.5,53.5,3.7,9.3,95.5,282.89,237.77
2018,12,12,8,30,297.0,66.0,3.7,9.6,124.0,332.78,282.76
2018,12,12,8,45,416.5,68.5,3.75,9.85,169.5,430.72,367.59
2018,12,12,9,0,536.0,71.0,3.8,10.1,215.0,541.02,458.69
2018,12,12,9,15,601.5,72.5,3.8,10.55,255.0,605.0,509.06
2018,12,12,9,30,667.0,74.0,3.8,11.0,295.0,668.71,557.93
2018,12,12,9,45,692.0,78.0,3.75,11.45,326.5,701.45,581.38
2018,12,12,10,0,717.0,82.0,3.7,11.9,358.0,731.94,602.76
2018,12,12,10,15,802.0,72.0,3.7,12.35,399.5,787.63,643.02
2018,12,12,10,30,887.0,62.0,3.7,12.8,441.0,837.18,677.74
2018,12,12,10,45,895.0,62.0,3.7,13.2,459.0,839.89,677.6
2018,12,12,11,0,903.0,62.0,3.7,13.6,477.0,839.1,675.33
2018,12,12,11,15,912.0,62.0,3.75,13.9,490.0,835.55,671.7
2018,12,12,11,30,921.0,62.0,3.8,14.2,503.0,828.34,665.51
2018,12,12,11,45,924.0,61.5,3.8,14.5,507.5,812.03,652.54
2018,12,12,12,0,927.0,61.0,3.8,14.8,512.0,792.25,637.17
2018,12,12,12,15,923.5,62.0,3.85,14.95,509.0,766.06,617.73
2018,12,12,12,30,920.0,63.0,3.9,15.1,506.0,736.82,596.03
2018,12,12,12,45,907.0,64.5,3.95,15.25,493.5,698.82,567.64
2018,12,12,13,0,894.0,66.0,4.0,15.4,481.0,658.71,535.88
2018,12,12,13,15,819.0,75.5,3.9,15.45,444.5,591.9,481.79
2018,12,12,13,30,744.0,85.0,3.8,15.5,408.0,523.68,426.11
2018,12,12,13,45,726.0,81.0,3.75,15.5,382.0,474.79,385.28
2018,12,12,14,0,708.0,77.0,3.7,15.5,356.0,426.14,343.61
2018,12,12,14,15,689.0,74.0,3.45,15.3,328.0,377.52,301.0
2018,12,12,14,30,670.0,71.0,3.2,15.1,300.0,329.39,257.87
2018,12,12,14,45,654.0,64.5,2.95,14.95,268.5,279.41,212.36
2018,12,12,15,0,638.0,58.0,2.7,14.8,237.0,230.22,167.02
2018,12,12,15,15,587.0,56.5,2.7,14.8,202.0,179.63,122.18
2018,12,12,15,30,536.0,55.0,2.7,14.8,167.0,134.01,83.54
2018,12,12,15,45,431.5,47.5,2.25,13.35,125.0,83.29,47.05
2018,12,12,16,0,327.0,40.0,1.8,11.9,83.0,44.66,24.81
2018,12,12,16,15,273.5,30.0,1.85,11.4,57.0,24.64,14.13
2018,12,12,16,30,220.0,20.0,1.9,10.9,31.0,16.82,0.0
2018,12,12,16,45,110.0,10.0,1.9,10.45,15.5,9.1,0.0
2018,12,12,17,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,12,12,17,15,0.0,0.0,1.95,9.9,0.0,0.0,0.0
2018,12,12,17,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,12,12,17,45,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,12,12,18,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,12,12,18,15,0.0,0.0,1.95,9.55,0.0,0.0,0.0
2018,12,12,18,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,12,12,18,45,0.0,0.0,1.9,9.45,0.0,0.0,0.0
2018,12,12,19,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,12,12,19,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2018,12,12,19,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,12,12,19,45,0.0,0.0,1.75,9.65,0.0,0.0,0.0
2018,12,12,20,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,12,12,20,15,0.0,0.0,1.55,9.85,0.0,0.0,0.0
2018,12,12,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,12,12,20,45,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,12,12,21,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,12,12,21,15,0.0,0.0,1.05,10.3,0.0,0.0,0.0
2018,12,12,21,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,12,12,21,45,0.0,0.0,0.75,10.3,0.0,0.0,0.0
2018,12,12,22,0,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,12,12,22,15,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,12,12,22,30,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,12,12,22,45,0.0,0.0,0.6,10.05,0.0,0.0,0.0
2018,12,12,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,12,12,23,15,0.0,0.0,0.75,9.9,0.0,0.0,0.0
2018,12,12,23,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,12,12,23,45,0.0,0.0,1.05,9.65,0.0,0.0,0.0
2018,12,13,0,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,12,13,0,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2018,12,13,0,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,12,13,0,45,0.0,0.0,1.35,9.45,0.0,0.0,0.0
2018,12,13,1,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,12,13,1,15,0.0,0.0,1.35,9.4,0.0,0.0,0.0
2018,12,13,1,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,12,13,1,45,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,12,13,2,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,12,13,2,15,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,12,13,2,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,12,13,2,45,0.0,0.0,1.25,9.3,0.0,0.0,0.0
2018,12,13,3,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,12,13,3,15,0.0,0.0,1.3,8.95,0.0,0.0,0.0
2018,12,13,3,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,12,13,3,45,0.0,0.0,1.45,8.45,0.0,0.0,0.0
2018,12,13,4,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,12,13,4,15,0.0,0.0,1.6,7.95,0.0,0.0,0.0
2018,12,13,4,30,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,12,13,4,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2018,12,13,5,0,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,12,13,5,15,0.0,0.0,1.85,7.1,0.0,0.0,0.0
2018,12,13,5,30,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,12,13,5,45,0.0,0.0,1.95,6.7,0.0,0.0,0.0
2018,12,13,6,0,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,12,13,6,15,0.0,0.0,2.0,6.4,0.0,0.0,0.0
2018,12,13,6,30,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,12,13,6,45,0.0,0.0,2.05,6.2,0.0,0.0,0.0
2018,12,13,7,0,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,12,13,7,15,110.0,8.0,2.15,6.6,11.5,0.0,0.0
2018,12,13,7,30,220.0,16.0,2.2,7.1,23.0,143.05,0.0
2018,12,13,7,45,363.5,23.5,2.25,7.6,56.5,290.15,182.26
2018,12,13,8,0,507.0,31.0,2.3,8.1,90.0,403.82,328.36
2018,12,13,8,15,581.0,36.5,2.5,8.6,129.5,479.48,399.04
2018,12,13,8,30,655.0,42.0,2.7,9.1,169.0,557.49,465.76
2018,12,13,8,45,701.0,45.5,2.85,9.65,208.5,613.82,512.41
2018,12,13,9,0,747.0,49.0,3.0,10.2,248.0,669.81,556.9
2018,12,13,9,15,777.0,51.5,3.05,10.75,284.0,710.93,587.9
2018,12,13,9,30,807.0,54.0,3.1,11.3,320.0,750.18,616.48
2018,12,13,9,45,827.0,56.0,3.15,11.85,351.5,770.24,629.83
2018,12,13,10,0,847.0,58.0,3.2,12.4,383.0,795.43,646.81
2018,12,13,10,15,861.5,59.5,3.25,12.8,408.5,812.38,657.72
2018,12,13,10,30,876.0,61.0,3.3,13.2,434.0,826.1,666.24
2018,12,13,10,45,885.0,62.0,3.3,13.6,453.0,831.13,668.09
2018,12,13,11,0,894.0,63.0,3.3,14.0,472.0,832.67,667.53
2018,12,13,11,15,900.0,63.0,3.35,14.25,484.0,826.85,662.39
2018,12,13,11,30,906.0,63.0,3.4,14.5,496.0,817.48,654.83
2018,12,13,11,45,908.0,64.0,3.4,14.75,501.0,802.66,643.15
2018,12,13,12,0,910.0,65.0,3.4,15.0,506.0,784.39,629.09
2018,12,13,12,15,907.0,65.0,3.4,15.15,502.5,757.82,609.23
2018,12,13,12,30,904.0,65.0,3.4,15.3,499.0,728.26,587.21
2018,12,13,12,45,896.5,65.5,3.4,15.45,488.5,693.38,561.17
2018,12,13,13,0,889.0,66.0,3.4,15.6,478.0,656.1,531.61
2018,12,13,13,15,880.0,65.0,3.3,15.6,460.0,613.97,497.41
2018,12,13,13,30,871.0,64.0,3.2,15.6,442.0,570.01,461.1
2018,12,13,13,45,856.5,63.0,3.15,15.65,417.5,521.58,420.51
2018,12,13,14,0,842.0,62.0,3.1,15.7,393.0,474.04,379.55
2018,12,13,14,15,821.5,60.0,2.95,15.5,362.5,419.9,332.53
2018,12,13,14,30,801.0,58.0,2.8,15.3,332.0,366.06,284.6
2018,12,13,14,45,770.5,56.0,2.65,15.1,296.5,309.62,233.76
2018,12,13,15,0,740.0,54.0,2.5,14.9,261.0,255.15,184.03
2018,12,13,15,15,696.0,50.0,2.5,14.9,222.0,198.17,133.13
2018,12,13,15,30,652.0,46.0,2.5,14.9,183.0,145.39,87.85
2018,12,13,15,45,580.0,41.5,2.15,13.5,143.5,94.05,49.86
2018,12,13,16,0,508.0,37.0,1.8,12.1,104.0,48.76,24.0
2018,12,13,16,15,378.0,29.0,1.85,11.55,68.5,23.84,13.54
2018,12,13,16,30,248.0,21.0,1.9,11.0,33.0,17.81,0.0
2018,12,13,16,45,124.0,10.5,1.95,10.5,16.5,9.55,0.0
2018,12,13,17,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,12,13,17,15,0.0,0.0,2.0,9.85,0.0,0.0,0.0
2018,12,13,17,30,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,12,13,17,45,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,12,13,18,0,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,12,13,18,15,0.0,0.0,2.05,9.15,0.0,0.0,0.0
2018,12,13,18,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,12,13,18,45,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,12,13,19,0,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,12,13,19,15,0.0,0.0,2.35,8.75,0.0,0.0,0.0
2018,12,13,19,30,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,12,13,19,45,0.0,0.0,2.45,8.65,0.0,0.0,0.0
2018,12,13,20,0,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,12,13,20,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,12,13,20,30,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,12,13,20,45,0.0,0.0,2.45,8.35,0.0,0.0,0.0
2018,12,13,21,0,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,12,13,21,15,0.0,0.0,2.35,8.2,0.0,0.0,0.0
2018,12,13,21,30,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,12,13,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,12,13,22,0,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,12,13,22,15,0.0,0.0,2.1,7.85,0.0,0.0,0.0
2018,12,13,22,30,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,12,13,22,45,0.0,0.0,2.05,7.75,0.0,0.0,0.0
2018,12,13,23,0,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,12,13,23,15,0.0,0.0,1.95,7.75,0.0,0.0,0.0
2018,12,13,23,30,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,12,13,23,45,0.0,0.0,1.9,7.85,0.0,0.0,0.0
2018,12,14,0,0,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,12,14,0,15,0.0,0.0,1.9,8.05,0.0,0.0,0.0
2018,12,14,0,30,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,12,14,0,45,0.0,0.0,1.9,8.35,0.0,0.0,0.0
2018,12,14,1,0,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,12,14,1,15,0.0,0.0,1.9,8.55,0.0,0.0,0.0
2018,12,14,1,30,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,12,14,1,45,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,12,14,2,0,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,12,14,2,15,0.0,0.0,1.9,8.85,0.0,0.0,0.0
2018,12,14,2,30,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,12,14,2,45,0.0,0.0,1.85,8.95,0.0,0.0,0.0
2018,12,14,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,12,14,3,15,0.0,0.0,1.8,9.05,0.0,0.0,0.0
2018,12,14,3,30,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,12,14,3,45,0.0,0.0,1.8,9.15,0.0,0.0,0.0
2018,12,14,4,0,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,12,14,4,15,0.0,0.0,1.85,9.25,0.0,0.0,0.0
2018,12,14,4,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,12,14,4,45,0.0,0.0,1.95,9.35,0.0,0.0,0.0
2018,12,14,5,0,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,12,14,5,15,0.0,0.0,2.1,9.45,0.0,0.0,0.0
2018,12,14,5,30,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,12,14,5,45,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,12,14,6,0,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,12,14,6,15,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,12,14,6,30,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,12,14,6,45,0.0,0.0,2.75,10.35,0.0,0.0,0.0
2018,12,14,7,0,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,12,14,7,15,6.0,3.0,3.0,10.9,3.0,0.0,0.0
2018,12,14,7,30,12.0,6.0,3.1,11.2,6.0,12.45,0.0
2018,12,14,7,45,6.0,10.0,3.25,11.55,10.0,12.68,2.15
2018,12,14,8,0,0.0,14.0,3.4,11.9,14.0,12.3,4.44
2018,12,14,8,15,0.0,18.0,3.6,12.25,18.0,15.82,7.74
2018,12,14,8,30,0.0,22.0,3.8,12.6,22.0,19.35,10.92
2018,12,14,8,45,0.0,33.5,4.0,12.95,33.5,29.51,19.74
2018,12,14,9,0,0.0,45.0,4.2,13.3,45.0,39.69,28.53
2018,12,14,9,15,0.0,37.0,4.35,13.6,37.0,32.6,22.44
2018,12,14,9,30,0.0,29.0,4.5,13.9,29.0,25.53,16.34
2018,12,14,9,45,0.0,33.5,4.65,14.15,33.5,29.52,19.71
2018,12,14,10,0,0.0,38.0,4.8,14.4,38.0,33.5,23.07
2018,12,14,10,15,0.0,55.0,4.85,14.5,55.0,48.56,35.86
2018,12,14,10,30,0.0,72.0,4.9,14.6,72.0,63.67,48.6
2018,12,14,10,45,14.0,98.0,4.95,14.75,104.5,100.21,79.91
2018,12,14,11,0,28.0,124.0,5.0,14.9,137.0,146.54,119.03
2018,12,14,11,15,187.0,151.0,5.05,14.95,240.0,334.89,278.81
2018,12,14,11,30,346.0,178.0,5.1,15.0,343.0,490.45,406.3
2018,12,14,11,45,525.0,144.5,5.1,15.05,397.5,599.24,494.62
2018,12,14,12,0,704.0,111.0,5.1,15.1,452.0,691.31,567.33
2018,12,14,12,15,618.5,129.0,5.1,15.15,427.5,627.3,515.63
2018,12,14,12,30,533.0,147.0,5.1,15.2,403.0,559.13,460.41
2018,12,14,12,45,298.5,147.0,5.05,15.25,290.0,366.39,303.21
2018,12,14,13,0,64.0,147.0,5.0,15.3,177.0,183.09,149.06
2018,12,14,13,15,32.0,111.5,4.9,15.25,126.5,124.38,99.88
2018,12,14,13,30,0.0,76.0,4.8,15.2,76.0,67.23,51.42
2018,12,14,13,45,6.5,79.5,4.7,15.15,82.0,73.8,57.15
2018,12,14,14,0,13.0,83.0,4.6,15.1,88.0,79.85,62.32
2018,12,14,14,15,25.0,83.5,4.45,14.95,92.5,87.21,68.52
2018,12,14,14,30,37.0,84.0,4.3,14.8,97.0,90.66,71.17
2018,12,14,14,45,45.5,69.5,4.15,14.65,83.5,77.66,59.71
2018,12,14,15,0,54.0,55.0,4.0,14.5,70.0,65.95,49.09
2018,12,14,15,15,75.5,61.0,4.0,14.5,78.5,72.24,53.01
2018,12,14,15,30,97.0,67.0,4.0,14.5,87.0,75.32,54.0
2018,12,14,15,45,82.0,55.0,3.55,13.95,69.5,56.22,38.43
2018,12,14,16,0,67.0,43.0,3.1,13.4,52.0,38.97,25.24
2018,12,14,16,15,43.0,27.5,3.0,13.2,32.5,23.17,12.93
2018,12,14,16,30,19.0,12.0,2.9,13.0,13.0,10.55,0.0
2018,12,14,16,45,9.5,6.0,2.8,12.8,6.5,5.46,0.0
2018,12,14,17,0,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,12,14,17,15,0.0,0.0,2.6,12.55,0.0,0.0,0.0
2018,12,14,17,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,12,14,17,45,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,12,14,18,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,12,14,18,15,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,12,14,18,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,12,14,18,45,0.0,0.0,2.0,12.25,0.0,0.0,0.0
2018,12,14,19,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,12,14,19,15,0.0,0.0,1.85,12.15,0.0,0.0,0.0
2018,12,14,19,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,12,14,19,45,0.0,0.0,1.75,12.05,0.0,0.0,0.0
2018,12,14,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,12,14,20,15,0.0,0.0,1.65,11.9,0.0,0.0,0.0
2018,12,14,20,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,12,14,20,45,0.0,0.0,1.55,11.75,0.0,0.0,0.0
2018,12,14,21,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,12,14,21,15,0.0,0.0,1.45,11.65,0.0,0.0,0.0
2018,12,14,21,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,12,14,21,45,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,12,14,22,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,12,14,22,15,0.0,0.0,1.35,11.6,0.0,0.0,0.0
2018,12,14,22,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,12,14,22,45,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,12,14,23,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,12,14,23,15,0.0,0.0,1.25,11.6,0.0,0.0,0.0
2018,12,14,23,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,12,14,23,45,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,12,15,0,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,12,15,0,15,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,12,15,0,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,12,15,0,45,0.0,0.0,1.25,11.45,0.0,0.0,0.0
2018,12,15,1,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,12,15,1,15,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,12,15,1,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,12,15,1,45,0.0,0.0,1.55,11.1,0.0,0.0,0.0
2018,12,15,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,12,15,2,15,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,12,15,2,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,12,15,2,45,0.0,0.0,1.85,10.7,0.0,0.0,0.0
2018,12,15,3,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,12,15,3,15,0.0,0.0,1.9,10.55,0.0,0.0,0.0
2018,12,15,3,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,12,15,3,45,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2018,12,15,4,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,12,15,4,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,12,15,4,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,12,15,4,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2018,12,15,5,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,12,15,5,15,0.0,0.0,1.7,10.45,0.0,0.0,0.0
2018,12,15,5,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,12,15,5,45,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,12,15,6,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,12,15,6,15,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,12,15,6,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,12,15,6,45,0.0,0.0,1.75,10.4,0.0,0.0,0.0
2018,12,15,7,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,12,15,7,15,12.0,5.0,1.85,10.65,5.5,0.0,0.0
2018,12,15,7,30,24.0,10.0,1.9,10.9,11.0,23.04,0.0
2018,12,15,7,45,50.0,25.5,1.95,11.2,30.0,71.91,36.37
2018,12,15,8,0,76.0,41.0,2.0,11.5,49.0,114.18,88.91
2018,12,15,8,15,101.5,56.5,2.1,11.8,72.5,151.88,124.11
2018,12,15,8,30,127.0,72.0,2.2,12.1,96.0,190.57,158.66
2018,12,15,8,45,123.0,86.5,2.3,12.35,114.0,206.46,172.83
2018,12,15,9,0,119.0,101.0,2.4,12.6,132.0,221.78,185.96
2018,12,15,9,15,139.0,107.5,2.4,13.0,149.0,243.77,204.82
2018,12,15,9,30,159.0,114.0,2.4,13.4,166.0,266.85,224.13
2018,12,15,9,45,92.0,120.0,2.35,13.8,150.5,218.13,181.32
2018,12,15,10,0,25.0,126.0,2.3,14.2,135.0,153.4,124.95
2018,12,15,10,15,43.5,148.5,2.3,14.55,166.0,194.79,159.63
2018,12,15,10,30,62.0,171.0,2.3,14.9,197.0,236.13,193.45
2018,12,15,10,45,38.0,166.5,2.25,15.3,182.5,207.14,168.33
2018,12,15,11,0,14.0,162.0,2.2,15.7,168.0,166.84,134.14
2018,12,15,11,15,33.0,175.5,2.15,15.9,191.0,208.78,168.85
2018,12,15,11,30,52.0,189.0,2.1,16.1,214.0,237.77,192.44
2018,12,15,11,45,51.5,191.0,2.05,16.3,216.0,236.86,191.27
2018,12,15,12,0,51.0,193.0,2.0,16.5,218.0,235.95,190.21
2018,12,15,12,15,113.0,189.0,2.0,16.6,243.5,286.86,232.46
2018,12,15,12,30,175.0,185.0,2.0,16.7,269.0,321.19,260.71
2018,12,15,12,45,170.5,189.5,2.0,16.8,270.0,315.55,255.53
2018,12,15,13,0,166.0,194.0,2.0,16.9,271.0,309.55,250.25
2018,12,15,13,15,110.0,180.5,1.95,16.9,230.5,252.47,203.66
2018,12,15,13,30,54.0,167.0,1.9,16.9,190.0,191.89,154.08
2018,12,15,13,45,35.5,145.0,1.85,16.9,160.0,156.38,125.06
2018,12,15,14,0,17.0,123.0,1.8,16.9,130.0,119.16,94.38
2018,12,15,14,15,19.0,100.5,1.7,16.8,107.5,100.95,79.36
2018,12,15,14,30,21.0,78.0,1.6,16.7,85.0,79.08,61.04
2018,12,15,14,45,34.5,90.5,1.55,16.6,100.5,93.72,72.91
2018,12,15,15,0,48.0,103.0,1.5,16.5,116.0,106.44,82.74
2018,12,15,15,15,26.0,82.5,1.5,16.5,89.5,79.55,60.58
2018,12,15,15,30,4.0,62.0,1.5,16.5,63.0,55.12,40.71
2018,12,15,15,45,2.0,49.0,1.55,15.6,49.5,43.1,30.51
2018,12,15,16,0,0.0,36.0,1.6,14.7,36.0,31.5,20.47
2018,12,15,16,15,11.5,24.0,1.7,14.25,24.5,21.08,11.27
2018,12,15,16,30,23.0,12.0,1.8,13.8,13.0,10.56,0.0
2018,12,15,16,45,11.5,6.0,1.85,13.4,6.5,5.46,0.0
2018,12,15,17,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,12,15,17,15,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,12,15,17,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,12,15,17,45,0.0,0.0,1.95,12.4,0.0,0.0,0.0
2018,12,15,18,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,12,15,18,15,0.0,0.0,2.05,12.1,0.0,0.0,0.0
2018,12,15,18,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,12,15,18,45,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,12,15,19,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,12,15,19,15,0.0,0.0,2.15,11.75,0.0,0.0,0.0
2018,12,15,19,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,12,15,19,45,0.0,0.0,2.25,11.7,0.0,0.0,0.0
2018,12,15,20,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,12,15,20,15,0.0,0.0,2.3,11.65,0.0,0.0,0.0
2018,12,15,20,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,12,15,20,45,0.0,0.0,2.35,11.6,0.0,0.0,0.0
2018,12,15,21,0,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,12,15,21,15,0.0,0.0,2.45,11.6,0.0,0.0,0.0
2018,12,15,21,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,12,15,21,45,0.0,0.0,2.55,11.65,0.0,0.0,0.0
2018,12,15,22,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,12,15,22,15,0.0,0.0,2.65,11.75,0.0,0.0,0.0
2018,12,15,22,30,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,12,15,22,45,0.0,0.0,2.8,11.85,0.0,0.0,0.0
2018,12,15,23,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,12,15,23,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2018,12,15,23,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,12,15,23,45,0.0,0.0,3.05,12.15,0.0,0.0,0.0
2018,12,16,0,0,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,12,16,0,15,0.0,0.0,3.05,12.25,0.0,0.0,0.0
2018,12,16,0,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,12,16,0,45,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,12,16,1,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,12,16,1,15,0.0,0.0,2.95,12.25,0.0,0.0,0.0
2018,12,16,1,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,12,16,1,45,0.0,0.0,2.85,12.1,0.0,0.0,0.0
2018,12,16,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,12,16,2,15,0.0,0.0,2.85,11.95,0.0,0.0,0.0
2018,12,16,2,30,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,12,16,2,45,0.0,0.0,2.9,11.85,0.0,0.0,0.0
2018,12,16,3,0,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,12,16,3,15,0.0,0.0,2.95,11.85,0.0,0.0,0.0
2018,12,16,3,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,12,16,3,45,0.0,0.0,3.05,11.95,0.0,0.0,0.0
2018,12,16,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,12,16,4,15,0.0,0.0,3.1,12.05,0.0,0.0,0.0
2018,12,16,4,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,12,16,4,45,0.0,0.0,3.15,12.1,0.0,0.0,0.0
2018,12,16,5,0,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,12,16,5,15,0.0,0.0,3.2,12.15,0.0,0.0,0.0
2018,12,16,5,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,12,16,5,45,0.0,0.0,3.15,12.2,0.0,0.0,0.0
2018,12,16,6,0,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,12,16,6,15,0.0,0.0,3.05,12.2,0.0,0.0,0.0
2018,12,16,6,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,12,16,6,45,0.0,0.0,2.95,12.2,0.0,0.0,0.0
2018,12,16,7,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,12,16,7,15,0.5,2.5,2.95,12.45,2.5,0.0,0.0
2018,12,16,7,30,1.0,5.0,3.0,12.7,5.0,5.13,0.0
2018,12,16,7,45,0.5,11.5,3.1,12.95,11.5,10.42,0.0
2018,12,16,8,0,0.0,18.0,3.2,13.2,18.0,15.83,7.19
2018,12,16,8,15,0.0,25.0,3.35,13.4,25.0,22.01,12.86
2018,12,16,8,30,0.0,32.0,3.5,13.6,32.0,28.19,18.37
2018,12,16,8,45,0.0,34.0,3.65,13.85,34.0,29.95,20.02
2018,12,16,9,0,0.0,36.0,3.8,14.1,36.0,31.72,21.61
2018,12,16,9,15,0.0,30.0,3.85,14.25,30.0,26.41,17.07
2018,12,16,9,30,0.0,24.0,3.9,14.4,24.0,21.12,12.52
2018,12,16,9,45,0.0,21.5,3.95,14.6,21.5,18.92,10.6
2018,12,16,10,0,0.0,19.0,4.0,14.8,19.0,16.72,8.69
2018,12,16,10,15,1.0,32.5,4.1,14.9,33.0,29.48,19.61
2018,12,16,10,30,2.0,46.0,4.2,15.0,47.0,42.27,30.49
2018,12,16,10,45,2.0,62.0,4.25,15.15,63.0,56.46,42.44
2018,12,16,11,0,2.0,78.0,4.3,15.3,79.0,70.67,54.34
2018,12,16,11,15,1.0,57.0,4.3,15.3,57.5,51.18,37.81
2018,12,16,11,30,0.0,36.0,4.3,15.3,36.0,31.76,21.33
2018,12,16,11,45,0.5,49.0,4.25,15.3,49.0,43.66,31.42
2018,12,16,12,0,1.0,62.0,4.2,15.3,62.0,55.57,41.47
2018,12,16,12,15,0.5,65.5,4.15,15.3,65.5,58.28,43.73
2018,12,16,12,30,0.0,69.0,4.1,15.3,69.0,61.02,46.03
2018,12,16,12,45,0.0,56.5,4.05,15.3,56.5,49.91,36.69
2018,12,16,13,0,0.0,44.0,4.0,15.3,44.0,38.83,27.36
2018,12,16,13,15,0.0,43.0,4.0,15.3,43.0,37.94,26.63
2018,12,16,13,30,0.0,42.0,4.0,15.3,42.0,37.05,25.91
2018,12,16,13,45,0.0,39.5,4.0,15.3,39.5,34.84,24.06
2018,12,16,14,0,0.0,37.0,4.0,15.3,37.0,32.62,22.21
2018,12,16,14,15,0.0,32.0,4.0,15.25,32.0,28.19,18.48
2018,12,16,14,30,0.0,27.0,4.0,15.2,27.0,23.77,14.72
2018,12,16,14,45,0.0,27.5,4.0,15.1,27.5,24.21,15.12
2018,12,16,15,0,0.0,28.0,4.0,15.0,28.0,24.65,15.49
2018,12,16,15,15,0.0,31.5,4.0,15.0,31.5,27.74,18.09
2018,12,16,15,30,0.0,35.0,4.0,15.0,35.0,30.84,20.61
2018,12,16,15,45,0.0,28.0,3.85,14.7,28.0,24.66,15.18
2018,12,16,16,0,0.0,21.0,3.7,14.4,21.0,18.48,9.7
2018,12,16,16,15,4.5,14.5,3.7,14.35,14.5,13.0,4.81
2018,12,16,16,30,9.0,8.0,3.7,14.3,8.0,7.21,0.0
2018,12,16,16,45,4.5,4.0,3.65,14.2,4.0,3.64,0.0
2018,12,16,17,0,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,12,16,17,15,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,12,16,17,30,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,12,16,17,45,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,12,16,18,0,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,12,16,18,15,0.0,0.0,3.1,14.05,0.0,0.0,0.0
2018,12,16,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,12,16,18,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2018,12,16,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,12,16,19,15,0.0,0.0,2.65,13.95,0.0,0.0,0.0
2018,12,16,19,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,12,16,19,45,0.0,0.0,2.55,13.85,0.0,0.0,0.0
2018,12,16,20,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,12,16,20,15,0.0,0.0,2.5,13.75,0.0,0.0,0.0
2018,12,16,20,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,12,16,20,45,0.0,0.0,2.45,13.6,0.0,0.0,0.0
2018,12,16,21,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,12,16,21,15,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,12,16,21,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,12,16,21,45,0.0,0.0,2.35,12.85,0.0,0.0,0.0
2018,12,16,22,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,12,16,22,15,0.0,0.0,2.25,12.3,0.0,0.0,0.0
2018,12,16,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,12,16,22,45,0.0,0.0,2.1,11.65,0.0,0.0,0.0
2018,12,16,23,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,12,16,23,15,0.0,0.0,2.0,11.05,0.0,0.0,0.0
2018,12,16,23,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,12,16,23,45,0.0,0.0,1.95,10.55,0.0,0.0,0.0
2018,12,17,0,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,12,17,0,15,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,12,17,0,30,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,12,17,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,12,17,1,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,12,17,1,15,0.0,0.0,1.85,9.85,0.0,0.0,0.0
2018,12,17,1,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,12,17,1,45,0.0,0.0,1.75,9.7,0.0,0.0,0.0
2018,12,17,2,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,12,17,2,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,12,17,2,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,12,17,2,45,0.0,0.0,1.65,9.35,0.0,0.0,0.0
2018,12,17,3,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,12,17,3,15,0.0,0.0,1.65,9.2,0.0,0.0,0.0
2018,12,17,3,30,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,12,17,3,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,12,17,4,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,12,17,4,15,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,12,17,4,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,12,17,4,45,0.0,0.0,1.7,8.85,0.0,0.0,0.0
2018,12,17,5,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,12,17,5,15,0.0,0.0,1.65,8.85,0.0,0.0,0.0
2018,12,17,5,30,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,12,17,5,45,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,12,17,6,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,12,17,6,15,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,12,17,6,30,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,12,17,6,45,0.0,0.0,1.6,8.95,0.0,0.0,0.0
2018,12,17,7,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,12,17,7,15,8.0,3.0,1.55,9.5,3.0,0.0,0.0
2018,12,17,7,30,16.0,6.0,1.5,10.0,6.0,14.7,0.0
2018,12,17,7,45,9.5,19.0,1.45,10.5,19.0,25.66,7.39
2018,12,17,8,0,3.0,32.0,1.4,11.0,32.0,33.38,21.63
2018,12,17,8,15,11.0,48.0,1.45,11.4,50.0,56.61,42.5
2018,12,17,8,30,19.0,64.0,1.5,11.8,68.0,87.67,69.66
2018,12,17,8,45,44.5,81.5,1.55,12.25,92.5,127.39,104.46
2018,12,17,9,0,70.0,99.0,1.6,12.7,117.0,167.86,139.39
2018,12,17,9,15,117.0,112.5,1.55,13.0,148.0,234.0,195.54
2018,12,17,9,30,164.0,126.0,1.5,13.3,179.0,288.09,240.56
2018,12,17,9,45,399.0,109.5,1.45,13.6,255.5,490.67,406.06
2018,12,17,10,0,634.0,93.0,1.4,13.9,332.0,674.58,544.31
2018,12,17,10,15,741.5,78.0,1.45,14.15,376.0,742.23,591.14
2018,12,17,10,30,849.0,63.0,1.5,14.4,420.0,804.87,634.58
2018,12,17,10,45,859.0,64.0,1.5,14.6,439.5,811.18,637.13
2018,12,17,11,0,869.0,65.0,1.5,14.8,459.0,814.1,638.02
2018,12,17,11,15,875.0,65.5,1.5,14.95,471.0,809.59,633.92
2018,12,17,11,30,881.0,66.0,1.5,15.1,483.0,801.62,627.6
2018,12,17,11,45,860.0,71.0,1.55,15.25,482.0,774.49,608.36
2018,12,17,12,0,839.0,76.0,1.6,15.4,481.0,751.26,592.08
2018,12,17,12,15,607.0,124.5,1.65,15.45,416.5,615.09,491.69
2018,12,17,12,30,375.0,173.0,1.7,15.5,352.0,463.09,373.83
2018,12,17,12,45,331.5,174.5,1.75,15.55,330.5,420.55,340.85
2018,12,17,13,0,288.0,176.0,1.8,15.6,309.0,379.76,308.12
2018,12,17,13,15,221.5,164.0,1.8,15.5,264.0,312.58,254.09
2018,12,17,13,30,155.0,152.0,1.8,15.4,219.0,241.9,196.64
2018,12,17,13,45,167.5,156.5,1.8,15.3,225.5,244.81,198.81
2018,12,17,14,0,180.0,161.0,1.8,15.2,232.0,245.95,199.01
2018,12,17,14,15,145.0,135.0,1.7,15.0,189.5,194.23,156.24
2018,12,17,14,30,110.0,109.0,1.6,14.8,147.0,146.6,116.69
2018,12,17,14,45,171.5,103.5,1.5,14.55,155.5,157.92,124.04
2018,12,17,15,0,233.0,98.0,1.4,14.3,164.0,157.83,120.52
2018,12,17,15,15,192.0,88.5,1.4,14.3,137.5,124.8,92.53
2018,12,17,15,30,151.0,79.0,1.4,14.3,111.0,96.22,69.14
2018,12,17,15,45,130.5,63.5,1.25,13.4,87.0,69.15,47.29
2018,12,17,16,0,110.0,48.0,1.1,12.5,63.0,44.77,28.98
2018,12,17,16,15,93.5,33.5,1.15,12.25,43.0,26.86,16.24
2018,12,17,16,30,77.0,19.0,1.2,12.0,23.0,15.56,0.0
2018,12,17,16,45,38.5,9.5,1.2,11.75,11.5,8.64,0.0
2018,12,17,17,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,12,17,17,15,0.0,0.0,1.25,11.4,0.0,0.0,0.0
2018,12,17,17,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,12,17,17,45,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,12,17,18,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,12,17,18,15,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,12,17,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,12,17,18,45,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,12,17,19,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,12,17,19,15,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,12,17,19,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,12,17,19,45,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,12,17,20,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,12,17,20,15,0.0,0.0,1.35,10.65,0.0,0.0,0.0
2018,12,17,20,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,12,17,20,45,0.0,0.0,1.45,10.4,0.0,0.0,0.0
2018,12,17,21,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,12,17,21,15,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,12,17,21,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,12,17,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,12,17,22,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,12,17,22,15,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,12,17,22,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,12,17,22,45,0.0,0.0,1.55,9.85,0.0,0.0,0.0
2018,12,17,23,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,12,17,23,15,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,12,17,23,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,12,17,23,45,0.0,0.0,1.6,9.75,0.0,0.0,0.0
2018,12,18,0,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,12,18,0,15,0.0,0.0,1.55,9.75,0.0,0.0,0.0
2018,12,18,0,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,12,18,0,45,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,12,18,1,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,12,18,1,15,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,12,18,1,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,12,18,1,45,0.0,0.0,1.5,9.75,0.0,0.0,0.0
2018,12,18,2,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,12,18,2,15,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,12,18,2,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,12,18,2,45,0.0,0.0,1.55,9.45,0.0,0.0,0.0
2018,12,18,3,0,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,12,18,3,15,0.0,0.0,1.6,9.35,0.0,0.0,0.0
2018,12,18,3,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,12,18,3,45,0.0,0.0,1.6,9.25,0.0,0.0,0.0
2018,12,18,4,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,12,18,4,15,0.0,0.0,1.6,9.15,0.0,0.0,0.0
2018,12,18,4,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,12,18,4,45,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,12,18,5,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,12,18,5,15,0.0,0.0,1.6,9.05,0.0,0.0,0.0
2018,12,18,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,12,18,5,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,12,18,6,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,12,18,6,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,12,18,6,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,12,18,6,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,12,18,7,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,12,18,7,15,17.0,5.0,1.6,9.5,5.5,0.0,0.0
2018,12,18,7,30,34.0,10.0,1.6,10.0,11.0,28.69,0.0
2018,12,18,7,45,139.5,24.0,1.55,10.5,37.5,144.97,61.91
2018,12,18,8,0,245.0,38.0,1.5,11.0,64.0,246.71,194.9
2018,12,18,8,15,383.5,42.0,1.6,11.4,103.5,354.03,291.55
2018,12,18,8,30,522.0,46.0,1.7,11.8,143.0,469.6,388.67
2018,12,18,8,45,461.5,63.5,1.75,12.25,163.5,459.96,382.66
2018,12,18,9,0,401.0,81.0,1.8,12.7,184.0,441.3,368.18
2018,12,18,9,15,538.5,75.5,1.75,13.0,235.5,555.37,459.04
2018,12,18,9,30,676.0,70.0,1.7,13.3,287.0,667.31,542.7
2018,12,18,9,45,702.5,72.5,1.65,13.6,318.0,699.75,564.41
2018,12,18,10,0,729.0,75.0,1.6,13.9,349.0,724.95,580.97
2018,12,18,10,15,581.5,109.5,1.55,14.2,337.5,651.99,525.09
2018,12,18,10,30,434.0,144.0,1.5,14.5,326.0,562.6,455.21
2018,12,18,10,45,533.0,129.0,1.45,14.8,363.0,623.57,502.34
2018,12,18,11,0,632.0,114.0,1.4,15.1,400.0,690.13,549.41
2018,12,18,11,15,749.5,91.5,1.4,15.25,439.5,746.33,588.58
2018,12,18,11,30,867.0,69.0,1.4,15.4,479.0,794.41,621.45
2018,12,18,11,45,869.0,69.0,1.35,15.6,484.0,779.47,609.04
2018,12,18,12,0,871.0,69.0,1.3,15.8,489.0,761.27,595.19
2018,12,18,12,15,870.5,68.5,1.35,15.9,486.5,737.39,578.75
2018,12,18,12,30,870.0,68.0,1.4,16.0,484.0,710.53,560.15
2018,12,18,12,45,780.0,87.5,1.4,16.05,454.5,647.61,513.92
2018,12,18,13,0,690.0,107.0,1.4,16.1,425.0,583.64,464.79
2018,12,18,13,15,567.0,127.5,1.4,16.15,382.5,500.61,400.36
2018,12,18,13,30,444.0,148.0,1.4,16.2,340.0,420.69,337.39
2018,12,18,13,45,405.0,145.5,1.45,16.2,313.5,374.69,300.75
2018,12,18,14,0,366.0,143.0,1.5,16.2,287.0,331.12,265.19
2018,12,18,14,15,235.0,140.5,1.5,16.05,230.5,244.53,195.38
2018,12,18,14,30,104.0,138.0,1.5,15.9,174.0,172.91,137.69
2018,12,18,14,45,116.0,124.0,1.45,15.8,160.0,156.02,122.97
2018,12,18,15,0,128.0,110.0,1.4,15.7,146.0,137.95,106.68
2018,12,18,15,15,185.5,90.5,1.4,15.7,134.5,125.64,93.07
2018,12,18,15,30,243.0,71.0,1.4,15.7,123.0,105.79,72.73
2018,12,18,15,45,303.0,54.0,1.25,14.75,105.0,79.51,48.42
2018,12,18,16,0,363.0,37.0,1.1,13.8,87.0,47.47,24.47
2018,12,18,16,15,315.5,29.0,1.1,13.45,61.5,23.57,13.57
2018,12,18,16,30,268.0,21.0,1.1,13.1,36.0,17.63,0.0
2018,12,18,16,45,134.0,10.5,1.15,12.75,18.0,9.55,0.0
2018,12,18,17,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,12,18,17,15,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,12,18,17,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,12,18,17,45,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,12,18,18,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,12,18,18,15,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,12,18,18,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,12,18,18,45,0.0,0.0,1.15,11.75,0.0,0.0,0.0
2018,12,18,19,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,12,18,19,15,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,12,18,19,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,12,18,19,45,0.0,0.0,1.1,11.55,0.0,0.0,0.0
