Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,18,20,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,12,18,20,15,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,12,18,20,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,12,18,20,45,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,12,18,21,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,12,18,21,15,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,12,18,21,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,12,18,21,45,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,12,18,22,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,12,18,22,15,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,12,18,22,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,12,18,22,45,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,12,18,23,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,12,18,23,15,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,12,18,23,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,12,18,23,45,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,12,19,0,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,12,19,0,15,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,12,19,0,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,12,19,0,45,0.0,0.0,1.05,11.25,0.0,0.0,0.0
2018,12,19,1,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,12,19,1,15,0.0,0.0,0.95,11.35,0.0,0.0,0.0
2018,12,19,1,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,12,19,1,45,0.0,0.0,0.9,11.45,0.0,0.0,0.0
2018,12,19,2,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,12,19,2,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,12,19,2,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,12,19,2,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,12,19,3,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,12,19,3,15,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,12,19,3,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,12,19,3,45,0.0,0.0,0.95,11.1,0.0,0.0,0.0
2018,12,19,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,12,19,4,15,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,12,19,4,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,12,19,4,45,0.0,0.0,1.05,10.7,0.0,0.0,0.0
2018,12,19,5,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,12,19,5,15,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,12,19,5,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,12,19,5,45,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,12,19,6,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,12,19,6,15,0.0,0.0,1.05,10.3,0.0,0.0,0.0
2018,12,19,6,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,12,19,6,45,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,12,19,7,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,12,19,7,15,17.0,2.5,0.95,10.6,3.0,0.0,0.0
2018,12,19,7,30,34.0,5.0,0.9,10.9,6.0,24.1,0.0
2018,12,19,7,45,23.0,5.5,0.9,11.2,6.5,23.96,4.53
2018,12,19,8,0,12.0,6.0,0.9,11.5,7.0,14.2,6.17
2018,12,19,8,15,6.0,6.5,1.0,11.9,7.0,9.92,2.93
2018,12,19,8,30,0.0,7.0,1.1,12.3,7.0,6.14,0.0
2018,12,19,8,45,0.0,8.5,1.2,12.65,8.5,7.46,0.79
2018,12,19,9,0,0.0,10.0,1.3,13.0,10.0,8.78,1.95
2018,12,19,9,15,0.0,20.5,1.4,13.4,20.5,18.03,9.95
2018,12,19,9,30,0.0,31.0,1.5,13.8,31.0,27.3,17.92
2018,12,19,9,45,3.0,53.5,1.6,14.2,54.5,49.69,37.15
2018,12,19,10,0,6.0,76.0,1.7,14.6,78.0,72.66,56.64
2018,12,19,10,15,19.0,95.0,1.8,14.85,102.5,109.85,88.28
2018,12,19,10,30,32.0,114.0,1.9,15.1,127.0,141.36,114.74
2018,12,19,10,45,94.0,119.0,1.95,15.35,160.5,210.89,173.88
2018,12,19,11,0,156.0,124.0,2.0,15.6,194.0,280.66,231.67
2018,12,19,11,15,123.0,142.5,2.05,15.8,199.0,257.88,211.53
2018,12,19,11,30,90.0,161.0,2.1,16.0,204.0,249.62,203.36
2018,12,19,11,45,89.0,176.0,2.15,16.2,218.5,249.4,202.83
2018,12,19,12,0,88.0,191.0,2.2,16.4,233.0,262.56,212.93
2018,12,19,12,15,106.0,191.5,2.15,16.45,242.0,285.23,231.18
2018,12,19,12,30,124.0,192.0,2.1,16.5,251.0,293.53,237.87
2018,12,19,12,45,114.5,188.5,2.1,16.6,242.0,277.09,224.27
2018,12,19,13,0,105.0,185.0,2.1,16.7,233.0,261.06,211.08
2018,12,19,13,15,214.5,173.5,2.0,16.7,268.0,319.28,258.93
2018,12,19,13,30,324.0,162.0,1.9,16.7,303.0,358.03,289.6
2018,12,19,13,45,307.5,152.5,1.8,16.65,280.5,322.68,260.24
2018,12,19,14,0,291.0,143.0,1.7,16.6,258.0,288.28,231.64
2018,12,19,14,15,409.0,118.0,1.55,16.45,266.0,304.3,242.17
2018,12,19,14,30,527.0,93.0,1.4,16.3,274.0,304.26,237.6
2018,12,19,14,45,630.0,73.5,1.25,16.15,268.0,288.09,218.22
2018,12,19,15,0,733.0,54.0,1.1,16.0,262.0,260.72,187.78
2018,12,19,15,15,633.0,55.0,1.1,16.0,216.0,195.57,132.96
2018,12,19,15,30,533.0,56.0,1.1,16.0,170.0,141.47,89.38
2018,12,19,15,45,525.5,46.5,0.9,15.3,139.0,98.01,54.21
2018,12,19,16,0,518.0,37.0,0.7,14.6,108.0,55.22,26.37
2018,12,19,16,15,398.0,29.5,0.7,14.35,72.5,24.14,14.05
2018,12,19,16,30,278.0,22.0,0.7,14.1,37.0,18.57,0.0
2018,12,19,16,45,139.0,11.0,0.7,13.85,18.5,10.01,0.0
2018,12,19,17,0,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,12,19,17,15,0.0,0.0,0.7,13.45,0.0,0.0,0.0
2018,12,19,17,30,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,12,19,17,45,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,12,19,18,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,12,19,18,15,0.0,0.0,0.75,12.75,0.0,0.0,0.0
2018,12,19,18,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,12,19,18,45,0.0,0.0,0.8,12.45,0.0,0.0,0.0
2018,12,19,19,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,12,19,19,15,0.0,0.0,0.85,12.1,0.0,0.0,0.0
2018,12,19,19,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,12,19,19,45,0.0,0.0,0.95,11.65,0.0,0.0,0.0
2018,12,19,20,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,12,19,20,15,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,12,19,20,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,12,19,20,45,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,12,19,21,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,12,19,21,15,0.0,0.0,1.5,10.05,0.0,0.0,0.0
2018,12,19,21,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,12,19,21,45,0.0,0.0,1.65,9.55,0.0,0.0,0.0
2018,12,19,22,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,12,19,22,15,0.0,0.0,1.75,9.1,0.0,0.0,0.0
2018,12,19,22,30,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,12,19,22,45,0.0,0.0,1.8,8.75,0.0,0.0,0.0
2018,12,19,23,0,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,12,19,23,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,12,19,23,30,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,12,19,23,45,0.0,0.0,1.8,8.25,0.0,0.0,0.0
2018,12,20,0,0,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,12,20,0,15,0.0,0.0,1.75,8.05,0.0,0.0,0.0
2018,12,20,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,12,20,0,45,0.0,0.0,1.7,7.95,0.0,0.0,0.0
2018,12,20,1,0,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,12,20,1,15,0.0,0.0,1.65,7.9,0.0,0.0,0.0
2018,12,20,1,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,12,20,1,45,0.0,0.0,1.55,7.9,0.0,0.0,0.0
2018,12,20,2,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,12,20,2,15,0.0,0.0,1.45,7.9,0.0,0.0,0.0
2018,12,20,2,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,12,20,2,45,0.0,0.0,1.3,7.95,0.0,0.0,0.0
2018,12,20,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,20,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,20,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,20,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,20,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,20,4,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2018,12,20,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,12,20,4,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,12,20,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,12,20,5,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,12,20,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,12,20,5,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,12,20,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,12,20,6,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,12,20,6,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,12,20,6,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2018,12,20,7,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,12,20,7,15,23.5,3.0,2.15,8.05,3.5,0.0,0.0
2018,12,20,7,30,47.0,6.0,2.1,8.1,7.0,32.42,0.0
2018,12,20,7,45,54.5,10.5,2.1,8.2,14.0,62.59,17.97
2018,12,20,8,0,62.0,15.0,2.1,8.3,21.0,80.21,60.85
2018,12,20,8,15,31.0,22.0,2.1,8.5,25.0,47.36,35.62
2018,12,20,8,30,0.0,29.0,2.1,8.7,29.0,25.54,16.47
2018,12,20,8,45,0.0,28.0,2.05,8.85,28.0,24.65,15.87
2018,12,20,9,0,0.0,27.0,2.0,9.0,27.0,23.76,15.17
2018,12,20,9,15,0.5,41.5,1.9,9.25,41.5,36.98,26.76
2018,12,20,9,30,1.0,56.0,1.8,9.5,56.0,50.25,38.3
2018,12,20,9,45,3.0,89.0,1.75,9.8,90.0,84.52,67.87
2018,12,20,10,0,5.0,122.0,1.7,10.1,124.0,121.53,99.3
2018,12,20,10,15,11.0,138.0,1.6,10.3,142.5,142.92,117.29
2018,12,20,10,30,17.0,154.0,1.5,10.5,161.0,164.31,135.11
2018,12,20,10,45,21.0,164.0,1.45,10.7,173.0,177.09,145.53
2018,12,20,11,0,25.0,174.0,1.4,10.9,185.0,189.83,155.86
2018,12,20,11,15,25.0,177.0,1.35,11.05,188.5,191.34,156.78
2018,12,20,11,30,25.0,180.0,1.3,11.2,192.0,192.97,157.85
2018,12,20,11,45,28.5,184.5,1.3,11.3,198.0,211.64,173.09
2018,12,20,12,0,32.0,189.0,1.3,11.4,204.0,217.29,177.58
2018,12,20,12,15,35.5,189.5,1.3,11.45,206.5,218.13,178.26
2018,12,20,12,30,39.0,190.0,1.3,11.5,209.0,218.8,178.82
2018,12,20,12,45,37.0,185.5,1.3,11.6,203.0,209.9,171.43
2018,12,20,13,0,35.0,181.0,1.3,11.7,197.0,201.24,164.27
2018,12,20,13,15,34.0,174.5,1.3,11.7,189.5,191.28,156.13
2018,12,20,13,30,33.0,168.0,1.3,11.7,182.0,181.52,148.13
2018,12,20,13,45,35.0,161.0,1.35,11.7,175.5,172.99,141.17
2018,12,20,14,0,37.0,154.0,1.4,11.7,169.0,164.36,134.03
2018,12,20,14,15,28.5,139.5,1.35,11.65,150.5,143.52,116.61
2018,12,20,14,30,20.0,125.0,1.3,11.6,132.0,120.41,97.24
2018,12,20,14,45,22.5,112.5,1.25,11.5,119.5,110.91,89.14
2018,12,20,15,0,25.0,100.0,1.2,11.4,107.0,97.9,77.85
2018,12,20,15,15,16.0,82.5,1.2,11.4,87.0,76.47,59.64
2018,12,20,15,30,7.0,65.0,1.2,11.4,67.0,58.31,44.22
2018,12,20,15,45,3.5,52.0,1.1,11.1,53.0,45.89,33.47
2018,12,20,16,0,0.0,39.0,1.0,10.8,39.0,34.04,23.08
2018,12,20,16,15,1.5,26.5,1.0,10.7,26.5,23.23,13.66
2018,12,20,16,30,3.0,14.0,1.0,10.6,14.0,12.33,0.0
2018,12,20,16,45,1.5,7.0,1.0,10.5,7.0,6.37,0.0
2018,12,20,17,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,12,20,17,15,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,12,20,17,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,12,20,17,45,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,12,20,18,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,12,20,18,15,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,12,20,18,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,12,20,18,45,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,12,20,19,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,12,20,19,15,0.0,0.0,1.05,10.3,0.0,0.0,0.0
2018,12,20,19,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,12,20,19,45,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,12,20,20,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,12,20,20,15,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,12,20,20,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,12,20,20,45,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,12,20,21,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,12,20,21,15,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,12,20,21,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,12,20,21,45,0.0,0.0,1.05,10.65,0.0,0.0,0.0
2018,12,20,22,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,12,20,22,15,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,12,20,22,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,12,20,22,45,0.0,0.0,0.95,10.75,0.0,0.0,0.0
2018,12,20,23,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,12,20,23,15,0.0,0.0,0.95,10.8,0.0,0.0,0.0
2018,12,20,23,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,12,20,23,45,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,12,21,0,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,12,21,0,15,0.0,0.0,1.05,10.75,0.0,0.0,0.0
2018,12,21,0,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,12,21,0,45,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,12,21,1,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,12,21,1,15,0.0,0.0,1.05,10.65,0.0,0.0,0.0
2018,12,21,1,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,12,21,1,45,0.0,0.0,0.95,10.7,0.0,0.0,0.0
2018,12,21,2,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,12,21,2,15,0.0,0.0,0.75,10.8,0.0,0.0,0.0
2018,12,21,2,30,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,12,21,2,45,0.0,0.0,0.5,10.95,0.0,0.0,0.0
2018,12,21,3,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2018,12,21,3,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2018,12,21,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,12,21,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,12,21,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,12,21,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,12,21,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,12,21,4,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2018,12,21,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,12,21,5,15,0.0,0.0,0.8,11.05,0.0,0.0,0.0
2018,12,21,5,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,12,21,5,45,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,12,21,6,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,12,21,6,15,0.0,0.0,0.85,11.05,0.0,0.0,0.0
2018,12,21,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,12,21,6,45,0.0,0.0,0.95,10.95,0.0,0.0,0.0
2018,12,21,7,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,12,21,7,15,48.0,4.5,1.1,11.05,5.5,0.0,0.0
2018,12,21,7,30,96.0,9.0,1.2,11.2,11.0,63.13,0.0
2018,12,21,7,45,265.5,19.5,1.3,11.3,42.5,214.57,62.13
2018,12,21,8,0,435.0,30.0,1.4,11.4,74.0,359.39,279.54
2018,12,21,8,15,461.0,33.0,1.5,11.65,99.0,393.75,321.89
2018,12,21,8,30,487.0,36.0,1.6,11.9,124.0,423.6,351.04
2018,12,21,8,45,255.5,40.5,1.65,12.1,87.5,264.39,222.93
2018,12,21,9,0,24.0,45.0,1.7,12.3,51.0,60.62,47.32
2018,12,21,9,15,12.0,53.0,1.75,12.55,56.0,59.83,46.46
2018,12,21,9,30,0.0,61.0,1.8,12.8,61.0,53.89,40.84
2018,12,21,9,45,3.5,83.5,1.85,13.0,85.0,79.05,62.4
2018,12,21,10,0,7.0,106.0,1.9,13.2,109.0,105.21,84.53
2018,12,21,10,15,23.0,129.0,1.95,13.45,138.5,153.68,125.52
2018,12,21,10,30,39.0,152.0,2.0,13.7,168.0,193.33,158.48
2018,12,21,10,45,20.0,134.5,2.05,13.95,142.5,143.48,116.19
2018,12,21,11,0,1.0,117.0,2.1,14.2,117.0,108.32,86.04
2018,12,21,11,15,11.0,137.5,2.1,14.4,142.5,137.18,110.34
2018,12,21,11,30,21.0,158.0,2.1,14.6,168.0,165.98,134.23
2018,12,21,11,45,83.0,171.5,2.1,14.8,211.5,239.67,196.14
2018,12,21,12,0,145.0,185.0,2.1,15.0,255.0,312.83,255.92
2018,12,21,12,15,194.5,192.5,2.15,15.05,286.0,352.69,288.15
2018,12,21,12,30,244.0,200.0,2.2,15.1,317.0,401.47,326.84
2018,12,21,12,45,398.0,169.0,2.2,15.2,355.0,474.04,385.4
2018,12,21,13,0,552.0,138.0,2.2,15.3,393.0,523.85,424.71
2018,12,21,13,15,425.5,149.0,2.2,15.25,341.5,433.96,352.46
2018,12,21,13,30,299.0,160.0,2.2,15.2,290.0,342.61,278.86
2018,12,21,13,45,342.5,145.0,2.2,15.2,286.5,334.41,272.02
2018,12,21,14,0,386.0,130.0,2.2,15.2,283.0,329.8,266.84
2018,12,21,14,15,380.5,120.5,2.15,15.0,261.5,295.9,237.72
2018,12,21,14,30,375.0,111.0,2.1,14.8,240.0,261.93,208.01
2018,12,21,14,45,423.5,91.0,2.05,14.65,223.0,235.75,182.89
2018,12,21,15,0,472.0,71.0,2.0,14.5,206.0,206.97,154.27
2018,12,21,15,15,354.5,66.5,2.0,14.5,159.5,144.83,103.27
2018,12,21,15,30,237.0,62.0,2.0,14.5,113.0,98.32,67.24
2018,12,21,15,45,282.0,49.0,1.8,13.35,97.5,74.87,45.61
2018,12,21,16,0,327.0,36.0,1.6,12.2,82.0,47.17,24.6
2018,12,21,16,15,285.5,29.5,1.65,11.9,59.5,23.83,14.14
2018,12,21,16,30,244.0,23.0,1.7,11.6,37.0,19.4,0.0
2018,12,21,16,45,128.0,12.0,1.8,11.3,19.0,10.91,0.0
2018,12,21,17,0,12.0,1.0,1.9,11.0,1.0,0.0,0.0
2018,12,21,17,15,6.0,0.5,1.9,10.85,0.5,0.0,0.0
2018,12,21,17,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,12,21,17,45,0.0,0.0,1.9,10.55,0.0,0.0,0.0
2018,12,21,18,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,12,21,18,15,0.0,0.0,1.95,10.1,0.0,0.0,0.0
2018,12,21,18,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,12,21,18,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2018,12,21,19,0,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,12,21,19,15,0.0,0.0,2.05,9.05,0.0,0.0,0.0
2018,12,21,19,30,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,12,21,19,45,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,12,21,20,0,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,12,21,20,15,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,12,21,20,30,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,12,21,20,45,0.0,0.0,2.05,8.2,0.0,0.0,0.0
2018,12,21,21,0,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,12,21,21,15,0.0,0.0,2.1,8.05,0.0,0.0,0.0
2018,12,21,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,12,21,21,45,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,12,21,22,0,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,12,21,22,15,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,12,21,22,30,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,12,21,22,45,0.0,0.0,2.1,7.45,0.0,0.0,0.0
2018,12,21,23,0,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,12,21,23,15,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,12,21,23,30,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,12,21,23,45,0.0,0.0,2.05,6.95,0.0,0.0,0.0
2018,12,22,0,0,0.0,0.0,2.0,6.8,0.0,0.0,0.0
2018,12,22,0,15,0.0,0.0,2.0,6.75,0.0,0.0,0.0
2018,12,22,0,30,0.0,0.0,2.0,6.7,0.0,0.0,0.0
2018,12,22,0,45,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,12,22,1,0,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,12,22,1,15,0.0,0.0,2.0,6.45,0.0,0.0,0.0
2018,12,22,1,30,0.0,0.0,2.0,6.4,0.0,0.0,0.0
2018,12,22,1,45,0.0,0.0,1.95,6.35,0.0,0.0,0.0
2018,12,22,2,0,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,12,22,2,15,0.0,0.0,1.85,6.35,0.0,0.0,0.0
2018,12,22,2,30,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,12,22,2,45,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,12,22,3,0,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,12,22,3,15,0.0,0.0,1.75,6.4,0.0,0.0,0.0
2018,12,22,3,30,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,12,22,3,45,0.0,0.0,1.7,6.45,0.0,0.0,0.0
2018,12,22,4,0,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,12,22,4,15,0.0,0.0,1.65,6.4,0.0,0.0,0.0
2018,12,22,4,30,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,12,22,4,45,0.0,0.0,1.6,6.25,0.0,0.0,0.0
2018,12,22,5,0,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,12,22,5,15,0.0,0.0,1.6,6.15,0.0,0.0,0.0
2018,12,22,5,30,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,12,22,5,45,0.0,0.0,1.6,6.05,0.0,0.0,0.0
2018,12,22,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,12,22,6,15,0.0,0.0,1.6,5.95,0.0,0.0,0.0
2018,12,22,6,30,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,12,22,6,45,0.0,0.0,1.6,5.85,0.0,0.0,0.0
2018,12,22,7,0,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,12,22,7,15,65.5,6.0,1.6,6.2,7.0,0.0,0.0
2018,12,22,7,30,131.0,12.0,1.6,6.6,14.0,85.74,0.0
2018,12,22,7,45,178.0,23.0,1.6,7.05,35.5,164.24,38.51
2018,12,22,8,0,225.0,34.0,1.6,7.5,57.0,226.78,178.57
2018,12,22,8,15,256.0,47.0,1.65,7.9,84.5,270.01,224.67
2018,12,22,8,30,287.0,60.0,1.7,8.3,112.0,314.99,265.8
2018,12,22,8,45,323.5,71.5,1.8,8.7,143.0,362.92,307.81
2018,12,22,9,0,360.0,83.0,1.9,9.1,174.0,411.75,349.18
2018,12,22,9,15,322.5,98.0,1.85,9.4,188.5,407.27,344.61
2018,12,22,9,30,285.0,113.0,1.8,9.7,203.0,382.93,323.97
2018,12,22,9,45,337.0,120.5,1.8,10.0,238.0,453.41,380.96
2018,12,22,10,0,389.0,128.0,1.8,10.3,273.0,506.97,422.95
2018,12,22,10,15,391.5,139.0,1.65,10.55,293.5,522.65,433.04
2018,12,22,10,30,394.0,150.0,1.5,10.8,314.0,536.49,441.68
2018,12,22,10,45,417.0,153.5,1.4,11.05,334.5,556.71,455.88
2018,12,22,11,0,440.0,157.0,1.3,11.3,355.0,575.0,468.27
2018,12,22,11,15,443.0,161.0,1.3,11.65,365.0,575.23,467.06
2018,12,22,11,30,446.0,165.0,1.3,12.0,375.0,573.5,464.56
2018,12,22,11,45,368.5,182.0,1.25,12.3,357.0,506.04,410.69
2018,12,22,12,0,291.0,199.0,1.2,12.6,339.0,455.81,369.78
2018,12,22,12,15,293.0,198.0,1.15,12.9,338.5,445.96,361.64
2018,12,22,12,30,295.0,197.0,1.1,13.2,338.0,435.04,352.32
2018,12,22,12,45,279.5,195.0,1.1,13.45,326.5,409.9,331.99
2018,12,22,13,0,264.0,193.0,1.1,13.7,315.0,384.91,311.78
2018,12,22,13,15,154.5,179.0,1.1,13.7,250.0,279.68,227.22
2018,12,22,13,30,45.0,165.0,1.1,13.7,185.0,185.4,149.91
2018,12,22,13,45,55.0,161.0,1.1,13.7,184.0,183.78,148.99
2018,12,22,14,0,65.0,157.0,1.1,13.7,183.0,181.18,146.76
2018,12,22,14,15,53.5,144.5,1.1,13.6,165.0,159.58,128.82
2018,12,22,14,30,42.0,132.0,1.1,13.5,147.0,139.3,111.97
2018,12,22,14,45,89.5,118.0,1.1,13.45,145.0,142.45,113.43
2018,12,22,15,0,137.0,104.0,1.1,13.4,143.0,136.02,105.86
2018,12,22,15,15,181.0,92.0,1.1,13.4,136.0,127.7,95.94
2018,12,22,15,30,225.0,80.0,1.1,13.4,129.0,111.34,78.92
2018,12,22,15,45,193.0,65.5,1.05,12.65,101.5,79.4,53.28
2018,12,22,16,0,161.0,51.0,1.0,11.9,74.0,51.34,32.72
2018,12,22,16,15,126.0,36.5,1.0,11.7,50.5,29.19,18.71
2018,12,22,16,30,91.0,22.0,1.0,11.5,27.0,17.9,0.0
2018,12,22,16,45,56.0,12.5,1.0,11.35,14.5,11.37,0.0
2018,12,22,17,0,21.0,3.0,1.0,11.2,2.0,0.0,0.0
2018,12,22,17,15,10.5,1.5,1.0,11.1,1.0,0.0,0.0
2018,12,22,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,12,22,17,45,0.0,0.0,1.05,10.9,0.0,0.0,0.0
2018,12,22,18,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,12,22,18,15,0.0,0.0,1.05,10.65,0.0,0.0,0.0
2018,12,22,18,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,12,22,18,45,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,12,22,19,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,12,22,19,15,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,12,22,19,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,12,22,19,45,0.0,0.0,0.95,10.15,0.0,0.0,0.0
2018,12,22,20,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,12,22,20,15,0.0,0.0,0.85,10.2,0.0,0.0,0.0
2018,12,22,20,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,12,22,20,45,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,12,22,21,0,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,12,22,21,15,0.0,0.0,0.6,10.45,0.0,0.0,0.0
2018,12,22,21,30,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,12,22,21,45,0.0,0.0,0.65,10.35,0.0,0.0,0.0
2018,12,22,22,0,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,12,22,22,15,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,12,22,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,12,22,22,45,0.0,0.0,1.0,9.85,0.0,0.0,0.0
2018,12,22,23,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,22,23,15,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,22,23,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,12,22,23,45,0.0,0.0,1.35,9.4,0.0,0.0,0.0
2018,12,23,0,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,12,23,0,15,0.0,0.0,1.4,9.35,0.0,0.0,0.0
2018,12,23,0,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,12,23,0,45,0.0,0.0,1.35,9.45,0.0,0.0,0.0
2018,12,23,1,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,12,23,1,15,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,12,23,1,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,12,23,1,45,0.0,0.0,1.35,9.1,0.0,0.0,0.0
2018,12,23,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,12,23,2,15,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,12,23,2,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,12,23,2,45,0.0,0.0,1.45,8.75,0.0,0.0,0.0
2018,12,23,3,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,12,23,3,15,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,12,23,3,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,12,23,3,45,0.0,0.0,1.5,8.45,0.0,0.0,0.0
2018,12,23,4,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,12,23,4,15,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,12,23,4,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,12,23,4,45,0.0,0.0,1.5,8.35,0.0,0.0,0.0
2018,12,23,5,0,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,12,23,5,15,0.0,0.0,1.5,8.35,0.0,0.0,0.0
2018,12,23,5,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,12,23,5,45,0.0,0.0,1.45,8.45,0.0,0.0,0.0
2018,12,23,6,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,12,23,6,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2018,12,23,6,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,12,23,6,45,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2018,12,23,7,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,23,7,15,19.5,3.5,1.1,8.75,4.0,0.0,0.0
2018,12,23,7,30,39.0,7.0,1.0,9.0,8.0,28.6,0.0
2018,12,23,7,45,96.0,21.5,0.9,9.25,29.5,111.02,17.58
2018,12,23,8,0,153.0,36.0,0.8,9.5,51.0,183.93,141.93
2018,12,23,8,15,198.0,49.5,0.8,9.85,78.5,234.43,192.21
2018,12,23,8,30,243.0,63.0,0.8,10.2,106.0,287.95,239.51
2018,12,23,8,45,259.5,76.5,0.75,10.55,132.5,306.83,256.83
2018,12,23,9,0,276.0,90.0,0.7,10.9,159.0,340.88,285.13
2018,12,23,9,15,154.5,95.5,0.8,11.4,135.0,254.37,212.61
2018,12,23,9,30,33.0,101.0,0.9,11.9,111.0,134.07,109.79
2018,12,23,9,45,50.0,122.5,1.0,12.4,140.0,173.42,143.36
2018,12,23,10,0,67.0,144.0,1.1,12.9,169.0,212.9,175.9
2018,12,23,10,15,156.5,156.0,1.2,13.3,219.5,315.26,260.96
2018,12,23,10,30,246.0,168.0,1.3,13.7,270.0,418.82,343.65
2018,12,23,10,45,280.0,166.0,1.4,14.05,287.5,440.96,360.49
2018,12,23,11,0,314.0,164.0,1.5,14.4,305.0,462.16,377.04
2018,12,23,11,15,285.5,176.5,1.5,14.55,307.5,448.39,364.68
2018,12,23,11,30,257.0,189.0,1.5,14.7,310.0,433.82,352.0
2018,12,23,11,45,245.0,195.0,1.5,14.85,311.5,424.09,343.62
2018,12,23,12,0,233.0,201.0,1.5,15.0,313.0,413.75,334.77
2018,12,23,12,15,313.0,188.5,1.5,15.05,338.5,450.29,364.48
2018,12,23,12,30,393.0,176.0,1.5,15.1,364.0,495.03,399.26
2018,12,23,12,45,276.5,185.0,1.5,15.1,316.0,397.04,321.23
2018,12,23,13,0,160.0,194.0,1.5,15.1,268.0,307.74,249.31
2018,12,23,13,15,161.0,189.0,1.5,15.1,261.5,294.81,239.22
2018,12,23,13,30,162.0,184.0,1.5,15.1,255.0,281.48,228.29
2018,12,23,13,45,118.0,166.0,1.5,15.05,216.0,230.13,186.36
2018,12,23,14,0,74.0,148.0,1.5,15.0,177.0,176.52,142.39
2018,12,23,14,15,58.0,121.0,1.45,14.85,143.0,138.38,110.9
2018,12,23,14,30,42.0,94.0,1.4,14.7,109.0,102.72,81.14
2018,12,23,14,45,26.0,73.0,1.35,14.55,82.0,75.11,57.99
2018,12,23,15,0,10.0,52.0,1.3,14.4,55.0,48.72,35.86
2018,12,23,15,15,7.0,33.5,1.3,14.4,35.5,31.09,20.79
2018,12,23,15,30,4.0,15.0,1.3,14.4,16.0,14.12,6.28
2018,12,23,15,45,2.0,11.0,1.05,13.55,11.5,9.88,2.69
2018,12,23,16,0,0.0,7.0,0.8,12.7,7.0,6.14,0.0
2018,12,23,16,15,11.5,5.5,0.8,12.45,6.0,5.06,0.0
2018,12,23,16,30,23.0,4.0,0.8,12.2,5.0,3.08,0.0
2018,12,23,16,45,23.0,3.5,0.8,12.0,3.5,3.18,0.0
2018,12,23,17,0,23.0,3.0,0.8,11.8,2.0,0.0,0.0
2018,12,23,17,15,11.5,1.5,0.75,11.7,1.0,0.0,0.0
2018,12,23,17,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,12,23,17,45,0.0,0.0,0.65,11.55,0.0,0.0,0.0
2018,12,23,18,0,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,12,23,18,15,0.0,0.0,0.55,11.45,0.0,0.0,0.0
2018,12,23,18,30,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,12,23,18,45,0.0,0.0,0.45,11.4,0.0,0.0,0.0
2018,12,23,19,0,0.0,0.0,0.4,11.4,0.0,0.0,0.0
2018,12,23,19,15,0.0,0.0,0.4,11.4,0.0,0.0,0.0
2018,12,23,19,30,0.0,0.0,0.4,11.4,0.0,0.0,0.0
2018,12,23,19,45,0.0,0.0,0.45,11.35,0.0,0.0,0.0
2018,12,23,20,0,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,12,23,20,15,0.0,0.0,0.5,11.25,0.0,0.0,0.0
2018,12,23,20,30,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,12,23,20,45,0.0,0.0,0.55,11.15,0.0,0.0,0.0
2018,12,23,21,0,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,12,23,21,15,0.0,0.0,0.6,11.05,0.0,0.0,0.0
2018,12,23,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,12,23,21,45,0.0,0.0,0.65,10.95,0.0,0.0,0.0
2018,12,23,22,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,12,23,22,15,0.0,0.0,0.7,10.85,0.0,0.0,0.0
2018,12,23,22,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,12,23,22,45,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,12,23,23,0,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,12,23,23,15,0.0,0.0,0.75,10.75,0.0,0.0,0.0
2018,12,23,23,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,12,23,23,45,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,12,24,0,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,12,24,0,15,0.0,0.0,0.85,10.65,0.0,0.0,0.0
2018,12,24,0,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,12,24,0,45,0.0,0.0,0.9,10.55,0.0,0.0,0.0
2018,12,24,1,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,12,24,1,15,0.0,0.0,0.95,10.4,0.0,0.0,0.0
2018,12,24,1,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,12,24,1,45,0.0,0.0,1.05,10.2,0.0,0.0,0.0
2018,12,24,2,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,12,24,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2018,12,24,2,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,12,24,2,45,0.0,0.0,1.25,9.85,0.0,0.0,0.0
2018,12,24,3,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,12,24,3,15,0.0,0.0,1.35,9.75,0.0,0.0,0.0
2018,12,24,3,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,12,24,3,45,0.0,0.0,1.45,9.65,0.0,0.0,0.0
2018,12,24,4,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,12,24,4,15,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,12,24,4,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,12,24,4,45,0.0,0.0,1.55,9.6,0.0,0.0,0.0
2018,12,24,5,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,12,24,5,15,0.0,0.0,1.65,9.6,0.0,0.0,0.0
2018,12,24,5,30,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,12,24,5,45,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,12,24,6,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,12,24,6,15,0.0,0.0,1.75,9.65,0.0,0.0,0.0
2018,12,24,6,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,12,24,6,45,0.0,0.0,1.8,9.75,0.0,0.0,0.0
2018,12,24,7,0,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,12,24,7,15,0.0,1.0,1.9,10.15,1.0,0.0,0.0
2018,12,24,7,30,0.0,2.0,2.0,10.5,2.0,1.82,0.0
2018,12,24,7,45,0.5,6.0,2.05,10.85,6.0,5.57,0.0
2018,12,24,8,0,1.0,10.0,2.1,11.2,10.0,9.42,1.85
2018,12,24,8,15,1.0,14.5,2.2,11.5,14.5,13.42,5.69
2018,12,24,8,30,1.0,19.0,2.3,11.8,19.0,17.41,9.29
2018,12,24,8,45,45.5,24.0,2.4,12.1,35.5,68.07,54.47
2018,12,24,9,0,90.0,29.0,2.5,12.4,52.0,109.07,91.25
2018,12,24,9,15,55.0,52.0,2.55,12.7,66.5,102.48,84.43
2018,12,24,9,30,20.0,75.0,2.6,13.0,81.0,90.87,73.15
2018,12,24,9,45,13.0,79.5,2.65,13.35,83.5,82.66,65.76
2018,12,24,10,0,6.0,84.0,2.7,13.7,86.0,80.92,63.83
2018,12,24,10,15,3.0,90.0,2.85,14.0,91.0,84.0,66.16
2018,12,24,10,30,0.0,96.0,3.0,14.3,96.0,87.09,68.46
2018,12,24,10,45,3.0,105.5,3.15,14.6,107.0,98.78,78.25
2018,12,24,11,0,6.0,115.0,3.3,14.9,118.0,110.47,87.96
2018,12,24,11,15,4.0,116.5,3.4,14.95,118.5,109.82,87.22
2018,12,24,11,30,2.0,118.0,3.5,15.0,119.0,109.28,86.62
2018,12,24,11,45,1.0,79.5,3.6,15.1,80.0,71.15,54.6
2018,12,24,12,0,0.0,41.0,3.7,15.2,41.0,36.18,25.07
2018,12,24,12,15,0.0,41.0,3.75,15.05,41.0,36.18,25.1
2018,12,24,12,30,0.0,41.0,3.8,14.9,41.0,36.18,25.13
2018,12,24,12,45,0.0,39.5,3.8,14.75,39.5,34.85,24.03
2018,12,24,13,0,0.0,38.0,3.8,14.6,38.0,33.52,22.93
2018,12,24,13,15,2.5,40.5,3.75,14.5,41.5,37.28,26.22
2018,12,24,13,30,5.0,43.0,3.7,14.4,45.0,40.83,29.31
2018,12,24,13,45,8.5,49.5,3.65,14.3,53.0,49.43,36.71
2018,12,24,14,0,12.0,56.0,3.6,14.2,61.0,56.75,42.96
2018,12,24,14,15,17.5,56.0,3.6,14.15,62.5,58.52,44.44
2018,12,24,14,30,23.0,56.0,3.6,14.1,64.0,59.71,45.31
2018,12,24,14,45,18.0,45.0,3.55,14.05,51.0,46.65,34.08
2018,12,24,15,0,13.0,34.0,3.5,14.0,38.0,34.25,23.45
2018,12,24,15,15,37.0,34.0,3.5,14.0,42.5,40.17,27.46
2018,12,24,15,30,61.0,34.0,3.5,14.0,47.0,42.43,27.97
2018,12,24,15,45,87.5,37.0,3.75,13.85,51.5,43.54,27.5
2018,12,24,16,0,114.0,40.0,4.0,13.7,56.0,40.68,24.87
2018,12,24,16,15,92.5,25.5,4.15,13.55,35.5,20.89,11.79
2018,12,24,16,30,71.0,11.0,4.3,13.4,15.0,8.55,0.0
2018,12,24,16,45,41.0,6.5,4.45,13.25,8.5,5.91,0.0
2018,12,24,17,0,11.0,2.0,4.6,13.1,2.0,0.0,0.0
2018,12,24,17,15,5.5,1.0,4.5,12.8,1.0,0.0,0.0
2018,12,24,17,30,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2018,12,24,17,45,0.0,0.0,4.3,12.2,0.0,0.0,0.0
2018,12,24,18,0,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,12,24,18,15,0.0,0.0,4.2,11.65,0.0,0.0,0.0
2018,12,24,18,30,0.0,0.0,4.2,11.4,0.0,0.0,0.0
2018,12,24,18,45,0.0,0.0,4.2,11.15,0.0,0.0,0.0
2018,12,24,19,0,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,12,24,19,15,0.0,0.0,4.05,10.75,0.0,0.0,0.0
2018,12,24,19,30,0.0,0.0,3.9,10.6,0.0,0.0,0.0
2018,12,24,19,45,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,12,24,20,0,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,12,24,20,15,0.0,0.0,3.3,10.05,0.0,0.0,0.0
2018,12,24,20,30,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,12,24,20,45,0.0,0.0,2.95,9.7,0.0,0.0,0.0
2018,12,24,21,0,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,12,24,21,15,0.0,0.0,2.7,9.45,0.0,0.0,0.0
2018,12,24,21,30,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,12,24,21,45,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,12,24,22,0,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,12,24,22,15,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,12,24,22,30,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,12,24,22,45,0.0,0.0,2.35,9.15,0.0,0.0,0.0
2018,12,24,23,0,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,12,24,23,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2018,12,24,23,30,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,12,24,23,45,0.0,0.0,2.45,8.8,0.0,0.0,0.0
2018,12,25,0,0,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,12,25,0,15,0.0,0.0,2.55,8.6,0.0,0.0,0.0
2018,12,25,0,30,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,12,25,0,45,0.0,0.0,2.65,8.35,0.0,0.0,0.0
2018,12,25,1,0,0.0,0.0,2.7,8.2,0.0,0.0,0.0
2018,12,25,1,15,0.0,0.0,2.7,8.05,0.0,0.0,0.0
2018,12,25,1,30,0.0,0.0,2.7,7.9,0.0,0.0,0.0
2018,12,25,1,45,0.0,0.0,2.65,7.75,0.0,0.0,0.0
2018,12,25,2,0,0.0,0.0,2.6,7.6,0.0,0.0,0.0
2018,12,25,2,15,0.0,0.0,2.55,7.45,0.0,0.0,0.0
2018,12,25,2,30,0.0,0.0,2.5,7.3,0.0,0.0,0.0
2018,12,25,2,45,0.0,0.0,2.45,7.1,0.0,0.0,0.0
2018,12,25,3,0,0.0,0.0,2.4,6.9,0.0,0.0,0.0
2018,12,25,3,15,0.0,0.0,2.35,6.8,0.0,0.0,0.0
2018,12,25,3,30,0.0,0.0,2.3,6.7,0.0,0.0,0.0
2018,12,25,3,45,0.0,0.0,2.3,6.6,0.0,0.0,0.0
2018,12,25,4,0,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2018,12,25,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2018,12,25,4,30,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2018,12,25,4,45,0.0,0.0,2.4,6.45,0.0,0.0,0.0
2018,12,25,5,0,0.0,0.0,2.4,6.4,0.0,0.0,0.0
2018,12,25,5,15,0.0,0.0,2.45,6.45,0.0,0.0,0.0
2018,12,25,5,30,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2018,12,25,5,45,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2018,12,25,6,0,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2018,12,25,6,15,0.0,0.0,2.6,6.55,0.0,0.0,0.0
2018,12,25,6,30,0.0,0.0,2.6,6.6,0.0,0.0,0.0
2018,12,25,6,45,0.0,0.0,2.6,6.65,0.0,0.0,0.0
2018,12,25,7,0,0.0,0.0,2.6,6.7,0.0,0.0,0.0
2018,12,25,7,15,61.5,5.0,2.65,7.3,6.0,0.0,0.0
2018,12,25,7,30,123.0,10.0,2.7,7.9,12.0,78.94,0.0
2018,12,25,7,45,290.0,19.0,2.7,8.5,42.0,225.37,15.52
2018,12,25,8,0,457.0,28.0,2.7,9.1,72.0,359.61,279.9
2018,12,25,8,15,543.5,33.5,2.8,9.5,111.0,441.86,364.99
2018,12,25,8,30,630.0,39.0,2.9,9.9,150.0,527.34,439.2
2018,12,25,8,45,683.5,42.0,3.0,10.3,189.5,588.17,490.51
2018,12,25,9,0,737.0,45.0,3.1,10.7,229.0,649.19,539.82
2018,12,25,9,15,768.0,48.0,3.2,11.05,266.0,692.29,573.56
2018,12,25,9,30,799.0,51.0,3.3,11.4,303.0,733.77,604.98
2018,12,25,9,45,817.5,54.5,3.35,11.8,335.5,763.68,626.42
2018,12,25,10,0,836.0,58.0,3.4,12.2,368.0,782.83,639.34
2018,12,25,10,15,853.5,59.5,3.55,12.55,395.5,803.4,653.77
2018,12,25,10,30,871.0,61.0,3.7,12.9,423.0,820.87,665.75
2018,12,25,10,45,883.5,62.0,3.85,13.25,444.5,830.16,671.63
2018,12,25,11,0,896.0,63.0,4.0,13.6,466.0,835.96,675.03
2018,12,25,11,15,903.0,63.5,4.05,13.8,479.5,832.97,671.92
2018,12,25,11,30,910.0,64.0,4.1,14.0,493.0,826.38,666.33
2018,12,25,11,45,914.0,64.0,4.15,14.2,499.5,813.15,655.97
2018,12,25,12,0,918.0,64.0,4.2,14.4,506.0,796.42,643.11
2018,12,25,12,15,917.5,64.0,4.2,14.55,505.0,772.82,625.2
2018,12,25,12,30,917.0,64.0,4.2,14.7,504.0,746.03,604.99
2018,12,25,12,45,912.5,64.0,4.25,14.85,495.0,713.39,580.64
2018,12,25,13,0,908.0,64.0,4.3,15.0,486.0,678.05,553.37
2018,12,25,13,15,900.0,63.5,4.3,15.05,469.5,637.43,520.36
2018,12,25,13,30,892.0,63.0,4.3,15.1,453.0,594.76,485.06
2018,12,25,13,45,880.0,61.5,4.3,15.15,430.0,546.96,444.93
2018,12,25,14,0,868.0,60.0,4.3,15.2,407.0,497.94,402.79
2018,12,25,14,15,850.0,58.5,4.15,15.05,377.5,445.28,356.62
2018,12,25,14,30,832.0,57.0,4.0,14.9,348.0,393.33,309.94
2018,12,25,14,45,805.5,54.5,3.85,14.75,313.0,336.19,258.19
2018,12,25,15,0,779.0,52.0,3.7,14.6,278.0,280.45,206.84
2018,12,25,15,15,739.0,49.0,3.7,14.6,239.5,222.79,154.36
2018,12,25,15,30,699.0,46.0,3.7,14.6,201.0,168.67,106.33
2018,12,25,15,45,637.0,41.5,3.3,13.45,161.0,114.43,63.24
2018,12,25,16,0,575.0,37.0,2.9,12.3,121.0,67.02,32.46
2018,12,25,16,15,469.0,30.5,2.8,11.8,84.0,27.16,17.25
2018,12,25,16,30,363.0,24.0,2.7,11.3,47.0,20.22,3.8
2018,12,25,16,45,196.5,13.5,2.65,10.75,24.5,12.28,0.0
2018,12,25,17,0,30.0,3.0,2.6,10.2,2.0,0.0,0.0
2018,12,25,17,15,15.0,1.5,2.6,10.05,1.0,0.0,0.0
2018,12,25,17,30,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,12,25,17,45,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,12,25,18,0,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,12,25,18,15,0.0,0.0,2.65,9.4,0.0,0.0,0.0
2018,12,25,18,30,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,12,25,18,45,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,12,25,19,0,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,12,25,19,15,0.0,0.0,2.7,8.95,0.0,0.0,0.0
2018,12,25,19,30,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,12,25,19,45,0.0,0.0,2.65,8.65,0.0,0.0,0.0
2018,12,25,20,0,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,12,25,20,15,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,12,25,20,30,0.0,0.0,2.6,8.3,0.0,0.0,0.0
2018,12,25,20,45,0.0,0.0,2.55,8.15,0.0,0.0,0.0
2018,12,25,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,12,25,21,15,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,12,25,21,30,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,12,25,21,45,0.0,0.0,2.45,7.7,0.0,0.0,0.0
2018,12,25,22,0,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,12,25,22,15,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,12,25,22,30,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,12,25,22,45,0.0,0.0,2.4,7.55,0.0,0.0,0.0
2018,12,25,23,0,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2018,12,25,23,15,0.0,0.0,2.45,7.6,0.0,0.0,0.0
2018,12,25,23,30,0.0,0.0,2.5,7.7,0.0,0.0,0.0
2018,12,25,23,45,0.0,0.0,2.5,7.75,0.0,0.0,0.0
2018,12,26,0,0,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,12,26,0,15,0.0,0.0,2.5,7.7,0.0,0.0,0.0
2018,12,26,0,30,0.0,0.0,2.5,7.6,0.0,0.0,0.0
2018,12,26,0,45,0.0,0.0,2.5,7.45,0.0,0.0,0.0
2018,12,26,1,0,0.0,0.0,2.5,7.3,0.0,0.0,0.0
2018,12,26,1,15,0.0,0.0,2.45,7.2,0.0,0.0,0.0
2018,12,26,1,30,0.0,0.0,2.4,7.1,0.0,0.0,0.0
2018,12,26,1,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2018,12,26,2,0,0.0,0.0,2.4,6.9,0.0,0.0,0.0
2018,12,26,2,15,0.0,0.0,2.4,6.85,0.0,0.0,0.0
2018,12,26,2,30,0.0,0.0,2.4,6.8,0.0,0.0,0.0
2018,12,26,2,45,0.0,0.0,2.35,6.7,0.0,0.0,0.0
2018,12,26,3,0,0.0,0.0,2.3,6.6,0.0,0.0,0.0
2018,12,26,3,15,0.0,0.0,2.3,6.6,0.0,0.0,0.0
2018,12,26,3,30,0.0,0.0,2.3,6.6,0.0,0.0,0.0
2018,12,26,3,45,0.0,0.0,2.3,6.55,0.0,0.0,0.0
2018,12,26,4,0,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2018,12,26,4,15,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2018,12,26,4,30,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2018,12,26,4,45,0.0,0.0,2.3,6.45,0.0,0.0,0.0
2018,12,26,5,0,0.0,0.0,2.3,6.4,0.0,0.0,0.0
2018,12,26,5,15,0.0,0.0,2.3,6.4,0.0,0.0,0.0
2018,12,26,5,30,0.0,0.0,2.3,6.4,0.0,0.0,0.0
2018,12,26,5,45,0.0,0.0,2.3,6.4,0.0,0.0,0.0
2018,12,26,6,0,0.0,0.0,2.3,6.4,0.0,0.0,0.0
2018,12,26,6,15,0.0,0.0,2.25,6.45,0.0,0.0,0.0
2018,12,26,6,30,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2018,12,26,6,45,0.0,0.0,2.2,6.55,0.0,0.0,0.0
2018,12,26,7,0,0.0,0.0,2.2,6.6,0.0,0.0,0.0
2018,12,26,7,15,12.5,3.0,2.1,7.0,3.0,0.0,0.0
2018,12,26,7,30,25.0,6.0,2.0,7.4,6.0,19.63,0.0
2018,12,26,7,45,46.0,20.0,1.9,7.85,23.0,58.45,0.0
2018,12,26,8,0,67.0,34.0,1.8,8.3,40.0,97.97,73.23
2018,12,26,8,15,68.5,49.0,2.0,8.85,58.0,118.5,95.83
2018,12,26,8,30,70.0,64.0,2.2,9.4,76.0,138.43,114.39
2018,12,26,8,45,73.0,80.5,2.4,9.95,96.0,161.63,135.0
2018,12,26,9,0,76.0,97.0,2.6,10.5,116.0,184.41,154.7
2018,12,26,9,15,179.0,107.0,2.8,10.85,161.0,290.57,246.6
2018,12,26,9,30,282.0,117.0,3.0,11.2,206.0,386.24,327.45
2018,12,26,9,45,358.5,118.5,3.15,11.55,243.5,468.46,394.65
2018,12,26,10,0,435.0,120.0,3.3,11.9,281.0,535.19,448.39
2018,12,26,10,15,613.5,96.5,3.35,12.2,341.5,663.51,548.97
2018,12,26,10,30,792.0,73.0,3.4,12.5,402.0,778.76,634.78
2018,12,26,10,45,844.5,68.0,3.4,12.75,434.0,813.87,658.77
2018,12,26,11,0,897.0,63.0,3.4,13.0,466.0,837.33,674.54
2018,12,26,11,15,902.5,63.5,3.3,13.15,479.5,833.21,669.78
2018,12,26,11,30,908.0,64.0,3.2,13.3,493.0,825.53,662.76
2018,12,26,11,45,910.5,65.0,3.15,13.45,499.5,812.52,652.29
2018,12,26,12,0,913.0,66.0,3.1,13.6,506.0,796.03,639.44
2018,12,26,12,15,880.5,72.5,3.15,13.7,496.0,756.54,610.31
2018,12,26,12,30,848.0,79.0,3.2,13.8,486.0,720.91,584.08
2018,12,26,12,45,830.0,81.5,3.25,13.9,474.0,683.19,556.02
2018,12,26,13,0,812.0,84.0,3.3,14.0,462.0,643.73,524.7
2018,12,26,13,15,823.0,80.0,3.3,13.95,452.0,613.72,500.52
2018,12,26,13,30,834.0,76.0,3.3,13.9,442.0,580.46,473.08
2018,12,26,13,45,836.0,71.5,3.3,13.9,422.5,538.62,438.04
2018,12,26,14,0,838.0,67.0,3.3,13.9,403.0,494.49,400.19
2018,12,26,14,15,796.5,68.5,3.15,13.65,369.0,435.27,349.47
2018,12,26,14,30,755.0,70.0,3.0,13.4,335.0,378.17,299.49
2018,12,26,14,45,675.5,71.0,2.85,13.2,290.5,309.83,240.28
2018,12,26,15,0,596.0,72.0,2.7,13.0,246.0,248.62,186.87
2018,12,26,15,15,564.5,65.0,2.7,13.0,211.5,198.48,141.49
2018,12,26,15,30,533.0,58.0,2.7,13.0,177.0,151.3,99.61
2018,12,26,15,45,486.0,50.5,2.65,12.05,142.5,105.01,62.18
2018,12,26,16,0,439.0,43.0,2.6,11.1,108.0,63.95,34.06
2018,12,26,16,15,334.5,34.0,2.65,10.75,74.0,27.76,17.94
2018,12,26,16,30,230.0,25.0,2.7,10.4,40.0,20.95,5.18
2018,12,26,16,45,127.0,14.0,2.7,10.05,21.0,12.73,0.0
2018,12,26,17,0,24.0,3.0,2.7,9.7,2.0,0.0,0.0
2018,12,26,17,15,12.0,1.5,2.75,9.45,1.0,0.0,0.0
2018,12,26,17,30,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,12,26,17,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,12,26,18,0,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,12,26,18,15,0.0,0.0,2.8,8.75,0.0,0.0,0.0
2018,12,26,18,30,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,12,26,18,45,0.0,0.0,2.8,8.6,0.0,0.0,0.0
2018,12,26,19,0,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2018,12,26,19,15,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,12,26,19,30,0.0,0.0,2.8,8.3,0.0,0.0,0.0
2018,12,26,19,45,0.0,0.0,2.8,8.2,0.0,0.0,0.0
2018,12,26,20,0,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,12,26,20,15,0.0,0.0,2.85,8.05,0.0,0.0,0.0
2018,12,26,20,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2018,12,26,20,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2018,12,26,21,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2018,12,26,21,15,0.0,0.0,3.0,7.95,0.0,0.0,0.0
2018,12,26,21,30,0.0,0.0,3.0,7.9,0.0,0.0,0.0
2018,12,26,21,45,0.0,0.0,3.05,7.9,0.0,0.0,0.0
2018,12,26,22,0,0.0,0.0,3.1,7.9,0.0,0.0,0.0
2018,12,26,22,15,0.0,0.0,3.1,7.8,0.0,0.0,0.0
2018,12,26,22,30,0.0,0.0,3.1,7.7,0.0,0.0,0.0
2018,12,26,22,45,0.0,0.0,3.1,7.65,0.0,0.0,0.0
2018,12,26,23,0,0.0,0.0,3.1,7.6,0.0,0.0,0.0
2018,12,26,23,15,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2018,12,26,23,30,0.0,0.0,3.1,7.4,0.0,0.0,0.0
2018,12,26,23,45,0.0,0.0,3.05,7.35,0.0,0.0,0.0
2018,12,27,0,0,0.0,0.0,3.0,7.3,0.0,0.0,0.0
2018,12,27,0,15,0.0,0.0,3.0,7.2,0.0,0.0,0.0
2018,12,27,0,30,0.0,0.0,3.0,7.1,0.0,0.0,0.0
2018,12,27,0,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2018,12,27,1,0,0.0,0.0,2.9,6.9,0.0,0.0,0.0
2018,12,27,1,15,0.0,0.0,2.85,6.8,0.0,0.0,0.0
2018,12,27,1,30,0.0,0.0,2.8,6.7,0.0,0.0,0.0
2018,12,27,1,45,0.0,0.0,2.8,6.65,0.0,0.0,0.0
2018,12,27,2,0,0.0,0.0,2.8,6.6,0.0,0.0,0.0
2018,12,27,2,15,0.0,0.0,2.75,6.45,0.0,0.0,0.0
2018,12,27,2,30,0.0,0.0,2.7,6.3,0.0,0.0,0.0
2018,12,27,2,45,0.0,0.0,2.65,6.2,0.0,0.0,0.0
2018,12,27,3,0,0.0,0.0,2.6,6.1,0.0,0.0,0.0
2018,12,27,3,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2018,12,27,3,30,0.0,0.0,2.7,5.9,0.0,0.0,0.0
2018,12,27,3,45,0.0,0.0,2.75,5.8,0.0,0.0,0.0
2018,12,27,4,0,0.0,0.0,2.8,5.7,0.0,0.0,0.0
2018,12,27,4,15,0.0,0.0,2.85,5.7,0.0,0.0,0.0
2018,12,27,4,30,0.0,0.0,2.9,5.7,0.0,0.0,0.0
2018,12,27,4,45,0.0,0.0,2.95,5.65,0.0,0.0,0.0
2018,12,27,5,0,0.0,0.0,3.0,5.6,0.0,0.0,0.0
2018,12,27,5,15,0.0,0.0,3.0,5.55,0.0,0.0,0.0
2018,12,27,5,30,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2018,12,27,5,45,0.0,0.0,3.0,5.4,0.0,0.0,0.0
2018,12,27,6,0,0.0,0.0,3.0,5.3,0.0,0.0,0.0
2018,12,27,6,15,0.0,0.0,3.05,5.35,0.0,0.0,0.0
2018,12,27,6,30,0.0,0.0,3.1,5.4,0.0,0.0,0.0
2018,12,27,6,45,0.0,0.0,3.15,5.45,0.0,0.0,0.0
2018,12,27,7,0,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2018,12,27,7,15,70.0,5.0,3.35,6.1,6.0,0.0,0.0
2018,12,27,7,30,140.0,10.0,3.5,6.7,12.0,88.31,0.0
2018,12,27,7,45,316.5,18.5,3.65,7.35,43.0,232.45,0.0
2018,12,27,8,0,493.0,27.0,3.8,8.0,74.0,381.18,296.52
2018,12,27,8,15,575.5,31.5,3.95,8.5,112.5,460.56,382.61
2018,12,27,8,30,658.0,36.0,4.1,9.0,151.0,542.7,455.39
2018,12,27,8,45,708.5,39.0,4.3,9.55,191.0,601.85,506.4
2018,12,27,9,0,759.0,42.0,4.5,10.1,231.0,654.05,549.79
2018,12,27,9,15,790.0,45.5,4.7,10.55,269.0,698.04,585.31
2018,12,27,9,30,821.0,49.0,4.9,11.0,307.0,740.55,618.56
2018,12,27,9,45,840.0,52.0,5.15,11.5,340.0,770.54,641.38
2018,12,27,10,0,859.0,55.0,5.4,12.0,373.0,797.86,661.73
2018,12,27,10,15,875.0,56.0,5.5,12.3,400.0,816.92,675.22
2018,12,27,10,30,891.0,57.0,5.6,12.6,427.0,832.82,686.21
2018,12,27,10,45,903.0,57.5,5.7,12.85,448.5,841.31,691.66
2018,12,27,11,0,915.0,58.0,5.8,13.1,470.0,846.26,694.52
2018,12,27,11,15,922.0,58.5,5.85,13.25,484.0,843.43,691.57
2018,12,27,11,30,929.0,59.0,5.9,13.4,498.0,836.93,686.0
2018,12,27,11,45,930.5,59.5,5.95,13.6,504.0,822.35,674.27
2018,12,27,12,0,932.0,60.0,6.0,13.8,510.0,804.27,660.02
2018,12,27,12,15,935.0,59.5,5.95,13.85,510.0,782.63,643.1
2018,12,27,12,30,938.0,59.0,5.9,13.9,510.0,757.55,623.64
2018,12,27,12,45,933.0,59.0,5.9,13.95,501.0,724.19,597.98
2018,12,27,13,0,928.0,59.0,5.9,14.0,492.0,688.08,569.79
2018,12,27,13,15,920.5,58.5,5.9,13.95,476.0,647.26,536.03
2018,12,27,13,30,913.0,58.0,5.9,13.9,460.0,604.27,499.84
2018,12,27,13,45,901.5,56.5,5.85,13.85,436.5,556.04,458.52
2018,12,27,14,0,890.0,55.0,5.8,13.8,413.0,506.46,415.12
2018,12,27,14,15,873.0,54.0,5.7,13.6,384.0,453.89,368.34
2018,12,27,14,30,856.0,53.0,5.6,13.4,355.0,400.99,320.11
2018,12,27,14,45,831.0,50.5,5.5,13.25,320.0,343.71,267.28
2018,12,27,15,0,806.0,48.0,5.4,13.1,285.0,287.57,214.63
2018,12,27,15,15,768.5,45.5,5.4,13.1,246.5,229.35,160.63
2018,12,27,15,30,731.0,43.0,5.4,13.1,208.0,174.44,110.94
2018,12,27,15,45,671.5,39.0,5.0,12.25,167.5,118.94,65.8
2018,12,27,16,0,612.0,35.0,4.6,11.4,127.0,69.88,33.01
2018,12,27,16,15,510.5,29.0,4.5,10.95,89.0,25.61,16.16
2018,12,27,16,30,409.0,23.0,4.4,10.5,51.0,20.95,6.08
2018,12,27,16,45,223.5,13.5,4.3,10.05,27.0,12.28,0.0
2018,12,27,17,0,38.0,4.0,4.2,9.6,3.0,0.0,0.0
2018,12,27,17,15,19.0,2.0,4.2,9.45,1.5,0.0,0.0
2018,12,27,17,30,0.0,0.0,4.2,9.3,0.0,0.0,0.0
2018,12,27,17,45,0.0,0.0,4.2,9.1,0.0,0.0,0.0
2018,12,27,18,0,0.0,0.0,4.2,8.9,0.0,0.0,0.0
2018,12,27,18,15,0.0,0.0,4.1,8.75,0.0,0.0,0.0
2018,12,27,18,30,0.0,0.0,4.0,8.6,0.0,0.0,0.0
2018,12,27,18,45,0.0,0.0,3.95,8.45,0.0,0.0,0.0
2018,12,27,19,0,0.0,0.0,3.9,8.3,0.0,0.0,0.0
2018,12,27,19,15,0.0,0.0,3.9,8.2,0.0,0.0,0.0
2018,12,27,19,30,0.0,0.0,3.9,8.1,0.0,0.0,0.0
2018,12,27,19,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2018,12,27,20,0,0.0,0.0,3.9,7.9,0.0,0.0,0.0
2018,12,27,20,15,0.0,0.0,3.85,7.8,0.0,0.0,0.0
2018,12,27,20,30,0.0,0.0,3.8,7.7,0.0,0.0,0.0
2018,12,27,20,45,0.0,0.0,3.8,7.6,0.0,0.0,0.0
2018,12,27,21,0,0.0,0.0,3.8,7.5,0.0,0.0,0.0
2018,12,27,21,15,0.0,0.0,3.75,7.4,0.0,0.0,0.0
2018,12,27,21,30,0.0,0.0,3.7,7.3,0.0,0.0,0.0
2018,12,27,21,45,0.0,0.0,3.65,7.15,0.0,0.0,0.0
2018,12,27,22,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2018,12,27,22,15,0.0,0.0,3.6,6.9,0.0,0.0,0.0
2018,12,27,22,30,0.0,0.0,3.6,6.8,0.0,0.0,0.0
2018,12,27,22,45,0.0,0.0,3.65,6.7,0.0,0.0,0.0
2018,12,27,23,0,0.0,0.0,3.7,6.6,0.0,0.0,0.0
2018,12,27,23,15,0.0,0.0,3.65,6.5,0.0,0.0,0.0
2018,12,27,23,30,0.0,0.0,3.6,6.4,0.0,0.0,0.0
2018,12,27,23,45,0.0,0.0,3.6,6.25,0.0,0.0,0.0
2018,12,28,0,0,0.0,0.0,3.6,6.1,0.0,0.0,0.0
2018,12,28,0,15,0.0,0.0,3.65,6.05,0.0,0.0,0.0
2018,12,28,0,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2018,12,28,0,45,0.0,0.0,3.7,5.9,0.0,0.0,0.0
2018,12,28,1,0,0.0,0.0,3.7,5.8,0.0,0.0,0.0
2018,12,28,1,15,0.0,0.0,3.7,5.75,0.0,0.0,0.0
2018,12,28,1,30,0.0,0.0,3.7,5.7,0.0,0.0,0.0
2018,12,28,1,45,0.0,0.0,3.7,5.6,0.0,0.0,0.0
2018,12,28,2,0,0.0,0.0,3.7,5.5,0.0,0.0,0.0
2018,12,28,2,15,0.0,0.0,3.65,5.45,0.0,0.0,0.0
2018,12,28,2,30,0.0,0.0,3.6,5.4,0.0,0.0,0.0
2018,12,28,2,45,0.0,0.0,3.55,5.3,0.0,0.0,0.0
2018,12,28,3,0,0.0,0.0,3.5,5.2,0.0,0.0,0.0
2018,12,28,3,15,0.0,0.0,3.5,5.15,0.0,0.0,0.0
2018,12,28,3,30,0.0,0.0,3.5,5.1,0.0,0.0,0.0
2018,12,28,3,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2018,12,28,4,0,0.0,0.0,3.5,4.9,0.0,0.0,0.0
2018,12,28,4,15,0.0,0.0,3.5,4.85,0.0,0.0,0.0
2018,12,28,4,30,0.0,0.0,3.5,4.8,0.0,0.0,0.0
2018,12,28,4,45,0.0,0.0,3.5,4.75,0.0,0.0,0.0
2018,12,28,5,0,0.0,0.0,3.5,4.7,0.0,0.0,0.0
2018,12,28,5,15,0.0,0.0,3.5,4.65,0.0,0.0,0.0
2018,12,28,5,30,0.0,0.0,3.5,4.6,0.0,0.0,0.0
2018,12,28,5,45,0.0,0.0,3.45,4.55,0.0,0.0,0.0
2018,12,28,6,0,0.0,0.0,3.4,4.5,0.0,0.0,0.0
2018,12,28,6,15,0.0,0.0,3.35,4.5,0.0,0.0,0.0
2018,12,28,6,30,0.0,0.0,3.3,4.5,0.0,0.0,0.0
2018,12,28,6,45,0.0,0.0,3.25,4.5,0.0,0.0,0.0
2018,12,28,7,0,0.0,0.0,3.2,4.5,0.0,0.0,0.0
2018,12,28,7,15,30.0,3.5,3.3,4.9,4.0,0.0,0.0
2018,12,28,7,30,60.0,7.0,3.4,5.3,8.0,40.27,0.0
2018,12,28,7,45,134.0,20.0,3.45,5.75,30.5,129.46,0.0
2018,12,28,8,0,208.0,33.0,3.5,6.2,53.0,214.24,166.25
2018,12,28,8,15,400.0,37.5,3.6,6.7,99.0,356.22,299.1
2018,12,28,8,30,592.0,42.0,3.7,7.2,145.0,502.42,425.35
2018,12,28,8,45,645.0,45.0,3.8,7.65,183.0,562.53,476.9
2018,12,28,9,0,698.0,48.0,3.9,8.1,221.0,622.64,526.61
2018,12,28,9,15,730.5,52.5,4.0,8.6,258.5,668.42,563.03
2018,12,28,9,30,763.0,57.0,4.1,9.1,296.0,712.74,597.18
2018,12,28,9,45,798.0,56.5,4.15,9.6,330.0,750.55,625.13
2018,12,28,10,0,833.0,56.0,4.2,10.1,364.0,777.91,644.45
2018,12,28,10,15,871.0,53.5,4.15,10.45,396.5,810.37,667.03
2018,12,28,10,30,909.0,51.0,4.1,10.8,429.0,840.01,687.2
2018,12,28,10,45,918.5,52.0,4.05,11.2,450.0,847.31,690.39
2018,12,28,11,0,928.0,53.0,4.0,11.6,471.0,851.02,691.11
2018,12,28,11,15,933.5,53.5,4.0,11.8,484.5,847.05,687.01
2018,12,28,11,30,939.0,54.0,4.0,12.0,498.0,839.4,680.37
2018,12,28,11,45,940.5,54.5,4.0,12.25,504.0,824.87,668.64
2018,12,28,12,0,942.0,55.0,4.0,12.5,510.0,806.79,654.46
2018,12,28,12,15,938.0,56.5,3.9,12.65,509.0,782.35,635.43
2018,12,28,12,30,934.0,58.0,3.8,12.8,508.0,754.74,614.15
2018,12,28,12,45,926.5,59.5,3.75,12.9,499.5,721.69,589.12
2018,12,28,13,0,919.0,61.0,3.7,13.0,491.0,686.0,561.7
2018,12,28,13,15,913.5,60.0,3.6,13.05,475.5,646.21,529.1
2018,12,28,13,30,908.0,59.0,3.5,13.1,460.0,604.13,494.09
2018,12,28,13,45,898.0,58.0,3.45,13.15,437.5,557.52,454.86
2018,12,28,14,0,888.0,57.0,3.4,13.2,415.0,509.41,413.45
2018,12,28,14,15,871.5,55.0,3.2,13.05,385.5,456.04,366.78
2018,12,28,14,30,855.0,53.0,3.0,12.9,356.0,402.34,318.63
2018,12,28,14,45,830.5,51.0,2.85,12.75,321.5,345.8,267.24
2018,12,28,15,0,806.0,49.0,2.7,12.6,287.0,290.31,215.84
2018,12,28,15,15,768.5,46.5,2.7,12.6,248.5,232.02,162.41
2018,12,28,15,30,731.0,44.0,2.7,12.6,210.0,177.03,112.99
2018,12,28,15,45,670.5,40.0,2.25,11.15,169.0,121.28,67.87
2018,12,28,16,0,610.0,36.0,1.8,9.7,128.0,72.07,34.76
2018,12,28,16,15,508.0,30.5,1.8,9.25,90.5,28.21,18.64
2018,12,28,16,30,406.0,25.0,1.8,8.8,53.0,22.99,8.24
2018,12,28,16,45,222.0,14.5,1.8,8.4,28.0,13.19,0.0
2018,12,28,17,0,38.0,4.0,1.8,8.0,3.0,0.0,0.0
2018,12,28,17,15,19.0,2.0,1.8,7.9,1.5,0.0,0.0
2018,12,28,17,30,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,12,28,17,45,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,12,28,18,0,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,12,28,18,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,12,28,18,30,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,12,28,18,45,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,12,28,19,0,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,12,28,19,15,0.0,0.0,1.8,7.15,0.0,0.0,0.0
2018,12,28,19,30,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,12,28,19,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,12,28,20,0,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,12,28,20,15,0.0,0.0,1.8,6.85,0.0,0.0,0.0
2018,12,28,20,30,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,12,28,20,45,0.0,0.0,1.75,6.75,0.0,0.0,0.0
2018,12,28,21,0,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,12,28,21,15,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,12,28,21,30,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,12,28,21,45,0.0,0.0,1.65,6.7,0.0,0.0,0.0
2018,12,28,22,0,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,12,28,22,15,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,12,28,22,30,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,12,28,22,45,0.0,0.0,1.6,6.65,0.0,0.0,0.0
2018,12,28,23,0,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,12,28,23,15,0.0,0.0,1.55,6.6,0.0,0.0,0.0
2018,12,28,23,30,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,12,28,23,45,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,12,29,0,0,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,12,29,0,15,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,12,29,0,30,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,12,29,0,45,0.0,0.0,1.45,6.6,0.0,0.0,0.0
