Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,29,1,0,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,12,29,1,15,0.0,0.0,1.4,6.55,0.0,0.0,0.0
2018,12,29,1,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,12,29,1,45,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,12,29,2,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,12,29,2,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2018,12,29,2,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,12,29,2,45,0.0,0.0,1.25,6.45,0.0,0.0,0.0
2018,12,29,3,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,12,29,3,15,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,12,29,3,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,12,29,3,45,0.0,0.0,1.15,6.4,0.0,0.0,0.0
2018,12,29,4,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,12,29,4,15,0.0,0.0,1.1,6.35,0.0,0.0,0.0
2018,12,29,4,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,12,29,4,45,0.0,0.0,1.1,6.25,0.0,0.0,0.0
2018,12,29,5,0,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,12,29,5,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2018,12,29,5,30,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,12,29,5,45,0.0,0.0,1.25,5.65,0.0,0.0,0.0
2018,12,29,6,0,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,12,29,6,15,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,12,29,6,30,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,12,29,6,45,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,12,29,7,0,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,12,29,7,15,56.5,5.0,1.3,5.55,5.5,0.0,0.0
2018,12,29,7,30,113.0,10.0,1.3,6.0,11.0,72.84,0.0
2018,12,29,7,45,277.0,19.0,1.35,6.5,40.0,214.8,0.0
2018,12,29,8,0,441.0,28.0,1.4,7.0,69.0,347.29,266.9
2018,12,29,8,15,527.5,33.0,1.45,7.45,107.0,428.87,353.27
2018,12,29,8,30,614.0,38.0,1.5,7.9,145.0,513.32,425.97
2018,12,29,8,45,663.5,42.0,1.55,8.35,184.0,572.18,474.95
2018,12,29,9,0,713.0,46.0,1.6,8.8,223.0,631.28,521.94
2018,12,29,9,15,746.0,49.0,1.6,9.25,259.5,675.8,555.51
2018,12,29,9,30,779.0,52.0,1.6,9.7,296.0,718.87,586.75
2018,12,29,9,45,801.0,54.5,1.6,10.2,328.5,750.38,608.3
2018,12,29,10,0,823.0,57.0,1.6,10.7,361.0,771.27,621.57
2018,12,29,10,15,838.0,58.5,1.5,11.1,388.0,790.12,632.32
2018,12,29,10,30,853.0,60.0,1.4,11.5,415.0,805.93,640.6
2018,12,29,10,45,863.5,61.0,1.3,11.9,435.5,814.04,643.25
2018,12,29,11,0,874.0,62.0,1.2,12.3,456.0,818.77,643.53
2018,12,29,11,15,880.0,63.5,1.2,12.65,470.0,816.92,640.77
2018,12,29,11,30,886.0,65.0,1.2,13.0,484.0,811.56,635.75
2018,12,29,11,45,888.5,65.5,1.2,13.35,490.5,798.58,625.55
2018,12,29,12,0,891.0,66.0,1.2,13.7,497.0,782.21,613.18
2018,12,29,12,15,888.5,66.0,1.25,13.85,495.5,758.11,596.49
2018,12,29,12,30,886.0,66.0,1.3,14.0,494.0,731.0,577.67
2018,12,29,12,45,864.5,70.0,1.35,14.2,481.5,692.51,550.41
2018,12,29,13,0,843.0,74.0,1.4,14.4,469.0,656.94,524.01
2018,12,29,13,15,772.5,86.0,1.4,14.4,439.0,592.98,474.71
2018,12,29,13,30,702.0,98.0,1.4,14.4,409.0,533.08,427.77
2018,12,29,13,45,714.5,90.0,1.35,14.45,392.5,498.33,399.42
2018,12,29,14,0,727.0,82.0,1.3,14.5,376.0,460.73,367.75
2018,12,29,14,15,648.0,88.0,1.25,14.4,336.5,393.9,312.89
2018,12,29,14,30,569.0,94.0,1.2,14.3,297.0,332.76,261.97
2018,12,29,14,45,579.0,82.5,1.1,14.15,271.5,292.09,225.42
2018,12,29,15,0,589.0,71.0,1.0,14.0,246.0,249.52,186.15
2018,12,29,15,15,502.0,69.5,1.0,14.0,204.5,191.68,137.2
2018,12,29,15,30,415.0,68.0,1.0,14.0,163.0,140.68,95.31
2018,12,29,15,45,362.5,58.5,0.85,13.25,130.0,98.6,61.7
2018,12,29,16,0,310.0,49.0,0.7,12.5,97.0,62.43,36.21
2018,12,29,16,15,273.5,37.0,0.75,12.3,69.5,30.31,20.27
2018,12,29,16,30,237.0,25.0,0.8,12.1,42.0,20.69,7.44
2018,12,29,16,45,139.5,15.0,0.85,11.85,23.0,13.64,0.0
2018,12,29,17,0,42.0,5.0,0.9,11.6,4.0,0.0,0.0
2018,12,29,17,15,21.0,2.5,0.95,11.45,2.0,0.0,0.0
2018,12,29,17,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,12,29,17,45,0.0,0.0,1.05,11.15,0.0,0.0,0.0
2018,12,29,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,12,29,18,15,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,12,29,18,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,12,29,18,45,0.0,0.0,1.35,10.3,0.0,0.0,0.0
2018,12,29,19,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,12,29,19,15,0.0,0.0,1.45,9.9,0.0,0.0,0.0
2018,12,29,19,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,12,29,19,45,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2018,12,29,20,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,12,29,20,15,0.0,0.0,1.65,9.2,0.0,0.0,0.0
2018,12,29,20,30,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,12,29,20,45,0.0,0.0,1.7,8.95,0.0,0.0,0.0
2018,12,29,21,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,12,29,21,15,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,12,29,21,30,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,12,29,21,45,0.0,0.0,1.75,8.55,0.0,0.0,0.0
2018,12,29,22,0,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,12,29,22,15,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,12,29,22,30,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,12,29,22,45,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,12,29,23,0,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,12,29,23,15,0.0,0.0,1.8,8.05,0.0,0.0,0.0
2018,12,29,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,12,29,23,45,0.0,0.0,1.85,7.9,0.0,0.0,0.0
2018,12,30,0,0,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,12,30,0,15,0.0,0.0,1.9,7.75,0.0,0.0,0.0
2018,12,30,0,30,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,12,30,0,45,0.0,0.0,1.95,7.65,0.0,0.0,0.0
2018,12,30,1,0,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,12,30,1,15,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,12,30,1,30,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,12,30,1,45,0.0,0.0,2.0,7.55,0.0,0.0,0.0
2018,12,30,2,0,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,12,30,2,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,12,30,2,30,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,12,30,2,45,0.0,0.0,1.95,7.55,0.0,0.0,0.0
2018,12,30,3,0,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,12,30,3,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,12,30,3,30,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,12,30,3,45,0.0,0.0,1.85,7.35,0.0,0.0,0.0
2018,12,30,4,0,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,12,30,4,15,0.0,0.0,1.85,7.15,0.0,0.0,0.0
2018,12,30,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,12,30,4,45,0.0,0.0,2.0,6.85,0.0,0.0,0.0
2018,12,30,5,0,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,12,30,5,15,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,12,30,5,30,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2018,12,30,5,45,0.0,0.0,2.15,6.4,0.0,0.0,0.0
2018,12,30,6,0,0.0,0.0,2.2,6.3,0.0,0.0,0.0
2018,12,30,6,15,0.0,0.0,2.25,6.3,0.0,0.0,0.0
2018,12,30,6,30,0.0,0.0,2.3,6.3,0.0,0.0,0.0
2018,12,30,6,45,0.0,0.0,2.35,6.3,0.0,0.0,0.0
2018,12,30,7,0,0.0,0.0,2.4,6.3,0.0,0.0,0.0
2018,12,30,7,15,23.0,3.5,2.45,6.5,4.0,0.0,0.0
2018,12,30,7,30,46.0,7.0,2.5,6.7,8.0,32.28,0.0
2018,12,30,7,45,118.5,20.0,2.6,6.9,29.5,119.57,0.0
2018,12,30,8,0,191.0,33.0,2.7,7.1,51.0,203.37,155.92
2018,12,30,8,15,249.0,45.0,2.55,7.35,80.5,261.49,217.84
2018,12,30,8,30,307.0,57.0,2.4,7.6,110.0,323.83,274.51
2018,12,30,8,45,370.0,66.0,2.3,7.8,146.0,388.38,331.13
2018,12,30,9,0,433.0,75.0,2.2,8.0,182.0,455.49,387.9
2018,12,30,9,15,585.5,68.0,2.0,8.35,237.0,580.37,487.58
2018,12,30,9,30,738.0,61.0,1.8,8.7,292.0,697.87,575.68
2018,12,30,9,45,725.5,69.0,1.6,9.0,316.5,707.58,579.22
2018,12,30,10,0,713.0,77.0,1.4,9.3,341.0,719.51,584.92
2018,12,30,10,15,782.0,70.5,1.25,9.65,379.5,767.7,617.07
2018,12,30,10,30,851.0,64.0,1.1,10.0,418.0,810.22,643.51
2018,12,30,10,45,843.5,68.5,1.0,10.35,434.0,815.89,643.89
2018,12,30,11,0,836.0,73.0,0.9,10.7,450.0,810.02,636.61
2018,12,30,11,15,742.5,95.5,1.1,11.1,438.0,755.94,599.64
2018,12,30,11,30,649.0,118.0,1.3,11.5,426.0,695.31,557.27
2018,12,30,11,45,768.0,94.0,1.55,11.9,463.0,744.95,595.6
2018,12,30,12,0,887.0,70.0,1.8,12.3,500.0,785.25,625.63
2018,12,30,12,15,893.5,68.5,2.0,12.6,501.0,766.23,612.41
2018,12,30,12,30,900.0,67.0,2.2,12.9,502.0,743.77,597.09
2018,12,30,12,45,893.5,67.5,2.4,13.25,493.5,711.21,573.94
2018,12,30,13,0,887.0,68.0,2.6,13.6,485.0,676.09,548.05
2018,12,30,13,15,878.5,68.0,2.65,13.75,469.5,636.77,516.74
2018,12,30,13,30,870.0,68.0,2.7,13.9,454.0,595.43,483.18
2018,12,30,13,45,856.5,66.5,2.75,14.05,431.0,550.63,446.06
2018,12,30,14,0,843.0,65.0,2.8,14.2,408.0,501.4,404.55
2018,12,30,14,15,825.0,63.5,2.75,14.15,379.5,449.32,359.72
2018,12,30,14,30,807.0,62.0,2.7,14.1,351.0,397.13,313.6
2018,12,30,14,45,779.5,59.5,2.65,14.0,316.5,340.75,263.18
2018,12,30,15,0,752.0,57.0,2.6,13.9,282.0,285.87,213.12
2018,12,30,15,15,712.5,53.5,2.6,13.9,244.0,228.93,161.51
2018,12,30,15,30,673.0,50.0,2.6,13.9,206.0,175.48,113.89
2018,12,30,15,45,557.5,48.0,2.5,12.8,160.5,116.14,68.06
2018,12,30,16,0,442.0,46.0,2.4,11.7,115.0,70.95,38.71
2018,12,30,16,15,335.0,36.5,2.55,11.2,79.5,32.36,22.17
2018,12,30,16,30,228.0,27.0,2.7,10.7,44.0,22.51,9.35
2018,12,30,16,45,135.5,16.5,2.85,10.25,24.5,15.01,0.0
2018,12,30,17,0,43.0,6.0,3.0,9.8,5.0,0.0,0.0
2018,12,30,17,15,21.5,3.0,3.0,9.6,2.5,0.0,0.0
2018,12,30,17,30,0.0,0.0,3.0,9.4,0.0,0.0,0.0
2018,12,30,17,45,0.0,0.0,3.05,9.2,0.0,0.0,0.0
2018,12,30,18,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,12,30,18,15,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,12,30,18,30,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,12,30,18,45,0.0,0.0,3.15,8.7,0.0,0.0,0.0
2018,12,30,19,0,0.0,0.0,3.2,8.6,0.0,0.0,0.0
2018,12,30,19,15,0.0,0.0,3.15,8.55,0.0,0.0,0.0
2018,12,30,19,30,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2018,12,30,19,45,0.0,0.0,3.1,8.45,0.0,0.0,0.0
2018,12,30,20,0,0.0,0.0,3.1,8.4,0.0,0.0,0.0
2018,12,30,20,15,0.0,0.0,3.1,8.3,0.0,0.0,0.0
2018,12,30,20,30,0.0,0.0,3.1,8.2,0.0,0.0,0.0
2018,12,30,20,45,0.0,0.0,3.05,8.1,0.0,0.0,0.0
2018,12,30,21,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2018,12,30,21,15,0.0,0.0,2.95,7.9,0.0,0.0,0.0
2018,12,30,21,30,0.0,0.0,2.9,7.8,0.0,0.0,0.0
2018,12,30,21,45,0.0,0.0,2.9,7.7,0.0,0.0,0.0
2018,12,30,22,0,0.0,0.0,2.9,7.6,0.0,0.0,0.0
2018,12,30,22,15,0.0,0.0,2.85,7.55,0.0,0.0,0.0
2018,12,30,22,30,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2018,12,30,22,45,0.0,0.0,2.75,7.4,0.0,0.0,0.0
2018,12,30,23,0,0.0,0.0,2.7,7.3,0.0,0.0,0.0
2018,12,30,23,15,0.0,0.0,2.7,7.25,0.0,0.0,0.0
2018,12,30,23,30,0.0,0.0,2.7,7.2,0.0,0.0,0.0
2018,12,30,23,45,0.0,0.0,2.65,7.1,0.0,0.0,0.0
2018,12,31,0,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2018,12,31,0,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2018,12,31,0,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2018,12,31,0,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2018,12,31,1,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2018,12,31,1,15,0.0,0.0,3.05,6.9,0.0,0.0,0.0
2018,12,31,1,30,0.0,0.0,3.1,6.8,0.0,0.0,0.0
2018,12,31,1,45,0.0,0.0,3.15,6.75,0.0,0.0,0.0
2018,12,31,2,0,0.0,0.0,3.2,6.7,0.0,0.0,0.0
2018,12,31,2,15,0.0,0.0,3.25,6.65,0.0,0.0,0.0
2018,12,31,2,30,0.0,0.0,3.3,6.6,0.0,0.0,0.0
2018,12,31,2,45,0.0,0.0,3.35,6.5,0.0,0.0,0.0
2018,12,31,3,0,0.0,0.0,3.4,6.4,0.0,0.0,0.0
2018,12,31,3,15,0.0,0.0,3.45,6.35,0.0,0.0,0.0
2018,12,31,3,30,0.0,0.0,3.5,6.3,0.0,0.0,0.0
2018,12,31,3,45,0.0,0.0,3.55,6.25,0.0,0.0,0.0
2018,12,31,4,0,0.0,0.0,3.6,6.2,0.0,0.0,0.0
2018,12,31,4,15,0.0,0.0,3.75,6.2,0.0,0.0,0.0
2018,12,31,4,30,0.0,0.0,3.9,6.2,0.0,0.0,0.0
2018,12,31,4,45,0.0,0.0,4.0,6.2,0.0,0.0,0.0
2018,12,31,5,0,0.0,0.0,4.1,6.2,0.0,0.0,0.0
2018,12,31,5,15,0.0,0.0,4.25,6.2,0.0,0.0,0.0
2018,12,31,5,30,0.0,0.0,4.4,6.2,0.0,0.0,0.0
2018,12,31,5,45,0.0,0.0,4.55,6.2,0.0,0.0,0.0
2018,12,31,6,0,0.0,0.0,4.7,6.2,0.0,0.0,0.0
2018,12,31,6,15,0.0,0.0,4.8,6.2,0.0,0.0,0.0
2018,12,31,6,30,0.0,0.0,4.9,6.2,0.0,0.0,0.0
2018,12,31,6,45,0.0,0.0,5.0,6.15,0.0,0.0,0.0
2018,12,31,7,0,0.0,0.0,5.1,6.1,0.0,0.0,0.0
2018,12,31,7,15,75.5,5.0,5.2,6.35,6.0,0.0,0.0
2018,12,31,7,30,151.0,10.0,5.3,6.6,12.0,94.04,0.0
2018,12,31,7,45,337.5,18.0,5.35,6.85,43.0,242.51,0.0
2018,12,31,8,0,524.0,26.0,5.4,7.1,74.0,398.78,309.28
2018,12,31,8,15,607.0,30.5,5.5,7.5,114.0,479.33,401.44
2018,12,31,8,30,690.0,35.0,5.6,7.9,154.0,562.86,477.09
2018,12,31,8,45,739.5,38.0,5.7,8.3,195.0,615.94,524.24
2018,12,31,9,0,789.0,41.0,5.8,8.7,236.0,674.81,573.84
2018,12,31,9,15,819.5,44.0,5.95,9.1,274.5,718.72,609.73
2018,12,31,9,30,850.0,47.0,6.1,9.5,313.0,761.1,643.24
2018,12,31,9,45,870.0,49.5,6.25,9.9,347.0,792.11,666.89
2018,12,31,10,0,890.0,52.0,6.4,10.3,381.0,820.42,687.95
2018,12,31,10,15,905.0,53.0,6.4,10.6,409.0,839.41,701.05
2018,12,31,10,30,920.0,54.0,6.4,10.9,437.0,855.12,711.5
2018,12,31,10,45,930.0,55.0,6.4,11.15,459.0,863.14,716.1
2018,12,31,11,0,940.0,56.0,6.4,11.4,481.0,867.51,718.0
2018,12,31,11,15,946.0,57.0,6.35,11.6,495.5,864.81,714.48
2018,12,31,11,30,952.0,58.0,6.3,11.8,510.0,858.36,708.25
2018,12,31,11,45,954.0,58.0,6.25,11.95,516.5,843.62,695.97
2018,12,31,12,0,956.0,58.0,6.2,12.1,523.0,825.29,681.09
2018,12,31,12,15,953.5,59.5,6.2,12.2,522.5,801.86,662.77
2018,12,31,12,30,951.0,61.0,6.2,12.3,522.0,775.14,641.98
2018,12,31,12,45,944.0,62.0,6.15,12.4,513.5,741.47,615.63
2018,12,31,13,0,937.0,63.0,6.1,12.5,505.0,705.1,587.04
2018,12,31,13,15,930.0,62.5,6.05,12.5,489.0,664.44,553.07
2018,12,31,13,30,923.0,62.0,6.0,12.5,473.0,621.53,516.65
2018,12,31,13,45,911.5,61.0,6.0,12.5,450.0,573.53,475.48
2018,12,31,14,0,900.0,60.0,6.0,12.5,427.0,524.11,432.16
2018,12,31,14,15,864.0,60.5,5.85,12.4,393.0,464.02,379.12
2018,12,31,14,30,828.0,61.0,5.7,12.3,359.0,406.32,327.05
2018,12,31,14,45,777.5,60.5,5.6,12.15,319.0,342.8,269.71
2018,12,31,15,0,727.0,60.0,5.5,12.0,279.0,283.11,215.09
2018,12,31,15,15,654.0,58.5,5.5,12.0,236.0,220.27,158.78
2018,12,31,15,30,581.0,57.0,5.5,12.0,193.0,165.36,110.77
2018,12,31,15,45,331.5,53.0,3.05,12.35,127.5,91.47,57.45
2018,12,31,16,0,82.0,49.0,0.6,12.7,62.0,48.33,32.21
2018,12,31,16,15,53.0,38.0,0.6,12.45,45.5,32.18,22.04
2018,12,31,16,30,24.0,27.0,0.6,12.2,29.0,22.92,10.23
2018,12,31,16,45,23.5,15.5,0.65,11.95,16.5,14.1,0.0
2018,12,31,17,0,23.0,4.0,0.7,11.7,4.0,0.0,0.0
2018,12,31,17,15,11.5,2.0,0.7,11.6,2.0,0.0,0.0
2018,12,31,17,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,12,31,17,45,0.0,0.0,0.65,11.4,0.0,0.0,0.0
2018,12,31,18,0,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,12,31,18,15,0.0,0.0,0.55,11.3,0.0,0.0,0.0
2018,12,31,18,30,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,12,31,18,45,0.0,0.0,0.4,11.3,0.0,0.0,0.0
2018,12,31,19,0,0.0,0.0,0.3,11.3,0.0,0.0,0.0
2018,12,31,19,15,0.0,0.0,0.4,11.2,0.0,0.0,0.0
2018,12,31,19,30,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,12,31,19,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2018,12,31,20,0,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,12,31,20,15,0.0,0.0,0.65,10.7,0.0,0.0,0.0
2018,12,31,20,30,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,12,31,20,45,0.0,0.0,0.75,10.3,0.0,0.0,0.0
2018,12,31,21,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,12,31,21,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2018,12,31,21,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,12,31,21,45,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,12,31,22,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,12,31,22,15,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,12,31,22,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,12,31,22,45,0.0,0.0,0.85,9.65,0.0,0.0,0.0
2018,12,31,23,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,12,31,23,15,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,12,31,23,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,12,31,23,45,0.0,0.0,0.8,9.6,0.0,0.0,0.0
